Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/05/2020 21:00,15.87432,4.70376,16.55655138,1.62432,0.47376,1.692,14.25,4.23,14.86456861,15.16,-0.84,15.18325393,1.62432,0.47376,1.692,15.16,-0.84,15.18325393
14/05/2020 21:30,16.22584,2.19712,16.3739189,1.87584,0.54712,1.954,14.35,1.65,14.44454914,14.67,2.08,14.81672366,1.87584,0.54712,1.954,14.67,2.08,14.81672366
14/05/2020 22:00,15.69296,2.23628,15.85149652,1.87296,0.54628,1.951,13.82,1.69,13.92294868,14.13,2.08,14.28227223,1.87296,0.54628,1.951,14.13,2.08,14.28227223
14/05/2020 22:30,15.00776,2.76768,15.26082936,1.87776,0.54768,1.956,13.13,2.22,13.31635461,13.54,1.63,13.63776008,1.87776,0.54768,1.956,13.54,1.63,13.63776008
14/05/2020 23:00,13.6868,5.5474,14.76828159,1.8768,0.5474,1.955,11.81,5,12.82482359,12.75,-0.58,12.76318534,1.8768,0.5474,1.955,12.75,-0.58,12.76318534
14/05/2020 23:30,12.85904,3.10472,13.22853718,1.79904,0.52472,1.874,11.06,2.58,11.35693621,11.44,2.1,11.63114784,1.79904,0.52472,1.874,11.44,2.1,11.63114784
15/05/2020 00:00,11.81256,5.95408,13.22828947,1.76256,0.51408,1.836,10.05,5.44,11.42786507,10.98,-0.46,10.98963148,1.76256,0.51408,1.836,10.98,-0.46,10.98963148
15/05/2020 00:30,11.28912,6.13016,12.8461314,1.98912,0.58016,2.072,9.3,5.55,10.8301662,10.23,-0.42,10.23861807,1.98912,0.58016,2.072,10.23,-0.42,10.23861807
15/05/2020 01:00,11.05424,5.67832,12.4273706,2.15424,0.62832,2.244,8.9,5.05,10.23291259,9.69,0.25,9.693224438,2.15424,0.62832,2.244,9.69,0.25,9.693224438
15/05/2020 01:30,11.17056,3.05308,11.58027237,2.17056,0.63308,2.261,9,2.42,9.319678106,9.29,2.89,9.729141792,2.17056,0.63308,2.261,9.29,2.89,9.729141792
15/05/2020 02:00,11.34112,2.94616,11.71754503,2.18112,0.63616,2.272,9.16,2.31,9.446782521,9.44,2.95,9.890202222,2.18112,0.63616,2.272,9.44,2.95,9.890202222
15/05/2020 02:30,11.33728,3.02504,11.733916,2.17728,0.63504,2.268,9.16,2.39,9.466662559,9.44,3.04,9.917419019,2.17728,0.63504,2.268,9.44,3.04,9.917419019
15/05/2020 03:00,11.05232,2.93276,11.43480908,2.03232,0.59276,2.117,9.02,2.34,9.318583583,9.32,2.98,9.784824986,2.03232,0.59276,2.117,9.32,2.98,9.784824986
15/05/2020 03:30,10.97672,2.93696,11.36283926,2.04672,0.59696,2.132,8.93,2.34,9.231495004,9.23,2.98,9.699139137,2.04672,0.59696,2.132,9.23,2.98,9.699139137
15/05/2020 04:00,10.85096,2.98528,11.25412056,2.04096,0.59528,2.126,8.81,2.39,9.128428123,9.12,3.02,9.607018268,2.04096,0.59528,2.126,9.12,3.02,9.607018268
15/05/2020 04:30,10.91,2.905,11.29013397,2.04,0.595,2.125,8.87,2.31,9.165860571,9.17,2.95,9.632829283,2.04,0.595,2.125,9.17,2.95,9.632829283
15/05/2020 05:00,10.84496,3.28228,11.33077753,2.06496,0.60228,2.151,8.78,2.68,9.179912854,9.17,2.95,9.632829283,2.06496,0.60228,2.151,9.17,2.95,9.632829283
15/05/2020 05:30,10.60656,6.16108,12.26613312,2.02656,0.59108,2.111,8.58,5.57,10.22943302,9.46,0,9.46,2.02656,0.59108,2.111,9.46,0,9.46
15/05/2020 06:00,11.21112,4.33116,12.01865877,2.06112,0.60116,2.147,9.15,3.73,9.881062696,9.7,2.79,10.09327004,2.06112,0.60116,2.147,9.7,2.79,10.09327004
15/05/2020 06:30,12.06752,5.33636,13.19476324,2.14752,0.62636,2.237,9.92,4.71,10.98137059,10.76,-0.17,10.76134285,2.14752,0.62636,2.237,10.76,-0.17,10.76134285
15/05/2020 07:00,12.88856,5.76708,14.11999258,2.45856,0.71708,2.561,10.43,5.05,11.58824404,11.36,-0.8,11.38813418,2.45856,0.71708,2.561,11.36,-0.8,11.38813418
15/05/2020 07:30,14.25968,3.60324,14.70788266,2.47968,0.72324,2.583,11.78,2.88,12.1269452,12.38,0.34,12.38466794,2.47968,0.72324,2.583,12.38,0.34,12.38466794
15/05/2020 08:00,15.08896,4.69928,15.80379532,2.56896,0.74928,2.676,12.52,3.95,13.12832434,13.49,-1.48,13.57094322,2.56896,0.74928,2.676,13.49,-1.48,13.57094322
15/05/2020 08:30,16.22448,2.48214,16.41324984,2.54448,0.74214,2.6505,13.68,1.74,13.79021392,14.26,-0.28,14.26274868,2.54448,0.74214,2.6505,14.26,-0.28,14.26274868
15/05/2020 09:00,16.28792,4.27606,16.83986422,2.07792,0.60606,2.1645,14.21,3.67,14.67627337,15.29,-2.7,15.52656111,2.07792,0.60606,2.1645,15.29,-2.7,15.52656111
15/05/2020 09:30,16.4228,4.3154,16.98031322,2.2128,0.6454,2.305,14.21,3.67,14.67627337,15.29,-2.7,15.52656111,2.2128,0.6454,2.305,15.29,-2.7,15.52656111
15/05/2020 10:00,16.66656,4.26608,17.20388505,2.38656,0.69608,2.486,14.28,3.57,14.71948708,15.35,-2.77,15.59792935,2.38656,0.69608,2.486,15.35,-2.77,15.59792935
15/05/2020 10:30,16.93984,4.42162,17.50739566,2.91984,0.85162,3.0415,14.02,3.57,14.46738746,15.1,-2.73,15.34480042,2.91984,0.85162,3.0415,15.1,-2.73,15.34480042
15/05/2020 11:00,17.0876,4.2968,17.61955062,2.9376,0.8568,3.06,14.15,3.44,14.56214613,15.22,-2.8,15.47541276,2.9376,0.8568,3.06,15.22,-2.8,15.47541276
15/05/2020 11:30,16.8692,4.3981,17.43310621,2.8392,0.8281,2.9575,14.03,3.57,14.47707843,15.09,-2.8,15.34757636,2.8392,0.8281,2.9575,15.09,-2.8,15.34757636
15/05/2020 12:00,17.2008,4.4219,17.76008784,2.9208,0.8519,3.0425,14.28,3.57,14.71948708,15.35,-2.77,15.59792935,2.9208,0.8519,3.0425,15.35,-2.77,15.59792935
15/05/2020 12:30,17.12456,4.43758,17.69018574,2.97456,0.86758,3.0985,14.15,3.57,14.59340262,15.23,-2.73,15.47274378,2.97456,0.86758,3.0985,15.23,-2.73,15.47274378
15/05/2020 13:00,16.98592,4.33506,17.53038001,2.72592,0.79506,2.8395,14.26,3.54,14.69282818,15.37,-2.64,15.59507935,2.72592,0.79506,2.8395,15.37,-2.64,15.59507935
15/05/2020 13:30,16.78264,2.39952,16.95330946,2.67264,0.77952,2.784,14.11,1.62,14.20269341,14.65,0.18,14.65110576,2.67264,0.77952,2.784,14.65,0.18,14.65110576
15/05/2020 14:00,16.20624,3.82182,16.65078145,2.64624,0.77182,2.7565,13.56,3.05,13.89878052,14.38,-0.97,14.41267845,2.64624,0.77182,2.7565,14.38,-0.97,14.41267845
15/05/2020 14:30,15.54928,4.59104,16.2128886,2.60928,0.76104,2.718,12.94,3.83,13.49490645,13.95,-1.63,14.04490655,2.60928,0.76104,2.718,13.95,-1.63,14.04490655
15/05/2020 15:00,14.95136,4.76498,15.69229748,2.69136,0.78498,2.8035,12.26,3.98,12.88984096,13.23,-1.63,13.33003376,2.69136,0.78498,2.8035,13.23,-1.63,13.33003376
15/05/2020 15:30,14.57328,4.95804,15.39359122,2.63328,0.76804,2.743,11.94,4.19,12.65384131,12.89,-1.51,12.97814316,2.63328,0.76804,2.743,12.89,-1.51,12.97814316
15/05/2020 16:00,14.40136,5.05248,15.2619371,2.51136,0.73248,2.616,11.89,4.32,12.6504743,12.84,-1.38,12.91394595,2.51136,0.73248,2.616,12.84,-1.38,12.91394595
15/05/2020 16:30,14.62672,5.17446,15.51502415,2.58672,0.75446,2.6945,12.04,4.42,12.82567737,12.99,-1.3,13.05488797,2.58672,0.75446,2.6945,12.99,-1.3,13.05488797
15/05/2020 17:00,15.02088,5.19484,15.89381007,2.45088,0.71484,2.553,12.57,4.48,13.34448575,13.53,-1.23,13.58579405,2.45088,0.71484,2.553,13.53,-1.23,13.58579405
15/05/2020 17:30,15.71184,5.14512,16.53282117,2.45184,0.71512,2.554,13.26,4.43,13.98043275,14.22,-1.23,14.27309707,2.45184,0.71512,2.554,14.22,-1.23,14.27309707
15/05/2020 18:00,16.2792,4.9106,17.00371562,2.2992,0.6706,2.395,13.98,4.24,14.60883294,14.95,-1.39,15.01447968,2.2992,0.6706,2.395,14.95,-1.39,15.01447968
15/05/2020 18:30,16.59736,4.89548,17.30427934,2.24736,0.65548,2.341,14.35,4.24,14.96329175,15.32,-1.39,15.38292885,2.24736,0.65548,2.341,15.32,-1.39,15.38292885
15/05/2020 19:00,16.45464,4.90052,17.16887515,2.26464,0.66052,2.359,14.19,4.24,14.80991897,15.16,-1.13,15.20205578,2.26464,0.66052,2.359,15.16,-1.13,15.20205578
15/05/2020 19:30,15.9876,3.8493,16.44446607,1.4376,0.4193,1.4975,14.55,3.43,14.94882604,15.34,-0.47,15.34719844,1.4376,0.4193,1.4975,15.34,-0.47,15.34719844
15/05/2020 20:00,16.02376,3.35318,16.37084911,2.03376,0.59318,2.1185,13.99,2.76,14.25965287,14.57,0.78,14.59086358,2.03376,0.59318,2.1185,14.57,0.78,14.59086358
15/05/2020 20:30,15.63648,2.25314,15.7979792,1.89648,0.55314,1.9755,13.74,1.7,13.84476796,14.04,2.12,14.1991549,1.89648,0.55314,1.9755,14.04,2.12,14.1991549
15/05/2020 21:00,15.34816,2.26238,15.51400589,1.92816,0.56238,2.0085,13.42,1.7,13.52724658,13.72,2.12,13.88282392,1.92816,0.56238,2.0085,13.72,2.12,13.88282392
15/05/2020 21:30,15.25408,2.39244,15.44055458,1.89408,0.55244,1.973,13.36,1.84,13.48611137,13.66,2.27,13.84732826,1.89408,0.55244,1.973,13.66,2.27,13.84732826
15/05/2020 22:00,15.10104,2.94072,15.3847081,1.99104,0.58072,2.074,13.11,2.36,13.32072445,13.49,2.15,13.66025622,1.99104,0.58072,2.074,13.49,2.15,13.66025622
15/05/2020 22:30,14.1948,5.6664,15.2839928,2.0448,0.5964,2.13,12.15,5.07,13.16538644,13.12,-0.43,13.1270446,2.0448,0.5964,2.13,13.12,-0.43,13.1270446
15/05/2020 23:00,13.45056,4.68808,14.24414471,2.05056,0.59808,2.136,11.4,4.09,12.11148628,12.06,2.56,12.32871445,2.05056,0.59808,2.136,12.06,2.56,12.32871445
15/05/2020 23:30,12.63584,4.94712,13.5697623,2.11584,0.61712,2.204,10.52,4.33,11.37626037,11.19,1.45,11.2835544,2.11584,0.61712,2.204,11.19,1.45,11.2835544
16/05/2020 00:00,11.79856,6.42208,13.43313551,2.33856,0.68208,2.436,9.46,5.74,11.06522481,10.38,-0.41,10.38809415,2.33856,0.68208,2.436,10.38,-0.41,10.38809415
16/05/2020 00:30,11.35544,4.77992,12.32045668,2.36544,0.68992,2.464,8.99,4.09,9.876649229,9.57,3.05,10.044272,2.36544,0.68992,2.464,9.57,3.05,10.044272
16/05/2020 01:00,11.02944,3.21192,11.487601,2.26944,0.66192,2.364,8.76,2.55,9.123601263,9.06,3,9.543772839,2.26944,0.66192,2.364,9.06,3,9.543772839
16/05/2020 01:30,10.87296,3.14628,11.31902544,2.35296,0.68628,2.451,8.52,2.46,8.868032476,8.81,3.05,9.323014534,2.35296,0.68628,2.451,8.81,3.05,9.323014534
16/05/2020 02:00,10.97096,3.07528,11.39382773,2.28096,0.66528,2.376,8.69,2.41,9.017993125,9,3.05,9.502762756,2.28096,0.66528,2.376,9,3.05,9.502762756
16/05/2020 02:30,10.75,3.1,11.18805166,2.16,0.63,2.25,8.59,2.47,8.938064667,8.88,3.12,9.412162345,2.16,0.63,2.25,8.88,3.12,9.412162345
16/05/2020 03:00,10.60304,3.10672,11.04880837,2.18304,0.63672,2.274,8.42,2.47,8.774810539,8.71,3.12,9.251945741,2.18304,0.63672,2.274,8.71,3.12,9.251945741
16/05/2020 03:30,10.2208,5.4544,11.58512978,2.1408,0.6244,2.23,8.08,4.83,9.413569992,8.77,3.12,9.308453148,2.1408,0.6244,2.23,8.77,3.12,9.308453148
16/05/2020 04:00,9.92312,6.40216,11.80914744,2.13312,0.62216,2.222,7.79,5.78,9.700128865,8.68,0,8.68,2.13312,0.62216,2.222,8.68,0,8.68
16/05/2020 04:30,9.81848,6.35664,11.69655597,2.14848,0.62664,2.238,7.67,5.73,9.574016921,8.56,-0.41,8.5698133,2.14848,0.62664,2.238,8.56,-0.41,8.5698133
16/05/2020 05:00,9.832,5.776,11.4030873,2.112,0.616,2.2,7.72,5.16,9.285687912,8.48,3.13,9.039209036,2.112,0.616,2.2,8.48,3.13,9.039209036
16/05/2020 05:30,9.8748,3.3839,10.43850824,2.1048,0.6139,2.1925,7.77,2.77,8.248987817,8.04,3.19,8.649722539,2.1048,0.6139,2.1925,8.04,3.19,8.649722539
16/05/2020 06:00,9.89064,3.38852,10.45499055,2.12064,0.61852,2.209,7.77,2.77,8.248987817,8.04,3.19,8.649722539,2.12064,0.61852,2.209,8.04,3.19,8.649722539
16/05/2020 06:30,10.1244,6.2992,11.92406793,2.0544,0.5992,2.14,8.07,5.7,9.880025304,8.95,0,8.95,2.0544,0.5992,2.14,8.95,0,8.95
16/05/2020 07:00,10.63664,6.21152,12.31751157,2.09664,0.61152,2.184,8.54,5.6,10.21232589,9.42,-0.41,9.428918284,2.09664,0.61152,2.184,9.42,-0.41,9.428918284
16/05/2020 07:30,11.74704,4.14872,12.45812291,2.32704,0.67872,2.424,9.42,3.47,10.03878977,9.93,1.34,10.02000499,2.32704,0.67872,2.424,9.93,1.34,10.02000499
16/05/2020 08:00,12.28376,4.71068,13.15603534,2.33376,0.68068,2.431,9.95,4.03,10.73514788,10.67,0.28,10.67367322,2.33376,0.68068,2.431,10.67,0.28,10.67367322
16/05/2020 08:30,12.80136,5.83498,14.06846862,2.45136,0.71498,2.5535,10.35,5.12,11.54715982,11.3,-0.84,11.33117823,2.45136,0.71498,2.5535,11.3,-0.84,11.33117823
16/05/2020 09:00,13.21928,5.82104,14.44416389,2.60928,0.76104,2.718,10.61,5.06,11.75481603,11.56,-0.95,11.59896978,2.60928,0.76104,2.718,11.56,-0.95,11.59896978
16/05/2020 09:30,14.29008,2.53544,14.51326436,2.59008,0.75544,2.698,11.7,1.78,11.83462716,12.02,1.96,12.17875199,2.59008,0.75544,2.698,12.02,1.96,12.17875199
16/05/2020 10:00,14.36008,3.21794,14.71621675,2.77008,0.80794,2.8855,11.59,2.41,11.83791367,12.06,1.17,12.11662082,2.77008,0.80794,2.8855,12.06,1.17,12.11662082
16/05/2020 10:30,14.5528,5.2654,15.47605974,2.6928,0.7854,2.805,11.86,4.48,12.67793359,12.79,-1.03,12.83140678,2.6928,0.7854,2.805,12.79,-1.03,12.83140678
16/05/2020 11:00,15.09408,5.13994,15.94522606,2.67408,0.77994,2.7855,12.42,4.36,13.16305436,13.34,-1.08,13.38364674,2.67408,0.77994,2.7855,13.34,-1.08,13.38364674
16/05/2020 11:30,14.98728,5.20504,15.86540271,2.89728,0.84504,3.018,12.09,4.36,12.85214768,13.02,-1.22,13.0770333,2.89728,0.84504,3.018,13.02,-1.22,13.0770333
16/05/2020 12:00,15.39424,3.56582,15.80182576,2.69424,0.78582,2.8065,12.7,2.78,13.00070767,13.31,0.34,13.31434189,2.69424,0.78582,2.8065,13.31,0.34,13.31434189
16/05/2020 12:30,15.16328,2.19804,15.32176361,2.87328,0.83804,2.993,12.29,1.36,12.36501921,12.61,1.77,12.73361693,2.87328,0.83804,2.993,12.61,1.77,12.73361693
16/05/2020 13:00,15.02136,2.19248,15.18052123,2.51136,0.73248,2.616,12.51,1.46,12.5949077,12.83,1.87,12.96556208,2.51136,0.73248,2.616,12.83,1.87,12.96556208
16/05/2020 13:30,14.95912,2.28516,15.13265434,2.82912,0.82516,2.947,12.13,1.46,12.21754885,12.45,1.87,12.58965448,2.82912,0.82516,2.947,12.45,1.87,12.58965448
16/05/2020 14:00,13.93856,5.23208,14.88818713,3.05856,0.89208,3.186,10.88,4.34,11.71366723,11.75,-0.44,11.75823541,3.05856,0.89208,3.186,11.75,-0.44,11.75823541
16/05/2020 14:30,13.7668,5.0274,14.65604084,3.0768,0.8974,3.205,10.69,4.13,11.46006108,11.52,-0.17,11.52125427,3.0768,0.8974,3.205,11.52,-0.17,11.52125427
16/05/2020 15:00,13.39112,5.24366,14.3811705,3.20112,0.93366,3.3345,10.19,4.31,11.0640047,10.99,-0.05,10.99011374,3.20112,0.93366,3.3345,10.99,-0.05,10.99011374
16/05/2020 15:30,13.31504,6.03522,14.61896613,3.27504,0.95522,3.4115,10.04,5.08,11.25202204,10.99,-0.79,11.01835741,3.27504,0.95522,3.4115,10.99,-0.79,11.01835741
16/05/2020 16:00,13.11576,5.98918,14.41851024,2.94576,0.85918,3.0685,10.17,5.13,11.39060139,11.13,-0.9,11.16632885,2.94576,0.85918,3.0685,11.13,-0.9,11.16632885
16/05/2020 16:30,13.29304,6.02672,14.59541936,2.90304,0.84672,3.024,10.39,5.18,11.60967269,11.35,-0.86,11.38253487,2.90304,0.84672,3.024,11.35,-0.86,11.38253487
16/05/2020 17:00,14.07568,5.62624,15.15847433,2.93568,0.85624,3.058,11.14,4.77,12.11827133,12.04,-0.69,12.05975539,2.93568,0.85624,3.058,12.04,-0.69,12.05975539
16/05/2020 17:30,15.29832,2.47576,15.49735405,2.72832,0.79576,2.842,12.57,1.68,12.68177038,12.87,2.06,13.03382139,2.72832,0.79576,2.842,12.87,2.06,13.03382139
16/05/2020 18:00,15.5816,4.1663,16.12898987,2.4216,0.7063,2.5225,13.16,3.46,13.60724807,13.86,0.13,13.86060965,2.4216,0.7063,2.5225,13.86,0.13,13.86060965
16/05/2020 18:30,15.74872,5.13296,16.56410155,2.23872,0.65296,2.332,13.51,4.48,14.23342896,14.46,-0.89,14.48736346,2.23872,0.65296,2.332,14.46,-0.89,14.48736346
16/05/2020 19:00,15.64968,5.11574,16.46460688,2.17968,0.63574,2.2705,13.47,4.48,14.19546759,14.42,-0.85,14.44503029,2.17968,0.63574,2.2705,14.42,-0.85,14.44503029
16/05/2020 19:30,15.27576,5.22418,16.14437674,2.10576,0.61418,2.1935,13.17,4.61,13.95353002,14.11,-0.77,14.1309943,2.10576,0.61418,2.1935,14.11,-0.77,14.1309943
16/05/2020 20:00,14.86088,5.22734,15.75343892,1.91088,0.55734,1.9905,12.95,4.67,13.76631396,13.89,-0.77,13.91132632,1.91088,0.55734,1.9905,13.89,-0.77,13.91132632
16/05/2020 20:30,14.59264,5.33452,15.53712476,1.83264,0.53452,1.909,12.76,4.8,13.63296006,13.71,-0.59,13.72268924,1.83264,0.53452,1.909,13.71,-0.59,13.72268924
16/05/2020 21:00,13.9508,5.0444,14.83478318,0.9408,0.2744,0.98,13.01,4.77,13.85687555,13.95,-0.59,13.96247113,0.9408,0.2744,0.98,13.95,-0.59,13.96247113
16/05/2020 21:30,14.03328,5.25804,14.9859912,1.19328,0.34804,1.243,12.84,4.91,13.74677053,13.79,-0.49,13.79870284,1.19328,0.34804,1.243,13.79,-0.49,13.79870284
16/05/2020 22:00,14.18152,5.52836,15.22098137,1.81152,0.52836,1.887,12.37,5,13.3422974,13.34,-0.43,13.34692849,1.81152,0.52836,1.887,13.34,-0.43,13.34692849
16/05/2020 22:30,13.61648,5.69564,14.75970334,1.83648,0.53564,1.913,11.78,5.16,12.86055986,12.74,-0.43,12.74725461,1.83648,0.53564,1.913,12.74,-0.43,12.74725461
16/05/2020 23:00,12.99264,3.64452,13.49411799,1.83264,0.53452,1.909,11.16,3.11,11.58523629,11.61,2.9,11.96670799,1.83264,0.53452,1.909,11.61,2.9,11.96670799
16/05/2020 23:30,12.04088,4.96984,13.02620823,1.85088,0.53984,1.928,10.19,4.43,11.11130055,10.85,1.78,10.99503979,1.85088,0.53984,1.928,10.85,1.78,10.99503979
17/05/2020 00:00,11.11312,6.36216,12.80540964,1.89312,0.55216,1.972,9.22,5.81,10.89791264,10.16,-0.41,10.16826927,1.89312,0.55216,1.972,10.16,-0.41,10.16826927
17/05/2020 00:30,10.56744,5.66592,11.99055618,1.83744,0.53592,1.914,8.73,5.13,10.12569998,9.54,3.26,10.08162685,1.83744,0.53592,1.914,9.54,3.26,10.08162685
17/05/2020 01:00,10.30112,4.24116,11.14004091,1.82112,0.53116,1.897,8.48,3.71,9.256052074,8.99,3.3,9.576539041,1.82112,0.53116,1.897,8.99,3.3,9.576539041
17/05/2020 01:30,9.91016,6.40088,11.79756483,1.82016,0.53088,1.896,8.09,5.87,9.995248871,8.99,-0.41,8.999344421,1.82016,0.53088,1.896,8.99,-0.41,8.999344421
17/05/2020 02:00,9.94728,6.35004,11.8013299,1.81728,0.53004,1.893,8.13,5.82,9.998464882,8.99,0,8.99,1.81728,0.53004,1.893,8.99,0,8.99
17/05/2020 02:30,9.85136,6.39248,11.74364059,1.79136,0.52248,1.866,8.06,5.87,9.9709829,8.93,0,8.93,1.79136,0.52248,1.866,8.93,0,8.93
17/05/2020 03:00,9.67424,6.39332,11.59592429,1.79424,0.52332,1.869,7.88,5.87,9.826052107,8.74,0,8.74,1.79424,0.52332,1.869,8.74,0,8.74
17/05/2020 03:30,9.53,6.465,11.51595089,1.8,0.525,1.875,7.73,5.94,9.748666575,8.59,0,8.59,1.8,0.525,1.875,8.59,0,8.59
17/05/2020 04:00,9.42784,6.52312,11.46452187,1.82784,0.53312,1.904,7.6,5.99,9.67678149,8.45,0,8.45,1.82784,0.53312,1.904,8.45,0,8.45
17/05/2020 04:30,9.27456,6.46508,11.30551735,1.83456,0.53508,1.911,7.44,5.93,9.514121084,8.29,0,8.29,1.83456,0.53508,1.911,8.29,0,8.29
17/05/2020 05:00,9.16728,6.49504,11.23497073,1.93728,0.56504,2.018,7.23,5.93,9.350818146,8.07,0,8.07,1.93728,0.56504,2.018,8.07,0,8.07
17/05/2020 05:30,9.17096,6.49528,11.23811237,2.04096,0.59528,2.126,7.13,5.9,9.254561038,7.93,0,7.93,2.04096,0.59528,2.126,7.93,0,7.93
17/05/2020 06:00,9.18248,6.45864,11.22639611,2.05248,0.59864,2.138,7.13,5.86,9.22911155,7.93,0,7.93,2.05248,0.59864,2.138,7.93,0,7.93
17/05/2020 06:30,9.41872,6.46046,11.42146356,2.05872,0.60046,2.1445,7.36,5.86,9.407932823,8.19,0,8.19,2.05872,0.60046,2.1445,8.19,0,8.19
17/05/2020 07:00,10.00768,3.71724,10.67574504,2.04768,0.59724,2.133,7.96,3.12,8.549619875,8.31,3.09,8.865900969,2.04768,0.59724,2.133,8.31,3.09,8.865900969
17/05/2020 07:30,10.6272,3.0671,11.060944,2.0472,0.5971,2.1325,8.58,2.47,8.928454514,8.88,2.93,9.350898353,2.0472,0.5971,2.1325,8.88,2.93,9.350898353
17/05/2020 08:00,11.11064,2.95102,11.49586188,2.06064,0.60102,2.1465,9.05,2.35,9.350133689,9.35,2.8,9.760251021,2.06064,0.60102,2.1465,9.35,2.8,9.760251021
17/05/2020 08:30,11.84064,2.87102,12.18373963,2.06064,0.60102,2.1465,9.78,2.27,10.03998506,10.07,2.73,10.43349414,2.06064,0.60102,2.1465,10.07,2.73,10.43349414
17/05/2020 09:00,12.18888,5.62384,13.42372422,2.13888,0.62384,2.228,10.05,5,11.22508352,10.94,-0.38,10.94659764,2.13888,0.62384,2.228,10.94,-0.38,10.94659764
17/05/2020 09:30,13.022,4.916,13.91903517,2.352,0.686,2.45,10.67,4.23,11.47788308,11.41,0.14,11.41085886,2.352,0.686,2.45,11.41,0.14,11.41085886
17/05/2020 10:00,13.59096,5.17778,14.54385092,2.46096,0.71778,2.5635,11.13,4.46,11.99035029,11.97,-0.36,11.97541231,2.46096,0.71778,2.5635,11.97,-0.36,11.97541231
17/05/2020 10:30,13.97952,5.34486,14.96644607,2.51952,0.73486,2.6245,11.46,4.61,12.35247748,12.4,-0.82,12.42708333,2.51952,0.73486,2.6245,12.4,-0.82,12.42708333
17/05/2020 11:00,14.0692,5.3856,15.06476273,2.6592,0.7756,2.77,11.41,4.61,12.30610418,12.34,-0.9,12.37277657,2.6592,0.7756,2.77,12.34,-0.9,12.37277657
17/05/2020 11:30,14.0404,5.3947,15.04113095,2.6904,0.7847,2.8025,11.35,4.61,12.25049387,12.26,-0.98,12.29910566,2.6904,0.7847,2.8025,12.26,-0.98,12.29910566
17/05/2020 12:00,14.04248,5.32864,15.01950894,2.77248,0.80864,2.888,11.27,4.52,12.14262328,12.19,-1.07,12.23687051,2.77248,0.80864,2.888,12.19,-1.07,12.23687051
17/05/2020 12:30,14.70328,3.63554,15.1460752,2.69328,0.78554,2.8055,12.01,2.85,12.34352462,12.62,0.36,12.62513366,2.69328,0.78554,2.8055,12.62,0.36,12.62513366
17/05/2020 13:00,15.01488,2.13434,15.16581777,2.89488,0.84434,3.0155,12.12,1.29,12.18845765,12.43,1.7,12.54571242,2.89488,0.84434,3.0155,12.43,1.7,12.54571242
17/05/2020 13:30,14.68176,2.22468,14.84935277,2.86176,0.83468,2.981,11.82,1.39,11.90144949,12.14,1.79,12.27125503,2.86176,0.83468,2.981,12.14,1.79,12.27125503
17/05/2020 14:00,13.96872,5.05796,14.85624777,2.83872,0.82796,2.957,11.13,4.23,11.90671239,11.99,-0.69,12.00983763,2.83872,0.82796,2.957,11.99,-0.69,12.00983763
17/05/2020 14:30,13.42368,5.44774,14.48699609,2.80368,0.81774,2.9205,10.62,4.63,11.58539166,11.59,-0.89,11.62412147,2.80368,0.81774,2.9205,11.59,-0.89,11.62412147
17/05/2020 15:00,13.3044,5.5292,14.40760605,2.7744,0.8092,2.89,10.53,4.72,11.53946706,11.49,-0.78,11.51644476,2.7744,0.8092,2.89,11.49,-0.78,11.51644476
17/05/2020 15:30,13.33752,5.62886,14.47665378,2.80752,0.81886,2.9245,10.53,4.81,11.57657117,11.46,-0.78,11.48651383,2.80752,0.81886,2.9245,11.46,-0.78,11.48651383
17/05/2020 16:00,13.45032,5.50676,14.5339435,2.56032,0.74676,2.667,10.89,4.76,11.8848517,11.83,-0.96,11.8688879,2.56032,0.74676,2.667,11.83,-0.96,11.8688879
17/05/2020 16:30,14.33032,5.42926,15.32432496,2.50032,0.72926,2.6045,11.83,4.7,12.72945011,12.78,-0.96,12.81600562,2.50032,0.72926,2.6045,12.78,-0.96,12.81600562
17/05/2020 17:00,14.83008,5.21044,15.71877724,2.47008,0.72044,2.573,12.36,4.49,13.15027376,13.31,-0.96,13.34457568,2.47008,0.72044,2.573,13.31,-0.96,13.34457568
17/05/2020 17:30,15.20248,5.14114,16.04826217,2.23248,0.65114,2.3255,12.97,4.49,13.72519581,13.9,-1.09,13.94267191,2.23248,0.65114,2.3255,13.9,-1.09,13.94267191
17/05/2020 18:00,15.78992,4.43706,16.40149612,2.14992,0.62706,2.2395,13.64,3.81,14.16212202,14.5,-0.79,14.52150474,2.14992,0.62706,2.2395,14.5,-0.79,14.52150474
17/05/2020 18:30,15.668,5.4115,16.57620452,2.028,0.5915,2.1125,13.64,4.82,14.46658218,14.7,-1.52,14.77837609,2.028,0.5915,2.1125,14.7,-1.52,14.77837609
17/05/2020 19:00,14.93808,5.15194,15.80154169,1.13808,0.33194,1.1855,13.8,4.82,14.61753741,14.85,-1.52,14.92758855,1.13808,0.33194,1.1855,14.85,-1.52,14.92758855
17/05/2020 19:30,14.5988,5.2559,15.5161028,1.0488,0.3059,1.0925,13.55,4.95,14.42584486,14.6,-1.38,14.66507416,1.0488,0.3059,1.0925,14.6,-1.38,14.66507416
17/05/2020 20:00,14.64408,5.78994,15.7471421,1.95408,0.56994,2.0355,12.69,5.22,13.72167993,13.74,-1.19,13.79143575,1.95408,0.56994,2.0355,13.74,-1.19,13.79143575
17/05/2020 20:30,14.69376,2.93818,14.98464163,1.91376,0.55818,1.9935,12.78,2.38,12.99972307,13.19,1.91,13.32757292,1.91376,0.55818,1.9935,13.19,1.91,13.32757292
17/05/2020 21:00,14.41656,2.46858,14.62638333,1.84656,0.53858,1.9235,12.57,1.93,12.71730317,12.87,2.41,13.09370078,1.84656,0.53858,1.9235,12.87,2.41,13.09370078
17/05/2020 21:30,14.234,4.092,14.81051046,1.824,0.532,1.9,12.41,3.56,12.91052671,13.03,0.98,13.06680144,1.824,0.532,1.9,13.03,0.98,13.06680144
17/05/2020 22:00,14.00744,4.72592,14.78318962,1.83744,0.53592,1.914,12.17,4.19,12.87109164,12.89,0.58,12.90304228,1.83744,0.53592,1.914,12.89,0.58,12.90304228
17/05/2020 22:30,13.61368,2.76524,13.89168224,1.90368,0.55524,1.983,11.71,2.21,11.91671935,11.99,2.68,12.28586586,1.90368,0.55524,1.983,11.99,2.68,12.28586586
17/05/2020 23:00,12.37944,5.02692,13.36115487,1.90944,0.55692,1.989,10.47,4.47,11.38427863,11.19,2.68,11.50645471,1.90944,0.55692,1.989,11.19,2.68,11.50645471
17/05/2020 23:30,11.41488,6.01684,12.90355955,1.87488,0.54684,1.953,9.54,5.47,10.99693139,10.45,0,10.45,1.87488,0.54684,1.953,10.45,0,10.45
18/05/2020 00:00,10.85552,5.46036,12.15145447,1.95552,0.57036,2.037,8.9,4.89,10.15490522,9.66,3.06,10.13307456,1.95552,0.57036,2.037,9.66,3.06,10.13307456
18/05/2020 00:30,10.44232,3.06776,10.88362065,1.91232,0.55776,1.992,8.53,2.51,8.891625273,8.81,3.18,9.366349342,1.91232,0.55776,1.992,8.81,3.18,9.366349342
18/05/2020 01:00,10.15768,3.07224,10.61212145,1.92768,0.56224,2.008,8.23,2.51,8.604243139,8.5,3.18,9.075373271,1.92768,0.56224,2.008,8.5,3.18,9.075373271
18/05/2020 01:30,10.00864,3.14252,10.49039116,1.92864,0.56252,2.009,8.08,2.58,8.481910162,8.35,3.23,8.952954819,1.92864,0.56252,2.009,8.35,3.23,8.952954819
18/05/2020 02:00,10.07904,3.05972,10.53322998,1.91904,0.55972,1.999,8.16,2.5,8.53437754,8.42,3.14,8.986434221,1.91904,0.55972,1.999,8.42,3.14,8.986434221
18/05/2020 02:30,9.9996,3.1128,10.47289473,1.9296,0.5628,2.01,8.07,2.55,8.46329723,8.35,3.2,8.942175351,1.9296,0.5628,2.01,8.35,3.2,8.942175351
18/05/2020 03:00,9.7392,4.1556,10.58872174,1.9392,0.5656,2.02,7.8,3.59,8.586506857,8.28,3.16,8.862505289,1.9392,0.5656,2.02,8.28,3.16,8.862505289
18/05/2020 03:30,9.35792,6.39356,11.33350238,1.89792,0.55356,1.977,7.46,5.84,9.474027655,8.34,0,8.34,1.89792,0.55356,1.977,8.34,0,8.34
18/05/2020 04:00,9.26216,6.33188,11.21963958,1.89216,0.55188,1.971,7.37,5.78,9.366178516,8.23,0,8.23,1.89216,0.55188,1.971,8.23,0,8.23
18/05/2020 04:30,9.17104,6.32572,11.14103712,1.87104,0.54572,1.949,7.3,5.78,9.31119756,8.16,0,8.16,1.87104,0.54572,1.949,8.16,0,8.16
18/05/2020 05:00,9.25608,6.31844,11.20703801,1.84608,0.53844,1.923,7.41,5.78,9.397685885,8.27,0,8.27,1.84608,0.53844,1.923,8.27,0,8.27
18/05/2020 05:30,9.47168,6.17424,11.30636819,1.83168,0.53424,1.908,7.64,5.64,9.496272953,8.52,-0.41,8.529859319,1.83168,0.53424,1.908,8.52,-0.41,8.529859319
18/05/2020 06:00,10.014,5.002,11.19375719,1.824,0.532,1.9,8.19,4.47,9.330434074,8.88,2.84,9.323089617,1.824,0.532,1.9,8.88,2.84,9.323089617
18/05/2020 06:30,11.34008,3.45544,11.85485048,1.87008,0.54544,1.948,9.47,2.91,9.907017715,9.93,2.02,10.13337555,1.87008,0.54544,1.948,9.93,2.02,10.13337555
18/05/2020 07:00,12.13328,4.25804,12.85874754,1.91328,0.55804,1.993,10.22,3.7,10.869149,10.96,-0.07,10.96022354,1.91328,0.55804,1.993,10.96,-0.07,10.96022354
18/05/2020 07:30,13.70488,2.09684,13.86435984,2.59488,0.75684,2.703,11.11,1.34,11.19051831,11.42,1.72,11.5488008,2.59488,0.75684,2.703,11.42,1.72,11.5488008
18/05/2020 08:00,14.66912,4.65016,15.38853695,2.70912,0.79016,2.822,11.96,3.86,12.56746593,12.9,-1.6,12.9988461,2.70912,0.79016,2.822,12.9,-1.6,12.9988461
18/05/2020 08:30,16.13128,1.37704,16.18994854,2.80128,0.81704,2.918,13.33,0.56,13.34175776,13.65,0.9,13.67963815,2.80128,0.81704,2.918,13.65,0.9,13.67963815
18/05/2020 09:00,16.49688,3.73784,16.91503762,2.90688,0.84784,3.028,13.59,2.89,13.89389074,14.08,-0.08,14.08022727,2.90688,0.84784,3.028,14.08,-0.08,14.08022727
18/05/2020 09:30,16.41928,3.85604,16.86599538,2.96928,0.86604,3.093,13.45,2.99,13.77833807,14.46,-2.51,14.67622908,2.96928,0.86604,3.093,14.46,-2.51,14.67622908
18/05/2020 10:00,16.65632,3.76976,17.07759018,3.01632,0.87976,3.142,13.64,2.89,13.94280101,14.65,-2.59,14.87718387,3.01632,0.87976,3.142,14.65,-2.59,14.87718387
18/05/2020 10:30,16.61088,3.83984,17.04892095,3.05088,0.88984,3.178,13.56,2.95,13.87717911,14.01,-0.03,14.01003212,3.05088,0.88984,3.178,14.01,-0.03,14.01003212
18/05/2020 11:00,16.70976,0.47868,16.7166149,3.14976,0.91868,3.281,13.56,-0.44,13.56713676,13.84,0.49,13.84867142,3.14976,0.91868,3.281,13.84,0.49,13.84867142
18/05/2020 11:30,16.82648,0.40564,16.83136872,2.79648,0.81564,2.913,14.03,-0.41,14.03598946,14.33,0.49,14.33837508,2.79648,0.81564,2.913,14.33,0.49,14.33837508
18/05/2020 12:00,16.71672,0.44946,16.72276119,2.94672,0.85946,3.0695,13.77,-0.41,13.7761025,14.08,0.43,14.08656452,2.94672,0.85946,3.0695,14.08,0.43,14.08656452
18/05/2020 12:30,16.80992,0.85456,16.83162747,2.92992,0.85456,3.052,13.88,0,13.88,14.18,0.53,14.18990134,2.92992,0.85456,3.052,14.18,0.53,14.18990134
18/05/2020 13:00,16.3172,0.8771,16.34075642,3.0072,0.8771,3.1325,13.31,0,13.31,13.62,0.68,13.63696447,3.0072,0.8771,3.1325,13.62,0.68,13.63696447
18/05/2020 13:30,16.7724,0.8057,16.79174066,2.7624,0.8057,2.8775,14.01,0,14.01,14.31,0.59,14.32215766,2.7624,0.8057,2.8775,14.31,0.59,14.32215766
18/05/2020 14:00,16.3668,0.7399,16.38351593,2.5368,0.7399,2.6425,13.83,0,13.83,14.13,0.59,14.1423124,2.5368,0.7399,2.6425,14.13,0.59,14.1423124
18/05/2020 14:30,15.8096,0.8428,15.83204864,2.8896,0.8428,3.01,12.92,0,12.92,13.23,0.81,13.25477273,2.8896,0.8428,3.01,13.23,0.81,13.25477273
18/05/2020 15:00,15.50784,4.49562,16.14632158,2.72784,0.79562,2.8415,12.78,3.7,13.30482619,13.15,0.45,13.15769737,2.72784,0.79562,2.8415,13.15,0.45,13.15769737
18/05/2020 15:30,15.12608,4.39844,15.7526052,2.56608,0.74844,2.673,12.56,3.65,13.07960626,13.59,-2.47,13.81263914,2.56608,0.74844,2.673,13.59,-2.47,13.81263914
18/05/2020 16:00,16.14872,2.72546,16.3770965,2.41872,0.70546,2.5195,13.73,2.02,13.87779882,14.08,0.48,14.08817944,2.41872,0.70546,2.5195,14.08,0.48,14.08817944
18/05/2020 16:30,16.02264,4.41202,16.61899254,2.37264,0.69202,2.4715,13.65,3.72,14.14782315,14.62,-2.14,14.77579101,2.37264,0.69202,2.4715,14.62,-2.14,14.77579101
18/05/2020 17:00,16.29248,4.45364,16.89022835,2.17248,0.63364,2.263,14.12,3.82,14.62760404,15.16,-2.23,15.3231361,2.17248,0.63364,2.263,15.16,-2.23,15.3231361
18/05/2020 17:30,16.9768,4.4774,17.55730187,2.1168,0.6174,2.205,14.86,3.86,15.35314951,15.92,-2.18,16.06856559,2.1168,0.6174,2.205,15.92,-2.18,16.06856559
18/05/2020 18:00,17.77032,2.24926,17.91210327,2.02032,0.58926,2.1045,15.75,1.66,15.83723776,16.33,-0.05,16.33007655,2.02032,0.58926,2.1045,16.33,-0.05,16.33007655
18/05/2020 18:30,18.04384,1.22112,18.08511255,1.92384,0.56112,2.004,16.12,0.66,16.13350551,16.45,1.14,16.48945421,1.92384,0.56112,2.004,16.45,1.14,16.48945421
18/05/2020 19:00,17.28688,1.39784,17.34330351,1.94688,0.56784,2.028,15.34,0.83,15.36243796,15.64,1.29,15.69310995,1.94688,0.56784,2.028,15.64,1.29,15.69310995
18/05/2020 19:30,16.754,4.047,17.2358558,1.944,0.567,2.025,14.81,3.48,15.21336583,15.7,-1.11,15.73918994,1.944,0.567,2.025,15.7,-1.11,15.73918994
18/05/2020 20:00,16.3864,3.2402,16.70368226,1.8864,0.5502,1.965,14.5,2.69,14.74740994,15.16,-0.03,15.16002968,1.8864,0.5502,1.965,15.16,-0.03,15.16002968
18/05/2020 20:30,15.68264,4.97452,16.45269117,1.83264,0.53452,1.909,13.85,4.44,14.54428066,14.87,-1.45,14.94052877,1.83264,0.53452,1.909,14.87,-1.45,14.94052877
18/05/2020 21:00,15.36192,5.00556,16.15686285,1.80192,0.52556,1.877,13.56,4.48,14.28089633,14.57,-1.45,14.64197391,1.80192,0.52556,1.877,14.57,-1.45,14.64197391
18/05/2020 21:30,15.19976,5.08368,16.02736742,1.82976,0.53368,1.906,13.37,4.55,14.12300959,14.38,-1.36,14.44416837,1.82976,0.53368,1.906,14.38,-1.36,14.44416837
18/05/2020 22:00,14.77584,5.38212,15.72554175,1.99584,0.58212,2.079,12.78,4.8,13.65168122,13.79,-1.21,13.84298378,1.99584,0.58212,2.079,13.79,-1.21,13.84298378
18/05/2020 22:30,14.08248,4.97364,14.9349703,1.93248,0.56364,2.013,12.15,4.41,12.92557929,13.02,-0.57,13.03247099,1.93248,0.56364,2.013,13.02,-0.57,13.03247099
18/05/2020 23:00,13.34288,2.30084,13.5398047,1.92288,0.56084,2.003,11.42,1.74,11.5517964,11.71,2.33,11.93955611,1.92288,0.56084,2.003,11.71,2.33,11.93955611
18/05/2020 23:30,12.59912,2.55016,12.85461554,1.98912,0.58016,2.072,10.61,1.97,10.79133912,10.89,2.39,11.14917934,1.98912,0.58016,2.072,10.89,2.39,11.14917934
19/05/2020 00:00,11.45664,5.10652,12.54317131,1.97664,0.57652,2.059,9.48,4.53,10.50672642,10.23,0.24,10.23281486,1.97664,0.57652,2.059,10.23,0.24,10.23281486
19/05/2020 00:30,8.64,5.37,10.17283146,0,0,0,8.64,5.37,10.17283146,9.57,-0.52,9.584117069,0,0,0,9.57,-0.52,9.584117069
19/05/2020 01:00,8.27,5.37,9.860517228,0,0,0,8.27,5.37,9.860517228,9.2,-0.43,9.210043431,0,0,0,9.2,-0.43,9.210043431
19/05/2020 01:30,8.13,5.41,9.765500499,0,0,0,8.13,5.41,9.765500499,9.05,-0.43,9.060209711,0,0,0,9.05,-0.43,9.060209711
19/05/2020 02:00,8.26,5.35,9.84124484,0,0,0,8.26,5.35,9.84124484,9.19,-0.43,9.200054348,0,0,0,9.19,-0.43,9.200054348
19/05/2020 02:30,8.12,5.41,9.757176846,0,0,0,8.12,5.41,9.757176846,9.05,-0.43,9.060209711,0,0,0,9.05,-0.43,9.060209711
19/05/2020 03:00,8.08,5.38,9.707255019,0,0,0,8.08,5.38,9.707255019,9.01,-0.43,9.020254985,0,0,0,9.01,-0.43,9.020254985
19/05/2020 03:30,8.08,5.38,9.707255019,0,0,0,8.08,5.38,9.707255019,9.01,-0.43,9.020254985,0,0,0,9.01,-0.43,9.020254985
19/05/2020 04:00,7.9,5.38,9.557949571,0,0,0,7.9,5.38,9.557949571,8.82,-0.43,8.830475638,0,0,0,8.82,-0.43,8.830475638
19/05/2020 04:30,8.02,4.95,9.424590177,0,0,0,8.02,4.95,9.424590177,8.88,-0.06,8.8802027,0,0,0,8.88,-0.06,8.8802027
19/05/2020 05:00,8.27,2.11,8.534928236,0,0,0,8.27,2.11,8.534928236,8.56,2.74,8.987836225,0,0,0,8.56,2.74,8.987836225
19/05/2020 05:30,8.27,2.11,8.534928236,0,0,0,8.27,2.11,8.534928236,8.56,2.74,8.987836225,0,0,0,8.56,2.74,8.987836225
19/05/2020 06:00,8.48,3.14,9.042676595,0,0,0,8.48,3.14,9.042676595,9,1.47,9.119259838,0,0,0,9,1.47,9.119259838
19/05/2020 06:30,9.32,4.04,10.15795255,0,0,0,9.32,4.04,10.15795255,10.07,-0.13,10.07083909,0,0,0,10.07,-0.13,10.07083909
19/05/2020 07:00,10.28,2.16,10.50447524,0,0,0,10.28,2.16,10.50447524,10.74,1.14,10.80033333,0,0,0,10.74,1.14,10.80033333
19/05/2020 07:30,11.3,3.11,11.72015785,0,0,0,11.3,3.11,11.72015785,12.02,-0.51,12.0308146,0,0,0,12.02,-0.51,12.0308146
19/05/2020 08:00,12.60048,0.68014,12.61882271,0.00048,0.00014,0.0005,12.6,0.68,12.61833586,12.9,1.14,12.95027413,0.00048,0.00014,0.0005,12.9,1.14,12.95027413
19/05/2020 08:30,12.96144,2.76042,13.25212607,0.00144,0.00042,0.0015,12.96,2.76,13.25063017,13.8,-1.61,13.89359925,0.00144,0.00042,0.0015,13.8,-1.61,13.89359925
19/05/2020 09:00,13.40096,3.32028,13.80615762,0.00096,0.00028,0.001,13.4,3.32,13.80515846,14.47,-2.79,14.73651926,0.00096,0.00028,0.001,14.47,-2.79,14.73651926
19/05/2020 09:30,13.86384,2.85112,14.15397276,0.00384,0.00112,0.004,13.86,2.85,14.14998587,14.41,-1.88,14.5321196,0.00384,0.00112,0.004,14.41,-1.88,14.5321196
19/05/2020 10:00,13.87296,-0.40622,13.87890608,0.01296,0.00378,0.0135,13.86,-0.41,13.86606289,14.2,0.41,14.20591778,0.01296,0.00378,0.0135,14.2,0.41,14.20591778
19/05/2020 10:30,13.19632,3.09476,13.55434989,0.01632,0.00476,0.017,13.18,3.09,13.53737419,14.2,-3.27,14.57164713,0.01632,0.00476,0.017,14.2,-3.27,14.57164713
19/05/2020 11:00,13.1992,2.9756,13.53044996,0.0192,0.0056,0.02,13.18,2.97,13.51048852,14.25,-3.35,14.6384767,0.0192,0.0056,0.02,14.25,-3.35,14.6384767
19/05/2020 11:30,13.12968,2.97574,13.46267156,0.01968,0.00574,0.0205,13.11,2.97,13.44220964,14.19,-3.35,14.58007545,0.01968,0.00574,0.0205,14.19,-3.35,14.58007545
19/05/2020 12:00,13.48208,2.97644,13.80672576,0.02208,0.00644,0.023,13.46,2.97,13.7837767,14.54,-3.35,14.92092826,0.02208,0.00644,0.023,14.54,-3.35,14.92092826
19/05/2020 12:30,13.5996,2.9728,13.92072771,0.0096,0.0028,0.01,13.59,2.97,13.91075124,14.67,-3.35,15.04763769,0.0096,0.0028,0.01,14.67,-3.35,15.04763769
19/05/2020 13:00,13.35392,3.10406,13.70993683,0.01392,0.00406,0.0145,13.34,3.1,13.6954591,14.43,-3.26,14.79366418,0.01392,0.00406,0.0145,14.43,-3.26,14.79366418
19/05/2020 13:30,13.08776,3.05518,13.43962747,0.01776,0.00518,0.0185,13.07,3.05,13.42115494,14.15,-3.3,14.52971094,0.01776,0.00518,0.0185,14.15,-3.3,14.52971094
19/05/2020 14:00,12.95304,3.05672,13.30882348,0.02304,0.00672,0.024,12.93,3.05,13.28485604,14.01,-3.33,14.4003125,0.02304,0.00672,0.024,14.01,-3.33,14.4003125
19/05/2020 14:30,12.62304,2.97672,12.96927141,0.02304,0.00672,0.024,12.6,2.97,12.94530417,13.7,-3.22,14.07332228,0.02304,0.00672,0.024,13.7,-3.22,14.07332228
19/05/2020 15:00,12.40112,3.09616,12.78178329,0.02112,0.00616,0.022,12.38,3.09,12.75980016,13.49,-3.11,13.84385062,0.02112,0.00616,0.022,13.49,-3.11,13.84385062
19/05/2020 15:30,12.45728,3.20504,12.86297424,0.01728,0.00504,0.018,12.44,3.2,12.84498346,13.55,-3,13.87813028,0.01728,0.00504,0.018,13.55,-3,13.87813028
19/05/2020 16:00,12.36536,3.20448,12.77383341,0.01536,0.00448,0.016,12.35,3.2,12.75784073,13.46,-2.97,13.7837767,0.01536,0.00448,0.016,13.46,-2.97,13.7837767
19/05/2020 16:30,12.8416,3.3463,13.27043384,0.0216,0.0063,0.0225,12.82,3.34,13.24794324,13.93,-2.84,14.21655725,0.0216,0.0063,0.0225,13.93,-2.84,14.21655725
19/05/2020 17:00,13.42112,3.49616,13.86901571,0.02112,0.00616,0.022,13.4,3.49,13.84702495,14.51,-2.67,14.75360973,0.02112,0.00616,0.022,14.51,-2.67,14.75360973
19/05/2020 17:30,14.16776,3.63518,14.62668647,0.01776,0.00518,0.0185,14.15,3.63,14.60819633,15.27,-2.48,15.47007757,0.01776,0.00518,0.0185,15.27,-2.48,15.47007757
19/05/2020 18:00,14.73344,3.48392,15.13974745,0.01344,0.00392,0.014,14.72,3.48,15.1257661,15.85,-2.58,16.05860828,0.01344,0.00392,0.014,15.85,-2.58,16.05860828
19/05/2020 18:30,14.78624,3.55182,15.20685104,0.00624,0.00182,0.0065,14.78,3.55,15.20035855,15.91,-2.49,16.10367039,0.00624,0.00182,0.0065,15.91,-2.49,16.10367039
19/05/2020 19:00,14.61,3.76,15.08607636,0,0,0,14.61,3.76,15.08607636,15.72,-2.38,15.89914463,0,0,0,15.72,-2.38,15.89914463
19/05/2020 19:30,14.38,3.85,14.88646701,0,0,0,14.38,3.85,14.88646701,15.48,-2.38,15.66189005,0,0,0,15.48,-2.38,15.66189005
19/05/2020 20:00,14.13,4.02,14.69072156,0,0,0,14.13,4.02,14.69072156,15.25,-2.18,15.4050284,0,0,0,15.25,-2.18,15.4050284
19/05/2020 20:30,13.85,4.28,14.49623744,0,0,0,13.85,4.28,14.49623744,14.93,-1.97,15.05940902,0,0,0,14.93,-1.97,15.05940902
19/05/2020 21:00,13.69,4.28,14.34344798,0,0,0,13.69,4.28,14.34344798,14.77,-1.88,14.8891672,0,0,0,14.77,-1.88,14.8891672
19/05/2020 21:30,13.62,4.4,14.31308492,0,0,0,13.62,4.4,14.31308492,14.69,-1.77,14.79624952,0,0,0,14.69,-1.77,14.79624952
19/05/2020 22:00,13.37,3.81,13.902266,0,0,0,13.37,3.81,13.902266,14.28,-0.95,14.31156525,0,0,0,14.28,-0.95,14.31156525
19/05/2020 22:30,12.69,2.95,13.02837672,0,0,0,12.69,2.95,13.02837672,13.33,0.27,13.33273415,0,0,0,13.33,0.27,13.33273415
19/05/2020 23:00,11.58,4.72,12.504991,0,0,0,11.58,4.72,12.504991,12.51,-0.97,12.54754956,0,0,0,12.51,-0.97,12.54754956
19/05/2020 23:30,10.59,4.95,11.68976475,0,0,0,10.59,4.95,11.68976475,11.52,-0.76,11.54504223,0,0,0,11.52,-0.76,11.54504223
20/05/2020 00:00,9.81,5.06,11.03810219,0,0,0,9.81,5.06,11.03810219,10.71,-0.6,10.72679356,0,0,0,10.71,-0.6,10.72679356
20/05/2020 00:30,11.1468,3.2224,11.60323283,1.7568,0.5124,1.83,9.39,2.71,9.773238972,9.81,1.76,9.96662932,1.7568,0.5124,1.83,9.81,1.76,9.96662932
20/05/2020 01:00,10.59808,4.98444,11.71170106,1.79808,0.52444,1.873,8.8,4.46,9.865677878,9.55,0.2,9.552094011,1.79808,0.52444,1.873,9.55,0.2,9.552094011
20/05/2020 01:30,10.5952,6.0736,12.21257057,2.2752,0.6636,2.37,8.32,5.41,9.924238006,9.23,-0.64,9.25216191,2.2752,0.6636,2.37,9.23,-0.64,9.25216191
20/05/2020 02:00,10.66624,6.09432,12.2845192,2.34624,0.68432,2.444,8.32,5.41,9.924238006,9.23,-0.64,9.25216191,2.34624,0.68432,2.444,9.23,-0.64,9.25216191
20/05/2020 02:30,10.5572,6.1746,12.23029668,2.3472,0.6846,2.445,8.21,5.49,9.876446729,9.11,-0.58,9.128444555,2.3472,0.6846,2.445,9.11,-0.58,9.128444555
20/05/2020 03:00,10.40856,6.07208,12.0502397,2.33856,0.68208,2.436,8.07,5.39,9.7044835,8.99,-0.5,9.003893602,2.33856,0.68208,2.436,8.99,-0.5,9.003893602
20/05/2020 03:30,10.31456,6.10508,11.98591464,2.31456,0.67508,2.411,8,5.43,9.668758969,8.92,-0.5,8.934002463,2.31456,0.67508,2.411,8.92,-0.5,8.934002463
20/05/2020 04:00,10.08944,6.10692,11.79369626,2.14944,0.62692,2.239,7.94,5.48,9.647486719,8.86,-0.43,8.8704284,2.14944,0.62692,2.239,8.86,-0.43,8.8704284
20/05/2020 04:30,10.10384,6.00112,11.7516392,2.16384,0.63112,2.254,7.94,5.37,9.585431654,8.86,-0.48,8.872992731,2.16384,0.63112,2.254,8.86,-0.48,8.872992731
20/05/2020 05:00,10.05248,6.11364,11.76558321,2.17248,0.63364,2.263,7.88,5.48,9.598166492,8.8,-0.43,8.810499418,2.17248,0.63364,2.263,8.8,-0.43,8.810499418
20/05/2020 05:30,10.1536,6.0498,11.81929241,2.1936,0.6398,2.285,7.96,5.41,9.624432451,8.87,-0.54,8.886422227,2.1936,0.6398,2.285,8.87,-0.54,8.886422227
20/05/2020 06:00,10.3396,6.0078,11.9583021,2.0496,0.5978,2.135,8.29,5.41,9.899100969,9.19,-0.59,9.208919589,2.0496,0.5978,2.135,9.19,-0.59,9.208919589
20/05/2020 06:30,11.61952,2.86736,11.96808249,1.97952,0.57736,2.062,9.64,2.29,9.908264227,10.03,1.65,10.16481185,1.97952,0.57736,2.062,10.03,1.65,10.16481185
20/05/2020 07:00,12.65064,2.23352,12.84629534,2.24064,0.65352,2.334,10.41,1.58,10.52922124,10.71,1.96,10.8878694,2.24064,0.65352,2.334,10.71,1.96,10.8878694
20/05/2020 07:30,13.72256,4.70908,14.50806973,2.60256,0.75908,2.711,11.12,3.95,11.80071608,12.03,-1.21,12.0906989,2.60256,0.75908,2.711,12.03,-1.21,12.0906989
20/05/2020 08:00,15.01968,3.33324,15.38509916,2.71968,0.79324,2.833,12.3,2.54,12.55952228,13,-0.75,13.02161664,2.71968,0.79324,2.833,13,-0.75,13.02161664
20/05/2020 08:30,16.026,4.3705,16.61125962,2.916,0.8505,3.0375,13.11,3.52,13.5743324,14.17,-2.67,14.41935505,2.916,0.8505,3.0375,14.17,-2.67,14.41935505
20/05/2020 09:00,16.40776,4.29018,16.95937005,3.01776,0.88018,3.1435,13.39,3.41,13.8173876,14.17,-2.45,14.38024339,3.01776,0.88018,3.1435,14.17,-2.45,14.38024339
20/05/2020 09:30,17.10624,0.91182,17.1305243,3.12624,0.91182,3.2565,13.98,0,13.98,14.29,0.41,14.29588053,3.12624,0.91182,3.2565,14.29,0.41,14.29588053
20/05/2020 10:00,16.97528,0.51904,16.98321329,3.18528,0.92904,3.318,13.79,-0.41,13.79609365,14.1,0,14.1,3.18528,0.92904,3.318,14.1,0,14.1
20/05/2020 10:30,16.81576,0.53668,16.82432197,3.24576,0.94668,3.381,13.57,-0.41,13.5761924,13.88,0,13.88,3.24576,0.94668,3.381,13.88,0,13.88
20/05/2020 11:00,16.63104,0.55572,16.640322,3.31104,0.96572,3.449,13.32,-0.41,13.32630857,13.64,0.41,13.64616063,3.31104,0.96572,3.449,13.64,0.41,13.64616063
20/05/2020 11:30,16.57984,0.56412,16.58943416,3.33984,0.97412,3.479,13.24,-0.41,13.24634667,13.56,0,13.56,3.33984,0.97412,3.479,13.56,0,13.56
20/05/2020 12:00,16.70624,0.58932,16.71663103,3.42624,0.99932,3.569,13.28,-0.41,13.28632756,13.59,0,13.59,3.42624,0.99932,3.569,13.59,0,13.59
20/05/2020 12:30,16.5144,4.2017,17.04053081,3.4344,1.0017,3.5775,13.08,3.2,13.46574914,14.5,-3.48,14.91175375,3.4344,1.0017,3.5775,14.5,-3.48,14.91175375
20/05/2020 13:00,16.49032,4.30426,17.0428081,3.34032,0.97426,3.4795,13.15,3.33,13.56508017,13.82,-2.06,13.97268764,3.34032,0.97426,3.4795,13.82,-2.06,13.97268764
20/05/2020 13:30,16.38624,0.96432,16.41459029,3.30624,0.96432,3.444,13.08,0,13.08,13.39,0.42,13.39658539,3.30624,0.96432,3.444,13.39,0.42,13.39658539
20/05/2020 14:00,16.06232,0.96026,16.0909982,3.29232,0.96026,3.4295,12.77,0,12.77,13.09,0.42,13.09673623,3.29232,0.96026,3.4295,13.09,0.42,13.09673623
20/05/2020 14:30,15.42832,4.22076,15.99524532,3.32832,0.97076,3.467,12.1,3.25,12.52886667,13.17,-3.06,13.52081728,3.32832,0.97076,3.467,13.17,-3.06,13.52081728
20/05/2020 15:00,15.376,4.2055,15.940753,3.276,0.9555,3.4125,12.1,3.25,12.52886667,13.17,-3.12,13.53452253,3.276,0.9555,3.4125,13.17,-3.12,13.53452253
20/05/2020 15:30,15.41128,4.18954,15.97059162,3.22128,0.93954,3.3555,12.19,3.25,12.61580754,13.27,-3.08,13.62274936,3.22128,0.93954,3.3555,13.27,-3.08,13.62274936
20/05/2020 16:00,15.47184,4.33262,16.06702925,3.23184,0.94262,3.3665,12.24,3.39,12.70077557,13.32,-3,13.65365885,3.23184,0.94262,3.3665,13.32,-3,13.65365885
20/05/2020 16:30,15.7688,4.4009,16.37140722,3.0888,0.9009,3.2175,12.68,3.5,13.15417804,13.78,-2.84,14.06961265,3.0888,0.9009,3.2175,13.78,-2.84,14.06961265
20/05/2020 17:00,16.0832,4.6301,16.73640189,2.9832,0.8701,3.1075,13.1,3.76,13.62892512,14.19,-2.64,14.4334923,2.9832,0.8701,3.1075,14.19,-2.64,14.4334923
20/05/2020 17:30,16.06736,4.39798,16.65839985,2.18736,0.63798,2.2785,13.88,3.76,14.38026425,14.99,-2.42,15.18408707,2.18736,0.63798,2.2785,14.99,-2.42,15.18408707
20/05/2020 18:00,16.82824,2.17032,16.96761475,2.05824,0.60032,2.144,14.77,1.57,14.85320841,15.13,0.55,15.13999339,2.05824,0.60032,2.144,15.13,0.55,15.13999339
20/05/2020 18:30,16.9216,0.9863,16.95031959,1.9416,0.5663,2.0225,14.98,0.42,14.98588669,15.28,0.84,15.30307159,1.9416,0.5663,2.0225,15.28,0.84,15.30307159
20/05/2020 19:00,16.5908,0.9219,16.61639384,1.7208,0.5019,1.7925,14.87,0.42,14.87593022,15.17,0.91,15.19726949,1.7208,0.5019,1.7925,15.17,0.91,15.19726949
20/05/2020 19:30,16.1936,0.9448,16.22113831,1.5936,0.4648,1.66,14.6,0.48,14.60788828,14.91,0.96,14.94087347,1.5936,0.4648,1.66,14.91,0.96,14.94087347
20/05/2020 20:00,15.45536,3.29448,15.80258685,1.45536,0.42448,1.516,14,2.87,14.29114761,14.84,-1.05,14.87709985,1.45536,0.42448,1.516,14.84,-1.05,14.87709985
20/05/2020 20:30,15.08216,4.52188,15.74544217,1.41216,0.41188,1.471,13.67,4.11,14.27448773,14.78,-2.07,14.92425208,1.41216,0.41188,1.471,14.78,-2.07,14.92425208
20/05/2020 21:00,14.81544,4.60992,15.51607633,1.40544,0.40992,1.464,13.41,4.2,14.05233433,14.49,-1.79,14.60014383,1.40544,0.40992,1.464,14.49,-1.79,14.60014383
20/05/2020 21:30,14.74968,4.72824,15.48900622,1.39968,0.40824,1.458,13.35,4.32,14.03156798,14.43,-1.61,14.51953856,1.39968,0.40824,1.458,14.43,-1.61,14.51953856
20/05/2020 22:00,14.62016,4.89588,15.41812957,1.46016,0.42588,1.521,13.16,4.47,13.89843516,14.23,-1.47,14.30572613,1.46016,0.42588,1.521,14.23,-1.47,14.30572613
20/05/2020 22:30,14.29784,3.66312,14.75962997,1.58784,0.46312,1.654,12.71,3.2,13.10664335,13.43,0.02,13.43001489,1.58784,0.46312,1.654,13.43,0.02,13.43001489
20/05/2020 23:00,13.28168,5.03924,14.20552581,1.71168,0.49924,1.783,11.57,4.54,12.42885755,12.52,-0.9,12.55230656,1.71168,0.49924,1.783,12.52,-0.9,12.55230656
20/05/2020 23:30,12.2648,5.2414,13.33782565,1.6848,0.4914,1.755,10.58,4.75,11.59736608,11.53,-0.73,11.55308617,1.6848,0.4914,1.755,11.53,-0.73,11.55308617
21/05/2020 00:00,11.56696,5.32328,12.73310149,1.65696,0.48328,1.726,9.91,4.84,11.02876693,10.82,-0.62,10.83774884,1.65696,0.48328,1.726,10.82,-0.62,10.83774884
21/05/2020 00:30,11.3404,2.4372,11.59933688,1.9104,0.5572,1.99,9.43,1.88,9.615575906,9.7,2.42,9.997319641,1.9104,0.5572,1.99,9.7,2.42,9.997319641
21/05/2020 01:00,11.12952,2.58736,11.42631381,2.21952,0.64736,2.312,8.91,1.94,9.118755398,9.18,2.6,9.541090084,2.21952,0.64736,2.312,9.18,2.6,9.541090084
21/05/2020 01:30,10.71376,3.89568,11.40004281,2.21376,0.64568,2.306,8.5,3.25,9.100137362,9.02,1.41,9.129539967,2.21376,0.64568,2.306,9.02,1.41,9.129539967
21/05/2020 02:00,10.55048,5.81764,12.04813527,2.22048,0.64764,2.313,8.33,5.17,9.803968584,9.23,-0.64,9.25216191,2.22048,0.64764,2.313,9.23,-0.64,9.25216191
21/05/2020 02:30,10.40952,6.03736,12.03361219,2.21952,0.64736,2.312,8.19,5.39,9.804498967,9.09,-0.64,9.112502401,2.21952,0.64736,2.312,9.09,-0.64,9.112502401
21/05/2020 03:00,10.26856,6.03708,11.9117446,2.21856,0.64708,2.311,8.05,5.39,9.68785838,8.96,-0.68,8.985766523,2.21856,0.64708,2.311,8.96,-0.68,8.985766523
21/05/2020 03:30,10.11624,5.98932,11.75628622,2.22624,0.64932,2.319,7.89,5.34,9.527208405,8.82,-0.6,8.840384607,2.22624,0.64932,2.319,8.82,-0.6,8.840384607
21/05/2020 04:00,10.02872,5.95296,11.66245933,2.23872,0.65296,2.332,7.79,5.3,9.422000849,8.72,-0.6,8.740617827,2.23872,0.65296,2.332,8.72,-0.6,8.740617827
21/05/2020 04:30,10.13856,5.94708,11.75406991,2.21856,0.64708,2.311,7.92,5.3,9.529763901,8.85,-0.63,8.872395392,2.21856,0.64708,2.311,8.85,-0.63,8.872395392
21/05/2020 05:00,10.09376,5.94568,11.71473865,2.21376,0.64568,2.306,7.88,5.3,9.496546741,8.81,-0.63,8.832496816,2.21376,0.64568,2.306,8.81,-0.63,8.832496816
21/05/2020 05:30,10.18088,5.99484,11.81475451,2.21088,0.64484,2.303,7.97,5.35,9.599135378,8.89,-0.55,8.906997249,2.21088,0.64484,2.303,8.89,-0.55,8.906997249
21/05/2020 06:00,10.43248,5.88364,11.97722249,2.17248,0.63364,2.263,8.26,5.25,9.787241695,9.18,-0.61,9.200244562,2.17248,0.63364,2.263,9.18,-0.61,9.200244562
21/05/2020 06:30,11.48712,4.25916,12.25130074,2.15712,0.62916,2.247,9.33,3.63,10.01128363,9.97,0.41,9.97842673,2.15712,0.62916,2.247,9.97,0.41,9.97842673
21/05/2020 07:00,12.18496,4.18728,12.88435346,2.18496,0.63728,2.276,10,3.55,10.61143251,10.76,-0.19,10.76167738,2.18496,0.63728,2.276,10.76,-0.19,10.76167738
21/05/2020 07:30,13.63376,4.81568,14.45925951,2.69376,0.78568,2.806,10.94,4.03,11.6586663,11.86,-1.43,11.94589888,2.69376,0.78568,2.806,11.86,-1.43,11.94589888
21/05/2020 08:00,15.04104,3.96572,15.55505768,2.83104,0.82572,2.949,12.21,3.14,12.60728758,13.06,-1.54,13.15048288,2.83104,0.82572,2.949,13.06,-1.54,13.15048288
21/05/2020 08:30,16.07672,4.39196,16.66584047,2.88672,0.84196,3.007,13.19,3.55,13.65937773,14.24,-2.67,14.48815033,2.88672,0.84196,3.007,14.24,-2.67,14.48815033
21/05/2020 09:00,16.88344,4.22142,17.40318744,2.95344,0.86142,3.0765,13.93,3.36,14.32949755,14.3,0.02,14.30001399,2.95344,0.86142,3.0765,14.3,0.02,14.30001399
