Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/05/2020 09:30,16.86272,0.88746,16.88605671,3.04272,0.88746,3.1695,13.82,0,13.82,14.13,0.44,14.13684901,3.04272,0.88746,3.1695,14.13,0.44,14.13684901
21/05/2020 10:00,16.70504,0.51522,16.71298337,3.27504,0.95522,3.4115,13.43,-0.44,13.43720581,13.74,0.44,13.74704332,3.27504,0.95522,3.4115,13.74,0.44,13.74704332
21/05/2020 10:30,16.726,0.563,16.73547266,3.336,0.973,3.475,13.39,-0.41,13.3962756,13.71,0.44,13.71705872,3.336,0.973,3.475,13.71,0.44,13.71705872
21/05/2020 11:00,16.52616,0.56888,16.53594838,3.35616,0.97888,3.496,13.17,-0.41,13.17638038,13.49,0,13.49,3.35616,0.97888,3.496,13.49,0,13.49
21/05/2020 11:30,16.42248,0.53864,16.43131104,3.25248,0.94864,3.388,13.17,-0.41,13.17638038,13.49,0.41,13.4962291,3.25248,0.94864,3.388,13.49,0.41,13.4962291
21/05/2020 12:00,16.45368,0.54774,16.46279456,3.28368,0.95774,3.4205,13.17,-0.41,13.17638038,13.49,0,13.49,3.28368,0.95774,3.4205,13.49,0,13.49
21/05/2020 12:30,16.66936,0.52898,16.67775113,3.21936,0.93898,3.3535,13.45,-0.41,13.45624762,13.77,0,13.77,3.21936,0.93898,3.3535,13.77,0,13.77
21/05/2020 13:00,16.53096,0.51778,16.53906692,3.18096,0.92778,3.3135,13.35,-0.41,13.3562944,13.67,0,13.67,3.18096,0.92778,3.3135,13.67,0,13.67
21/05/2020 13:30,16.11392,4.01406,16.60635708,3.13392,0.91406,3.2645,12.98,3.1,13.34505152,13.49,-3.07,13.83491959,3.13392,0.91406,3.2645,13.49,-3.07,13.83491959
21/05/2020 14:00,15.28536,4.20448,15.8530717,3.13536,0.91448,3.266,12.15,3.29,12.58755735,13.22,-3.07,13.57178323,3.13536,0.91448,3.266,13.22,-3.07,13.57178323
21/05/2020 14:30,15.25664,4.09652,15.79704213,2.93664,0.85652,3.059,12.32,3.24,12.73891675,13.38,-3.12,13.73895193,2.93664,0.85652,3.059,13.38,-3.12,13.73895193
21/05/2020 15:00,15.11168,4.03174,15.64026214,2.85168,0.83174,2.9705,12.26,3.2,12.67073794,13.34,-3.18,13.71378868,2.85168,0.83174,2.9705,13.34,-3.18,13.71378868
21/05/2020 15:30,15.1052,3.9436,15.61150371,2.7552,0.8036,2.87,12.35,3.14,12.74292353,13.46,-3.12,13.81687374,2.7552,0.8036,2.87,13.46,-3.12,13.81687374
21/05/2020 16:00,15.06296,4.19128,15.63520361,2.71296,0.79128,2.826,12.35,3.4,12.80946915,13.46,-3.02,13.79463664,2.71296,0.79128,2.826,13.46,-3.02,13.79463664
21/05/2020 16:30,15.4144,4.2667,15.99401314,2.5944,0.7567,2.7025,12.82,3.51,13.29182079,13.91,-2.91,14.21112944,2.5944,0.7567,2.7025,13.91,-2.91,14.21112944
21/05/2020 17:00,15.86072,4.35646,16.44813615,2.49072,0.72646,2.5945,13.37,3.63,13.85401747,14.46,-2.73,14.71545106,2.49072,0.72646,2.5945,14.46,-2.73,14.71545106
21/05/2020 17:30,16.31392,4.28156,16.86640868,2.23392,0.65156,2.327,14.08,3.63,14.54040233,15.19,-2.55,15.40255174,2.23392,0.65156,2.327,15.19,-2.55,15.40255174
21/05/2020 18:00,16.7556,4.2733,17.29194102,2.2056,0.6433,2.2975,14.55,3.63,14.99597946,15.68,-2.45,15.87025205,2.2056,0.6433,2.2975,15.68,-2.45,15.87025205
21/05/2020 18:30,16.8268,4.3074,17.36936651,2.1168,0.6174,2.205,14.71,3.69,15.16575748,15.84,-2.36,16.01484312,2.1168,0.6174,2.205,15.84,-2.36,16.01484312
21/05/2020 19:00,16.66576,4.47668,17.25654137,2.04576,0.59668,2.131,14.62,3.88,15.12609665,15.75,-2.18,15.90015409,2.04576,0.59668,2.131,15.75,-2.18,15.90015409
21/05/2020 19:30,16.17056,4.59308,16.81021697,1.93056,0.56308,2.011,14.24,4.03,14.79927363,15.32,-2.18,15.47432713,1.93056,0.56308,2.011,15.32,-2.18,15.47432713
21/05/2020 20:00,15.6228,4.6704,16.30596566,1.8528,0.5404,1.93,13.77,4.13,14.37601475,14.84,-2.13,14.99208124,1.8528,0.5404,1.93,14.84,-2.13,14.99208124
21/05/2020 20:30,15.50136,4.83748,16.23863832,1.91136,0.55748,1.991,13.59,4.28,14.24803495,14.65,-1.98,14.78319654,1.91136,0.55748,1.991,14.65,-1.98,14.78319654
21/05/2020 21:00,15.3008,4.9694,16.08755472,2.0208,0.5894,2.105,13.28,4.38,13.9836619,14.32,-1.88,14.4428806,2.0208,0.5894,2.105,14.32,-1.88,14.4428806
21/05/2020 21:30,15.2552,5.0936,16.08309323,2.0352,0.5936,2.12,13.22,4.5,13.96489885,14.26,-1.76,14.368201,2.0352,0.5936,2.12,14.26,-1.76,14.368201
21/05/2020 22:00,15.02744,5.10592,15.87118055,2.07744,0.60592,2.164,12.95,4.5,13.70957694,14.01,-1.58,14.09881201,2.07744,0.60592,2.164,14.01,-1.58,14.09881201
21/05/2020 22:30,14.42552,5.28536,15.36328928,2.07552,0.60536,2.162,12.35,4.68,13.20700193,13.4,-1.51,13.48480997,2.07552,0.60536,2.162,13.4,-1.51,13.48480997
21/05/2020 23:00,13.46552,5.49536,14.54370002,2.07552,0.60536,2.162,11.39,4.89,12.39532977,12.42,-1.31,12.48889507,2.07552,0.60536,2.162,12.42,-1.31,12.48889507
21/05/2020 23:30,12.63096,5.16528,13.64629136,2.28096,0.66528,2.376,10.35,4.5,11.28594258,11.24,-0.43,11.24822208,2.28096,0.66528,2.376,11.24,-0.43,11.24822208
22/05/2020 00:00,12.13456,4.42008,12.91451329,2.43456,0.71008,2.536,9.7,3.71,10.38528286,10.39,0.46,10.40017788,2.43456,0.71008,2.536,10.39,0.46,10.40017788
22/05/2020 00:30,9.22,1.85,9.40377052,0,0,0,9.22,1.85,9.40377052,9.49,2.48,9.808695122,0,0,0,9.49,2.48,9.808695122
22/05/2020 01:00,8.58,3.69,9.339834046,0,0,0,8.58,3.69,9.339834046,9.21,0.81,9.245550281,0,0,0,9.21,0.81,9.245550281
22/05/2020 01:30,8.53,2.28,8.829456382,0,0,0,8.53,2.28,8.829456382,8.88,2.12,9.129556397,0,0,0,8.88,2.12,9.129556397
22/05/2020 02:00,8.53,1.83,8.724093076,0,0,0,8.53,1.83,8.724093076,8.8,2.45,9.134686639,0,0,0,8.8,2.45,9.134686639
22/05/2020 02:30,8.19,4.26,9.231668322,0,0,0,8.19,4.26,9.231668322,8.92,0.22,8.922712592,0,0,0,8.92,0.22,8.922712592
22/05/2020 03:00,7.95,4.59,9.17990196,0,0,0,7.95,4.59,9.17990196,8.77,-0.09,8.770461789,0,0,0,8.77,-0.09,8.770461789
22/05/2020 03:30,7.86,2.01,8.112934118,0,0,0,7.86,2.01,8.112934118,8.16,2.63,8.573359901,0,0,0,8.16,2.63,8.573359901
22/05/2020 04:00,7.71,2.01,7.967697283,0,0,0,7.71,2.01,7.967697283,8.01,2.63,8.430717644,0,0,0,8.01,2.63,8.430717644
22/05/2020 04:30,7.71,2.01,7.967697283,0,0,0,7.71,2.01,7.967697283,8.01,2.63,8.430717644,0,0,0,8.01,2.63,8.430717644
22/05/2020 05:00,7.71,1.95,7.952773101,0,0,0,7.71,1.95,7.952773101,8.01,2.58,8.415254007,0,0,0,8.01,2.58,8.415254007
22/05/2020 05:30,7.97,1.95,8.20508379,0,0,0,7.97,1.95,8.20508379,8.26,2.58,8.653554183,0,0,0,8.26,2.58,8.653554183
22/05/2020 06:00,8.22,2.69,8.648959475,0,0,0,8.22,2.69,8.648959475,8.67,1.58,8.812791839,0,0,0,8.67,1.58,8.812791839
22/05/2020 06:30,8.9,4.01,9.761664817,0,0,0,8.9,4.01,9.761664817,9.65,-0.22,9.652507446,0,0,0,9.65,-0.22,9.652507446
22/05/2020 07:00,9.59,4.53,10.60608316,0,0,0,9.59,4.53,10.60608316,10.52,-1.06,10.57326818,0,0,0,10.52,-1.06,10.57326818
22/05/2020 07:30,10.58,4.23,11.3942661,0,0,0,10.58,4.23,11.3942661,11.51,-1.41,11.59604243,0,0,0,11.51,-1.41,11.59604243
22/05/2020 08:00,11.66,2.73,11.97532881,0,0,0,11.66,2.73,11.97532881,12.37,-0.78,12.39456736,0,0,0,12.37,-0.78,12.39456736
22/05/2020 08:30,12.53,3.75,13.07912077,0,0,0,12.53,3.75,13.07912077,13.58,-2.6,13.82665542,0,0,0,13.58,-2.6,13.82665542
22/05/2020 09:00,13.02,3.56,13.49792577,0,0,0,13.02,3.56,13.49792577,14.08,-2.78,14.35182218,0,0,0,14.08,-2.78,14.35182218
22/05/2020 09:30,13.44,3.32,13.84398786,0,0,0,13.44,3.32,13.84398786,14.34,-2.41,14.54110381,0,0,0,14.34,-2.41,14.54110381
22/05/2020 10:00,13.25528,3.27154,13.65303709,0.00528,0.00154,0.0055,13.25,3.27,13.6475419,14.34,-2.96,14.64230856,0.00528,0.00154,0.0055,14.34,-2.96,14.64230856
22/05/2020 10:30,13.04248,3.57364,13.52320921,0.01248,0.00364,0.013,13.03,3.57,13.51021095,13.54,-0.54,13.55076382,0.01248,0.00364,0.013,13.54,-0.54,13.55076382
22/05/2020 11:00,13.13248,3.31364,13.54408509,0.01248,0.00364,0.013,13.12,3.31,13.53109382,13.5,-0.78,13.52251456,0.01248,0.00364,0.013,13.5,-0.78,13.52251456
22/05/2020 11:30,12.54776,3.38518,12.99637352,0.01776,0.00518,0.0185,12.53,3.38,12.97787733,13.6,-3,13.92695229,0.01776,0.00518,0.0185,13.6,-3,13.92695229
22/05/2020 12:00,12.54584,3.33462,12.98144028,0.01584,0.00462,0.0165,12.53,3.33,12.96494504,13.64,-2.87,13.93866923,0.01584,0.00462,0.0165,13.64,-2.87,13.93866923
22/05/2020 12:30,13.01168,3.40924,13.45090085,0.03168,0.00924,0.033,12.98,3.4,13.4179134,14.08,-2.74,14.34412772,0.03168,0.00924,0.033,14.08,-2.74,14.34412772
22/05/2020 13:00,12.71936,3.54148,13.20318899,0.03936,0.01148,0.041,12.68,3.53,13.16219207,13.77,-2.64,14.02078814,0.03936,0.01148,0.041,13.77,-2.64,14.02078814
22/05/2020 13:30,12.71552,3.61036,13.21813709,0.03552,0.01036,0.037,12.68,3.6,13.18113804,13.77,-2.64,14.02078814,0.03552,0.01036,0.037,13.77,-2.64,14.02078814
22/05/2020 14:00,12.51744,0.47092,12.52629513,0.03744,0.01092,0.039,12.48,0.46,12.48847469,12.79,1.03,12.83140678,0.03744,0.01092,0.039,12.79,1.03,12.83140678
22/05/2020 14:30,12.20496,0.59728,12.21956595,0.02496,0.00728,0.026,12.18,0.59,12.19428145,12.48,1.22,12.53948962,0.02496,0.00728,0.026,12.48,1.22,12.53948962
22/05/2020 15:00,12.1588,0.5984,12.17351634,0.0288,0.0084,0.03,12.13,0.59,12.14434025,12.42,1.22,12.47977564,0.0288,0.0084,0.03,12.42,1.22,12.47977564
22/05/2020 15:30,11.84552,0.72036,11.86740336,0.03552,0.01036,0.037,11.81,0.71,11.83132283,12.1,1.32,12.17178705,0.03552,0.01036,0.037,12.1,1.32,12.17178705
22/05/2020 16:00,11.71408,0.86994,11.7463384,0.03408,0.00994,0.0355,11.68,0.86,11.71161816,11.98,1.43,12.06504455,0.03408,0.00994,0.0355,11.98,1.43,12.06504455
22/05/2020 16:30,11.82208,3.85644,12.43518014,0.02208,0.00644,0.023,11.8,3.85,12.41219159,12.71,-1.45,12.79244308,0.02208,0.00644,0.023,12.71,-1.45,12.79244308
22/05/2020 17:00,12.41112,3.67616,12.94411264,0.02112,0.00616,0.022,12.39,3.67,12.92211283,13.27,-1.27,13.33063389,0.02112,0.00616,0.022,13.27,-1.27,13.33063389
22/05/2020 17:30,12.85392,4.33406,13.56493035,0.01392,0.00406,0.0145,12.84,4.33,13.5504428,13.88,-2.01,14.02478164,0.01392,0.00406,0.0145,13.88,-2.01,14.02478164
22/05/2020 18:00,13.5796,4.2428,14.22697747,0.0096,0.0028,0.01,13.57,4.24,14.21697929,14.63,-1.86,14.74776254,0.0096,0.0028,0.01,14.63,-1.86,14.74776254
22/05/2020 18:30,13.87864,4.42252,14.56623944,0.00864,0.00252,0.009,13.87,4.42,14.55724218,14.91,-1.86,15.02556821,0.00864,0.00252,0.009,14.91,-1.86,15.02556821
22/05/2020 19:00,13.7124,4.3607,14.38907983,0.0024,0.0007,0.0025,13.71,4.36,14.38658055,14.76,-1.86,14.87673351,0.0024,0.0007,0.0025,14.76,-1.86,14.87673351
22/05/2020 19:30,13.57,2.87,13.87017664,0,0,0,13.57,2.87,13.87017664,14.26,-0.19,14.26126572,0,0,0,14.26,-0.19,14.26126572
22/05/2020 20:00,12.57,4.79,13.45172851,0,0,0,12.57,4.79,13.45172851,13.61,-1.51,13.69350941,0,0,0,13.61,-1.51,13.69350941
22/05/2020 20:30,12.23,4.89,13.17137047,0,0,0,12.23,4.89,13.17137047,13.27,-1.32,13.33549024,0,0,0,13.27,-1.32,13.33549024
22/05/2020 21:00,11.9,4.95,12.88846383,0,0,0,11.9,4.95,12.88846383,12.92,-1.19,12.97468689,0,0,0,12.92,-1.19,12.97468689
22/05/2020 21:30,11.9,5.07,12.93502609,0,0,0,11.9,5.07,12.93502609,12.89,-1.13,12.93943585,0,0,0,12.89,-1.13,12.93943585
22/05/2020 22:00,11.59,5.23,12.71538438,0,0,0,11.59,5.23,12.71538438,12.6,-0.98,12.63805365,0,0,0,12.6,-0.98,12.63805365
22/05/2020 22:30,10.96,5.01,12.05079665,0,0,0,10.96,5.01,12.05079665,11.88,-0.49,11.89010092,0,0,0,11.88,-0.49,11.89010092
22/05/2020 23:00,10.49,1.97,10.6733781,0,0,0,10.49,1.97,10.6733781,10.76,2.63,11.07675494,0,0,0,10.76,2.63,11.07675494
22/05/2020 23:30,9.8,2.79,10.18941117,0,0,0,9.8,2.79,10.18941117,10.22,2.69,10.56808876,0,0,0,10.22,2.69,10.56808876
23/05/2020 00:00,8.72,5.3,10.20433241,0,0,0,8.72,5.3,10.20433241,9.61,0,9.61,0,0,0,9.61,0,9.61
23/05/2020 00:30,11.01592,5.73756,12.42055104,2.66592,0.77756,2.777,8.35,4.96,9.712059514,9.18,2.86,9.615196306,2.66592,0.77756,2.777,9.18,2.86,9.615196306
23/05/2020 01:00,10.8632,3.1726,11.31700071,2.6832,0.7826,2.795,8.18,2.39,8.522000939,8.46,2.86,8.930352737,2.6832,0.7826,2.795,8.46,2.86,8.930352737
23/05/2020 01:30,10.54768,3.16724,11.01294523,2.52768,0.73724,2.633,8.02,2.43,8.380053699,8.3,2.97,8.815378608,2.52768,0.73724,2.633,8.3,2.97,8.815378608
23/05/2020 02:00,10.54384,3.03612,10.97226442,2.52384,0.73612,2.629,8.02,2.3,8.343284725,8.3,2.97,8.815378608,2.52384,0.73612,2.629,8.3,2.97,8.815378608
23/05/2020 02:30,10.61952,3.25236,11.10639683,3.05952,0.89236,3.187,7.56,2.36,7.919797977,7.84,3.03,8.405147232,3.05952,0.89236,3.187,7.84,3.03,8.405147232
23/05/2020 03:00,10.31416,4.50788,11.25623732,3.04416,0.88788,3.171,7.27,3.62,8.121409976,7.76,3.03,8.330576211,3.04416,0.88788,3.171,7.76,3.03,8.330576211
23/05/2020 03:30,9.97032,6.60176,11.95786419,2.92032,0.85176,3.042,7.05,5.75,9.097527137,7.89,-0.42,7.901170799,2.92032,0.85176,3.042,7.89,-0.42,7.901170799
23/05/2020 04:00,9.81408,6.58244,11.81713513,2.85408,0.83244,2.973,6.96,5.75,9.027962118,7.8,-0.42,7.811299508,2.85408,0.83244,2.973,7.8,-0.42,7.811299508
23/05/2020 04:30,9.7328,6.5704,11.74297884,2.8128,0.8204,2.93,6.92,5.75,8.997160663,7.76,-0.42,7.771357668,2.8128,0.8204,2.93,7.76,-0.42,7.771357668
23/05/2020 05:00,9.58608,6.60844,11.643213,2.80608,0.81844,2.923,6.78,5.79,8.915856661,7.62,-0.42,7.631566025,2.80608,0.81844,2.923,7.62,-0.42,7.631566025
23/05/2020 05:30,9.50696,6.65828,11.60667829,2.97696,0.86828,3.101,6.53,5.79,8.727256155,7.37,-0.42,7.381957735,2.97696,0.86828,3.101,7.37,-0.42,7.381957735
23/05/2020 06:00,9.53336,6.66598,11.63272291,3.00336,0.87598,3.1285,6.53,5.79,8.727256155,7.37,-0.42,7.381957735,3.00336,0.87598,3.1285,7.37,-0.42,7.381957735
23/05/2020 06:30,10.12592,6.62256,12.09927919,3.26592,0.95256,3.402,6.86,5.67,8.89991573,7.7,-0.42,7.711446038,3.26592,0.95256,3.402,7.7,-0.42,7.711446038
23/05/2020 07:00,10.55776,6.46518,12.38001812,3.37776,0.98518,3.5185,7.18,5.48,9.032319746,8.07,-0.61,8.093021685,3.37776,0.98518,3.5185,8.07,-0.61,8.093021685
23/05/2020 07:30,11.13496,6.39478,12.84058197,3.44496,1.00478,3.5885,7.69,5.39,9.390857256,8.59,-0.65,8.614557447,3.44496,1.00478,3.5885,8.59,-0.65,8.614557447
23/05/2020 08:00,11.69056,6.20058,13.23315478,3.43056,1.00058,3.5735,8.26,5.2,9.760512282,9.18,-0.88,9.222082194,3.43056,1.00058,3.5735,9.18,-0.88,9.222082194
23/05/2020 08:30,12.32184,6.09512,13.74693525,3.65184,1.06512,3.804,8.67,5.03,10.02346248,9.58,-0.99,9.631017599,3.65184,1.06512,3.804,9.58,-0.99,9.631017599
23/05/2020 09:00,13.3208,4.4294,14.03792353,3.7008,1.0794,3.855,9.62,3.35,10.18660395,10.24,0.44,10.24944877,3.7008,1.0794,3.855,10.24,0.44,10.24944877
23/05/2020 09:30,13.94752,4.45886,14.64290773,3.52752,1.02886,3.6745,10.42,3.43,10.97001823,11.13,0.06,11.13016172,3.52752,1.02886,3.6745,11.13,0.06,11.13016172
23/05/2020 10:00,14.25464,5.39802,15.24248607,3.52464,1.02802,3.6715,10.73,4.37,11.5857585,11.69,-1.11,11.74258064,3.52464,1.02802,3.6715,11.69,-1.11,11.74258064
23/05/2020 10:30,14.2948,5.3864,15.27594881,3.7248,1.0864,3.88,10.57,4.3,11.41117435,11.54,-1.22,11.60430954,3.7248,1.0864,3.88,11.54,-1.22,11.60430954
23/05/2020 11:00,14.16736,5.44298,15.17696019,3.74736,1.09298,3.9035,10.42,4.35,11.29154108,11.39,-1.15,11.44790811,3.74736,1.09298,3.9035,11.39,-1.15,11.44790811
23/05/2020 11:30,14.15048,5.58514,15.21281937,3.96048,1.15514,4.1255,10.19,4.43,11.11130055,11.16,-1.2,11.22433072,3.96048,1.15514,4.1255,11.16,-1.2,11.22433072
23/05/2020 12:00,14.56256,2.97658,14.86365306,4.10256,1.19658,4.2735,10.46,1.78,10.61037228,10.84,1.41,10.9313174,4.10256,1.19658,4.2735,10.84,1.41,10.9313174
23/05/2020 12:30,14.85424,2.47332,15.05874357,3.95424,1.15332,4.119,10.9,1.32,10.9796357,11.22,1.7,11.3480571,3.95424,1.15332,4.119,11.22,1.7,11.3480571
23/05/2020 13:00,14.97448,2.47964,15.1783947,3.80448,1.10964,3.963,11.17,1.37,11.25370161,11.48,1.74,11.61111536,3.80448,1.10964,3.963,11.48,1.74,11.61111536
23/05/2020 13:30,14.87696,2.46578,15.07992075,3.51696,1.02578,3.6635,11.36,1.44,11.45090389,11.66,1.83,11.80273273,3.51696,1.02578,3.6635,11.66,1.83,11.80273273
23/05/2020 14:00,14.18632,2.75726,14.45178736,4.03632,1.17726,4.2045,10.15,1.58,10.27223929,10.44,2.01,10.63173081,4.03632,1.17726,4.2045,10.44,2.01,10.63173081
23/05/2020 14:30,14.27744,2.67592,14.52604009,3.75744,1.09592,3.914,10.52,1.58,10.63798853,10.82,2.01,11.00511245,3.75744,1.09592,3.914,10.82,2.01,11.00511245
23/05/2020 15:00,13.94432,2.68876,14.2011792,3.42432,0.99876,3.567,10.52,1.69,10.65488151,10.82,2.12,11.02573354,3.42432,0.99876,3.567,10.82,2.12,11.02573354
23/05/2020 15:30,13.93824,2.64032,14.18611377,3.25824,0.95032,3.394,10.68,1.69,10.81288583,10.98,2.12,11.18279035,3.25824,0.95032,3.394,10.98,2.12,11.18279035
23/05/2020 16:00,13.84104,3.20322,14.20686477,2.89104,0.84322,3.0115,10.95,2.36,11.20143294,11.39,1.41,11.4769421,2.89104,0.84322,3.0115,11.39,1.41,11.4769421
23/05/2020 16:30,14.1008,3.0744,14.43206486,2.8608,0.8344,2.98,11.24,2.24,11.46102962,11.66,1.41,11.74494359,2.8608,0.8344,2.98,11.66,1.41,11.74494359
23/05/2020 17:00,14.90616,2.51888,15.11748532,2.87616,0.83888,2.996,12.03,1.68,12.1467403,12.33,1.94,12.48168658,2.87616,0.83888,2.996,12.33,1.94,12.48168658
23/05/2020 17:30,15.3672,4.1596,15.92021068,2.7072,0.7896,2.82,12.66,3.37,13.10085875,13.38,-0.01,13.38000374,2.7072,0.7896,2.82,13.38,-0.01,13.38000374
23/05/2020 18:00,15.98288,5.52084,16.90952771,2.88288,0.84084,3.003,13.1,4.68,13.91087344,14.14,-1.66,14.23710645,2.88288,0.84084,3.003,14.14,-1.66,14.23710645
23/05/2020 18:30,15.90232,5.63276,16.87044062,2.75232,0.80276,2.867,13.15,4.83,14.00897569,14.19,-1.55,14.27440367,2.75232,0.80276,2.867,14.19,-1.55,14.27440367
23/05/2020 19:00,16.2372,4.7196,16.9092072,2.7072,0.7896,2.82,13.53,3.93,14.08920864,14.38,-0.55,14.39051424,2.7072,0.7896,2.82,14.38,-0.55,14.39051424
23/05/2020 19:30,15.8344,2.7617,16.07343181,2.7144,0.7917,2.8275,13.12,1.97,13.26707579,13.51,1.7,13.61653774,2.7144,0.7917,2.8275,13.51,1.7,13.61653774
23/05/2020 20:00,14.82544,5.90992,15.95997574,2.60544,0.75992,2.714,12.22,5.15,13.26087855,13.25,-1.26,13.3097746,2.60544,0.75992,2.714,13.25,-1.26,13.3097746
23/05/2020 20:30,14.39752,6.09136,15.63308187,2.74752,0.80136,2.862,11.65,5.29,12.794788,12.66,-1.12,12.70944531,2.74752,0.80136,2.862,12.66,-1.12,12.70944531
23/05/2020 21:00,14.57152,5.51836,15.58144705,2.77152,0.80836,2.887,11.8,4.71,12.70527843,12.66,-0.45,12.66799511,2.77152,0.80836,2.887,12.66,-0.45,12.66799511
23/05/2020 21:30,14.22744,5.51092,15.25746664,2.91744,0.85092,3.039,11.31,4.66,12.23240369,12.14,-0.13,12.14069603,2.91744,0.85092,3.039,12.14,-0.13,12.14069603
23/05/2020 22:00,14.06848,6.06164,15.3187992,2.50848,0.73164,2.613,11.56,5.33,12.72959151,12.52,-0.73,12.54126389,2.50848,0.73164,2.613,12.52,-0.73,12.54126389
23/05/2020 22:30,13.85864,2.85252,14.14916157,2.40864,0.70252,2.509,11.45,2.15,11.6501073,11.73,2.61,12.01686315,2.40864,0.70252,2.509,11.73,2.61,12.01686315
23/05/2020 23:00,12.70176,5.80468,13.96527898,2.38176,0.69468,2.481,10.32,5.11,11.51583692,11.17,2.76,11.50593325,2.38176,0.69468,2.481,11.17,2.76,11.50593325
23/05/2020 23:30,11.98136,6.12248,13.4550269,2.51136,0.73248,2.616,9.47,5.39,10.89646732,10.35,0,10.35,2.51136,0.73248,2.616,10.35,0,10.35
24/05/2020 00:00,11.30752,6.17136,12.88199103,2.50752,0.73136,2.612,8.8,5.44,10.34570442,9.7,0,9.7,2.50752,0.73136,2.612,9.7,0,9.7
24/05/2020 00:30,11.03528,3.91404,11.70884767,2.58528,0.75404,2.693,8.45,3.16,9.021535346,8.86,3.05,9.370277477,2.58528,0.75404,2.693,8.86,3.05,9.370277477
24/05/2020 01:00,10.48456,4.40008,11.37043106,2.43456,0.71008,2.536,8.05,3.69,8.855427714,8.55,3.15,9.111805529,2.43456,0.71008,2.536,8.55,3.15,9.111805529
24/05/2020 01:30,9.95816,6.34488,11.80772852,2.34816,0.68488,2.446,7.61,5.66,9.484076128,8.48,0,8.48,2.34816,0.68488,2.446,8.48,0,8.48
24/05/2020 02:00,9.87792,6.35356,11.74482985,2.37792,0.69356,2.477,7.5,5.66,9.39604172,8.36,0,8.36,2.37792,0.69356,2.477,8.36,0,8.36
24/05/2020 02:30,9.76072,6.52396,11.74026018,2.55072,0.74396,2.657,7.21,5.78,9.240806242,8.05,0,8.05,2.55072,0.74396,2.657,8.05,0,8.05
24/05/2020 03:00,9.67064,6.57352,11.69326486,2.72064,0.79352,2.834,6.95,5.78,9.039408166,7.79,0,7.79,2.72064,0.79352,2.834,7.79,0,7.79
24/05/2020 03:30,9.52984,6.68912,11.64311714,2.73984,0.79912,2.854,6.79,5.89,8.988670647,7.63,-0.41,7.641007787,2.73984,0.79912,2.854,7.63,-0.41,7.641007787
24/05/2020 04:00,9.31056,6.59308,11.40855957,2.41056,0.70308,2.511,6.9,5.89,9.072050485,7.74,-0.41,7.750851566,2.41056,0.70308,2.511,7.74,-0.41,7.750851566
24/05/2020 04:30,9.45688,4.01784,10.27499964,2.42688,0.70784,2.528,7.03,3.31,7.770263831,7.42,3.05,8.02239989,2.42688,0.70784,2.528,7.42,3.05,8.02239989
24/05/2020 05:00,9.44144,3.38292,10.02920421,2.58144,0.75292,2.689,6.86,2.63,7.346870082,7.11,3.05,7.73657547,2.58144,0.75292,2.689,7.11,3.05,7.73657547
24/05/2020 05:30,9.48888,3.46384,10.10133809,2.85888,0.83384,2.978,6.63,2.63,7.132587188,6.89,3.05,7.534892169,2.85888,0.83384,2.978,6.89,3.05,7.534892169
24/05/2020 06:00,9.44496,3.40728,10.04075826,2.66496,0.77728,2.776,6.78,2.63,7.272227994,7.04,3.05,7.672294311,2.66496,0.77728,2.776,7.04,3.05,7.672294311
24/05/2020 06:30,9.6996,3.3728,10.26927553,2.6496,0.7728,2.76,7.05,2.6,7.514153312,7.32,3.05,7.93,2.6496,0.7728,2.76,7.32,3.05,7.93
24/05/2020 07:00,10.03704,3.40122,10.5976634,2.74704,0.80122,2.8615,7.29,2.6,7.739773899,7.56,3,8.133486337,2.74704,0.80122,2.8615,7.56,3,8.133486337
24/05/2020 07:30,10.47336,5.59348,11.87342782,3.06336,0.89348,3.191,7.41,4.7,8.774856124,8.11,2.9,8.612903111,3.06336,0.89348,3.191,8.11,2.9,8.612903111
24/05/2020 08:00,11.038,5.544,12.35205975,3.168,0.924,3.3,7.87,4.62,9.125858864,8.61,2.57,8.985377009,3.168,0.924,3.3,8.61,2.57,8.985377009
24/05/2020 08:30,12.18952,3.06236,12.56831121,3.53952,1.03236,3.687,8.65,2.03,8.885009848,8.94,2.66,9.327336168,3.53952,1.03236,3.687,8.94,2.66,9.327336168
24/05/2020 09:00,12.71992,2.85956,13.03738656,3.28992,0.95956,3.427,9.43,1.9,9.619506224,9.7,2.5,10.01698557,3.28992,0.95956,3.427,9.7,2.5,10.01698557
24/05/2020 09:30,13.36472,5.11596,14.3104433,3.17472,0.92596,3.307,10.19,4.19,11.01781285,10.97,0.04,10.97007293,3.17472,0.92596,3.307,10.97,0.04,10.97007293
24/05/2020 10:00,14.258,5.744,15.37153538,2.928,0.854,3.05,11.33,4.89,12.3402188,12.29,-0.95,12.32666216,2.928,0.854,3.05,12.29,-0.95,12.32666216
24/05/2020 10:30,15.20848,3.43664,15.59193248,3.10848,0.90664,3.238,12.1,2.53,12.3616706,12.62,0.93,12.65422064,3.10848,0.90664,3.238,12.62,0.93,12.65422064
24/05/2020 11:00,15.2552,5.3686,16.1722909,3.1152,0.9086,3.245,12.14,4.46,12.93333677,13.09,-1.27,13.1514638,3.1152,0.9086,3.245,13.09,-1.27,13.1514638
24/05/2020 11:30,14.8824,5.5057,15.86816191,3.2424,0.9457,3.3775,11.64,4.56,12.50132793,12.58,-1.16,12.63336851,3.2424,0.9457,3.3775,12.58,-1.16,12.63336851
24/05/2020 12:00,15.21024,5.47132,16.16436647,3.33024,0.97132,3.469,11.88,4.5,12.70371599,12.84,-1.19,12.89502617,3.33024,0.97132,3.469,12.84,-1.19,12.89502617
24/05/2020 12:30,15.70016,5.39588,16.60152237,3.38016,0.98588,3.521,12.32,4.41,13.08550725,13.27,-1.28,13.3315903,3.38016,0.98588,3.521,13.27,-1.28,13.3315903
24/05/2020 13:00,15.46216,5.34688,16.36054759,3.21216,0.93688,3.346,12.25,4.41,13.01962365,13.2,-1.28,13.2619154,3.21216,0.93688,3.346,13.2,-1.28,13.2619154
24/05/2020 13:30,14.77032,5.36176,15.7133963,2.92032,0.85176,3.042,11.85,4.51,12.67921922,12.8,-1.23,12.85896186,2.92032,0.85176,3.042,12.8,-1.23,12.85896186
24/05/2020 14:00,14.44552,4.18536,15.03962388,3.03552,0.88536,3.162,11.41,3.3,11.87763024,12.12,-0.04,12.12006601,3.03552,0.88536,3.162,12.12,-0.04,12.12006601
24/05/2020 14:30,14.24328,2.48554,14.45852462,3.17328,0.92554,3.3055,11.07,1.56,11.17937834,11.37,1.97,11.53940206,3.17328,0.92554,3.3055,11.37,1.97,11.53940206
24/05/2020 15:00,13.5712,5.4241,14.6150036,3.2712,0.9541,3.4075,10.3,4.47,11.22812985,11.16,-0.62,11.17720895,3.2712,0.9541,3.4075,11.16,-0.62,11.17720895
24/05/2020 15:30,13.5168,5.8399,14.72441219,3.0168,0.8799,3.1425,10.5,4.96,11.61256216,11.47,-1.11,11.52358451,3.0168,0.8799,3.1425,11.47,-1.11,11.52358451
24/05/2020 16:00,13.68648,5.77564,14.85522643,2.79648,0.81564,2.913,10.89,4.96,11.96635701,11.86,-1.11,11.91183025,2.79648,0.81564,2.913,11.86,-1.11,11.91183025
24/05/2020 16:30,13.6164,5.7327,14.77397029,2.7864,0.8127,2.9025,10.83,4.92,11.8951797,11.8,-1.11,11.85209264,2.7864,0.8127,2.9025,11.8,-1.11,11.85209264
24/05/2020 17:00,14.34904,4.11972,14.92873209,2.63904,0.76972,2.749,11.71,3.35,12.1797619,12.36,0.28,12.36317111,2.63904,0.76972,2.749,12.36,0.28,12.36317111
24/05/2020 17:30,15.37048,2.40014,15.5567454,2.40048,0.70014,2.5005,12.97,1.7,13.08093651,13.32,1.73,13.43187627,2.40048,0.70014,2.5005,13.32,1.73,13.43187627
24/05/2020 18:00,15.6228,5.1104,16.43739846,2.3328,0.6804,2.43,13.29,4.43,14.00889003,14.25,-1.14,14.29552727,2.3328,0.6804,2.43,14.25,-1.14,14.29552727
24/05/2020 18:30,15.8984,4.3862,16.49235802,2.3184,0.6762,2.415,13.58,3.71,14.07765961,14.37,-0.34,14.37402171,2.3184,0.6762,2.415,14.37,-0.34,14.37402171
24/05/2020 19:00,15.1376,5.6243,16.14867438,2.2776,0.6643,2.3725,12.86,4.96,13.78336679,13.89,-1.28,13.948853,2.2776,0.6643,2.3725,13.89,-1.28,13.948853
24/05/2020 19:30,14.36136,5.75498,15.47153696,2.21136,0.64498,2.3035,12.15,5.11,13.18084216,13.2,-1.21,13.25534232,2.21136,0.64498,2.3035,13.2,-1.21,13.25534232
24/05/2020 20:00,14.07376,3.84818,14.59038073,2.15376,0.62818,2.2435,11.92,3.22,12.34725881,12.52,0.78,12.54427359,2.15376,0.62818,2.2435,12.52,0.78,12.54427359
24/05/2020 20:30,13.8808,2.3719,14.08199269,1.9608,0.5719,2.0425,11.92,1.8,12.05513998,12.21,2.25,12.41557892,1.9608,0.5719,2.0425,12.21,2.25,12.41557892
24/05/2020 21:00,13.51976,2.57868,13.76348433,1.94976,0.56868,2.031,11.57,2.01,11.74329596,11.85,2.45,12.10061982,1.94976,0.56868,2.031,11.85,2.45,12.10061982
24/05/2020 21:30,13.55112,2.66616,13.81091099,1.94112,0.56616,2.022,11.61,2.1,11.79839396,11.88,2.55,12.15059258,1.94112,0.56616,2.022,11.88,2.55,12.15059258
24/05/2020 22:00,13.6192,4.9156,14.47914818,1.9392,0.5656,2.02,11.68,4.35,12.46374342,12.44,0.3,12.44361684,1.9392,0.5656,2.02,12.44,0.3,12.44361684
24/05/2020 22:30,13.42784,3.27812,13.82219077,1.94784,0.56812,2.029,11.48,2.71,11.79552881,11.88,2.6,12.16118415,1.94784,0.56812,2.029,11.88,2.6,12.16118415
24/05/2020 23:00,12.4072,5.8596,13.72127997,1.9872,0.5796,2.07,10.42,5.28,11.6813869,11.36,0,11.36,1.9872,0.5796,2.07,11.36,0,11.36
24/05/2020 23:30,11.73968,5.09324,12.79692073,1.99968,0.58324,2.083,9.74,4.51,10.73348499,10.47,2.92,10.86955841,1.99968,0.58324,2.083,10.47,2.92,10.86955841
25/05/2020 00:00,10.80216,6.36688,12.53889236,2.01216,0.58688,2.096,8.79,5.78,10.52009981,9.71,-0.41,9.71865217,2.01216,0.58688,2.096,9.71,-0.41,9.71865217
25/05/2020 00:30,10.33576,6.41168,12.16295915,2.16576,0.63168,2.256,8.17,5.78,10.00786191,9.07,-0.46,9.081657338,2.16576,0.63168,2.256,9.07,-0.46,9.081657338
25/05/2020 01:00,10.04136,6.42748,11.92230723,2.39136,0.69748,2.491,7.65,5.73,9.558001883,8.57,0,8.57,2.39136,0.69748,2.491,8.57,0,8.57
25/05/2020 01:30,9.83312,6.42216,11.74454716,2.37312,0.69216,2.472,7.46,5.73,9.406620009,8.35,0,8.35,2.37312,0.69216,2.472,8.35,0,8.35
25/05/2020 02:00,9.85616,6.42888,11.7675141,2.39616,0.69888,2.496,7.46,5.73,9.406620009,8.35,-0.41,8.360059808,2.39616,0.69888,2.496,8.35,-0.41,8.360059808
25/05/2020 02:30,9.72176,4.91968,10.8956812,2.26176,0.65968,2.356,7.46,4.26,8.590646076,8.03,3.14,8.622093713,2.26176,0.65968,2.356,8.03,3.14,8.622093713
25/05/2020 03:00,9.65456,3.32008,10.20947893,2.19456,0.64008,2.286,7.46,2.68,7.926790019,7.7,3.14,8.315623849,2.19456,0.64008,2.286,7.7,3.14,8.315623849
25/05/2020 03:30,9.48,3.79,10.20952986,2.16,0.63,2.25,7.32,3.16,7.972954283,7.7,3.14,8.315623849,2.16,0.63,2.25,7.7,3.14,8.315623849
25/05/2020 04:00,9.16616,6.43888,11.20168134,2.15616,0.62888,2.246,7.01,5.81,9.104735032,7.83,0,7.83,2.15616,0.62888,2.246,7.83,0,7.83
25/05/2020 04:30,9.43944,3.55692,10.08735384,2.14944,0.62692,2.239,7.29,2.93,7.856780511,7.63,3.16,8.25848049,2.14944,0.62692,2.239,7.63,3.16,8.25848049
25/05/2020 05:00,9.24464,3.20552,9.784616865,2.14464,0.62552,2.234,7.1,2.58,7.554230603,7.37,3.16,8.018883962,2.14464,0.62552,2.234,7.37,3.16,8.018883962
25/05/2020 05:30,9.32888,3.20384,9.863700766,2.13888,0.62384,2.228,7.19,2.58,7.638880808,7.47,3.16,8.110887744,2.13888,0.62384,2.228,7.47,3.16,8.110887744
25/05/2020 06:00,9.3796,3.0828,9.873223992,1.9296,0.5628,2.01,7.45,2.52,7.864661468,7.72,3.12,8.326631972,1.9296,0.5628,2.01,7.72,3.12,8.326631972
25/05/2020 06:30,9.9844,3.1317,10.46402352,2.2344,0.6517,2.3275,7.75,2.48,8.137130944,8.03,3.12,8.614830236,2.2344,0.6517,2.3275,8.03,3.12,8.614830236
25/05/2020 07:00,10.43944,2.99942,10.86178751,2.32944,0.67942,2.4265,8.11,2.32,8.435312679,8.4,2.97,8.90959595,2.32944,0.67942,2.4265,8.4,2.97,8.90959595
25/05/2020 07:30,11.0296,2.8828,11.40011456,2.4096,0.7028,2.51,8.62,2.18,8.891389093,8.93,2.83,9.367699824,2.4096,0.7028,2.51,8.93,2.83,9.367699824
25/05/2020 08:00,11.62312,2.70716,11.93422112,2.49312,0.72716,2.597,9.13,1.98,9.342232067,9.41,2.61,9.765254733,2.49312,0.72716,2.597,9.41,2.61,9.765254733
25/05/2020 08:30,12.2628,2.6504,12.5459509,2.5728,0.7504,2.68,9.69,1.9,9.87451771,9.97,2.51,10.28109916,2.5728,0.7504,2.68,9.97,2.51,10.28109916
25/05/2020 09:00,12.5668,5.5049,13.71963506,2.6568,0.7749,2.7675,9.91,4.73,10.98093803,10.83,-0.73,10.85457507,2.6568,0.7749,2.7675,10.83,-0.73,10.85457507
25/05/2020 09:30,13.12944,5.38442,14.19063682,2.92944,0.85442,3.0515,10.2,4.53,11.16068546,11.12,-0.97,11.16222648,2.92944,0.85442,3.0515,11.12,-0.97,11.16222648
25/05/2020 10:00,14.07056,2.65558,14.31896518,3.07056,0.89558,3.1985,11,1.76,11.13991023,11.4,1.36,11.48083621,3.07056,0.89558,3.1985,11.4,1.36,11.48083621
25/05/2020 10:30,13.87104,5.08072,14.77225326,3.19104,0.93072,3.324,10.68,4.15,11.4579623,11.62,-1.28,11.69028657,3.19104,0.93072,3.324,11.62,-1.28,11.69028657
25/05/2020 11:00,13.7368,5.1499,14.67041732,3.2568,0.9499,3.3925,10.48,4.2,11.290279,11.42,-1.32,11.4960341,3.2568,0.9499,3.3925,11.42,-1.32,11.4960341
25/05/2020 11:30,13.95208,2.44144,14.16408012,3.26208,0.95144,3.398,10.69,1.49,10.79334054,11.08,1.22,11.14696371,3.26208,0.95144,3.398,11.08,1.22,11.14696371
25/05/2020 12:00,13.74968,2.12324,13.91265065,3.19968,0.93324,3.333,10.55,1.19,10.61690162,10.88,1.57,10.99269303,3.19968,0.93324,3.333,10.88,1.57,10.99269303
25/05/2020 12:30,13.65128,2.14704,13.8190892,3.28128,0.95704,3.418,10.37,1.19,10.43805537,10.69,1.57,10.80467491,3.28128,0.95704,3.418,10.69,1.57,10.80467491
25/05/2020 13:00,13.634,2.142,13.80123618,3.264,0.952,3.4,10.37,1.19,10.43805537,10.69,1.57,10.80467491,3.264,0.952,3.4,10.69,1.57,10.80467491
25/05/2020 13:30,13.44776,2.23768,13.63266154,3.31776,0.96768,3.456,10.13,1.27,10.20929968,10.45,1.65,10.57946123,3.31776,0.96768,3.456,10.45,1.65,10.57946123
25/05/2020 14:00,12.87312,2.30716,13.07823405,3.21312,0.93716,3.347,9.66,1.37,9.756664389,9.96,1.77,10.1160516,3.21312,0.93716,3.347,9.96,1.77,10.1160516
25/05/2020 14:30,12.57184,2.34762,12.78915481,3.11184,0.90762,3.2415,9.46,1.44,9.568970687,9.76,1.86,9.935652973,3.11184,0.90762,3.2415,9.76,1.86,9.935652973
25/05/2020 15:00,12.29656,2.29358,12.5086329,2.92656,0.85358,3.0485,9.37,1.44,9.480005274,9.67,1.86,9.847258502,2.92656,0.85358,3.0485,9.67,1.86,9.847258502
25/05/2020 15:30,12.06408,5.22744,13.1479335,2.97408,0.86744,3.098,9.09,4.36,10.08155246,9.97,-0.79,10.00124992,2.97408,0.86744,3.098,9.97,-0.79,10.00124992
25/05/2020 16:00,12.27936,4.09398,12.94385392,2.85936,0.83398,2.9785,9.42,3.26,9.968149277,10.07,0.22,10.07240289,2.85936,0.83398,2.9785,10.07,0.22,10.07240289
25/05/2020 16:30,12.73544,5.24242,13.77223291,2.78544,0.81242,2.9015,9.95,4.43,10.89162063,10.88,-0.97,10.92315431,2.78544,0.81242,2.9015,10.88,-0.97,10.92315431
25/05/2020 17:00,13.25216,5.28438,14.26689934,2.55216,0.74438,2.6585,10.7,4.54,11.62332138,11.65,-1.05,11.69722189,2.55216,0.74438,2.6585,11.65,-1.05,11.69722189
25/05/2020 17:30,14.01672,4.29946,14.66130267,2.46672,0.71946,2.5695,11.55,3.58,12.09210073,12.32,-0.43,12.32750177,2.46672,0.71946,2.5695,12.32,-0.43,12.32750177
25/05/2020 18:00,14.75128,5.13954,15.62098374,2.26128,0.65954,2.3555,12.49,4.48,13.26915596,13.54,-1.57,13.63071898,2.26128,0.65954,2.3555,13.54,-1.57,13.63071898
25/05/2020 18:30,15.1812,5.0641,16.0035603,2.3112,0.6741,2.4075,12.87,4.39,13.59812487,13.93,-1.47,14.00734807,2.3112,0.6741,2.4075,13.93,-1.47,14.00734807
25/05/2020 19:00,14.9752,5.1811,15.84614818,2.3352,0.6811,2.4325,12.64,4.5,13.41713829,13.7,-1.41,13.77236726,2.3352,0.6811,2.4325,13.7,-1.41,13.77236726
25/05/2020 19:30,14.51416,5.35788,15.47151313,2.32416,0.67788,2.421,12.19,4.68,13.05750742,13.26,-1.24,13.31785268,2.32416,0.67788,2.421,13.26,-1.24,13.31785268
25/05/2020 20:00,14.19688,5.46284,15.21164102,2.30688,0.67284,2.403,11.89,4.79,12.81858807,12.96,-1.24,13.01918584,2.30688,0.67284,2.403,12.96,-1.24,13.01918584
25/05/2020 20:30,14.10304,3.89422,14.63081292,2.24304,0.65422,2.3365,11.86,3.24,12.29460044,12.51,0.58,12.52343803,2.24304,0.65422,2.3365,12.51,0.58,12.52343803
25/05/2020 21:00,13.53856,4.87708,14.39022294,2.21856,0.64708,2.311,11.32,4.23,12.08450661,12.09,-0.02,12.09001654,2.21856,0.64708,2.311,12.09,-0.02,12.09001654
25/05/2020 21:30,13.4392,5.5906,14.55564856,2.0592,0.6006,2.145,11.38,4.99,12.42596073,12.29,-0.62,12.30562879,2.0592,0.6006,2.145,12.29,-0.62,12.30562879
25/05/2020 22:00,13.96288,2.45584,14.17720593,2.04288,0.59584,2.128,11.92,1.86,12.06424469,12.21,2.28,12.42105068,2.04288,0.59584,2.128,12.21,2.28,12.42105068
25/05/2020 22:30,13.58528,2.63904,13.83923281,2.22528,0.64904,2.318,11.36,1.99,11.53298314,11.65,2.43,11.90073107,2.22528,0.64904,2.318,11.65,2.43,11.90073107
25/05/2020 23:00,12.55304,4.98172,13.50541919,2.30304,0.67172,2.399,10.25,4.31,11.11928955,10.99,2.5,11.27076306,2.30304,0.67172,2.399,10.99,2.5,11.27076306
25/05/2020 23:30,11.5172,5.8946,12.93801395,2.3472,0.6846,2.445,9.17,5.21,10.54670565,10.08,-0.43,10.08916746,2.3472,0.6846,2.445,10.08,-0.43,10.08916746
26/05/2020 00:00,10.97176,3.59968,11.5471734,2.26176,0.65968,2.356,8.71,2.94,9.192806971,9.12,2.85,9.55494113,2.26176,0.65968,2.356,9.12,2.85,9.55494113
26/05/2020 00:30,10.20872,5.80296,11.74275559,2.23872,0.65296,2.332,7.97,5.15,9.489120086,8.74,2.26,9.027469191,2.23872,0.65296,2.332,8.74,2.26,9.027469191
26/05/2020 01:00,9.68672,6.41196,11.61661635,2.16672,0.63196,2.257,7.52,5.78,9.484661301,8.39,-0.41,8.400011905,2.16672,0.63196,2.257,8.39,-0.41,8.400011905
26/05/2020 01:30,9.49,6.45,11.47443245,2.16,0.63,2.25,7.33,5.82,9.359556613,8.2,-0.48,8.214036766,2.16,0.63,2.25,8.2,-0.48,8.214036766
26/05/2020 02:00,9.4084,6.4262,11.39359632,2.0784,0.6062,2.165,7.33,5.82,9.359556613,8.2,-0.41,8.210243602,2.0784,0.6062,2.165,8.2,-0.41,8.210243602
26/05/2020 02:30,9.25504,6.34772,11.22271423,2.01504,0.58772,2.099,7.24,5.76,9.251767399,8.12,-0.41,8.130344396,2.01504,0.58772,2.099,8.12,-0.41,8.130344396
26/05/2020 03:00,9.26888,6.38884,11.25741591,2.25888,0.65884,2.353,7.01,5.73,9.05389419,7.89,-0.41,7.900645543,2.25888,0.65884,2.353,7.89,-0.41,7.900645543
26/05/2020 03:30,9.45008,3.64544,10.12883235,2.35008,0.68544,2.448,7.1,2.96,7.692307846,7.42,3.12,8.049273259,2.35008,0.68544,2.448,7.42,3.12,8.049273259
26/05/2020 04:00,9.41776,3.30768,9.981730832,2.35776,0.68768,2.456,7.06,2.62,7.530471433,7.33,3.06,7.943078748,2.35776,0.68768,2.456,7.33,3.06,7.943078748
26/05/2020 04:30,9.25256,4.57908,10.3236544,2.36256,0.68908,2.461,6.89,3.89,7.912281593,7.39,3.03,7.987052022,2.36256,0.68908,2.461,7.39,3.03,7.987052022
26/05/2020 05:00,8.99024,6.38132,11.02477484,2.37024,0.69132,2.469,6.62,5.69,8.729289776,7.44,0,7.44,2.37024,0.69132,2.469,7.44,0,7.44
26/05/2020 05:30,9.19456,6.18008,11.07850723,2.19456,0.64008,2.286,7,5.54,8.927015179,7.83,-0.41,7.840727007,2.19456,0.64008,2.286,7.83,-0.41,7.840727007
26/05/2020 06:00,9.64312,6.22966,11.4803496,2.19312,0.63966,2.2845,7.45,5.59,9.314000215,8.31,-0.41,8.320108172,2.19312,0.63966,2.2845,8.31,-0.41,8.320108172
26/05/2020 06:30,10.94648,3.94064,11.63417672,2.19648,0.64064,2.288,8.75,3.3,9.35160414,9.29,1.5,9.410318804,2.19648,0.64064,2.288,9.29,1.5,9.410318804
26/05/2020 07:00,11.75856,5.48458,12.97475823,2.27856,0.66458,2.3735,9.48,4.82,10.63498002,10.44,-0.94,10.48223259,2.27856,0.66458,2.3735,10.44,-0.94,10.48223259
26/05/2020 07:30,13.03352,3.49686,13.49446825,2.42352,0.70686,2.5245,10.61,2.79,10.97069733,11.21,0.41,11.21749526,2.42352,0.70686,2.5245,11.21,0.41,11.21749526
26/05/2020 08:00,14.156,4.698,14.9152117,2.496,0.728,2.6,11.66,3.97,12.3173252,12.57,-1.49,12.65800142,2.496,0.728,2.6,12.57,-1.49,12.65800142
26/05/2020 08:30,15.3276,2.4718,15.52562775,2.8176,0.8218,2.935,12.51,1.65,12.61834379,13.01,0.22,13.01185997,2.8176,0.8218,2.935,13.01,0.22,13.01185997
26/05/2020 09:00,15.67312,4.66216,16.35183251,2.85312,0.83216,2.972,12.82,3.83,13.37988415,14.02,-2.66,14.27010862,2.85312,0.83216,2.972,14.02,-2.66,14.27010862
26/05/2020 09:30,16.1028,4.4954,16.71851635,2.6928,0.7854,2.805,13.41,3.71,13.91374141,14.48,-2.84,14.75588018,2.6928,0.7854,2.805,14.48,-2.84,14.75588018
26/05/2020 10:00,16.26328,4.31804,16.82675684,2.63328,0.76804,2.743,13.63,3.55,14.08472222,14.71,-2.97,15.00683178,2.63328,0.76804,2.743,14.71,-2.97,15.00683178
26/05/2020 10:30,15.96256,4.47658,16.57839227,2.90256,0.84658,3.0235,13.06,3.63,13.55509129,14.13,-2.89,14.42251712,2.90256,0.84658,3.0235,14.13,-2.89,14.42251712
26/05/2020 11:00,15.56424,4.35582,16.16226267,2.69424,0.78582,2.8065,12.87,3.57,13.35596496,13.7,-1.83,13.82168224,2.69424,0.78582,2.8065,13.7,-1.83,13.82168224
26/05/2020 11:30,15.7588,0.7959,15.77888571,2.7288,0.7959,2.8425,13.03,0,13.03,13.35,0.53,13.36051646,2.7288,0.7959,2.8425,13.35,0.53,13.36051646
26/05/2020 12:00,15.87288,0.85834,15.89607081,2.94288,0.85834,3.0655,12.93,0,12.93,13.25,0.46,13.2579825,2.94288,0.85834,3.0655,13.25,0.46,13.2579825
26/05/2020 12:30,16.35456,0.90258,16.37944698,3.09456,0.90258,3.2235,13.26,0,13.26,13.58,0.42,13.58649329,3.09456,0.90258,3.2235,13.58,0.42,13.58649329
26/05/2020 13:00,16.13992,0.90706,16.16538819,3.10992,0.90706,3.2395,13.03,0,13.03,13.35,0.47,13.35827085,3.10992,0.90706,3.2395,13.35,0.47,13.35827085
26/05/2020 13:30,16.01136,0.92498,16.0380559,3.17136,0.92498,3.3035,12.84,0,12.84,13.16,0.51,13.16987851,3.17136,0.92498,3.3035,13.16,0.51,13.16987851
26/05/2020 14:00,15.74376,4.49568,16.37306073,3.17376,0.92568,3.306,12.57,3.57,13.06712669,12.99,0.05,12.99009623,3.17376,0.92568,3.306,12.99,0.05,12.99009623
26/05/2020 14:30,15.16432,4.30126,15.76253275,2.88432,0.84126,3.0045,12.28,3.46,12.75813466,13.36,-2.9,13.67112285,2.88432,0.84126,3.0045,13.36,-2.9,13.67112285
26/05/2020 15:00,14.91016,4.41838,15.55104347,2.84016,0.82838,2.9585,12.07,3.59,12.59257718,13.14,-2.79,13.43293341,2.84016,0.82838,2.9585,13.14,-2.79,13.43293341
26/05/2020 15:30,15.04584,4.40462,15.67730776,2.89584,0.84462,3.0165,12.15,3.56,12.66080961,13.23,-2.84,13.53138943,2.89584,0.84462,3.0165,13.23,-2.84,13.53138943
26/05/2020 16:00,15.21624,4.33182,15.82082881,2.64624,0.77182,2.7565,12.57,3.56,13.06439819,13.66,-2.78,13.94001435,2.64624,0.77182,2.7565,13.66,-2.78,13.94001435
26/05/2020 16:30,15.74416,2.21038,15.89856452,2.50416,0.73038,2.6085,13.24,1.48,13.32246223,13.74,0.05,13.74009097,2.50416,0.73038,2.6085,13.74,0.05,13.74009097
26/05/2020 17:00,16.19248,1.16364,16.23423748,2.41248,0.70364,2.513,13.78,0.46,13.78767566,14.09,1.04,14.1283297,2.41248,0.70364,2.513,14.09,1.04,14.1283297
26/05/2020 17:30,16.56472,1.12346,16.6027742,2.27472,0.66346,2.3695,14.29,0.46,14.29740186,14.59,1.12,14.6329252,2.27472,0.66346,2.3695,14.59,1.12,14.6329252
26/05/2020 18:00,17.11288,1.07334,17.14650754,2.10288,0.61334,2.1905,15.01,0.46,15.01704698,15.33,1.09,15.36870196,2.10288,0.61334,2.1905,15.33,1.09,15.36870196
26/05/2020 18:30,17.1344,1.0417,17.1660363,1.9944,0.5817,2.0775,15.14,0.46,15.1469865,15.46,1.09,15.49837733,1.9944,0.5817,2.0775,15.46,1.09,15.49837733
26/05/2020 19:00,16.75224,1.03232,16.78401709,1.96224,0.57232,2.044,14.79,0.46,14.79715175,15.09,1.16,15.13452014,1.96224,0.57232,2.044,15.09,1.16,15.13452014
26/05/2020 19:30,16.4456,1.1758,16.48757911,1.9056,0.5558,1.985,14.54,0.62,14.5532127,14.84,1.3,14.89683188,1.9056,0.5558,1.985,14.84,1.3,14.89683188
26/05/2020 20:00,15.84792,1.35356,15.90561828,1.89792,0.55356,1.977,13.95,0.8,13.97292024,14.24,1.43,14.31162115,1.89792,0.55356,1.977,14.24,1.43,14.31162115
26/05/2020 20:30,15.28528,2.31404,15.45944908,1.86528,0.54404,1.943,13.42,1.77,13.53622178,13.85,0.99,13.88533759,1.86528,0.54404,1.943,13.85,0.99,13.88533759
26/05/2020 21:00,14.5184,4.9062,15.32497103,1.8384,0.5362,1.915,12.68,4.37,13.41190889,13.62,-1.27,13.67908257,1.8384,0.5362,1.915,13.62,-1.27,13.67908257
26/05/2020 21:30,14.53368,4.62024,15.25039252,2.02368,0.59024,2.108,12.51,4.03,13.14309705,13.36,-0.71,13.37885272,2.02368,0.59024,2.108,13.36,-0.71,13.37885272
26/05/2020 22:00,14.79416,5.17288,15.67245538,2.20416,0.64288,2.296,12.59,4.53,13.3801719,13.59,-1.25,13.64736605,2.20416,0.64288,2.296,13.59,-1.25,13.64736605
26/05/2020 22:30,14.44144,3.24792,14.80216787,2.22144,0.64792,2.314,12.22,2.6,12.49353433,12.75,0.96,12.7860901,2.22144,0.64792,2.314,12.75,0.96,12.7860901
26/05/2020 23:00,13.5768,3.4774,14.01505651,2.3568,0.6874,2.455,11.22,2.79,11.5616824,11.73,1.21,11.79224321,2.3568,0.6874,2.455,11.73,1.21,11.79224321
26/05/2020 23:30,12.5116,4.7188,13.37188124,2.3616,0.6888,2.46,10.15,4.03,10.92077836,10.89,0.29,10.89386066,2.3616,0.6888,2.46,10.89,0.29,10.89386066
27/05/2020 00:00,11.89448,2.75464,12.20928728,2.24448,0.65464,2.338,9.65,2.1,9.875854393,9.97,2.4,10.25479888,2.24448,0.65464,2.338,9.97,2.4,10.25479888
27/05/2020 00:30,10.97768,5.82224,12.42609902,2.16768,0.63224,2.258,8.81,5.19,10.22507702,9.73,-0.73,9.757345951,2.16768,0.63224,2.258,9.73,-0.73,9.757345951
27/05/2020 01:00,10.55728,5.98504,12.13576799,2.17728,0.63504,2.268,8.38,5.35,9.94217783,9.31,-0.59,9.328676219,2.17728,0.63504,2.268,9.31,-0.59,9.328676219
27/05/2020 01:30,10.35056,5.98308,11.95538952,2.17056,0.63308,2.261,8.18,5.35,9.774195619,9.12,-0.54,9.135972855,2.17056,0.63308,2.261,9.12,-0.54,9.135972855
27/05/2020 02:00,10.33712,5.18916,11.56647878,2.15712,0.62916,2.247,8.18,4.56,9.365148157,8.97,0.18,8.971805838,2.15712,0.62916,2.247,8.97,0.18,8.971805838
27/05/2020 02:30,10.37328,2.80804,10.74662862,2.15328,0.62804,2.243,8.22,2.18,8.504163686,8.52,2.66,8.925581214,2.15328,0.62804,2.243,8.52,2.66,8.925581214
27/05/2020 03:00,10.2404,2.8072,10.61819966,2.1504,0.6272,2.24,8.09,2.18,8.378573864,8.38,2.62,8.780022779,2.1504,0.6272,2.24,8.38,2.62,8.780022779
27/05/2020 03:30,10.19424,2.83832,10.58199365,2.15424,0.62832,2.244,8.04,2.21,8.338207241,8.34,2.62,8.74185335,2.15424,0.62832,2.244,8.34,2.62,8.74185335
27/05/2020 04:00,10.12232,2.87776,10.52344358,2.15232,0.62776,2.242,7.97,2.25,8.281509524,8.27,2.68,8.693405547,2.15232,0.62776,2.242,8.27,2.68,8.693405547
27/05/2020 04:30,10.12328,2.81804,10.5081943,2.15328,0.62804,2.243,7.97,2.19,8.265409851,8.27,2.62,8.675096541,2.15328,0.62804,2.243,8.27,2.62,8.675096541
27/05/2020 05:00,10.04288,2.82084,10.43151844,2.16288,0.63084,2.253,7.88,2.19,8.17866126,8.18,2.62,8.589342233,2.16288,0.63084,2.253,8.18,2.62,8.589342233
27/05/2020 05:30,10.15288,2.82084,10.53746225,2.16288,0.63084,2.253,7.99,2.19,8.284696736,8.29,2.71,8.721708548,2.16288,0.63084,2.253,8.29,2.71,8.721708548
27/05/2020 06:00,10.4876,2.7568,10.84387846,2.2176,0.6468,2.31,8.27,2.11,8.534928236,8.57,2.74,8.997360724,2.2176,0.6468,2.31,8.57,2.74,8.997360724
27/05/2020 06:30,11.28296,5.02628,12.35186937,2.35296,0.68628,2.451,8.93,4.34,9.928771324,9.72,-0.18,9.721666524,2.35296,0.68628,2.451,9.72,-0.18,9.721666524
27/05/2020 07:00,12.01968,5.51824,13.22587162,2.35968,0.68824,2.458,9.66,4.83,10.80020833,10.6,-1.15,10.66219959,2.35968,0.68824,2.458,10.6,-1.15,10.66219959
27/05/2020 07:30,13.47672,3.41196,13.90192264,2.40672,0.70196,2.507,11.07,2.71,11.39688554,11.7,-0.01,11.70000427,2.40672,0.70196,2.507,11.7,-0.01,11.70000427
27/05/2020 08:00,14.37656,4.50358,15.06544756,2.68656,0.78358,2.7985,11.69,3.72,12.26761998,12.63,-1.74,12.7492941,2.68656,0.78358,2.7985,12.63,-1.74,12.7492941
27/05/2020 08:30,15.53288,3.53584,15.93023935,2.76288,0.80584,2.878,12.77,2.73,13.05855275,13.52,-1.1,13.56467471,2.76288,0.80584,2.878,13.52,-1.1,13.56467471
27/05/2020 09:00,16.00048,4.09264,16.51560058,2.82048,0.82264,2.938,13.18,3.27,13.5795913,14.26,-2.82,14.5361618,2.82048,0.82264,2.938,14.26,-2.82,14.5361618
27/05/2020 09:30,16.4748,3.9539,16.94261964,2.8248,0.8239,2.9425,13.65,3.13,14.00426364,14.73,-2.95,15.02249646,2.8248,0.8239,2.9425,14.73,-2.95,15.02249646
27/05/2020 10:00,16.3408,4.0694,16.83988602,2.9808,0.8694,3.105,13.36,3.2,13.73788921,14.42,-2.89,14.70675015,2.9808,0.8694,3.105,14.42,-2.89,14.70675015
27/05/2020 10:30,16.36648,4.10814,16.87419574,2.97648,0.86814,3.1005,13.39,3.24,13.77641826,14.03,-2.31,14.21889588,2.97648,0.86814,3.1005,14.03,-2.31,14.21889588
27/05/2020 11:00,16.58872,0.45296,16.59490295,2.95872,0.86296,3.082,13.63,-0.41,13.63616515,13.94,0.41,13.94602811,2.95872,0.86296,3.082,13.94,0.41,13.94602811
27/05/2020 11:30,16.44184,0.48012,16.44884853,3.05184,0.89012,3.179,13.39,-0.41,13.3962756,13.71,0,13.71,3.05184,0.89012,3.179,13.71,0,13.71
27/05/2020 12:00,16.57776,0.41768,16.58302093,2.83776,0.82768,2.956,13.74,-0.41,13.74611582,14.06,0,14.06,2.83776,0.82768,2.956,14.06,0,14.06
27/05/2020 12:30,16.43048,0.46514,16.43706264,3.00048,0.87514,3.1255,13.43,-0.41,13.43625692,13.75,0,13.75,3.00048,0.87514,3.1255,13.75,0,13.75
27/05/2020 13:00,16.21536,4.11948,16.73045174,3.01536,0.87948,3.141,13.2,3.24,13.59182107,13.75,-3.03,14.07989347,3.01536,0.87948,3.141,13.75,-3.03,14.07989347
27/05/2020 13:30,15.64456,4.05758,16.16218466,2.97456,0.86758,3.0985,12.67,3.19,13.06541235,13.75,-3.16,14.10844074,2.97456,0.86758,3.0985,13.75,-3.16,14.10844074
27/05/2020 14:00,15.22928,4.13604,15.78093141,2.96928,0.86604,3.093,12.26,3.27,12.68859724,13.33,-3.07,13.67895464,2.96928,0.86604,3.093,13.33,-3.07,13.67895464
27/05/2020 14:30,15.1316,4.1338,15.68609642,2.9616,0.8638,3.085,12.17,3.27,12.60165862,13.24,-3.07,13.59126558,2.9616,0.8638,3.085,13.24,-3.07,13.59126558
27/05/2020 15:00,14.83264,4.11452,15.39274128,2.79264,0.81452,2.909,12.04,3.3,12.48405383,13.11,-3.07,13.46465744,2.79264,0.81452,2.909,13.11,-3.07,13.46465744
27/05/2020 15:30,14.72368,4.16274,15.3008221,2.68368,0.78274,2.7955,12.04,3.38,12.50543882,13.11,-2.97,13.44220964,2.68368,0.78274,2.7955,13.11,-2.97,13.44220964
27/05/2020 16:00,14.84184,4.22762,15.43220611,2.63184,0.76762,2.7415,12.21,3.46,12.69077224,13.28,-2.92,13.59723501,2.63184,0.76762,2.7415,13.28,-2.92,13.59723501
27/05/2020 16:30,15.104,4.167,15.66827064,2.424,0.707,2.525,12.68,3.46,13.14359159,13.78,-2.72,14.04588196,2.424,0.707,2.525,13.78,-2.72,14.04588196
27/05/2020 17:00,15.54008,4.31544,16.12814648,2.35008,0.68544,2.448,13.19,3.63,13.68038742,14.3,-2.54,14.5238287,2.35008,0.68544,2.448,14.3,-2.54,14.5238287
27/05/2020 17:30,16.07832,4.43576,16.67897901,2.24832,0.65576,2.342,13.83,3.78,14.33726961,14.95,-2.35,15.13357195,2.24832,0.65576,2.342,14.95,-2.35,15.13357195
27/05/2020 18:00,16.43848,4.37164,17.009846,2.02848,0.59164,2.113,14.41,3.78,14.89753335,15.53,-2.39,15.71282915,2.02848,0.59164,2.113,15.53,-2.39,15.71282915
27/05/2020 18:30,16.478,4.434,17.06413901,1.968,0.574,2.05,14.51,3.86,15.01464951,15.61,-2.52,15.8120998,1.968,0.574,2.05,15.61,-2.52,15.8120998
27/05/2020 19:00,16.38752,4.55636,17.00915131,2.14752,0.62636,2.237,14.24,3.93,14.77235594,15.34,-2.42,15.52971346,2.14752,0.62636,2.237,15.34,-2.42,15.52971346
27/05/2020 19:30,16.20832,4.77576,16.89726371,2.48832,0.72576,2.592,13.72,4.05,14.30527525,14.81,-2.13,14.96238617,2.48832,0.72576,2.592,14.81,-2.13,14.96238617
27/05/2020 20:00,15.61592,3.94256,16.10592241,2.30592,0.67256,2.402,13.31,3.27,13.70580169,14.13,-0.82,14.15377335,2.30592,0.67256,2.402,14.13,-0.82,14.15377335
27/05/2020 20:30,15.4448,1.8664,15.55716221,2.2848,0.6664,2.38,13.16,1.2,13.21459799,13.46,1.69,13.56568096,2.2848,0.6664,2.38,13.46,1.69,13.56568096
27/05/2020 21:00,14.9184,2.1212,15.06844876,2.1984,0.6412,2.29,12.72,1.48,12.80581118,13.04,1.88,13.17482448,2.1984,0.6412,2.29,13.04,1.88,13.17482448
27/05/2020 21:30,14.56792,5.23356,15.4794846,2.13792,0.62356,2.227,12.43,4.61,13.25733759,13.42,-1.22,13.47534044,2.13792,0.62356,2.227,13.42,-1.22,13.47534044
