Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/05/2020 22:00,14.60192,5.55556,15.62306995,2.28192,0.66556,2.377,12.32,4.89,13.2549802,13.37,-1.22,13.42554654,2.28192,0.66556,2.377,13.37,-1.22,13.42554654
27/05/2020 22:30,14.26248,5.15364,15.1650368,2.41248,0.70364,2.513,11.85,4.45,12.65800142,12.75,-0.57,12.76273482,2.41248,0.70364,2.513,12.75,-0.57,12.76273482
27/05/2020 23:00,13.48384,4.10612,14.09518225,2.28384,0.66612,2.379,11.2,3.44,11.71638169,11.83,0.6,11.84520578,2.28384,0.66612,2.379,11.83,0.6,11.84520578
27/05/2020 23:30,12.35768,5.53724,13.54153912,2.28768,0.66724,2.383,10.07,4.87,11.18578562,11,-0.62,11.01745887,2.28768,0.66724,2.383,11,-0.62,11.01745887
28/05/2020 00:00,11.7628,3.3154,12.22110228,2.2128,0.6454,2.305,9.55,2.67,9.916219038,9.95,1.88,10.12605056,2.2128,0.6454,2.305,9.95,1.88,10.12605056
28/05/2020 00:30,10.88648,5.34064,12.1259178,2.19648,0.64064,2.288,8.69,4.7,9.879579951,9.49,0.04,9.490084299,2.19648,0.64064,2.288,9.49,0.04,9.490084299
28/05/2020 01:00,10.4044,5.9642,11.99263195,2.1744,0.6342,2.265,8.23,5.33,9.805192502,9.13,-0.49,9.143139505,2.1744,0.6342,2.265,9.13,-0.49,9.143139505
28/05/2020 01:30,10.1296,6.1128,11.83110815,2.1696,0.6328,2.26,7.96,5.48,9.663953642,8.86,-0.59,8.87962274,2.1696,0.6328,2.26,8.86,-0.59,8.87962274
28/05/2020 02:00,10.13824,6.11532,11.83980781,2.17824,0.63532,2.269,7.96,5.48,9.663953642,8.86,-0.59,8.87962274,2.17824,0.63532,2.269,8.86,-0.59,8.87962274
28/05/2020 02:30,10.0248,6.0814,11.72518831,2.1648,0.6314,2.255,7.86,5.45,9.564627541,8.77,-0.53,8.786000228,2.1648,0.6314,2.255,8.77,-0.53,8.786000228
28/05/2020 03:00,10.01712,3.98916,10.78221177,2.15712,0.62916,2.247,7.86,3.36,8.54805241,8.36,1.73,8.537124809,2.15712,0.62916,2.247,8.36,1.73,8.537124809
28/05/2020 03:30,10.06328,2.92804,10.48060221,2.15328,0.62804,2.243,7.91,2.3,8.237602807,8.2,2.74,8.645669436,2.15328,0.62804,2.243,8.2,2.74,8.645669436
28/05/2020 04:00,9.94856,2.87708,10.35622689,1.97856,0.57708,2.061,7.97,2.3,8.295233571,8.26,2.74,8.702597313,1.97856,0.57708,2.061,8.26,2.74,8.702597313
28/05/2020 04:30,9.99144,2.78792,10.37310808,1.98144,0.57792,2.064,8.01,2.21,8.309283964,8.3,2.64,8.709741672,1.98144,0.57792,2.064,8.3,2.64,8.709741672
28/05/2020 05:00,9.98376,2.66568,10.33350442,1.97376,0.57568,2.056,8.01,2.09,8.278176128,8.3,2.53,8.677032903,1.97376,0.57568,2.056,8.3,2.53,8.677032903
28/05/2020 05:30,10.10472,2.80096,10.48573999,2.09472,0.61096,2.182,8.01,2.19,8.303986994,8.3,2.63,8.706715799,2.09472,0.61096,2.182,8.3,2.63,8.706715799
28/05/2020 06:00,10.46704,3.67872,11.09467923,2.32704,0.67872,2.424,8.14,3,8.675229104,8.6,1.62,8.751251339,2.32704,0.67872,2.424,8.6,1.62,8.751251339
28/05/2020 06:30,11.2164,5.7002,12.58172917,2.3664,0.6902,2.465,8.85,5.01,10.16969026,9.76,-0.96,9.807099469,2.3664,0.6902,2.465,9.76,-0.96,9.807099469
28/05/2020 07:00,12.11344,5.34392,13.23982287,2.41344,0.70392,2.514,9.7,4.64,10.75265549,10.66,-1.42,10.75416199,2.41344,0.70392,2.514,10.66,-1.42,10.75416199
28/05/2020 07:30,13.5604,3.8822,14.1051737,2.5104,0.7322,2.615,11.05,3.15,11.49021323,11.8,-0.73,11.82255894,2.5104,0.7322,2.615,11.8,-0.73,11.82255894
28/05/2020 08:00,14.60584,4.35212,15.24045638,2.71584,0.79212,2.829,11.89,3.56,12.41151481,12.86,-1.93,13.00401861,2.71584,0.79212,2.829,12.86,-1.93,13.00401861
28/05/2020 08:30,15.67032,4.07176,16.19068122,2.68032,0.78176,2.792,12.99,3.29,13.40015672,13.81,-1.75,13.92043821,2.68032,0.78176,2.792,13.81,-1.75,13.92043821
28/05/2020 09:00,15.87752,3.98386,16.36969095,2.68752,0.78386,2.7995,13.19,3.2,13.57262318,14.26,-3.23,14.62123456,2.68752,0.78386,2.7995,14.26,-3.23,14.62123456
28/05/2020 09:30,16.18952,3.97486,16.67033503,2.75952,0.80486,2.8745,13.43,3.17,13.79905069,14.5,-3.23,14.85539969,2.75952,0.80486,2.8745,14.5,-3.23,14.85539969
28/05/2020 10:00,15.92904,3.93972,16.40901304,2.63904,0.76972,2.749,13.29,3.17,13.6628328,14.36,-3.23,14.71878052,2.63904,0.76972,2.749,14.36,-3.23,14.71878052
28/05/2020 10:30,15.86008,3.85044,16.32078509,2.71008,0.79044,2.823,13.15,3.06,13.50133697,14.23,-3.32,14.61216274,2.71008,0.79044,2.823,14.23,-3.32,14.61216274
28/05/2020 11:00,15.6184,3.8587,16.08800747,2.7384,0.7987,2.8525,12.88,3.06,13.23850445,13.95,-3.32,14.33962691,2.7384,0.7987,2.8525,13.95,-3.32,14.33962691
28/05/2020 11:30,15.66832,3.73326,16.10693893,2.78832,0.81326,2.9045,12.88,2.92,13.20684671,13.95,-3.2,14.31231987,2.78832,0.81326,2.9045,13.95,-3.2,14.31231987
28/05/2020 12:00,15.64472,3.52846,16.03768356,2.63472,0.76846,2.7445,13.01,2.76,13.29953759,14.11,-3.2,14.46831365,2.63472,0.76846,2.7445,14.11,-3.2,14.46831365
28/05/2020 12:30,15.4716,3.1988,15.79882046,1.8816,0.5488,1.96,13.59,2.65,13.8459597,14.67,-3.41,15.06110886,1.8816,0.5488,1.96,14.67,-3.41,15.06110886
28/05/2020 13:00,15.11112,3.20366,15.44698628,1.52112,0.44366,1.5845,13.59,2.76,13.86743307,14.67,-3.38,15.05434489,1.52112,0.44366,1.5845,14.67,-3.38,15.05434489
28/05/2020 13:30,15.28136,3.53748,15.68546232,2.15136,0.62748,2.241,13.13,2.91,13.44860588,14.21,-3.27,14.58139225,2.15136,0.62748,2.241,14.21,-3.27,14.58139225
28/05/2020 14:00,14.90336,3.51098,15.31133958,2.16336,0.63098,2.2535,12.74,2.88,13.06147006,13.82,-3.24,14.19471733,2.16336,0.63098,2.2535,13.82,-3.24,14.19471733
28/05/2020 14:30,14.4672,3.5846,14.90467152,1.8672,0.5446,1.945,12.6,3.04,12.96154312,13.66,-3.14,14.01624771,1.8672,0.5446,1.945,13.66,-3.14,14.01624771
28/05/2020 15:00,14.6224,3.7832,15.10387977,2.3424,0.6832,2.44,12.28,3.1,12.66524378,13.34,-3.02,13.67757288,2.3424,0.6832,2.44,13.34,-3.02,13.67757288
28/05/2020 15:30,15.0904,4.1247,15.64395481,3.1704,0.9247,3.3025,11.92,3.2,12.34205818,12.97,-2.94,13.29904132,3.1704,0.9247,3.3025,12.97,-2.94,13.29904132
28/05/2020 16:00,14.8664,4.1077,15.42345773,2.9064,0.8477,3.0275,11.96,3.26,12.39633817,13.02,-2.89,13.33688494,2.9064,0.8477,3.0275,13.02,-2.89,13.33688494
28/05/2020 16:30,15.23152,4.31086,15.82980466,2.71152,0.79086,2.8245,12.52,3.52,13.00541426,13.61,-2.89,13.91345392,2.71152,0.79086,2.8245,13.61,-2.89,13.91345392
28/05/2020 17:00,15.56248,4.39114,16.17012351,2.47248,0.72114,2.5755,13.09,3.67,13.59474163,14.18,-2.76,14.44610674,2.47248,0.72114,2.5755,14.18,-2.76,14.44610674
28/05/2020 17:30,15.92648,4.43814,16.53329525,2.25648,0.65814,2.3505,13.67,3.78,14.18299334,14.76,-2.62,14.99073047,2.25648,0.65814,2.3505,14.76,-2.62,14.99073047
28/05/2020 18:00,16.37232,4.32276,16.93337285,2.03232,0.59276,2.117,14.34,3.73,14.8171691,15.43,-2.62,15.65085621,2.03232,0.59276,2.117,15.43,-2.62,15.65085621
28/05/2020 18:30,16.57568,4.24624,17.11092404,1.97568,0.57624,2.058,14.6,3.67,15.05419875,15.7,-2.69,15.92878213,1.97568,0.57624,2.058,15.7,-2.69,15.92878213
28/05/2020 19:00,16.1752,4.3686,16.75475339,1.9152,0.5586,1.995,14.26,3.81,14.76020664,15.35,-2.56,15.56200823,1.9152,0.5586,1.995,15.35,-2.56,15.56200823
28/05/2020 19:30,15.7776,4.5518,16.42107015,1.8576,0.5418,1.935,13.92,4.01,14.48607952,15.01,-2.36,15.19439699,1.8576,0.5418,1.935,15.01,-2.36,15.19439699
28/05/2020 20:00,15.2676,4.6018,15.94603941,1.8576,0.5418,1.935,13.41,4.06,14.01112772,14.46,-2.01,14.59903079,1.8576,0.5418,1.935,14.46,-2.01,14.59903079
28/05/2020 20:30,15.26472,1.61096,15.34949083,1.85472,0.54096,1.932,13.41,1.07,13.45262056,13.68,1.5,13.76199114,1.85472,0.54096,1.932,13.68,1.5,13.76199114
28/05/2020 21:00,14.85912,1.79516,14.96716562,1.86912,0.54516,1.947,12.99,1.25,13.05000383,13.29,1.65,13.39203495,1.86912,0.54516,1.947,13.29,1.65,13.39203495
28/05/2020 21:30,14.57088,4.88984,15.36948533,1.85088,0.53984,1.928,12.72,4.35,13.44324738,13.69,-1.4,13.76139891,1.85088,0.53984,1.928,13.69,-1.4,13.76139891
28/05/2020 22:00,14.64704,4.99872,15.47653005,1.84704,0.53872,1.924,12.8,4.46,13.554763,13.8,-1.44,13.87492703,1.84704,0.53872,1.924,13.8,-1.44,13.87492703
28/05/2020 22:30,14.55064,1.97852,14.68453832,1.88064,0.54852,1.959,12.67,1.43,12.75044313,12.99,1.84,13.11966844,1.88064,0.54852,1.959,12.99,1.84,13.11966844
28/05/2020 23:00,13.50792,4.14356,14.12915398,1.89792,0.55356,1.977,11.61,3.59,12.15237425,12.35,-0.05,12.35010121,1.89792,0.55356,1.977,12.35,-0.05,12.35010121
28/05/2020 23:30,12.06312,5.08716,13.09190823,1.29312,0.37716,1.347,10.77,4.71,11.75487133,11.71,-0.83,11.73937818,1.29312,0.37716,1.347,11.71,-0.83,11.73937818
29/05/2020 00:00,11.67472,3.72096,12.2533518,1.61472,0.47096,1.682,10.06,3.25,10.57194873,10.65,0.84,10.6830754,1.61472,0.47096,1.682,10.65,0.84,10.6830754
29/05/2020 00:30,11.25488,5.77684,12.65085784,2.35488,0.68684,2.453,8.9,5.09,10.25271184,9.81,-0.68,9.833539546,2.35488,0.68684,2.453,9.81,-0.68,9.833539546
29/05/2020 01:00,10.82792,5.88356,12.32315421,2.37792,0.69356,2.477,8.45,5.19,9.916582072,9.4,-0.68,9.42456365,2.37792,0.69356,2.477,9.4,-0.68,9.42456365
29/05/2020 01:30,10.51368,5.85024,12.03174032,2.26368,0.66024,2.358,8.25,5.19,9.746722526,9.2,-0.68,9.225096205,2.26368,0.66024,2.358,9.2,-0.68,9.225096205
29/05/2020 02:00,10.49888,4.58384,11.45591858,2.13888,0.62384,2.228,8.36,3.96,9.250470258,9.02,0.64,9.042676595,2.13888,0.62384,2.228,9.02,0.64,9.042676595
29/05/2020 02:30,10.366,2.618,10.69148633,1.776,0.518,1.85,8.59,2.1,8.842968958,8.88,2.54,9.236124728,1.776,0.518,1.85,8.88,2.54,9.236124728
29/05/2020 03:00,10.24008,2.58044,10.56020402,1.75008,0.51044,1.823,8.49,2.07,8.738706998,8.77,2.51,9.122115983,1.75008,0.51044,1.823,8.77,2.51,9.122115983
29/05/2020 03:30,10.15776,2.63268,10.49338326,1.75776,0.51268,1.831,8.4,2.12,8.663394254,8.68,2.59,9.058173105,1.75776,0.51268,1.831,8.68,2.59,9.058173105
29/05/2020 04:00,10.03832,2.52576,10.35119954,1.76832,0.51576,1.842,8.27,2.01,8.510757898,8.56,2.65,8.960809115,1.76832,0.51576,1.842,8.56,2.65,8.960809115
29/05/2020 04:30,10.04024,2.52632,10.35319815,1.77024,0.51632,1.844,8.27,2.01,8.510757898,8.56,2.65,8.960809115,1.77024,0.51632,1.844,8.56,2.65,8.960809115
29/05/2020 05:00,9.96024,2.52632,10.27563495,1.77024,0.51632,1.844,8.19,2.01,8.433042156,8.49,2.65,8.893964245,1.77024,0.51632,1.844,8.49,2.65,8.893964245
29/05/2020 05:30,10.0168,2.5724,10.34183369,1.7568,0.5124,1.83,8.26,2.06,8.513001821,8.56,2.65,8.960809115,1.7568,0.5124,1.83,8.56,2.65,8.960809115
29/05/2020 06:00,10.36024,2.70632,10.70788218,1.77024,0.51632,1.844,8.59,2.19,8.864772981,8.91,2.42,9.23279481,1.77024,0.51632,1.844,8.91,2.42,9.23279481
29/05/2020 06:30,11.3296,5.5678,12.6237963,2.2896,0.6678,2.385,9.04,4.9,10.28258722,9.97,-0.95,10.01515851,2.2896,0.6678,2.385,9.97,-0.95,10.01515851
29/05/2020 07:00,12.11528,5.51404,13.31107233,2.58528,0.75404,2.693,9.53,4.76,10.65262878,10.47,-1.3,10.5503981,2.58528,0.75404,2.693,10.47,-1.3,10.5503981
29/05/2020 07:30,13.58592,3.51756,14.03390361,2.66592,0.77756,2.777,10.92,2.74,11.25850789,11.56,-0.17,11.56124993,2.66592,0.77756,2.777,11.56,-0.17,11.56124993
29/05/2020 08:00,14.40464,4.42052,15.06766905,2.74464,0.80052,2.859,11.66,3.62,12.20901306,12.62,-1.82,12.75056077,2.74464,0.80052,2.859,12.62,-1.82,12.75056077
29/05/2020 08:30,15.56144,4.19292,16.11641998,2.82144,0.82292,2.939,12.74,3.37,13.17818273,13.32,-0.5,13.32938108,2.82144,0.82292,2.939,13.32,-0.5,13.32938108
29/05/2020 09:00,15.87432,4.21126,16.42342066,2.88432,0.84126,3.0045,12.99,3.37,13.42002235,13.97,-2.73,14.23424743,2.88432,0.84126,3.0045,13.97,-2.73,14.23424743
29/05/2020 09:30,16.17824,4.12282,16.69530156,2.95824,0.86282,3.0815,13.22,3.26,13.61601998,14.3,-3.17,14.64714648,2.95824,0.86282,3.0815,14.3,-3.17,14.64714648
29/05/2020 10:00,16.172,4.041,16.66923109,2.952,0.861,3.075,13.22,3.18,13.59708792,14.3,-3.21,14.65585549,2.952,0.861,3.075,14.3,-3.21,14.65585549
29/05/2020 10:30,15.96632,3.96976,16.45242744,3.01632,0.87976,3.142,12.95,3.09,13.31354949,14.04,-3.1,14.378164,3.01632,0.87976,3.142,14.04,-3.1,14.378164
29/05/2020 11:00,15.72464,3.90802,16.20299119,3.04464,0.88802,3.1715,12.68,3.02,13.03467683,13.77,-3.06,14.10590302,3.04464,0.88802,3.1715,13.77,-3.06,14.10590302
29/05/2020 11:30,15.67272,3.98496,16.1713963,3.10272,0.90496,3.232,12.57,3.08,12.94184299,13.63,-3.09,13.97587207,3.10272,0.90496,3.232,13.63,-3.09,13.97587207
29/05/2020 12:00,15.69864,4.07252,16.21828342,3.12864,0.91252,3.259,12.57,3.16,12.96111492,13.63,-3.02,13.96056231,3.12864,0.91252,3.259,13.63,-3.02,13.96056231
29/05/2020 12:30,15.59504,4.15022,16.13783129,3.15504,0.92022,3.2865,12.44,3.23,12.85249003,13.51,-2.94,13.82619615,3.15504,0.92022,3.2865,13.51,-2.94,13.82619615
29/05/2020 13:00,15.47848,4.34414,16.07653244,3.16848,0.92414,3.3005,12.31,3.42,12.77624749,13.38,-2.72,13.6536735,3.16848,0.92414,3.3005,13.38,-2.72,13.6536735
29/05/2020 13:30,15.23696,4.34078,15.84321057,3.15696,0.92078,3.2885,12.08,3.42,12.55479191,13.17,-2.55,13.41459653,3.15696,0.92078,3.2885,13.17,-2.55,13.41459653
29/05/2020 14:00,14.82992,4.46456,15.48737625,3.16992,0.92456,3.302,11.66,3.54,12.18553241,12.74,-2.45,12.97343825,3.16992,0.92456,3.302,12.74,-2.45,12.97343825
29/05/2020 14:30,14.72576,2.52918,14.94137741,3.18576,0.92918,3.3185,11.54,1.6,11.65039055,12.1,-0.05,12.10010331,3.18576,0.92918,3.3185,12.1,-0.05,12.10010331
29/05/2020 15:00,14.54848,1.39914,14.61560341,3.04848,0.88914,3.1755,11.5,0.51,11.51130314,11.8,1.17,11.85786237,3.04848,0.88914,3.1755,11.8,1.17,11.85786237
29/05/2020 15:30,14.41896,1.44928,14.49161206,3.04896,0.88928,3.176,11.37,0.56,11.38378232,11.66,1.22,11.72365131,3.04896,0.88928,3.176,11.66,1.22,11.72365131
29/05/2020 16:00,14.1048,4.1364,14.69881587,3.0048,0.8764,3.13,11.1,3.26,11.56882016,11.94,-1.3,12.01056202,3.0048,0.8764,3.13,11.94,-1.3,12.01056202
29/05/2020 16:30,14.1932,4.6801,14.94490757,2.7432,0.8001,2.8575,11.45,3.88,12.0895368,12.4,-1.8,12.52996409,2.7432,0.8001,2.8575,12.4,-1.8,12.52996409
29/05/2020 17:00,14.53872,4.76546,15.29980354,2.65872,0.77546,2.7695,11.88,3.99,12.53213868,12.83,-1.68,12.93952472,2.65872,0.77546,2.7695,12.83,-1.68,12.93952472
29/05/2020 17:30,15.0624,4.6207,15.75521381,2.4024,0.7007,2.5025,12.66,3.92,13.25299966,13.62,-1.71,13.72692609,2.4024,0.7007,2.5025,13.62,-1.71,13.72692609
29/05/2020 18:00,15.53984,4.49912,16.17803165,2.25984,0.65912,2.354,13.28,3.84,13.82403704,14.27,-1.76,14.37812575,2.25984,0.65912,2.354,14.27,-1.76,14.37812575
29/05/2020 18:30,15.8912,3.4366,16.25855027,2.2512,0.6566,2.345,13.64,2.78,13.92041666,14.39,-0.7,14.40701565,2.2512,0.6566,2.345,14.39,-0.7,14.40701565
29/05/2020 19:00,15.83936,2.15148,15.98481127,2.19936,0.64148,2.291,13.64,1.51,13.72332686,14.1,0.63,14.11406745,2.19936,0.64148,2.291,14.1,0.63,14.11406745
29/05/2020 19:30,15.44656,4.94608,16.21912215,2.14656,0.62608,2.236,13.3,4.32,13.98400515,14.35,-2.08,14.49996207,2.14656,0.62608,2.236,14.35,-2.08,14.49996207
29/05/2020 20:00,15.27,2.11,15.41509001,2.16,0.63,2.25,13.11,1.48,13.1932748,13.48,1.24,13.5369125,2.16,0.63,2.25,13.48,1.24,13.5369125
29/05/2020 20:30,14.89144,2.41042,15.08526135,2.16144,0.63042,2.2515,12.73,1.78,12.85384378,13.13,1.35,13.19921967,2.16144,0.63042,2.2515,13.13,1.35,13.19921967
29/05/2020 21:00,14.09968,5.25574,15.04738446,2.17968,0.63574,2.2705,11.92,4.62,12.78400563,12.85,-0.94,12.88433545,2.17968,0.63574,2.2705,12.85,-0.94,12.88433545
29/05/2020 21:30,14.03008,4.39544,14.70248406,2.11008,0.61544,2.198,11.92,3.78,12.504991,12.62,0.07,12.62019413,2.11008,0.61544,2.198,12.62,0.07,12.62019413
29/05/2020 22:00,14.44376,2.31068,14.627421,2.09376,0.61068,2.181,12.35,1.7,12.46645499,12.65,2.09,12.82148977,2.09376,0.61068,2.181,12.65,2.09,12.82148977
29/05/2020 22:30,14.07072,2.30396,14.25809921,2.07072,0.60396,2.157,12,1.7,12.11981848,12.3,2.09,12.47630154,2.07072,0.60396,2.157,12.3,2.09,12.47630154
29/05/2020 23:00,13.20792,2.42356,13.42843229,1.89792,0.55356,1.977,11.31,1.87,11.46355093,11.61,2.32,11.83953124,1.89792,0.55356,1.977,11.61,2.32,11.83953124
29/05/2020 23:30,12.22544,4.37992,12.98634215,1.88544,0.54992,1.964,10.34,3.83,11.02653617,11.03,0.77,11.05684403,1.88544,0.54992,1.964,11.03,0.77,11.05684403
30/05/2020 00:00,11.34192,5.15056,12.45662144,1.92192,0.56056,2.002,9.42,4.59,10.47876424,10.23,0.16,10.23125115,1.92192,0.56056,2.002,10.23,0.16,10.23125115
30/05/2020 00:30,10.88864,3.91752,11.57192482,2.04864,0.59752,2.134,8.84,3.32,9.442880916,9.35,1.55,9.477605183,2.04864,0.59752,2.134,9.35,1.55,9.477605183
30/05/2020 01:00,10.22704,6.08872,11.90230475,2.08704,0.60872,2.174,8.14,5.48,9.812746812,9.08,-0.45,9.091144042,2.08704,0.60872,2.174,9.08,-0.45,9.091144042
30/05/2020 01:30,10.01224,6.15232,11.75142507,2.20224,0.64232,2.294,7.81,5.51,9.558043733,8.74,-0.45,8.751577001,2.20224,0.64232,2.294,8.74,-0.45,8.751577001
30/05/2020 02:00,9.90952,6.15736,11.66669057,2.21952,0.64736,2.312,7.69,5.51,9.460243126,8.63,-0.45,8.641724365,2.21952,0.64736,2.312,8.63,-0.45,8.641724365
30/05/2020 02:30,9.75856,6.08708,11.50139279,2.21856,0.64708,2.311,7.54,5.44,9.297591086,8.43,0.19,8.432140891,2.21856,0.64708,2.311,8.43,0.19,8.432140891
30/05/2020 03:00,9.81816,3.10988,10.29891351,2.22816,0.64988,2.321,7.59,2.46,7.978702902,7.86,2.92,8.384867322,2.22816,0.64988,2.321,7.86,2.92,8.384867322
30/05/2020 03:30,9.82872,3.11296,10.30991061,2.23872,0.65296,2.332,7.59,2.46,7.978702902,7.86,2.92,8.384867322,2.23872,0.65296,2.332,7.86,2.92,8.384867322
30/05/2020 04:00,9.69512,3.06316,10.16751204,2.20512,0.64316,2.297,7.49,2.42,7.871245137,7.76,2.86,8.270259972,2.20512,0.64316,2.297,7.76,2.86,8.270259972
30/05/2020 04:30,9.55544,3.11992,10.05188213,2.12544,0.61992,2.214,7.43,2.5,7.839317572,7.71,2.92,8.244422357,2.12544,0.61992,2.214,7.71,2.92,8.244422357
30/05/2020 05:00,9.31616,3.09388,9.816462224,2.03616,0.59388,2.121,7.28,2.5,7.697298227,7.57,2.92,8.113648994,2.03616,0.59388,2.121,7.57,2.92,8.113648994
30/05/2020 05:30,9.31648,3.15564,9.836405004,2.07648,0.60564,2.163,7.24,2.55,7.675942939,7.53,2.96,8.090889939,2.07648,0.60564,2.163,7.53,2.96,8.090889939
30/05/2020 06:00,9.388,3.1765,9.910837313,2.148,0.6265,2.2375,7.24,2.55,7.675942939,7.53,2.96,8.090889939,2.148,0.6265,2.2375,7.53,2.96,8.090889939
30/05/2020 06:30,9.96696,3.12078,10.44411602,2.43696,0.71078,2.5385,7.53,2.41,7.90626334,7.81,2.85,8.313759679,2.43696,0.71078,2.5385,7.81,2.85,8.313759679
30/05/2020 07:00,10.38584,3.07212,10.83067836,2.47584,0.72212,2.579,7.91,2.35,8.251702855,8.2,2.79,8.66164534,2.47584,0.72212,2.579,8.2,2.79,8.66164534
30/05/2020 07:30,11.04192,2.95806,11.43127798,2.70192,0.78806,2.8145,8.34,2.17,8.617685304,8.62,2.59,9.000694418,2.70192,0.78806,2.8145,8.62,2.59,9.000694418
30/05/2020 08:00,11.53256,5.62158,12.82973507,2.78256,0.81158,2.8985,8.75,4.81,9.984918628,9.63,-0.6,9.648673484,2.78256,0.81158,2.8985,9.63,-0.6,9.648673484
30/05/2020 08:30,12.1644,5.7567,13.45779411,2.8344,0.8267,2.9525,9.33,4.93,10.552431,10.27,-1.14,10.33307795,2.8344,0.8267,2.9525,10.27,-1.14,10.33307795
30/05/2020 09:00,12.63616,5.59388,13.81897366,2.75616,0.80388,2.871,9.88,4.79,10.97991348,10.84,-1.27,10.9141422,2.75616,0.80388,2.871,10.84,-1.27,10.9141422
30/05/2020 09:30,13.16464,5.00552,14.08413919,2.86464,0.83552,2.984,10.3,4.17,11.11210601,11.18,-0.93,11.218614,2.86464,0.83552,2.984,11.18,-0.93,11.218614
30/05/2020 10:00,13.86456,2.07758,14.01935671,2.97456,0.86758,3.0985,10.89,1.21,10.95701602,11.18,1.58,11.29109384,2.97456,0.86758,3.0985,11.18,1.58,11.29109384
30/05/2020 10:30,13.98888,2.09634,14.14508413,3.03888,0.88634,3.1655,10.95,1.21,11.01665103,11.26,1.54,11.36482292,3.03888,0.88634,3.1655,11.26,1.54,11.36482292
30/05/2020 11:00,13.71056,4.43558,14.41019866,3.07056,0.89558,3.1985,10.64,3.54,11.21343837,11.47,-0.95,11.50927452,3.07056,0.89558,3.1985,11.47,-0.95,11.50927452
30/05/2020 11:30,13.52656,5.14108,14.47060914,3.22656,0.94108,3.361,10.3,4.2,11.12339876,11.27,-1.57,11.37883122,3.22656,0.94108,3.361,11.27,-1.57,11.37883122
30/05/2020 12:00,13.40632,5.13226,14.35512134,3.19632,0.93226,3.3295,10.21,4.2,11.04011322,11.18,-1.57,11.28969884,3.19632,0.93226,3.3295,11.18,-1.57,11.28969884
30/05/2020 12:30,13.3876,5.0068,14.29321098,3.1776,0.9268,3.31,10.21,4.08,10.9950216,11.18,-1.3,11.25532763,3.1776,0.9268,3.31,11.18,-1.3,11.25532763
30/05/2020 13:00,13.08688,4.99784,14.0087413,3.14688,0.91784,3.278,9.94,4.08,10.74476617,10.94,-1.26,11.01232037,3.14688,0.91784,3.278,10.94,-1.26,11.01232037
30/05/2020 13:30,13.0176,5.0743,13.97162948,3.2376,0.9443,3.3725,9.78,4.13,10.61627524,10.78,-1.26,10.85338657,3.2376,0.9443,3.3725,10.78,-1.26,10.85338657
30/05/2020 14:00,12.70584,4.08962,13.3477849,3.25584,0.94962,3.3915,9.45,3.14,9.958016871,10.18,-0.04,10.18007859,3.25584,0.94962,3.3915,10.18,-0.04,10.18007859
30/05/2020 14:30,12.58232,2.32276,12.7949205,3.23232,0.94276,3.367,9.35,1.38,9.451290917,9.67,1.93,9.860720055,3.23232,0.94276,3.367,9.67,1.93,9.860720055
30/05/2020 15:00,12.29664,2.28902,12.50787623,3.11664,0.90902,3.2465,9.18,1.38,9.283146018,9.49,1.97,9.692316545,3.11664,0.90902,3.2465,9.49,1.97,9.692316545
30/05/2020 15:30,12.14264,2.28202,12.35521434,3.09264,0.90202,3.2215,9.05,1.38,9.15461086,9.37,1.97,9.574852479,3.09264,0.90202,3.2215,9.37,1.97,9.574852479
30/05/2020 16:00,12.4844,2.2417,12.68406332,2.9544,0.8617,3.0775,9.53,1.38,9.629397697,9.85,1.92,10.0353824,2.9544,0.8617,3.0775,9.85,1.92,10.0353824
30/05/2020 16:30,12.44632,5.33226,13.5404534,2.71632,0.79226,2.8295,9.73,4.54,10.73706198,10.69,-1.18,10.7549291,2.71632,0.79226,2.8295,10.69,-1.18,10.7549291
30/05/2020 17:00,13.23408,3.59494,13.71365987,2.55408,0.74494,2.6605,10.68,2.85,11.05372788,11.32,0.28,11.32346237,2.55408,0.74494,2.6605,11.32,0.28,11.32346237
30/05/2020 17:30,14.10824,1.88782,14.23398399,2.35824,0.68782,2.4565,11.75,1.2,11.81111764,12.07,1.73,12.19335065,2.35824,0.68782,2.4565,12.07,1.73,12.19335065
30/05/2020 18:00,14.33576,3.79668,14.82999642,2.28576,0.66668,2.381,12.05,3.13,12.4498755,12.82,-0.33,12.82424657,2.28576,0.66668,2.381,12.82,-0.33,12.82424657
30/05/2020 18:30,14.37192,4.77806,15.14536041,2.22192,0.64806,2.3145,12.15,4.13,12.83274717,13.13,-1.18,13.18291698,2.22192,0.64806,2.3145,13.13,-1.18,13.18291698
30/05/2020 19:00,14.27912,4.78016,15.05799447,2.22912,0.65016,2.322,12.05,4.13,12.73810818,13.02,-1.13,13.0689441,2.22912,0.65016,2.322,13.02,-1.13,13.0689441
30/05/2020 19:30,14.15688,4.85784,14.96715941,2.18688,0.63784,2.278,11.97,4.22,12.69209597,12.93,-1.05,12.97256336,2.18688,0.63784,2.278,12.93,-1.05,12.97256336
30/05/2020 20:00,13.93944,5.13442,14.85497412,2.20944,0.64442,2.3015,11.73,4.49,12.55997611,12.66,-1.05,12.70346803,2.20944,0.64442,2.3015,12.66,-1.05,12.70346803
30/05/2020 20:30,13.504,5.3595,14.52867015,2.124,0.6195,2.2125,11.38,4.74,12.3276924,12.32,-0.92,12.35430289,2.124,0.6195,2.2125,12.32,-0.92,12.35430289
30/05/2020 21:00,13.23848,5.34914,14.27832803,2.08848,0.60914,2.1755,11.15,4.74,12.11569643,12.1,-0.72,12.12140256,2.08848,0.60914,2.1755,12.1,-0.72,12.12140256
30/05/2020 21:30,13.14008,5.46044,14.22948022,1.99008,0.58044,2.073,11.15,4.88,12.17115032,12.1,-0.56,12.11295175,1.99008,0.58044,2.073,12.1,-0.56,12.11295175
30/05/2020 22:00,13.35856,5.50708,14.44918875,1.97856,0.57708,2.061,11.38,4.93,12.40198774,12.31,-0.69,12.32932277,1.97856,0.57708,2.061,12.31,-0.69,12.32932277
30/05/2020 22:30,13.02856,5.50708,14.14465644,1.97856,0.57708,2.061,11.05,4.93,12.09989256,11.99,-0.62,12.00601932,1.97856,0.57708,2.061,11.99,-0.62,12.00601932
30/05/2020 23:00,12.57704,3.50872,13.05729877,2.08704,0.60872,2.174,10.49,2.9,10.8834783,10.96,1.7,11.09105946,2.08704,0.60872,2.174,10.96,1.7,11.09105946
30/05/2020 23:30,11.68456,4.99508,12.70746893,2.07456,0.60508,2.161,9.61,4.39,10.56523544,10.32,0.54,10.33411825,2.07456,0.60508,2.161,10.32,0.54,10.33411825
31/05/2020 00:00,10.84208,6.11144,12.44589883,2.06208,0.60144,2.148,8.78,5.51,10.36573683,9.73,-0.44,9.739943532,2.06208,0.60144,2.148,9.73,-0.44,9.739943532
31/05/2020 00:30,10.53704,2.91872,10.93380713,2.08704,0.60872,2.174,8.45,2.31,8.760057077,8.76,2.85,9.21195419,2.08704,0.60872,2.174,8.76,2.85,9.21195419
31/05/2020 01:00,9.82568,5.47124,11.24626403,2.09568,0.61124,2.183,7.73,4.86,9.130854286,8.49,2.85,8.955590433,2.09568,0.61124,2.183,8.49,2.85,8.955590433
31/05/2020 01:30,9.4296,6.2678,11.32266192,2.0496,0.5978,2.135,7.38,5.67,9.306626671,8.23,2.61,8.633944637,2.0496,0.5978,2.135,8.23,2.61,8.633944637
31/05/2020 02:00,9.47016,5.46088,10.93184069,2.06016,0.60088,2.146,7.41,4.86,8.861585637,8.18,2.86,8.665564032,2.06016,0.60088,2.146,8.18,2.86,8.665564032
31/05/2020 02:30,9.24056,6.25808,11.16026498,2.05056,0.59808,2.136,7.19,5.66,9.150502718,8.1,0,8.1,2.05056,0.59808,2.136,8.1,0,8.1
31/05/2020 03:00,9.10152,6.25836,11.04557541,2.05152,0.59836,2.137,7.05,5.66,9.040912565,7.95,0,7.95,2.05152,0.59836,2.137,7.95,0,7.95
31/05/2020 03:30,9.0132,6.2276,10.9553994,2.0832,0.6076,2.17,6.93,5.62,8.922404384,7.84,0,7.84,2.0832,0.6076,2.17,7.84,0,7.84
31/05/2020 04:00,9.04104,5.13572,10.39788556,2.11104,0.61572,2.199,6.93,4.52,8.273771812,7.63,3.11,8.239478139,2.11104,0.61572,2.199,7.63,3.11,8.239478139
31/05/2020 04:30,9.0824,3.1332,9.607649661,2.1024,0.6132,2.19,6.98,2.52,7.420970287,7.27,3.11,7.907275131,2.1024,0.6132,2.19,7.27,3.11,7.907275131
31/05/2020 05:00,8.92584,3.13712,9.461085646,2.11584,0.61712,2.204,6.81,2.52,7.261301536,7.09,3.11,7.742105657,2.11584,0.61712,2.204,7.09,3.11,7.742105657
31/05/2020 05:30,8.83024,4.09132,9.732010984,2.13024,0.62132,2.219,6.7,3.47,7.545256788,7.14,3.11,7.787920133,2.13024,0.62132,2.219,7.14,3.11,7.787920133
31/05/2020 06:00,8.72736,6.37798,10.80950699,2.18736,0.63798,2.2785,6.54,5.74,8.701677999,7.38,0,7.38,2.18736,0.63798,2.2785,7.38,0,7.38
31/05/2020 06:30,9.0524,6.3407,11.05216821,2.4024,0.7007,2.5025,6.65,5.64,8.719638754,7.49,0,7.49,2.4024,0.7007,2.5025,7.49,0,7.49
31/05/2020 07:00,9.37296,6.30378,11.2955753,2.41296,0.70378,2.5135,6.96,5.6,8.933174128,7.81,-0.41,7.820754439,2.41296,0.70378,2.5135,7.81,-0.41,7.820754439
31/05/2020 07:30,9.96304,6.30672,11.79139021,2.66304,0.77672,2.774,7.3,5.53,9.158105699,8.17,-0.41,8.180281169,2.66304,0.77672,2.774,8.17,-0.41,8.180281169
31/05/2020 08:00,10.63312,5.16716,11.82213109,2.73312,0.79716,2.847,7.9,4.37,9.02811719,8.62,0.81,8.657973204,2.73312,0.79716,2.847,8.62,0.81,8.657973204
31/05/2020 08:30,11.2268,5.8699,12.66873175,2.7768,0.8099,2.8925,8.45,5.06,9.849167478,9.36,-0.65,9.382542299,2.7768,0.8099,2.8925,9.36,-0.65,9.382542299
31/05/2020 09:00,11.89856,4.65208,12.77566352,2.81856,0.82208,2.936,9.08,3.83,9.854709534,9.78,0.2,9.782044776,2.81856,0.82208,2.936,9.78,0.2,9.782044776
31/05/2020 09:30,12.688,2.524,12.93661161,2.928,0.854,3.05,9.76,1.67,9.901843263,10.05,2.08,10.26298689,2.928,0.854,3.05,10.05,2.08,10.26298689
31/05/2020 10:00,12.95928,4.52354,13.72608292,3.02928,0.88354,3.1555,9.93,3.64,10.57612878,10.71,-0.14,10.71091499,3.02928,0.88354,3.1555,10.71,-0.14,10.71091499
31/05/2020 10:30,12.99136,5.27498,14.02144246,2.93136,0.85498,3.0535,10.06,4.42,10.98817546,11.03,-1.03,11.07798718,2.93136,0.85498,3.0535,11.03,-1.03,11.07798718
31/05/2020 11:00,13.13784,5.15562,14.11322987,2.96784,0.86562,3.0915,10.17,4.29,11.03779869,11.12,-1.2,11.18456079,2.96784,0.86562,3.0915,11.12,-1.2,11.18456079
31/05/2020 11:30,13.13448,5.24464,14.14287148,2.96448,0.86464,3.088,10.17,4.38,11.073089,11.12,-1.24,11.18892309,2.96448,0.86464,3.088,11.12,-1.24,11.18892309
31/05/2020 12:00,12.80624,4.81932,13.68304163,2.22624,0.64932,2.319,10.58,4.17,11.37212821,11.52,-1.45,11.61089574,2.22624,0.64932,2.319,11.52,-1.45,11.61089574
31/05/2020 12:30,13.04048,4.68014,13.85488466,1.92048,0.56014,2.0005,11.12,4.12,11.85870145,12.05,-1.45,12.13692712,1.92048,0.56014,2.0005,12.05,-1.45,12.13692712
31/05/2020 13:00,12.79232,4.40276,13.52877476,1.31232,0.38276,1.367,11.48,4.02,12.16350278,12.41,-1.56,12.50766565,1.31232,0.38276,1.367,12.41,-1.56,12.50766565
31/05/2020 13:30,12.66,4.4525,13.4201474,1.38,0.4025,1.4375,11.28,4.05,11.98502816,12.22,-1.56,12.31917205,1.38,0.4025,1.4375,12.22,-1.56,12.31917205
31/05/2020 14:00,12.32448,4.49464,13.11848299,1.04448,0.30464,1.088,11.28,4.19,12.03305863,12.22,-1.45,12.30572631,1.04448,0.30464,1.088,12.22,-1.45,12.30572631
31/05/2020 14:30,12.80672,5.09446,13.78280087,2.34672,0.68446,2.4445,10.46,4.41,11.35163865,11.42,-1.27,11.49040034,2.34672,0.68446,2.4445,11.42,-1.27,11.49040034
31/05/2020 15:00,12.61744,5.35592,13.70713942,3.03744,0.88592,3.164,9.58,4.47,10.57153253,10.55,-1.11,10.60823265,3.03744,0.88592,3.164,10.55,-1.11,10.60823265
31/05/2020 15:30,12.90824,5.40032,13.9923592,3.01824,0.88032,3.144,9.89,4.52,10.87393673,10.88,-0.98,10.92404687,3.01824,0.88032,3.144,10.88,-0.98,10.92404687
31/05/2020 16:00,13.09056,5.25558,14.10616469,2.83056,0.82558,2.9485,10.26,4.43,11.17553131,11.25,-1.09,11.3026811,2.83056,0.82558,2.9485,11.25,-1.09,11.3026811
31/05/2020 16:30,13.29936,5.19398,14.27761901,2.61936,0.76398,2.7285,10.68,4.43,11.56232243,11.66,-1.09,11.71083686,2.61936,0.76398,2.7285,11.66,-1.09,11.71083686
31/05/2020 17:00,13.87592,5.06256,14.77060153,2.54592,0.74256,2.652,11.33,4.32,12.12564637,12.3,-1.09,12.3482023,2.54592,0.74256,2.652,12.3,-1.09,12.3482023
31/05/2020 17:30,14.24584,5.11212,15.13531394,2.47584,0.72212,2.579,11.77,4.39,12.56204601,12.72,-1.17,12.77369563,2.47584,0.72212,2.579,12.72,-1.17,12.77369563
31/05/2020 18:00,14.80264,3.35452,15.177976,2.31264,0.67452,2.409,12.49,2.68,12.77429059,13.1,0.32,13.10390781,2.31264,0.67452,2.409,13.1,0.32,13.10390781
31/05/2020 18:30,14.92784,2.01562,15.06330412,2.24784,0.65562,2.3415,12.68,1.36,12.7527252,13,1.74,13.11592925,2.24784,0.65562,2.3415,13,1.74,13.11592925
31/05/2020 19:00,14.71088,2.07234,14.85612949,2.27088,0.66234,2.3655,12.44,1.41,12.51965255,12.77,1.79,12.89484393,2.27088,0.66234,2.3655,12.77,1.79,12.89484393
31/05/2020 19:30,14.41752,2.16136,14.57862682,2.26752,0.66136,2.362,12.15,1.5,12.24224244,12.47,1.88,12.61091987,2.26752,0.66136,2.362,12.47,1.88,12.61091987
31/05/2020 20:00,13.87584,4.25962,14.51493363,2.05584,0.59962,2.1415,11.82,3.66,12.37368175,12.55,0.2,12.55159352,2.05584,0.59962,2.1415,12.55,0.2,12.55159352
31/05/2020 20:30,13.10408,5.51244,14.21632538,1.41408,0.41244,1.473,11.69,5.1,12.7540621,12.74,-1.23,12.79923826,1.41408,0.41244,1.473,12.74,-1.23,12.79923826
31/05/2020 21:00,13.20376,5.72318,14.39076327,2.03376,0.59318,2.1185,11.17,5.13,12.29169638,12.22,-1.02,12.26249567,2.03376,0.59318,2.1185,12.22,-1.02,12.26249567
31/05/2020 21:30,12.97936,5.84148,14.23329458,1.95936,0.57148,2.041,11.02,5.27,12.2152896,12.06,-0.85,12.08991729,1.95936,0.57148,2.041,12.06,-0.85,12.08991729
31/05/2020 22:00,13.04368,5.87524,14.30580417,1.90368,0.55524,1.983,11.14,5.32,12.34512049,12.17,-0.78,12.19497027,1.90368,0.55524,1.983,12.17,-0.78,12.19497027
31/05/2020 22:30,12.8184,5.8862,14.10527309,1.8384,0.5362,1.915,10.98,5.35,12.21404519,12.01,-0.74,12.03277607,1.8384,0.5362,1.915,12.01,-0.74,12.03277607
31/05/2020 23:00,12.02928,5.93604,13.41417713,1.76928,0.51604,1.843,10.26,5.42,11.60362012,11.27,-0.74,11.29426846,1.76928,0.51604,1.843,11.27,-0.74,11.29426846
31/05/2020 23:30,11.15832,4.84576,12.16509331,1.76832,0.51576,1.842,9.39,4.33,10.34026112,10.09,1.79,10.24754605,1.76832,0.51576,1.842,10.09,1.79,10.24754605
01/06/2020 00:00,10.5356,4.9308,11.63235385,1.7856,0.5208,1.86,8.75,4.41,9.798499885,9.48,2.71,9.859741376,1.7856,0.5208,1.86,9.48,2.71,9.859741376
01/06/2020 00:30,10.1712,3.0066,10.60626951,1.7712,0.5166,1.845,8.4,2.49,8.761284152,8.73,2.99,9.227838317,1.7712,0.5166,1.845,8.73,2.99,9.227838317
01/06/2020 01:00,9.39328,6.17304,11.24011263,1.79328,0.52304,1.868,7.6,5.65,9.470084477,8.5,-0.44,8.511380617,1.79328,0.52304,1.868,8.5,-0.44,8.511380617
01/06/2020 01:30,9.2204,6.1022,11.05679072,1.7904,0.5222,1.865,7.43,5.58,9.292001937,8.32,-0.41,8.330096038,1.7904,0.5222,1.865,8.32,-0.41,8.330096038
01/06/2020 02:00,9.22656,6.17608,11.1028543,1.90656,0.55608,1.986,7.32,5.62,9.228586024,8.2,-0.44,8.211796393,1.90656,0.55608,1.986,8.2,-0.44,8.211796393
01/06/2020 02:30,9.152,6.281,11.10000293,1.992,0.581,2.075,7.16,5.7,9.151808564,8.02,-0.41,8.030473211,1.992,0.581,2.075,8.02,-0.41,8.030473211
01/06/2020 03:00,9.06736,6.18548,10.97620974,2.00736,0.58548,2.091,7.06,5.6,9.011304012,7.93,0,7.93,2.00736,0.58548,2.091,7.93,0,7.93
01/06/2020 03:30,8.99912,6.31016,10.99100905,1.98912,0.58016,2.072,7.01,5.73,9.05389419,7.87,-0.41,7.88067256,1.98912,0.58016,2.072,7.87,-0.41,7.88067256
01/06/2020 04:00,8.92088,6.30484,10.9239694,1.97088,0.57484,2.053,6.95,5.73,9.007519081,7.83,-0.41,7.840727007,1.97088,0.57484,2.053,7.83,-0.41,7.840727007
01/06/2020 04:30,8.8872,6.3096,10.8992374,1.9872,0.5796,2.07,6.9,5.73,8.968996599,7.79,-0.41,7.800782012,1.9872,0.5796,2.07,7.79,-0.41,7.800782012
01/06/2020 05:00,8.92368,6.26024,10.90058116,2.02368,0.59024,2.108,6.9,5.67,8.93078384,7.79,-0.41,7.800782012,2.02368,0.59024,2.108,7.79,-0.41,7.800782012
01/06/2020 05:30,9.35408,6.13744,11.18780508,2.01408,0.58744,2.098,7.34,5.55,9.202070419,8.26,-0.41,8.270169285,2.01408,0.58744,2.098,8.26,-0.41,8.270169285
01/06/2020 06:00,9.80792,6.06606,11.53223216,2.07792,0.60606,2.1645,7.73,5.46,9.463852281,8.65,-0.51,8.665021639,2.07792,0.60606,2.1645,8.65,-0.51,8.665021639
01/06/2020 06:30,11.23128,3.72704,11.83353192,2.32128,0.67704,2.418,8.91,3.05,9.417568688,9.43,1.15,9.499863157,2.32128,0.67704,2.418,9.43,1.15,9.499863157
01/06/2020 07:00,12.40736,2.29548,12.61791625,2.48736,0.72548,2.591,9.92,1.57,10.04347052,10.23,1.93,10.41046589,2.48736,0.72548,2.591,10.23,1.93,10.41046589
01/06/2020 07:30,13.24808,4.52944,14.00098034,2.63808,0.76944,2.748,10.61,3.76,11.25654032,11.45,-0.77,11.47586162,2.63808,0.76944,2.748,11.45,-0.77,11.47586162
01/06/2020 08:00,14.60224,3.14232,14.9365186,2.68224,0.78232,2.794,11.92,2.36,12.15137852,12.56,-0.32,12.56407577,2.68224,0.78232,2.794,12.56,-0.32,12.56407577
01/06/2020 08:30,15.21248,4.29614,15.80747819,2.59248,0.75614,2.7005,12.62,3.54,13.10709731,13.69,-2.56,13.92730053,2.59248,0.75614,2.7005,13.69,-2.56,13.92730053
01/06/2020 09:00,15.8112,4.1191,16.33894214,2.6712,0.7791,2.7825,13.14,3.34,13.55784644,14.2,-2.78,14.46956807,2.6712,0.7791,2.7825,14.2,-2.78,14.46956807
01/06/2020 09:30,16.19272,4.13996,16.71357083,2.74272,0.79996,2.857,13.45,3.34,13.85850281,14.2,-2.82,14.47730638,2.74272,0.79996,2.857,14.2,-2.82,14.47730638
01/06/2020 10:00,16.46056,0.82558,16.48125049,2.83056,0.82558,2.9485,13.63,0,13.63,13.94,0.42,13.94632568,2.83056,0.82558,2.9485,13.94,0.42,13.94632568
01/06/2020 10:30,16.39584,0.42462,16.40133749,2.89584,0.84462,3.0165,13.5,-0.42,13.50653175,13.83,0.42,13.83637597,2.89584,0.84462,3.0165,13.83,0.42,13.83637597
01/06/2020 11:00,15.79408,3.73494,16.22968699,2.79408,0.81494,2.9105,13,2.92,13.32390333,14.32,-3.43,14.72505688,2.79408,0.81494,2.9105,14.32,-3.43,14.72505688
01/06/2020 11:30,15.79552,3.81536,16.24978228,2.79552,0.81536,2.912,13,3,13.34166406,14.42,-3.43,14.82232438,2.79552,0.81536,2.912,14.42,-3.43,14.82232438
01/06/2020 12:00,15.92112,3.81116,16.37091942,2.78112,0.81116,2.897,13.14,3,13.4781156,14.58,-3.39,14.9689178,2.78112,0.81116,2.897,14.58,-3.39,14.9689178
01/06/2020 12:30,16.45864,3.68502,16.86612591,2.82864,0.82502,2.9465,13.63,2.86,13.92682663,15.08,-3.51,15.48310369,2.82864,0.82502,2.9465,15.08,-3.51,15.48310369
01/06/2020 13:00,16.36408,3.55744,16.74629791,2.73408,0.79744,2.848,13.63,2.76,13.90663511,15.08,-3.47,15.47408479,2.73408,0.79744,2.848,15.08,-3.47,15.47408479
01/06/2020 13:30,16.02944,3.65692,16.44128981,2.62944,0.76692,2.739,13.4,2.89,13.70810344,14.87,-3.36,15.24488439,2.62944,0.76692,2.739,14.87,-3.36,15.24488439
01/06/2020 14:00,16.08672,3.74946,16.5178997,2.94672,0.85946,3.0695,13.14,2.89,13.45405887,14.6,-3.36,14.9816421,2.94672,0.85946,3.0695,14.6,-3.36,14.9816421
01/06/2020 14:30,15.75848,3.89914,16.23369904,3.04848,0.88914,3.1755,12.71,3.01,13.06155427,14.16,-3.24,14.52594919,3.04848,0.88914,3.1755,14.16,-3.24,14.52594919
01/06/2020 15:00,15.73496,3.73728,16.17270008,2.90496,0.84728,3.026,12.83,2.89,13.1514638,14.28,-3.36,14.66996933,2.90496,0.84728,3.026,14.28,-3.36,14.66996933
01/06/2020 15:30,15.85792,3.95356,16.34332474,2.85792,0.83356,2.977,13,3.12,13.36915854,14.08,-3.22,14.44350373,2.85792,0.83356,2.977,14.08,-3.22,14.44350373
01/06/2020 16:00,15.9068,3.9124,16.38087788,2.7168,0.7924,2.83,13.19,3.12,13.55398465,14.3,-3.11,14.63427825,2.7168,0.7924,2.83,14.3,-3.11,14.63427825
01/06/2020 16:30,16.30808,3.94194,16.77773418,2.57808,0.75194,2.6855,13.73,3.19,14.09570857,14.19,-0.31,14.19338578,2.57808,0.75194,2.6855,14.19,-0.31,14.19338578
01/06/2020 17:00,16.65144,0.71792,16.66690923,2.46144,0.71792,2.564,14.19,0,14.19,14.51,0.62,14.52324,2.46144,0.71792,2.564,14.51,0.62,14.52324
01/06/2020 17:30,17.28744,0.65842,17.29997395,2.25744,0.65842,2.3515,15.03,0,15.03,15.35,0.77,15.36930057,2.25744,0.65842,2.3515,15.35,0.77,15.36930057
01/06/2020 18:00,17.73872,0.65296,17.75073362,2.23872,0.65296,2.332,15.5,0,15.5,15.83,0.77,15.84871604,2.23872,0.65296,2.332,15.83,0.77,15.84871604
01/06/2020 18:30,17.4144,1.0267,17.4446393,2.1144,0.6167,2.2025,15.3,0.41,15.30549248,15.62,0.92,15.64707001,2.1144,0.6167,2.2025,15.62,0.92,15.64707001
01/06/2020 19:00,16.95304,0.99422,16.98216826,2.00304,0.58422,2.0865,14.95,0.41,14.95562102,15.27,0.92,15.29768937,2.00304,0.58422,2.0865,15.27,0.92,15.29768937
01/06/2020 19:30,16.44792,1.06356,16.48227024,1.89792,0.55356,1.977,14.55,0.51,14.5589354,14.86,1.05,14.89705004,1.89792,0.55356,1.977,14.86,1.05,14.89705004
01/06/2020 20:00,15.78136,1.93748,15.89984755,1.91136,0.55748,1.991,13.87,1.38,13.9384827,14.33,0.51,14.33907249,1.91136,0.55748,1.991,14.33,0.51,14.33907249
01/06/2020 20:30,15.08512,4.53316,15.75152009,1.96512,0.57316,2.047,13.12,3.96,13.70459777,14.11,-1.69,14.21084797,1.96512,0.57316,2.047,14.11,-1.69,14.21084797
01/06/2020 21:00,14.79768,4.61224,15.49980939,1.92768,0.56224,2.008,12.87,4.05,13.49219775,13.85,-1.55,13.93646297,1.92768,0.56224,2.008,13.85,-1.55,13.93646297
01/06/2020 21:30,14.82888,4.60384,15.52710613,1.89888,0.55384,1.978,12.93,4.05,13.54944279,13.91,-1.45,13.98537093,1.89888,0.55384,1.978,13.91,-1.45,13.98537093
01/06/2020 22:00,14.826,4.753,15.56924163,1.896,0.553,1.975,12.93,4.2,13.59503218,13.91,-1.52,13.99280172,1.896,0.553,1.975,13.91,-1.52,13.99280172
01/06/2020 22:30,14.44624,4.86432,15.24321027,1.86624,0.54432,1.944,12.58,4.32,13.30108266,13.55,-1.4,13.62213273,1.86624,0.54432,1.944,13.55,-1.4,13.62213273
01/06/2020 23:00,14.40796,4.85528,15.20404733,1.82496,0.53228,1.901,12.583,4.323,13.30489451,13.553,-1.403,13.62542542,1.82496,0.53228,1.901,13.553,-1.403,13.62542542
01/06/2020 23:30,12.74032,2.31676,12.94925213,1.84032,0.53676,1.917,10.9,1.78,11.04438319,11.27,1.87,11.42408859,1.84032,0.53676,1.917,11.27,1.87,11.42408859
02/06/2020 00:00,11.67248,5.49864,12.90278385,1.81248,0.52864,1.888,9.86,4.97,11.04176163,10.84,-1.07,10.89268103,1.81248,0.52864,1.888,10.84,-1.07,10.89268103
02/06/2020 00:30,11.06824,5.56032,12.38640768,1.81824,0.53032,1.894,9.25,5.03,10.52916901,10.2,-0.89,10.23875481,1.81824,0.53032,1.894,10.2,-0.89,10.23875481
02/06/2020 01:00,10.6796,3.8178,11.34149254,1.8096,0.5278,1.885,8.87,3.29,9.460496816,9.43,1.13,9.497462819,1.8096,0.5278,1.885,9.43,1.13,9.497462819
02/06/2020 01:30,10.53792,2.93856,10.93996768,1.77792,0.51856,1.852,8.76,2.42,9.088124119,9.13,2.13,9.375169332,1.77792,0.51856,1.852,9.13,2.13,9.375169332
02/06/2020 02:00,10.1912,5.6966,11.67526484,1.7712,0.5166,1.845,8.42,5.18,9.885787778,9.32,-0.57,9.337413989,1.7712,0.5166,1.845,9.32,-0.57,9.337413989
02/06/2020 02:30,10.05464,5.78052,11.59785312,1.78464,0.52052,1.859,8.27,5.26,9.801045863,9.17,-0.62,9.190935752,1.78464,0.52052,1.859,9.17,-0.62,9.190935752
02/06/2020 03:00,9.936,5.763,11.48635125,1.896,0.553,1.975,8.04,5.21,9.580485374,8.98,-0.56,8.997444082,1.896,0.553,1.975,8.98,-0.56,8.997444082
02/06/2020 03:30,9.95368,5.80024,11.52035284,2.02368,0.59024,2.108,7.93,5.21,9.488361292,8.87,-0.46,8.881919838,2.02368,0.59024,2.108,8.87,-0.46,8.881919838
02/06/2020 04:00,9.89288,5.80584,11.47069539,2.04288,0.59584,2.128,7.85,5.21,9.421602836,8.79,-0.51,8.804782791,2.04288,0.59584,2.128,8.79,-0.51,8.804782791
02/06/2020 04:30,9.89096,5.80528,11.46875606,2.04096,0.59528,2.126,7.85,5.21,9.421602836,8.79,-0.51,8.804782791,2.04096,0.59528,2.126,8.79,-0.51,8.804782791
02/06/2020 05:00,9.75024,5.79632,11.34303776,2.01024,0.58632,2.094,7.74,5.21,9.330150052,8.68,-0.51,8.69496981,2.01024,0.58632,2.094,8.68,-0.51,8.69496981
02/06/2020 05:30,9.87352,5.84436,11.47357577,2.00352,0.58436,2.087,7.87,5.26,9.46596535,8.8,-0.51,8.814766021,2.00352,0.58436,2.087,8.8,-0.51,8.814766021
02/06/2020 06:00,10.24592,5.86256,11.80459599,2.06592,0.60256,2.152,8.18,5.26,9.725224933,9.1,-0.67,9.124631499,2.06592,0.60256,2.152,9.1,-0.67,9.124631499
02/06/2020 06:30,11.65392,3.68156,12.22160936,2.23392,0.65156,2.327,9.42,3.03,9.895317074,9.97,0.86,10.00702253,2.23392,0.65156,2.327,9.97,0.86,10.00702253
02/06/2020 07:00,12.48616,5.13888,13.50230644,2.39616,0.69888,2.496,10.09,4.44,11.02368813,11.05,-1.18,11.11282592,2.39616,0.69888,2.496,11.05,-1.18,11.11282592
02/06/2020 07:30,14.02848,4.26664,14.66296246,2.38848,0.69664,2.488,11.64,3.57,12.17515914,12.53,-1.37,12.60467374,2.38848,0.69664,2.488,12.53,-1.37,12.60467374
02/06/2020 08:00,14.93984,4.40912,15.57687897,2.49984,0.72912,2.604,12.44,3.68,12.97289482,13.36,-1.68,13.46521444,2.49984,0.72912,2.604,13.36,-1.68,13.46521444
02/06/2020 08:30,15.94088,3.12984,16.24523172,2.57088,0.74984,2.678,13.37,2.38,13.58018041,13.91,-0.03,13.91003235,2.57088,0.74984,2.678,13.91,-0.03,13.91003235
02/06/2020 09:00,16.19064,4.03852,16.6867153,2.60064,0.75852,2.709,13.59,3.28,13.98021817,15.06,-3.14,15.38386167,2.60064,0.75852,2.709,15.06,-3.14,15.38386167
02/06/2020 09:30,16.15864,4.03002,16.65360945,2.70864,0.79002,2.8215,13.45,3.24,13.8347425,14.91,-3.18,15.24534355,2.70864,0.79002,2.8215,14.91,-3.18,15.24534355
02/06/2020 10:00,16.1736,3.9448,16.64772609,2.7936,0.8148,2.91,13.38,3.13,13.74122629,14.85,-3.27,15.20576864,2.7936,0.8148,2.91,14.85,-3.27,15.20576864
02/06/2020 10:30,16.36872,3.30046,16.69814453,3.01872,0.88046,3.1445,13.35,2.42,13.56756795,14.3,-3.27,14.66911381,3.01872,0.88046,3.1445,14.3,-3.27,14.66911381
02/06/2020 11:00,16.7524,0.4732,16.75908184,3.0624,0.8932,3.19,13.69,-0.42,13.69644114,14.01,0,14.01,3.0624,0.8932,3.19,14.01,0,14.01
02/06/2020 11:30,16.7256,0.3583,16.72943736,2.8056,0.8183,2.9225,13.92,-0.46,13.9275985,14.24,0,14.24,2.8056,0.8183,2.9225,14.24,0,14.24
02/06/2020 12:00,16.83168,0.30174,16.83438442,2.61168,0.76174,2.7205,14.22,-0.46,14.22743828,14.54,0,14.54,2.61168,0.76174,2.7205,14.54,0,14.54
02/06/2020 12:30,17.2264,0.3127,17.22923789,2.7864,0.8127,2.9025,14.44,-0.5,14.44865392,14.77,0,14.77,2.7864,0.8127,2.9025,14.77,0,14.77
02/06/2020 13:00,17.01352,0.36436,17.0174211,2.72352,0.79436,2.837,14.29,-0.43,14.2964681,14.62,0.41,14.62574784,2.72352,0.79436,2.837,14.62,0.41,14.62574784
02/06/2020 13:30,16.50976,4.02868,16.99418835,2.90976,0.84868,3.031,13.6,3.18,13.96683214,14.37,-3.19,14.71981657,2.90976,0.84868,3.031,14.37,-3.19,14.71981657
02/06/2020 14:00,15.48824,3.99032,15.99400613,3.01824,0.88032,3.144,12.47,3.11,12.85196483,13.59,-3.08,13.93465105,3.01824,0.88032,3.144,13.59,-3.08,13.93465105
02/06/2020 14:30,15.278,3.969,15.78512734,2.808,0.819,2.925,12.47,3.15,12.86170284,13.59,-3.08,13.93465105,2.808,0.819,2.925,13.59,-3.08,13.93465105
02/06/2020 15:00,15.0884,3.8987,15.58395573,2.7384,0.7987,2.8525,12.35,3.1,12.73312609,13.47,-3.08,13.81764452,2.7384,0.7987,2.8525,13.47,-3.08,13.81764452
02/06/2020 15:30,14.97096,4.05778,15.51113219,2.70096,0.78778,2.8135,12.27,3.27,12.69825972,13.39,-2.93,13.70682312,2.70096,0.78778,2.8135,13.39,-2.93,13.70682312
02/06/2020 16:00,15.1092,4.0456,15.64144507,2.6592,0.7756,2.77,12.45,3.27,12.87227253,13.58,-2.89,13.88410962,2.6592,0.7756,2.77,13.58,-2.89,13.88410962
02/06/2020 16:30,15.34472,4.19346,15.90740515,2.51472,0.73346,2.6195,12.83,3.46,13.28835957,13.95,-2.97,14.26265754,2.51472,0.73346,2.6195,13.95,-2.97,14.26265754
02/06/2020 17:00,15.66536,4.30698,16.24664829,2.35536,0.68698,2.4535,13.31,3.62,13.79349484,14.42,-2.83,14.69507741,2.35536,0.68698,2.4535,14.42,-2.83,14.69507741
02/06/2020 17:30,16.18896,4.47178,16.79521486,2.26896,0.66178,2.3635,13.92,3.81,14.4319957,15.03,-2.63,15.2583682,2.26896,0.66178,2.3635,15.03,-2.63,15.2583682
02/06/2020 18:00,16.62464,4.23052,17.15447331,2.02464,0.59052,2.109,14.6,3.64,15.0469133,15.73,-2.77,15.97203181,2.02464,0.59052,2.109,15.73,-2.77,15.97203181
02/06/2020 18:30,16.49648,4.28314,17.04344861,1.89648,0.55314,1.9755,14.6,3.73,15.06893825,15.73,-2.66,15.95332254,1.89648,0.55314,1.9755,15.73,-2.66,15.95332254
02/06/2020 19:00,16.26176,4.44718,16.85889226,1.84176,0.53718,1.9185,14.42,3.91,14.94069945,15.54,-2.49,15.73822417,1.84176,0.53718,1.9185,15.54,-2.49,15.73822417
02/06/2020 19:30,15.82152,4.57836,16.47063676,1.81152,0.52836,1.887,14.01,4.05,14.58364152,15.12,-2.35,15.3015326,1.81152,0.52836,1.887,15.12,-2.35,15.3015326
02/06/2020 20:00,15.33656,4.69108,16.03796447,1.78656,0.52108,1.861,13.55,4.17,14.17714358,14.65,-2.22,14.81725008,1.78656,0.52108,1.861,14.65,-2.22,14.81725008
02/06/2020 20:30,15.12024,2.67632,15.35527096,1.77024,0.51632,1.844,13.35,2.16,13.52361268,13.94,0.21,13.94158169,1.77024,0.51632,1.844,13.94,0.21,13.94158169
02/06/2020 21:00,14.96464,1.63052,15.05320716,1.78464,0.52052,1.859,13.18,1.11,13.22665869,13.49,1.7,13.59669445,1.78464,0.52052,1.859,13.49,1.7,13.59669445
02/06/2020 21:30,14.86024,1.72632,14.96017759,1.77024,0.51632,1.844,13.09,1.21,13.14580541,13.41,1.79,13.52893935,1.77024,0.51632,1.844,13.41,1.79,13.52893935
02/06/2020 22:00,14.90584,1.78212,15.0119958,1.75584,0.51212,1.829,13.15,1.27,13.21118466,13.47,1.79,13.58841418,1.75584,0.51212,1.829,13.47,1.79,13.58841418
02/06/2020 22:30,14.2164,4.1752,14.81682571,1.7664,0.5152,1.84,12.45,3.66,12.97682935,13.25,-0.4,13.25603636,1.7664,0.5152,1.84,13.25,-0.4,13.25603636
02/06/2020 23:00,13.31312,4.80716,14.15443222,1.77312,0.51716,1.847,11.54,4.29,12.31160834,12.42,-0.78,12.44446865,1.77312,0.51716,1.847,12.42,-0.78,12.44446865
02/06/2020 23:30,12.30832,4.91576,13.25365752,1.76832,0.51576,1.842,10.54,4.4,11.42154105,11.41,-0.49,11.42051663,1.76832,0.51576,1.842,11.41,-0.49,11.42051663
03/06/2020 00:00,11.4216,5.5838,12.71344835,1.7616,0.5138,1.835,9.66,5.07,10.90965169,10.6,-0.95,10.64248561,1.7616,0.5138,1.835,10.6,-0.95,10.64248561
03/06/2020 00:30,10.8616,5.6538,12.24499118,1.7616,0.5138,1.835,9.1,5.14,10.45129657,10.04,-0.91,10.08115569,1.7616,0.5138,1.835,10.04,-0.91,10.08115569
03/06/2020 01:00,10.46024,5.73632,11.92987795,1.77024,0.51632,1.844,8.69,5.22,10.13728267,9.64,-0.84,9.676528303,1.77024,0.51632,1.844,9.64,-0.84,9.676528303
03/06/2020 01:30,10.31696,5.88828,11.87903637,2.01696,0.58828,2.101,8.3,5.3,9.847842403,9.24,-0.77,9.272027826,2.01696,0.58828,2.101,9.24,-0.77,9.272027826
03/06/2020 02:00,10.4008,5.8344,11.92547123,2.1408,0.6244,2.23,8.26,5.21,9.765843538,9.24,-0.77,9.272027826,2.1408,0.6244,2.23,9.24,-0.77,9.272027826
03/06/2020 02:30,10.28232,5.83776,11.82393955,2.15232,0.62776,2.242,8.13,5.21,9.656137944,9.1,-0.7,9.126883367,2.15232,0.62776,2.242,9.1,-0.7,9.126883367
03/06/2020 03:00,10.0136,5.8748,11.60971404,2.0736,0.6048,2.16,7.94,5.27,9.529769147,8.91,-0.7,8.937454895,2.0736,0.6048,2.16,8.91,-0.7,8.937454895
03/06/2020 03:30,9.9832,5.8026,11.54705369,1.9632,0.5726,2.045,8.02,5.23,9.574617486,8.98,-0.7,9.007241531,1.9632,0.5726,2.045,8.98,-0.7,9.007241531
03/06/2020 04:00,9.988,5.804,11.5519072,1.968,0.574,2.05,8.02,5.23,9.574617486,8.98,-0.7,9.007241531,1.968,0.574,2.05,8.98,-0.7,9.007241531
03/06/2020 04:30,9.98224,5.80232,11.54608301,1.96224,0.57232,2.044,8.02,5.23,9.574617486,8.98,-0.7,9.007241531,1.96224,0.57232,2.044,8.98,-0.7,9.007241531
03/06/2020 05:00,9.99568,5.74624,11.52965276,1.97568,0.57624,2.058,8.02,5.17,9.541975686,8.98,-0.75,9.011265172,1.97568,0.57624,2.058,8.98,-0.75,9.011265172
03/06/2020 05:30,10.0168,5.8524,11.60115805,1.9968,0.5824,2.08,8.02,5.27,9.596525413,8.94,-0.75,8.971404572,1.9968,0.5824,2.08,8.94,-0.75,8.971404572
03/06/2020 06:00,10.42352,5.06436,11.58868031,2.00352,0.58436,2.087,8.42,4.48,9.537651703,9.18,0.03,9.180049019,2.00352,0.58436,2.087,9.18,0.03,9.180049019
