Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/06/2020 06:30,11.46368,4.80024,12.42812388,2.02368,0.59024,2.108,9.44,4.21,10.33623239,10.29,-0.47,10.30072813,2.02368,0.59024,2.108,10.29,-0.47,10.30072813
03/06/2020 07:00,12.54152,4.80836,13.43168083,2.05152,0.59836,2.137,10.49,4.21,11.30328271,11.4,-1.07,11.4501048,2.05152,0.59836,2.137,11.4,-1.07,11.4501048
03/06/2020 07:30,13.81568,4.60124,14.5617452,2.09568,0.61124,2.183,11.72,3.99,12.38056945,12.7,-1.98,12.85341978,2.09568,0.61124,2.183,12.7,-1.98,12.85341978
03/06/2020 08:00,14.99072,4.49896,15.65127238,2.19072,0.63896,2.282,12.8,3.86,13.36935301,13.87,-2.57,14.10609088,2.19072,0.63896,2.282,13.87,-2.57,14.10609088
03/06/2020 08:30,16.31472,4.24596,16.85818095,2.69472,0.78596,2.807,13.62,3.46,14.05261541,14.7,-2.77,14.95870649,2.69472,0.78596,2.807,14.7,-2.77,14.95870649
03/06/2020 09:00,17.49888,4.27384,18.01323151,3.09888,0.90384,3.228,14.4,3.37,14.78908043,14.79,-0.22,14.79163615,3.09888,0.90384,3.228,14.79,-0.22,14.79163615
03/06/2020 09:30,17.61152,0.87836,17.63341014,3.01152,0.87836,3.137,14.6,0,14.6,14.91,0.41,14.91563609,3.01152,0.87836,3.137,14.91,0.41,14.91563609
03/06/2020 10:00,17.90048,0.55264,17.90900877,3.30048,0.96264,3.438,14.6,-0.41,14.60575571,14.91,0.45,14.9167892,3.30048,0.96264,3.438,14.91,0.45,14.9167892
03/06/2020 10:30,17.87856,0.44708,17.88414908,2.93856,0.85708,3.061,14.94,-0.41,14.94562478,15.26,0.41,15.26550687,2.93856,0.85708,3.061,15.26,0.41,15.26550687
03/06/2020 11:00,17.5376,0.3243,17.54059817,2.5176,0.7343,2.6225,15.02,-0.41,15.02559483,15.35,0,15.35,2.5176,0.7343,2.6225,15.35,0,15.35
03/06/2020 11:30,17.91704,0.23872,17.91863024,2.32704,0.67872,2.424,15.59,-0.44,15.59620787,15.93,0,15.93,2.32704,0.67872,2.424,15.93,0,15.93
03/06/2020 12:00,18.20504,0.18522,18.2059822,2.31504,0.67522,2.4115,15.89,-0.49,15.89755327,16.25,0,16.25,2.31504,0.67522,2.4115,16.25,0,16.25
03/06/2020 12:30,18.13144,2.15042,18.25851644,2.16144,0.63042,2.2515,15.97,1.52,16.04217255,16.98,-3.76,17.39131967,2.16144,0.63042,2.2515,16.98,-3.76,17.39131967
03/06/2020 13:00,18.694,3.917,19.09996139,2.904,0.847,3.025,15.79,3.07,16.08567686,17.36,-3.66,17.74162338,2.904,0.847,3.025,17.36,-3.66,17.74162338
03/06/2020 13:30,18.59464,3.92052,19.00345005,2.74464,0.80052,2.859,15.85,3.12,16.15416045,17.42,-3.66,17.80033708,2.74464,0.80052,2.859,17.42,-3.66,17.80033708
03/06/2020 14:00,18.41792,3.84856,18.8157166,2.49792,0.72856,2.602,15.92,3.12,16.22284809,17.28,-3.66,17.66335189,2.49792,0.72856,2.602,17.28,-3.66,17.66335189
03/06/2020 14:30,18.48144,0.25292,18.48317053,2.34144,0.68292,2.439,16.14,-0.43,16.14572699,16.49,0.41,16.49509624,2.34144,0.68292,2.439,16.49,0.41,16.49509624
03/06/2020 15:00,18.17944,0.19692,18.18050649,2.14944,0.62692,2.239,16.03,-0.43,16.03576627,16.38,0.41,16.38513045,2.14944,0.62692,2.239,16.38,0.41,16.38513045
03/06/2020 15:30,18.19584,0.22212,18.19719568,2.23584,0.65212,2.329,15.96,-0.43,15.96579156,16.31,0.41,16.31515247,2.23584,0.65212,2.329,16.31,0.41,16.31515247
03/06/2020 16:00,18.07808,4.09944,18.53705437,2.63808,0.76944,2.748,15.44,3.33,15.79501504,16.58,-2.84,16.82147437,2.63808,0.76944,2.748,16.58,-2.84,16.82147437
03/06/2020 16:30,18.41296,4.20628,18.88729434,2.59296,0.75628,2.701,15.82,3.45,16.19181583,16.97,-2.9,17.21600709,2.59296,0.75628,2.701,16.97,-2.9,17.21600709
03/06/2020 17:00,18.86112,4.25116,19.3342755,2.54112,0.74116,2.647,16.32,3.51,16.69318723,17.47,-2.73,17.68201912,2.54112,0.74116,2.647,17.47,-2.73,17.68201912
03/06/2020 17:30,19.12448,4.22964,19.58661762,2.12448,0.61964,2.213,17,3.61,17.37907075,18,-2.1,18.12208597,2.12448,0.61964,2.213,18,-2.1,18.12208597
03/06/2020 18:00,19.38512,0.36316,19.38852141,1.24512,0.36316,1.297,18.14,0,18.14,18.49,0.61,18.50005946,1.24512,0.36316,1.297,18.49,0.61,18.50005946
03/06/2020 18:30,19.22208,0.80144,19.23878025,1.34208,0.39144,1.398,17.88,0.41,17.88470017,18.23,0.76,18.24583514,1.34208,0.39144,1.398,18.23,0.76,18.24583514
03/06/2020 19:00,18.56856,0.86208,18.58856106,1.37856,0.40208,1.436,17.19,0.46,17.19615364,17.54,0.93,17.56463777,1.37856,0.40208,1.436,17.54,0.93,17.56463777
03/06/2020 19:30,17.70768,1.63724,17.78320797,1.32768,0.38724,1.383,16.38,1.25,16.42762612,16.87,0.61,16.88102485,1.32768,0.38724,1.383,16.87,0.61,16.88102485
03/06/2020 20:00,16.38488,4.41684,16.9697604,1.15488,0.33684,1.203,15.23,4.08,15.76703206,16.39,-2,16.51157473,1.15488,0.33684,1.203,16.39,-2,16.51157473
03/06/2020 20:30,15.7956,4.6308,16.46041579,1.0656,0.3108,1.11,14.73,4.32,15.35041693,15.85,-1.92,15.96586672,1.0656,0.3108,1.11,15.85,-1.92,15.96586672
03/06/2020 21:00,15.33432,4.84876,16.0826566,1.26432,0.36876,1.317,14.07,4.48,14.76601842,15.13,-1.85,15.24268349,1.26432,0.36876,1.317,15.13,-1.85,15.24268349
03/06/2020 21:30,14.97216,4.95688,15.77137389,1.05216,0.30688,1.096,13.92,4.65,14.67613369,14.97,-1.65,15.06065736,1.05216,0.30688,1.096,14.97,-1.65,15.06065736
03/06/2020 22:00,14.97136,5.48248,15.94362591,2.03136,0.59248,2.116,12.94,4.89,13.83313775,14,-1.45,14.07488899,2.03136,0.59248,2.116,14,-1.45,14.07488899
03/06/2020 22:30,14.6224,4.3382,15.25236247,2.4624,0.7182,2.565,12.16,3.62,12.68739532,12.86,0.35,12.86476195,2.4624,0.7182,2.565,12.86,0.35,12.86476195
03/06/2020 23:00,13.63456,5.11008,14.56070548,2.43456,0.71008,2.536,11.2,4.4,12.03328717,12.04,-0.32,12.04425174,2.43456,0.71008,2.536,12.04,-0.32,12.04425174
03/06/2020 23:30,12.5872,5.3646,13.68270942,2.3472,0.6846,2.445,10.24,4.68,11.25877436,11.09,-0.27,11.09328626,2.3472,0.6846,2.445,11.09,-0.27,11.09328626
04/06/2020 00:00,11.8884,5.9812,13.30822332,2.4384,0.7112,2.54,9.45,5.27,10.82013863,10.36,-0.63,10.37913773,2.4384,0.7112,2.54,10.36,-0.63,10.37913773
04/06/2020 00:30,11.3776,5.9868,12.85657637,2.4576,0.7168,2.56,8.92,5.27,10.36046814,9.85,-0.63,9.870126646,2.4576,0.7168,2.56,9.85,-0.63,9.870126646
04/06/2020 01:00,10.74312,5.89216,12.25284362,2.13312,0.62216,2.222,8.61,5.27,10.09480064,9.55,-0.6,9.568829605,2.13312,0.62216,2.222,9.55,-0.6,9.568829605
04/06/2020 01:30,10.48264,5.83952,11.99940562,1.95264,0.56952,2.034,8.53,5.27,10.02665448,9.46,-0.6,9.479008387,1.95264,0.56952,2.034,9.46,-0.6,9.479008387
04/06/2020 02:00,10.09384,5.47612,11.4836186,1.08384,0.31612,1.129,9.01,5.16,10.38295237,9.94,-0.72,9.966042344,1.08384,0.31612,1.129,9.94,-0.72,9.966042344
04/06/2020 02:30,9.83632,5.63476,11.33594775,0.97632,0.28476,1.017,8.86,5.35,10.34998068,9.79,-0.67,9.812899673,0.97632,0.28476,1.017,9.79,-0.67,9.812899673
04/06/2020 03:00,9.6652,5.6786,11.2099326,0.9552,0.2786,0.995,8.71,5.4,10.24812666,9.63,-0.67,9.653279236,0.9552,0.2786,0.995,9.63,-0.67,9.653279236
04/06/2020 03:30,9.61904,5.67972,11.17072736,0.95904,0.27972,0.999,8.66,5.4,10.20566509,9.58,-0.72,9.607018268,0.95904,0.27972,0.999,9.58,-0.72,9.607018268
04/06/2020 04:00,9.57368,5.67524,11.12940689,0.94368,0.27524,0.983,8.63,5.4,10.18022102,9.55,-0.72,9.577102902,0.94368,0.27524,0.983,9.55,-0.72,9.577102902
04/06/2020 04:30,9.54776,5.66768,11.10325707,0.91776,0.26768,0.956,8.63,5.4,10.18022102,9.55,-0.72,9.577102902,0.91776,0.26768,0.956,9.55,-0.72,9.577102902
04/06/2020 05:00,9.4264,5.6702,11.00037204,0.9264,0.2702,0.965,8.5,5.4,10.07025322,9.42,-0.72,9.447475853,0.9264,0.2702,0.965,9.42,-0.72,9.447475853
04/06/2020 05:30,9.45952,5.72236,11.05567377,0.89952,0.26236,0.937,8.56,5.46,10.1530882,9.47,-0.63,9.490932515,0.89952,0.26236,0.937,9.47,-0.63,9.490932515
04/06/2020 06:00,9.8756,5.5658,11.33603127,0.9456,0.2758,0.985,8.93,5.29,10.37925816,9.84,-0.68,9.86346795,0.9456,0.2758,0.985,9.84,-0.68,9.86346795
04/06/2020 06:30,11.21888,3.45384,11.73849561,0.93888,0.27384,0.978,10.28,3.18,10.76061337,10.87,0.69,10.89187771,0.93888,0.27384,0.978,10.87,0.69,10.89187771
04/06/2020 07:00,11.98752,4.68636,12.87099863,0.94752,0.27636,0.987,11.04,4.41,11.88821686,11.97,-1.07,12.01772857,0.94752,0.27636,0.987,11.97,-1.07,12.01772857
04/06/2020 07:30,13.736,1.643,13.83391286,0.936,0.273,0.975,12.8,1.37,12.87310763,13.21,0.92,13.24199758,0.936,0.273,0.975,13.21,0.92,13.24199758
04/06/2020 08:00,14.78528,2.80404,15.04882537,0.90528,0.26404,0.943,13.88,2.54,14.11049255,14.68,-1.28,14.73569815,0.90528,0.26404,0.943,14.68,-1.28,14.73569815
04/06/2020 08:30,15.99792,3.76356,16.43465327,0.93792,0.27356,0.977,15.06,3.49,15.45909765,15.8,-1.28,15.85176331,0.93792,0.27356,0.977,15.8,-1.28,15.85176331
04/06/2020 09:00,16.70784,3.75812,17.12528491,1.22784,0.35812,1.279,15.48,3.4,15.84898735,16.55,-2.39,16.72168054,1.22784,0.35812,1.279,16.55,-2.39,16.72168054
04/06/2020 09:30,17.23272,3.86496,17.66081975,1.90272,0.55496,1.982,15.33,3.31,15.68327134,16.86,-3.43,17.20536254,1.90272,0.55496,1.982,16.86,-3.43,17.20536254
04/06/2020 10:00,17.2356,3.8658,17.66381377,1.9056,0.5558,1.985,15.33,3.31,15.68327134,16.86,-3.43,17.20536254,1.9056,0.5558,1.985,16.86,-3.43,17.20536254
04/06/2020 10:30,17.09408,3.89744,17.53275819,2.01408,0.58744,2.098,15.08,3.31,15.43899284,16.59,-3.43,16.94086775,2.01408,0.58744,2.098,16.59,-3.43,16.94086775
04/06/2020 11:00,17.3468,3.8924,17.77813961,1.9968,0.5824,2.08,15.35,3.31,15.7028214,16.87,-3.43,17.21516192,1.9968,0.5824,2.08,16.87,-3.43,17.21516192
04/06/2020 11:30,17.65112,3.81616,18.05893448,1.94112,0.56616,2.022,15.71,3.25,16.04264941,17.25,-3.49,17.59950567,1.94112,0.56616,2.022,17.25,-3.49,17.59950567
04/06/2020 12:00,17.802,3.831,18.20955148,1.992,0.581,2.075,15.81,3.25,16.14058859,17.36,-3.49,17.70733464,1.992,0.581,2.075,17.36,-3.49,17.70733464
04/06/2020 12:30,18.22872,3.78296,18.6171163,1.99872,0.58296,2.082,16.23,3.2,16.5424575,17.78,-3.49,18.11928531,1.99872,0.58296,2.082,17.78,-3.49,18.11928531
04/06/2020 13:00,17.76496,3.87228,18.18208888,2.06496,0.60228,2.151,15.7,3.27,16.03692302,17.24,-3.44,17.5798521,2.06496,0.60228,2.151,17.24,-3.44,17.5798521
04/06/2020 13:30,17.81384,3.93112,18.24243953,1.92384,0.56112,2.004,15.89,3.37,16.24342944,17.44,-3.37,17.76261524,1.92384,0.56112,2.004,17.44,-3.37,17.76261524
04/06/2020 14:00,17.67872,4.05296,18.13735443,1.99872,0.58296,2.082,15.68,3.47,16.05936798,16.55,-1.34,16.60415912,1.99872,0.58296,2.082,16.55,-1.34,16.60415912
04/06/2020 14:30,17.21592,0.58506,17.22585837,2.00592,0.58506,2.0895,15.21,0,15.21,15.53,0.45,15.53651827,2.00592,0.58506,2.0895,15.53,0.45,15.53651827
04/06/2020 15:00,18.08248,0.15364,18.0831327,1.93248,0.56364,2.013,16.15,-0.41,16.1552035,16.49,0.45,16.49613894,1.93248,0.56364,2.013,16.49,0.45,16.49613894
04/06/2020 15:30,18.55312,0.17716,18.55396581,2.01312,0.58716,2.097,16.54,-0.41,16.54508084,16.87,0.45,16.87600071,2.01312,0.58716,2.097,16.87,0.45,16.87600071
04/06/2020 16:00,18.22904,0.59472,18.23873875,2.03904,0.59472,2.124,16.19,0,16.19,16.53,0.45,16.53612409,2.03904,0.59472,2.124,16.53,0.45,16.53612409
04/06/2020 16:30,17.8696,4.2328,18.36407362,2.1696,0.6328,2.26,15.7,3.6,16.10745169,16.68,-1.91,16.78899937,2.1696,0.6328,2.26,16.68,-1.91,16.78899937
04/06/2020 17:00,17.95152,4.50836,18.50898107,2.29152,0.66836,2.387,15.66,3.84,16.12393252,16.83,-2.33,16.99052089,2.29152,0.66836,2.387,16.83,-2.33,16.99052089
04/06/2020 17:30,17.83872,4.59546,18.42113416,2.17872,0.63546,2.2695,15.66,3.96,16.15293162,16.8,-2.39,16.96915142,2.17872,0.63546,2.2695,16.8,-2.39,16.96915142
04/06/2020 18:00,18.2044,4.6767,18.79552346,2.1144,0.6167,2.2025,16.09,4.06,16.59432734,17.24,-2.28,17.39011213,2.1144,0.6167,2.2025,17.24,-2.28,17.39011213
04/06/2020 18:30,17.82288,4.89584,18.48308147,2.28288,0.66584,2.378,15.54,4.23,16.10541834,16.69,-2.02,16.81179645,2.28288,0.66584,2.378,16.69,-2.02,16.81179645
04/06/2020 19:00,17.31184,4.99762,18.01876827,2.39184,0.69762,2.4915,14.92,4.3,15.52727922,16.05,-1.88,16.15973081,2.39184,0.69762,2.4915,16.05,-1.88,16.15973081
04/06/2020 19:30,16.78992,5.06456,17.53713721,2.44992,0.71456,2.552,14.34,4.35,14.98526276,15.41,-1.63,15.49596722,2.44992,0.71456,2.552,15.41,-1.63,15.49596722
04/06/2020 20:00,16.6292,1.9156,16.73917011,2.4192,0.7056,2.52,14.21,1.21,14.26142349,14.52,1.8,14.63114486,2.4192,0.7056,2.52,14.52,1.8,14.63114486
04/06/2020 20:30,15.98656,4.00608,16.48086095,2.14656,0.62608,2.236,13.84,3.38,14.24675402,14.61,-0.23,14.61181029,2.14656,0.62608,2.236,14.61,-0.23,14.61181029
04/06/2020 21:00,15.39112,5.29116,16.27522501,2.06112,0.60116,2.147,13.33,4.69,14.1309943,14.36,-1.4,14.42808373,2.06112,0.60116,2.147,14.36,-1.4,14.42808373
04/06/2020 21:30,15.49776,5.33768,16.39119864,2.11776,0.61768,2.206,13.38,4.72,14.18812179,14.42,-1.4,14.48780177,2.11776,0.61768,2.206,14.42,-1.4,14.48780177
04/06/2020 22:00,15.1896,5.5078,16.15734536,2.0496,0.5978,2.135,13.14,4.91,14.02739106,14.18,-1.24,14.23411395,2.0496,0.5978,2.135,14.18,-1.24,14.23411395
04/06/2020 22:30,14.55256,3.23408,14.90759122,1.76256,0.51408,1.836,12.79,2.72,13.07602768,13.33,1.13,13.37780999,1.76256,0.51408,1.836,13.33,1.13,13.37780999
04/06/2020 23:00,13.43032,2.33176,13.63123619,1.24032,0.36176,1.292,12.19,1.97,12.34815776,12.54,1.95,12.6907092,1.24032,0.36176,1.292,12.54,1.95,12.6907092
04/06/2020 23:30,12.01008,5.18544,13.0816975,0.91008,0.26544,0.948,11.1,4.92,12.14151556,12.05,-0.62,12.06593967,0.91008,0.26544,0.948,12.05,-0.62,12.06593967
05/06/2020 00:00,11.3124,4.3832,12.13189334,0.9024,0.2632,0.94,10.41,4.12,11.19564648,11.15,0.31,11.15430858,0.9024,0.2632,0.94,11.15,0.31,11.15430858
05/06/2020 00:30,10.77312,3.50216,11.32807306,0.93312,0.27216,0.972,9.84,3.23,10.35656796,10.39,1.24,10.4637326,0.93312,0.27216,0.972,10.39,1.24,10.4637326
05/06/2020 01:00,10.22048,5.58764,11.64817291,1.02048,0.29764,1.063,9.2,5.29,10.61245024,10.14,-0.7,10.16413302,1.02048,0.29764,1.063,10.14,-0.7,10.16413302
05/06/2020 01:30,9.99528,5.58904,11.451768,1.02528,0.29904,1.068,8.97,5.29,10.41369291,9.92,-0.64,9.940623723,1.02528,0.29904,1.068,9.92,-0.64,9.940623723
05/06/2020 02:00,10.03176,5.59968,11.48880432,1.06176,0.30968,1.106,8.97,5.29,10.41369291,9.92,-0.64,9.940623723,1.06176,0.30968,1.106,9.92,-0.64,9.940623723
05/06/2020 02:30,9.84152,5.73836,11.39229088,1.09152,0.31836,1.137,8.75,5.42,10.29266243,9.7,-0.58,9.717324735,1.09152,0.31836,1.137,9.7,-0.58,9.717324735
05/06/2020 03:00,9.87128,4.02704,10.66110782,1.12128,0.32704,1.168,8.75,3.7,9.500131578,9.33,1.16,9.401834927,1.12128,0.32704,1.168,9.33,1.16,9.401834927
05/06/2020 03:30,9.95176,2.51968,10.26578367,1.06176,0.30968,1.106,8.89,2.21,9.160578584,9.18,2.66,9.557614765,1.06176,0.30968,1.106,9.18,2.66,9.557614765
05/06/2020 04:00,9.93256,2.51408,10.24579652,1.04256,0.30408,1.086,8.89,2.21,9.160578584,9.15,2.66,9.528803702,1.04256,0.30408,1.086,9.15,2.66,9.528803702
05/06/2020 04:30,9.89264,2.61952,10.23358252,1.23264,0.35952,1.284,8.66,2.26,8.950039106,8.95,2.66,9.336921334,1.23264,0.35952,1.284,8.95,2.66,9.336921334
05/06/2020 05:00,9.86368,2.61024,10.20321204,1.30368,0.38024,1.358,8.56,2.23,8.845705173,8.85,2.66,9.241109241,1.30368,0.38024,1.358,8.85,2.66,9.241109241
05/06/2020 05:30,9.84192,5.28556,11.17141593,1.32192,0.38556,1.377,8.52,4.9,9.828550249,9.33,-0.1,9.33053589,1.32192,0.38556,1.377,9.33,-0.1,9.33053589
05/06/2020 06:00,10.13824,5.73032,11.64562053,1.33824,0.39032,1.394,8.8,5.34,10.29347366,9.72,-0.64,9.741047172,1.33824,0.39032,1.394,9.72,-0.64,9.741047172
05/06/2020 06:30,11.42808,4.65444,12.33956337,1.31808,0.38444,1.373,10.11,4.27,10.97474373,10.94,-0.45,10.94925112,1.31808,0.38444,1.373,10.94,-0.45,10.94925112
05/06/2020 07:00,12.52568,4.98124,13.47981496,1.61568,0.47124,1.683,10.91,4.51,11.80543095,11.85,-1.12,11.90281059,1.61568,0.47124,1.683,11.85,-1.12,11.90281059
05/06/2020 07:30,14.26248,4.81364,15.05288895,2.41248,0.70364,2.513,11.85,4.11,12.54251171,12.8,-1.36,12.87204723,2.41248,0.70364,2.513,12.8,-1.36,12.87204723
05/06/2020 08:00,15.15488,4.38184,15.77564292,1.99488,0.58184,2.078,13.16,3.8,13.69764943,14.14,-1.8,14.25410818,1.99488,0.58184,2.078,14.14,-1.8,14.25410818
05/06/2020 08:30,15.9216,3.4788,16.2972205,1.1616,0.3388,1.21,14.76,3.14,15.09030152,15.43,-0.94,15.45860602,1.1616,0.3388,1.21,15.43,-0.94,15.45860602
05/06/2020 09:00,16.10936,3.50148,16.48550399,1.23936,0.36148,1.291,14.87,3.14,15.19791104,16,-2.88,16.25713382,1.23936,0.36148,1.291,16,-2.88,16.25713382
05/06/2020 09:30,16.866,1.883,16.97078799,1.176,0.343,1.225,15.69,1.54,15.76539565,16.23,-3.1,16.52340461,1.176,0.343,1.225,16.23,-3.1,16.52340461
05/06/2020 10:00,17.02584,-0.07288,17.02599598,1.15584,0.33712,1.204,15.87,-0.41,15.87529527,16.23,0.41,16.23517786,1.15584,0.33712,1.204,16.23,0.41,16.23517786
05/06/2020 10:30,16.91776,-0.08982,16.91799844,1.09776,0.32018,1.1435,15.82,-0.41,15.825312,16.15,0.41,16.1552035,1.09776,0.32018,1.1435,16.15,0.41,16.1552035
05/06/2020 11:00,17.69368,-0.01226,17.69368425,1.36368,0.39774,1.4205,16.33,-0.41,16.33514616,16.67,0,16.67,1.36368,0.39774,1.4205,16.67,0,16.67
05/06/2020 11:30,17.02192,3.17806,17.31605688,1.74192,0.50806,1.8145,15.28,2.67,15.51152152,16.56,-3.63,16.95318554,1.74192,0.50806,1.8145,16.56,-3.63,16.95318554
05/06/2020 12:00,16.51176,3.86218,16.9574365,1.96176,0.57218,2.0435,14.55,3.29,14.9173255,16.04,-3.45,16.40683089,1.96176,0.57218,2.0435,16.04,-3.45,16.40683089
05/06/2020 12:30,18.42192,4.28806,18.91440179,3.42192,0.99806,3.5645,15,3.29,15.35656537,15.92,-3.09,16.21710517,3.42192,0.99806,3.5645,15.92,-3.09,16.21710517
05/06/2020 13:00,18.20832,4.22576,18.69224344,3.20832,0.93576,3.342,15,3.29,15.35656537,16.13,-3.05,16.41582773,3.20832,0.93576,3.342,16.13,-3.05,16.41582773
05/06/2020 13:30,16.49248,3.83364,16.93217919,1.69248,0.49364,1.763,14.8,3.34,15.17219826,15.92,-3.02,16.20391311,1.69248,0.49364,1.763,15.92,-3.02,16.20391311
05/06/2020 14:00,16.70584,4.03462,17.18613536,1.93584,0.56462,2.0165,14.77,3.47,15.17213894,15.88,-2.97,16.15534896,1.93584,0.56462,2.0165,15.88,-2.97,16.15534896
05/06/2020 14:30,17.1572,4.2446,17.67444882,3.7872,1.1046,3.945,13.37,3.14,13.73377224,14.32,-1.87,14.44158232,3.7872,1.1046,3.945,14.32,-1.87,14.44158232
05/06/2020 15:00,17.12112,1.93616,17.23024856,4.10112,1.19616,4.272,13.02,0.74,13.04101223,13.37,1.04,13.41038776,4.10112,1.19616,4.272,13.37,1.04,13.41038776
05/06/2020 15:30,16.2748,5.0264,17.03331477,3.9648,1.1564,4.13,12.31,3.87,12.90399163,13.28,-1.8,13.40143276,3.9648,1.1564,4.13,13.28,-1.8,13.40143276
05/06/2020 16:00,15.64888,4.91384,16.40223365,3.57888,1.04384,3.728,12.07,3.87,12.67524359,13.05,-1.64,13.15264612,3.57888,1.04384,3.728,13.05,-1.64,13.15264612
05/06/2020 16:30,15.83792,4.80856,16.55179625,3.21792,0.93856,3.352,12.62,3.87,13.20004924,13.61,-1.57,13.70025547,3.21792,0.93856,3.352,13.61,-1.57,13.70025547
05/06/2020 17:00,16.00376,4.84318,16.72054804,2.99376,0.87318,3.1185,13.01,3.97,13.60224246,14,-1.51,14.08119668,2.99376,0.87318,3.1185,14,-1.51,14.08119668
05/06/2020 17:30,16.41392,4.99406,17.15684718,2.89392,0.84406,3.0145,13.52,4.15,14.1425917,14.49,-1.51,14.56846595,2.89392,0.84406,3.0145,14.49,-1.51,14.56846595
05/06/2020 18:00,16.88224,4.76982,17.5431243,2.74224,0.79982,2.8565,14.14,3.97,14.68674573,15.14,-1.57,15.22118589,2.74224,0.79982,2.8565,15.14,-1.57,15.22118589
05/06/2020 18:30,16.70856,4.38458,17.27427333,1.79856,0.52458,1.8735,14.91,3.86,15.40154862,15.96,-1.67,16.0471337,1.79856,0.52458,1.8735,15.96,-1.67,16.0471337
05/06/2020 19:00,16.93136,4.94748,17.6394022,2.87136,0.83748,2.991,14.06,4.11,14.64840264,15.05,-1.55,15.12960674,2.87136,0.83748,2.991,15.05,-1.55,15.12960674
05/06/2020 19:30,16.60256,5.19658,17.39682276,2.90256,0.84658,3.0235,13.7,4.35,14.37402171,14.67,-1.36,14.73290535,2.90256,0.84658,3.0235,14.67,-1.36,14.73290535
05/06/2020 20:00,15.96464,5.25552,16.8074454,2.86464,0.83552,2.984,13.1,4.42,13.82557051,14.05,-1.27,14.10728181,2.86464,0.83552,2.984,14.05,-1.27,14.10728181
05/06/2020 20:30,15.62928,5.39104,16.53292792,2.84928,0.83104,2.968,12.78,4.56,13.5691562,13.72,-1.06,13.7608866,2.84928,0.83104,2.968,13.72,-1.06,13.7608866
05/06/2020 21:00,15.08616,5.53888,16.07082497,2.63616,0.76888,2.746,12.45,4.77,13.33249414,13.4,-0.84,13.42630254,2.63616,0.76888,2.746,13.4,-0.84,13.42630254
05/06/2020 21:30,14.65448,5.59464,15.68610152,2.48448,0.72464,2.588,12.17,4.87,13.10823405,13.11,-0.69,13.12814534,2.48448,0.72464,2.588,13.11,-0.69,13.12814534
05/06/2020 22:00,14.54888,5.68384,15.6197294,2.37888,0.69384,2.478,12.17,4.99,13.15328856,13.11,-0.64,13.12561237,2.37888,0.69384,2.478,13.11,-0.64,13.12561237
05/06/2020 22:30,14.3372,5.6746,15.41935112,2.3472,0.6846,2.445,11.99,4.99,12.98692419,12.95,-0.58,12.96298191,2.3472,0.6846,2.445,12.95,-0.58,12.96298191
05/06/2020 23:00,13.628,5.124,14.55945603,2.448,0.714,2.55,11.18,4.41,12.01834015,11.94,0.53,11.95175719,2.448,0.714,2.55,11.94,0.53,11.95175719
05/06/2020 23:30,12.87544,5.58992,14.03652951,2.60544,0.75992,2.714,10.27,4.83,11.34908807,11.07,0.56,11.08415536,2.60544,0.75992,2.714,11.07,0.56,11.08415536
06/06/2020 00:00,11.99824,5.87032,13.35733581,2.53824,0.74032,2.644,9.46,5.13,10.76143578,10.29,0.65,10.3105092,2.53824,0.74032,2.644,10.29,0.65,10.3105092
06/06/2020 00:30,11.31816,6.38488,12.99490048,2.58816,0.75488,2.696,8.73,5.63,10.38796419,9.63,-0.41,9.638723982,2.58816,0.75488,2.696,9.63,-0.41,9.638723982
06/06/2020 01:00,10.7488,6.3984,12.50904569,2.4288,0.7084,2.53,8.32,5.69,10.07960813,9.22,-0.41,9.22911155,2.4288,0.7084,2.53,9.22,-0.41,9.22911155
06/06/2020 01:30,10.57736,6.45048,12.38907732,2.60736,0.76048,2.716,7.97,5.69,9.792701364,8.88,-0.41,8.889460051,2.60736,0.76048,2.716,8.88,-0.41,8.889460051
06/06/2020 02:00,10.80392,5.29656,12.03238277,2.83392,0.82656,2.952,7.97,4.47,9.137931932,8.66,2.43,8.994470524,2.83392,0.82656,2.952,8.66,2.43,8.994470524
06/06/2020 02:30,10.73624,3.32932,11.2406059,2.70624,0.78932,2.819,8.03,2.54,8.422143433,8.3,3.03,8.835773877,2.70624,0.78932,2.819,8.3,3.03,8.835773877
06/06/2020 03:00,10.34512,4.54816,11.30076401,2.56512,0.74816,2.672,7.78,3.8,8.658429419,8.3,3.07,8.849570611,2.56512,0.74816,2.672,8.3,3.07,8.849570611
06/06/2020 03:30,10.068,6.419,11.940192,2.568,0.749,2.675,7.5,5.67,9.402068921,8.36,0,8.36,2.568,0.749,2.675,8.36,0,8.36
06/06/2020 04:00,10.04256,6.46408,11.94308761,2.72256,0.79408,2.836,7.32,5.67,9.259119829,8.17,0,8.17,2.72256,0.79408,2.836,8.17,0,8.17
06/06/2020 04:30,10.03552,6.48536,11.9487052,2.79552,0.81536,2.912,7.24,5.67,9.196004567,8.08,0,8.08,2.79552,0.81536,2.912,8.08,0,8.08
06/06/2020 05:00,9.93896,6.59428,11.92759215,2.92896,0.85428,3.051,7.01,5.74,9.060226266,7.82,0,7.82,2.92896,0.85428,3.051,7.82,0,7.82
06/06/2020 05:30,9.98344,6.61892,11.97827935,3.01344,0.87892,3.139,6.97,5.74,9.029313374,7.77,0,7.77,3.01344,0.87892,3.139,7.77,0,7.77
06/06/2020 06:00,10.10112,6.58116,12.05588206,3.02112,0.88116,3.147,7.08,5.7,9.089356413,7.89,0,7.89,3.02112,0.88116,3.147,7.89,0,7.89
06/06/2020 06:30,10.82672,4.43696,11.70061879,3.00672,0.87696,3.132,7.82,3.56,8.59220577,8.33,2.08,8.585761469,3.00672,0.87696,3.132,8.33,2.08,8.585761469
06/06/2020 07:00,11.16672,6.17696,12.76128796,3.00672,0.87696,3.132,8.16,5.3,9.730138745,9.08,-0.44,9.090654542,3.00672,0.87696,3.132,9.08,-0.44,9.090654542
06/06/2020 07:30,11.98768,6.04724,13.42659985,3.00768,0.87724,3.133,8.98,5.17,10.36191585,9.87,-0.75,9.898454425,3.00768,0.87724,3.133,9.87,-0.75,9.898454425
06/06/2020 08:00,13.126,3.083,13.48320307,3.096,0.903,3.225,10.03,2.18,10.26417556,10.41,1.72,10.55113738,3.096,0.903,3.225,10.41,1.72,10.55113738
06/06/2020 08:30,14.15552,2.44536,14.36518472,3.03552,0.88536,3.162,11.12,1.56,11.22889131,11.43,1.93,11.59179883,3.03552,0.88536,3.162,11.43,1.93,11.59179883
06/06/2020 09:00,14.80384,3.20862,15.14757146,2.94384,0.85862,3.0665,11.86,2.35,12.09057898,12.36,0.93,12.39493848,2.94384,0.85862,3.0665,12.36,0.93,12.39493848
06/06/2020 09:30,15.4404,5.1872,16.28843135,2.8704,0.8372,2.99,12.57,4.35,13.30140594,13.51,-1.35,13.5772825,2.8704,0.8372,2.99,13.51,-1.35,13.5772825
06/06/2020 10:00,16.01936,4.94148,16.76419158,2.91936,0.85148,3.041,13.1,4.09,13.7236329,14.06,-1.44,14.13354874,2.91936,0.85148,3.041,14.06,-1.44,14.13354874
06/06/2020 10:30,16.79976,3.83368,17.23162901,3.02976,0.88368,3.156,13.77,2.95,14.08245007,14.56,-0.66,14.57495111,3.02976,0.88368,3.156,14.56,-0.66,14.57495111
06/06/2020 11:00,17.3436,2.1623,17.47787179,3.0936,0.9023,3.2225,14.25,1.26,14.30559681,14.61,1.14,14.65440889,3.0936,0.9023,3.2225,14.61,1.14,14.65440889
06/06/2020 11:30,17.30512,2.52566,17.48845724,2.86512,0.83566,2.9845,14.44,1.69,14.53855908,14.91,0.68,14.92549832,2.86512,0.83566,2.9845,14.91,0.68,14.92549832
06/06/2020 12:00,17.66128,1.62954,17.73629645,2.98128,0.86954,3.1055,14.68,0.76,14.69965986,14.97,1.4,15.03532175,2.98128,0.86954,3.1055,14.97,1.4,15.03532175
06/06/2020 12:30,17.60136,1.78748,17.69188963,2.87136,0.83748,2.991,14.73,0.95,14.76060297,15.02,1.4,15.08510524,2.87136,0.83748,2.991,15.02,1.4,15.08510524
06/06/2020 13:00,17.7344,1.8367,17.82925714,2.8344,0.8267,2.9525,14.9,1.01,14.93419231,15.2,1.47,15.2709168,2.8344,0.8267,2.9525,15.2,1.47,15.2709168
06/06/2020 13:30,16.58576,2.01918,16.70821722,2.94576,0.85918,3.0685,13.64,1.16,13.68923665,13.95,1.58,14.03919157,2.94576,0.85918,3.0685,13.95,1.58,14.03919157
06/06/2020 14:00,16.10552,2.00036,16.2292703,2.67552,0.78036,2.787,13.43,1.22,13.4852994,13.75,1.65,13.84864614,2.67552,0.78036,2.787,13.75,1.65,13.84864614
06/06/2020 14:30,15.00384,3.54362,15.41662925,2.82384,0.82362,2.9415,12.18,2.72,12.48001603,12.75,0.64,12.76605264,2.82384,0.82362,2.9415,12.75,0.64,12.76605264
06/06/2020 15:00,14.97072,5.51146,15.95301378,3.33072,0.97146,3.4695,11.64,4.54,12.49404658,12.6,-0.99,12.63883302,3.33072,0.97146,3.4695,12.6,-0.99,12.63883302
06/06/2020 15:30,14.17496,5.57978,15.23362845,3.56496,1.03978,3.7135,10.61,4.54,11.54052425,11.5,-0.71,11.52189655,3.56496,1.03978,3.7135,11.5,-0.71,11.52189655
06/06/2020 16:00,15.01016,3.00588,15.30817487,3.38016,0.98588,3.521,11.63,2.02,11.80412216,12.02,1.64,12.13136431,3.38016,0.98588,3.521,12.02,1.64,12.13136431
06/06/2020 16:30,15.85048,5.35514,16.73066767,2.76048,0.80514,2.8755,13.09,4.55,13.85823221,14.03,-1.13,14.0754325,2.76048,0.80514,2.8755,14.03,-1.13,14.0754325
06/06/2020 17:00,16.2244,5.1317,17.01662423,2.4744,0.7217,2.5775,13.75,4.41,14.43989612,14.7,-1.27,14.75475855,2.4744,0.7217,2.5775,14.7,-1.27,14.75475855
06/06/2020 17:30,16.114,5.0595,16.88962807,2.364,0.6895,2.4625,13.75,4.37,14.42773024,14.7,-1.27,14.75475855,2.364,0.6895,2.4625,14.7,-1.27,14.75475855
06/06/2020 18:00,16.42048,5.03514,17.17512149,2.28048,0.66514,2.3755,14.14,4.37,14.79988176,15.09,-1.14,15.13300036,2.28048,0.66514,2.3755,15.09,-1.14,15.13300036
06/06/2020 18:30,16.59144,5.00292,17.32931302,2.34144,0.68292,2.439,14.25,4.32,14.89042981,15.2,-1.21,15.24808513,2.34144,0.68292,2.439,15.2,-1.21,15.24808513
06/06/2020 19:00,16.31832,5.35326,17.17396169,2.06832,0.60326,2.1545,14.25,4.75,15.02081889,15.32,-1.46,15.38941194,2.06832,0.60326,2.1545,15.32,-1.46,15.38941194
06/06/2020 19:30,15.71344,5.46142,16.63548331,1.99344,0.58142,2.0765,13.72,4.88,14.56203283,14.77,-1.41,14.83714932,1.99344,0.58142,2.0765,14.77,-1.41,14.83714932
06/06/2020 20:00,15.088,5.634,16.10557978,1.968,0.574,2.05,13.12,5.06,14.06193443,14.16,-1.28,14.2177354,1.968,0.574,2.05,14.16,-1.28,14.2177354
06/06/2020 20:30,14.74976,5.74618,15.82952951,2.00976,0.58618,2.0935,12.74,5.16,13.74529738,13.78,-1.21,13.83302208,2.00976,0.58618,2.0935,13.78,-1.21,13.83302208
06/06/2020 21:00,14.77808,3.25444,15.13218518,2.03808,0.59444,2.123,12.74,2.66,13.01473012,13.2,1.55,13.29069223,2.03808,0.59444,2.123,13.2,1.55,13.29069223
06/06/2020 21:30,14.48784,2.47312,14.69740897,1.82784,0.53312,1.904,12.66,1.94,12.80777889,12.97,2.41,13.19200515,1.82784,0.53312,1.904,12.97,2.41,13.19200515
06/06/2020 22:00,14.34768,2.58724,14.57908544,1.80768,0.52724,1.883,12.54,2.06,12.70807617,12.84,2.53,13.08688275,1.80768,0.52724,1.883,12.84,2.53,13.08688275
06/06/2020 22:30,13.72624,3.66432,14.2069316,1.86624,0.54432,1.944,11.86,3.12,12.26352315,12.35,2.11,12.52895047,1.86624,0.54432,1.944,12.35,2.11,12.52895047
06/06/2020 23:00,12.758,5.499,13.89264428,2.088,0.609,2.175,10.67,4.89,11.7371632,11.5,2.48,11.76436994,2.088,0.609,2.175,11.5,2.48,11.76436994
06/06/2020 23:30,12.19464,3.45552,12.67477271,2.14464,0.62552,2.234,10.05,2.83,10.44085246,10.44,3,10.8624859,2.14464,0.62552,2.234,10.44,3,10.8624859
07/06/2020 00:00,11.33712,5.28916,12.51021596,2.15712,0.62916,2.247,9.18,4.66,10.29504735,9.89,3.04,10.34667579,2.15712,0.62916,2.247,9.89,3.04,10.34667579
07/06/2020 00:30,10.97416,3.25288,11.44610921,2.20416,0.64288,2.296,8.77,2.61,9.150136611,9.06,3.12,9.582170944,2.20416,0.64288,2.296,9.06,3.12,9.582170944
07/06/2020 01:00,10.46568,3.19624,10.94287019,2.21568,0.64624,2.308,8.25,2.55,8.635102779,8.53,3.22,9.117527077,2.21568,0.64624,2.308,8.53,3.22,9.117527077
07/06/2020 01:30,10.29136,3.49248,10.8678198,2.27136,0.66248,2.366,8.02,2.83,8.504663427,8.35,3.22,8.949351932,2.27136,0.66248,2.366,8.35,3.22,8.949351932
07/06/2020 02:00,9.99688,6.53784,11.94491363,2.42688,0.70784,2.528,7.57,5.83,9.554778909,8.44,0,8.44,2.42688,0.70784,2.528,8.44,0,8.44
07/06/2020 02:30,9.8124,6.5132,11.77730733,2.3424,0.6832,2.44,7.47,5.83,9.475747992,8.33,0,8.33,2.3424,0.6832,2.44,8.33,0,8.33
07/06/2020 03:00,9.65024,6.62132,11.70337603,2.37024,0.69132,2.469,7.28,5.93,9.389531405,8.12,0,8.12,2.37024,0.69132,2.469,8.12,0,8.12
07/06/2020 03:30,9.58648,6.64064,11.66184798,2.43648,0.71064,2.538,7.15,5.93,9.289101141,7.97,0,7.97,2.43648,0.71064,2.538,7.97,0,7.97
07/06/2020 04:00,9.44744,6.73092,11.59997442,2.43744,0.71092,2.539,7.01,6.02,9.240156925,7.85,0,7.85,2.43744,0.71092,2.539,7.85,0,7.85
07/06/2020 04:30,9.35896,6.64428,11.47765608,2.44896,0.71428,2.551,6.91,5.93,9.105657582,7.74,0,7.74,2.44896,0.71428,2.551,7.74,0,7.74
07/06/2020 05:00,9.23176,6.73468,11.42721783,2.62176,0.76468,2.731,6.61,5.97,8.906907432,7.44,0,7.44,2.62176,0.76468,2.731,7.44,0,7.44
07/06/2020 05:30,9.29224,6.61732,11.40765744,2.56224,0.74732,2.669,6.73,5.87,8.930274352,7.56,0,7.56,2.56224,0.74732,2.669,7.56,0,7.56
07/06/2020 06:00,9.2924,6.6757,11.4417511,2.5224,0.7357,2.6275,6.77,5.94,9.006469897,7.6,0,7.6,2.5224,0.7357,2.6275,7.6,0,7.6
07/06/2020 06:30,9.61536,6.52198,11.6185787,2.47536,0.72198,2.5785,7.14,5.8,9.198891238,7.97,0,7.97,2.47536,0.72198,2.5785,7.97,0,7.97
07/06/2020 07:00,10.09,5.6875,11.58256259,2.46,0.7175,2.5625,7.63,4.97,9.105921151,8.36,2.91,8.851988477,2.46,0.7175,2.5625,8.36,2.91,8.851988477
07/06/2020 07:30,10.96744,3.10842,11.39943047,2.49744,0.72842,2.6015,8.47,2.38,8.798028188,8.77,2.85,9.221464092,2.49744,0.72842,2.6015,8.77,2.85,9.221464092
07/06/2020 08:00,11.41776,5.86268,12.83496242,2.71776,0.79268,2.831,8.7,5.07,10.06950346,9.56,-0.16,9.561338818,2.71776,0.79268,2.831,9.56,-0.16,9.561338818
07/06/2020 08:30,12.05472,5.93346,13.43585583,2.75472,0.80346,2.8695,9.3,5.13,10.62105927,10.24,-0.51,10.25269233,2.75472,0.80346,2.8695,10.24,-0.51,10.25269233
07/06/2020 09:00,13.04,5.15,14.02013195,3.12,0.91,3.25,9.92,4.24,10.78814164,10.65,0.19,10.6516947,3.12,0.91,3.25,10.65,0.19,10.6516947
07/06/2020 09:30,14.27152,2.58586,14.50389448,2.83152,0.82586,2.9495,11.44,1.76,11.57459287,11.74,2.19,11.94251649,2.83152,0.82586,2.9495,11.74,2.19,11.94251649
07/06/2020 10:00,14.81048,3.52514,15.22422181,2.52048,0.73514,2.6255,12.29,2.79,12.60270606,12.84,0.79,12.86428,2.52048,0.73514,2.6255,12.84,0.79,12.86428
07/06/2020 10:30,15.07296,5.05878,15.89922571,2.29296,0.66878,2.3885,12.78,4.39,13.51297525,13.73,-1.01,13.76709846,2.29296,0.66878,2.3885,13.73,-1.01,13.76709846
07/06/2020 11:00,15.49256,4.71158,16.19315909,2.30256,0.67158,2.3985,13.19,4.04,13.79484324,14.07,-0.88,14.09749268,2.30256,0.67158,2.3985,14.07,-0.88,14.09749268
07/06/2020 11:30,16.23256,1.90408,16.34385281,2.24256,0.65408,2.336,13.99,1.25,14.04573245,14.29,1.59,14.37818486,2.24256,0.65408,2.336,14.29,1.59,14.37818486
07/06/2020 12:00,16.71576,1.72418,16.8044467,2.10576,0.61418,2.1935,14.61,1.11,14.65210565,14.89,1.55,14.97045757,2.10576,0.61418,2.1935,14.89,1.55,14.97045757
07/06/2020 12:30,16.81648,5.01564,17.54852256,2.07648,0.60564,2.163,14.74,4.41,15.38556791,15.82,-1.91,15.93488312,2.07648,0.60564,2.163,15.82,-1.91,15.93488312
07/06/2020 13:00,16.63136,5.04998,17.38115167,2.33136,0.67998,2.4285,14.3,4.37,14.95282248,15.37,-1.95,15.49320496,2.33136,0.67998,2.4285,15.37,-1.95,15.49320496
07/06/2020 13:30,16.50368,5.25524,17.32019056,2.62368,0.76524,2.733,13.88,4.49,14.58816301,14.94,-1.81,15.04924251,2.62368,0.76524,2.733,14.94,-1.81,15.04924251
07/06/2020 14:00,16.73296,5.30878,17.55491656,2.53296,0.73878,2.6385,14.2,4.57,14.91726852,15.27,-1.76,15.371093,2.53296,0.73878,2.6385,15.27,-1.76,15.371093
07/06/2020 14:30,16.54144,5.36792,17.39062398,2.46144,0.71792,2.564,14.08,4.65,14.82797694,15.14,-1.69,15.23403098,2.46144,0.71792,2.564,15.14,-1.69,15.23403098
07/06/2020 15:00,15.65088,4.94484,16.41345446,1.01088,0.29484,1.053,14.64,4.65,15.3607324,15.72,-1.73,15.81490752,1.01088,0.29484,1.053,15.72,-1.73,15.81490752
07/06/2020 15:30,15.03216,5.06438,15.86233839,1.11216,0.32438,1.1585,13.92,4.74,14.70489714,14.99,-1.65,15.08053713,1.11216,0.32438,1.1585,14.99,-1.65,15.08053713
07/06/2020 16:00,15.02336,5.03848,15.84574474,1.02336,0.29848,1.066,14,4.74,14.78064951,15.07,-1.65,15.16005937,1.02336,0.29848,1.066,15.07,-1.65,15.16005937
07/06/2020 16:30,16.2968,5.4849,17.19505214,2.4168,0.7049,2.5175,13.88,4.78,14.68001362,14.95,-1.59,15.03431408,2.4168,0.7049,2.5175,14.95,-1.59,15.03431408
07/06/2020 17:00,17.14888,5.61384,18.04436989,2.85888,0.83384,2.978,14.29,4.78,15.06826135,15.34,-1.59,15.42218208,2.85888,0.83384,2.978,15.34,-1.59,15.42218208
07/06/2020 17:30,17.62664,5.45902,18.45262412,2.87664,0.83902,2.9965,14.75,4.62,15.45661347,15.82,-1.69,15.91001257,2.87664,0.83902,2.9965,15.82,-1.69,15.91001257
07/06/2020 18:00,17.75184,5.48012,18.57846976,2.81184,0.82012,2.929,14.94,4.66,15.64989457,16,-1.6,16.07980099,2.81184,0.82012,2.929,16,-1.6,16.07980099
07/06/2020 18:30,17.69928,5.37604,18.4977382,2.72928,0.79604,2.843,14.97,4.58,15.65494491,16.04,-1.47,16.10721888,2.72928,0.79604,2.843,16.04,-1.47,16.10721888
07/06/2020 19:00,17.01432,5.43626,17.86169107,2.52432,0.73626,2.6295,14.49,4.7,15.23319074,15.56,-1.35,15.61845383,2.52432,0.73626,2.6295,15.56,-1.35,15.61845383
07/06/2020 19:30,16.31,5.57,17.23487743,2.4,0.7,2.5,13.91,4.87,14.73787637,14.96,-1.2,15.00805117,2.4,0.7,2.5,14.96,-1.2,15.00805117
07/06/2020 20:00,15.44896,5.66428,16.45461738,2.20896,0.64428,2.301,13.24,5.02,14.15973164,14.29,-1.07,14.33000349,2.20896,0.64428,2.301,14.29,-1.07,14.33000349
07/06/2020 20:30,14.81392,5.76406,15.8958049,2.17392,0.63406,2.2645,12.64,5.13,13.64135257,13.68,-0.74,13.7,2.17392,0.63406,2.2645,13.68,-0.74,13.7
07/06/2020 21:00,14.35928,5.85854,15.50843039,2.18928,0.63854,2.2805,12.17,5.22,13.24225434,13.22,-0.66,13.23646478,2.18928,0.63854,2.2805,13.22,-0.66,13.23646478
07/06/2020 21:30,14.0716,5.9263,15.2686266,2.1816,0.6363,2.2725,11.89,5.29,13.01369279,12.92,-0.59,12.93346435,2.1816,0.6363,2.2725,12.92,-0.59,12.93346435
07/06/2020 22:00,13.96136,6.03748,15.21087564,2.15136,0.62748,2.241,11.81,5.41,12.99015781,12.84,-0.47,12.84859915,2.15136,0.62748,2.241,12.84,-0.47,12.84859915
07/06/2020 22:30,13.57488,6.15684,14.90583932,2.11488,0.61684,2.203,11.46,5.54,12.72883341,12.48,-0.47,12.48884702,2.11488,0.61684,2.203,12.48,-0.47,12.48884702
07/06/2020 23:00,12.96136,4.37748,13.68061344,2.15136,0.62748,2.241,10.81,3.75,11.44196661,11.38,1.88,11.53424467,2.15136,0.62748,2.241,11.38,1.88,11.53424467
07/06/2020 23:30,11.79688,6.08784,13.27509599,2.18688,0.63784,2.278,9.61,5.45,11.04783237,10.52,0,10.52,2.18688,0.63784,2.278,10.52,0,10.52
08/06/2020 00:00,11.17768,4.59224,12.08425415,2.16768,0.63224,2.258,9.01,3.96,9.841834179,9.58,3.17,10.09085229,2.16768,0.63224,2.258,9.58,3.17,10.09085229
08/06/2020 00:30,10.37864,6.56252,12.27936631,2.16864,0.63252,2.259,8.21,5.93,10.12763546,9.12,0,9.12,2.16864,0.63252,2.259,9.12,0,9.12
08/06/2020 01:00,9.95536,6.50448,11.89190703,2.17536,0.63448,2.266,7.78,5.87,9.746040222,8.69,0,8.69,2.17536,0.63448,2.266,8.69,0,8.69
08/06/2020 01:30,9.8148,6.5014,11.77278646,2.1648,0.6314,2.255,7.65,5.87,9.642582642,8.56,0,8.56,2.1648,0.6314,2.255,8.56,0,8.56
08/06/2020 02:00,9.82248,6.56364,11.81365665,2.17248,0.63364,2.263,7.65,5.93,9.679225176,8.56,0,8.56,2.17248,0.63364,2.263,8.56,0,8.56
08/06/2020 02:30,9.82344,5.23392,11.13076332,2.17344,0.63392,2.264,7.65,4.6,8.926505475,8.3,3.29,8.928275309,2.17344,0.63392,2.264,8.3,3.29,8.928275309
08/06/2020 03:00,9.84936,3.44148,10.43329655,2.19936,0.64148,2.291,7.65,2.8,8.146318187,7.93,3.23,8.562581386,2.19936,0.64148,2.291,7.93,3.23,8.562581386
08/06/2020 03:30,9.79416,3.44288,10.38166619,2.20416,0.64288,2.296,7.59,2.8,8.09,7.86,3.23,8.497793831,2.20416,0.64288,2.296,7.86,3.23,8.497793831
08/06/2020 04:00,9.75688,3.51284,10.36999287,2.30688,0.67284,2.403,7.45,2.84,7.972960554,7.72,3.29,8.391811485,2.30688,0.67284,2.403,7.72,3.29,8.391811485
08/06/2020 04:30,9.81256,3.47908,10.41106774,2.36256,0.68908,2.461,7.45,2.79,7.95528755,7.72,3.24,8.372335397,2.36256,0.68908,2.461,7.72,3.24,8.372335397
08/06/2020 05:00,9.76912,3.43516,10.35548308,2.34912,0.68516,2.447,7.42,2.75,7.913210474,7.72,3.18,8.349299372,2.34912,0.68516,2.447,7.72,3.18,8.349299372
08/06/2020 05:30,10.16056,3.34558,10.69719052,2.35056,0.68558,2.4485,7.81,2.66,8.250557557,8.08,3.11,8.657857703,2.35056,0.68558,2.4485,8.08,3.11,8.657857703
08/06/2020 06:00,10.5168,4.4974,11.43808065,2.3568,0.6874,2.455,8.16,3.81,9.005648228,8.68,2.2,8.954462575,2.3568,0.6874,2.455,8.68,2.2,8.954462575
08/06/2020 06:30,11.80072,4.37396,12.58525004,2.31072,0.67396,2.407,9.49,3.7,10.1857793,10.12,0.74,10.14701927,2.31072,0.67396,2.407,10.12,0.74,10.14701927
08/06/2020 07:00,12.68368,5.30524,13.74850209,2.14368,0.62524,2.233,10.54,4.68,11.53230246,11.48,-0.74,11.50382545,2.14368,0.62524,2.233,11.48,-0.74,11.50382545
08/06/2020 07:30,14.23088,4.70484,14.98844438,2.21088,0.64484,2.303,12.02,4.06,12.68715886,12.95,-1.31,13.01609004,2.21088,0.64484,2.303,12.95,-1.31,13.01609004
08/06/2020 08:00,15.63984,4.24912,16.20677685,2.25984,0.65912,2.354,13.38,3.59,13.85324872,14.36,-1.68,14.457939,2.25984,0.65912,2.354,14.36,-1.68,14.457939
08/06/2020 08:30,17.15752,1.11136,17.1934759,2.26752,0.66136,2.362,14.89,0.45,14.89679831,15.21,0.71,15.22656232,2.26752,0.66136,2.362,15.21,0.71,15.22656232
08/06/2020 09:00,17.438,4.214,17.93994537,2.448,0.714,2.55,14.99,3.5,15.39318356,15.55,-0.24,15.55185198,2.448,0.714,2.55,15.55,-0.24,15.55185198
08/06/2020 09:30,17.74136,4.05248,18.19830895,2.51136,0.73248,2.616,15.23,3.32,15.587665,16.75,-3.36,17.08367935,2.51136,0.73248,2.616,16.75,-3.36,17.08367935
08/06/2020 10:00,17.92504,4.06522,18.38023592,2.55504,0.74522,2.6615,15.37,3.32,15.72448091,16.89,-3.36,17.22096687,2.55504,0.74522,2.6615,16.89,-3.36,17.22096687
08/06/2020 10:30,17.82256,4.07908,18.28339516,2.60256,0.75908,2.711,15.22,3.32,15.57789459,16.73,-3.36,17.06407044,2.60256,0.75908,2.711,16.73,-3.36,17.06407044
08/06/2020 11:00,17.68728,3.76754,18.0840878,2.35728,0.68754,2.4555,15.33,3.08,15.63634548,16.87,-3.41,17.21118822,2.35728,0.68754,2.4555,16.87,-3.41,17.21118822
08/06/2020 11:30,18.48088,1.86734,18.57498006,2.39088,0.69734,2.4905,16.09,1.17,16.13248276,17.01,-3.46,17.35833229,2.39088,0.69734,2.4905,17.01,-3.46,17.35833229
08/06/2020 12:00,18.68312,0.25216,18.68482158,2.37312,0.69216,2.472,16.31,-0.44,16.31593393,16.65,0,16.65,2.37312,0.69216,2.472,16.65,0,16.65
08/06/2020 12:30,18.80256,0.18908,18.80351068,2.36256,0.68908,2.461,16.44,-0.5,16.44760165,16.79,0,16.79,2.36256,0.68908,2.461,16.79,0,16.79
08/06/2020 13:00,18.81264,1.90202,18.90854579,2.37264,0.69202,2.4715,16.44,1.21,16.48446845,16.84,-3.05,17.11397382,2.37264,0.69202,2.4715,16.84,-3.05,17.11397382
08/06/2020 13:30,18.06592,3.89756,18.48157026,2.42592,0.70756,2.527,15.64,3.19,15.96200802,16.81,-3.05,17.08445492,2.42592,0.70756,2.527,16.81,-3.05,17.08445492
08/06/2020 14:00,17.73352,4.01936,18.18331616,2.84352,0.82936,2.962,14.89,3.19,15.22787575,16.02,-3.05,16.30775582,2.84352,0.82936,2.962,16.02,-3.05,16.30775582
08/06/2020 14:30,17.49992,4.07706,17.96857307,2.86992,0.83706,2.9895,14.63,3.24,14.9844753,15.1,-0.22,15.10160256,2.86992,0.83706,2.9895,15.1,-0.22,15.10160256
08/06/2020 15:00,16.514,-0.123,16.51445806,0.984,0.287,1.025,15.53,-0.41,15.53541116,15.86,0.41,15.86529861,0.984,0.287,1.025,15.86,0.41,15.86529861
08/06/2020 15:30,17.1676,0.5068,17.17507892,1.7376,0.5068,1.81,15.43,0,15.43,15.75,0.46,15.75671603,1.7376,0.5068,1.81,15.75,0.46,15.75671603
08/06/2020 16:00,16.8628,0.4529,16.86888088,1.5528,0.4529,1.6175,15.31,0,15.31,15.63,0.51,15.63831832,1.5528,0.4529,1.6175,15.63,0.51,15.63831832
08/06/2020 16:30,17.73104,1.23572,17.77404803,2.83104,0.82572,2.949,14.9,0.41,14.90563987,15.22,0.7,15.23608874,2.83104,0.82572,2.949,15.22,0.7,15.23608874
08/06/2020 17:00,18.2212,1.2366,18.26311334,2.7312,0.7966,2.845,15.49,0.44,15.49624793,15.83,0.92,15.85671151,2.7312,0.7966,2.845,15.83,0.92,15.85671151
08/06/2020 17:30,18.64528,1.35154,18.69420035,2.88528,0.84154,3.0055,15.76,0.51,15.76824974,16.1,1,16.13102601,2.88528,0.84154,3.0055,16.1,1,16.13102601
08/06/2020 18:00,18.48672,1.34446,18.53554394,2.58672,0.75446,2.6945,15.9,0.59,15.91094278,16.24,1.11,16.27788991,2.58672,0.75446,2.6945,16.24,1.11,16.27788991
08/06/2020 18:30,18.37064,1.63852,18.44356695,2.36064,0.68852,2.459,16.01,0.95,16.03816074,16.38,0.97,16.40869587,2.36064,0.68852,2.459,16.38,0.97,16.40869587
08/06/2020 19:00,17.3992,4.5356,17.98065149,2.1792,0.6356,2.27,15.22,3.9,15.7117281,16.28,-1.76,16.37485878,2.1792,0.6356,2.27,16.28,-1.76,16.37485878
08/06/2020 19:30,17.1508,4.4894,17.72863934,2.0208,0.5894,2.105,15.13,3.9,15.62456079,16.18,-1.76,16.27544162,2.0208,0.5894,2.105,16.18,-1.76,16.27544162
08/06/2020 20:00,16.52528,4.52904,17.13467486,1.74528,0.50904,1.818,14.78,4.02,15.31694487,15.8,-1.56,15.87682588,1.74528,0.50904,1.818,15.8,-1.56,15.87682588
08/06/2020 20:30,15.88968,4.64824,16.55560526,1.63968,0.47824,1.708,14.25,4.17,14.84760587,15.24,-1.32,15.29705854,1.63968,0.47824,1.708,15.24,-1.32,15.29705854
08/06/2020 21:00,15.48224,4.81732,16.21438643,1.60224,0.46732,1.669,13.88,4.35,14.54568321,14.85,-1.15,14.89446206,1.60224,0.46732,1.669,14.85,-1.15,14.89446206
08/06/2020 21:30,15.1532,4.9476,15.94045846,1.6032,0.4676,1.67,13.55,4.48,14.27140147,14.52,-1.02,14.55578236,1.6032,0.4676,1.67,14.52,-1.02,14.55578236
08/06/2020 22:00,14.86128,5.04704,15.69491179,1.60128,0.46704,1.668,13.26,4.58,14.0286849,14.22,-0.92,14.24972982,1.60128,0.46704,1.668,14.22,-0.92,14.24972982
08/06/2020 22:30,14.50816,3.98488,15.04546361,1.62816,0.47488,1.696,12.88,3.51,13.34970037,13.58,0.25,13.58230098,1.62816,0.47488,1.696,13.58,0.25,13.58230098
08/06/2020 23:00,13.44144,4.42792,14.15198872,1.74144,0.50792,1.814,11.7,3.92,12.33922202,12.43,0.25,12.43251382,1.74144,0.50792,1.814,12.43,0.25,12.43251382
08/06/2020 23:30,12.42336,5.76348,13.69516613,1.86336,0.54348,1.941,10.56,5.22,11.77972835,11.54,-0.7,11.56121101,1.86336,0.54348,1.941,11.54,-0.7,11.56121101
09/06/2020 00:00,11.85064,4.07352,12.53121038,2.00064,0.58352,2.084,9.85,3.49,10.45000478,10.42,1.28,10.49832368,2.00064,0.58352,2.084,10.42,1.28,10.49832368
09/06/2020 00:30,11.33984,3.49912,11.86742651,2.01984,0.58912,2.104,9.32,2.91,9.763733917,9.75,2.21,9.997329643,2.01984,0.58912,2.104,9.75,2.21,9.997329643
09/06/2020 01:00,10.66336,6.09848,12.28408339,1.98336,0.57848,2.066,8.68,5.52,10.28653489,9.58,-0.42,9.589202261,1.98336,0.57848,2.066,9.58,-0.42,9.589202261
09/06/2020 01:30,10.49568,6.14624,12.1628765,1.97568,0.57624,2.058,8.52,5.57,10.17916008,9.41,-0.42,9.419368344,1.97568,0.57624,2.058,9.41,-0.42,9.419368344
09/06/2020 02:00,10.46048,6.14764,12.13322378,1.98048,0.57764,2.063,8.48,5.57,10.14570352,9.41,-0.42,9.419368344,1.98048,0.57764,2.063,9.41,-0.42,9.419368344
09/06/2020 02:30,10.35664,6.21652,12.07911888,1.97664,0.57652,2.059,8.38,5.64,10.10118805,9.27,-0.42,9.279509685,1.97664,0.57652,2.059,9.27,-0.42,9.279509685
09/06/2020 03:00,10.2472,6.2196,11.98701514,1.9872,0.5796,2.07,8.26,5.64,10.00185983,9.15,-0.42,9.159634272,1.9872,0.5796,2.07,9.15,-0.42,9.159634272
09/06/2020 03:30,10.14952,6.27736,11.93390149,1.97952,0.57736,2.062,8.17,5.7,9.961872314,9.07,-0.42,9.079719159,1.97952,0.57736,2.062,9.07,-0.42,9.079719159
09/06/2020 04:00,9.99088,6.27484,11.79793627,1.97088,0.57484,2.053,8.02,5.7,9.839227612,8.91,-0.42,8.919893497,1.97088,0.57484,2.053,8.91,-0.42,8.919893497
09/06/2020 04:30,9.95384,6.18612,11.71951413,1.80384,0.52612,1.879,8.15,5.66,9.922605505,9.04,-0.42,9.049751378,1.80384,0.52612,1.879,9.04,-0.42,9.049751378
09/06/2020 05:00,9.83736,6.17548,11.61508523,1.76736,0.51548,1.841,8.07,5.66,9.857002587,8.95,-0.42,8.959849329,1.76736,0.51548,1.841,8.95,-0.42,8.959849329
09/06/2020 05:30,10.0164,6.0852,11.71997986,1.7664,0.5152,1.84,8.25,5.57,9.954265417,9.14,-0.42,9.149644802,1.7664,0.5152,1.84,9.14,-0.42,9.149644802
09/06/2020 06:00,10.37616,5.97388,11.97296699,1.79616,0.52388,1.871,8.58,5.45,10.1645905,9.46,-0.42,9.469318877,1.79616,0.52388,1.871,9.46,-0.42,9.469318877
09/06/2020 06:30,11.62992,4.95456,12.64130943,1.96992,0.57456,2.052,9.66,4.38,10.60660172,10.46,0.03,10.46004302,1.96992,0.57456,2.052,10.46,0.03,10.46004302
09/06/2020 07:00,12.99392,4.04656,13.60943073,2.11392,0.61656,2.202,10.88,3.43,11.40786132,11.56,0.23,11.56228784,2.11392,0.61656,2.202,11.56,0.23,11.56228784
09/06/2020 07:30,14.41184,4.95512,15.23989325,2.21184,0.64512,2.304,12.2,4.31,12.93893736,13.22,-1.81,13.34333167,2.21184,0.64512,2.304,13.22,-1.81,13.34333167
09/06/2020 08:00,15.8476,2.6168,16.06219375,2.2176,0.6468,2.31,13.63,1.97,13.77163026,14.31,-0.33,14.31380453,2.2176,0.6468,2.31,14.31,-0.33,14.31380453
09/06/2020 08:30,16.61184,4.26512,17.15064071,2.21184,0.64512,2.304,14.4,3.62,14.84804364,15.86,-3.05,16.1506068,2.21184,0.64512,2.304,15.86,-3.05,16.1506068
09/06/2020 09:00,17.28728,3.96004,17.7350491,2.29728,0.67004,2.393,14.99,3.29,15.34679771,16.5,-3.32,16.83069814,2.29728,0.67004,2.393,16.5,-3.32,16.83069814
09/06/2020 09:30,17.4596,3.7928,17.8668118,2.1696,0.6328,2.26,15.29,3.16,15.61312589,16.82,-3.57,17.19468813,2.1696,0.6328,2.26,16.82,-3.57,17.19468813
09/06/2020 10:00,17.04168,3.79924,17.46004243,2.19168,0.63924,2.283,14.85,3.16,15.18249321,16.36,-3.6,16.75140591,2.19168,0.63924,2.283,16.36,-3.6,16.75140591
09/06/2020 10:30,17.49984,4.13912,17.98267818,2.97984,0.86912,3.104,14.52,3.27,14.88365882,14.89,-1.37,14.9528927,2.97984,0.86912,3.104,14.89,-1.37,14.9528927
09/06/2020 11:00,17.32904,0.44722,17.33480986,2.93904,0.85722,3.0615,14.39,-0.41,14.39583968,14.71,0.41,14.71571269,2.93904,0.85722,3.0615,14.71,0.41,14.71571269
09/06/2020 11:30,17.54512,3.24566,17.84280092,2.86512,0.83566,2.9845,14.68,2.41,14.87650833,15.96,-3.83,16.41311975,2.86512,0.83566,2.9845,15.96,-3.83,16.41311975
09/06/2020 12:00,17.4068,3.7249,17.80088667,3.1368,0.9149,3.2675,14.27,2.81,14.54403658,15.75,-3.83,16.20899133,3.1368,0.9149,3.2675,15.75,-3.83,16.20899133
09/06/2020 12:30,16.878,3.554,17.24812454,2.208,0.644,2.3,14.67,2.91,14.95583498,16.16,-3.78,16.59620439,2.208,0.644,2.3,16.16,-3.78,16.59620439
09/06/2020 13:00,16.42792,3.24106,16.74458197,0.99792,0.29106,1.0395,15.43,2.95,15.70946848,16.97,-3.73,17.37509137,0.99792,0.29106,1.0395,16.97,-3.73,17.37509137
09/06/2020 13:30,17.48048,3.87764,17.90539787,2.70048,0.78764,2.813,14.78,3.09,15.09955297,15.55,-3.14,15.86386145,2.70048,0.78764,2.813,15.55,-3.14,15.86386145
09/06/2020 14:00,17.36688,0.43784,17.37239836,2.90688,0.84784,3.028,14.46,-0.41,14.46581142,14.78,0.41,14.78568565,2.90688,0.84784,3.028,14.78,0.41,14.78568565
09/06/2020 14:30,16.91696,0.83328,16.93747004,2.85696,0.83328,2.976,14.06,0,14.06,14.37,0.44,14.37673468,2.85696,0.83328,2.976,14.37,0.44,14.37673468
09/06/2020 15:00,17.2924,0.8232,17.31198302,2.8224,0.8232,2.94,14.47,0,14.47,14.79,0.44,14.79654352,2.8224,0.8232,2.94,14.79,0.44,14.79654352
09/06/2020 15:30,16.5272,4.1996,17.0524186,2.7072,0.7896,2.82,13.82,3.41,14.23448278,14.68,-1.94,14.80763317,2.7072,0.7896,2.82,14.68,-1.94,14.80763317
