Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/06/2020 16:00,16.50392,4.13156,17.01320556,2.47392,0.72156,2.577,14.03,3.41,14.4384556,15.12,-2.95,15.40509331,2.47392,0.72156,2.577,15.12,-2.95,15.40509331
09/06/2020 16:30,16.90176,4.14468,17.40252463,2.38176,0.69468,2.481,14.52,3.45,14.92423867,15.63,-2.82,15.88235814,2.38176,0.69468,2.481,15.63,-2.82,15.88235814
09/06/2020 17:00,17.08904,4.38222,17.64197099,2.33904,0.68222,2.4365,14.75,3.7,15.20698853,15.86,-2.64,16.07822129,2.33904,0.68222,2.4365,15.86,-2.64,16.07822129
09/06/2020 17:30,17.7028,4.2579,18.20765883,1.9128,0.5579,1.9925,15.79,3.7,16.21770946,16.93,-2.61,17.13000292,1.9128,0.5579,1.9925,16.93,-2.61,17.13000292
09/06/2020 18:00,17.87624,4.22682,18.36915795,1.80624,0.52682,1.8815,16.07,3.7,16.49044875,17.22,-2.61,17.41667305,1.80624,0.52682,1.8815,17.22,-2.61,17.41667305
09/06/2020 18:30,17.53624,4.41932,18.08452661,1.74624,0.50932,1.819,15.79,3.91,16.26690505,16.94,-2.44,17.11482398,1.74624,0.50932,1.819,16.94,-2.44,17.11482398
09/06/2020 19:00,16.95936,4.54398,17.55755239,1.65936,0.48398,1.7285,15.3,4.06,15.82951673,16.44,-2.1,16.57358139,1.65936,0.48398,1.7285,16.44,-2.1,16.57358139
09/06/2020 19:30,16.6968,4.4974,17.29189802,1.6368,0.4774,1.705,15.06,4.02,15.58730252,16.2,-1.89,16.30987738,1.6368,0.4774,1.705,16.2,-1.89,16.30987738
09/06/2020 20:00,16.0864,4.5602,16.72027778,1.6464,0.4802,1.715,14.44,4.08,15.00533239,15.56,-1.81,15.66491941,1.6464,0.4802,1.715,15.56,-1.81,15.66491941
09/06/2020 20:30,15.5056,4.7558,16.21854694,1.6656,0.4858,1.735,13.84,4.27,14.48373225,14.93,-1.64,15.01980359,1.6656,0.4858,1.735,14.93,-1.64,15.01980359
09/06/2020 21:00,15.16064,4.98852,15.96027371,1.64064,0.47852,1.709,13.52,4.51,14.25238577,14.58,-1.58,14.66536055,1.64064,0.47852,1.709,14.58,-1.58,14.66536055
09/06/2020 21:30,15.07008,5.20544,15.94377361,1.63008,0.47544,1.698,13.44,4.73,14.24803495,14.5,-1.46,14.57331808,1.63008,0.47544,1.698,14.5,-1.46,14.57331808
09/06/2020 22:00,14.4328,4.9954,15.27284312,1.2528,0.3654,1.305,13.18,4.63,13.96958482,14.18,-1.08,14.22106888,1.2528,0.3654,1.305,14.18,-1.08,14.22106888
09/06/2020 22:30,14.02848,1.79664,14.14306072,0.70848,0.20664,0.738,13.32,1.59,13.41456298,13.65,1.99,13.79429592,0.70848,0.20664,0.738,13.65,1.99,13.79429592
09/06/2020 23:00,13.30696,4.74328,14.12706231,1.65696,0.48328,1.726,11.65,4.26,12.40443872,12.49,-0.25,12.49250175,1.65696,0.48328,1.726,12.49,-0.25,12.49250175
09/06/2020 23:30,12.50496,3.81228,13.07315966,1.82496,0.53228,1.901,10.68,3.28,11.17232295,11.28,0.98,11.32249089,1.82496,0.53228,1.901,11.28,0.98,11.32249089
10/06/2020 00:00,11.6628,4.9804,12.68169105,1.8528,0.5404,1.93,9.81,4.44,10.76799424,10.58,0.04,10.58007561,1.8528,0.5404,1.93,10.58,0.04,10.58007561
10/06/2020 00:30,10.94112,5.79116,12.37924234,1.82112,0.53116,1.897,9.12,5.26,10.52815273,10.06,-0.68,10.08295592,1.82112,0.53116,1.897,10.06,-0.68,10.08295592
10/06/2020 01:00,10.52272,5.77996,12.00564758,1.78272,0.51996,1.857,8.74,5.26,10.20074507,9.69,-0.63,9.71045828,1.78272,0.51996,1.857,9.69,-0.63,9.71045828
10/06/2020 01:30,10.28216,5.86688,11.8382049,1.77216,0.51688,1.846,8.51,5.35,10.05199483,9.47,-0.57,9.487138662,1.77216,0.51688,1.846,9.47,-0.57,9.487138662
10/06/2020 02:00,10.34696,5.81828,11.8706345,1.77696,0.51828,1.851,8.57,5.3,10.07645275,9.52,-0.63,9.540822816,1.77696,0.51828,1.851,9.52,-0.63,9.540822816
10/06/2020 02:30,10.51504,3.05772,10.95060354,1.77504,0.51772,1.849,8.74,2.54,9.101604254,9.1,2.23,9.369252905,1.77504,0.51772,1.849,9.1,2.23,9.369252905
10/06/2020 03:00,10.4208,2.6894,10.76224628,1.7808,0.5194,1.855,8.64,2.17,8.90833879,8.94,2.66,9.327336168,1.7808,0.5194,1.855,8.94,2.66,9.327336168
10/06/2020 03:30,10.31888,2.68884,10.66344902,1.77888,0.51884,1.853,8.54,2.17,8.811384681,8.84,2.77,9.263827503,1.77888,0.51884,1.853,8.84,2.77,9.263827503
10/06/2020 04:00,10.316,2.628,10.64547979,1.776,0.518,1.85,8.54,2.11,8.796800555,8.84,2.73,9.251945741,1.776,0.518,1.85,8.84,2.73,9.251945741
10/06/2020 04:30,10.32176,2.62968,10.65147625,1.78176,0.51968,1.856,8.54,2.11,8.796800555,8.84,2.73,9.251945741,1.78176,0.51968,1.856,8.84,2.73,9.251945741
10/06/2020 05:00,10.2104,2.6322,10.54422804,1.7904,0.5222,1.865,8.42,2.11,8.680351375,8.72,2.77,9.149387958,1.7904,0.5222,1.865,8.72,2.77,9.149387958
10/06/2020 05:30,10.45512,2.64816,10.78528097,1.84512,0.53816,1.922,8.61,2.11,8.864772981,8.89,2.71,9.293879707,1.84512,0.53816,1.922,8.89,2.71,9.293879707
10/06/2020 06:00,10.81336,2.61348,11.12470369,1.86336,0.54348,1.941,8.95,2.07,9.186261481,9.24,2.71,9.629210767,1.86336,0.54348,1.941,9.24,2.71,9.629210767
10/06/2020 06:30,11.7248,4.3564,12.5079637,1.8048,0.5264,1.88,9.92,3.83,10.63368704,10.62,0.28,10.62369051,1.8048,0.5264,1.88,10.62,0.28,10.62369051
10/06/2020 07:00,12.97768,4.49724,13.73482238,1.80768,0.52724,1.883,11.17,3.97,11.85452656,12.01,-0.66,12.02812122,1.80768,0.52724,1.883,12.01,-0.66,12.02812122
10/06/2020 07:30,14.51376,2.67068,14.7574307,1.85376,0.54068,1.931,12.66,2.13,12.83793208,13.21,0.23,13.21200212,1.85376,0.54068,1.931,13.21,0.23,13.21200212
10/06/2020 08:00,15.44424,4.36832,16.05013298,1.91424,0.55832,1.994,13.53,3.81,14.05620859,14.59,-2.31,14.77173653,1.91424,0.55832,1.994,14.59,-2.31,14.77173653
10/06/2020 08:30,17.2568,4.1024,17.73772342,1.9968,0.5824,2.08,15.26,3.52,15.66071518,15.69,-0.05,15.69007967,1.9968,0.5824,2.08,15.69,-0.05,15.69007967
10/06/2020 09:00,17.6764,3.6752,18.05442361,2.0064,0.5852,2.09,15.67,3.09,15.97175632,16.63,-2.25,16.7815196,2.0064,0.5852,2.09,16.63,-2.25,16.7815196
10/06/2020 09:30,17.90464,3.68052,18.27901422,2.02464,0.59052,2.109,15.88,3.09,16.17783978,17.42,-3.58,17.78406028,2.02464,0.59052,2.109,17.42,-3.58,17.78406028
10/06/2020 10:00,18.2952,3.5436,18.63522052,2.0352,0.5936,2.12,16.26,2.95,16.52543797,17.81,-3.68,18.18621731,2.0352,0.5936,2.12,17.81,-3.68,18.18621731
10/06/2020 10:30,18.31152,3.49836,18.64270065,2.05152,0.59836,2.137,16.26,2.9,16.5165856,17.81,-3.75,18.20051098,2.05152,0.59836,2.137,17.81,-3.75,18.20051098
10/06/2020 11:00,18.1708,3.4644,18.49810909,2.1408,0.6244,2.23,16.03,2.84,16.27963452,17.57,-3.8,17.97623153,2.1408,0.6244,2.23,17.57,-3.8,17.97623153
10/06/2020 11:30,18.17376,3.53568,18.51449663,2.21376,0.64568,2.306,15.96,2.89,16.21954685,17.51,-3.76,17.90915129,2.21376,0.64568,2.306,17.51,-3.76,17.90915129
10/06/2020 12:00,18.39432,3.48876,18.72224491,2.22432,0.64876,2.317,16.17,2.84,16.4175059,17.71,-3.76,18.10474247,2.22432,0.64876,2.317,17.71,-3.76,18.10474247
10/06/2020 12:30,18.64976,1.02868,18.67810832,2.18976,0.63868,2.281,16.46,0.39,16.46461964,17.14,-3.72,17.53904216,2.18976,0.63868,2.281,17.14,-3.72,17.53904216
10/06/2020 13:00,18.56608,0.20094,18.56716735,2.26608,0.66094,2.3605,16.3,-0.46,16.30648951,16.65,0,16.65,2.26608,0.66094,2.3605,16.65,0,16.65
10/06/2020 13:30,18.5892,0.1706,18.58998281,2.0592,0.6006,2.145,16.53,-0.43,16.53559192,16.86,0,16.86,2.0592,0.6006,2.145,16.86,0,16.86
10/06/2020 14:00,18.88456,0.03508,18.88459258,1.83456,0.53508,1.911,17.05,-0.5,17.0573298,17.39,0,17.39,1.83456,0.53508,1.911,17.39,0,17.39
10/06/2020 14:30,19.14432,-0.02624,19.14433798,1.62432,0.47376,1.692,17.52,-0.5,17.52713325,17.86,0,17.86,1.62432,0.47376,1.692,17.86,0,17.86
10/06/2020 15:00,18.96256,-0.02092,18.96257154,1.64256,0.47908,1.711,17.32,-0.5,17.32721559,17.66,0,17.66,1.64256,0.47908,1.711,17.66,0,17.66
10/06/2020 15:30,18.36696,2.78328,18.57664844,1.65696,0.48328,1.726,16.71,2.3,16.86754576,17.47,-3.1,17.74291126,1.65696,0.48328,1.726,17.47,-3.1,17.74291126
10/06/2020 16:00,18.30216,3.50188,18.63416819,1.65216,0.48188,1.721,16.65,3.02,16.92166954,17.81,-3.05,18.06927226,1.65216,0.48188,1.721,17.81,-3.05,18.06927226
10/06/2020 16:30,18.88224,3.70232,19.24178164,1.72224,0.50232,1.794,17.16,3.2,17.45581851,18.32,-3.12,18.58377787,1.72224,0.50232,1.794,18.32,-3.12,18.58377787
10/06/2020 17:00,19.10136,3.83748,19.48302355,1.67136,0.48748,1.741,17.43,3.35,17.74901124,18.59,-2.98,18.82733385,1.67136,0.48748,1.741,18.59,-2.98,18.82733385
10/06/2020 17:30,19.04272,3.98496,19.4552073,1.66272,0.48496,1.732,17.38,3.5,17.72891424,18.55,-2.73,18.74981067,1.66272,0.48496,1.732,18.55,-2.73,18.74981067
10/06/2020 18:00,19.31664,4.12152,19.75144319,1.85664,0.54152,1.934,17.46,3.58,17.82324325,18.63,-2.58,18.80779891,1.85664,0.54152,1.934,18.63,-2.58,18.80779891
10/06/2020 18:30,19.34544,4.24992,19.80676321,1.88544,0.54992,1.964,17.46,3.7,17.84773375,18.63,-2.58,18.80779891,1.88544,0.54992,1.964,18.63,-2.58,18.80779891
10/06/2020 19:00,19.0072,4.4796,19.5279407,1.9872,0.5796,2.07,17.02,3.9,17.46111108,18.18,-2.48,18.34837322,1.9872,0.5796,2.07,18.18,-2.48,18.34837322
10/06/2020 19:30,18.098,4.704,18.69933742,1.968,0.574,2.05,16.13,4.13,16.65033934,17.28,-2.23,17.42329762,1.968,0.574,2.05,17.28,-2.23,17.42329762
10/06/2020 20:00,17.14328,4.96804,17.84862657,1.91328,0.55804,1.993,15.23,4.41,15.85562991,16.36,-1.93,16.47344833,1.91328,0.55804,1.993,16.36,-1.93,16.47344833
10/06/2020 20:30,16.54176,5.19968,17.33973748,2.02176,0.58968,2.106,14.52,4.61,15.23425417,15.6,-1.76,15.69896812,2.02176,0.58968,2.106,15.6,-1.76,15.69896812
10/06/2020 21:00,15.96832,5.40076,16.85691111,2.12832,0.62076,2.217,13.84,4.78,14.64219929,14.9,-1.6,14.98565981,2.12832,0.62076,2.217,14.9,-1.6,14.98565981
10/06/2020 21:30,15.76656,3.49608,16.14951979,2.14656,0.62608,2.236,13.62,2.87,13.91909839,14.22,0.65,14.23484808,2.14656,0.62608,2.236,14.22,0.65,14.23484808
10/06/2020 22:00,15.688,2.314,15.8577407,2.208,0.644,2.3,13.48,1.67,13.58305194,13.81,2.08,13.9657617,2.208,0.644,2.3,13.81,2.08,13.9657617
10/06/2020 22:30,14.67024,4.92632,15.47528902,2.01024,0.58632,2.094,12.66,4.34,13.38324325,13.54,-0.43,13.5468262,2.01024,0.58632,2.094,13.54,-0.43,13.5468262
10/06/2020 23:00,13.70008,5.44044,14.74077947,1.99008,0.58044,2.073,11.71,4.86,12.67847388,12.65,-0.73,12.67104573,1.99008,0.58044,2.073,12.65,-0.73,12.67104573
10/06/2020 23:30,12.86008,3.56044,13.34385216,1.99008,0.58044,2.073,10.87,2.98,11.27108247,11.39,1.39,11.47450217,1.99008,0.58044,2.073,11.39,1.39,11.47450217
11/06/2020 00:00,11.88464,5.96052,13.29558072,2.02464,0.59052,2.109,9.86,5.37,11.22748859,10.78,-0.66,10.80018518,2.02464,0.59052,2.109,10.78,-0.66,10.80018518
11/06/2020 00:30,11.25544,6.06992,12.78784026,2.12544,0.61992,2.214,9.13,5.45,10.63293939,10.05,-0.57,10.0661512,2.12544,0.61992,2.214,10.05,-0.57,10.0661512
11/06/2020 01:00,10.75768,6.09724,12.36543629,2.04768,0.59724,2.133,8.71,5.5,10.30116984,9.65,-0.49,9.662432406,2.04768,0.59724,2.133,9.65,-0.49,9.662432406
11/06/2020 01:30,10.59528,6.03904,12.19548943,1.98528,0.57904,2.068,8.61,5.46,10.19527832,9.55,-0.45,9.560596216,1.98528,0.57904,2.068,9.55,-0.45,9.560596216
11/06/2020 02:00,10.60808,6.01944,12.19692663,1.91808,0.55944,1.998,8.69,5.46,10.26292843,9.64,-0.45,9.650497397,1.91808,0.55944,1.998,9.64,-0.45,9.650497397
11/06/2020 02:30,10.45216,6.10188,12.10291652,1.89216,0.55188,1.971,8.56,5.55,10.20176945,9.51,-0.48,9.52210586,1.89216,0.55188,1.971,9.51,-0.48,9.52210586
11/06/2020 03:00,10.46752,4.09636,11.24051334,1.90752,0.55636,1.987,8.56,3.54,9.263109629,9.12,1.52,9.245799046,1.90752,0.55636,1.987,9.12,1.52,9.245799046
11/06/2020 03:30,10.5776,2.8568,10.9565929,1.9776,0.5768,2.06,8.6,2.28,8.897100651,8.9,2.71,9.303445598,1.9776,0.5768,2.06,8.9,2.71,9.303445598
11/06/2020 04:00,10.55648,2.91564,10.95172254,2.07648,0.60564,2.163,8.48,2.31,8.788998805,8.78,2.74,9.197608385,2.07648,0.60564,2.163,8.78,2.74,9.197608385
11/06/2020 04:30,10.37208,5.54144,11.75957486,2.06208,0.60144,2.148,8.31,4.94,9.667455715,9.11,-0.05,9.110137211,2.06208,0.60144,2.148,9.11,-0.05,9.110137211
11/06/2020 05:00,10.2732,5.9576,11.87567413,2.0832,0.6076,2.17,8.19,5.35,9.782566126,9.11,-0.51,9.124264354,2.0832,0.6076,2.17,9.11,-0.51,9.124264354
11/06/2020 05:30,10.47376,5.96068,12.05111425,2.09376,0.61068,2.181,8.38,5.35,9.94217783,9.32,-0.57,9.337413989,2.09376,0.61068,2.181,9.32,-0.57,9.337413989
11/06/2020 06:00,10.86368,5.88524,12.35538721,2.14368,0.62524,2.233,8.72,5.26,10.18361429,9.65,-0.62,9.669896587,2.14368,0.62524,2.233,9.65,-0.62,9.669896587
11/06/2020 06:30,12.0732,4.5576,12.9048005,2.0832,0.6076,2.17,9.99,3.95,10.74256022,10.74,0.05,10.74011639,2.0832,0.6076,2.17,10.74,0.05,10.74011639
11/06/2020 07:00,13.27648,4.23064,13.93424688,1.95648,0.57064,2.038,11.32,3.66,11.89697441,12.11,-0.54,12.12203366,1.95648,0.57064,2.038,12.11,-0.54,12.12203366
11/06/2020 07:30,14.65,4.475,15.31822852,2.04,0.595,2.125,12.61,3.88,13.19342639,13.59,-1.54,13.67697701,2.04,0.595,2.125,13.59,-1.54,13.67697701
11/06/2020 08:00,16.22848,2.94164,16.49293209,2.26848,0.66164,2.363,13.96,2.28,14.14496377,14.57,-0.33,14.57373665,2.26848,0.66164,2.363,14.57,-0.33,14.57373665
11/06/2020 08:30,17.522,3.996,17.97188081,2.352,0.686,2.45,15.17,3.31,15.52691212,16.3,-2.9,16.55596569,2.352,0.686,2.45,16.3,-2.9,16.55596569
11/06/2020 09:00,18.43088,3.69484,18.79758442,2.45088,0.71484,2.553,15.98,2.98,16.25548523,16.68,-2.98,16.94410812,2.45088,0.71484,2.553,16.68,-2.98,16.94410812
11/06/2020 09:30,19.02472,0.34096,19.02777509,2.57472,0.75096,2.682,16.45,-0.41,16.45510863,16.79,0,16.79,2.57472,0.75096,2.682,16.79,0,16.79
11/06/2020 10:00,19.37944,0.27192,19.38134761,2.50944,0.73192,2.614,16.87,-0.46,16.87627032,17.22,0,17.22,2.50944,0.73192,2.614,17.22,0,17.22
11/06/2020 10:30,19.96488,0.15684,19.96549604,2.35488,0.68684,2.453,17.61,-0.53,17.61797378,17.96,0,17.96,2.35488,0.68684,2.453,17.96,0,17.96
11/06/2020 11:00,19.93144,0.18792,19.93232587,2.22144,0.64792,2.314,17.71,-0.46,17.71597302,18.13,-2.89,18.3588943,2.22144,0.64792,2.314,18.13,-2.89,18.3588943
11/06/2020 11:30,19.74968,2.78324,19.94483103,2.23968,0.65324,2.333,17.51,2.13,17.63907594,18.89,-4.04,19.31718665,2.23968,0.65324,2.333,18.89,-4.04,19.31718665
11/06/2020 12:00,20.01808,0.00944,20.01808223,2.15808,0.62944,2.248,17.86,-0.62,17.87075824,18.21,-0.41,18.21461501,2.15808,0.62944,2.248,18.21,-0.41,18.21461501
11/06/2020 12:30,19.98976,-0.10882,19.99005619,2.12976,0.62118,2.2185,17.86,-0.73,17.87491259,18.21,-0.41,18.21461501,2.12976,0.62118,2.2185,18.21,-0.41,18.21461501
11/06/2020 13:00,20.0872,0.7696,20.10193742,2.2272,0.6496,2.32,17.86,0.12,17.86040313,18.38,-3.26,18.66686905,2.2272,0.6496,2.32,18.38,-3.26,18.66686905
11/06/2020 13:30,19.3248,3.6414,19.66488467,2.6448,0.7714,2.755,16.68,2.87,16.92510857,17.85,-3.38,18.16719296,2.6448,0.7714,2.755,17.85,-3.38,18.16719296
11/06/2020 14:00,18.76976,3.71868,19.13458835,2.90976,0.84868,3.031,15.86,2.87,16.11758357,17.01,-3.29,17.32524747,2.90976,0.84868,3.031,17.01,-3.29,17.32524747
11/06/2020 14:30,18.24496,3.79228,18.63491221,3.02496,0.88228,3.151,15.22,2.91,15.49569295,16.36,-3.29,16.68753127,3.02496,0.88228,3.151,16.36,-3.29,16.68753127
11/06/2020 15:00,17.77072,3.93396,18.20094862,3.03072,0.88396,3.157,14.74,3.05,15.05224568,15.86,-3.2,16.17960445,3.03072,0.88396,3.157,15.86,-3.2,16.17960445
11/06/2020 15:30,17.94208,4.12144,18.4093591,3.26208,0.95144,3.398,14.68,3.17,15.01836542,15.8,-3.08,16.09740352,3.26208,0.95144,3.398,15.8,-3.08,16.09740352
11/06/2020 16:00,18.25048,4.12764,18.71142518,2.94048,0.85764,3.063,15.31,3.27,15.65531859,16.44,-2.91,16.69555929,2.94048,0.85764,3.063,16.44,-2.91,16.69555929
11/06/2020 16:30,18.74328,3.98804,19.16285491,2.63328,0.76804,2.743,16.11,3.22,16.42864876,17.26,-2.91,17.50359106,2.63328,0.76804,2.743,17.26,-2.91,17.50359106
11/06/2020 17:00,18.92,4.0575,19.35018621,2.46,0.7175,2.5625,16.46,3.34,16.79545177,17.62,-2.79,17.83952073,2.46,0.7175,2.5625,17.62,-2.79,17.83952073
11/06/2020 17:30,19.59224,4.10732,20.01814042,2.32224,0.67732,2.419,17.27,3.43,17.60732234,18.44,-2.76,18.64540694,2.32224,0.67732,2.419,18.44,-2.76,18.64540694
11/06/2020 18:00,19.75264,4.06952,20.16749315,2.19264,0.63952,2.284,17.56,3.43,17.89185569,18.73,-2.71,18.92503633,2.19264,0.63952,2.284,18.73,-2.71,18.92503633
11/06/2020 18:30,19.51648,4.27064,19.97827214,1.95648,0.57064,2.038,17.56,3.7,17.94557327,18.73,-2.5,18.89610806,1.95648,0.57064,2.038,18.73,-2.5,18.89610806
11/06/2020 19:00,19.02944,4.50192,19.55471479,2.02944,0.59192,2.114,17,3.91,17.44385565,18.16,-2.28,18.30256813,2.02944,0.59192,2.114,18.16,-2.28,18.30256813
11/06/2020 19:30,18.44328,4.62304,19.01386536,2.03328,0.59304,2.118,16.41,4.03,16.89760338,17.57,-2.19,17.70595945,2.03328,0.59304,2.118,17.57,-2.19,17.70595945
11/06/2020 20:00,18.08024,1.88132,18.17785585,2.13024,0.62132,2.219,15.95,1.26,15.99969062,16.34,1.21,16.38473985,2.13024,0.62132,2.219,16.34,1.21,16.38473985
11/06/2020 20:30,17.42168,2.33924,17.57802542,2.19168,0.63924,2.283,15.23,1.7,15.32458482,15.7,0.96,15.72932294,2.19168,0.63924,2.283,15.7,0.96,15.72932294
11/06/2020 21:00,16.5024,4.9882,17.23981859,2.2224,0.6482,2.315,14.28,4.34,14.92494556,15.27,-1.31,15.32608887,2.2224,0.6482,2.315,15.27,-1.31,15.32608887
11/06/2020 21:30,15.95872,5.23296,16.79477938,2.23872,0.65296,2.332,13.72,4.58,14.4642594,14.68,-1.11,14.72190545,2.23872,0.65296,2.332,14.68,-1.11,14.72190545
11/06/2020 22:00,15.63792,4.79856,16.35758906,2.25792,0.65856,2.352,13.38,4.14,14.00585592,14.24,-0.48,14.24808759,2.25792,0.65856,2.352,14.24,-0.48,14.24808759
11/06/2020 22:30,14.73632,5.32476,15.66882881,2.17632,0.63476,2.267,12.56,4.69,13.40707649,13.5,-0.76,13.52137567,2.17632,0.63476,2.267,13.5,-0.76,13.52137567
11/06/2020 23:00,13.89968,4.11824,14.49693088,2.11968,0.61824,2.208,11.78,3.5,12.28895439,12.41,0.85,12.43907553,2.11968,0.61824,2.208,12.41,0.85,12.43907553
11/06/2020 23:30,12.79632,6.04976,14.15434215,2.29632,0.66976,2.392,10.5,5.38,11.79806764,11.46,-0.74,11.48386694,2.29632,0.66976,2.392,11.46,-0.74,11.48386694
12/06/2020 00:00,11.93584,6.17212,13.43723713,2.23584,0.65212,2.329,9.7,5.52,11.16066306,10.63,-0.57,10.64527125,2.23584,0.65212,2.329,10.63,-0.57,10.64527125
12/06/2020 00:30,11.41432,5.16876,12.53007506,2.22432,0.64876,2.317,9.19,4.52,10.24141104,9.93,0.38,9.937268236,2.22432,0.64876,2.317,9.93,0.38,9.937268236
12/06/2020 01:00,11.11376,2.77068,11.45392199,2.09376,0.61068,2.181,9.02,2.16,9.275020216,9.32,2.79,9.728643276,2.09376,0.61068,2.181,9.32,2.79,9.728643276
12/06/2020 01:30,10.85496,2.79728,11.20959107,1.94496,0.56728,2.026,8.91,2.23,9.18482444,9.22,2.85,9.650435223,1.94496,0.56728,2.026,9.22,2.85,9.650435223
12/06/2020 02:00,10.87512,2.80316,11.23058062,1.96512,0.57316,2.047,8.91,2.23,9.18482444,9.22,2.85,9.650435223,1.96512,0.57316,2.047,9.22,2.85,9.650435223
12/06/2020 02:30,10.7588,2.7584,11.10677937,1.9488,0.5684,2.03,8.81,2.19,9.078116545,9.11,2.85,9.545396796,1.9488,0.5684,2.03,9.11,2.85,9.545396796
12/06/2020 03:00,10.56424,2.79832,10.92857546,1.91424,0.55832,1.994,8.65,2.24,8.935328757,8.97,2.85,9.411875477,1.91424,0.55832,1.994,8.97,2.85,9.411875477
12/06/2020 03:30,10.5428,2.8154,10.91224583,1.9728,0.5754,2.055,8.57,2.24,8.857906073,8.89,2.85,9.335662805,1.9728,0.5754,2.055,8.89,2.85,9.335662805
12/06/2020 04:00,10.50432,2.89376,10.89562231,2.10432,0.61376,2.192,8.4,2.28,8.703930147,8.72,2.89,9.18643021,2.10432,0.61376,2.192,8.72,2.89,9.18643021
12/06/2020 04:30,10.56352,2.89936,10.95418839,2.12352,0.61936,2.212,8.44,2.28,8.742539677,8.75,2.89,9.214911828,2.12352,0.61936,2.212,8.75,2.89,9.214911828
12/06/2020 05:00,10.62256,2.79908,10.98515497,2.12256,0.61908,2.211,8.5,2.18,8.775101139,8.8,2.8,9.234717104,2.12256,0.61908,2.211,8.8,2.8,9.234717104
12/06/2020 05:30,10.79328,2.80804,11.15257736,2.15328,0.62804,2.243,8.64,2.18,8.910779988,8.95,2.8,9.377766259,2.15328,0.62804,2.243,8.95,2.8,9.377766259
12/06/2020 06:00,11.01192,3.47556,11.5473763,2.04192,0.59556,2.127,8.97,2.88,9.421003131,9.42,1.86,9.601874817,2.04192,0.59556,2.127,9.42,1.86,9.601874817
12/06/2020 06:30,11.84696,5.56828,13.09030952,2.01696,0.58828,2.101,9.83,4.98,11.01949636,10.79,-0.91,10.8283055,2.01696,0.58828,2.101,10.79,-0.91,10.8283055
12/06/2020 07:00,12.9332,5.3126,13.98182324,1.9632,0.5726,2.045,10.97,4.74,11.95025104,11.95,-1.37,12.02827502,1.9632,0.5726,2.045,11.95,-1.37,12.02827502
12/06/2020 07:30,14.57072,4.36396,15.21019488,2.07072,0.60396,2.157,12.5,3.76,13.05326013,13.4,-1.43,13.47608623,2.07072,0.60396,2.157,13.4,-1.43,13.47608623
12/06/2020 08:00,15.97704,3.41872,16.33871028,2.08704,0.60872,2.174,13.89,2.81,14.17138666,14.73,-1.38,14.79450236,2.08704,0.60872,2.174,14.73,-1.38,14.79450236
12/06/2020 08:30,17.1468,3.7074,17.54302041,2.1168,0.6174,2.205,15.03,3.09,15.34434749,15.99,-2.03,16.11834359,2.1168,0.6174,2.205,15.99,-2.03,16.11834359
12/06/2020 09:00,18.35128,4.09704,18.80306396,2.56128,0.74704,2.668,15.79,3.35,16.14145594,16.25,-0.43,16.25568824,2.56128,0.74704,2.668,16.25,-0.43,16.25568824
12/06/2020 09:30,18.63976,4.04368,19.07333219,2.78976,0.81368,2.906,15.85,3.23,16.17576582,17.01,-3.22,17.31209115,2.78976,0.81368,2.906,17.01,-3.22,17.31209115
12/06/2020 10:00,18.56888,3.69884,18.93369277,2.25888,0.65884,2.353,16.31,3.04,16.59089208,17.47,-3.33,17.78453823,2.25888,0.65884,2.353,17.47,-3.33,17.78453823
12/06/2020 10:30,18.03672,3.66946,18.40620018,1.98672,0.57946,2.0695,16.05,3.09,16.34474227,17.2,-3.28,17.50995146,1.98672,0.57946,2.0695,17.2,-3.28,17.50995146
12/06/2020 11:00,18.50424,4.01082,18.93392656,3.05424,0.89082,3.1815,15.45,3.12,15.76188123,16.61,-3.28,16.93075604,3.05424,0.89082,3.1815,16.61,-3.28,16.93075604
12/06/2020 11:30,18.44424,3.92332,18.85689341,2.99424,0.87332,3.119,15.45,3.05,15.7481745,16.64,-3.38,16.97981154,2.99424,0.87332,3.119,16.64,-3.38,16.97981154
12/06/2020 12:00,18.762,3.906,19.16427614,2.832,0.826,2.95,15.93,3.08,16.2250208,17.1,-3.38,17.43084622,2.832,0.826,2.95,17.1,-3.38,17.43084622
12/06/2020 12:30,18.42832,4.02576,18.86291922,2.96832,0.86576,3.092,15.46,3.16,15.77964512,16.62,-3.3,16.94445042,2.96832,0.86576,3.092,16.62,-3.3,16.94445042
12/06/2020 13:00,18.59376,4.01568,19.02244981,2.93376,0.85568,3.056,15.66,3.16,15.97564396,16.83,-3.3,17.15047813,2.93376,0.85568,3.056,16.83,-3.3,17.15047813
12/06/2020 13:30,18.5932,4.0951,19.03882691,2.6232,0.7651,2.7325,15.97,3.33,16.31348522,17.14,-3.11,17.4198651,2.6232,0.7651,2.7325,17.14,-3.11,17.4198651
12/06/2020 14:00,18.14024,4.08132,18.59369464,2.37024,0.69132,2.469,15.77,3.39,16.13025108,16.93,-3.07,17.20609776,2.37024,0.69132,2.469,16.93,-3.07,17.20609776
12/06/2020 14:30,18.3044,4.1092,18.75997292,2.2944,0.6692,2.39,16.01,3.44,16.37539923,16.69,-0.88,16.71318342,2.2944,0.6692,2.39,16.69,-0.88,16.71318342
12/06/2020 15:00,17.52904,4.33722,18.05764992,2.21904,0.64722,2.3115,15.31,3.69,15.74840309,16.28,-1.97,16.3987591,2.21904,0.64722,2.3115,16.28,-1.97,16.3987591
12/06/2020 15:30,17.21304,4.36172,17.75706472,2.06304,0.60172,2.149,15.15,3.76,15.60961563,16.28,-2.66,16.49587827,2.06304,0.60172,2.149,16.28,-2.66,16.49587827
12/06/2020 16:00,17.16856,4.48958,17.74586659,2.15856,0.62958,2.2485,15.01,3.86,15.49837733,16.14,-2.55,16.3401989,2.15856,0.62958,2.2485,16.14,-2.55,16.3401989
12/06/2020 16:30,17.47384,1.91862,17.57885625,2.46384,0.71862,2.5665,15.01,1.2,15.05789162,15.49,0.51,15.49839347,2.46384,0.71862,2.5665,15.49,0.51,15.49839347
12/06/2020 17:00,17.81816,1.39738,17.87287041,2.28816,0.66738,2.3835,15.53,0.73,15.54714765,15.86,1.17,15.90309718,2.28816,0.66738,2.3835,15.86,1.17,15.90309718
12/06/2020 17:30,17.9804,4.2322,18.47177038,2.2704,0.6622,2.365,15.71,3.57,16.11052451,16.77,-1.92,16.87955272,2.2704,0.6622,2.365,16.77,-1.92,16.87955272
12/06/2020 18:00,18.11744,4.49592,18.6669475,1.83744,0.53592,1.914,16.28,3.96,16.75470083,17.44,-2.41,17.60572918,1.83744,0.53592,1.914,17.44,-2.41,17.60572918
12/06/2020 18:30,17.81688,4.24784,18.31625938,0.98688,0.28784,1.028,16.83,3.96,17.2896067,18,-2.41,18.16061948,0.98688,0.28784,1.028,18,-2.41,18.16061948
12/06/2020 19:00,17.5172,4.3596,18.05154863,1.0272,0.2996,1.07,16.49,4.06,16.98245271,17.66,-2.34,17.81435376,1.0272,0.2996,1.07,17.66,-2.34,17.81435376
12/06/2020 19:30,17.33952,4.48236,17.90950879,1.13952,0.33236,1.187,16.2,4.15,16.72311275,17.37,-2.25,17.51511918,1.13952,0.33236,1.187,17.37,-2.25,17.51511918
12/06/2020 20:00,16.6644,4.6142,17.29141605,1.2144,0.3542,1.265,15.45,4.26,16.02654361,16.61,-2.15,16.74857009,1.2144,0.3542,1.265,16.61,-2.15,16.74857009
12/06/2020 20:30,15.982,2.686,16.20613834,1.152,0.336,1.2,14.83,2.35,15.01503913,15.43,0.34,15.43374549,1.152,0.336,1.2,15.43,0.34,15.43374549
12/06/2020 21:00,15.42824,1.71532,15.52330223,1.21824,0.35532,1.269,14.21,1.36,14.27493257,14.53,1.75,14.63500598,1.21824,0.35532,1.269,14.53,1.75,14.63500598
12/06/2020 21:30,15.21232,1.77776,15.31584508,1.19232,0.34776,1.242,14.02,1.43,14.09273927,14.35,1.87,14.47133028,1.19232,0.34776,1.242,14.35,1.87,14.47133028
12/06/2020 22:00,14.46912,4.07516,15.03204452,1.14912,0.33516,1.197,13.32,3.74,13.83510029,14.14,-0.22,14.14171135,1.14912,0.33516,1.197,14.14,-0.22,14.14171135
12/06/2020 22:30,13.94568,4.97124,14.80524292,1.13568,0.33124,1.183,12.81,4.64,13.62445228,13.78,-0.95,13.81270792,1.13568,0.33124,1.183,13.78,-0.95,13.81270792
12/06/2020 23:00,12.9856,4.4908,13.74019985,1.0656,0.3108,1.11,11.92,4.18,12.63165864,12.73,-0.08,12.73025137,1.0656,0.3108,1.11,12.73,-0.08,12.73025137
12/06/2020 23:30,11.898,5.484,13.10101752,1.008,0.294,1.05,10.89,5.19,12.06350695,11.88,-0.71,11.90119742,1.008,0.294,1.05,11.88,-0.71,11.90119742
13/06/2020 00:00,11.1728,5.4154,12.4160387,1.0128,0.2954,1.055,10.16,5.12,11.37717012,11.14,-0.74,11.16455104,1.0128,0.2954,1.055,11.14,-0.74,11.16455104
13/06/2020 00:30,10.54744,5.57092,11.92827063,0.99744,0.29092,1.039,9.55,5.28,10.91241953,10.51,-0.65,10.53008072,0.99744,0.29092,1.039,10.51,-0.65,10.53008072
13/06/2020 01:00,10.19104,5.66072,11.65766045,1.03104,0.30072,1.074,9.16,5.36,10.61297319,10.11,-0.73,10.13632083,1.03104,0.30072,1.074,10.11,-0.73,10.13632083
13/06/2020 01:30,9.85592,5.76756,11.41945303,0.98592,0.28756,1.027,8.87,5.48,10.4262793,9.82,-0.64,9.840833298,0.98592,0.28756,1.027,9.82,-0.64,9.840833298
13/06/2020 02:00,9.9432,5.1126,11.18060396,1.0032,0.2926,1.045,8.94,4.82,10.15657423,9.77,-0.12,9.770736922,1.0032,0.2926,1.045,9.77,-0.12,9.770736922
13/06/2020 02:30,9.91728,2.52504,10.23368309,0.97728,0.28504,1.018,8.94,2.24,9.216355028,9.27,2.72,9.660812595,0.97728,0.28504,1.018,9.27,2.72,9.660812595
13/06/2020 03:00,9.79416,2.36288,10.07515618,1.00416,0.29288,1.046,8.79,2.07,9.030448494,9.08,2.68,9.467248808,1.00416,0.29288,1.046,9.08,2.68,9.467248808
13/06/2020 03:30,9.40688,4.70784,10.51918004,0.98688,0.28784,1.028,8.42,4.42,9.509616186,9.12,0.73,9.149169361,0.98688,0.28784,1.028,9.12,0.73,9.149169361
13/06/2020 04:00,9.17424,5.77832,10.84230887,0.95424,0.27832,0.994,8.22,5.5,9.890318498,9.12,-0.49,9.133153891,0.95424,0.27832,0.994,9.12,-0.49,9.133153891
13/06/2020 04:30,9.10464,5.73552,10.76060682,0.94464,0.27552,0.984,8.16,5.46,9.818207576,9.06,-0.49,9.073240876,0.94464,0.27552,0.984,9.06,-0.49,9.073240876
13/06/2020 05:00,8.99384,5.62112,10.60594871,0.96384,0.28112,1.004,8.03,5.34,9.643469293,8.95,-0.49,8.963403371,0.96384,0.28112,1.004,8.95,-0.49,8.963403371
13/06/2020 05:30,8.99224,5.69232,10.6425038,1.00224,0.29232,1.044,7.99,5.4,9.643655946,8.87,-0.45,8.881407546,1.00224,0.29232,1.044,8.87,-0.45,8.881407546
13/06/2020 06:00,9.24424,4.48582,10.27514254,1.01424,0.29582,1.0565,8.23,4.19,9.235204383,8.87,1.16,8.94552961,1.01424,0.29582,1.0565,8.87,1.16,8.94552961
13/06/2020 06:30,10.01272,2.36246,10.28765178,1.00272,0.29246,1.0445,9.01,2.07,9.244728227,9.29,2.45,9.607632383,1.00272,0.29246,1.0445,9.29,2.45,9.607632383
13/06/2020 07:00,10.19136,5.13498,11.4119165,1.01136,0.29498,1.0535,9.18,4.84,10.37776469,10.07,-0.7,10.09430037,1.01136,0.29498,1.0535,10.07,-0.7,10.09430037
13/06/2020 07:30,10.75424,5.18332,11.93819434,1.07424,0.31332,1.119,9.68,4.87,10.83601864,10.63,-1.07,10.68371658,1.07424,0.31332,1.119,10.63,-1.07,10.68371658
13/06/2020 08:00,11.54632,5.07726,12.61332925,1.15632,0.33726,1.2045,10.39,4.74,11.42014448,11.36,-1.31,11.43528312,1.15632,0.33726,1.2045,11.36,-1.31,11.43528312
13/06/2020 08:30,12.95904,1.75222,13.0769642,1.13904,0.33222,1.1865,11.82,1.42,11.90499055,12.18,1.34,12.2534893,1.13904,0.33222,1.1865,12.18,1.34,12.2534893
13/06/2020 09:00,13.28664,3.74902,13.80543203,1.19664,0.34902,1.2465,12.09,3.4,12.55898483,12.92,-1.13,12.96932149,1.19664,0.34902,1.2465,12.92,-1.13,12.96932149
13/06/2020 09:30,13.9976,4.0018,14.55840682,1.3776,0.4018,1.435,12.62,3.6,13.12342943,13.62,-1.8,13.73842786,1.3776,0.4018,1.435,13.62,-1.8,13.73842786
13/06/2020 10:00,14.50872,2.71296,14.76018658,1.51872,0.44296,1.582,12.99,2.27,13.18684951,13.71,-0.79,13.7327419,1.51872,0.44296,1.582,13.71,-0.79,13.7327419
13/06/2020 10:30,14.74232,0.86776,14.76783689,1.43232,0.41776,1.492,13.31,0.45,13.31760489,13.63,0.89,13.65902632,1.43232,0.41776,1.492,13.63,0.89,13.65902632
13/06/2020 11:00,14.91824,0.91032,14.94598833,1.57824,0.46032,1.644,13.34,0.45,13.3475878,13.66,0.89,13.68896271,1.57824,0.46032,1.644,13.66,0.89,13.68896271
13/06/2020 11:30,14.81752,0.96636,14.8489983,1.66752,0.48636,1.737,13.15,0.48,13.15875754,13.47,0.93,13.50206651,1.66752,0.48636,1.737,13.47,0.93,13.50206651
13/06/2020 12:00,14.42984,1.06412,14.46902325,1.65984,0.48412,1.729,12.77,0.58,12.78316471,13.09,1,13.12814153,1.65984,0.48412,1.729,13.09,1,13.12814153
13/06/2020 12:30,14.44216,1.17938,14.49023542,1.71216,0.49938,1.7835,12.73,0.68,12.74814889,13.05,1.09,13.09544196,1.71216,0.49938,1.7835,13.05,1.09,13.09544196
13/06/2020 13:00,14.23032,1.21926,14.28245785,1.54032,0.44926,1.6045,12.69,0.77,12.71333945,13,1.22,13.05712066,1.54032,0.44926,1.6045,13,1.22,13.05712066
13/06/2020 13:30,14.16032,1.21926,14.21271464,1.54032,0.44926,1.6045,12.62,0.77,12.64346867,12.93,1.22,12.98742854,1.54032,0.44926,1.6045,12.93,1.22,12.98742854
13/06/2020 14:00,13.4608,3.4944,13.90697552,1.6608,0.4844,1.73,11.8,3.01,12.17785285,12.54,-0.65,12.55683479,1.6608,0.4844,1.73,12.54,-0.65,12.55683479
13/06/2020 14:30,12.75256,4.58908,13.55313402,1.64256,0.47908,1.711,11.11,4.11,11.84585159,12.08,-1.51,12.1740092,1.64256,0.47908,1.711,12.08,-1.51,12.1740092
13/06/2020 15:00,12.8896,4.4703,13.64277722,1.5096,0.4403,1.5725,11.38,4.03,12.07250181,12.36,-1.47,12.4471081,1.5096,0.4403,1.5725,12.36,-1.47,12.4471081
13/06/2020 15:30,12.66568,4.64624,13.49099685,1.49568,0.43624,1.558,11.17,4.21,11.93704318,12.14,-1.47,12.22867532,1.49568,0.43624,1.558,12.14,-1.47,12.22867532
13/06/2020 16:00,12.76224,4.68232,13.59407556,1.48224,0.43232,1.544,11.28,4.25,12.0540823,12.24,-1.47,12.32795603,1.48224,0.43232,1.544,12.24,-1.47,12.32795603
13/06/2020 16:30,12.88904,4.53222,13.66266337,1.13904,0.33222,1.1865,11.75,4.2,12.47808078,12.71,-1.52,12.80056639,1.13904,0.33222,1.1865,12.71,-1.52,12.80056639
13/06/2020 17:00,13.66216,4.46688,14.3738524,1.29216,0.37688,1.346,12.37,4.09,13.02862234,13.35,-1.58,13.44317299,1.29216,0.37688,1.346,13.35,-1.58,13.44317299
13/06/2020 17:30,14.20424,4.31332,14.84470153,1.31424,0.38332,1.369,12.89,3.93,13.47579311,13.91,-1.52,13.99280172,1.31424,0.38332,1.369,13.91,-1.52,13.99280172
13/06/2020 18:00,14.90272,4.30996,15.51343993,1.30272,0.37996,1.357,13.6,3.93,14.15644376,14.62,-1.52,14.69880267,1.30272,0.37996,1.357,14.62,-1.52,14.69880267
13/06/2020 18:30,14.69584,4.34212,15.32389374,1.27584,0.37212,1.329,13.42,3.97,13.99490264,14.44,-1.46,14.51362119,1.27584,0.37212,1.329,14.44,-1.46,14.51362119
13/06/2020 19:00,14.60568,4.40624,15.25584607,1.25568,0.36624,1.308,13.35,4.04,13.94790665,14.35,-1.49,14.42714802,1.25568,0.36624,1.308,14.35,-1.49,14.42714802
13/06/2020 19:30,14.8196,2.1178,14.97015768,1.0896,0.3178,1.135,13.73,1.8,13.84748714,14.19,0.78,14.21142146,1.0896,0.3178,1.135,14.19,0.78,14.21142146
13/06/2020 20:00,14.69424,1.59582,14.7806404,1.01424,0.29582,1.0565,13.68,1.3,13.74163018,13.99,1.69,14.09170678,1.01424,0.29582,1.0565,13.99,1.69,14.09170678
13/06/2020 20:30,13.9272,1.7321,14.03449572,0.9672,0.2821,1.0075,12.96,1.45,13.0408627,13.29,1.85,13.41814443,0.9672,0.2821,1.0075,13.29,1.85,13.41814443
13/06/2020 21:00,13.41416,1.81538,13.53644315,0.94416,0.27538,0.9835,12.47,1.54,12.56473239,12.79,1.93,12.93479803,0.94416,0.27538,0.9835,12.79,1.93,12.93479803
13/06/2020 21:30,13.26272,1.88496,13.396,0.94272,0.27496,0.982,12.32,1.61,12.42475352,12.64,2,12.7972497,0.94272,0.27496,0.982,12.64,2,12.7972497
13/06/2020 22:00,13.40472,1.99596,13.55250437,1.01472,0.29596,1.057,12.39,1.7,12.50608252,12.7,2.08,12.86920355,1.01472,0.29596,1.057,12.7,2.08,12.86920355
13/06/2020 22:30,13.30424,1.97832,13.45052237,0.95424,0.27832,0.994,12.35,1.7,12.46645499,12.66,2.08,12.8297311,0.95424,0.27832,0.994,12.66,2.08,12.8297311
13/06/2020 23:00,12.40024,3.97132,13.02065031,0.93024,0.27132,0.969,11.47,3.7,12.05200813,12.15,0.67,12.16845923,0.93024,0.27132,0.969,12.15,0.67,12.16845923
13/06/2020 23:30,11.50448,5.28964,12.66228066,0.92448,0.26964,0.963,10.58,5.02,11.71054226,11.52,-0.53,11.5321854,0.92448,0.26964,0.963,11.52,-0.53,11.5321854
14/06/2020 00:00,10.86832,5.34076,12.10966957,0.92832,0.27076,0.967,9.94,5.07,11.15833769,10.84,-0.44,10.84892621,0.92832,0.27076,0.967,10.84,-0.44,10.84892621
14/06/2020 00:30,10.31216,4.16188,11.12033673,0.93216,0.27188,0.971,9.38,3.89,10.15462949,10.03,1.07,10.08691231,0.93216,0.27188,0.971,10.03,1.07,10.08691231
14/06/2020 01:00,9.90312,2.93216,10.3280854,0.93312,0.27216,0.972,8.97,2.66,9.356094271,9.38,2.17,9.627735975,0.93312,0.27216,0.972,9.38,2.17,9.627735975
14/06/2020 01:30,9.37176,5.83468,11.03962754,0.94176,0.27468,0.981,8.43,5.56,10.09844047,9.38,-0.43,9.389850904,0.94176,0.27468,0.981,9.38,-0.43,9.389850904
14/06/2020 02:00,9.31672,5.84196,10.99680718,0.96672,0.28196,1.007,8.35,5.56,10.03175458,9.27,-0.49,9.282941344,0.96672,0.28196,1.007,9.27,-0.49,9.282941344
14/06/2020 02:30,9.08712,5.91916,10.84491609,0.95712,0.27916,0.997,8.13,5.64,9.894771347,9.05,-0.46,9.061683067,0.95712,0.27916,0.997,9.05,-0.46,9.061683067
14/06/2020 03:00,8.87632,5.85476,10.63330952,0.97632,0.28476,1.017,7.9,5.57,9.666172976,8.82,-0.41,8.829524336,0.97632,0.28476,1.017,8.82,-0.41,8.829524336
14/06/2020 03:30,8.78768,5.88224,10.57468993,0.96768,0.28224,1.008,7.82,5.6,9.618336655,8.75,-0.41,8.759600448,0.96768,0.28224,1.008,8.75,-0.41,8.759600448
14/06/2020 04:00,8.54936,5.78648,10.32351235,0.63936,0.18648,0.666,7.91,5.6,9.691651046,8.84,-0.41,8.849502811,0.63936,0.18648,0.666,8.84,-0.41,8.849502811
14/06/2020 04:30,8.592,2.471,8.940263139,0.312,0.091,0.325,8.28,2.38,8.615265521,8.58,2.75,9.009933407,0.312,0.091,0.325,8.58,2.75,9.009933407
14/06/2020 05:00,8.38896,2.39428,8.723945587,0.28896,0.08428,0.301,8.1,2.31,8.422950789,8.41,2.86,8.883000619,0.28896,0.08428,0.301,8.41,2.86,8.883000619
14/06/2020 05:30,8.40336,2.39848,8.738945337,0.30336,0.08848,0.316,8.1,2.31,8.422950789,8.37,3,8.891394716,0.30336,0.08848,0.316,8.37,3,8.891394716
14/06/2020 06:00,8.42352,2.44436,8.771008209,0.32352,0.09436,0.337,8.1,2.35,8.434008537,8.41,3,8.929059301,0.32352,0.09436,0.337,8.41,3,8.929059301
14/06/2020 06:30,8.804,2.332,9.107614397,0.384,0.112,0.4,8.42,2.22,8.70774368,8.73,2.84,9.180332238,0.384,0.112,0.4,8.73,2.84,9.180332238
14/06/2020 07:00,9.16376,2.26068,9.438494128,0.41376,0.12068,0.431,8.75,2.14,9.007890985,9.05,2.76,9.461506223,0.41376,0.12068,0.431,9.05,2.76,9.461506223
14/06/2020 07:30,9.60936,2.13398,9.843458246,0.45936,0.13398,0.4785,9.15,2,9.366029041,9.43,2.61,9.784528604,0.45936,0.13398,0.4785,9.43,2.61,9.784528604
14/06/2020 08:00,10.01168,3.20174,10.51117859,0.69168,0.20174,0.7205,9.32,3,9.790934583,9.83,1.28,9.912986432,0.69168,0.20174,0.7205,9.83,1.28,9.912986432
14/06/2020 08:30,10.9628,5.1329,12.10494305,1.3128,0.3829,1.3675,9.65,4.75,10.75569617,10.65,-0.96,10.69318007,1.3128,0.3829,1.3675,10.65,-0.96,10.69318007
14/06/2020 09:00,11.87208,4.60894,12.73532926,1.40208,0.40894,1.4605,10.47,4.2,11.2809973,11.34,-0.63,11.35748652,1.40208,0.40894,1.4605,11.34,-0.63,11.35748652
14/06/2020 09:30,12.91656,1.74608,13.03404456,1.42656,0.41608,1.486,11.49,1.33,11.5667195,11.81,1.7,11.93172661,1.42656,0.41608,1.486,11.81,1.7,11.93172661
14/06/2020 10:00,13.23696,4.40578,13.95091422,1.35696,0.39578,1.4135,11.88,4.01,12.53852065,12.83,-1.27,12.89270336,1.35696,0.39578,1.4135,12.83,-1.27,12.89270336
14/06/2020 10:30,13.81376,4.41068,14.50082975,1.37376,0.40068,1.431,12.44,4.01,13.07033664,13.42,-1.4,13.49282772,1.37376,0.40068,1.431,13.42,-1.4,13.49282772
14/06/2020 11:00,14.34088,3.79984,14.83575489,1.13088,0.32984,1.178,13.21,3.47,13.65814775,14.08,-1.05,14.119097,1.13088,0.32984,1.178,14.08,-1.05,14.119097
14/06/2020 11:30,14.40176,1.40468,14.47010079,1.42176,0.41468,1.481,12.98,0.99,13.01769949,13.28,1.39,13.35254657,1.42176,0.41468,1.481,13.28,1.39,13.35254657
14/06/2020 12:00,14.11,1.44,14.18328946,1.68,0.49,1.75,12.43,0.95,12.46625044,12.74,1.34,12.81027712,1.68,0.49,1.75,12.74,1.34,12.81027712
14/06/2020 12:30,14.49248,1.27364,14.54833789,1.45248,0.42364,1.513,13.04,0.85,13.06767386,13.35,1.28,13.41122291,1.45248,0.42364,1.513,13.35,1.28,13.41122291
14/06/2020 13:00,14.54816,1.35988,14.61157873,1.50816,0.43988,1.571,13.04,0.92,13.0724137,13.35,1.35,13.41808481,1.50816,0.43988,1.571,13.35,1.35,13.41808481
14/06/2020 13:30,14.99712,1.30416,15.05371853,1.31712,0.38416,1.372,13.68,0.92,13.71090077,13.98,1.35,14.04503115,1.31712,0.38416,1.372,13.98,1.35,14.04503115
14/06/2020 14:00,14.31824,2.65282,14.56191782,1.03824,0.30282,1.0815,13.28,2.35,13.4863227,13.88,0.14,13.88070603,1.03824,0.30282,1.0815,13.88,0.14,13.88070603
14/06/2020 14:30,14.17408,4.35744,14.82875002,1.05408,0.30744,1.098,13.12,4.05,13.73087397,14.12,-1.44,14.19323783,1.05408,0.30744,1.098,14.12,-1.44,14.19323783
14/06/2020 15:00,13.58592,4.56506,14.33237576,1.28592,0.37506,1.3395,12.3,4.19,12.99407942,13.3,-1.31,13.36435932,1.28592,0.37506,1.3395,13.3,-1.31,13.36435932
14/06/2020 15:30,14.03984,4.71912,14.81172511,1.29984,0.37912,1.354,12.74,4.34,13.45894498,13.71,-1.36,13.77728928,1.29984,0.37912,1.354,13.71,-1.36,13.77728928
14/06/2020 16:00,13.65424,4.70582,14.44240326,1.25424,0.36582,1.3065,12.4,4.34,13.13756446,13.39,-1.4,13.46299001,1.25424,0.36582,1.3065,13.39,-1.4,13.46299001
14/06/2020 16:30,13.81848,4.75164,14.61261346,1.54848,0.45164,1.613,12.27,4.3,13.0016499,13.25,-1.4,13.32375698,1.54848,0.45164,1.613,13.25,-1.4,13.32375698
14/06/2020 17:00,13.91032,4.62426,14.65881247,1.42032,0.41426,1.4795,12.49,4.21,13.18044764,13.48,-1.48,13.56100291,1.42032,0.41426,1.4795,13.48,-1.48,13.56100291
14/06/2020 17:30,14.24688,4.46034,14.92877164,1.40688,0.41034,1.4655,12.84,4.05,13.46358422,13.84,-1.43,13.91368032,1.40688,0.41034,1.4655,13.84,-1.43,13.91368032
14/06/2020 18:00,14.57984,4.42912,15.23774387,1.29984,0.37912,1.354,13.28,4.05,13.88383593,14.29,-1.43,14.3613718,1.29984,0.37912,1.354,14.29,-1.43,14.3613718
14/06/2020 18:30,14.53872,4.33546,15.17137412,1.21872,0.35546,1.2695,13.32,3.98,13.90189915,14.35,-1.49,14.42714802,1.21872,0.35546,1.2695,14.35,-1.49,14.42714802
14/06/2020 19:00,14.22792,4.38606,14.88862753,1.11792,0.32606,1.1645,13.11,4.06,13.72427412,14.11,-1.4,14.17928419,1.11792,0.32606,1.1645,14.11,-1.4,14.17928419
14/06/2020 19:30,13.91832,4.61576,14.6637264,1.04832,0.30576,1.092,12.87,4.31,13.57250898,13.85,-1.13,13.89602101,1.04832,0.30576,1.092,13.85,-1.13,13.89602101
14/06/2020 20:00,13.62416,4.64288,14.39354266,1.00416,0.29288,1.046,12.62,4.35,13.3486666,13.61,-1.13,13.65682979,1.00416,0.29288,1.046,13.61,-1.13,13.65682979
14/06/2020 20:30,13.30032,4.78176,14.13378013,1.00032,0.29176,1.042,12.3,4.49,13.09389552,13.29,-0.99,13.32682258,1.00032,0.29176,1.042,13.29,-0.99,13.32682258
14/06/2020 21:00,12.94344,4.88392,13.83420809,0.97344,0.28392,1.014,11.97,4.6,12.82345117,12.95,-0.86,12.97852457,0.97344,0.28392,1.014,12.95,-0.86,12.97852457
14/06/2020 21:30,12.86568,4.95874,13.78821324,0.95568,0.27874,0.9955,11.91,4.68,12.79650343,12.89,-0.82,12.9160559,0.95568,0.27874,0.9955,12.89,-0.82,12.9160559
14/06/2020 22:00,13.0392,5.1556,14.021446,0.9792,0.2856,1.02,12.06,4.87,13.00617161,13.03,-0.82,13.0557765,0.9792,0.2856,1.02,13.03,-0.82,13.0557765
14/06/2020 22:30,12.93288,5.20084,13.93944482,0.96288,0.28084,1.003,11.97,4.92,12.94168845,12.93,-0.82,12.95597546,0.96288,0.28084,1.003,12.93,-0.82,12.95597546
14/06/2020 23:00,12.24384,5.20112,13.30275412,0.96384,0.28112,1.004,11.28,4.92,12.30629107,12.23,-0.82,12.25745895,0.96384,0.28112,1.004,12.23,-0.82,12.25745895
14/06/2020 23:30,11.31384,5.24112,12.46885377,0.96384,0.28112,1.004,10.35,4.96,11.47711201,11.28,-0.56,11.29389215,0.96384,0.28112,1.004,11.28,-0.56,11.29389215
15/06/2020 00:00,10.63848,4.10664,11.40358491,0.94848,0.27664,0.988,9.69,3.83,10.41945296,10.34,0.76,10.36789275,0.94848,0.27664,0.988,10.34,0.76,10.36789275
15/06/2020 00:30,9.89984,5.59412,11.37106022,0.93984,0.27412,0.979,8.96,5.32,10.42036468,9.89,-0.51,9.903140916,0.93984,0.27412,0.979,9.89,-0.51,9.903140916
15/06/2020 01:00,9.44928,5.77104,11.07220824,0.92928,0.27104,0.968,8.52,5.5,10.14102559,9.46,-0.51,9.473737383,0.92928,0.27104,0.968,9.46,-0.51,9.473737383
15/06/2020 01:30,9.27408,5.77244,10.92380993,0.93408,0.27244,0.973,8.34,5.5,9.990275271,9.29,-0.56,9.306863059,0.93408,0.27244,0.973,9.29,-0.56,9.306863059
15/06/2020 02:00,9.27312,5.67216,10.87033365,0.93312,0.27216,0.972,8.34,5.4,9.935572455,9.29,-0.51,9.303988392,0.93312,0.27216,0.972,9.29,-0.51,9.303988392
15/06/2020 02:30,9.11448,5.76964,10.78714473,0.92448,0.26964,0.963,8.19,5.5,9.86539913,9.14,-0.45,9.151070976,0.92448,0.26964,0.963,9.14,-0.45,9.151070976
15/06/2020 03:00,8.8964,5.7702,10.60382671,0.9264,0.2702,0.965,7.97,5.5,9.683537577,8.92,-0.45,8.931343684,0.9264,0.2702,0.965,8.92,-0.45,8.931343684
15/06/2020 03:30,8.8964,5.5902,10.50696288,0.9264,0.2702,0.965,7.97,5.32,9.582447495,8.88,-0.34,8.886506625,0.9264,0.2702,0.965,8.88,-0.34,8.886506625
15/06/2020 04:00,9.13544,2.54992,9.484637895,0.92544,0.26992,0.964,8.21,2.28,8.520710064,8.51,2.75,8.943299168,0.92544,0.26992,0.964,8.51,2.75,8.943299168
15/06/2020 04:30,9.13736,2.66048,9.516801017,0.92736,0.27048,0.966,8.21,2.39,8.550801132,8.55,2.79,8.993697793,0.92736,0.27048,0.966,8.55,2.79,8.993697793
15/06/2020 05:00,8.74504,5.59272,10.38047405,0.93504,0.27272,0.974,7.81,5.32,9.449788357,8.71,-0.41,8.719644488,0.93504,0.27272,0.974,8.71,-0.41,8.719644488
15/06/2020 05:30,8.97688,5.53034,10.54367275,0.92688,0.27034,0.9655,8.05,5.26,9.616137478,8.95,-0.41,8.95938614,0.92688,0.27034,0.9655,8.95,-0.41,8.95938614
15/06/2020 06:00,9.80832,2.42076,10.10263432,0.92832,0.27076,0.967,8.88,2.15,9.136569378,9.21,2.66,9.586433122,0.92832,0.27076,0.967,9.21,2.66,9.586433122
15/06/2020 06:30,10.73216,4.81188,11.76152403,0.93216,0.27188,0.971,9.8,4.54,10.80053702,10.69,-0.5,10.70168678,0.93216,0.27188,0.971,10.69,-0.5,10.70168678
15/06/2020 07:00,12.00616,2.42888,12.24938105,0.95616,0.27888,0.996,11.05,2.15,11.25721991,11.51,1.11,11.56339915,0.95616,0.27888,0.996,11.51,1.11,11.56339915
15/06/2020 07:30,13.23688,3.28784,13.63909396,0.98688,0.28784,1.028,12.25,3,12.61199826,13.01,-0.72,13.0299079,0.98688,0.28784,1.028,13.01,-0.72,13.0299079
15/06/2020 08:00,14.66456,4.01008,15.20296226,0.99456,0.29008,1.036,13.67,3.72,14.16712038,14.75,-2.64,14.98439522,0.99456,0.29008,1.036,14.75,-2.64,14.98439522
15/06/2020 08:30,15.998,3.194,16.31372551,1.008,0.294,1.05,14.99,2.9,15.26794354,15.8,-2.86,16.05676182,1.008,0.294,1.05,15.8,-2.86,16.05676182
15/06/2020 09:00,16.65184,-0.15738,16.6525837,1.07184,0.31262,1.1165,15.58,-0.47,15.5870876,15.91,0,15.91,1.07184,0.31262,1.1165,15.91,0,15.91
15/06/2020 09:30,16.92336,-0.40402,16.928182,1.08336,0.31598,1.1285,15.84,-0.72,15.85635519,16.18,0,16.18,1.08336,0.31598,1.1285,16.18,0,16.18
15/06/2020 10:00,16.92232,-0.35474,16.92603777,1.25232,0.36526,1.3045,15.67,-0.72,15.68653244,16.01,-0.41,16.01524898,1.25232,0.36526,1.3045,16.01,-0.41,16.01524898
15/06/2020 10:30,16.87944,-0.25308,16.88133716,1.42944,0.41692,1.489,15.45,-0.67,15.46452068,15.79,-0.41,15.79532209,1.42944,0.41692,1.489,15.79,-0.41,15.79532209
15/06/2020 11:00,16.69064,1.03602,16.72276296,1.46064,0.42602,1.5215,15.23,0.61,15.24221113,16.07,-2.86,16.32251512,1.46064,0.42602,1.5215,16.07,-2.86,16.32251512
15/06/2020 11:30,16.36816,2.92988,16.62831497,1.50816,0.43988,1.571,14.86,2.49,15.06717293,16.39,-4.14,16.90478335,1.50816,0.43988,1.571,16.39,-4.14,16.90478335
15/06/2020 12:00,16.39816,3.00738,16.67165216,1.56816,0.45738,1.6335,14.83,2.55,15.04763769,16.35,-4.08,16.8513768,1.56816,0.45738,1.6335,16.35,-4.08,16.8513768
15/06/2020 12:30,16.8468,2.9799,17.10831594,1.5768,0.4599,1.6425,15.27,2.52,15.47654031,16.82,-4.14,17.32200912,1.5768,0.4599,1.6425,16.82,-4.14,17.32200912
15/06/2020 13:00,16.734,3.067,17.01273773,1.464,0.427,1.525,15.27,2.64,15.49653187,16.82,-4.05,17.30071964,1.464,0.427,1.525,16.82,-4.05,17.30071964
15/06/2020 13:30,16.21032,3.20676,16.52446018,1.36032,0.39676,1.417,14.85,2.81,15.11352375,16.4,-3.91,16.85965895,1.36032,0.39676,1.417,16.4,-3.91,16.85965895
15/06/2020 14:00,16.02928,3.13604,16.33317373,1.28928,0.37604,1.343,14.74,2.76,14.99617285,16.27,-3.95,16.74262226,1.28928,0.37604,1.343,16.27,-3.95,16.74262226
15/06/2020 14:30,16.5248,-0.1736,16.52571185,1.0848,0.3164,1.13,15.44,-0.49,15.4477733,15.8,-3.87,16.26704952,1.0848,0.3164,1.13,15.8,-3.87,16.26704952
15/06/2020 15:00,16.89088,-0.40266,16.8956788,0.95088,0.27734,0.9905,15.94,-0.68,15.9544978,16.3,-0.43,16.30567079,0.95088,0.27734,0.9905,16.3,-0.43,16.30567079
15/06/2020 15:30,17.00792,-0.32644,17.01105246,0.93792,0.27356,0.977,16.07,-0.6,16.08119709,16.42,-0.43,16.42562936,0.93792,0.27356,0.977,16.42,-0.43,16.42562936
15/06/2020 16:00,16.88168,-0.18326,16.88267467,1.05168,0.30674,1.0955,15.83,-0.49,15.83758189,16.19,0,16.19,1.05168,0.30674,1.0955,16.19,0,16.19
15/06/2020 16:30,16.43104,2.96822,16.69698792,1.09104,0.31822,1.1365,15.34,2.65,15.56721234,16.46,-3.33,16.79346599,1.09104,0.31822,1.1365,16.46,-3.33,16.79346599
15/06/2020 17:00,16.4584,3.3562,16.79711312,1.1184,0.3262,1.165,15.34,3.03,15.63638385,16.55,-3.13,16.84337852,1.1184,0.3262,1.165,16.55,-3.13,16.84337852
15/06/2020 17:30,16.81024,3.53382,17.17766144,1.11024,0.32382,1.1565,15.7,3.21,16.02479641,16.89,-3.01,17.15611261,1.11024,0.32382,1.1565,16.89,-3.01,17.15611261
15/06/2020 18:00,17.3288,3.5559,17.6898766,1.0488,0.3059,1.0925,16.28,3.25,16.60123188,17.46,-3.14,17.74010147,1.0488,0.3059,1.0925,17.46,-3.14,17.74010147
15/06/2020 18:30,17.18648,3.65564,17.57096465,1.11648,0.32564,1.163,16.07,3.33,16.41139238,17.23,-2.99,17.48750983,1.11648,0.32564,1.163,17.23,-2.99,17.48750983
15/06/2020 19:00,16.75512,3.71316,17.16163172,1.00512,0.29316,1.047,15.75,3.42,16.11703757,16.91,-2.77,17.13537277,1.00512,0.29316,1.047,16.91,-2.77,17.13537277
15/06/2020 19:30,16.61352,1.24686,16.6602433,0.98352,0.28686,1.0245,15.63,0.96,15.65945401,16.01,0.55,16.01944443,0.98352,0.28686,1.0245,16.01,0.55,16.01944443
15/06/2020 20:00,16.25696,0.69328,16.27173579,0.93696,0.27328,0.976,15.32,0.42,15.3257561,15.65,0.84,15.67252692,0.93696,0.27328,0.976,15.65,0.84,15.67252692
15/06/2020 20:30,15.72464,0.84552,15.74735556,0.94464,0.27552,0.984,14.78,0.57,14.79098712,15.09,1.02,15.12443387,0.94464,0.27552,0.984,15.09,1.02,15.12443387
15/06/2020 21:00,15.28176,1.05468,15.31811146,0.94176,0.27468,0.981,14.34,0.78,14.36119772,14.65,1.24,14.70238416,0.94176,0.27468,0.981,14.65,1.24,14.70238416
15/06/2020 21:30,14.63272,2.50496,14.84558248,0.94272,0.27496,0.982,13.69,2.23,13.87043619,14.27,0.16,14.27089696,0.94272,0.27496,0.982,14.27,0.16,14.27089696
15/06/2020 22:00,14.40688,4.65284,15.13958756,1.10688,0.32284,1.153,13.3,4.33,13.98709763,14.35,-1.92,14.47787623,1.10688,0.32284,1.153,14.35,-1.92,14.47787623
15/06/2020 22:30,14.0224,4.5932,14.75551382,0.9024,0.2632,0.94,13.12,4.33,13.81605226,14.19,-1.8,14.30370931,0.9024,0.2632,0.94,14.19,-1.8,14.30370931
15/06/2020 23:00,13.25624,4.69432,14.06287806,0.90624,0.26432,0.944,12.35,4.43,13.12049542,13.41,-1.8,13.53026607,0.90624,0.26432,0.944,13.41,-1.8,13.53026607
15/06/2020 23:30,12.37568,3.47124,12.85328606,0.89568,0.26124,0.933,11.48,3.21,11.92033976,12.2,-0.09,12.20033196,0.89568,0.26124,0.933,12.2,-0.09,12.20033196
