Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/06/2020 00:00,11.51144,4.72292,12.44263735,0.90144,0.26292,0.939,10.61,4.46,11.50928755,11.59,-1.06,11.63837188,0.90144,0.26292,0.939,11.59,-1.06,11.63837188
16/06/2020 00:30,10.9228,4.8504,11.95131541,0.8928,0.2604,0.93,10.03,4.59,11.03036717,11,-1.11,11.0558627,0.8928,0.2604,0.93,11,-1.11,11.0558627
16/06/2020 01:00,10.50856,4.90208,11.59569841,0.89856,0.26208,0.936,9.61,4.64,10.67153691,10.56,-1.11,10.61817781,0.89856,0.26208,0.936,10.56,-1.11,10.61817781
16/06/2020 01:30,10.52104,1.86572,10.68518572,0.91104,0.26572,0.949,9.61,1.6,9.742284126,9.9,2.08,10.11614551,0.91104,0.26572,0.949,9.9,2.08,10.11614551
16/06/2020 02:00,10.41352,1.86936,10.57997664,0.92352,0.26936,0.962,9.49,1.6,9.623933707,9.79,2.17,10.02761188,0.92352,0.26936,0.962,9.79,2.17,10.02761188
16/06/2020 02:30,10.24392,1.86656,10.41258581,0.91392,0.26656,0.952,9.33,1.6,9.466197758,9.64,2.17,9.88121956,0.91392,0.26656,0.952,9.64,2.17,9.88121956
16/06/2020 03:00,9.67448,4.92964,10.85803453,0.92448,0.26964,0.963,8.75,4.66,9.913531157,9.64,-0.62,9.659917184,0.92448,0.26964,0.963,9.64,-0.62,9.659917184
16/06/2020 03:30,9.5968,5.2574,10.9425237,0.9168,0.2674,0.955,8.68,4.99,10.01211766,9.6,-0.85,9.637556744,0.9168,0.2674,0.955,9.6,-0.85,9.637556744
16/06/2020 04:00,9.51392,5.28656,10.88404293,0.91392,0.26656,0.952,8.6,5.02,9.957931512,9.52,-0.95,9.567282791,0.91392,0.26656,0.952,9.52,-0.95,9.567282791
16/06/2020 04:30,9.5824,5.2832,10.94233028,0.9024,0.2632,0.94,8.68,5.02,10.02710327,9.6,-1.04,9.656169013,0.9024,0.2632,0.94,9.6,-1.04,9.656169013
16/06/2020 05:00,9.47952,5.28236,10.85194114,0.89952,0.26236,0.937,8.58,5.02,9.940663962,9.5,-1.04,9.556756772,0.89952,0.26236,0.937,9.5,-1.04,9.556756772
16/06/2020 05:30,9.64184,5.28012,10.99294073,0.89184,0.26012,0.929,8.75,5.02,10.08775991,9.68,-0.96,9.727486829,0.89184,0.26012,0.929,9.68,-0.96,9.727486829
16/06/2020 06:00,9.95336,5.17348,11.21758756,0.90336,0.26348,0.941,9.05,4.91,10.29614491,9.97,-1.05,10.0251384,0.90336,0.26348,0.941,9.97,-1.05,10.0251384
16/06/2020 06:30,11.05256,4.44908,11.91441964,0.92256,0.26908,0.961,10.13,4.18,10.95852636,11.03,-0.81,11.05970162,0.92256,0.26908,0.961,11.03,-0.81,11.05970162
16/06/2020 07:00,12.40808,2.07944,12.5811176,0.95808,0.27944,0.998,11.45,1.8,11.59062121,11.91,0.67,11.92883062,0.95808,0.27944,0.998,11.91,0.67,11.92883062
16/06/2020 07:30,13.56632,3.43476,13.99437796,0.97632,0.28476,1.017,12.59,3.15,12.97808152,13.49,-1.67,13.59297613,0.97632,0.28476,1.017,13.49,-1.67,13.59297613
16/06/2020 08:00,14.59648,3.59064,15.03163078,0.99648,0.29064,1.038,13.6,3.3,13.99464183,14.67,-2.79,14.93295014,0.99648,0.29064,1.038,14.67,-2.79,14.93295014
16/06/2020 08:30,15.60872,2.40296,15.7926045,1.03872,0.30296,1.082,14.57,2.1,14.72056045,15.52,-3.36,15.87954659,1.03872,0.30296,1.082,15.52,-3.36,15.87954659
16/06/2020 09:00,16.09232,3.17026,16.40162527,1.13232,0.33026,1.1795,14.96,2.84,15.22718621,16.48,-3.86,16.92601548,1.13232,0.33026,1.1795,16.48,-3.86,16.92601548
16/06/2020 09:30,16.54288,2.97584,16.80840571,1.08288,0.31584,1.128,15.46,2.66,15.68716673,17,-4.08,17.48274578,1.08288,0.31584,1.128,17,-4.08,17.48274578
16/06/2020 10:00,16.52464,2.97052,16.78951209,1.06464,0.31052,1.109,15.46,2.66,15.68716673,17,-4.02,17.46884083,1.06464,0.31052,1.109,17,-4.02,17.46884083
16/06/2020 10:30,16.6936,2.9848,16.95834048,1.1136,0.3248,1.16,15.58,2.66,15.8054421,17.13,-4.07,17.60686798,1.1136,0.3248,1.16,17.13,-4.07,17.60686798
16/06/2020 11:00,16.57248,2.97864,16.83803402,1.09248,0.31864,1.138,15.48,2.66,15.70687747,17.03,-4.07,17.50959166,1.09248,0.31864,1.138,17.03,-4.07,17.50959166
16/06/2020 11:30,16.46936,2.90148,16.72299031,1.23936,0.36148,1.291,15.23,2.54,15.44035298,16.77,-4.14,17.2734623,1.23936,0.36148,1.291,16.77,-4.14,17.2734623
16/06/2020 12:00,16.24744,2.95342,16.51369118,1.41744,0.41342,1.4765,14.83,2.54,15.0459463,16.35,-4.14,16.86600427,1.41744,0.41342,1.4765,16.35,-4.14,16.86600427
16/06/2020 12:30,16.4416,2.9138,16.69779749,1.2816,0.3738,1.335,15.16,2.54,15.37131094,16.71,-4.17,17.22245627,1.2816,0.3738,1.335,16.71,-4.17,17.22245627
16/06/2020 13:00,16.34424,2.92332,16.60361349,1.31424,0.38332,1.369,15.03,2.54,15.2431132,16.56,-4.12,17.06481761,1.31424,0.38332,1.369,16.56,-4.12,17.06481761
16/06/2020 13:30,16.26848,2.95664,16.53496784,1.42848,0.41664,1.488,14.84,2.54,15.05580287,16.37,-4.15,16.8878477,1.42848,0.41664,1.488,16.37,-4.15,16.8878477
16/06/2020 14:00,16.68584,2.80962,16.92073347,1.09584,0.31962,1.1415,15.59,2.49,15.7875964,17.14,-4.19,17.64470742,1.09584,0.31962,1.1415,17.14,-4.19,17.64470742
16/06/2020 14:30,16.95232,2.92776,17.20328259,1.19232,0.34776,1.242,15.76,2.58,15.96978397,17.31,-4.11,17.79123942,1.19232,0.34776,1.242,17.31,-4.11,17.79123942
16/06/2020 15:00,16.12728,3.14504,16.43108143,1.21728,0.35504,1.268,14.91,2.79,15.16879033,16.44,-3.91,16.89857095,1.21728,0.35504,1.268,16.44,-3.91,16.89857095
16/06/2020 15:30,16.11512,3.16816,16.42359067,1.12512,0.32816,1.172,14.99,2.84,15.25666084,16.54,-3.91,16.99587303,1.12512,0.32816,1.172,16.54,-3.91,16.99587303
16/06/2020 16:00,16.00664,3.37402,16.35837813,1.31664,0.38402,1.3715,14.69,2.99,14.99120409,16.21,-3.78,16.64489411,1.31664,0.38402,1.3715,16.21,-3.78,16.64489411
16/06/2020 16:30,17.23664,0.14902,17.23728417,1.19664,0.34902,1.2465,16.04,-0.2,16.04124683,16.45,-3.83,16.88997928,1.19664,0.34902,1.2465,16.45,-3.83,16.88997928
16/06/2020 17:00,17.72576,-0.11082,17.72610642,1.02576,0.29918,1.0685,16.7,-0.41,16.70503218,17.04,0,17.04,1.02576,0.29918,1.0685,17.04,0,17.04
16/06/2020 17:30,17.68112,3.36366,17.99822805,1.04112,0.30366,1.0845,16.64,3.06,16.91901888,17.62,-2.94,17.86359426,1.04112,0.30366,1.0845,17.62,-2.94,17.86359426
16/06/2020 18:00,18.29008,3.29544,18.58458908,1.15008,0.33544,1.198,17.14,2.96,17.39371151,18.32,-3.11,18.5821016,1.15008,0.33544,1.198,18.32,-3.11,18.5821016
16/06/2020 18:30,18.49264,3.33952,18.79175692,0.99264,0.28952,1.034,17.5,3.05,17.76379745,18.16,-2.79,18.37306997,0.99264,0.28952,1.034,18.16,-2.79,18.37306997
16/06/2020 19:00,17.16632,3.81476,17.58507709,0.97632,0.28476,1.017,16.19,3.53,16.57036511,17.71,-3.19,17.99500486,0.97632,0.28476,1.017,17.71,-3.19,17.99500486
16/06/2020 19:30,16.5304,3.9772,17.00212469,0.9504,0.2772,0.99,15.58,3.7,16.01331946,17.13,-3,17.39071304,0.9504,0.2772,0.99,17.13,-3,17.39071304
16/06/2020 20:00,16.10832,4.10076,16.62209992,0.92832,0.27076,0.967,15.18,3.83,15.65571142,16.72,-2.87,16.96453064,0.92832,0.27076,0.967,16.72,-2.87,16.96453064
16/06/2020 20:30,15.84608,4.21844,16.39797205,0.88608,0.25844,0.923,14.96,3.96,15.47524475,16.48,-2.68,16.69649065,0.88608,0.25844,0.923,16.48,-2.68,16.69649065
16/06/2020 21:00,16.09424,2.10832,16.23174588,0.95424,0.27832,0.994,15.14,1.83,15.25019672,15.91,-0.36,15.91407239,0.95424,0.27832,0.994,15.91,-0.36,15.91407239
16/06/2020 21:30,15.4024,3.9532,15.90162621,0.9024,0.2632,0.94,14.5,3.69,14.96215559,15.56,-1.9,15.67557335,0.9024,0.2632,0.94,15.56,-1.9,15.67557335
16/06/2020 22:00,14.73144,4.45292,15.38973102,0.90144,0.26292,0.939,13.83,4.19,14.45077853,14.93,-2.13,15.08117369,0.90144,0.26292,0.939,14.93,-2.13,15.08117369
16/06/2020 22:30,14.20504,3.28272,14.57941741,0.93504,0.27272,0.974,13.27,3.01,13.60709374,14.05,-0.69,14.06693286,0.93504,0.27272,0.974,14.05,-0.69,14.06693286
16/06/2020 23:00,13.39704,1.41872,13.47195039,0.88704,0.25872,0.924,12.51,1.16,12.56366587,12.82,1.54,12.91216481,0.88704,0.25872,0.924,12.82,1.54,12.91216481
16/06/2020 23:30,12.23472,4.26096,12.9554681,0.89472,0.26096,0.932,11.34,4,12.02479106,12.23,-1.04,12.27413948,0.89472,0.26096,0.932,12.23,-1.04,12.27413948
17/06/2020 00:00,11.41128,4.74704,12.35927587,0.88128,0.25704,0.918,10.53,4.49,11.4473141,11.49,-1.1,11.54253438,0.88128,0.25704,0.918,11.49,-1.1,11.54253438
17/06/2020 00:30,10.9532,3.8376,11.60602275,0.8832,0.2576,0.92,10.07,3.58,10.68743655,10.81,-0.06,10.81016651,0.8832,0.2576,0.92,10.81,-0.06,10.81016651
17/06/2020 01:00,10.37544,5.05992,11.54350664,0.92544,0.26992,0.964,9.45,4.79,10.59464959,10.41,-1.11,10.46901141,0.92544,0.26992,0.964,10.41,-1.11,10.46901141
17/06/2020 01:30,10.18872,5.15796,11.41991973,0.91872,0.26796,0.957,9.27,4.89,10.48069654,10.2,-1.17,10.26688366,0.91872,0.26796,0.957,10.2,-1.17,10.26688366
17/06/2020 02:00,10.12816,5.08488,11.33294444,0.90816,0.26488,0.946,9.22,4.82,10.40388389,10.2,-1.08,10.25701711,0.90816,0.26488,0.946,10.2,-1.08,10.25701711
17/06/2020 02:30,9.95336,5.12348,11.19461579,0.90336,0.26348,0.941,9.05,4.86,10.27239505,10,-1.04,10.05393455,0.90336,0.26348,0.941,10,-1.04,10.05393455
17/06/2020 03:00,9.8276,5.1218,11.08217294,0.8976,0.2618,0.935,8.93,4.86,10.16683333,9.88,-1.1,9.941046223,0.8976,0.2618,0.935,9.88,-1.1,9.941046223
17/06/2020 03:30,9.74088,5.20984,11.04659115,0.89088,0.25984,0.928,8.85,4.95,10.14026627,9.78,-1.19,9.852131749,0.89088,0.25984,0.928,9.78,-1.19,9.852131749
17/06/2020 04:00,9.74952,3.86236,10.4867042,0.89952,0.26236,0.937,8.85,3.6,9.554187564,9.51,0.34,9.516075872,0.89952,0.26236,0.937,9.51,0.34,9.516075872
17/06/2020 04:30,9.9324,2.0232,10.13636562,0.9024,0.2632,0.94,9.03,1.76,9.199918478,9.32,2.15,9.564773913,0.9024,0.2632,0.94,9.32,2.15,9.564773913
17/06/2020 05:00,9.8272,2.0646,10.04173456,0.9072,0.2646,0.945,8.92,1.8,9.099802196,9.21,2.19,9.4667946,0.9072,0.2646,0.945,9.21,2.19,9.4667946
17/06/2020 05:30,9.602,5.206,10.92249239,0.912,0.266,0.95,8.69,4.94,9.995984194,9.58,-0.79,9.61251788,0.912,0.266,0.95,9.58,-0.79,9.61251788
17/06/2020 06:00,10.04568,4.78124,11.1254637,0.89568,0.26124,0.933,9.15,4.52,10.20553281,9.98,-0.64,10.00049999,0.89568,0.26124,0.933,9.98,-0.64,10.00049999
17/06/2020 06:30,11.58144,2.27292,11.80236916,0.90144,0.26292,0.939,10.68,2.01,10.86749741,11.11,1.17,11.17143679,0.90144,0.26292,0.939,11.11,1.17,11.17143679
17/06/2020 07:00,12.39776,4.24768,13.10523706,0.91776,0.26768,0.956,11.48,3.98,12.15034156,12.42,-1.51,12.51145475,0.91776,0.26768,0.956,12.42,-1.51,12.51145475
17/06/2020 07:30,13.744,3.597,14.2068978,0.984,0.287,1.025,12.76,3.31,13.18232529,13.62,-1.44,13.6959118,0.984,0.287,1.025,13.62,-1.44,13.6959118
17/06/2020 08:00,15.304,0.287,15.30669086,0.984,0.287,1.025,14.32,0,14.32,14.63,0.51,14.63888657,0.984,0.287,1.025,14.63,0.51,14.63888657
17/06/2020 08:30,16.5232,-0.1374,16.52377127,1.0032,0.2926,1.045,15.52,-0.43,15.52595569,15.84,0,15.84,1.0032,0.2926,1.045,15.84,0,15.84
17/06/2020 09:00,16.85816,1.66488,16.94017072,0.90816,0.26488,0.946,15.95,1.4,16.01132412,16.72,-3.75,17.13536985,0.90816,0.26488,0.946,16.72,-3.75,17.13536985
17/06/2020 09:30,17.00704,2.80372,17.2365964,0.76704,0.22372,0.799,16.24,2.58,16.44366139,17.39,-3.75,17.78973299,0.76704,0.22372,0.799,17.39,-3.75,17.78973299
17/06/2020 10:00,16.95048,2.70764,17.16537464,0.78048,0.22764,0.813,16.17,2.48,16.35907393,17.32,-3.88,17.74927604,0.78048,0.22764,0.813,17.32,-3.88,17.74927604
17/06/2020 10:30,16.94696,2.76828,17.17157032,0.81696,0.23828,0.851,16.13,2.53,16.32721042,17.27,-3.83,17.68959581,0.81696,0.23828,0.851,17.27,-3.83,17.68959581
17/06/2020 11:00,16.73744,2.83842,16.97641086,1.05744,0.30842,1.1015,15.68,2.53,15.88279887,16.83,-3.83,17.26029548,1.05744,0.30842,1.1015,16.83,-3.83,17.26029548
17/06/2020 11:30,16.71976,2.85368,16.96154073,1.34976,0.39368,1.406,15.37,2.46,15.56561917,16.51,-3.83,16.94842176,1.34976,0.39368,1.406,16.51,-3.83,16.94842176
17/06/2020 12:00,16.65656,2.84608,16.89796326,1.42656,0.41608,1.486,15.23,2.43,15.4226392,16.37,-3.89,16.82584322,1.42656,0.41608,1.486,16.37,-3.89,16.82584322
17/06/2020 12:30,17.0756,2.8633,17.31400018,1.4856,0.4333,1.5475,15.59,2.43,15.77824452,16.75,-3.83,17.18229903,1.4856,0.4333,1.5475,16.75,-3.83,17.18229903
17/06/2020 13:00,17.18136,2.60998,17.37846734,1.37136,0.39998,1.4285,15.81,2.21,15.96371511,16.99,-3.75,17.39892525,1.37136,0.39998,1.4285,16.99,-3.75,17.39892525
17/06/2020 13:30,17.2228,2.6329,17.42288731,1.3128,0.3829,1.3675,15.91,2.25,16.06831043,17.08,-3.7,17.47616663,1.3128,0.3829,1.3675,17.08,-3.7,17.47616663
17/06/2020 14:00,16.63496,2.66978,16.84783723,1.16496,0.33978,1.2135,15.47,2.33,15.64448146,16.63,-3.62,17.01943889,1.16496,0.33978,1.2135,16.63,-3.62,17.01943889
17/06/2020 14:30,16.33112,2.86616,16.58072235,1.46112,0.42616,1.522,14.87,2.44,15.06885862,16.01,-3.54,16.39669784,1.46112,0.42616,1.522,16.01,-3.54,16.39669784
17/06/2020 15:00,16.42272,2.72496,16.64725621,1.18272,0.34496,1.232,15.24,2.38,15.42472042,16.41,-3.59,16.79810108,1.18272,0.34496,1.232,16.41,-3.59,16.79810108
17/06/2020 15:30,16.8576,2.9043,17.10595324,1.3176,0.3843,1.3725,15.54,2.52,15.74299844,16.7,-3.66,17.09636219,1.3176,0.3843,1.3725,16.7,-3.66,17.09636219
17/06/2020 16:00,17.33632,2.97976,17.59053611,1.09632,0.31976,1.142,16.24,2.66,16.45640301,17.39,-3.53,17.74466117,1.09632,0.31976,1.142,17.39,-3.53,17.74466117
17/06/2020 16:30,17.95816,3.08988,18.22204349,1.02816,0.29988,1.071,16.93,2.79,17.15835074,18.07,-3.37,18.38156141,1.02816,0.29988,1.071,18.07,-3.37,18.38156141
17/06/2020 17:00,18.65464,3.10052,18.91054779,1.06464,0.31052,1.109,17.59,2.79,17.80989051,18.75,-3.3,19.03818531,1.06464,0.31052,1.109,18.75,-3.3,19.03818531
17/06/2020 17:30,19.0968,3.1574,19.35605706,0.9168,0.2674,0.955,18.18,2.89,18.4082726,19.34,-3.22,19.6062235,0.9168,0.2674,0.955,19.34,-3.22,19.6062235
17/06/2020 18:00,19.06984,3.16412,19.33055749,0.93984,0.27412,0.979,18.13,2.89,18.3588943,19.29,-3.22,19.55690415,0.93984,0.27412,0.979,19.29,-3.22,19.55690415
17/06/2020 18:30,18.65304,3.48672,18.97611967,0.98304,0.28672,1.024,17.67,3.2,17.95741908,18.23,-0.5,18.23685554,0.98304,0.28672,1.024,18.23,-0.5,18.23685554
17/06/2020 19:00,17.7672,3.0921,18.03425846,0.9672,0.2821,1.0075,16.8,2.81,17.03338193,17.44,-0.47,17.44633199,0.9672,0.2821,1.0075,17.44,-0.47,17.44633199
17/06/2020 19:30,16.78048,3.87014,17.22098989,0.96048,0.28014,1.0005,15.82,3.59,16.22222241,16.99,-2.34,17.15038484,0.96048,0.28014,1.0005,16.99,-2.34,17.15038484
17/06/2020 20:00,16.14992,3.95706,16.62763482,0.94992,0.27706,0.9895,15.2,3.68,15.63913041,16.35,-2.4,16.52520802,0.94992,0.27706,0.9895,16.35,-2.4,16.52520802
17/06/2020 20:30,15.7236,3.6523,16.14220841,0.9336,0.2723,0.9725,14.79,3.38,15.17130515,15.79,-1.72,15.88340329,0.9336,0.2723,0.9725,15.79,-1.72,15.88340329
17/06/2020 21:00,14.9456,4.0958,15.49666212,0.9456,0.2758,0.985,14,3.82,14.51180209,15.03,-1.77,15.13386269,0.9456,0.2758,0.985,15.03,-1.77,15.13386269
17/06/2020 21:30,14.6204,4.5572,15.31418192,0.9504,0.2772,0.99,13.67,4.28,14.32436037,14.74,-1.9,14.86195142,0.9504,0.2772,0.99,14.74,-1.9,14.86195142
17/06/2020 22:00,14.2952,4.6586,15.03513542,0.9552,0.2786,0.995,13.34,4.38,14.04065526,14.4,-1.83,14.51581551,0.9552,0.2786,0.995,14.4,-1.83,14.51581551
17/06/2020 22:30,14.1848,2.7314,14.44538324,0.9648,0.2814,1.005,13.22,2.45,13.44510692,13.83,0.38,13.83521955,0.9648,0.2814,1.005,13.83,0.38,13.83521955
17/06/2020 23:00,13.47136,2.36748,13.67781056,0.95136,0.27748,0.991,12.52,2.09,12.69324624,13,0.98,13.03688613,0.95136,0.27748,0.991,13,0.98,13.03688613
17/06/2020 23:30,12.3496,4.0728,13.00385789,0.9696,0.2828,1.01,11.38,3.79,11.99451958,12.2,-0.53,12.21150687,0.9696,0.2828,1.01,12.2,-0.53,12.21150687
18/06/2020 00:00,11.85648,1.86064,12.00158736,0.99648,0.29064,1.038,10.86,1.57,10.97289843,11.18,1.92,11.34366784,0.99648,0.29064,1.038,11.18,1.92,11.34366784
18/06/2020 00:30,10.684,4.987,11.79059053,0.984,0.287,1.025,9.7,4.7,10.77868267,10.66,-0.99,10.70587222,0.984,0.287,1.025,10.66,-0.99,10.70587222
18/06/2020 01:00,10.2,5.14,11.42189126,0.96,0.28,1,9.24,4.86,10.44017241,10.21,-1.07,10.26591447,0.96,0.28,1,10.21,-1.07,10.26591447
18/06/2020 01:30,10.09688,5.23784,11.37461883,0.98688,0.28784,1.028,9.11,4.95,10.36796026,10.08,-1,10.12948172,0.98688,0.28784,1.028,10.08,-1,10.12948172
18/06/2020 02:00,10.14728,5.30504,11.45035985,0.97728,0.28504,1.018,9.17,5.02,10.45415229,10.12,-1.11,10.18069251,0.97728,0.28504,1.018,10.12,-1.11,10.18069251
18/06/2020 02:30,9.97688,5.34784,11.31978477,0.98688,0.28784,1.028,8.99,5.06,10.31618631,9.94,-1.11,10.00178484,0.98688,0.28784,1.028,9.94,-1.11,10.00178484
18/06/2020 03:00,9.84704,5.35372,11.20832345,1.00704,0.29372,1.049,8.84,5.06,10.18573512,9.79,-1.11,9.852725511,1.00704,0.29372,1.049,9.79,-1.11,9.852725511
18/06/2020 03:30,9.79544,5.39492,11.18283536,1.04544,0.30492,1.089,8.75,5.09,10.1227763,9.7,-1.07,9.758837021,1.04544,0.30492,1.089,9.7,-1.07,9.758837021
18/06/2020 04:00,9.89776,2.91268,10.31742981,1.03776,0.30268,1.081,8.86,2.61,9.236433294,9.28,1.61,9.418625165,1.03776,0.30268,1.081,9.28,1.61,9.418625165
18/06/2020 04:30,9.94568,2.19624,10.18528452,1.01568,0.29624,1.058,8.93,1.9,9.12989047,9.21,2.29,9.490426755,1.01568,0.29624,1.058,9.21,2.29,9.490426755
18/06/2020 05:00,9.97824,2.14532,10.20625648,0.97824,0.28532,1.019,9,1.86,9.190190422,9.28,2.24,9.54651769,0.97824,0.28532,1.019,9.28,2.24,9.54651769
18/06/2020 05:30,9.86032,5.17176,11.13431686,1.00032,0.29176,1.042,8.86,4.88,10.11503831,9.76,-0.78,9.791118424,1.00032,0.29176,1.042,9.76,-0.78,9.791118424
18/06/2020 06:00,10.21072,5.25896,11.48544571,0.99072,0.28896,1.032,9.22,4.97,10.47422073,10.16,-1.05,10.21411279,0.99072,0.28896,1.032,10.16,-1.05,10.21411279
18/06/2020 06:30,11.50224,4.52232,12.35932454,1.00224,0.29232,1.044,10.5,4.23,11.32002208,11.38,-1.01,11.42473194,1.00224,0.29232,1.044,11.38,-1.01,11.42473194
18/06/2020 07:00,12.69968,4.44324,13.4545254,1.03968,0.30324,1.083,11.66,4.14,12.37316451,12.6,-1.59,12.6999252,1.03968,0.30324,1.083,12.6,-1.59,12.6999252
18/06/2020 07:30,14.1188,3.7984,14.62081927,0.9888,0.2884,1.03,13.13,3.51,13.59106324,14.13,-2.01,14.27224579,0.9888,0.2884,1.03,14.13,-2.01,14.27224579
18/06/2020 08:00,15.57264,3.61952,15.98774661,0.99264,0.28952,1.034,14.58,3.33,14.95544382,15.42,-1.79,15.52354663,0.99264,0.28952,1.034,15.42,-1.79,15.52354663
18/06/2020 08:30,16.7912,3.3866,17.12931572,1.0512,0.3066,1.095,15.74,3.08,16.03851614,16.89,-3.37,17.22292077,1.0512,0.3066,1.095,16.89,-3.37,17.22292077
18/06/2020 09:00,17.30632,3.03976,17.57125075,1.09632,0.31976,1.142,16.21,2.72,16.4366207,17.36,-3.67,17.74368902,1.09632,0.31976,1.142,17.36,-3.67,17.74368902
18/06/2020 09:30,17.73768,2.90724,17.97435218,1.08768,0.31724,1.133,16.65,2.59,16.85024035,17.8,-3.67,18.17440233,1.08768,0.31724,1.133,17.8,-3.67,18.17440233
18/06/2020 10:00,17.91408,2.76744,18.12658231,1.05408,0.30744,1.098,16.86,2.46,17.03852106,18.02,-3.67,18.38992387,1.05408,0.30744,1.098,18.02,-3.67,18.38992387
18/06/2020 10:30,18.25544,2.69492,18.45328381,1.04544,0.30492,1.089,17.21,2.39,17.37516043,18.38,-3.76,18.76065031,1.04544,0.30492,1.089,18.38,-3.76,18.76065031
18/06/2020 11:00,18.52176,2.56968,18.69916706,1.06176,0.30968,1.106,17.46,2.26,17.60565818,18.63,-3.86,19.02568001,1.06176,0.30968,1.106,18.63,-3.86,19.02568001
18/06/2020 11:30,18.5904,2.4022,18.74496031,1.0704,0.3122,1.115,17.52,2.09,17.64422002,18.63,-3.86,19.02568001,1.0704,0.3122,1.115,18.63,-3.86,19.02568001
18/06/2020 12:00,19.20432,-1.00624,19.23066368,1.14432,0.33376,1.192,18.06,-1.34,18.10964384,18.42,-0.68,18.4325473,1.14432,0.33376,1.192,18.42,-0.68,18.4325473
18/06/2020 12:30,19.76496,-1.14772,19.7982551,1.10496,0.32228,1.151,18.66,-1.47,18.71781237,19.05,-0.59,19.05913429,1.10496,0.32228,1.151,19.05,-0.59,19.05913429
18/06/2020 13:00,19.84608,-0.99656,19.8710851,1.00608,0.29344,1.048,18.84,-1.29,18.88411237,19.22,-0.44,19.22503576,1.00608,0.29344,1.048,19.22,-0.44,19.22503576
18/06/2020 13:30,19.3484,0.2712,19.35030057,0.9984,0.2912,1.04,18.35,-0.02,18.3500109,19,-3.22,19.2709211,0.9984,0.2912,1.04,19,-3.22,19.2709211
18/06/2020 14:00,18.51048,2.54764,18.6849763,1.02048,0.29764,1.063,17.49,2.25,17.63413168,18.67,-3.71,19.03504662,1.02048,0.29764,1.063,18.67,-3.71,19.03504662
18/06/2020 14:30,18.3668,2.6724,18.56020108,1.0368,0.3024,1.08,17.33,2.37,17.49130641,18.49,-3.68,18.85265233,1.0368,0.3024,1.08,18.49,-3.68,18.85265233
18/06/2020 15:00,18.18784,2.75812,18.39578076,0.98784,0.28812,1.029,17.2,2.47,17.3764467,18.35,-3.78,18.73528489,0.98784,0.28812,1.029,18.35,-3.78,18.73528489
18/06/2020 15:30,18.208,0.684,18.22084301,1.008,0.294,1.05,17.2,0.39,17.20442094,17.78,-3.7,18.16090306,1.008,0.294,1.05,17.78,-3.7,18.16090306
18/06/2020 16:00,17.97128,-0.01796,17.97128897,1.00128,0.29204,1.043,16.97,-0.31,16.97283123,17.36,-3.39,17.68789699,1.00128,0.29204,1.043,17.36,-3.39,17.68789699
18/06/2020 16:30,17.55696,3.27828,17.86040213,1.05696,0.30828,1.101,16.5,2.97,16.76516925,17.65,-3.26,17.94854033,1.05696,0.30828,1.101,17.65,-3.26,17.94854033
18/06/2020 17:00,17.76088,3.34484,18.07309639,1.01088,0.29484,1.053,16.75,3.05,17.02542217,17.91,-3.16,18.1866352,1.01088,0.29484,1.053,17.91,-3.16,18.1866352
18/06/2020 17:30,17.73352,3.37186,18.05123739,1.10352,0.32186,1.1495,16.63,3.05,16.90737709,17.79,-3.16,18.06847254,1.10352,0.32186,1.1495,17.79,-3.16,18.06847254
18/06/2020 18:00,18.05872,3.42796,18.38119359,1.15872,0.33796,1.207,16.9,3.09,17.18016589,17.93,-2.77,18.14270652,1.15872,0.33796,1.207,17.93,-2.77,18.14270652
18/06/2020 18:30,18.00832,0.28826,18.01062695,0.98832,0.28826,1.0295,17.02,0,17.02,17.37,0.52,17.37778179,0.98832,0.28826,1.0295,17.37,0.52,17.37778179
18/06/2020 19:00,17.42072,0.75146,17.43691995,1.17072,0.34146,1.2195,16.25,0.41,16.25517148,16.6,0.7,16.61475248,1.17072,0.34146,1.2195,16.6,0.7,16.61475248
18/06/2020 19:30,17.06048,0.78264,17.07842215,1.14048,0.33264,1.188,15.92,0.45,15.92635865,16.26,0.9,16.2848887,1.14048,0.33264,1.188,16.26,0.9,16.2848887
18/06/2020 20:00,16.44304,0.86172,16.46560433,1.10304,0.32172,1.149,15.34,0.54,15.34950162,15.66,1,15.691896,1.10304,0.32172,1.149,15.66,1,15.691896
18/06/2020 20:30,15.61208,3.65644,16.03454382,0.98208,0.28644,1.023,14.63,3.37,15.01312093,15.58,-1.59,15.66092271,0.98208,0.28644,1.023,15.58,-1.59,15.66092271
18/06/2020 21:00,14.9172,4.5496,15.59556719,1.0272,0.2996,1.07,13.89,4.25,14.52565317,14.97,-2.07,15.11243859,1.0272,0.2996,1.07,14.97,-2.07,15.11243859
18/06/2020 21:30,14.5656,4.6758,15.297706,0.9456,0.2758,0.985,13.62,4.4,14.31308492,14.68,-1.95,14.80894662,0.9456,0.2758,0.985,14.68,-1.95,14.80894662
18/06/2020 22:00,14.31792,4.67356,15.06137431,0.93792,0.27356,0.977,13.38,4.4,14.08489972,14.44,-1.95,14.57107065,0.93792,0.27356,0.977,14.44,-1.95,14.57107065
18/06/2020 22:30,14.1444,4.8142,14.94123733,0.9744,0.2842,1.015,13.17,4.53,13.92730412,14.23,-1.85,14.34975261,0.9744,0.2842,1.015,14.23,-1.85,14.34975261
18/06/2020 23:00,13.43616,4.20888,14.07995264,0.95616,0.27888,0.996,12.48,3.93,13.08416218,13.38,-1.1,13.4251406,0.95616,0.27888,0.996,13.38,-1.1,13.4251406
18/06/2020 23:30,12.5452,3.3286,12.9792766,0.9552,0.2786,0.995,11.59,3.05,11.98459845,12.25,0.19,12.25147338,0.9552,0.2786,0.995,12.25,0.19,12.25147338
19/06/2020 00:00,11.71728,3.65504,12.27411781,0.97728,0.28504,1.018,10.74,3.37,11.25630934,11.42,0.33,11.42476696,0.97728,0.28504,1.018,11.42,0.33,11.42476696
19/06/2020 00:30,10.95056,5.13308,12.09393545,0.97056,0.28308,1.011,9.98,4.85,11.09607588,10.99,-1.07,11.0419654,0.97056,0.28308,1.011,10.99,-1.07,11.0419654
19/06/2020 01:00,10.55336,5.25848,11.79088713,1.02336,0.29848,1.066,9.53,4.96,10.7434864,10.5,-1.03,10.5503981,1.02336,0.29848,1.066,10.5,-1.03,10.5503981
19/06/2020 01:30,10.29048,5.34764,11.59703549,1.02048,0.29764,1.063,9.27,5.05,10.5562967,10.21,-1.09,10.26801831,1.02048,0.29764,1.063,10.21,-1.09,10.26801831
19/06/2020 02:00,10.42944,2.37692,10.69686718,0.94944,0.27692,0.989,9.48,2.1,9.709809473,9.83,1.94,10.01960578,0.94944,0.27692,0.989,9.83,1.94,10.01960578
19/06/2020 02:30,10.35136,2.00748,10.54422258,0.95136,0.27748,0.991,9.4,1.73,9.557871102,9.69,2.32,9.963859694,0.95136,0.27748,0.991,9.69,2.32,9.963859694
19/06/2020 03:00,10.11384,2.01112,10.31185547,0.96384,0.28112,1.004,9.15,1.73,9.312110395,9.44,2.32,9.720905308,0.96384,0.28112,1.004,9.44,2.32,9.720905308
19/06/2020 03:30,9.81056,5.00308,11.01262444,0.97056,0.28308,1.011,8.84,4.72,10.02117758,9.67,-0.52,9.683971293,0.97056,0.28308,1.011,9.67,-0.52,9.683971293
19/06/2020 04:00,9.61344,5.38392,11.01838569,0.97344,0.28392,1.014,8.64,5.1,10.03292579,9.53,-0.84,9.566948312,0.97344,0.28392,1.014,9.53,-0.84,9.566948312
19/06/2020 04:30,9.59976,5.38868,11.00878123,0.98976,0.28868,1.031,8.61,5.1,10.00710248,9.49,-0.79,9.522825211,0.98976,0.28868,1.031,9.49,-0.79,9.522825211
19/06/2020 05:00,9.53376,5.39568,10.95472238,1.01376,0.29568,1.056,8.52,5.1,9.929773411,9.4,-0.82,9.435698172,1.01376,0.29568,1.056,9.4,-0.82,9.435698172
19/06/2020 05:30,9.8084,4.6812,10.86822635,0.9984,0.2912,1.04,8.81,4.39,9.84318038,9.59,-0.32,9.595337409,0.9984,0.2912,1.04,9.59,-0.32,9.595337409
19/06/2020 06:00,10.35056,2.02058,10.54593931,1.03056,0.30058,1.0735,9.32,1.72,9.477383605,9.59,2.12,9.821532467,1.03056,0.30058,1.0735,9.59,2.12,9.821532467
19/06/2020 06:30,11.20216,4.47688,12.06361651,1.05216,0.30688,1.096,10.15,4.17,10.97321284,11.05,-0.88,11.08498534,1.05216,0.30688,1.096,11.05,-0.88,11.08498534
19/06/2020 07:00,12.46888,3.49884,12.95047682,1.05888,0.30884,1.103,11.41,3.19,11.84753983,12.13,-0.54,12.14201384,1.05888,0.30884,1.103,12.13,-0.54,12.14201384
19/06/2020 07:30,13.87,3.095,14.21111977,1.08,0.315,1.125,12.79,2.78,13.08864011,13.59,-1.09,13.63364221,1.08,0.315,1.125,13.59,-1.09,13.63364221
19/06/2020 08:00,15.07816,3.56488,15.49384647,1.14816,0.33488,1.196,13.93,3.23,14.29957342,14.66,-1.09,14.70046598,1.14816,0.33488,1.196,14.66,-1.09,14.70046598
19/06/2020 08:30,16.31648,3.46064,16.67943491,1.23648,0.36064,1.288,15.08,3.1,15.39533696,15.99,-2.28,16.15173365,1.23648,0.36064,1.288,15.99,-2.28,16.15173365
19/06/2020 09:00,16.91968,3.19324,17.21837254,1.27968,0.37324,1.333,15.64,2.82,15.89219934,16.79,-3.29,17.10930156,1.27968,0.37324,1.333,16.79,-3.29,17.10930156
19/06/2020 09:30,17.5868,1.6224,17.66147548,1.2768,0.3724,1.33,16.31,1.25,16.35782993,17.11,-3.38,17.44065652,1.2768,0.3724,1.33,17.11,-3.38,17.44065652
19/06/2020 10:00,18.22248,-0.22636,18.22388587,1.21248,0.35364,1.263,17.01,-0.58,17.01988543,17.37,0,17.37,1.21248,0.35364,1.263,17.37,0,17.37
19/06/2020 10:30,18.35152,-0.22664,18.35291944,1.21152,0.35336,1.262,17.14,-0.58,17.14981049,17.49,0,17.49,1.21152,0.35336,1.262,17.49,0,17.49
19/06/2020 11:00,18.42472,-0.25404,18.42647127,1.25472,0.36596,1.307,17.17,-0.62,17.1811903,17.49,-0.41,17.49480494,1.25472,0.36596,1.307,17.49,-0.41,17.49480494
19/06/2020 11:30,18.48792,-0.21644,18.4891869,1.17792,0.34356,1.227,17.31,-0.56,17.31905598,17.66,0,17.66,1.17792,0.34356,1.227,17.66,0,17.66
19/06/2020 12:00,18.45904,-0.21028,18.46023769,1.19904,0.34972,1.249,17.26,-0.56,17.2690822,17.61,0,17.61,1.19904,0.34972,1.249,17.61,0,17.61
19/06/2020 12:30,18.78736,-0.15452,18.78799543,1.52736,0.44548,1.591,17.26,-0.6,17.27042559,17.61,0,17.61,1.52736,0.44548,1.591,17.61,0,17.61
19/06/2020 13:00,18.44848,-0.04336,18.44853096,1.90848,0.55664,1.988,16.54,-0.6,16.55087913,16.9,0,16.9,1.90848,0.55664,1.988,16.9,0,16.9
19/06/2020 13:30,17.67712,1.80166,17.76869579,1.85712,0.54166,1.9345,15.82,1.26,15.87009767,16.6,-3.29,16.92288687,1.85712,0.54166,1.9345,16.6,-3.29,16.92288687
19/06/2020 14:00,17.23392,3.50656,17.58703959,1.63392,0.47656,1.702,15.6,3.03,15.89153548,16.75,-3.29,17.07004979,1.63392,0.47656,1.702,16.75,-3.29,17.07004979
19/06/2020 14:30,16.9572,3.5846,17.33193552,1.6272,0.4746,1.695,15.33,3.11,15.64228244,16.48,-3.14,16.77647162,1.6272,0.4746,1.695,16.48,-3.14,16.77647162
19/06/2020 15:00,16.6896,3.7553,17.10687073,1.6296,0.4753,1.6975,15.06,3.28,15.41304642,16.18,-2.94,16.44493843,1.6296,0.4753,1.6975,16.18,-2.94,16.44493843
19/06/2020 15:30,16.60272,3.80996,17.03426273,1.54272,0.44996,1.607,15.06,3.36,15.43026895,16.18,-2.89,16.43607313,1.54272,0.44996,1.607,16.18,-2.89,16.43607313
19/06/2020 16:00,16.9596,3.8428,17.38951247,1.4496,0.4228,1.51,15.51,3.42,15.8825848,16.11,-0.5,16.11775729,1.4496,0.4228,1.51,16.11,-0.5,16.11775729
19/06/2020 16:30,16.6444,3.6667,17.04349554,1.3944,0.4067,1.4525,15.25,3.26,15.59455354,16.24,-1.84,16.34390406,1.3944,0.4067,1.4525,16.24,-1.84,16.34390406
19/06/2020 17:00,16.93712,3.30166,17.25592631,1.37712,0.40166,1.4345,15.56,2.9,15.82793733,16.16,-0.33,16.16336908,1.37712,0.40166,1.4345,16.16,-0.33,16.16336908
19/06/2020 17:30,17.27528,2.58654,17.46784155,1.32528,0.38654,1.3805,15.95,2.2,16.10100929,16.55,-0.29,16.55254059,1.32528,0.38654,1.3805,16.55,-0.29,16.55254059
19/06/2020 18:00,17.15056,4.18558,17.65391708,1.39056,0.40558,1.4485,15.76,3.78,16.20697381,16.91,-2.62,17.11176496,1.39056,0.40558,1.4485,16.91,-2.62,17.11176496
19/06/2020 18:30,16.87576,4.13168,17.37417783,1.20576,0.35168,1.256,15.67,3.78,16.11946959,16.83,-2.62,17.03271264,1.20576,0.35168,1.256,16.83,-2.62,17.03271264
19/06/2020 19:00,16.57688,2.81284,16.81383417,1.10688,0.32284,1.153,15.47,2.49,15.66910974,16.27,-1.05,16.30384617,1.10688,0.32284,1.153,16.27,-1.05,16.30384617
19/06/2020 19:30,16.30864,1.16752,16.35037741,1.08864,0.31752,1.134,15.22,0.85,15.24371674,15.53,1.31,15.58515319,1.08864,0.31752,1.134,15.53,1.31,15.58515319
19/06/2020 20:00,15.72208,1.31144,15.77668135,1.10208,0.32144,1.148,14.62,0.99,14.65348082,14.93,1.44,14.99928332,1.10208,0.32144,1.148,14.93,1.44,14.99928332
19/06/2020 20:30,15.29496,1.79228,15.39961262,1.10496,0.32228,1.151,14.19,1.47,14.26593845,14.55,1.38,14.61529678,1.10496,0.32228,1.151,14.55,1.38,14.61529678
19/06/2020 21:00,14.32272,4.67996,15.067924,1.06272,0.30996,1.107,13.26,4.37,13.96153645,14.24,-1.23,14.29302277,1.06272,0.30996,1.107,14.24,-1.23,14.29302277
19/06/2020 21:30,13.81472,4.83596,14.63670037,1.01472,0.29596,1.057,12.8,4.54,13.58129596,13.76,-1.13,13.80632102,1.01472,0.29596,1.057,13.76,-1.13,13.80632102
19/06/2020 22:00,13.51032,4.93176,14.38231564,1.00032,0.29176,1.042,12.51,4.64,13.34277707,13.47,-1.06,13.51164313,1.00032,0.29176,1.042,13.47,-1.06,13.51164313
19/06/2020 22:30,13.56592,4.86756,14.41274872,0.98592,0.28756,1.027,12.58,4.58,13.38778548,13.54,-1.06,13.5814285,0.98592,0.28756,1.027,13.54,-1.06,13.5814285
19/06/2020 23:00,12.92512,3.69316,13.44240149,1.00512,0.29316,1.047,11.92,3.4,12.39541851,12.57,0.53,12.58116847,1.00512,0.29316,1.047,12.57,0.53,12.58116847
19/06/2020 23:30,12.01528,4.27904,12.75449477,1.02528,0.29904,1.068,10.99,3.98,11.68847723,11.74,0.17,11.74123077,1.02528,0.29904,1.068,11.74,0.17,11.74123077
20/06/2020 00:00,11.41152,2.75836,11.74015922,1.09152,0.31836,1.137,10.32,2.44,10.60452734,10.71,2,10.89514112,1.09152,0.31836,1.137,10.71,2,10.89514112
20/06/2020 00:30,10.5232,5.6076,11.9240478,1.1232,0.3276,1.17,9.4,5.28,10.78139138,10.32,-0.55,10.33464562,1.1232,0.3276,1.17,10.32,-0.55,10.33464562
20/06/2020 01:00,9.95456,5.66008,11.45119079,0.99456,0.29008,1.036,8.96,5.37,10.44598009,9.86,-0.55,9.875327843,0.99456,0.29008,1.036,9.86,-0.55,9.875327843
20/06/2020 01:30,9.58768,5.65224,11.12975403,0.96768,0.28224,1.008,8.62,5.37,10.15585053,9.54,-0.47,9.551570551,0.96768,0.28224,1.008,9.54,-0.47,9.551570551
20/06/2020 02:00,9.52504,5.54272,11.02035081,0.93504,0.27272,0.974,8.59,5.27,10.07774776,9.49,-0.52,9.504235898,0.93504,0.27272,0.974,9.49,-0.52,9.504235898
20/06/2020 02:30,9.36096,5.69028,10.9547642,0.96096,0.28028,1.001,8.4,5.41,9.991401303,9.29,-0.47,9.30188153,0.96096,0.28028,1.001,9.29,-0.47,9.30188153
20/06/2020 03:00,9.19328,5.68804,10.81065198,0.95328,0.27804,0.993,8.24,5.41,9.857266355,9.13,-0.51,9.144233155,0.95328,0.27804,0.993,9.13,-0.51,9.144233155
20/06/2020 03:30,9.07136,5.68748,10.706867,0.95136,0.27748,0.991,8.12,5.41,9.757176846,9.01,-0.51,9.024422419,0.95136,0.27748,0.991,9.01,-0.51,9.024422419
20/06/2020 04:00,8.96984,5.72412,10.64065691,0.93984,0.27412,0.979,8.03,5.45,9.704813239,8.92,-0.51,8.934567701,0.93984,0.27412,0.979,8.92,-0.51,8.934567701
20/06/2020 04:30,8.85536,5.73448,10.54996027,0.97536,0.28448,1.016,7.88,5.45,9.581069878,8.77,-0.51,8.784816447,0.97536,0.28448,1.016,8.77,-0.51,8.784816447
20/06/2020 05:00,8.67632,5.73476,10.40028851,0.97632,0.28476,1.017,7.7,5.45,9.433583624,8.61,-0.41,8.619756377,0.97632,0.28476,1.017,8.61,-0.41,8.619756377
20/06/2020 05:30,8.79784,5.73812,10.5037141,0.98784,0.28812,1.029,7.81,5.45,9.523581259,8.71,-0.41,8.719644488,0.98784,0.28812,1.029,8.71,-0.41,8.719644488
20/06/2020 06:00,8.85528,5.63154,10.49429496,0.96528,0.28154,1.0055,7.89,5.35,9.532817002,8.8,-0.44,8.810993134,0.96528,0.28154,1.0055,8.8,-0.44,8.810993134
20/06/2020 06:30,9.57312,5.42966,11.00571825,0.99312,0.28966,1.0345,8.58,5.14,10.00179984,9.49,-0.73,9.518035512,0.99312,0.28966,1.0345,9.49,-0.73,9.518035512
20/06/2020 07:00,10.0384,5.1912,11.30124029,0.9984,0.2912,1.04,9.04,4.9,10.28258722,9.94,-0.9,9.980661301,0.9984,0.2912,1.04,9.94,-0.9,9.980661301
20/06/2020 07:30,10.94272,3.66996,11.54173849,1.06272,0.30996,1.107,9.88,3.36,10.43570793,10.55,0.26,10.55320331,1.06272,0.30996,1.107,10.55,0.26,10.55320331
20/06/2020 08:00,12.16648,1.65814,12.27895207,1.05648,0.30814,1.1005,11.11,1.35,11.19172015,11.43,1.72,11.55868937,1.05648,0.30814,1.1005,11.43,1.72,11.55868937
20/06/2020 08:30,12.852,2.1585,13.03200009,1.092,0.3185,1.1375,11.76,1.84,11.90307523,12.2,0.89,12.23242004,1.092,0.3185,1.1375,12.2,0.89,12.23242004
20/06/2020 09:00,13.73384,2.77112,14.0106198,1.20384,0.35112,1.254,12.53,2.42,12.76155555,13.16,-0.17,13.16109798,1.20384,0.35112,1.254,13.16,-0.17,13.16109798
20/06/2020 09:30,14.00048,4.13764,14.59909261,1.26048,0.36764,1.313,12.74,3.77,13.28610176,13.73,-1.74,13.83981575,1.26048,0.36764,1.313,13.73,-1.74,13.83981575
20/06/2020 10:00,14.86208,2.45644,15.06371533,1.22208,0.35644,1.273,13.64,2.1,13.80071013,14.29,-0.48,14.29805931,1.22208,0.35644,1.273,14.29,-0.48,14.29805931
20/06/2020 10:30,15.53096,0.78778,15.55092653,1.26096,0.36778,1.3135,14.27,0.42,14.27617946,14.58,0.97,14.61223118,1.26096,0.36778,1.3135,14.58,0.97,14.61223118
20/06/2020 11:00,15.66296,0.94128,15.69121805,1.27296,0.37128,1.326,14.39,0.57,14.40128466,14.7,1.05,14.73745229,1.27296,0.37128,1.326,14.7,1.05,14.73745229
20/06/2020 11:30,15.45464,1.44302,15.52186214,1.24464,0.36302,1.2965,14.21,1.08,14.25098242,14.62,0.63,14.63356758,1.24464,0.36302,1.2965,14.62,0.63,14.63356758
20/06/2020 12:00,14.9864,4.4327,15.62821213,1.3464,0.3927,1.4025,13.64,4.04,14.22572318,14.73,-2.37,14.91944369,1.3464,0.3927,1.4025,14.73,-2.37,14.91944369
20/06/2020 12:30,14.55512,2.68316,14.80036708,1.72512,0.50316,1.797,12.83,2.18,13.01388873,13.44,-0.19,13.44134294,1.72512,0.50316,1.797,13.44,-0.19,13.44134294
20/06/2020 13:00,14.41312,1.34966,14.47617388,1.71312,0.49966,1.7845,12.7,0.85,12.7284131,13.01,1.28,13.07281531,1.71312,0.49966,1.7845,13.01,1.28,13.07281531
20/06/2020 13:30,14.11648,1.41814,14.18753427,1.53648,0.44814,1.6005,12.58,0.97,12.61734124,12.89,1.37,12.96260005,1.53648,0.44814,1.6005,12.89,1.37,12.96260005
20/06/2020 14:00,13.59456,1.49008,13.67597894,1.47456,0.43008,1.536,12.12,1.06,12.16626483,12.42,1.45,12.50435524,1.47456,0.43008,1.536,12.42,1.45,12.50435524
20/06/2020 14:30,13.43592,3.42756,13.86622204,1.46592,0.42756,1.527,11.97,3,12.34021475,12.69,-0.36,12.69510536,1.46592,0.42756,1.527,12.69,-0.36,12.69510536
20/06/2020 15:00,12.64288,4.59334,13.4514381,1.62288,0.47334,1.6905,11.02,4.12,11.76498194,12,-1.25,12.06492851,1.62288,0.47334,1.6905,12,-1.25,12.06492851
20/06/2020 15:30,13.0748,4.5764,13.85257492,1.3248,0.3864,1.38,11.75,4.19,12.47471843,12.71,-1.25,12.77131943,1.3248,0.3864,1.38,12.71,-1.25,12.77131943
20/06/2020 16:00,13.77848,4.37914,14.45764083,1.12848,0.32914,1.1755,12.65,4.05,13.28250729,13.63,-1.38,13.69968248,1.12848,0.32914,1.1755,13.63,-1.38,13.69968248
20/06/2020 16:30,14.00936,4.44648,14.69807307,1.35936,0.39648,1.416,12.65,4.05,13.28250729,13.63,-1.42,13.70376955,1.35936,0.39648,1.416,13.63,-1.42,13.70376955
20/06/2020 17:00,14.4584,4.2112,15.05920104,0.9984,0.2912,1.04,13.46,3.92,14.01920112,14.46,-1.56,14.54390594,0.9984,0.2912,1.04,14.46,-1.56,14.54390594
20/06/2020 17:30,15.8992,2.4406,16.08543095,1.0992,0.3206,1.145,14.8,2.12,14.95106685,15.42,-0.07,15.42015888,1.0992,0.3206,1.145,15.42,-0.07,15.42015888
20/06/2020 18:00,15.66944,4.56442,16.32070096,1.24944,0.36442,1.3015,14.42,4.2,15.01920104,15.52,-2.16,15.66958838,1.24944,0.36442,1.3015,15.52,-2.16,15.66958838
20/06/2020 18:30,15.58304,4.64922,16.26180747,1.16304,0.33922,1.2115,14.42,4.31,15.05033222,15.52,-2.07,15.65743593,1.16304,0.33922,1.2115,15.52,-2.07,15.65743593
20/06/2020 19:00,15.19408,4.77244,15.92596153,1.17408,0.34244,1.223,14.02,4.43,14.70324114,15.08,-1.93,15.20300299,1.17408,0.34244,1.223,15.08,-1.93,15.20300299
20/06/2020 19:30,14.8252,4.4011,15.46467705,1.3752,0.4011,1.4325,13.45,4,14.03219512,14.38,-1.17,14.42751884,1.3752,0.4011,1.4325,14.38,-1.17,14.42751884
20/06/2020 20:00,14.33544,1.65992,14.43122221,1.16544,0.33992,1.214,13.17,1.32,13.23598504,13.49,1.74,13.60175356,1.16544,0.33992,1.214,13.49,1.74,13.60175356
20/06/2020 20:30,13.76848,3.63414,14.24001457,1.24848,0.36414,1.3005,12.52,3.27,12.93998841,13.23,0.07,13.23018518,1.24848,0.36414,1.3005,13.23,0.07,13.23018518
20/06/2020 21:00,13.2372,5.0246,14.15874532,1.1472,0.3346,1.195,12.09,4.69,12.967814,13.03,-0.95,13.06458572,1.1472,0.3346,1.195,13.03,-0.95,13.06458572
20/06/2020 21:30,13.06288,5.09334,14.02073273,1.14288,0.33334,1.1905,11.92,4.76,12.83526392,12.85,-0.89,12.88078414,1.14288,0.33334,1.1905,12.85,-0.89,12.88078414
20/06/2020 22:00,13.10296,5.15628,14.08100793,1.15296,0.33628,1.201,11.95,4.82,12.88545304,12.85,-0.83,12.87677755,1.15296,0.33628,1.201,12.85,-0.83,12.87677755
20/06/2020 22:30,12.96144,5.27792,13.99483356,1.26144,0.36792,1.314,11.7,4.91,12.68850267,12.63,-0.78,12.65406259,1.26144,0.36792,1.314,12.63,-0.78,12.65406259
20/06/2020 23:00,12.32296,5.36128,13.43870032,1.27296,0.37128,1.326,11.05,4.99,12.12446287,11.97,-0.71,11.99103832,1.27296,0.37128,1.326,11.97,-0.71,11.99103832
20/06/2020 23:30,11.612,5.396,12.80450546,1.152,0.336,1.2,10.46,5.06,11.61960412,11.38,-0.6,11.39580625,1.152,0.336,1.2,11.38,-0.6,11.39580625
21/06/2020 00:00,11.04184,4.16512,11.8012904,1.25184,0.36512,1.304,9.79,3.8,10.50162368,10.41,1,10.45792044,1.25184,0.36512,1.304,10.41,1,10.45792044
21/06/2020 00:30,10.10424,5.72832,11.61504697,1.19424,0.34832,1.244,8.91,5.38,10.40828997,9.83,-0.53,9.844277526,1.19424,0.34832,1.244,9.83,-0.53,9.844277526
21/06/2020 01:00,9.64368,5.86524,11.28723191,1.18368,0.34524,1.233,8.46,5.52,10.10158403,9.38,-0.5,9.393316773,1.18368,0.34524,1.233,9.38,-0.5,9.393316773
21/06/2020 01:30,9.4152,5.8686,11.0944336,1.1952,0.3486,1.245,8.22,5.52,9.901454439,9.13,-0.45,9.141083087,1.1952,0.3486,1.245,9.13,-0.45,9.141083087
21/06/2020 02:00,9.31368,5.86524,11.00661962,1.18368,0.34524,1.233,8.13,5.52,9.826866235,9.04,-0.45,9.051193291,1.18368,0.34524,1.233,9.04,-0.45,9.051193291
21/06/2020 02:30,9.1256,5.8658,10.84823419,1.1856,0.3458,1.235,7.94,5.52,9.670263699,8.83,-0.45,8.841459156,1.1856,0.3458,1.235,8.83,-0.45,8.841459156
21/06/2020 03:00,8.98384,5.87112,10.73216806,1.20384,0.35112,1.254,7.78,5.52,9.539329117,8.68,-0.52,8.695562086,1.20384,0.35112,1.254,8.68,-0.52,8.695562086
21/06/2020 03:30,8.9112,5.8966,10.68547505,1.2912,0.3766,1.345,7.62,5.52,9.409293278,8.51,-0.47,8.522968966,1.2912,0.3766,1.345,8.51,-0.47,8.522968966
21/06/2020 04:00,8.79456,5.88008,10.57920727,1.23456,0.36008,1.286,7.56,5.52,9.360769199,8.46,-0.47,8.473045497,1.23456,0.36008,1.286,8.46,-0.47,8.473045497
21/06/2020 04:30,8.71296,5.85628,10.49817543,1.15296,0.33628,1.201,7.56,5.52,9.360769199,8.46,-0.47,8.473045497,1.15296,0.33628,1.201,8.46,-0.47,8.473045497
21/06/2020 05:00,8.63856,5.85208,10.4341535,1.13856,0.33208,1.186,7.5,5.52,9.312378858,8.41,-0.53,8.426683808,1.13856,0.33208,1.186,8.41,-0.53,8.426683808
21/06/2020 05:30,8.64504,5.86272,10.44548718,1.17504,0.34272,1.224,7.47,5.52,9.288234493,8.37,-0.53,8.38676338,1.17504,0.34272,1.224,8.37,-0.53,8.38676338
21/06/2020 06:00,8.7664,5.9127,10.57401486,1.3464,0.3927,1.4025,7.42,5.52,9.248070069,8.32,-0.53,8.336863919,1.3464,0.3927,1.4025,8.32,-0.53,8.336863919
21/06/2020 06:30,9.07472,5.81346,10.77714527,1.31472,0.38346,1.3695,7.76,5.43,9.471140375,8.67,-0.59,8.690051784,1.31472,0.38346,1.3695,8.67,-0.59,8.690051784
21/06/2020 07:00,9.3512,5.7391,10.97188271,1.2312,0.3591,1.2825,8.12,5.38,9.740574932,9.02,-0.59,9.039275413,1.2312,0.3591,1.2825,9.02,-0.59,9.039275413
21/06/2020 07:30,9.93856,5.60458,11.40992076,1.31856,0.38458,1.3735,8.62,5.22,10.07734092,9.54,-0.71,9.566383852,1.31856,0.38458,1.3735,9.54,-0.71,9.566383852
21/06/2020 08:00,10.61176,5.46968,11.93846094,1.30176,0.37968,1.356,9.31,5.09,10.6105702,10.23,-0.85,10.26525207,1.30176,0.37968,1.356,10.23,-0.85,10.26525207
21/06/2020 08:30,11.22344,5.47892,12.48936227,1.33344,0.38892,1.389,9.89,5.09,11.12295824,10.84,-0.93,10.87982077,1.33344,0.38892,1.389,10.84,-0.93,10.87982077
21/06/2020 09:00,11.90088,4.95484,12.89113588,1.49088,0.43484,1.553,10.41,4.52,11.34894268,11.29,-0.61,11.30646718,1.49088,0.43484,1.553,11.29,-0.61,11.30646718
21/06/2020 09:30,12.85016,2.97338,13.18967781,1.76016,0.51338,1.8335,11.09,2.46,11.35956425,11.61,0.93,11.6471885,1.76016,0.51338,1.8335,11.61,0.93,11.6471885
21/06/2020 10:00,13.4476,4.7018,14.245872,1.8576,0.5418,1.935,11.59,4.16,12.31396362,12.53,-1.2,12.58733093,1.8576,0.5418,1.935,12.53,-1.2,12.58733093
21/06/2020 10:30,14.36952,3.10486,14.70113127,1.79952,0.52486,1.8745,12.57,2.58,12.83204193,13.19,0.06,13.19013647,1.79952,0.52486,1.8745,13.19,0.06,13.19013647
21/06/2020 11:00,14.76288,1.46084,14.83498161,1.68288,0.49084,1.753,13.08,0.97,13.11591781,13.38,1.39,13.45200729,1.68288,0.49084,1.753,13.38,1.39,13.45200729
21/06/2020 11:30,14.67656,1.40358,14.74352231,1.72656,0.50358,1.7985,12.95,0.9,12.98123646,13.25,1.33,13.31658365,1.72656,0.50358,1.7985,13.25,1.33,13.31658365
21/06/2020 12:00,14.73424,1.44082,14.80451926,1.85424,0.54082,1.9315,12.88,0.9,12.91140581,13.18,1.33,13.24693549,1.85424,0.54082,1.9315,13.18,1.33,13.24693549
21/06/2020 12:30,14.8204,3.2422,15.17089704,1.5504,0.4522,1.615,13.27,2.79,13.56012537,14.01,-0.74,14.02952957,1.5504,0.4522,1.615,14.01,-0.74,14.02952957
21/06/2020 13:00,14.8476,4.6968,15.5727697,1.7376,0.5068,1.81,13.11,4.19,13.76329176,14.16,-2.25,14.33764625,1.7376,0.5068,1.81,14.16,-2.25,14.33764625
21/06/2020 13:30,15.11752,2.49386,15.32183894,1.72752,0.50386,1.7995,13.39,1.99,13.53706763,13.94,0.24,13.94206584,1.72752,0.50386,1.7995,13.94,0.24,13.94206584
21/06/2020 14:00,14.37208,4.63644,15.10143236,1.94208,0.56644,2.023,12.43,4.07,13.07936543,13.39,-1.63,13.48884725,1.94208,0.56644,2.023,13.39,-1.63,13.48884725
21/06/2020 14:30,13.60176,4.78968,14.42043375,2.02176,0.58968,2.106,11.58,4.2,12.31813298,12.52,-1.51,12.61072956,2.02176,0.58968,2.106,12.52,-1.51,12.61072956
21/06/2020 15:00,13.3492,4.8081,14.18869149,1.8792,0.5481,1.9575,11.47,4.26,12.23554249,12.42,-1.48,12.50786952,1.8792,0.5481,1.9575,12.42,-1.48,12.50786952
21/06/2020 15:30,13.29544,4.89242,14.1670215,1.82544,0.53242,1.9015,11.47,4.36,12.27071718,12.46,-1.39,12.53729237,1.82544,0.53242,1.9015,12.46,-1.39,12.53729237
21/06/2020 16:00,13.14032,5.01926,14.06630657,2.02032,0.58926,2.1045,11.12,4.43,11.96993317,12.08,-1.32,12.1519052,2.02032,0.58926,2.1045,12.08,-1.32,12.1519052
21/06/2020 16:30,13.40008,4.97544,14.29395492,1.87008,0.54544,1.948,11.53,4.43,12.35175291,12.48,-1.25,12.54244394,1.87008,0.54544,1.948,12.48,-1.25,12.54244394
21/06/2020 17:00,14.37952,4.66486,15.11725882,1.55952,0.45486,1.6245,12.82,4.21,13.49357254,13.78,-1.28,13.83932079,1.55952,0.45486,1.6245,13.78,-1.28,13.83932079
21/06/2020 17:30,15.05256,4.45908,15.69913873,1.40256,0.40908,1.461,13.65,4.05,14.23815297,14.65,-1.42,14.71865823,1.40256,0.40908,1.461,14.65,-1.42,14.71865823
21/06/2020 18:00,15.05784,4.40062,15.68770225,1.40784,0.41062,1.4665,13.65,3.99,14.22120248,14.65,-1.46,14.72257111,1.40784,0.41062,1.4665,14.65,-1.46,14.72257111
21/06/2020 18:30,15.08968,4.39324,15.71620184,1.27968,0.37324,1.333,13.81,4.02,14.38320201,14.81,-1.4,14.87602433,1.27968,0.37324,1.333,14.81,-1.4,14.87602433
21/06/2020 19:00,14.46648,4.63314,15.19029394,1.41648,0.41314,1.4755,13.05,4.22,13.71535271,14.02,-1.19,14.07041222,1.41648,0.41314,1.4755,14.02,-1.19,14.07041222
21/06/2020 19:30,14.00352,4.80436,14.80474408,1.28352,0.37436,1.337,12.72,4.43,13.46934668,13.66,-1.1,13.70421833,1.28352,0.37436,1.337,13.66,-1.1,13.70421833
21/06/2020 20:00,13.54984,4.89912,14.40831499,1.05984,0.30912,1.104,12.49,4.59,13.30669756,13.43,-1.02,13.46867848,1.05984,0.30912,1.104,13.43,-1.02,13.46867848
21/06/2020 20:30,13.43992,4.94456,14.32061881,1.00992,0.29456,1.052,12.43,4.65,13.27129986,13.37,-0.93,13.40230577,1.00992,0.29456,1.052,13.37,-0.93,13.40230577
21/06/2020 21:00,12.89704,5.20122,13.90634137,1.06704,0.31122,1.1115,11.83,4.89,12.80082029,12.76,-0.74,12.78143967,1.06704,0.31122,1.1115,12.76,-0.74,12.78143967
21/06/2020 21:30,12.90944,5.25942,13.93969655,1.12944,0.32942,1.1765,11.78,4.93,12.77001566,12.71,-0.7,12.72926157,1.12944,0.32942,1.1765,12.71,-0.7,12.72926157
21/06/2020 22:00,12.83336,5.12848,13.82014602,1.02336,0.29848,1.066,11.81,4.83,12.75950626,12.76,-0.6,12.77409879,1.02336,0.29848,1.066,12.76,-0.6,12.77409879
21/06/2020 22:30,12.70576,5.17168,13.71796673,0.96576,0.28168,1.006,11.74,4.89,12.7176924,12.69,-0.57,12.70279497,0.96576,0.28168,1.006,12.69,-0.57,12.70279497
21/06/2020 23:00,11.91848,4.86664,12.8737854,0.94848,0.27664,0.988,10.97,4.59,11.89155162,11.82,-0.14,11.82082907,0.94848,0.27664,0.988,11.82,-0.14,11.82082907
21/06/2020 23:30,11.13344,4.34392,11.95086303,0.97344,0.28392,1.014,10.16,4.06,10.94116996,10.86,0.54,10.87341713,0.97344,0.28392,1.014,10.86,0.54,10.87341713
22/06/2020 00:00,10.42368,4.01524,11.17028455,0.94368,0.27524,0.983,9.48,3.74,10.19107453,10.06,1.18,10.12896836,0.94368,0.27524,0.983,10.06,1.18,10.12896836
22/06/2020 00:30,9.64064,5.11852,10.91518147,0.92064,0.26852,0.959,8.72,4.85,9.978020846,9.51,1.3,9.598442582,0.92064,0.26852,0.959,9.51,1.3,9.598442582
22/06/2020 01:00,9.20208,5.81644,10.88619541,0.98208,0.28644,1.023,8.22,5.53,9.907032856,9.1,-0.41,9.109231581,0.98208,0.28644,1.023,9.1,-0.41,9.109231581
22/06/2020 01:30,9.0676,5.8868,10.81091041,1.0176,0.2968,1.06,8.05,5.59,9.800540801,8.93,-0.41,8.939407139,1.0176,0.2968,1.06,8.93,-0.41,8.939407139
22/06/2020 02:00,8.99848,5.86664,10.74197874,0.94848,0.27664,0.988,8.05,5.59,9.800540801,8.93,-0.41,8.939407139,0.94848,0.27664,0.988,8.93,-0.41,8.939407139
22/06/2020 02:30,8.85888,5.86384,10.62376461,0.93888,0.27384,0.978,7.92,5.59,9.694044564,8.79,-0.41,8.799556807,0.93888,0.27384,0.978,8.79,-0.41,8.799556807
22/06/2020 03:00,8.82384,5.87112,10.59859436,0.96384,0.28112,1.004,7.86,5.59,9.645086832,8.74,-0.41,8.74961142,0.96384,0.28112,1.004,8.74,-0.41,8.74961142
22/06/2020 03:30,8.78104,5.89072,10.57389453,1.03104,0.30072,1.074,7.75,5.59,9.55565801,8.63,-0.41,8.639733792,1.03104,0.30072,1.074,8.63,-0.41,8.639733792
22/06/2020 04:00,8.6468,5.9324,10.48620618,1.0368,0.3024,1.08,7.61,5.63,9.46620304,8.47,-0.41,8.479917452,1.0368,0.3024,1.08,8.47,-0.41,8.479917452
22/06/2020 04:30,8.61808,5.94444,10.46936817,1.07808,0.31444,1.123,7.54,5.63,9.410021254,8.41,-0.41,8.419988124,1.07808,0.31444,1.123,8.41,-0.41,8.419988124
22/06/2020 05:00,8.61408,5.83994,10.40707805,0.99408,0.28994,1.0355,7.62,5.55,9.426924207,8.5,-0.48,8.513542154,0.99408,0.28994,1.0355,8.5,-0.48,8.513542154
22/06/2020 05:30,9.02592,5.62006,10.63260581,0.92592,0.27006,0.9645,8.1,5.35,9.707342582,8.98,-0.48,8.992819358,0.92592,0.27006,0.9645,8.98,-0.48,8.992819358
22/06/2020 06:00,9.5308,4.6844,10.61978117,0.9408,0.2744,0.98,8.59,4.41,9.655889395,9.32,0.24,9.323089617,0.9408,0.2744,0.98,9.32,0.24,9.323089617
22/06/2020 06:30,10.81792,4.53356,11.72947396,0.93792,0.27356,0.977,9.88,4.26,10.75927507,10.7,-0.43,10.7086367,0.93792,0.27356,0.977,10.7,-0.43,10.7086367
22/06/2020 07:00,12.074,1.737,12.19830501,0.984,0.287,1.025,11.09,1.45,11.18439091,11.41,1.7,11.53594816,0.984,0.287,1.025,11.41,1.7,11.53594816
22/06/2020 07:30,13.26008,4.00044,13.85038779,1.03008,0.30044,1.073,12.23,3.7,12.77743715,13.19,-1.75,13.30558529,1.03008,0.30044,1.073,13.19,-1.75,13.30558529
