Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/06/2020 08:00,14.7064,3.5427,15.12709239,1.1064,0.3227,1.1525,13.6,3.22,13.9759937,14.5,-2,14.63728117,1.1064,0.3227,1.1525,14.5,-2,14.63728117
22/06/2020 08:30,15.7404,3.5447,16.13459297,1.2504,0.3647,1.3025,14.49,3.18,14.83484075,15.57,-3.04,15.86400013,1.2504,0.3647,1.3025,15.57,-3.04,15.86400013
22/06/2020 09:00,16.64496,0.69228,16.65935008,1.34496,0.39228,1.401,15.3,0.3,15.30294089,15.84,-3.34,16.18830442,1.34496,0.39228,1.401,15.84,-3.34,16.18830442
22/06/2020 09:30,16.89544,-0.24008,16.89714565,1.40544,0.40992,1.464,15.49,-0.65,15.50363183,15.84,-0.77,15.85870423,1.40544,0.40992,1.464,15.84,-0.77,15.85870423
22/06/2020 10:00,16.44664,2.90902,16.70192697,1.43664,0.41902,1.4965,15.01,2.49,15.21513063,16.13,-3.81,16.57386497,1.43664,0.41902,1.4965,16.13,-3.81,16.57386497
22/06/2020 10:30,16.4868,2.8799,16.73643923,1.5768,0.4599,1.6425,14.91,2.42,15.10511503,16.02,-3.84,16.47379738,1.5768,0.4599,1.6425,16.02,-3.84,16.47379738
22/06/2020 11:00,16.74608,1.08344,16.78109167,1.48608,0.43344,1.548,15.26,0.65,15.27383711,15.97,-2.18,16.11810473,1.48608,0.43344,1.548,15.97,-2.18,16.11810473
22/06/2020 11:30,16.94224,-0.48768,16.94925745,1.72224,0.50232,1.794,15.22,-0.99,15.25216378,15.56,-0.53,15.56902373,1.72224,0.50232,1.794,15.56,-0.53,15.56902373
22/06/2020 12:00,16.85152,-0.38914,16.85601247,1.75152,0.51086,1.8245,15.1,-0.9,15.12679741,15.45,-0.47,15.45714721,1.75152,0.51086,1.8245,15.45,-0.47,15.45714721
22/06/2020 12:30,17.03392,-0.33594,17.03723235,1.93392,0.56406,2.0145,15.1,-0.9,15.12679741,15.45,-0.5,15.4580885,1.93392,0.56406,2.0145,15.45,-0.5,15.4580885
22/06/2020 13:00,16.72808,-0.22056,16.72953398,1.91808,0.55944,1.998,14.81,-0.78,14.83052595,15.14,-0.41,15.1455505,1.91808,0.55944,1.998,15.14,-0.41,15.1455505
22/06/2020 13:30,16.51664,0.17902,16.51761015,1.91664,0.55902,1.9965,14.6,-0.38,14.60494437,15.04,-1.08,15.07872674,1.91664,0.55902,1.9965,15.04,-1.08,15.07872674
22/06/2020 14:00,15.82912,3.06516,16.12315868,1.86912,0.54516,1.947,13.96,2.52,14.18562653,15.04,-3.75,15.50045483,1.86912,0.54516,1.947,15.04,-3.75,15.50045483
22/06/2020 14:30,15.95208,2.96144,16.22464123,1.82208,0.53144,1.898,14.13,2.43,14.33742655,15.24,-3.68,15.67801008,1.82208,0.53144,1.898,15.24,-3.68,15.67801008
22/06/2020 15:00,15.66488,2.94184,15.93872291,1.75488,0.51184,1.828,13.91,2.43,14.12065862,15.03,-3.68,15.47395554,1.75488,0.51184,1.828,15.03,-3.68,15.47395554
22/06/2020 15:30,15.55064,3.03352,15.84375738,1.76064,0.51352,1.834,13.79,2.52,14.01836296,14.9,-3.59,15.32638574,1.76064,0.51352,1.834,14.9,-3.59,15.32638574
22/06/2020 16:00,15.64664,3.12152,15.9549751,1.85664,0.54152,1.934,13.79,2.58,14.02927297,14.9,-3.52,15.31014043,1.85664,0.54152,1.934,14.9,-3.52,15.31014043
22/06/2020 16:30,16.09632,3.26226,16.42357628,1.75632,0.51226,1.8295,14.34,2.75,14.60130474,15.46,-3.6,15.87361333,1.75632,0.51226,1.8295,15.46,-3.6,15.87361333
22/06/2020 17:00,16.4284,3.4037,16.77729121,1.6584,0.4837,1.7275,14.77,2.92,15.05587261,15.89,-3.31,16.23108746,1.6584,0.4837,1.7275,15.89,-3.31,16.23108746
22/06/2020 17:30,16.58856,3.50458,16.95471627,1.55856,0.45458,1.6235,15.03,3.05,15.33634246,16.18,-3.07,16.46867633,1.55856,0.45458,1.6235,16.18,-3.07,16.46867633
22/06/2020 18:00,17.16104,3.61822,17.53832403,1.57104,0.45822,1.6365,15.59,3.16,15.90703304,16.45,-2.95,16.71242053,1.57104,0.45822,1.6365,16.45,-2.95,16.71242053
22/06/2020 18:30,17.15224,3.69232,17.54515785,1.48224,0.43232,1.544,15.67,3.26,16.00551467,16.35,-1.69,16.43711045,1.48224,0.43232,1.544,16.35,-1.69,16.43711045
22/06/2020 19:00,16.504,3.7595,16.92677926,1.404,0.4095,1.4625,15.1,3.35,15.46714259,16.24,-2.7,16.4629159,1.404,0.4095,1.4625,16.24,-2.7,16.4629159
22/06/2020 19:30,16.48872,3.60546,16.87830646,1.21872,0.35546,1.2695,15.27,3.25,15.61202741,15.68,0.31,15.68306411,1.21872,0.35546,1.2695,15.68,0.31,15.68306411
22/06/2020 20:00,16.26024,0.71632,16.27601054,1.05024,0.30632,1.094,15.21,0.41,15.21552497,15.53,0.73,15.54714765,1.05024,0.30632,1.094,15.53,0.73,15.54714765
22/06/2020 20:30,15.62848,2.29164,15.79560069,1.06848,0.31164,1.113,14.56,1.98,14.69401239,15.2,-0.27,15.20239784,1.06848,0.31164,1.113,15.2,-0.27,15.20239784
22/06/2020 21:00,14.86456,4.48508,15.52646407,1.11456,0.32508,1.161,13.75,4.16,14.36551774,14.83,-2.22,14.99524258,1.11456,0.32508,1.161,14.83,-2.22,14.99524258
22/06/2020 21:30,14.54832,4.58076,15.25244167,1.16832,0.34076,1.217,13.38,4.24,14.03574009,14.43,-2.09,14.58056926,1.16832,0.34076,1.217,14.43,-2.09,14.58056926
22/06/2020 22:00,14.32056,4.66308,15.0606359,1.21056,0.35308,1.261,13.11,4.31,13.8002971,14.15,-1.87,14.27303051,1.21056,0.35308,1.261,14.15,-1.87,14.27303051
22/06/2020 22:30,14.1212,4.6816,14.87701812,1.1712,0.3416,1.22,12.95,4.34,13.65789515,13.99,-1.87,14.11442525,1.1712,0.3416,1.22,13.99,-1.87,14.11442525
22/06/2020 23:00,13.47192,2.22556,13.65451375,1.32192,0.38556,1.377,12.15,1.84,12.28853531,12.63,0.9,12.6620259,1.32192,0.38556,1.377,12.63,0.9,12.6620259
22/06/2020 23:30,12.36288,3.53584,12.8585756,1.32288,0.38584,1.378,11.04,3.15,11.48059667,11.71,0.19,11.71154132,1.32288,0.38584,1.378,11.71,0.19,11.71154132
23/06/2020 00:00,11.77456,2.14008,11.96746446,1.23456,0.36008,1.286,10.54,1.78,10.68924693,10.91,1.56,11.02096638,1.23456,0.36008,1.286,10.91,1.56,11.02096638
23/06/2020 00:30,11.05552,2.89536,11.42836961,1.11552,0.32536,1.162,9.94,2.57,10.26686418,10.45,1.04,10.50162368,1.11552,0.32536,1.162,10.45,1.04,10.50162368
23/06/2020 01:00,10.37352,4.89436,11.47016465,1.04352,0.30436,1.087,9.33,4.59,10.39793249,10.28,-0.86,10.31591004,1.04352,0.30436,1.087,10.28,-0.86,10.31591004
23/06/2020 01:30,10.20608,4.88344,11.31424126,1.00608,0.29344,1.048,9.2,4.59,10.28144445,10.13,-1,10.17923867,1.00608,0.29344,1.048,10.13,-1,10.17923867
23/06/2020 02:00,10.06368,5.03524,11.25305723,0.94368,0.27524,0.983,9.12,4.76,10.2874681,10.03,-0.91,10.07119655,0.94368,0.27524,0.983,10.03,-0.91,10.07119655
23/06/2020 02:30,10.1504,2.5472,10.46512532,0.9504,0.2772,0.99,9.2,2.27,9.475911566,9.6,1.7,9.749358953,0.9504,0.2772,0.99,9.6,1.7,9.749358953
23/06/2020 03:00,9.72424,5.27832,11.06442523,0.95424,0.27832,0.994,8.77,5,10.09519192,9.69,-1.04,9.745650312,0.95424,0.27832,0.994,9.69,-1.04,9.745650312
23/06/2020 03:30,9.70536,5.33448,11.07477718,0.97536,0.28448,1.016,8.73,5.05,10.0854053,9.65,-1,9.701675113,0.97536,0.28448,1.016,9.65,-1,9.701675113
23/06/2020 04:00,9.70056,5.28308,11.0458951,0.97056,0.28308,1.011,8.73,5,10.06046222,9.65,-1.06,9.708043057,0.97056,0.28308,1.011,9.65,-1.06,9.708043057
23/06/2020 04:30,9.66408,5.27244,11.00877222,0.93408,0.27244,0.973,8.73,5,10.06046222,9.68,-1.06,9.737864242,0.93408,0.27244,0.973,9.68,-1.06,9.737864242
23/06/2020 05:00,9.53872,5.26796,10.89672344,0.91872,0.26796,0.957,8.62,5,9.965159306,9.56,-0.85,9.597713269,0.91872,0.26796,0.957,9.56,-0.85,9.597713269
23/06/2020 05:30,9.73952,5.33236,11.10370717,0.89952,0.26236,0.937,8.84,5.07,10.19070655,9.75,-0.95,9.796172722,0.89952,0.26236,0.937,9.75,-0.95,9.796172722
23/06/2020 06:00,10.08008,5.20544,11.34480579,0.91008,0.26544,0.948,9.17,4.94,10.41597331,10.08,-0.99,10.1284994,0.91008,0.26544,0.948,10.08,-0.99,10.1284994
23/06/2020 06:30,11.29464,4.24552,12.06620623,0.94464,0.27552,0.984,10.35,3.97,11.08527853,11.23,-0.68,11.25056887,0.94464,0.27552,0.984,11.23,-0.68,11.25056887
23/06/2020 07:00,12.33616,4.08888,12.99614494,0.95616,0.27888,0.996,11.38,3.81,12.00085414,12.31,-1.34,12.3827178,0.95616,0.27888,0.996,12.31,-1.34,12.3827178
23/06/2020 07:30,13.8252,3.6536,14.29982336,1.0752,0.3136,1.12,12.75,3.34,13.18021623,13.76,-2.33,13.9558769,1.0752,0.3136,1.12,13.76,-2.33,13.9558769
23/06/2020 08:00,15.14376,2.55068,15.35706467,1.13376,0.33068,1.181,14.01,2.22,14.1847982,14.84,-3.05,15.15018482,1.13376,0.33068,1.181,14.84,-3.05,15.15018482
23/06/2020 08:30,15.96176,3.05468,16.25142616,1.18176,0.34468,1.231,14.78,2.71,15.02639345,15.85,-3.51,16.2339952,1.18176,0.34468,1.231,15.85,-3.51,16.2339952
23/06/2020 09:00,16.56224,1.64232,16.64346745,1.24224,0.36232,1.294,15.32,1.28,15.37337959,16.17,-2.62,16.38088215,1.24224,0.36232,1.294,16.17,-2.62,16.38088215
23/06/2020 09:30,17.2304,-0.6353,17.24210806,1.4904,0.4347,1.5525,15.74,-1.07,15.7763272,16.1,-0.62,16.11193347,1.4904,0.4347,1.5525,16.1,-0.62,16.11193347
23/06/2020 10:00,17.30704,-0.53128,17.31519252,1.84704,0.53872,1.924,15.46,-1.07,15.49698358,15.82,-0.62,15.83214452,1.84704,0.53872,1.924,15.82,-0.62,15.83214452
23/06/2020 10:30,17.51216,-0.22812,17.51364573,2.61216,0.76188,2.721,14.9,-0.99,14.93285304,15.24,-0.54,15.24956393,2.61216,0.76188,2.721,15.24,-0.54,15.24956393
23/06/2020 11:00,17.54984,-0.14338,17.55042569,3.03984,0.88662,3.1665,14.51,-1.03,14.54651161,14.85,-0.58,14.86132228,3.03984,0.88662,3.1665,14.85,-0.58,14.86132228
23/06/2020 11:30,17.56776,-0.05732,17.56785351,3.19776,0.93268,3.331,14.37,-0.99,14.40406193,14.71,-0.55,14.72027853,3.19776,0.93268,3.331,14.71,-0.55,14.72027853
23/06/2020 12:00,17.584,-0.2355,17.58557694,2.964,0.8645,3.0875,14.62,-1.1,14.66132327,14.96,-0.66,14.97455175,2.964,0.8645,3.0875,14.96,-0.66,14.97455175
23/06/2020 12:30,17.63472,-0.31404,17.637516,2.69472,0.78596,2.807,14.94,-1.1,14.98044058,15.29,-0.66,15.30423798,2.69472,0.78596,2.807,15.29,-0.66,15.30423798
23/06/2020 13:00,17.30952,-0.28764,17.31190976,2.57952,0.75236,2.687,14.73,-1.04,14.76666855,15.08,-0.58,15.09114972,2.57952,0.75236,2.687,15.08,-0.58,15.09114972
23/06/2020 13:30,17.15344,-0.31858,17.15639814,2.47344,0.72142,2.5765,14.68,-1.04,14.71679313,15.03,-0.62,15.04278232,2.47344,0.72142,2.5765,15.03,-0.62,15.04278232
23/06/2020 14:00,16.97408,-0.24256,16.97581301,2.49408,0.72744,2.598,14.48,-0.97,14.51245327,14.83,-0.52,14.83911385,2.49408,0.72744,2.598,14.83,-0.52,14.83911385
23/06/2020 14:30,16.8552,-0.2939,16.85776214,2.4552,0.7161,2.5575,14.4,-1.01,14.43537668,14.75,-0.56,14.76062668,2.4552,0.7161,2.5575,14.75,-0.56,14.76062668
23/06/2020 15:00,16.71664,-0.22098,16.71810052,2.39664,0.69902,2.4965,14.32,-0.92,14.34952264,14.67,-0.49,14.67818109,2.39664,0.69902,2.4965,14.67,-0.49,14.67818109
23/06/2020 15:30,16.56192,-0.20694,16.5632128,2.34192,0.68306,2.4395,14.22,-0.89,14.2478244,14.56,-0.49,14.56824286,2.34192,0.68306,2.4395,14.56,-0.49,14.56824286
23/06/2020 16:00,16.76688,-0.21216,16.76822223,2.18688,0.63784,2.278,14.58,-0.85,14.60475607,14.91,-0.44,14.91649087,2.18688,0.63784,2.278,14.91,-0.44,14.91649087
23/06/2020 16:30,16.39824,2.01032,16.52100668,1.33824,0.39032,1.394,15.06,1.62,15.14688087,15.97,-3.19,16.28548433,1.33824,0.39032,1.394,15.97,-3.19,16.28548433
23/06/2020 17:00,16.84648,3.23314,17.15392324,1.65648,0.48314,1.7255,15.19,2.75,15.43692327,16.33,-3.54,16.70929382,1.65648,0.48314,1.7255,16.33,-3.54,16.70929382
23/06/2020 17:30,16.82624,3.28182,17.14329884,1.20624,0.35182,1.2565,15.62,2.93,15.89242902,16.78,-3.37,17.11506062,1.20624,0.35182,1.2565,16.78,-3.37,17.11506062
23/06/2020 18:00,17.27336,1.81598,17.36855633,1.08336,0.31598,1.1285,16.19,1.5,16.25933885,17,-3.37,17.33080783,1.08336,0.31598,1.1285,17,-3.37,17.33080783
23/06/2020 18:30,17.32744,-0.22158,17.3288567,0.81744,0.23842,0.8515,16.51,-0.46,16.51640699,16.85,0.41,16.85498739,0.81744,0.23842,0.8515,16.85,0.41,16.85498739
23/06/2020 19:00,17.36632,0.04976,17.36639129,1.57632,0.45976,1.642,15.79,-0.41,15.79532209,16.11,0.41,16.11521641,1.57632,0.45976,1.642,16.11,0.41,16.11521641
23/06/2020 19:30,17.12024,0.58632,17.13027696,2.01024,0.58632,2.094,15.11,0,15.11,15.43,0.58,15.44089699,2.01024,0.58632,2.094,15.43,0.58,15.44089699
23/06/2020 20:00,16.60952,0.98736,16.63884114,1.97952,0.57736,2.062,14.63,0.41,14.63574392,14.94,0.71,14.9568613,1.97952,0.57736,2.062,14.94,0.71,14.9568613
23/06/2020 20:30,16.1996,0.9028,16.22473692,1.6896,0.4928,1.76,14.51,0.41,14.5157914,14.82,0.8,14.84157674,1.6896,0.4928,1.76,14.82,0.8,14.84157674
23/06/2020 21:00,15.49976,4.03368,16.01602742,1.58976,0.46368,1.656,13.91,3.57,14.36081474,14.82,-1.71,14.91832765,1.58976,0.46368,1.656,14.82,-1.71,14.91832765
23/06/2020 21:30,15.0496,4.6278,15.7450625,1.8096,0.5278,1.885,13.24,4.1,13.8602886,14.31,-2.24,14.48425697,1.8096,0.5278,1.885,14.31,-2.24,14.48425697
23/06/2020 22:00,14.78456,4.57008,15.47478095,1.47456,0.43008,1.536,13.31,4.14,13.93899925,14.38,-2.24,14.55341884,1.47456,0.43008,1.536,14.38,-2.24,14.55341884
23/06/2020 22:30,14.36024,4.32132,14.99634287,0.93024,0.27132,0.969,13.43,4.05,14.02738037,14.53,-2.1,14.68097068,0.93024,0.27132,0.969,14.53,-2.1,14.68097068
23/06/2020 23:00,14.054,4.582,14.78207157,1.824,0.532,1.9,12.23,4.05,12.88314403,13.22,-1.67,13.32506285,1.824,0.532,1.9,13.22,-1.67,13.32506285
23/06/2020 23:30,12.99032,4.72676,13.82355503,1.84032,0.53676,1.917,11.15,4.19,11.91128037,12.06,-1.19,12.1185684,1.84032,0.53676,1.917,12.06,-1.19,12.1185684
24/06/2020 00:00,12.1384,5.0762,13.15707266,1.8384,0.5362,1.915,10.3,4.54,11.25618052,11.24,-1.12,11.29566288,1.8384,0.5362,1.915,11.24,-1.12,11.29566288
24/06/2020 00:30,11.53552,4.88536,12.5273686,1.83552,0.53536,1.912,9.7,4.35,10.63073375,10.62,-0.93,10.66064257,1.83552,0.53536,1.912,10.62,-0.93,10.66064257
24/06/2020 01:00,11.38976,2.05368,11.57342795,1.82976,0.53368,1.906,9.56,1.52,9.680082644,9.86,2.1,10.08115073,1.82976,0.53368,1.906,9.86,2.1,10.08115073
24/06/2020 01:30,11.00208,3.74144,11.62084926,1.82208,0.53144,1.898,9.18,3.21,9.725044987,9.8,0.57,9.816562535,1.82208,0.53144,1.898,9.8,0.57,9.816562535
24/06/2020 02:00,10.78784,5.43312,12.07875345,1.82784,0.53312,1.904,8.96,4.9,10.21232589,9.88,-1.14,9.94555177,1.82784,0.53312,1.904,9.88,-1.14,9.94555177
24/06/2020 02:30,10.50744,5.43592,11.83027986,1.83744,0.53592,1.914,8.67,4.9,9.958860377,9.59,-1.14,9.657520386,1.83744,0.53592,1.914,9.59,-1.14,9.657520386
24/06/2020 03:00,10.40168,5.48424,11.75890451,1.83168,0.53424,1.908,8.57,4.95,9.896837879,9.49,-1,9.54254159,1.83168,0.53424,1.908,9.49,-1,9.54254159
24/06/2020 03:30,10.13128,5.42204,11.49092478,1.48128,0.43204,1.543,8.65,4.99,9.986120368,9.56,-1.1,9.623076431,1.48128,0.43204,1.543,9.56,-1.1,9.623076431
24/06/2020 04:00,9.91176,5.28468,11.23257891,1.18176,0.34468,1.231,8.73,4.94,10.03077764,9.67,-1,9.721568803,1.18176,0.34468,1.231,9.67,-1,9.721568803
24/06/2020 04:30,10.27976,5.43368,11.62748227,1.82976,0.53368,1.906,8.45,4.9,9.767932227,9.36,-1.09,9.423253154,1.82976,0.53368,1.906,9.36,-1.09,9.423253154
24/06/2020 05:00,10.23304,5.43172,11.58527901,1.82304,0.53172,1.899,8.41,4.9,9.733349886,9.31,-1.09,9.373590561,1.82304,0.53172,1.899,9.31,-1.09,9.373590561
24/06/2020 05:30,10.40496,5.43228,11.73766836,1.82496,0.53228,1.901,8.58,4.9,9.880607269,9.49,-1.09,9.552392371,1.82496,0.53228,1.901,9.49,-1.09,9.552392371
24/06/2020 06:00,10.76176,5.28468,11.98930027,1.90176,0.55468,1.981,8.86,4.73,10.04353026,9.76,-1.09,9.820677166,1.90176,0.55468,1.981,9.76,-1.09,9.820677166
24/06/2020 06:30,12.11184,4.63512,12.96846196,2.21184,0.64512,2.304,9.9,3.99,10.67380438,10.77,-1,10.81632562,2.21184,0.64512,2.304,10.77,-1,10.81632562
24/06/2020 07:00,13.17736,4.64548,13.97223321,2.24736,0.65548,2.341,10.93,3.99,11.63550601,11.86,-1.61,11.96878022,2.24736,0.65548,2.341,11.86,-1.61,11.96878022
24/06/2020 07:30,14.68528,3.63904,15.12944351,2.46528,0.71904,2.568,12.22,2.92,12.56402802,13.11,-1.83,13.23710693,2.46528,0.71904,2.568,13.11,-1.83,13.23710693
24/06/2020 08:00,15.71,3.55,16.10610443,2.16,0.63,2.25,13.55,2.92,13.86105696,14.49,-3.04,14.80546183,2.16,0.63,2.25,14.49,-3.04,14.80546183
24/06/2020 08:30,17.02328,0.09304,17.02353425,2.27328,0.66304,2.368,14.75,-0.57,14.76100945,15.07,0,15.07,2.27328,0.66304,2.368,15.07,0,15.07
24/06/2020 09:00,17.09544,2.75242,17.31559657,2.30544,0.67242,2.4015,14.79,2.08,14.93554485,16.13,-4.13,16.65033934,2.30544,0.67242,2.4015,16.13,-4.13,16.65033934
24/06/2020 09:30,17.44392,3.01906,17.70325022,2.29392,0.66906,2.3895,15.15,2.35,15.33117738,16.67,-4.31,17.21815902,2.29392,0.66906,2.3895,16.67,-4.31,17.21815902
24/06/2020 10:00,17.23416,2.89788,17.47609737,2.08416,0.60788,2.171,15.15,2.29,15.32209516,16.67,-4.37,17.23327595,2.08416,0.60788,2.171,16.67,-4.37,17.23327595
24/06/2020 10:30,17.07272,2.94496,17.32485375,2.14272,0.62496,2.232,14.93,2.32,15.10917933,16.45,-4.31,17.00525213,2.14272,0.62496,2.232,16.45,-4.31,17.00525213
24/06/2020 11:00,17.10928,2.72354,17.32469718,2.30928,0.67354,2.4055,14.8,2.05,14.94130182,16.34,-4.26,16.8861837,2.30928,0.67354,2.4055,16.34,-4.26,16.8861837
24/06/2020 11:30,17.09304,2.72422,17.30876631,2.48304,0.72422,2.5865,14.61,2,14.74625715,16.14,-4.21,16.68003897,2.48304,0.72422,2.5865,16.14,-4.21,16.68003897
24/06/2020 12:00,17.0688,2.7259,17.2850937,2.4888,0.7259,2.5925,14.58,2,14.71653492,16.11,-4.21,16.65101198,2.4888,0.7259,2.5925,16.11,-4.21,16.65101198
24/06/2020 12:30,17.45288,2.67584,17.65681568,2.52288,0.73584,2.628,14.93,1.94,15.05551394,16.49,-4.28,17.03638753,2.52288,0.73584,2.628,16.49,-4.28,17.03638753
24/06/2020 13:00,17.31728,2.80004,17.54218945,2.53728,0.74004,2.643,14.78,2.06,14.92286836,16.34,-4.16,16.86123364,2.53728,0.74004,2.643,16.34,-4.16,16.86123364
24/06/2020 13:30,17.11776,2.80018,17.34527934,2.53776,0.74018,2.6435,14.58,2.06,14.724809,16.12,-4.19,16.65564469,2.53776,0.74018,2.6435,16.12,-4.19,16.65564469
24/06/2020 14:00,16.84408,2.80494,17.07602763,2.55408,0.74494,2.6605,14.29,2.06,14.43771796,15.8,-4.12,16.32833121,2.55408,0.74494,2.6605,15.8,-4.12,16.32833121
24/06/2020 14:30,16.83896,2.79178,17.0688198,2.50896,0.73178,2.6135,14.33,2.06,14.47730983,15.85,-4.12,16.37671823,2.50896,0.73178,2.6135,15.85,-4.12,16.37671823
24/06/2020 15:00,16.75504,2.73522,16.97683109,2.31504,0.67522,2.4115,14.44,2.06,14.58619896,15.96,-4.12,16.48320357,2.31504,0.67522,2.4115,15.96,-4.12,16.48320357
24/06/2020 15:30,16.81376,2.72318,17.0328575,2.27376,0.66318,2.3685,14.54,2.06,14.68520344,16.07,-4.12,16.58973478,2.27376,0.66318,2.3685,16.07,-4.12,16.58973478
24/06/2020 16:00,16.99536,2.75198,17.21672604,2.23536,0.65198,2.3285,14.76,2.1,14.90864179,16.32,-4.12,16.83201711,2.23536,0.65198,2.3285,16.32,-4.12,16.83201711
24/06/2020 16:30,17.20528,-0.12846,17.20575955,1.68528,0.49154,1.7555,15.52,-0.62,15.53237908,16.02,-1.23,16.06714972,1.68528,0.49154,1.7555,16.02,-1.23,16.06714972
24/06/2020 17:00,17.59664,-0.60348,17.60698519,1.25664,0.36652,1.309,16.34,-0.97,16.36876599,16.7,-0.42,16.7052806,1.25664,0.36652,1.309,16.7,-0.42,16.7052806
24/06/2020 17:30,18.03896,-0.14322,18.03952854,1.90896,0.55678,1.9885,16.13,-0.7,16.14518194,16.48,-0.42,16.48535107,1.90896,0.55678,1.9885,16.48,-0.42,16.48535107
24/06/2020 18:00,18.37504,0.07272,18.3751839,2.13504,0.62272,2.224,16.24,-0.55,16.24931075,16.58,0,16.58,2.13504,0.62272,2.224,16.58,0,16.58
24/06/2020 18:30,18.44472,0.10096,18.44499631,2.09472,0.61096,2.182,16.35,-0.51,16.35795219,16.69,0,16.69,2.09472,0.61096,2.182,16.69,0,16.69
24/06/2020 19:00,18.0544,0.1392,18.05493661,2.0544,0.5992,2.14,16,-0.46,16.00661113,16.34,0,16.34,2.0544,0.5992,2.14,16.34,0,16.34
24/06/2020 19:30,17.38352,0.17436,17.38439441,2.00352,0.58436,2.087,15.38,-0.41,15.38546392,15.7,0.41,15.70535259,2.00352,0.58436,2.087,15.7,0.41,15.70535259
24/06/2020 20:00,16.64448,0.40964,16.6495201,1.40448,0.40964,1.463,15.24,0,15.24,15.56,0.41,15.56540073,1.40448,0.40964,1.463,15.56,0.41,15.56540073
24/06/2020 20:30,16.53576,0.52668,16.54414551,1.80576,0.52668,1.881,14.73,0,14.73,15.05,0.53,15.05932933,1.80576,0.52668,1.881,15.05,0.53,15.05932933
24/06/2020 21:00,15.99792,0.96356,16.0269115,1.89792,0.55356,1.977,14.1,0.41,14.10595973,14.42,0.69,14.43649888,1.89792,0.55356,1.977,14.42,0.69,14.43649888
24/06/2020 21:30,15.66488,0.95684,15.69407558,1.87488,0.54684,1.953,13.79,0.41,13.79609365,14.11,0.81,14.13323035,1.87488,0.54684,1.953,14.11,0.81,14.13323035
24/06/2020 22:00,15.38696,2.98328,15.67349666,1.89696,0.55328,1.976,13.49,2.43,13.70711494,14.02,-0.14,14.02069898,1.89696,0.55328,1.976,14.02,-0.14,14.02069898
24/06/2020 22:30,15.12344,4.32392,15.72942216,1.93344,0.56392,2.014,13.19,3.76,13.71545479,14.3,-2.37,14.49506468,1.93344,0.56392,2.014,14.3,-2.37,14.49506468
24/06/2020 23:00,14.41816,4.26988,15.03712782,1.74816,0.50988,1.821,12.67,3.76,13.21614543,13.74,-2.46,13.95848129,1.74816,0.50988,1.821,13.74,-2.46,13.95848129
24/06/2020 23:30,13.44944,1.02692,13.48858781,1.18944,0.34692,1.239,12.26,0.68,12.27884359,12.57,1.31,12.63807739,1.18944,0.34692,1.239,12.57,1.31,12.63807739
25/06/2020 00:00,12.83448,3.00964,13.18263289,1.88448,0.54964,1.963,10.95,2.46,11.22292743,11.57,0.04,11.57006914,1.88448,0.54964,1.963,11.57,0.04,11.57006914
25/06/2020 00:30,12.10272,3.31496,12.54849757,1.90272,0.55496,1.982,10.2,2.76,10.56681598,10.87,0.04,10.8700736,1.90272,0.55496,1.982,10.87,0.04,10.8700736
25/06/2020 01:00,11.80056,1.80308,11.93751707,1.93056,0.56308,2.011,9.87,1.24,9.947587647,10.2,1.76,10.35072944,1.93056,0.56308,2.011,10.2,1.76,10.35072944
25/06/2020 01:30,11.44216,1.79188,11.58161731,1.89216,0.55188,1.971,9.55,1.24,9.630166146,9.88,1.79,10.0408416,1.89216,0.55188,1.971,9.88,1.79,10.0408416
25/06/2020 02:00,11.35024,1.79132,11.49072563,1.89024,0.55132,1.969,9.46,1.24,9.540922387,9.79,1.79,9.952296217,1.89024,0.55132,1.969,9.79,1.79,9.952296217
25/06/2020 02:30,10.78864,1.47252,10.88866696,0.96864,0.28252,1.009,9.82,1.19,9.891840071,10.15,1.71,10.29303648,0.96864,0.28252,1.009,10.15,1.71,10.29303648
25/06/2020 03:00,10.77128,3.62204,11.36396263,1.72128,0.50204,1.793,9.05,3.12,9.572716438,9.72,-0.02,9.720020576,1.72128,0.50204,1.793,9.72,-0.02,9.720020576
25/06/2020 03:30,10.68168,5.16424,11.86455488,1.83168,0.53424,1.908,8.85,4.63,9.987962755,9.8,-1.49,9.912623265,1.83168,0.53424,1.908,9.8,-1.49,9.912623265
25/06/2020 04:00,10.56824,5.16032,11.76080776,1.81824,0.53032,1.894,8.75,4.63,9.899464632,9.69,-1.49,9.803886984,1.81824,0.53032,1.894,9.69,-1.49,9.803886984
25/06/2020 04:30,10.66688,5.16284,11.85062217,1.82688,0.53284,1.903,8.84,4.63,9.979103166,9.78,-1.49,9.892850954,1.82688,0.53284,1.903,9.78,-1.49,9.892850954
25/06/2020 05:00,10.51456,5.21508,11.73682374,1.83456,0.53508,1.911,8.68,4.68,9.861277808,9.6,-1.43,9.705920873,1.83456,0.53508,1.911,9.6,-1.43,9.705920873
25/06/2020 05:30,10.59512,5.21816,11.81040904,1.84512,0.53816,1.922,8.75,4.68,9.922948151,9.66,-1.29,9.745752921,1.84512,0.53816,1.922,9.66,-1.29,9.745752921
25/06/2020 06:00,11.13624,3.25432,11.60200155,1.86624,0.54432,1.944,9.27,2.71,9.658001864,9.84,0.56,9.855922078,1.86624,0.54432,1.944,9.84,0.56,9.855922078
25/06/2020 06:30,12.26376,4.17068,12.95354704,1.85376,0.54068,1.931,10.41,3.63,11.0247449,11.27,-1.22,11.33584139,1.85376,0.54068,1.931,11.27,-1.22,11.33584139
25/06/2020 07:00,13.2632,4.1676,13.90256681,1.8432,0.5376,1.92,11.42,3.63,11.98304218,12.37,-1.98,12.52746183,1.8432,0.5376,1.92,12.37,-1.98,12.52746183
25/06/2020 07:30,14.7412,3.9216,15.25391504,1.8912,0.5516,1.97,12.85,3.37,13.28455494,13.73,-2.02,13.87779882,1.8912,0.5516,1.97,13.73,-2.02,13.87779882
25/06/2020 08:00,15.78744,3.47092,16.16448414,1.95744,0.57092,2.039,13.83,2.9,14.13077846,14.93,-3.33,15.29685589,1.95744,0.57092,2.039,14.93,-3.33,15.29685589
25/06/2020 08:30,17.04944,1.27192,17.09681797,2.02944,0.59192,2.114,15.02,0.68,15.03538493,15.74,-2.03,15.87036547,2.02944,0.59192,2.114,15.74,-2.03,15.87036547
25/06/2020 09:00,17.32464,2.77802,17.54595527,2.08464,0.60802,2.1715,15.24,2.17,15.39371625,16.79,-4.35,17.34435355,2.08464,0.60802,2.1715,16.79,-4.35,17.34435355
25/06/2020 09:30,17.46984,2.54412,17.65411726,2.13984,0.62412,2.229,15.33,1.92,15.44976699,16.92,-4.32,17.46278328,2.13984,0.62412,2.229,16.92,-4.32,17.46278328
25/06/2020 10:00,17.57384,2.51362,17.75269382,2.34384,0.68362,2.4415,15.23,1.83,15.33955019,16.82,-4.39,17.38345478,2.34384,0.68362,2.4415,16.82,-4.39,17.38345478
25/06/2020 10:30,17.5168,2.5024,17.69464009,2.4768,0.7224,2.58,15.04,1.78,15.14496616,16.62,-4.45,17.20543228,2.4768,0.7224,2.58,16.62,-4.45,17.20543228
25/06/2020 11:00,17.58688,2.47284,17.75987854,2.54688,0.74284,2.653,15.04,1.73,15.13917105,16.62,-4.45,17.20543228,2.54688,0.74284,2.653,16.62,-4.45,17.20543228
25/06/2020 11:30,17.55984,2.44412,17.72912021,2.61984,0.76412,2.729,14.94,1.68,15.0341611,16.51,-4.54,17.12284147,2.61984,0.76412,2.729,16.51,-4.54,17.12284147
25/06/2020 12:00,17.64864,2.47002,17.82064793,2.70864,0.79002,2.8215,14.94,1.68,15.0341611,16.51,-4.54,17.12284147,2.70864,0.79002,2.8215,16.51,-4.54,17.12284147
25/06/2020 12:30,17.78352,2.47436,17.95483336,2.72352,0.79436,2.837,15.06,1.68,15.15341546,16.64,-4.54,17.2482231,2.72352,0.79436,2.837,16.64,-4.54,17.2482231
25/06/2020 13:00,17.1108,2.3819,17.27579012,1.9608,0.5719,2.0425,15.15,1.81,15.25773902,16.73,-4.4,17.29892771,1.9608,0.5719,2.0425,16.73,-4.4,17.29892771
25/06/2020 13:30,16.91528,2.22654,17.06118923,1.80528,0.52654,1.8805,15.11,1.7,15.2053313,16.7,-4.54,17.30611453,1.80528,0.52654,1.8805,16.7,-4.54,17.30611453
25/06/2020 14:00,16.72528,2.33404,16.88735426,1.86528,0.54404,1.943,14.86,1.79,14.96742129,16.43,-4.43,17.01675057,1.86528,0.54404,1.943,16.43,-4.43,17.01675057
25/06/2020 14:30,17.02776,2.51268,17.21215185,2.47776,0.72268,2.581,14.55,1.79,14.65969304,15.98,-4.43,16.58268072,2.47776,0.72268,2.581,15.98,-4.43,16.58268072
25/06/2020 15:00,17.11872,2.49546,17.29965014,2.41872,0.70546,2.5195,14.7,1.79,14.80858197,15.86,-4.43,16.46707321,2.41872,0.70546,2.5195,15.86,-4.43,16.46707321
25/06/2020 15:30,17.10688,2.67034,17.31404225,2.36688,0.69034,2.4655,14.74,1.98,14.87239053,15.86,-4.43,16.46707321,2.36688,0.69034,2.4655,15.86,-4.43,16.46707321
25/06/2020 16:00,17.31824,2.66782,17.5225198,2.35824,0.68782,2.4565,14.96,1.98,15.09046056,16.12,-4.43,16.7176344,2.35824,0.68782,2.4565,16.12,-4.43,16.7176344
25/06/2020 16:30,17.86184,-0.20738,17.86304382,2.27184,0.66262,2.3665,15.59,-0.87,15.61425631,16.05,-1.13,16.08972964,2.27184,0.66262,2.3665,16.05,-1.13,16.08972964
25/06/2020 17:00,18.02528,-0.50596,18.03237962,2.10528,0.61404,2.193,15.92,-1.12,15.95934836,16.28,-0.49,16.28737241,2.10528,0.61404,2.193,16.28,-0.49,16.28737241
25/06/2020 17:30,17.69408,2.59494,17.88334926,2.07408,0.60494,2.1605,15.62,1.99,15.74625352,16.64,-3.12,16.92997342,2.07408,0.60494,2.1605,16.64,-3.12,16.92997342
25/06/2020 18:00,17.72136,2.60498,17.91179838,1.49136,0.43498,1.5535,16.23,2.17,16.37442518,17.32,-3.3,17.63157395,1.49136,0.43498,1.5535,17.32,-3.3,17.63157395
25/06/2020 18:30,17.45264,2.57702,17.64187278,1.05264,0.30702,1.0965,16.4,2.27,16.55635528,17.49,-3.19,17.778532,1.05264,0.30702,1.0965,17.49,-3.19,17.778532
25/06/2020 19:00,17.19624,2.74932,17.41463266,1.26624,0.36932,1.319,15.93,2.38,16.10680912,17.02,-3.08,17.29643894,1.26624,0.36932,1.319,17.02,-3.08,17.29643894
25/06/2020 19:30,17.14224,3.23232,17.44431956,1.96224,0.57232,2.044,15.18,2.66,15.41129456,16.26,-2.77,16.49425658,1.96224,0.57232,2.044,16.26,-2.77,16.49425658
25/06/2020 20:00,16.70576,3.37168,17.04261257,1.92576,0.56168,2.006,14.78,2.81,15.04474991,15.83,-2.62,16.04535135,1.92576,0.56168,2.006,15.83,-2.62,16.04535135
25/06/2020 20:30,16.22016,3.58588,16.61180682,1.94016,0.56588,2.021,14.28,3.02,14.59584872,15.32,-2.42,15.50995809,1.94016,0.56588,2.021,15.32,-2.42,15.50995809
25/06/2020 21:00,15.77512,3.82316,16.23178867,1.96512,0.57316,2.047,13.81,3.25,14.18726894,14.84,-2.3,15.01717683,1.96512,0.57316,2.047,14.84,-2.3,15.01717683
25/06/2020 21:30,15.07344,3.76392,15.53627005,1.21344,0.35392,1.264,13.86,3.41,14.27332127,14.88,-2.3,15.05670615,1.21344,0.35392,1.264,14.88,-2.3,15.05670615
25/06/2020 22:00,15.20048,3.99764,15.71736994,1.50048,0.43764,1.563,13.7,3.56,14.15498499,14.72,-2.15,14.87618567,1.50048,0.43764,1.563,14.72,-2.15,14.87618567
25/06/2020 22:30,15.44832,3.51576,15.8433317,2.00832,0.58576,2.092,13.44,2.93,13.75567156,14.31,-1.34,14.37260241,2.00832,0.58576,2.092,14.31,-1.34,14.37260241
25/06/2020 23:00,14.95784,1.38812,15.02211219,1.94784,0.56812,2.029,13.01,0.82,13.03581605,13.34,1.16,13.3903398,1.94784,0.56812,2.029,13.34,1.16,13.3903398
25/06/2020 23:30,13.73176,4.58468,14.47689619,1.90176,0.55468,1.981,11.83,4.03,12.49759177,12.84,-1.82,12.96834608,1.90176,0.55468,1.981,12.84,-1.82,12.96834608
26/06/2020 00:00,12.86624,4.79432,13.73046379,1.86624,0.54432,1.944,11,4.25,11.79247642,12.01,-1.71,12.13112526,1.86624,0.54432,1.944,12.01,-1.71,12.13112526
26/06/2020 00:30,12.18136,5.09748,13.20491703,1.91136,0.55748,1.991,10.27,4.54,11.22873546,11.28,-1.71,11.40887812,1.91136,0.55748,1.991,11.28,-1.71,11.40887812
26/06/2020 01:00,11.92728,3.33504,12.38476887,1.93728,0.56504,2.018,9.99,2.77,10.36691854,10.61,0.2,10.61188485,1.93728,0.56504,2.018,10.61,0.2,10.61188485
26/06/2020 01:30,11.28992,3.31456,11.76641838,1.48992,0.43456,1.552,9.8,2.88,10.21442118,10.44,0.3,10.44430946,1.48992,0.43456,1.552,10.44,0.3,10.44430946
26/06/2020 02:00,10.84496,4.89728,11.89943313,1.22496,0.35728,1.276,9.62,4.54,10.6374809,10.57,-1.27,10.64602273,1.22496,0.35728,1.276,10.57,-1.27,10.64602273
26/06/2020 02:30,10.94144,5.13292,12.08561033,1.86144,0.54292,1.939,9.08,4.59,10.17420759,10.02,-1.2,10.09160047,1.86144,0.54292,1.939,10.02,-1.2,10.09160047
26/06/2020 03:00,10.85896,4.39928,11.71625694,1.84896,0.53928,1.926,9.01,3.86,9.802025301,9.81,-0.46,9.820778992,1.84896,0.53928,1.926,9.81,-0.46,9.820778992
26/06/2020 03:30,11.02648,1.96564,11.20031258,1.83648,0.53564,1.913,9.19,1.43,9.300591379,9.5,2.01,9.710308955,1.83648,0.53564,1.913,9.5,2.01,9.710308955
26/06/2020 04:00,10.89168,2.02424,11.07818761,1.83168,0.53424,1.908,9.06,1.49,9.181704635,9.36,2.04,9.579728597,1.83168,0.53424,1.908,9.36,2.04,9.579728597
26/06/2020 04:30,10.83496,1.98228,11.01479878,1.82496,0.53228,1.901,9.01,1.45,9.12593009,9.31,1.99,9.520304617,1.82496,0.53228,1.901,9.31,1.99,9.520304617
26/06/2020 05:00,10.65824,2.07032,10.85745388,1.81824,0.53032,1.894,8.84,1.54,8.97313769,9.14,2.11,9.380389118,1.81824,0.53032,1.894,9.14,2.11,9.380389118
26/06/2020 05:30,10.51072,5.26396,11.75519076,1.83072,0.53396,1.907,8.68,4.73,9.885104956,9.61,-1.23,9.68839512,1.83072,0.53396,1.907,9.61,-1.23,9.68839512
26/06/2020 06:00,10.85456,5.22508,12.04669805,1.83456,0.53508,1.911,9.02,4.69,10.16643989,9.96,-1.34,10.04973631,1.83456,0.53508,1.911,9.96,-1.34,10.04973631
26/06/2020 06:30,12.3096,4.2178,13.01215159,1.8096,0.5278,1.885,10.5,3.69,11.12951481,11.36,-1.05,11.40842233,1.8096,0.5278,1.885,11.36,-1.05,11.40842233
26/06/2020 07:00,13.10208,4.30144,13.79010103,1.82208,0.53144,1.898,11.28,3.77,11.89333006,12.21,-1.81,12.3434274,1.82208,0.53144,1.898,12.21,-1.81,12.3434274
26/06/2020 07:30,14.06904,3.67972,14.54229094,0.95904,0.27972,0.999,13.11,3.4,13.54371072,13.96,-1.9,14.0887047,0.95904,0.27972,0.999,13.96,-1.9,14.0887047
26/06/2020 08:00,15.60944,3.73192,16.0493565,2.02944,0.59192,2.114,13.58,3.14,13.93829258,14.67,-3.05,14.98370448,2.02944,0.59192,2.114,14.67,-3.05,14.98370448
26/06/2020 08:30,16.63184,3.38512,16.97283533,2.45184,0.71512,2.554,14.18,2.67,14.42918224,15.3,-3.3,15.65183695,2.45184,0.71512,2.554,15.3,-3.3,15.65183695
26/06/2020 09:00,17.31144,3.18792,17.60252223,2.46144,0.71792,2.564,14.85,2.47,15.05401608,15.98,-3.49,16.35666531,2.46144,0.71792,2.564,15.98,-3.49,16.35666531
26/06/2020 09:30,17.36424,3.20332,17.65723902,2.51424,0.73332,2.619,14.85,2.47,15.05401608,15.94,-3.67,16.35703213,2.51424,0.73332,2.619,15.94,-3.67,16.35703213
26/06/2020 10:00,17.5636,3.1023,17.83547897,2.6136,0.7623,2.7225,14.95,2.34,15.13202234,16.07,-3.82,16.51778738,2.6136,0.7623,2.7225,16.07,-3.82,16.51778738
26/06/2020 10:30,17.4204,-0.8853,17.44288085,1.2504,0.3647,1.3025,16.17,-1.25,16.21824281,16.54,-0.85,16.56182659,1.2504,0.3647,1.3025,16.54,-0.85,16.56182659
26/06/2020 11:00,17.20448,-1.00286,17.23368389,1.22448,0.35714,1.2755,15.98,-1.36,16.03776792,16.35,-0.92,16.37586334,1.22448,0.35714,1.2755,16.35,-0.92,16.37586334
26/06/2020 11:30,17.03304,-1.00328,17.06256201,1.22304,0.35672,1.274,15.81,-1.36,15.86838681,16.18,-0.92,16.20613464,1.22304,0.35672,1.274,16.18,-0.92,16.20613464
26/06/2020 12:00,16.95696,-0.90922,16.98131837,1.23696,0.36078,1.2885,15.72,-1.27,15.77121745,16.09,-0.82,16.11088142,1.23696,0.36078,1.2885,16.09,-0.82,16.11088142
26/06/2020 12:30,17.15168,-0.89326,17.17492475,1.29168,0.37674,1.3455,15.86,-1.27,15.91076679,16.24,-0.82,16.26068879,1.29168,0.37674,1.3455,16.24,-0.82,16.26068879
26/06/2020 13:00,17.06032,-0.81074,17.07957312,1.30032,0.37926,1.3545,15.76,-1.19,15.80486318,16.13,-0.74,16.14696566,1.30032,0.37926,1.3545,16.13,-0.74,16.14696566
26/06/2020 13:30,17.44488,-0.35066,17.44840396,2.29488,0.66934,2.3905,15.15,-1.02,15.18429781,15.49,-0.58,15.50085482,2.29488,0.66934,2.3905,15.49,-0.58,15.50085482
26/06/2020 14:00,17.40776,-0.29732,17.41029889,2.47776,0.72268,2.581,14.93,-1.02,14.96480204,15.27,-0.58,15.28101109,2.47776,0.72268,2.581,15.27,-0.58,15.28101109
26/06/2020 14:30,17.43344,-0.12858,17.43391416,2.47344,0.72142,2.5765,14.96,-0.85,14.98412827,15.27,-0.43,15.27605316,2.47344,0.72142,2.5765,15.27,-0.43,15.27605316
26/06/2020 15:00,17.27984,-0.17338,17.2807098,2.31984,0.67662,2.4165,14.96,-0.85,14.98412827,15.27,-0.43,15.27605316,2.31984,0.67662,2.4165,15.27,-0.43,15.27605316
26/06/2020 15:30,17.08304,-0.02578,17.08305945,2.24304,0.65422,2.3365,14.84,-0.68,14.85557135,15.16,-0.43,15.16609706,2.24304,0.65422,2.3365,15.16,-0.43,15.16609706
26/06/2020 16:00,17.17064,0.10352,17.17095205,2.24064,0.65352,2.334,14.93,-0.55,14.94012717,15.25,0,15.25,2.24064,0.65352,2.334,15.25,0,15.25
26/06/2020 16:30,16.99464,3.29052,17.31026605,2.26464,0.66052,2.359,14.73,2.63,14.96294757,15.82,-3.33,16.16667251,2.26464,0.66052,2.359,15.82,-3.33,16.16667251
26/06/2020 17:00,16.79808,3.61194,17.18201392,2.33808,0.68194,2.4355,14.46,2.93,14.7538639,15.6,-3.24,15.93290934,2.33808,0.68194,2.4355,15.6,-3.24,15.93290934
26/06/2020 17:30,16.94888,3.78134,17.36557127,2.19888,0.64134,2.2905,14.75,3.14,15.08052055,15.88,-3.29,16.21722849,2.19888,0.64134,2.2905,15.88,-3.29,16.21722849
26/06/2020 18:00,17.24456,3.76258,17.65026509,2.13456,0.62258,2.2235,15.11,3.14,15.43281245,16.25,-3.29,16.57970446,2.13456,0.62258,2.2235,16.25,-3.29,16.57970446
26/06/2020 18:30,17.32464,3.76552,17.72913681,2.14464,0.62552,2.234,15.18,3.14,15.50135478,16.33,-3.25,16.65026727,2.14464,0.62552,2.234,16.33,-3.25,16.65026727
26/06/2020 19:00,16.92176,3.88968,17.36305192,2.02176,0.58968,2.106,14.9,3.3,15.26106156,16.03,-3.15,16.33656635,2.02176,0.58968,2.106,16.03,-3.15,16.33656635
26/06/2020 19:30,16.22248,3.71364,16.64211463,1.21248,0.35364,1.263,15.01,3.36,15.38147262,16.14,-3.09,16.43312813,1.21248,0.35364,1.263,16.14,-3.09,16.43312813
26/06/2020 20:00,15.8544,3.8642,16.31851835,1.4544,0.4242,1.515,14.4,3.44,14.80518828,15.25,-1.75,15.35008143,1.4544,0.4242,1.515,15.25,-1.75,15.35008143
26/06/2020 20:30,15.53752,4.32636,16.1286056,1.90752,0.55636,1.987,13.63,3.77,14.14177499,14.65,-2.35,14.83728412,1.90752,0.55636,1.987,14.65,-2.35,14.83728412
26/06/2020 21:00,14.98576,4.10668,15.53826964,1.80576,0.52668,1.881,13.18,3.58,13.65755469,14.19,-2.26,14.36884477,1.80576,0.52668,1.881,14.19,-2.26,14.36884477
26/06/2020 21:30,14.55304,3.52172,14.97309203,1.82304,0.53172,1.899,12.73,2.99,13.07642918,13.55,-0.9,13.57985641,1.82304,0.53172,1.899,13.55,-0.9,13.57985641
26/06/2020 22:00,14.42112,4.46116,15.09538508,1.82112,0.53116,1.897,12.6,3.93,13.19867039,13.55,-1.69,13.65498444,1.82112,0.53116,1.897,13.55,-1.69,13.65498444
26/06/2020 22:30,14.42616,4.45388,15.09805085,1.79616,0.52388,1.871,12.63,3.93,13.22731265,13.6,-1.69,13.70460142,1.79616,0.52388,1.871,13.6,-1.69,13.70460142
26/06/2020 23:00,13.85104,4.63572,14.60620447,1.87104,0.54572,1.949,11.98,4.09,12.65892965,12.94,-1.53,13.03013814,1.87104,0.54572,1.949,12.94,-1.53,13.03013814
26/06/2020 23:30,13.23944,3.82692,13.78143999,1.90944,0.55692,1.989,11.33,3.27,11.79244674,12.07,-0.43,12.07765706,1.90944,0.55692,1.989,12.07,-0.43,12.07765706
27/06/2020 00:00,12.65648,1.89064,12.79691391,1.95648,0.57064,2.038,10.7,1.32,10.78111312,11.03,1.85,11.18406903,1.95648,0.57064,2.038,11.03,1.85,11.18406903
27/06/2020 00:30,11.9424,2.0082,12.11006957,1.9824,0.5782,2.065,9.96,1.43,10.06213198,10.27,1.95,10.45348746,1.9824,0.5782,2.065,10.27,1.95,10.45348746
27/06/2020 01:00,11.48472,2.00596,11.65858778,1.97472,0.57596,2.057,9.51,1.43,9.616912186,9.82,1.95,10.01173811,1.97472,0.57596,2.057,9.82,1.95,10.01173811
27/06/2020 01:30,10.78232,4.99776,11.88427657,1.91232,0.55776,1.992,8.87,4.44,9.919198556,9.73,-0.76,9.759636264,1.91232,0.55776,1.992,9.73,-0.76,9.759636264
27/06/2020 02:00,10.622,5.491,11.95733938,1.992,0.581,2.075,8.63,4.91,9.928997935,9.55,-1.2,9.625097402,1.992,0.581,2.075,9.55,-1.2,9.625097402
27/06/2020 02:30,10.51904,5.17972,11.72517385,2.15904,0.62972,2.249,8.36,4.55,9.517988233,9.23,-0.67,9.254285494,2.15904,0.62972,2.249,9.23,-0.67,9.254285494
27/06/2020 03:00,10.55216,2.37188,10.81544707,2.13216,0.62188,2.221,8.42,1.75,8.599936046,8.7,2.14,8.959330332,2.13216,0.62188,2.221,8.7,2.14,8.959330332
27/06/2020 03:30,10.41432,2.47376,10.70409032,2.10432,0.61376,2.192,8.31,1.86,8.515615069,8.59,2.25,8.879786033,2.10432,0.61376,2.192,8.59,2.25,8.879786033
27/06/2020 04:00,10.3232,2.4676,10.61402412,2.0832,0.6076,2.17,8.24,1.86,8.447319101,8.52,2.33,8.832853446,2.0832,0.6076,2.17,8.52,2.33,8.832853446
27/06/2020 04:30,10.28576,2.33168,10.54673364,2.16576,0.63168,2.256,8.12,1.7,8.296047252,8.41,2.29,8.716203302,2.16576,0.63168,2.256,8.41,2.29,8.716203302
27/06/2020 05:00,9.9096,4.1728,10.75232217,2.1696,0.6328,2.26,7.74,3.54,8.511122135,8.35,0.73,8.381849438,2.1696,0.6328,2.26,8.35,0.73,8.381849438
27/06/2020 05:30,9.84704,5.62372,11.33977175,2.20704,0.64372,2.299,7.64,4.98,9.119758769,8.54,-0.63,8.563206175,2.20704,0.64372,2.299,8.54,-0.63,8.563206175
27/06/2020 06:00,9.81848,5.54914,11.27809843,2.08848,0.60914,2.1755,7.73,4.94,9.173685192,8.62,-0.63,8.64299138,2.08848,0.60914,2.1755,8.62,-0.63,8.64299138
27/06/2020 06:30,10.52024,5.33882,11.7973916,2.19024,0.63882,2.2815,8.33,4.7,9.564460257,9.22,-0.84,9.258185567,2.19024,0.63882,2.2815,9.22,-0.84,9.258185567
27/06/2020 07:00,11.31856,2.28458,11.54682234,2.27856,0.66458,2.3735,9.04,1.62,9.18400784,9.38,1.76,9.543689014,2.27856,0.66458,2.3735,9.38,1.76,9.543689014
27/06/2020 07:30,11.64096,4.99528,12.66746904,2.28096,0.66528,2.376,9.36,4.33,10.31302574,10.3,-1.21,10.37082928,2.28096,0.66528,2.376,10.3,-1.21,10.37082928
27/06/2020 08:00,12.4108,5.1594,13.44051208,2.2608,0.6594,2.355,10.15,4.5,11.10281496,11.12,-1.62,11.23738404,2.2608,0.6594,2.355,11.12,-1.62,11.23738404
27/06/2020 08:30,13.48096,2.84778,13.7784663,2.22096,0.64778,2.3135,11.26,2.2,11.47290722,11.79,0.32,11.79434186,2.22096,0.64778,2.3135,11.79,0.32,11.79434186
27/06/2020 09:00,14.14552,4.45536,14.83057547,2.31552,0.67536,2.412,11.83,3.78,12.41923106,12.78,-1.81,12.90753656,2.31552,0.67536,2.412,12.78,-1.81,12.90753656
27/06/2020 09:30,14.75512,4.14066,15.32509809,2.26512,0.66066,2.3595,12.49,3.48,12.96574333,13.49,-1.75,13.60303643,2.26512,0.66066,2.3595,13.49,-1.75,13.60303643
27/06/2020 10:00,15.156,4.2455,15.73939663,2.316,0.6755,2.4125,12.84,3.57,13.32705894,13.82,-1.99,13.96253917,2.316,0.6755,2.4125,13.82,-1.99,13.96253917
27/06/2020 10:30,15.4376,4.2268,16.00579058,2.4576,0.7168,2.56,12.98,3.51,13.44620764,13.96,-2.12,14.12005666,2.4576,0.7168,2.56,13.96,-2.12,14.12005666
27/06/2020 11:00,15.67336,4.19348,16.2246568,2.34336,0.68348,2.441,13.33,3.51,13.78437521,14.32,-2.12,14.47607682,2.34336,0.68348,2.441,14.32,-2.12,14.47607682
27/06/2020 11:30,15.47816,4.24738,16.05034809,2.52816,0.73738,2.6335,12.95,3.51,13.41725009,13.93,-2.12,14.09039744,2.52816,0.73738,2.6335,13.93,-2.12,14.09039744
27/06/2020 12:00,15.49176,4.27718,16.07136885,2.80176,0.81718,2.9185,12.69,3.46,13.15323914,13.7,-2,13.84521578,2.80176,0.81718,2.9185,13.7,-2,13.84521578
27/06/2020 12:30,15.24264,4.28952,15.83471048,2.67264,0.77952,2.784,12.57,3.51,13.05086204,13.59,-1.93,13.7263615,2.67264,0.77952,2.784,13.59,-1.93,13.7263615
27/06/2020 13:00,15.63136,4.15748,16.17479692,2.39136,0.69748,2.491,13.24,3.46,13.68463372,14.26,-1.93,14.3900139,2.39136,0.69748,2.491,14.26,-1.93,14.3900139
27/06/2020 13:30,14.67456,4.47258,15.3410131,2.85456,0.83258,2.9735,11.82,3.64,12.36778072,12.81,-1.86,12.94433081,2.85456,0.83258,2.9735,12.81,-1.86,12.94433081
27/06/2020 14:00,14.26584,4.77962,15.04523042,3.25584,0.94962,3.3915,11.01,3.83,11.65714373,11.96,-1.9,12.10997936,3.25584,0.94962,3.3915,11.96,-1.9,12.10997936
27/06/2020 14:30,13.78976,4.94368,14.64914512,3.26976,0.95368,3.406,10.52,3.99,11.25124438,11.47,-1.81,11.61193352,3.26976,0.95368,3.406,11.47,-1.81,11.61193352
27/06/2020 15:00,13.80248,4.95614,14.6653257,3.07248,0.89614,3.2005,10.73,4.06,11.47242346,11.69,-1.73,11.8173178,3.07248,0.89614,3.2005,11.69,-1.73,11.8173178
27/06/2020 15:30,14.37848,4.91414,15.19504719,2.92848,0.85414,3.0505,11.45,4.06,12.14850197,12.39,-1.64,12.49806785,2.92848,0.85414,3.0505,12.39,-1.64,12.49806785
27/06/2020 16:00,14.43536,4.98448,15.27169471,2.89536,0.84448,3.016,11.54,4.14,12.26014682,12.48,-1.59,12.58087835,2.89536,0.84448,3.016,12.48,-1.59,12.58087835
27/06/2020 16:30,14.12632,5.01976,14.99169461,3.01632,0.87976,3.142,11.11,4.14,11.85629369,12.05,-1.43,12.13455397,3.01632,0.87976,3.142,12.05,-1.43,12.13455397
27/06/2020 17:00,14.47032,4.85176,15.26203578,2.92032,0.85176,3.042,11.55,4,12.22303154,12.51,-1.43,12.59146536,2.92032,0.85176,3.042,12.51,-1.43,12.59146536
27/06/2020 17:30,15.59768,4.78474,16.31506538,2.82768,0.82474,2.9455,12.77,3.96,13.36991025,13.76,-1.49,13.84043713,2.82768,0.82474,2.9455,13.76,-1.49,13.84043713
27/06/2020 18:00,15.81632,4.80476,16.53002411,2.89632,0.84476,3.017,12.92,3.96,13.51325275,13.92,-1.49,13.99951785,2.89632,0.84476,3.017,13.92,-1.49,13.99951785
27/06/2020 18:30,15.788,4.7965,16.50052594,2.868,0.8365,2.9875,12.92,3.96,13.51325275,13.92,-1.49,13.99951785,2.868,0.8365,2.9875,13.92,-1.49,13.99951785
27/06/2020 19:00,15.73968,4.84574,16.46871952,2.65968,0.77574,2.7705,13.08,4.07,13.69858752,14.04,-1.49,14.11884202,2.65968,0.77574,2.7705,14.04,-1.49,14.11884202
27/06/2020 19:30,15.39416,5.04788,16.20065599,2.56416,0.74788,2.671,12.83,4.3,13.53140421,13.77,-1.33,13.8340811,2.56416,0.74788,2.671,13.77,-1.33,13.8340811
27/06/2020 20:00,14.92896,5.07178,15.76695275,2.50896,0.73178,2.6135,12.42,4.34,13.15644329,13.37,-1.27,13.43018243,2.50896,0.73178,2.6135,13.37,-1.27,13.43018243
27/06/2020 20:30,14.39136,5.19248,15.29944741,2.51136,0.73248,2.616,11.88,4.46,12.68960204,12.84,-1.01,12.87966226,2.51136,0.73248,2.616,12.84,-1.01,12.87966226
27/06/2020 21:00,13.98832,5.24076,14.93782654,2.36832,0.69076,2.467,11.62,4.55,12.47905846,12.57,-1.01,12.61051149,2.36832,0.69076,2.467,12.57,-1.01,12.61051149
27/06/2020 21:30,13.65952,5.46236,14.71121557,2.33952,0.68236,2.437,11.32,4.78,12.28783138,12.25,-0.94,12.28601237,2.33952,0.68236,2.437,12.25,-0.94,12.28601237
27/06/2020 22:00,13.52832,5.42076,14.57395214,2.36832,0.69076,2.467,11.16,4.73,12.12099418,12.1,-0.78,12.12511443,2.36832,0.69076,2.467,12.1,-0.78,12.12511443
27/06/2020 22:30,13.43528,5.62404,14.56490901,2.34528,0.68404,2.443,11.09,4.94,12.14049834,12.02,-0.78,12.04528123,2.34528,0.68404,2.443,12.02,-0.78,12.04528123
27/06/2020 23:00,12.79896,5.74428,14.02890337,2.20896,0.64428,2.301,10.59,5.1,11.75406738,11.51,-0.62,11.52668643,2.20896,0.64428,2.301,11.51,-0.62,11.52668643
27/06/2020 23:30,12.23256,5.16408,13.27792327,2.24256,0.65408,2.336,9.99,4.51,10.96084851,10.76,0.08,10.76029739,2.24256,0.65408,2.336,10.76,0.08,10.76029739
28/06/2020 00:00,11.4444,5.6342,12.75611622,2.1744,0.6342,2.265,9.27,5,10.53246885,10.13,-0.19,10.13178168,2.1744,0.6342,2.265,10.13,-0.19,10.13178168
28/06/2020 00:30,10.9024,6.0282,12.45799025,2.2224,0.6482,2.315,8.68,5.38,10.21209087,9.61,-0.58,9.627486692,2.2224,0.6482,2.315,9.61,-0.58,9.627486692
28/06/2020 01:00,10.54296,5.52128,11.90119903,2.47296,0.72128,2.576,8.07,4.8,9.389616606,8.86,0.19,8.862037012,2.47296,0.72128,2.576,8.86,0.19,8.862037012
28/06/2020 01:30,10.55928,3.07104,10.99680321,2.60928,0.76104,2.718,7.95,2.31,8.278804261,8.24,2.76,8.689948216,2.60928,0.76104,2.718,8.24,2.76,8.689948216
28/06/2020 02:00,10.38648,3.05564,10.82662933,2.55648,0.74564,2.663,7.83,2.31,8.163638895,8.12,2.76,8.576246265,2.55648,0.74564,2.663,8.12,2.76,8.576246265
28/06/2020 02:30,10.30968,3.10324,10.7665965,2.71968,0.79324,2.833,7.59,2.31,7.933738085,7.87,2.8,8.35325685,2.71968,0.79324,2.833,7.87,2.8,8.35325685
28/06/2020 03:00,9.99944,3.08192,10.46360508,2.50944,0.73192,2.614,7.49,2.35,7.850006369,7.75,2.8,8.240297325,2.50944,0.73192,2.614,7.75,2.8,8.240297325
28/06/2020 03:30,9.91784,3.09312,10.38898174,2.54784,0.74312,2.654,7.37,2.35,7.735593061,7.65,2.8,8.146318187,2.54784,0.74312,2.654,7.65,2.8,8.146318187
28/06/2020 04:00,9.51912,6.22516,11.37392907,2.58912,0.75516,2.697,6.93,5.47,8.828691862,7.74,2.17,8.038438903,2.58912,0.75516,2.697,7.74,2.17,8.038438903
28/06/2020 04:30,9.41208,6.27144,11.31009326,2.54208,0.74144,2.648,6.87,5.53,8.819172297,7.7,-0.41,7.710907858,2.54208,0.74144,2.648,7.7,-0.41,7.710907858
28/06/2020 05:00,9.09448,6.21964,11.01787131,2.36448,0.68964,2.463,6.73,5.53,8.710556813,7.55,-0.41,7.561124255,2.36448,0.68964,2.463,7.55,-0.41,7.561124255
28/06/2020 05:30,9.20584,6.25212,11.12818469,2.47584,0.72212,2.579,6.73,5.53,8.710556813,7.55,-0.41,7.561124255,2.47584,0.72212,2.579,7.55,-0.41,7.561124255
28/06/2020 06:00,9.32776,6.31768,11.26588599,2.59776,0.75768,2.706,6.73,5.56,8.72963344,7.55,-0.41,7.561124255,2.59776,0.75768,2.706,7.55,-0.41,7.561124255
28/06/2020 06:30,9.53,6.29,11.41862514,2.64,0.77,2.75,6.89,5.52,8.82850497,7.73,-0.41,7.740865585,2.64,0.77,2.75,7.73,-0.41,7.740865585
28/06/2020 07:00,9.81824,6.27782,11.65370588,2.83824,0.82782,2.9565,6.98,5.45,8.8556705,7.83,-0.41,7.840727007,2.83824,0.82782,2.9565,7.83,-0.41,7.840727007
28/06/2020 07:30,10.30256,6.14658,11.99679908,2.90256,0.84658,3.0235,7.4,5.3,9.102197537,8.28,-0.46,8.292767934,2.90256,0.84658,3.0235,8.28,-0.46,8.292767934
28/06/2020 08:00,10.854,5.6145,12.22014428,2.964,0.8645,3.0875,7.89,4.75,9.209484242,8.7,-0.18,8.70186187,2.964,0.8645,3.0875,8.7,-0.18,8.70186187
28/06/2020 08:30,11.794,3.532,12.31151737,3.024,0.882,3.15,8.77,2.65,9.161626493,9.24,1.37,9.341011723,3.024,0.882,3.15,9.24,1.37,9.341011723
28/06/2020 09:00,12.34648,5.73314,13.61265818,3.09648,0.90314,3.2255,9.25,4.83,10.43510422,10.2,-1.08,10.25701711,3.09648,0.90314,3.2255,10.2,-1.08,10.25701711
28/06/2020 09:30,13.328,5.719,14.50319086,3.048,0.889,3.175,10.28,4.83,11.35813805,11.26,-1.26,11.33027802,3.048,0.889,3.175,11.26,-1.26,11.33027802
28/06/2020 10:00,13.61024,5.60882,14.72064858,3.15024,0.91882,3.2815,10.46,4.69,11.46331976,11.44,-1.41,11.52656497,3.15024,0.91882,3.2815,11.44,-1.41,11.52656497
28/06/2020 10:30,13.9768,5.4374,14.99720831,3.0768,0.8974,3.205,10.9,4.54,11.80769241,11.88,-1.55,11.98068863,3.0768,0.8974,3.205,11.88,-1.55,11.98068863
28/06/2020 11:00,14.3308,5.0169,15.18358042,3.0408,0.8869,3.1675,11.29,4.13,12.02168873,12.19,-1.31,12.2601876,3.0408,0.8869,3.1675,12.19,-1.31,12.2601876
28/06/2020 11:30,15.0984,1.9912,15.22913523,3.1584,0.9212,3.29,11.94,1.07,11.98784801,12.24,1.44,12.32441479,3.1584,0.9212,3.29,12.24,1.44,12.32441479
28/06/2020 12:00,14.9144,2.5892,15.13747945,3.2544,0.9492,3.39,11.66,1.64,11.77476964,12.1,0.7,12.12023102,3.2544,0.9492,3.39,12.1,0.7,12.12023102
28/06/2020 12:30,14.96648,4.88814,15.74450495,3.21648,0.93814,3.3505,11.75,3.95,12.39616876,12.71,-1.67,12.81924335,3.21648,0.93814,3.3505,12.71,-1.67,12.81924335
28/06/2020 13:00,14.90248,4.80614,15.65831702,3.31248,0.96614,3.4505,11.59,3.84,12.20957411,12.56,-1.55,12.65527953,3.31248,0.96614,3.4505,12.56,-1.55,12.65527953
28/06/2020 13:30,15.12104,4.73572,15.84527988,3.07104,0.89572,3.199,12.05,3.84,12.64705895,13.05,-1.47,13.13253212,3.07104,0.89572,3.199,13.05,-1.47,13.13253212
28/06/2020 14:00,15.14536,4.65198,15.84370056,3.19536,0.93198,3.3285,11.95,3.72,12.51562623,12.84,-1.13,12.88962761,3.19536,0.93198,3.3285,12.84,-1.13,12.88962761
28/06/2020 14:30,14.72808,2.09444,14.8762569,3.23808,0.94444,3.373,11.49,1.15,11.54740664,11.81,1.7,11.93172661,3.23808,0.94444,3.373,11.81,1.7,11.93172661
