Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/06/2020 15:00,14.89584,2.07962,15.04030813,3.01584,0.87962,3.1415,11.88,1.2,11.94045225,12.2,1.74,12.32345731,3.01584,0.87962,3.1415,12.2,1.74,12.32345731
28/06/2020 15:30,14.92864,2.16002,15.08409688,3.18864,0.93002,3.3215,11.74,1.23,11.80425771,12.06,1.74,12.18487587,3.18864,0.93002,3.3215,12.06,1.74,12.18487587
28/06/2020 16:00,14.83856,4.22208,15.42753455,3.05856,0.89208,3.186,11.78,3.33,12.24162162,12.53,-0.29,12.5333555,3.05856,0.89208,3.186,12.53,-0.29,12.5333555
28/06/2020 16:30,15.42712,5.08416,16.24329752,2.99712,0.87416,3.122,12.43,4.21,13.12360469,13.4,-1.11,13.44589528,2.99712,0.87416,3.122,13.4,-1.11,13.44589528
28/06/2020 17:00,15.596,5.078,16.4018688,2.976,0.868,3.1,12.62,4.21,13.30370249,13.59,-1.23,13.64554872,2.976,0.868,3.1,13.59,-1.23,13.64554872
28/06/2020 17:30,15.90832,5.09326,16.70377031,3.02832,0.88326,3.1545,12.88,4.21,13.55059039,13.84,-1.41,13.91163901,3.02832,0.88326,3.1545,13.84,-1.41,13.91163901
28/06/2020 18:00,15.9732,5.0451,16.75100451,2.8632,0.8351,2.9825,13.11,4.21,13.7693936,14.08,-1.3,14.13988685,2.8632,0.8351,2.9825,14.08,-1.3,14.13988685
28/06/2020 18:30,16.00808,5.18694,16.82744698,2.93808,0.85694,3.0605,13.07,4.33,13.76858017,14.03,-1.34,14.09384617,2.93808,0.85694,3.0605,14.03,-1.34,14.09384617
28/06/2020 19:00,15.7036,5.2523,16.55867471,2.8536,0.8323,2.9725,12.85,4.42,13.58892564,13.8,-1.29,13.86016234,2.8536,0.8323,2.9725,13.8,-1.29,13.86016234
28/06/2020 19:30,15.06128,5.39204,15.99738262,2.92128,0.85204,3.043,12.14,4.54,12.96114193,13.08,-1.11,13.12701413,2.92128,0.85204,3.043,13.08,-1.11,13.12701413
28/06/2020 20:00,14.53256,5.48658,15.53376517,2.90256,0.84658,3.0235,11.63,4.64,12.52144161,12.58,-0.86,12.6093616,2.90256,0.84658,3.0235,12.58,-0.86,12.6093616
28/06/2020 20:30,14.27096,5.54028,15.30865774,2.88096,0.84028,3.001,11.39,4.7,12.3216111,12.34,-0.78,12.36462697,2.88096,0.84028,3.001,12.34,-0.78,12.36462697
28/06/2020 21:00,13.91376,5.76318,15.06011159,2.75376,0.80318,2.8685,11.16,4.96,12.21258367,12.09,-0.66,12.10800149,2.75376,0.80318,2.8685,12.09,-0.66,12.10800149
28/06/2020 21:30,13.70648,5.87564,14.91277102,2.79648,0.81564,2.913,10.91,5.06,12.02629203,11.83,-0.62,11.84623569,2.79648,0.81564,2.913,11.83,-0.62,11.84623569
28/06/2020 22:00,13.51304,5.83672,14.7196994,2.66304,0.77672,2.774,10.85,5.06,11.9718879,11.77,-0.62,11.78631834,2.66304,0.77672,2.774,11.77,-0.62,11.78631834
28/06/2020 22:30,13.53416,5.84288,14.74153091,2.68416,0.78288,2.796,10.85,5.06,11.9718879,11.77,-0.67,11.78905425,2.68416,0.78288,2.796,11.77,-0.67,11.78905425
28/06/2020 23:00,13.06616,3.55888,13.54216246,2.63616,0.76888,2.746,10.43,2.79,10.79671246,10.91,1.49,11.01127604,2.63616,0.76888,2.746,10.91,1.49,11.01127604
28/06/2020 23:30,12.31808,2.79944,12.63217951,2.63808,0.76944,2.748,9.68,2.03,9.890566212,9.95,2.66,10.29942231,2.63808,0.76944,2.748,9.95,2.66,10.29942231
29/06/2020 00:00,11.36488,5.20184,12.49878541,2.71488,0.79184,2.828,8.65,4.41,9.709304815,9.38,0.57,9.397302805,2.71488,0.79184,2.828,9.38,0.57,9.397302805
29/06/2020 00:30,10.65752,6.17636,12.3178795,2.62752,0.76636,2.737,8.03,5.41,9.682406726,8.95,-0.47,8.962332286,2.62752,0.76636,2.737,8.95,-0.47,8.962332286
29/06/2020 01:00,10.30544,6.16992,12.011245,2.60544,0.75992,2.714,7.7,5.41,9.410531335,8.63,-0.47,8.642788902,2.60544,0.75992,2.714,8.63,-0.47,8.642788902
29/06/2020 01:30,10.14144,5.92792,11.74687366,2.70144,0.78792,2.814,7.44,5.14,9.042853532,8.31,-0.23,8.313182303,2.70144,0.78792,2.814,8.31,-0.23,8.313182303
29/06/2020 02:00,10.28848,3.03664,10.72725516,2.62848,0.76664,2.738,7.66,2.27,7.98927406,7.95,2.73,8.405676653,2.62848,0.76664,2.738,7.95,2.73,8.405676653
29/06/2020 02:30,10.14664,3.12652,10.61741167,2.69664,0.78652,2.809,7.45,2.34,7.808847546,7.72,2.8,8.21208865,2.69664,0.78652,2.809,7.72,2.8,8.21208865
29/06/2020 03:00,9.99872,3.13296,10.47806471,2.71872,0.79296,2.832,7.28,2.34,7.646829408,7.56,2.77,8.051490545,2.71872,0.79296,2.832,7.56,2.77,8.051490545
29/06/2020 03:30,9.95792,3.13856,10.44082035,2.73792,0.79856,2.852,7.22,2.34,7.589729903,7.5,2.77,7.995179798,2.73792,0.79856,2.852,7.5,2.77,7.995179798
29/06/2020 04:00,9.9512,3.1366,10.43382197,2.7312,0.7966,2.845,7.22,2.34,7.589729903,7.5,2.77,7.995179798,2.7312,0.7966,2.845,7.5,2.77,7.995179798
29/06/2020 04:30,9.89416,3.01788,10.34417719,2.56416,0.74788,2.671,7.33,2.27,7.673447726,7.62,2.73,8.094275755,2.56416,0.74788,2.671,7.62,2.73,8.094275755
29/06/2020 05:00,9.92584,3.02712,10.37717472,2.59584,0.75712,2.704,7.33,2.27,7.673447726,7.62,2.73,8.094275755,2.59584,0.75712,2.704,7.62,2.73,8.094275755
29/06/2020 05:30,10.18136,3.00248,10.61484704,2.51136,0.73248,2.616,7.67,2.27,7.998862419,7.97,2.73,8.424594946,2.51136,0.73248,2.616,7.97,2.73,8.424594946
29/06/2020 06:00,10.64176,3.53468,11.21343028,2.62176,0.76468,2.731,8.02,2.77,8.484886564,8.45,1.82,8.643778109,2.62176,0.76468,2.731,8.45,1.82,8.643778109
29/06/2020 06:30,12.21544,3.02492,12.58439968,2.72544,0.79492,2.839,9.49,2.23,9.748487062,9.9,1.39,9.997104581,2.72544,0.79492,2.839,9.9,1.39,9.997104581
29/06/2020 07:00,13.14696,4.94328,14.04558914,2.85696,0.83328,2.976,10.29,4.11,11.08044223,11.18,-1.05,11.22919855,2.85696,0.83328,2.976,11.18,-1.05,11.22919855
29/06/2020 07:30,14.40256,4.67408,15.14201963,2.72256,0.79408,2.836,11.68,3.88,12.30759115,12.62,-1.74,12.73938774,2.72256,0.79408,2.836,12.62,-1.74,12.73938774
29/06/2020 08:00,16.09976,3.77368,16.53610997,2.78976,0.81368,2.906,13.31,2.96,13.6351641,14.23,-2.07,14.37977051,2.78976,0.81368,2.906,14.23,-2.07,14.37977051
29/06/2020 08:30,17.19872,4.22296,17.70958387,2.71872,0.79296,2.832,14.48,3.43,14.88070227,14.85,-0.29,14.85283138,2.71872,0.79296,2.832,14.85,-0.29,14.85283138
29/06/2020 09:00,16.8852,2.6786,17.09634104,2.6352,0.7686,2.745,14.25,1.91,14.37743371,15.13,-3.88,15.61958066,2.6352,0.7686,2.745,15.13,-3.88,15.61958066
29/06/2020 09:30,17.52856,2.97208,17.77874223,3.05856,0.89208,3.186,14.47,2.08,14.61873114,15.56,-4.22,16.12209664,3.05856,0.89208,3.186,15.56,-4.22,16.12209664
29/06/2020 10:00,17.89536,1.21948,17.93686263,3.25536,0.94948,3.391,14.64,0.27,14.64248954,15.34,-2.46,15.53599691,3.25536,0.94948,3.391,15.34,-2.46,15.53599691
29/06/2020 10:30,17.80008,1.20044,17.840513,3.19008,0.93044,3.323,14.61,0.27,14.61249465,15.3,-2.52,15.50614072,3.19008,0.93044,3.323,15.3,-2.52,15.50614072
29/06/2020 11:00,17.8672,1.5746,17.93644895,3.3072,0.9646,3.445,14.56,0.61,14.57277256,15.34,-2.96,15.62297027,3.3072,0.9646,3.445,15.34,-2.96,15.62297027
29/06/2020 11:30,18.25856,-0.64292,18.26987574,3.17856,0.92708,3.311,15.08,-1.57,15.16150718,15.41,-1.03,15.44438409,3.17856,0.92708,3.311,15.41,-1.03,15.44438409
29/06/2020 12:00,18.47552,-0.72964,18.48992195,3.15552,0.92036,3.287,15.32,-1.65,15.40859825,15.65,-0.99,15.68128184,3.15552,0.92036,3.287,15.65,-0.99,15.68128184
29/06/2020 12:30,18.37536,-0.77052,18.39150772,3.01536,0.87948,3.141,15.36,-1.65,15.44836885,15.7,-0.99,15.73118241,3.01536,0.87948,3.141,15.7,-0.99,15.73118241
29/06/2020 13:00,18.17352,-0.55064,18.18186001,3.08352,0.89936,3.212,15.09,-1.45,15.15950527,15.43,-0.78,15.44970226,3.08352,0.89936,3.212,15.43,-0.78,15.44970226
29/06/2020 13:30,18.25184,0.50012,18.25869063,3.05184,0.89012,3.179,15.2,-0.39,15.20500247,15.77,-1.81,15.87353143,3.05184,0.89012,3.179,15.77,-1.81,15.87353143
29/06/2020 14:00,17.47816,2.84988,17.70897775,2.94816,0.85988,3.071,14.53,1.99,14.66564012,15.61,-4.08,16.13438874,2.94816,0.85988,3.071,15.61,-4.08,16.13438874
29/06/2020 14:30,17.42696,2.91328,17.66878986,2.85696,0.83328,2.976,14.57,2.08,14.71772061,15.67,-4,16.17247353,2.85696,0.83328,2.976,15.67,-4,16.17247353
29/06/2020 15:00,17.39448,3.22464,17.69085181,3.20448,0.93464,3.338,14.19,2.29,14.37359384,15.29,-3.88,15.77461568,3.20448,0.93464,3.338,15.29,-3.88,15.77461568
29/06/2020 15:30,17.3436,3.4198,17.67754205,3.1536,0.9198,3.285,14.19,2.5,14.4085426,15.25,-3.88,15.73584761,3.1536,0.9198,3.285,15.25,-3.88,15.73584761
29/06/2020 16:00,17.48728,3.41504,17.81761656,3.13728,0.91504,3.268,14.35,2.5,14.56614225,15.43,-3.88,15.91035198,3.13728,0.91504,3.268,15.43,-3.88,15.91035198
29/06/2020 16:30,18.04712,0.70916,18.06104782,3.35712,0.97916,3.497,14.69,-0.27,14.69248107,15.16,-3.84,15.63877233,3.35712,0.97916,3.497,15.16,-3.84,15.63877233
29/06/2020 17:00,18.51512,0.25316,18.51685067,3.40512,0.99316,3.547,15.11,-0.74,15.1281096,15.43,-0.41,15.43544622,3.40512,0.99316,3.547,15.43,-0.41,15.43544622
29/06/2020 17:30,18.28128,3.48704,18.61087441,3.52128,1.02704,3.668,14.76,2.46,14.96359582,15.76,-3.15,16.07171739,3.52128,1.02704,3.668,15.76,-3.15,16.07171739
29/06/2020 18:00,18.35896,3.83428,18.75508239,3.40896,0.99428,3.551,14.95,2.84,15.2173618,15.94,-3.33,16.28411803,3.40896,0.99428,3.551,15.94,-3.33,16.28411803
29/06/2020 18:30,18.20528,3.97904,18.63504707,3.42528,0.99904,3.568,14.78,2.98,15.07742684,15.89,-3.39,16.24759059,3.42528,0.99904,3.568,15.89,-3.39,16.24759059
29/06/2020 19:00,17.79616,4.10888,18.26434246,3.35616,0.97888,3.496,14.44,3.13,14.77533418,15.52,-3.27,15.86074715,3.35616,0.97888,3.496,15.52,-3.27,15.86074715
29/06/2020 19:30,17.15896,4.37928,17.70898082,3.28896,0.95928,3.426,13.87,3.42,14.28542264,14.95,-3.01,15.25000328,3.28896,0.95928,3.426,14.95,-3.01,15.25000328
29/06/2020 20:00,16.61352,2.45936,16.79456753,3.32352,0.96936,3.462,13.29,1.49,13.37326437,13.78,-0.03,13.78003266,3.32352,0.96936,3.462,13.78,-0.03,13.78003266
29/06/2020 20:30,15.95888,2.07884,16.09370767,3.21888,0.93884,3.353,12.74,1.14,12.79090302,13.2,0.26,13.20256036,3.21888,0.93884,3.353,13.2,0.26,13.20256036
29/06/2020 21:00,15.51976,1.44368,15.58676241,3.02976,0.88368,3.156,12.49,0.56,12.50254774,12.79,1.01,12.82981683,3.02976,0.88368,3.156,12.79,1.01,12.82981683
29/06/2020 21:30,14.9928,3.0054,15.29105886,3.1728,0.9254,3.305,11.82,2.08,12.00161656,12.39,-0.15,12.39090796,3.1728,0.9254,3.305,12.39,-0.15,12.39090796
29/06/2020 22:00,14.37208,4.80144,15.15290433,3.02208,0.88144,3.148,11.35,3.92,12.00786825,12.27,-1.7,12.38720711,3.02208,0.88144,3.148,12.27,-1.7,12.38720711
29/06/2020 22:30,14.05496,4.94228,14.89859162,3.26496,0.95228,3.401,10.79,3.99,11.50409492,11.73,-1.57,11.83460181,3.26496,0.95228,3.401,11.73,-1.57,11.83460181
29/06/2020 23:00,13.30384,5.07612,14.23935227,3.24384,0.94612,3.379,10.06,4.13,10.87476437,11,-1.63,11.12011241,3.24384,0.94612,3.379,11,-1.63,11.12011241
29/06/2020 23:30,12.46392,4.94156,13.40777077,3.19392,0.93156,3.327,9.27,4.01,10.10014851,10.12,-0.98,10.16733987,3.19392,0.93156,3.327,10.12,-0.98,10.16733987
30/06/2020 00:00,11.98208,2.27644,12.19641014,3.14208,0.91644,3.273,8.84,1.36,8.944003578,9.14,1.79,9.313629797,3.14208,0.91644,3.273,9.14,1.79,9.313629797
30/06/2020 00:30,11.10336,5.37348,12.33527019,3.06336,0.89348,3.191,8.04,4.48,9.203912212,8.91,-1.09,8.976424678,3.06336,0.89348,3.191,8.91,-1.09,8.976424678
30/06/2020 01:00,10.74632,5.70476,12.16666266,3.13632,0.91476,3.267,7.61,4.79,8.992007562,8.52,-1.26,8.612665093,3.13632,0.91476,3.267,8.52,-1.26,8.612665093
30/06/2020 01:30,10.53496,5.70728,11.98158701,3.14496,0.91728,3.276,7.39,4.79,8.806599798,8.31,-1.16,8.39057209,3.14496,0.91728,3.276,8.31,-1.16,8.39057209
30/06/2020 02:00,10.49464,5.69552,11.9405367,3.10464,0.90552,3.234,7.39,4.79,8.806599798,8.31,-1.16,8.39057209,3.10464,0.90552,3.234,8.31,-1.16,8.39057209
30/06/2020 02:30,10.27568,5.68124,11.74163904,3.05568,0.89124,3.183,7.22,4.79,8.664438816,8.15,-1.16,8.23213824,3.05568,0.89124,3.183,8.15,-1.16,8.23213824
30/06/2020 03:00,10.11016,5.67088,11.59198927,3.02016,0.88088,3.146,7.09,4.79,8.5564128,8.03,-1.19,8.117696718,3.02016,0.88088,3.146,8.03,-1.19,8.117696718
30/06/2020 03:30,10.0564,5.7252,11.57190978,2.9664,0.8652,3.09,7.09,4.86,8.595795484,8.03,-1.13,8.109118324,2.9664,0.8652,3.09,8.03,-1.13,8.109118324
30/06/2020 04:00,10.11968,4.24324,10.97328615,2.95968,0.86324,3.083,7.16,3.38,7.917701687,7.8,0.37,7.80877071,2.95968,0.86324,3.083,7.8,0.37,7.80877071
30/06/2020 04:30,10.44104,2.54072,10.74572354,2.95104,0.86072,3.074,7.49,1.68,7.67609927,7.76,2.08,8.033928055,2.95104,0.86072,3.074,7.76,2.08,8.033928055
30/06/2020 05:00,10.354,2.527,10.65790997,2.904,0.847,3.025,7.45,1.68,7.637074047,7.72,2.08,7.995298619,2.904,0.847,3.025,7.72,2.08,7.995298619
30/06/2020 05:30,10.50152,2.41836,10.776381,2.77152,0.80836,2.887,7.73,1.61,7.895885004,8.02,1.99,8.263201559,2.77152,0.80836,2.887,8.02,1.99,8.263201559
30/06/2020 06:00,10.6996,3.1978,11.16724518,2.7696,0.8078,2.885,7.93,2.39,8.28233059,8.36,1.18,8.442866812,2.7696,0.8078,2.885,8.36,1.18,8.442866812
30/06/2020 06:30,11.83248,3.50364,12.34030292,2.89248,0.84364,3.013,8.94,2.66,9.327336168,9.54,0.07,9.54025681,2.89248,0.84364,3.013,9.54,0.07,9.54025681
30/06/2020 07:00,12.8996,3.2178,13.29488311,3.0096,0.8778,3.135,9.89,2.34,10.16305564,10.5,-0.22,10.50230451,3.0096,0.8778,3.135,10.5,-0.22,10.50230451
30/06/2020 07:30,14.27632,4.24976,14.89542792,3.01632,0.87976,3.142,11.26,3.37,11.75348884,11.9,-0.95,11.93785994,3.01632,0.87976,3.142,11.9,-0.95,11.93785994
30/06/2020 08:00,15.50872,3.05796,15.80732474,3.07872,0.89796,3.207,12.43,2.16,12.61627917,12.89,-1.44,12.97018504,3.07872,0.89796,3.207,12.89,-1.44,12.97018504
30/06/2020 08:30,16.1516,3.6588,16.56082727,3.0816,0.8988,3.21,13.07,2.76,13.35823716,14.13,-3.57,14.57401112,3.0816,0.8988,3.21,14.13,-3.57,14.57401112
30/06/2020 09:00,16.66616,3.40888,17.01121254,3.11616,0.90888,3.246,13.55,2.5,13.77869733,14.62,-3.68,15.07603396,3.11616,0.90888,3.246,14.62,-3.68,15.07603396
30/06/2020 09:30,17.16792,0.42106,17.17308268,3.15792,0.92106,3.2895,14.01,-0.5,14.01891936,14.43,-0.89,14.45742024,3.15792,0.92106,3.2895,14.43,-0.89,14.45742024
30/06/2020 10:00,17.26728,0.01504,17.26728655,3.13728,0.91504,3.268,14.13,-0.9,14.15863341,14.47,-0.48,14.47795911,3.13728,0.91504,3.268,14.47,-0.48,14.47795911
30/06/2020 10:30,17.2948,-0.0436,17.29485496,3.2448,0.9464,3.38,14.05,-0.99,14.08483582,14.4,-0.55,14.41049964,3.2448,0.9464,3.38,14.4,-0.55,14.41049964
30/06/2020 11:00,17.30472,-0.14904,17.3053618,3.29472,0.96096,3.432,14.01,-1.11,14.05390337,14.35,-0.67,14.3656326,3.29472,0.96096,3.432,14.35,-0.67,14.3656326
30/06/2020 11:30,17.16168,-0.27076,17.16381576,3.15168,0.91924,3.283,14.01,-1.19,14.06044807,14.35,-0.76,14.37011134,3.15168,0.91924,3.283,14.35,-0.76,14.37011134
30/06/2020 12:00,17.04136,-0.24752,17.04315748,3.23136,0.94248,3.366,13.81,-1.19,13.861176,14.16,-0.76,14.18038081,3.23136,0.94248,3.366,14.16,-0.76,14.18038081
30/06/2020 12:30,17.19896,-0.23072,17.20050746,3.28896,0.95928,3.426,13.91,-1.19,13.96080943,14.25,-0.76,14.27025228,3.28896,0.95928,3.426,14.25,-0.76,14.27025228
30/06/2020 13:00,16.95312,-0.06284,16.95323646,3.21312,0.93716,3.347,13.74,-1,13.77634204,14.09,-0.57,14.10152474,3.21312,0.93716,3.347,14.09,-0.57,14.10152474
30/06/2020 13:30,16.58296,0.90128,16.60743412,3.19296,0.93128,3.326,13.39,-0.03,13.39003361,13.95,-1.54,14.03474617,3.19296,0.93128,3.326,13.95,-1.54,14.03474617
30/06/2020 14:00,15.78584,3.40712,16.14934089,3.31584,0.96712,3.454,12.47,2.44,12.70647473,13.54,-3.85,14.07672192,3.31584,0.96712,3.454,13.54,-3.85,14.07672192
30/06/2020 14:30,15.63936,3.27898,15.97940209,3.21936,0.93898,3.3535,12.42,2.34,12.63851257,13.5,-3.8,14.02462121,3.21936,0.93898,3.3535,13.5,-3.8,14.02462121
30/06/2020 15:00,15.46496,3.24478,15.80169564,3.20496,0.93478,3.3385,12.26,2.31,12.47572443,13.35,-3.8,13.88029178,3.20496,0.93478,3.3385,13.35,-3.8,13.88029178
30/06/2020 15:30,15.52936,3.21398,15.85845798,3.09936,0.90398,3.2285,12.43,2.31,12.64282405,13.51,-3.8,14.0342474,3.09936,0.90398,3.2285,13.51,-3.8,14.0342474
30/06/2020 16:00,15.67696,3.23078,16.00640541,3.15696,0.92078,3.2885,12.52,2.31,12.73131965,13.6,-3.76,14.1101949,3.15696,0.92078,3.2885,13.6,-3.76,14.1101949
30/06/2020 16:30,16.17624,3.47182,16.54461467,3.12624,0.91182,3.2565,13.05,2.56,13.2987255,14.16,-3.58,14.60554689,3.12624,0.91182,3.2565,14.16,-3.58,14.60554689
30/06/2020 17:00,16.49536,3.47948,16.85834163,3.01536,0.87948,3.141,13.48,2.6,13.72845221,14.6,-3.58,15.03251143,3.01536,0.87948,3.141,14.6,-3.58,15.03251143
30/06/2020 17:30,16.81112,3.60866,17.19407406,2.84112,0.82866,2.9595,13.97,2.78,14.24392151,15.05,-3.45,15.44036917,2.84112,0.82866,2.9595,15.05,-3.45,15.44036917
30/06/2020 18:00,17.0672,3.6696,17.45724148,2.7072,0.7896,2.82,14.36,2.88,14.64595507,15.46,-3.32,15.81246344,2.7072,0.7896,2.82,15.46,-3.32,15.81246344
30/06/2020 18:30,17.03736,3.70048,17.43459744,2.60736,0.76048,2.716,14.43,2.94,14.72645579,15.53,-3.32,15.88090992,2.60736,0.76048,2.716,15.53,-3.32,15.88090992
30/06/2020 19:00,16.65832,3.99076,17.12967573,2.60832,0.76076,2.717,14.05,3.23,14.41649749,15.14,-3.16,15.46626005,2.60832,0.76076,2.717,15.14,-3.16,15.46626005
30/06/2020 19:30,15.90368,4.30524,16.47610782,2.62368,0.76524,2.733,13.28,3.54,13.74372584,14.36,-2.89,14.64792477,2.62368,0.76524,2.733,14.36,-2.89,14.64792477
30/06/2020 20:00,15.30496,4.31728,15.90222334,2.66496,0.77728,2.776,12.64,3.54,13.12635517,13.67,-2.59,13.91319518,2.66496,0.77728,2.776,13.67,-2.59,13.91319518
30/06/2020 20:30,15.018,3.594,15.44205815,2.448,0.714,2.55,12.57,2.88,12.89570859,13.12,-0.25,13.12238164,2.448,0.714,2.55,13.12,-0.25,13.12238164
30/06/2020 21:00,14.04024,2.36132,14.23742152,1.41024,0.41132,1.469,12.63,1.95,12.77964788,13.24,-0.43,13.24698079,1.41024,0.41132,1.469,13.24,-0.43,13.24698079
30/06/2020 21:30,14.05104,1.00572,14.08698682,1.63104,0.47572,1.699,12.42,0.53,12.43130323,12.73,0.95,12.76539854,1.63104,0.47572,1.699,12.73,0.95,12.76539854
30/06/2020 22:00,13.97312,1.18216,14.02303765,1.89312,0.55216,1.972,12.08,0.63,12.09641682,12.37,1.09,12.41793058,1.89312,0.55216,1.972,12.37,1.09,12.41793058
30/06/2020 22:30,13.6196,1.3628,13.68761221,1.9296,0.5628,2.01,11.69,0.8,11.71734185,11.98,1.22,12.04195997,1.9296,0.5628,2.01,11.98,1.22,12.04195997
30/06/2020 23:00,12.83112,1.85616,12.96468165,1.94112,0.56616,2.022,10.89,1.29,10.96613879,11.27,0.95,11.30996905,1.94112,0.56616,2.022,11.27,0.95,11.30996905
30/06/2020 23:30,11.69864,4.13252,12.40709069,1.92864,0.56252,2.009,9.77,3.57,10.40181715,10.6,-0.92,10.63984962,1.92864,0.56252,2.009,10.6,-0.92,10.63984962
01/07/2020 00:00,11.254,1.767,11.39187452,1.944,0.567,2.025,9.31,1.2,9.387017631,9.63,1.72,9.782397457,1.944,0.567,2.025,9.63,1.72,9.782397457
01/07/2020 00:30,10.48576,4.70168,11.49160379,1.92576,0.56168,2.006,8.56,4.14,9.508585594,9.4,-1.05,9.45846182,1.92576,0.56168,2.006,9.4,-1.05,9.45846182
01/07/2020 01:00,10.05368,5.14524,11.29380256,1.90368,0.55524,1.983,8.15,4.59,9.353641002,9.1,-1.39,9.205547241,1.90368,0.55524,1.983,9.1,-1.39,9.205547241
01/07/2020 01:30,9.75232,5.32776,11.11273018,1.91232,0.55776,1.992,7.84,4.77,9.177063801,8.77,-1.39,8.879470705,1.91232,0.55776,1.992,8.77,-1.39,8.879470705
01/07/2020 02:00,10.16576,1.98168,10.35711021,1.92576,0.56168,2.006,8.24,1.42,8.361459203,8.52,1.73,8.693865653,1.92576,0.56168,2.006,8.52,1.73,8.693865653
01/07/2020 02:30,10.084,1.987,10.27789983,1.944,0.567,2.025,8.14,1.42,8.262929263,8.42,1.81,8.61234579,1.944,0.567,2.025,8.42,1.81,8.61234579
01/07/2020 03:00,9.88904,2.01972,10.09318488,1.91904,0.55972,1.999,7.97,1.46,8.102623032,8.26,1.85,8.464638208,1.91904,0.55972,1.999,8.26,1.85,8.464638208
01/07/2020 03:30,9.9208,2.0144,10.12324454,1.9008,0.5544,1.98,8.02,1.46,8.151809615,8.31,1.85,8.513436439,1.9008,0.5544,1.98,8.31,1.85,8.513436439
01/07/2020 04:00,9.78584,2.03712,9.995625163,1.87584,0.54712,1.954,7.91,1.49,8.049111752,8.21,1.89,8.424737385,1.87584,0.54712,1.954,8.21,1.89,8.424737385
01/07/2020 04:30,9.7808,1.9444,9.972198353,1.9008,0.5544,1.98,7.88,1.39,8.001656079,8.17,1.95,8.39948808,1.9008,0.5544,1.98,8.17,1.95,8.39948808
01/07/2020 05:00,9.71768,1.95224,9.911838659,1.92768,0.56224,2.008,7.79,1.39,7.913039871,8.09,1.95,8.321694539,1.92768,0.56224,2.008,8.09,1.95,8.321694539
01/07/2020 05:30,9.8,4.33,10.71395819,1.92,0.56,2,7.88,3.77,8.735404971,8.65,-0.57,8.668760004,1.92,0.56,2,8.65,-0.57,8.668760004
01/07/2020 06:00,10.03248,5.05364,11.23342923,1.93248,0.56364,2.013,8.1,4.49,9.261214823,9.02,-1.42,9.131089749,1.93248,0.56364,2.013,9.02,-1.42,9.131089749
01/07/2020 06:30,11.30464,4.59552,12.20301969,2.14464,0.62552,2.234,9.16,3.97,9.983311074,10.08,-1.57,10.2015342,2.14464,0.62552,2.234,10.08,-1.57,10.2015342
01/07/2020 07:00,12.19512,4.29816,12.93039563,2.32512,0.67816,2.422,9.87,3.62,10.51291111,10.82,-1.81,10.97034639,2.32512,0.67816,2.422,10.82,-1.81,10.97034639
01/07/2020 07:30,13.64896,4.14928,14.26571532,2.32896,0.67928,2.426,11.32,3.47,11.83990287,11.8,-0.14,11.80083048,2.32896,0.67928,2.426,11.8,-0.14,11.80083048
01/07/2020 08:00,14.498,3.629,14.94528839,2.328,0.679,2.425,12.17,2.95,12.52243587,13.12,-2.9,13.43668114,2.328,0.679,2.425,13.12,-2.9,13.43668114
01/07/2020 08:30,15.35104,3.22572,15.68629015,2.35104,0.68572,2.449,13,2.54,13.24581443,14.1,-3.59,14.5498488,2.35104,0.68572,2.449,14.1,-3.59,14.5498488
01/07/2020 09:00,15.80848,3.00664,16.09185894,2.38848,0.69664,2.488,13.42,2.31,13.61736024,14.5,-3.78,14.98460543,2.38848,0.69664,2.488,14.5,-3.78,14.98460543
01/07/2020 09:30,16.44096,0.89528,16.46531785,2.28096,0.66528,2.376,14.16,0.23,14.16186781,14.8,-2.01,14.93586623,2.28096,0.66528,2.376,14.8,-2.01,14.93586623
01/07/2020 10:00,16.776,-0.522,16.78411928,2.256,0.658,2.35,14.52,-1.18,14.56786875,14.86,-0.77,14.87993616,2.256,0.658,2.35,14.86,-0.77,14.87993616
01/07/2020 10:30,16.67936,-0.71852,16.69482917,1.95936,0.57148,2.041,14.72,-1.29,14.77641702,15.06,-0.88,15.08568858,1.95936,0.57148,2.041,15.06,-0.88,15.08568858
01/07/2020 11:00,16.4692,0.9456,16.49632408,2.1792,0.6356,2.27,14.29,0.31,14.2933621,15.19,-2.69,15.42634759,2.1792,0.6356,2.27,15.19,-2.69,15.42634759
01/07/2020 11:30,16.0516,2.4838,16.24263295,1.7616,0.5138,1.835,14.29,1.97,14.42515165,15.77,-4.47,16.39127207,1.7616,0.5138,1.835,15.77,-4.47,16.39127207
01/07/2020 12:00,16.52928,2.47104,16.71296311,1.88928,0.55104,1.968,14.64,1.92,14.76536488,16.16,-4.54,16.7856248,1.88928,0.55104,1.968,16.16,-4.54,16.7856248
01/07/2020 12:30,17.51352,2.41436,17.67915487,2.24352,0.65436,2.337,15.27,1.76,15.371093,16.83,-4.72,17.47933923,2.24352,0.65436,2.337,16.83,-4.72,17.47933923
01/07/2020 13:00,17.13512,1.26566,17.18179946,2.38512,0.69566,2.4845,14.75,0.57,14.76100945,15.74,-3.03,16.02898936,2.38512,0.69566,2.4845,15.74,-3.03,16.02898936
01/07/2020 13:30,17.24424,-0.68918,17.25800632,2.33424,0.68082,2.4315,14.91,-1.37,14.97280869,15.26,-0.95,15.28954218,2.33424,0.68082,2.4315,15.26,-0.95,15.28954218
01/07/2020 14:00,17.07168,-0.57576,17.08138629,2.55168,0.74424,2.658,14.52,-1.32,14.57987654,14.87,-0.89,14.89661035,2.55168,0.74424,2.658,14.87,-0.89,14.89661035
01/07/2020 14:30,17.1168,-0.5626,17.12604336,2.5968,0.7574,2.705,14.52,-1.32,14.57987654,14.87,-0.89,14.89661035,2.5968,0.7574,2.705,14.87,-0.89,14.89661035
01/07/2020 15:00,16.57512,-0.42434,16.58055088,2.62512,0.76566,2.7345,13.95,-1.19,14.00066427,14.3,-0.77,14.32071576,2.62512,0.76566,2.7345,14.3,-0.77,14.32071576
01/07/2020 15:30,15.69856,3.13208,16.00795775,2.81856,0.82208,2.936,12.88,2.31,13.08550725,13.97,-3.73,14.4593845,2.81856,0.82208,2.936,13.97,-3.73,14.4593845
01/07/2020 16:00,16.05,3.3525,16.39639461,3.06,0.8925,3.1875,12.99,2.46,13.22088121,14.08,-3.8,14.5837718,3.06,0.8925,3.1875,14.08,-3.8,14.5837718
01/07/2020 16:30,16.47752,3.14886,16.77569625,2.56752,0.74886,2.6745,13.91,2.4,14.11552691,15.01,-3.92,15.51342967,2.56752,0.74886,2.6745,15.01,-3.92,15.51342967
01/07/2020 17:00,16.49656,3.16608,16.79763538,2.38656,0.69608,2.486,14.11,2.47,14.32455933,15.23,-3.65,15.6612707,2.38656,0.69608,2.486,15.23,-3.65,15.6612707
01/07/2020 17:30,17.38296,0.71128,17.39750607,1.99296,0.58128,2.076,15.39,0.13,15.39054905,15.93,-1.73,16.02366375,1.99296,0.58128,2.076,15.93,-1.73,16.02366375
01/07/2020 18:00,18.03344,-0.16608,18.03420475,1.93344,0.56392,2.014,16.1,-0.73,16.11654119,16.46,-0.41,16.46510553,1.93344,0.56392,2.014,16.46,-0.41,16.46510553
01/07/2020 18:30,17.53288,0.18084,17.5338126,1.92288,0.56084,2.003,15.61,-0.38,15.61462456,15.99,-3.04,16.27641545,1.92288,0.56084,2.003,15.99,-3.04,16.27641545
01/07/2020 19:00,16.35888,3.46384,16.72157715,1.89888,0.55384,1.978,14.46,2.91,14.74990508,15.57,-3.27,15.9096763,1.89888,0.55384,1.978,15.57,-3.27,15.9096763
01/07/2020 19:30,15.6696,3.7328,16.10807748,1.9296,0.5628,2.01,13.74,3.17,14.10093968,14.84,-2.98,15.13624788,1.9296,0.5628,2.01,14.84,-2.98,15.13624788
01/07/2020 20:00,15.27992,3.81456,15.74886736,1.96992,0.57456,2.052,13.31,3.24,13.69867512,14.4,-2.98,14.70511476,1.96992,0.57456,2.052,14.4,-2.98,14.70511476
01/07/2020 20:30,14.87736,3.92048,15.38525281,1.88736,0.55048,1.966,12.99,3.37,13.42002235,14.07,-2.79,14.34395343,1.88736,0.55048,1.966,14.07,-2.79,14.34395343
01/07/2020 21:00,14.41696,4.20328,15.01720009,1.89696,0.55328,1.976,12.52,3.65,13.0412001,13.59,-2.73,13.86149343,1.89696,0.55328,1.976,13.59,-2.73,13.86149343
01/07/2020 21:30,14.03408,4.37244,14.69944329,1.89408,0.55244,1.973,12.14,3.82,12.72682207,13.18,-2.59,13.43206983,1.89408,0.55244,1.973,13.18,-2.59,13.43206983
01/07/2020 22:00,14.19216,4.22688,14.80823825,2.01216,0.58688,2.096,12.18,3.64,12.71227753,13.18,-2.21,13.36400015,2.01216,0.58688,2.096,13.18,-2.21,13.36400015
01/07/2020 22:30,14.11024,1.06632,14.15047389,2.01024,0.58632,2.094,12.1,0.48,12.10951692,12.4,1.1,12.44869471,2.01024,0.58632,2.094,12.4,1.1,12.44869471
01/07/2020 23:00,13.27648,1.47064,13.3576833,1.95648,0.57064,2.038,11.32,0.9,11.35572103,11.68,0.95,11.71857073,1.95648,0.57064,2.038,11.68,0.95,11.71857073
01/07/2020 23:30,12.20176,4.44468,12.98607436,1.90176,0.55468,1.981,10.3,3.89,11.01009083,11.25,-1.83,11.39786822,1.90176,0.55468,1.981,11.25,-1.83,11.39786822
02/07/2020 00:00,11.63216,2.95188,12.00086421,1.89216,0.55188,1.971,9.74,2.4,10.03133092,10.34,0.07,10.34023694,1.89216,0.55188,1.971,10.34,0.07,10.34023694
02/07/2020 00:30,10.78736,4.96048,11.87322608,1.88736,0.55048,1.966,8.9,4.41,9.93267839,9.86,-1.71,10.00718242,1.88736,0.55048,1.966,9.86,-1.71,10.00718242
02/07/2020 01:00,10.4848,4.7114,11.49470839,1.9248,0.5614,2.005,8.56,4.15,9.512943814,9.47,-1.32,9.561553221,1.9248,0.5614,2.005,9.47,-1.32,9.561553221
02/07/2020 01:30,10.56728,1.90004,10.73673873,2.05728,0.60004,2.143,8.51,1.3,8.608722321,8.8,1.66,8.955199607,2.05728,0.60004,2.143,8.8,1.66,8.955199607
02/07/2020 02:00,10.6464,1.9252,10.8190678,2.2464,0.6552,2.34,8.4,1.27,8.495463495,8.69,1.62,8.839711534,2.2464,0.6552,2.34,8.69,1.62,8.839711534
02/07/2020 02:30,10.52024,1.95632,10.70059053,2.25024,0.65632,2.344,8.27,1.3,8.371553022,8.55,1.7,8.717367722,2.25024,0.65632,2.344,8.55,1.7,8.717367722
02/07/2020 03:00,10.39264,1.92452,10.56933032,2.31264,0.67452,2.409,8.08,1.25,8.176117661,8.37,1.82,8.565588129,2.31264,0.67452,2.409,8.37,1.82,8.565588129
02/07/2020 03:30,10.28456,2.00508,10.4781926,2.31456,0.67508,2.411,7.97,1.33,8.080210393,8.26,1.91,8.477953763,2.31456,0.67508,2.411,8.26,1.91,8.477953763
02/07/2020 04:00,10.20224,2.06732,10.40958755,2.32224,0.67732,2.419,7.88,1.39,8.001656079,8.17,1.96,8.40181528,2.32224,0.67732,2.419,8.17,1.96,8.40181528
02/07/2020 04:30,10.10016,2.06088,10.30827136,2.30016,0.67088,2.396,7.8,1.39,7.922884576,8.08,1.96,8.314324988,2.30016,0.67088,2.396,8.08,1.96,8.314324988
02/07/2020 05:00,10.0352,2.0536,10.24316904,2.2752,0.6636,2.37,7.76,1.39,7.883508102,8.05,2,8.294727241,2.2752,0.6636,2.37,8.05,2,8.294727241
02/07/2020 05:30,10.11664,2.14652,10.34185443,2.21664,0.64652,2.309,7.9,1.5,8.041144197,8.18,2.08,8.440308051,2.21664,0.64652,2.309,8.18,2.08,8.440308051
02/07/2020 06:00,10.31216,3.91188,11.0292089,2.13216,0.62188,2.221,8.18,3.29,8.816830496,8.86,0,8.86,2.13216,0.62188,2.221,8.86,0,8.86
02/07/2020 06:30,11.5768,2.5874,11.862417,2.1168,0.6174,2.205,9.46,1.97,9.662944686,9.95,0.57,9.96631326,2.1168,0.6174,2.205,9.95,0.57,9.96631326
02/07/2020 07:00,12.34848,4.33164,13.08617833,2.26848,0.66164,2.363,10.08,3.67,10.7273156,11,-1.81,11.14791909,2.26848,0.66164,2.363,11,-1.81,11.14791909
02/07/2020 07:30,13.86064,4.13852,14.46529257,2.36064,0.68852,2.459,11.5,3.45,12.00635249,11.87,0.29,11.87354202,2.36064,0.68852,2.459,11.87,0.29,11.87354202
02/07/2020 08:00,14.49608,3.70344,14.96167782,2.44608,0.71344,2.548,12.05,2.99,12.41541783,12.9,-2.75,13.18986353,2.44608,0.71344,2.548,12.9,-2.75,13.18986353
02/07/2020 08:30,15.48784,3.29312,15.83407172,2.54784,0.74312,2.654,12.94,2.55,13.18886273,14.01,-3.5,14.44057132,2.54784,0.74312,2.654,14.01,-3.5,14.44057132
02/07/2020 09:00,16.2812,0.9816,16.31076369,2.3712,0.6916,2.47,13.91,0.29,13.91302268,14.54,-1.82,14.65346375,2.3712,0.6916,2.47,14.54,-1.82,14.65346375
02/07/2020 09:30,16.77576,-0.62832,16.78752244,2.16576,0.63168,2.256,14.61,-1.26,14.66423199,14.95,-0.83,14.97302241,2.16576,0.63168,2.256,14.95,-0.83,14.97302241
02/07/2020 10:00,16.96072,-0.66104,16.97359705,2.19072,0.63896,2.282,14.77,-1.3,14.82710019,15.11,-0.88,15.13560372,2.19072,0.63896,2.282,15.11,-0.88,15.13560372
02/07/2020 10:30,16.8508,-0.7356,16.86684819,2.1408,0.6244,2.23,14.71,-1.36,14.77273502,15.05,-0.95,15.07995358,2.1408,0.6244,2.23,15.05,-0.95,15.07995358
02/07/2020 11:00,16.98768,-0.89276,17.0111226,2.04768,0.59724,2.133,14.94,-1.49,15.01411669,15.27,-1.08,15.30814489,2.04768,0.59724,2.133,15.27,-1.08,15.30814489
02/07/2020 11:30,17.12096,-0.98472,17.14925493,2.04096,0.59528,2.126,15.08,-1.58,15.16254596,15.41,-1.16,15.45359829,2.04096,0.59528,2.126,15.41,-1.16,15.45359829
02/07/2020 12:00,17.02248,-0.80386,17.04144995,2.35248,0.68614,2.4505,14.67,-1.49,14.74547388,15,-1.07,15.03811491,2.35248,0.68614,2.4505,15,-1.07,15.03811491
02/07/2020 12:30,17.64,-0.75,17.65593668,2.64,0.77,2.75,15,-1.52,15.07681664,15.33,-1.11,15.37013338,2.64,0.77,2.75,15.33,-1.11,15.37013338
02/07/2020 13:00,17.228,-0.566,17.23729503,2.688,0.784,2.8,14.54,-1.35,14.60253745,14.88,-0.93,14.90903417,2.688,0.784,2.8,14.88,-0.93,14.90903417
02/07/2020 13:30,16.90824,-0.60968,16.9192284,2.53824,0.74032,2.644,14.37,-1.35,14.43327406,14.72,-0.93,14.74934914,2.53824,0.74032,2.644,14.72,-0.93,14.74934914
02/07/2020 14:00,16.46704,-0.39878,16.47186789,2.74704,0.80122,2.8615,13.72,-1.2,13.77237815,14.06,-0.78,14.08161923,2.74704,0.80122,2.8615,14.06,-0.78,14.08161923
02/07/2020 14:30,16.62992,-0.52794,16.63829799,2.50992,0.73206,2.6145,14.12,-1.26,14.17610666,14.46,-0.84,14.48437779,2.50992,0.73206,2.6145,14.46,-0.84,14.48437779
02/07/2020 15:00,16.246,-0.2895,16.24857921,2.196,0.6405,2.2875,14.05,-0.93,14.08074572,14.46,-1,14.4945369,2.196,0.6405,2.2875,14.46,-1,14.4945369
02/07/2020 15:30,16.08544,2.74492,16.31796451,2.00544,0.58492,2.089,14.08,2.16,14.24471832,15.16,-4.11,15.70724992,2.00544,0.58492,2.089,15.16,-4.11,15.70724992
02/07/2020 16:00,16.00088,2.83234,16.24962494,2.03088,0.59234,2.1155,13.97,2.24,14.14844514,15.05,-4.01,15.5750634,2.03088,0.59234,2.1155,15.05,-4.01,15.5750634
02/07/2020 16:30,15.8424,2.9882,16.12175477,1.9824,0.5782,2.065,13.86,2.41,14.06796716,14.96,-3.89,15.45748039,1.9824,0.5782,2.065,14.96,-3.89,15.45748039
02/07/2020 17:00,16.23752,3.20386,16.55058231,1.96752,0.57386,2.0495,14.27,2.63,14.51033425,15.37,-3.76,15.8232266,1.96752,0.57386,2.0495,15.37,-3.76,15.8232266
02/07/2020 17:30,16.49112,3.34616,16.82717521,1.94112,0.56616,2.022,14.55,2.78,14.81320019,15.66,-3.6,16.06846601,1.94112,0.56616,2.022,15.66,-3.6,16.06846601
02/07/2020 18:00,16.94648,3.31064,17.26683299,1.95648,0.57064,2.038,14.99,2.74,15.23836277,16.11,-3.6,16.50733473,1.95648,0.57064,2.038,16.11,-3.6,16.50733473
02/07/2020 18:30,16.74192,3.43056,17.08978137,1.92192,0.56056,2.002,14.82,2.87,15.09534034,15.92,-3.48,16.2959136,1.92192,0.56056,2.002,15.92,-3.48,16.2959136
02/07/2020 19:00,16.30696,3.61328,16.70247697,1.89696,0.55328,1.976,14.41,3.06,14.73131698,15.5,-3.29,15.84531792,1.89696,0.55328,1.976,15.5,-3.29,15.84531792
02/07/2020 19:30,16.1776,3.8118,16.62060652,1.8576,0.5418,1.935,14.32,3.27,14.68861123,14.92,-1.91,15.04175854,1.8576,0.5418,1.935,14.92,-1.91,15.04175854
02/07/2020 20:00,15.4428,3.8604,15.91800113,1.8528,0.5404,1.93,13.59,3.32,13.98965689,14.68,-2.92,14.96759166,1.8528,0.5404,1.93,14.68,-2.92,14.96759166
02/07/2020 20:30,15.20224,3.47732,15.59486632,1.84224,0.53732,1.919,13.36,2.94,13.67966374,13.88,-0.19,13.88130037,1.84224,0.53732,1.919,13.88,-0.19,13.88130037
02/07/2020 21:00,14.95416,0.96788,14.98544938,1.84416,0.53788,1.921,13.11,0.43,13.11704997,13.43,0.82,13.45501022,1.84416,0.53788,1.921,13.43,0.82,13.45501022
02/07/2020 21:30,14.45416,3.48788,14.86902983,1.84416,0.53788,1.921,12.61,2.95,12.95046717,13.43,-1.55,13.51914938,1.84416,0.53788,1.921,13.43,-1.55,13.51914938
02/07/2020 22:00,13.9032,4.4976,14.61257595,1.8432,0.5376,1.92,12.06,3.96,12.69351015,13.11,-2.48,13.34250726,1.8432,0.5376,1.92,13.11,-2.48,13.34250726
02/07/2020 22:30,13.58936,2.74648,13.86412123,1.83936,0.53648,1.916,11.75,2.21,11.95602777,12.36,-0.26,12.36273433,1.83936,0.53648,1.916,12.36,-0.26,12.36273433
02/07/2020 23:00,12.90952,1.95236,13.0563171,1.85952,0.54236,1.937,11.05,1.41,11.13959604,11.46,0.77,11.48583911,1.85952,0.54236,1.937,11.46,0.77,11.48583911
02/07/2020 23:30,11.85368,4.55024,12.69702381,2.02368,0.59024,2.108,9.83,3.96,10.59766484,10.75,-1.33,10.83196196,2.02368,0.59024,2.108,10.75,-1.33,10.83196196
03/07/2020 00:00,11.10272,5.12996,12.23057157,2.02272,0.58996,2.107,9.08,4.54,10.15174862,10.03,-1.6,10.15681545,2.02272,0.58996,2.107,10.03,-1.6,10.15681545
03/07/2020 00:30,10.4684,5.1912,11.68486012,1.9584,0.5712,2.04,8.51,4.62,9.683207113,9.44,-1.49,9.556866641,1.9584,0.5712,2.04,9.44,-1.49,9.556866641
03/07/2020 01:00,10.21936,3.95648,10.95851508,2.07936,0.60648,2.166,8.14,3.35,8.80239172,8.79,0.07,8.790278721,2.07936,0.60648,2.166,8.79,0.07,8.790278721
03/07/2020 01:30,10.20624,2.20432,10.44156892,2.10624,0.61432,2.194,8.1,1.59,8.254580547,8.38,1.98,8.610737483,2.10624,0.61432,2.194,8.38,1.98,8.610737483
03/07/2020 02:00,10.18608,2.19844,10.42062206,2.08608,0.60844,2.173,8.1,1.59,8.254580547,8.38,1.98,8.610737483,2.08608,0.60844,2.173,8.38,1.98,8.610737483
03/07/2020 02:30,10.02368,3.26024,10.54055623,2.26368,0.66024,2.358,7.76,2.6,8.18398436,8.23,1.08,8.300560222,2.26368,0.66024,2.358,8.23,1.08,8.300560222
03/07/2020 03:00,9.61504,5.39772,11.02653052,2.25504,0.65772,2.349,7.36,4.74,8.754267531,8.23,-1.03,8.294202795,2.25504,0.65772,2.349,8.23,-1.03,8.294202795
03/07/2020 03:30,9.62272,5.39996,11.03432409,2.26272,0.65996,2.357,7.36,4.74,8.754267531,8.26,-1.03,8.323971408,2.26272,0.65996,2.357,8.26,-1.03,8.323971408
03/07/2020 04:00,9.52904,5.47472,10.98977536,2.27904,0.66472,2.374,7.25,4.81,8.700494239,8.14,-0.99,8.199981707,2.27904,0.66472,2.374,8.14,-0.99,8.199981707
03/07/2020 04:30,9.4564,5.3302,10.85516158,2.1264,0.6202,2.215,7.33,4.71,8.712806666,8.2,-0.99,8.259545992,2.1264,0.6202,2.215,8.2,-0.99,8.259545992
03/07/2020 05:00,9.36552,5.31536,10.76875187,2.07552,0.60536,2.162,7.29,4.71,8.679181989,8.16,-0.99,8.219835765,2.07552,0.60536,2.162,8.16,-0.99,8.219835765
03/07/2020 05:30,9.55608,5.35844,10.95589084,2.08608,0.60844,2.173,7.47,4.75,8.852310433,8.35,-0.99,8.408483811,2.08608,0.60844,2.173,8.35,-0.99,8.408483811
03/07/2020 06:00,10.18368,3.65524,10.81980211,2.14368,0.62524,2.233,8.04,3.03,8.592002095,8.61,0.39,8.618828227,2.14368,0.62524,2.233,8.61,0.39,8.618828227
03/07/2020 06:30,11.16696,4.97328,12.22434087,2.13696,0.62328,2.226,9.03,4.35,10.02314322,9.98,-1.76,10.13400217,2.13696,0.62328,2.226,9.98,-1.76,10.13400217
03/07/2020 07:00,12.30376,2.86068,12.63194364,2.33376,0.68068,2.431,9.97,2.18,10.20555241,10.54,-0.08,10.5403036,2.33376,0.68068,2.431,10.54,-0.08,10.5403036
03/07/2020 07:30,13.6572,3.5496,14.11094511,2.7072,0.7896,2.82,10.95,2.76,11.2924798,11.78,-1.58,11.88548695,2.7072,0.7896,2.82,11.78,-1.58,11.88548695
03/07/2020 08:00,14.53112,3.81616,15.0238652,2.90112,0.84616,3.022,11.63,2.97,12.00324123,12.58,-2.6,12.84587093,2.90112,0.84616,3.022,12.58,-2.6,12.84587093
03/07/2020 08:30,15.55896,2.58928,15.77293908,2.56896,0.74928,2.676,12.99,1.84,13.11966844,13.81,-3.37,14.2152383,2.56896,0.74928,2.676,13.81,-3.37,14.2152383
03/07/2020 09:00,16.14992,3.23456,16.47064948,2.44992,0.71456,2.552,13.7,2.52,13.92983848,14.77,-3.79,15.24850812,2.44992,0.71456,2.552,14.77,-3.79,15.24850812
03/07/2020 09:30,16.27152,2.87836,16.52414353,1.81152,0.52836,1.887,14.46,2.35,14.64971331,15.55,-3.97,16.04878189,1.81152,0.52836,1.887,15.55,-3.97,16.04878189
03/07/2020 10:00,16.16864,2.56252,16.37044374,1.20864,0.35252,1.259,14.96,2.21,15.12235762,16.08,-4.1,16.59446896,1.20864,0.35252,1.259,16.08,-4.1,16.59446896
03/07/2020 10:30,15.91032,2.71676,16.14060307,1.36032,0.39676,1.417,14.55,2.32,14.73380127,15.65,-4.02,16.15805991,1.36032,0.39676,1.417,15.65,-4.02,16.15805991
03/07/2020 11:00,15.6084,2.7312,15.84555471,1.7184,0.5012,1.79,13.89,2.23,14.0678712,14.97,-4.12,15.52659976,1.7184,0.5012,1.79,14.97,-4.12,15.52659976
03/07/2020 11:30,16.1896,2.9153,16.44998852,2.3496,0.6853,2.4475,13.84,2.23,14.01850563,14.92,-4.17,15.49178169,2.3496,0.6853,2.4475,14.92,-4.17,15.49178169
03/07/2020 12:00,17.02256,3.30908,17.34120986,3.08256,0.89908,3.211,13.94,2.41,14.14679116,15.02,-3.99,15.54092983,3.08256,0.89908,3.211,15.02,-3.99,15.54092983
03/07/2020 12:30,17.24296,3.08628,17.51698587,2.83296,0.82628,2.951,14.41,2.26,14.58614754,15.51,-4.11,16.04531707,2.83296,0.82628,2.951,15.51,-4.11,16.04531707
03/07/2020 13:00,16.99816,3.00738,17.2621487,2.76816,0.80738,2.8835,14.23,2.2,14.399059,15.27,-3.96,15.77512282,2.76816,0.80738,2.8835,15.27,-3.96,15.77512282
03/07/2020 13:30,17.15584,0.04962,17.15591176,2.53584,0.73962,2.6415,14.62,-0.69,14.63627343,14.95,-0.41,14.95562102,2.53584,0.73962,2.6415,14.95,-0.41,14.95562102
03/07/2020 14:00,16.5676,0.2693,16.56978854,2.6376,0.7693,2.7475,13.93,-0.5,13.93897055,14.25,0,14.25,2.6376,0.7693,2.7475,14.25,0,14.25
03/07/2020 14:30,16.29136,0.42748,16.2969675,2.87136,0.83748,2.991,13.42,-0.41,13.42626158,13.74,0,13.74,2.87136,0.83748,2.991,13.74,0,13.74
03/07/2020 15:00,16.20344,0.55642,16.21299081,3.31344,0.96642,3.4515,12.89,-0.41,12.89651891,13.22,0,13.22,3.31344,0.96642,3.4515,13.22,0,13.22
03/07/2020 15:30,16.45624,0.44932,16.46237296,2.94624,0.85932,3.069,13.51,-0.41,13.51621989,13.83,0.41,13.83607603,2.94624,0.85932,3.069,13.83,0.41,13.83607603
03/07/2020 16:00,16.18256,0.82908,16.20378418,2.84256,0.82908,2.961,13.34,0,13.34,13.66,0.41,13.66615162,2.84256,0.82908,2.961,13.66,0.41,13.66615162
03/07/2020 16:30,15.93968,3.83074,16.39353432,2.77968,0.81074,2.8955,13.16,3.02,13.50207391,14.13,-2.73,14.39130988,2.77968,0.81074,2.8955,14.13,-2.73,14.39130988
03/07/2020 17:00,16.07976,3.90368,16.54682444,2.78976,0.81368,2.906,13.29,3.09,13.64449339,14.28,-2.62,14.51836079,2.78976,0.81368,2.906,14.28,-2.62,14.51836079
03/07/2020 17:30,16.34512,3.83816,16.78971173,2.56512,0.74816,2.672,13.78,3.09,14.12219884,14.78,-2.62,15.01042305,2.56512,0.74816,2.672,14.78,-2.62,15.01042305
03/07/2020 18:00,16.844,3.682,17.24173599,2.304,0.672,2.4,14.54,3.01,14.84828946,14.87,0.42,14.87593022,2.304,0.672,2.4,14.87,0.42,14.87593022
03/07/2020 18:30,16.90808,3.81444,17.33300672,2.75808,0.80444,2.873,14.15,3.01,14.46660292,14.75,-0.81,14.77222394,2.75808,0.80444,2.873,14.75,-0.81,14.77222394
03/07/2020 19:00,16.57232,3.93776,17.03372373,2.87232,0.83776,2.992,13.7,3.1,14.04635184,14.71,-2.38,14.90129189,2.87232,0.83776,2.992,14.71,-2.38,14.90129189
03/07/2020 19:30,16.48552,1.75036,16.57818234,2.91552,0.85036,3.037,13.57,0.9,13.5998125,13.94,0.55,13.95084585,2.91552,0.85036,3.037,13.94,0.55,13.95084585
03/07/2020 20:00,15.98816,1.35988,16.04588838,2.94816,0.85988,3.071,13.04,0.5,13.04958237,13.35,0.91,13.38097904,2.94816,0.85988,3.071,13.35,0.91,13.38097904
03/07/2020 20:30,15.18024,3.39632,15.55553522,2.97024,0.86632,3.094,12.21,2.53,12.46936245,12.91,-0.81,12.93538558,2.97024,0.86632,3.094,12.91,-0.81,12.93538558
03/07/2020 21:00,14.40984,3.32912,14.78940597,2.73984,0.79912,2.854,11.67,2.53,11.9410971,12.3,-0.39,12.30618137,2.73984,0.79912,2.854,12.3,-0.39,12.30618137
03/07/2020 21:30,13.93984,4.68412,14.70578524,2.61984,0.76412,2.729,11.32,3.92,11.97951585,12.27,-1.67,12.38312562,2.61984,0.76412,2.729,12.27,-1.67,12.38312562
03/07/2020 22:00,13.72928,4.91604,14.5828865,2.72928,0.79604,2.843,11,4.12,11.74625047,11.93,-1.55,12.03027015,2.72928,0.79604,2.843,11.93,-1.55,12.03027015
03/07/2020 22:30,13.25008,5.04044,14.17641194,2.71008,0.79044,2.823,10.54,4.25,11.36459854,11.48,-1.45,11.57120996,2.71008,0.79044,2.823,11.48,-1.45,11.57120996
03/07/2020 23:00,12.53992,5.20956,13.57899514,2.80992,0.81956,2.927,9.73,4.39,10.67450233,10.68,-1.37,10.76751132,2.80992,0.81956,2.927,10.68,-1.37,10.76751132
03/07/2020 23:30,11.91168,4.55924,12.75440276,2.91168,0.84924,3.033,9,3.71,9.734685408,9.74,-0.35,9.746286472,2.91168,0.84924,3.033,9.74,-0.35,9.746286472
04/07/2020 00:00,11.0856,5.6858,12.45868569,2.8656,0.8358,2.985,8.22,4.85,9.54415528,9.13,-1.18,9.205938301,2.8656,0.8358,2.985,9.13,-1.18,9.205938301
04/07/2020 00:30,10.64992,5.70456,12.08150656,2.92992,0.85456,3.052,7.72,4.85,9.117066414,8.63,-1.18,8.710298502,2.92992,0.85456,3.052,8.63,-1.18,8.710298502
04/07/2020 01:00,10.13144,5.74292,11.64590944,2.82144,0.82292,2.939,7.31,4.92,8.81149817,8.26,-1.05,8.32646984,2.82144,0.82292,2.939,8.26,-1.05,8.32646984
04/07/2020 01:30,9.92224,4.86232,11.04957024,2.68224,0.78232,2.794,7.24,4.08,8.310475317,7.99,-0.09,7.990506868,2.68224,0.78232,2.794,7.99,-0.09,7.990506868
04/07/2020 02:00,10.07352,2.50936,10.38136276,2.60352,0.75936,2.712,7.47,1.75,7.672248693,7.74,2.17,8.038438903,2.60352,0.75936,2.712,7.74,2.17,8.038438903
04/07/2020 02:30,9.83528,2.54404,10.15897988,2.58528,0.75404,2.693,7.25,1.79,7.467703797,7.52,2.25,7.849388511,2.58528,0.75404,2.693,7.52,2.25,7.849388511
04/07/2020 03:00,9.72624,2.48932,10.03974395,2.70624,0.78932,2.819,7.02,1.7,7.222908002,7.3,2.31,7.656768248,2.70624,0.78932,2.819,7.3,2.31,7.656768248
04/07/2020 03:30,9.74544,2.52992,10.06847039,2.84544,0.82992,2.964,6.9,1.7,7.106335202,7.2,2.31,7.561487949,2.84544,0.82992,2.964,7.2,2.31,7.561487949
04/07/2020 04:00,9.6928,2.5554,10.02399327,2.9328,0.8554,3.055,6.76,1.7,6.970480615,7.05,2.35,7.431352501,2.9328,0.8554,3.055,7.05,2.35,7.431352501
04/07/2020 04:30,9.55848,2.89164,9.986296701,2.74848,0.80164,2.863,6.81,2.09,7.123496333,7.16,1.94,7.418166889,2.74848,0.80164,2.863,7.16,1.94,7.418166889
04/07/2020 05:00,9.19624,5.79932,10.87211767,2.70624,0.78932,2.819,6.49,5.01,8.198792594,7.36,-0.77,7.400168917,2.70624,0.78932,2.819,7.36,-0.77,7.400168917
04/07/2020 05:30,9.196,5.808,10.87654725,2.736,0.798,2.85,6.46,5.01,8.175065749,7.32,-0.77,7.360387218,2.736,0.798,2.85,7.32,-0.77,7.360387218
04/07/2020 06:00,9.40072,5.70396,10.99584904,2.79072,0.81396,2.907,6.61,4.89,8.222177327,7.49,-0.88,7.541518415,2.79072,0.81396,2.907,7.49,-0.88,7.541518415
04/07/2020 06:30,9.93352,5.48936,11.34935649,2.84352,0.82936,2.962,7.09,4.66,8.484320833,7.97,-1.07,8.041504834,2.84352,0.82936,2.962,7.97,-1.07,8.041504834
04/07/2020 07:00,10.56064,4.13352,11.34077179,2.72064,0.79352,2.834,7.84,3.34,8.52180732,8.52,-0.23,8.523103895,2.72064,0.79352,2.834,8.52,-0.23,8.523103895
04/07/2020 07:30,11.19984,4.46412,12.05673187,2.85984,0.83412,2.979,8.34,3.63,9.095740761,9.17,-0.88,9.212127876,2.85984,0.83412,2.979,9.17,-0.88,9.212127876
04/07/2020 08:00,11.9848,5.0314,12.99809282,3.1248,0.9114,3.255,8.86,4.12,9.771079777,9.85,-1.71,9.997329643,3.1248,0.9114,3.255,9.85,-1.71,9.997329643
04/07/2020 08:30,12.63912,4.77516,13.51108831,2.82912,0.82516,2.947,9.81,3.95,10.57537706,10.79,-1.95,10.9647891,2.82912,0.82516,2.947,10.79,-1.95,10.9647891
04/07/2020 09:00,13.27568,4.05624,13.88152594,2.69568,0.78624,2.808,10.58,3.27,11.07381145,11.42,-1.57,11.52741515,2.69568,0.78624,2.808,11.42,-1.57,11.52741515
04/07/2020 09:30,14.12936,3.33148,14.51680313,2.91936,0.85148,3.041,11.21,2.48,11.4810496,11.95,-1.27,12.01729587,2.91936,0.85148,3.041,11.95,-1.27,12.01729587
04/07/2020 10:00,14.58232,3.92776,15.10203149,2.87232,0.83776,2.992,11.71,3.09,12.11082986,12.7,-2.28,12.9030384,2.87232,0.83776,2.992,12.7,-2.28,12.9030384
04/07/2020 10:30,14.87856,3.76208,15.34681705,2.57856,0.75208,2.686,12.3,3.01,12.662942,13.28,-2.42,13.49869623,2.57856,0.75208,2.686,13.28,-2.42,13.49869623
04/07/2020 11:00,14.71536,3.91448,15.22711311,2.65536,0.77448,2.766,12.06,3.14,12.46207045,13.03,-2.32,13.23492728,2.65536,0.77448,2.766,13.03,-2.32,13.23492728
04/07/2020 11:30,14.73968,4.05074,15.28615913,3.01968,0.88074,3.1455,11.72,3.17,12.1411408,12.68,-2.32,12.89049262,3.01968,0.88074,3.1455,12.68,-2.32,12.89049262
04/07/2020 12:00,14.8016,4.0688,15.35065132,3.0816,0.8988,3.21,11.72,3.17,12.1411408,12.68,-2.32,12.89049262,3.0816,0.8988,3.21,12.68,-2.32,12.89049262
04/07/2020 12:30,14.80816,4.02488,15.34539871,2.82816,0.82488,2.946,11.98,3.2,12.40001613,12.96,-2.25,13.15386255,2.82816,0.82488,2.946,12.96,-2.25,13.15386255
04/07/2020 13:00,14.89328,4.09054,15.44481488,2.81328,0.82054,2.9305,12.08,3.27,12.51476328,13.06,-2.19,13.24234496,2.81328,0.82054,2.9305,13.06,-2.19,13.24234496
04/07/2020 13:30,14.27208,4.29894,14.90547392,3.08208,0.89894,3.2105,11.19,3.4,11.69513147,12.16,-1.93,12.31220939,3.08208,0.89894,3.2105,12.16,-1.93,12.31220939
04/07/2020 14:00,13.93424,4.44332,14.62553032,3.23424,0.94332,3.369,10.7,3.5,11.25788612,11.67,-1.83,11.8126119,3.23424,0.94332,3.369,11.67,-1.83,11.8126119
04/07/2020 14:30,13.69744,4.28092,14.35082362,2.67744,0.78092,2.789,11.02,3.5,11.56245649,11.99,-1.79,12.1228792,2.67744,0.78092,2.789,11.99,-1.79,12.1228792
04/07/2020 15:00,13.73656,4.21358,14.36827537,2.44656,0.71358,2.5485,11.29,3.5,11.82007191,12.26,-1.86,12.40029032,2.44656,0.71358,2.5485,12.26,-1.86,12.40029032
04/07/2020 15:30,13.65976,2.62618,13.90991965,2.24976,0.65618,2.3435,11.41,1.97,11.57881687,11.97,0.04,11.97006683,2.24976,0.65618,2.3435,11.97,0.04,11.97006683
04/07/2020 16:00,13.79968,1.41074,13.87160248,2.29968,0.67074,2.3955,11.5,0.74,11.5237841,11.79,1.32,11.86366301,2.29968,0.67074,2.3955,11.79,1.32,11.86366301
04/07/2020 16:30,14.008,1.4715,14.08507637,2.508,0.7315,2.6125,11.5,0.74,11.5237841,11.79,1.32,11.86366301,2.508,0.7315,2.6125,11.79,1.32,11.86366301
04/07/2020 17:00,14.35128,1.60954,14.44125537,2.98128,0.86954,3.1055,11.37,0.74,11.39405547,11.65,1.29,11.72120301,2.98128,0.86954,3.1055,11.65,1.29,11.72120301
04/07/2020 17:30,15.01976,2.69618,15.25983542,2.96976,0.86618,3.0935,12.05,1.83,12.18816639,12.64,-0.16,12.64101262,2.96976,0.86618,3.0935,12.64,-0.16,12.64101262
04/07/2020 18:00,15.07808,4.18444,15.64794027,2.51808,0.73444,2.623,12.56,3.45,13.02521017,13.56,-2.03,13.71110863,2.51808,0.73444,2.623,13.56,-2.03,13.71110863
04/07/2020 18:30,15.14112,4.15616,15.70118406,2.42112,0.70616,2.522,12.72,3.45,13.17956373,13.71,-2.03,13.85947329,2.42112,0.70616,2.522,13.71,-2.03,13.85947329
04/07/2020 19:00,14.84256,4.29658,15.4519315,2.42256,0.70658,2.5235,12.42,3.59,12.92843765,13.41,-1.82,13.53294129,2.42256,0.70658,2.5235,13.41,-1.82,13.53294129
04/07/2020 19:30,14.54104,4.46322,15.21059424,2.41104,0.70322,2.5115,12.13,3.76,12.69938975,13.09,-1.68,13.19736716,2.41104,0.70322,2.5115,13.09,-1.68,13.19736716
04/07/2020 20:00,13.90264,4.55452,14.62966341,2.31264,0.67452,2.409,11.59,3.88,12.22221338,12.52,-1.54,12.6143569,2.31264,0.67452,2.409,12.52,-1.54,12.6143569
04/07/2020 20:30,13.89328,2.51804,14.11962303,2.87328,0.83804,2.993,11.02,1.68,11.14732255,11.45,1.01,11.49445953,2.87328,0.83804,2.993,11.45,1.01,11.49445953
04/07/2020 21:00,13.65,2.08,13.80756677,2.88,0.84,3,10.77,1.24,10.84114846,11.09,1.63,11.20914805,2.88,0.84,3,11.09,1.63,11.20914805
04/07/2020 21:30,13.24584,2.03712,13.40157212,2.59584,0.75712,2.704,10.65,1.28,10.7266444,10.97,1.66,11.09488621,2.59584,0.75712,2.704,10.97,1.66,11.09488621
04/07/2020 22:00,13.15432,2.14876,13.32866476,2.70432,0.78876,2.817,10.45,1.36,10.53812602,10.76,1.74,10.89977981,2.70432,0.78876,2.817,10.76,1.74,10.89977981
04/07/2020 22:30,12.55544,4.13492,13.21879862,2.48544,0.72492,2.589,10.07,3.41,10.63169789,10.76,0,10.76,2.48544,0.72492,2.589,10.76,0,10.76
