Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/07/2020 23:00,12.19472,2.32096,12.41362361,2.57472,0.75096,2.682,9.62,1.57,9.747271413,9.92,2.02,10.12357644,2.57472,0.75096,2.682,9.92,2.02,10.12357644
04/07/2020 23:30,11.57464,3.69552,12.15027404,2.86464,0.83552,2.984,8.71,2.86,9.16753511,9.22,1.09,9.284207021,2.86464,0.83552,2.984,9.22,1.09,9.284207021
05/07/2020 00:00,10.74688,5.91284,12.26609582,3.02688,0.88284,3.153,7.72,5.03,9.214081615,8.65,-0.89,8.695665587,3.02688,0.88284,3.153,8.65,-0.89,8.695665587
05/07/2020 00:30,10.16304,6.00672,11.80542533,2.90304,0.84672,3.024,7.26,5.16,8.906918659,8.17,-0.89,8.218333164,2.90304,0.84672,3.024,8.17,-0.89,8.218333164
05/07/2020 01:00,9.71568,5.98124,11.40919234,2.81568,0.82124,2.933,6.9,5.16,8.616008357,7.82,-0.89,7.870482831,2.81568,0.82124,2.933,7.82,-0.89,7.870482831
05/07/2020 01:30,9.53872,5.98796,11.26245285,2.83872,0.82796,2.957,6.7,5.16,8.45668966,7.63,-0.79,7.670788747,2.83872,0.82796,2.957,7.63,-0.79,7.670788747
05/07/2020 02:00,9.5472,6.0196,11.28647917,2.9472,0.8596,3.07,6.6,5.16,8.377684644,7.51,-0.83,7.555726305,2.9472,0.8596,3.07,7.51,-0.83,7.555726305
05/07/2020 02:30,9.53392,6.17156,11.35710277,3.19392,0.93156,3.327,6.34,5.24,8.225156533,7.23,-0.72,7.265762176,3.19392,0.93156,3.327,7.23,-0.72,7.265762176
05/07/2020 03:00,9.34616,6.14888,11.18746763,3.11616,0.90888,3.246,6.23,5.24,8.140669506,7.12,-0.76,7.160446913,3.11616,0.90888,3.246,7.12,-0.76,7.160446913
05/07/2020 03:30,9.48248,3.26864,10.03002664,3.01248,0.87864,3.138,6.47,2.39,6.897318319,6.81,2.25,7.172070831,3.01248,0.87864,3.138,6.81,2.25,7.172070831
05/07/2020 04:00,9.40864,2.98752,9.871564334,3.00864,0.87752,3.134,6.4,2.11,6.73885005,6.67,2.54,7.13726138,3.00864,0.87752,3.134,6.67,2.54,7.13726138
05/07/2020 04:30,9.36208,2.95144,9.816289523,3.02208,0.88144,3.148,6.34,2.07,6.669370285,6.62,2.49,7.072800011,3.02208,0.88144,3.148,6.62,2.49,7.072800011
05/07/2020 05:00,9.15112,3.04116,9.643217897,3.02112,0.88116,3.147,6.13,2.16,6.499423051,6.39,2.49,6.858002625,3.02112,0.88116,3.147,6.39,2.49,6.858002625
05/07/2020 05:30,8.8564,6.1827,10.80099997,3.0264,0.8827,3.1525,5.83,5.3,7.879016436,6.64,-0.67,6.673717105,3.0264,0.8827,3.1525,6.64,-0.67,6.673717105
05/07/2020 06:00,8.88536,6.05948,10.75485566,3.01536,0.87948,3.141,5.87,5.18,7.828748304,6.68,-0.59,6.706004772,3.01536,0.87948,3.141,6.68,-0.59,6.706004772
05/07/2020 06:30,9.12048,5.91764,10.87205678,2.94048,0.85764,3.063,6.18,5.06,7.987239824,7,-0.68,7.032951016,2.94048,0.85764,3.063,7,-0.68,7.032951016
05/07/2020 07:00,9.3868,4.5549,10.43355779,2.6568,0.7749,2.7675,6.73,3.78,7.718892408,7.37,0.46,7.384341541,2.6568,0.7749,2.7675,7.37,0.46,7.384341541
05/07/2020 07:30,10.18416,2.49538,10.48542018,2.86416,0.83538,2.9835,7.32,1.66,7.505864374,7.6,2.27,7.931765251,2.86416,0.83538,2.9835,7.6,2.27,7.931765251
05/07/2020 08:00,10.80848,2.48664,11.09083488,3.34848,0.97664,3.488,7.46,1.51,7.61128767,7.74,2.09,8.017212733,3.34848,0.97664,3.488,7.74,2.09,8.017212733
05/07/2020 08:30,11.43568,3.14874,11.86125376,3.59568,1.04874,3.7455,7.84,2.1,8.116378503,8.28,1.16,8.3608612,3.59568,1.04874,3.7455,8.28,1.16,8.3608612
05/07/2020 09:00,11.84576,5.27168,12.96582585,3.36576,0.98168,3.506,8.48,4.29,9.503394131,9.45,-1.45,9.560596216,3.36576,0.98168,3.506,9.45,-1.45,9.560596216
05/07/2020 09:30,12.6532,5.1651,13.6668112,3.3432,0.9751,3.4825,9.31,4.19,10.20941722,10.28,-1.74,10.42621696,3.3432,0.9751,3.4825,10.28,-1.74,10.42621696
05/07/2020 10:00,13.04128,5.02704,13.97662746,3.28128,0.95704,3.418,9.76,4.07,10.57461583,10.72,-2.04,10.91237829,3.28128,0.95704,3.418,10.72,-2.04,10.91237829
05/07/2020 10:30,13.21944,4.93442,14.11035416,3.40944,0.99442,3.5515,9.81,3.94,10.57164604,10.77,-2.19,10.99040491,3.40944,0.99442,3.5515,10.77,-2.19,10.99040491
05/07/2020 11:00,13.48896,4.98678,14.38123836,3.58896,1.04678,3.7385,9.9,3.94,10.65521469,10.86,-2.19,11.07861453,3.58896,1.04678,3.7385,10.86,-2.19,11.07861453
05/07/2020 11:30,13.97008,2.98794,14.28603936,3.73008,1.08794,3.8855,10.24,1.9,10.41477796,10.86,-0.5,10.87150404,3.73008,1.08794,3.8855,10.86,-0.5,10.87150404
05/07/2020 12:00,13.75304,4.47922,14.46407692,3.56304,1.03922,3.7115,10.19,3.44,10.75498489,11.12,-2.28,11.35133472,3.56304,1.03922,3.7115,11.12,-2.28,11.35133472
05/07/2020 12:30,14.18472,4.21346,14.79728106,3.47472,1.01346,3.6195,10.71,3.2,11.17783968,11.68,-2.13,11.87262818,3.47472,1.01346,3.6195,11.68,-2.13,11.87262818
05/07/2020 13:00,13.92896,4.18428,14.54386901,3.16896,0.92428,3.301,10.76,3.26,11.24300672,11.74,-2.03,11.9142142,3.16896,0.92428,3.301,11.74,-2.03,11.9142142
05/07/2020 13:30,13.84096,4.19528,14.46279876,3.00096,0.87528,3.126,10.84,3.32,11.33701901,11.81,-2.03,11.98319657,3.00096,0.87528,3.126,11.81,-2.03,11.98319657
05/07/2020 14:00,13.43944,4.64192,14.21850797,3.46944,1.01192,3.614,9.97,3.63,10.61026861,10.93,-1.81,11.07885373,3.46944,1.01192,3.614,10.93,-1.81,11.07885373
05/07/2020 14:30,13.72432,2.97876,14.04385882,3.66432,1.06876,3.817,10.06,1.91,10.23971191,10.6,0.16,10.60120748,3.66432,1.06876,3.817,10.6,0.16,10.60120748
05/07/2020 15:00,13.49016,1.79838,13.60950357,3.32016,0.96838,3.4585,10.17,0.83,10.20381301,10.49,1.38,10.58038279,3.32016,0.96838,3.4585,10.49,1.38,10.58038279
05/07/2020 15:30,13.2804,1.7872,13.40011597,3.1104,0.9072,3.24,10.17,0.88,10.20800176,10.49,1.42,10.58567428,3.1104,0.9072,3.24,10.49,1.42,10.58567428
05/07/2020 16:00,13.59776,1.79518,13.71574818,3.13776,0.91518,3.2685,10.46,0.88,10.49695194,10.78,1.42,10.87312283,3.13776,0.91518,3.2685,10.78,1.42,10.87312283
05/07/2020 16:30,14.04328,3.78054,14.54325259,3.05328,0.89054,3.1805,10.99,2.89,11.36363498,11.74,-0.76,11.76457394,3.05328,0.89054,3.1805,11.74,-0.76,11.76457394
05/07/2020 17:00,14.16256,4.63658,14.90221392,3.14256,0.91658,3.2735,11.02,3.72,11.63094149,11.96,-1.7,12.08021523,3.14256,0.91658,3.2735,11.96,-1.7,12.08021523
05/07/2020 17:30,14.95168,4.63424,15.65339948,3.27168,0.95424,3.408,11.68,3.68,12.2460116,12.61,-1.89,12.75085095,3.27168,0.95424,3.408,12.61,-1.89,12.75085095
05/07/2020 18:00,15.57752,1.71636,15.67179061,3.10752,0.90636,3.237,12.47,0.81,12.49627945,12.79,0.99,12.82825787,3.10752,0.90636,3.237,12.79,0.99,12.82825787
05/07/2020 18:30,15.38696,1.58078,15.46794762,2.91696,0.85078,3.0385,12.47,0.73,12.49134901,12.75,1.16,12.80265988,2.91696,0.85078,3.0385,12.75,1.16,12.80265988
05/07/2020 19:00,15.1136,1.6123,15.19935578,2.8536,0.8323,2.9725,12.26,0.78,12.28478734,12.55,1.21,12.60819575,2.8536,0.8323,2.9725,12.55,1.21,12.60819575
05/07/2020 19:30,14.35664,3.60402,14.80209689,2.99664,0.87402,3.1215,11.36,2.73,11.68342844,12.02,-0.3,12.02374318,2.99664,0.87402,3.1215,12.02,-0.3,12.02374318
05/07/2020 20:00,13.81456,4.96508,14.67971687,3.03456,0.88508,3.161,10.78,4.08,11.52626566,11.74,-1.38,11.82082907,3.03456,0.88508,3.161,11.74,-1.38,11.82082907
05/07/2020 20:30,13.36984,5.27912,14.37434275,2.97984,0.86912,3.104,10.39,4.41,11.28716971,11.33,-1.29,11.4032013,2.97984,0.86912,3.104,11.33,-1.29,11.4032013
05/07/2020 21:00,12.91448,5.28964,13.95579038,2.84448,0.82964,2.963,10.07,4.46,11.01346903,11.01,-1.04,11.0590099,2.84448,0.82964,2.963,11.01,-1.04,11.0590099
05/07/2020 21:30,12.80656,5.39608,13.8969658,2.86656,0.83608,2.986,9.94,4.56,10.93605048,10.86,-1.04,10.90968377,2.86656,0.83608,2.986,10.86,-1.04,10.90968377
05/07/2020 22:00,12.94768,5.43724,14.04300524,3.00768,0.87724,3.133,9.94,4.56,10.93605048,10.86,-1.12,10.91760047,3.00768,0.87724,3.133,10.86,-1.12,10.91760047
05/07/2020 22:30,12.93392,5.49156,14.05145963,3.19392,0.93156,3.327,9.74,4.56,10.75458972,10.65,-1.04,10.70065886,3.19392,0.93156,3.327,10.65,-1.04,10.70065886
05/07/2020 23:00,12.28192,5.11556,13.30468012,3.00192,0.87556,3.127,9.28,4.24,10.20274473,10.13,-0.66,10.15147772,3.00192,0.87556,3.127,10.13,-0.66,10.15147772
05/07/2020 23:30,11.64656,2.80608,11.97983492,2.86656,0.83608,2.986,8.78,1.97,8.998294283,9.15,1.7,9.306583691,2.86656,0.83608,2.986,9.15,1.7,9.306583691
06/07/2020 00:00,10.89064,2.94352,11.28141612,2.72064,0.79352,2.834,8.17,2.15,8.448159563,8.52,1.97,8.744787019,2.72064,0.79352,2.834,8.52,1.97,8.744787019
06/07/2020 00:30,10.05424,5.94332,11.67950318,2.75424,0.80332,2.869,7.3,5.14,8.928023297,8.2,-0.79,8.237966982,2.75424,0.80332,2.869,8.2,-0.79,8.237966982
06/07/2020 01:00,9.62568,5.94124,11.31158911,2.57568,0.75124,2.683,7.05,5.19,8.754347491,7.96,-0.86,8.006322502,2.57568,0.75124,2.683,7.96,-0.86,8.006322502
06/07/2020 01:30,9.46488,5.90684,11.15682357,2.59488,0.75684,2.703,6.87,5.15,8.586000233,7.78,-0.76,7.817032685,2.59488,0.75684,2.703,7.78,-0.76,7.817032685
06/07/2020 02:00,9.51488,5.94184,11.21777179,2.71488,0.79184,2.828,6.8,5.15,8.530093786,7.72,-0.79,7.760315715,2.71488,0.79184,2.828,7.72,-0.79,7.760315715
06/07/2020 02:30,9.68304,4.98172,10.88938923,3.02304,0.88172,3.149,6.66,4.1,7.820843944,7.36,0.36,7.368799088,3.02304,0.88172,3.149,7.36,0.36,7.368799088
06/07/2020 03:00,9.63648,2.86564,10.05353865,2.79648,0.81564,2.913,6.84,2.05,7.140595213,7.14,2.49,7.561725993,2.79648,0.81564,2.913,7.14,2.49,7.561725993
06/07/2020 03:30,9.53408,2.81244,9.940246486,2.61408,0.76244,2.723,6.92,2.05,7.217264025,7.22,2.49,7.637309736,2.61408,0.76244,2.723,7.22,2.49,7.637309736
06/07/2020 04:00,9.39152,2.70336,9.772860543,2.41152,0.70336,2.512,6.98,2,7.260881489,7.28,2.45,7.681204333,2.41152,0.70336,2.512,7.28,2.45,7.681204333
06/07/2020 04:30,9.33968,2.63824,9.705149808,2.35968,0.68824,2.458,6.98,1.95,7.247268451,7.28,2.4,7.665402794,2.35968,0.68824,2.458,7.28,2.4,7.665402794
06/07/2020 05:00,9.3732,2.6626,9.744040076,2.4432,0.7126,2.545,6.93,1.95,7.199124947,7.23,2.4,7.61793279,2.4432,0.7126,2.545,7.23,2.4,7.61793279
06/07/2020 05:30,9.56184,3.06762,10.04186619,2.39184,0.69762,2.4915,7.17,2.37,7.551542889,7.56,1.86,7.785447964,2.39184,0.69762,2.4915,7.56,1.86,7.785447964
06/07/2020 06:00,10.0904,4.7797,11.16520059,2.5704,0.7497,2.6775,7.52,4.03,8.53178176,8.28,-0.31,8.285801108,2.5704,0.7497,2.6775,8.28,-0.31,8.285801108
06/07/2020 06:30,11.34928,3.68104,11.93131225,2.60928,0.76104,2.718,8.74,2.92,9.214879272,9.39,-0.1,9.390532466,2.60928,0.76104,2.718,9.39,-0.1,9.390532466
06/07/2020 07:00,12.32608,4.88844,13.26005633,3.04608,0.88844,3.173,9.28,4,10.10536491,10.2,-1.73,10.34567059,3.04608,0.88844,3.173,10.2,-1.73,10.34567059
06/07/2020 07:30,13.6584,3.3962,14.07430513,3.0384,0.8862,3.165,10.62,2.51,10.91258448,11.27,-0.89,11.30508735,3.0384,0.8862,3.165,11.27,-0.89,11.30508735
06/07/2020 08:00,14.52696,4.03328,15.0764689,2.85696,0.83328,2.976,11.67,3.2,12.10078097,12.72,-3.16,13.10663954,2.85696,0.83328,2.976,12.72,-3.16,13.10663954
06/07/2020 08:30,15.55136,3.47248,15.93433134,2.99136,0.87248,3.116,12.56,2.6,12.82628551,13.65,-3.5,14.0915755,2.99136,0.87248,3.116,13.65,-3.5,14.0915755
06/07/2020 09:00,16.48616,1.82388,16.58674199,2.75616,0.80388,2.871,13.73,1.02,13.76783571,14.54,-2.73,14.79406976,2.75616,0.80388,2.871,14.54,-2.73,14.79406976
06/07/2020 09:30,16.92168,-0.33326,16.92496134,2.73168,0.79674,2.8455,14.19,-1.13,14.23492185,14.54,-0.71,14.55732462,2.73168,0.79674,2.8455,14.54,-0.71,14.55732462
06/07/2020 10:00,16.9616,-0.4487,16.96753389,2.5416,0.7413,2.6475,14.42,-1.19,14.46901863,14.76,-0.78,14.78059539,2.5416,0.7413,2.6475,14.76,-0.78,14.78059539
06/07/2020 10:30,17.59944,-0.62308,17.61046612,2.38944,0.69692,2.489,15.21,-1.32,15.26717066,15.55,-0.89,15.57544863,2.38944,0.69692,2.489,15.55,-0.89,15.57544863
06/07/2020 11:00,17.50056,-0.61692,17.51143028,2.41056,0.70308,2.511,15.09,-1.32,15.14762358,15.43,-0.89,15.45564622,2.41056,0.70308,2.511,15.43,-0.89,15.45564622
06/07/2020 11:30,17.60864,-0.61748,17.61946322,2.40864,0.70252,2.509,15.2,-1.32,15.25720813,15.55,-0.89,15.57544863,2.40864,0.70252,2.509,15.55,-0.89,15.57544863
06/07/2020 12:00,17.58408,-0.50506,17.59133182,2.55408,0.74494,2.6605,15.03,-1.25,15.0818898,15.37,-0.82,15.39185824,2.55408,0.74494,2.6605,15.37,-0.82,15.39185824
06/07/2020 12:30,17.10872,2.74796,17.32800001,3.07872,0.89796,3.207,14.03,1.85,14.15144516,15.06,-3.96,15.5719363,3.07872,0.89796,3.207,15.06,-3.96,15.5719363
06/07/2020 13:00,16.64112,2.95116,16.90077573,2.78112,0.81116,2.897,13.86,2.14,14.02423616,14.97,-3.96,15.48491201,2.78112,0.81116,2.897,14.97,-3.96,15.48491201
06/07/2020 13:30,16.44696,2.90328,16.70124331,2.61696,0.76328,2.726,13.83,2.14,13.99458824,14.94,-3.96,15.45591149,2.61696,0.76328,2.726,14.94,-3.96,15.45591149
06/07/2020 14:00,16.34416,1.87288,16.45111685,2.44416,0.71288,2.546,13.9,1.16,13.9483189,14.74,-3.04,15.05022259,2.44416,0.71288,2.546,14.74,-3.04,15.05022259
06/07/2020 14:30,15.83512,2.78316,16.07784205,2.44512,0.71316,2.547,13.39,2.07,13.54905901,14.39,-3.48,14.80481341,2.44512,0.71316,2.547,14.39,-3.48,14.80481341
06/07/2020 15:00,15.57808,2.86194,15.83879026,2.57808,0.75194,2.6855,13,2.11,13.17012149,13.98,-3.53,14.41878289,2.57808,0.75194,2.6855,13.98,-3.53,14.41878289
06/07/2020 15:30,15.88576,1.14668,15.92709157,3.24576,0.94668,3.381,12.64,0.2,12.64158218,13.18,-1.77,13.29831944,3.24576,0.94668,3.381,13.18,-1.77,13.29831944
06/07/2020 16:00,15.80896,0.23678,15.8107331,3.10896,0.90678,3.2385,12.7,-0.67,12.71766095,13.02,-0.41,13.02645385,3.10896,0.90678,3.2385,13.02,-0.41,13.02645385
06/07/2020 16:30,15.8512,0.3391,15.85482672,3.1512,0.9191,3.2825,12.7,-0.58,12.7132372,13.02,-0.41,13.02645385,3.1512,0.9191,3.2825,13.02,-0.41,13.02645385
06/07/2020 17:00,15.95512,0.47566,15.9622087,3.10512,0.90566,3.2345,12.85,-0.43,12.85719254,13.17,0.41,13.17638038,3.10512,0.90566,3.2345,13.17,0.41,13.17638038
06/07/2020 17:30,16.35816,0.89488,16.38261911,3.06816,0.89488,3.196,13.29,0,13.29,13.6,0.41,13.60617874,3.06816,0.89488,3.196,13.6,0.41,13.60617874
06/07/2020 18:00,16.45832,0.38576,16.46284022,2.72832,0.79576,2.842,13.73,-0.41,13.73612027,14.03,0,14.03,2.72832,0.79576,2.842,14.03,0,14.03
06/07/2020 18:30,16.41656,0.37358,16.4208101,2.68656,0.78358,2.7985,13.73,-0.41,13.73612027,14.03,0.41,14.03598946,2.68656,0.78358,2.7985,14.03,0.41,14.03598946
06/07/2020 19:00,16.13064,0.72352,16.14685815,2.48064,0.72352,2.584,13.65,0,13.65,13.96,0.48,13.96824971,2.48064,0.72352,2.584,13.96,0.48,13.96824971
06/07/2020 19:30,15.39696,4.29828,15.98566821,2.49696,0.72828,2.601,12.9,3.57,13.38487579,13.92,-2.62,14.16442021,2.49696,0.72828,2.601,13.92,-2.62,14.16442021
06/07/2020 20:00,14.85952,4.53736,15.53682627,2.45952,0.71736,2.562,12.4,3.82,12.9750684,13.45,-2.62,13.70280628,2.45952,0.71736,2.562,13.45,-2.62,13.70280628
06/07/2020 20:30,14.50896,4.22928,15.11280019,2.32896,0.67928,2.426,12.18,3.55,12.68680023,13.15,-2.25,13.3411019,2.32896,0.67928,2.426,13.15,-2.25,13.3411019
06/07/2020 21:00,14.51192,1.29556,14.56963616,2.28192,0.66556,2.377,12.23,0.63,12.24621574,12.52,1.08,12.56649514,2.28192,0.66556,2.377,12.52,1.08,12.56649514
06/07/2020 21:30,14.03008,1.52044,14.11222458,2.23008,0.65044,2.323,11.8,0.87,11.83202857,12.09,1.28,12.15756966,2.23008,0.65044,2.323,12.09,1.28,12.15756966
06/07/2020 22:00,13.95384,1.57612,14.04257117,2.28384,0.66612,2.379,11.67,0.91,11.70542609,11.97,1.32,12.04256202,2.28384,0.66612,2.379,11.97,1.32,12.04256202
06/07/2020 22:30,13.46496,4.07228,14.06728873,2.30496,0.67228,2.401,11.16,3.4,11.66643047,11.97,-0.92,12.00530299,2.30496,0.67228,2.401,11.97,-0.92,12.00530299
06/07/2020 23:00,12.57936,4.67148,13.4187564,2.19936,0.64148,2.291,10.38,4.03,11.13486866,11.34,-1.49,11.43746913,2.19936,0.64148,2.291,11.34,-1.49,11.43746913
06/07/2020 23:30,11.82744,3.85092,12.43856591,2.19744,0.64092,2.289,9.63,3.21,10.15091129,10.36,-0.37,10.36660504,2.19744,0.64092,2.289,10.36,-0.37,10.36660504
07/07/2020 00:00,10.9532,5.2626,12.15185373,2.2032,0.6426,2.295,8.75,4.62,9.894791559,9.69,-1.41,9.792047794,2.2032,0.6426,2.295,9.69,-1.41,9.792047794
07/07/2020 00:30,10.50992,5.26456,11.75474417,2.20992,0.64456,2.302,8.3,4.62,9.499178912,9.22,-1.48,9.338029771,2.20992,0.64456,2.302,9.22,-1.48,9.338029771
07/07/2020 01:00,10.266,5.458,11.62671579,2.496,0.728,2.6,7.77,4.73,9.096471844,8.69,-1.28,8.78376343,2.496,0.728,2.6,8.69,-1.28,8.78376343
07/07/2020 01:30,9.91048,5.41264,11.29222235,2.34048,0.68264,2.438,7.57,4.73,8.92624221,8.5,-1.22,8.587106614,2.34048,0.68264,2.438,8.5,-1.22,8.587106614
07/07/2020 02:00,9.8228,5.3354,11.17827773,2.2128,0.6454,2.305,7.61,4.69,8.939138661,8.54,-1.26,8.632450405,2.2128,0.6454,2.305,8.54,-1.26,8.632450405
07/07/2020 02:30,9.82792,5.44356,11.23478335,2.37792,0.69356,2.477,7.45,4.75,8.83544,8.38,-1.2,8.465482857,2.37792,0.69356,2.477,8.38,-1.2,8.465482857
07/07/2020 03:00,9.79608,5.53844,11.25333288,2.56608,0.74844,2.673,7.23,4.79,8.672773489,8.17,-1.2,8.257657053,2.56608,0.74844,2.673,8.17,-1.2,8.257657053
07/07/2020 03:30,9.60336,5.52848,11.08100241,2.22336,0.64848,2.316,7.38,4.88,8.847530729,8.3,-1.28,8.398118837,2.22336,0.64848,2.316,8.3,-1.28,8.398118837
07/07/2020 04:00,9.52624,5.52932,11.01465516,2.22624,0.64932,2.319,7.3,4.88,8.780911114,8.22,-1.28,8.319062447,2.22624,0.64932,2.319,8.22,-1.28,8.319062447
07/07/2020 04:30,9.50512,5.47316,10.9682627,2.20512,0.64316,2.297,7.3,4.83,8.753222264,8.22,-1.32,8.325310805,2.20512,0.64316,2.297,8.22,-1.32,8.325310805
07/07/2020 05:00,9.508,5.514,10.99119011,2.208,0.644,2.3,7.3,4.87,8.775357543,8.22,-1.32,8.325310805,2.208,0.644,2.3,8.22,-1.32,8.325310805
07/07/2020 05:30,9.7692,5.5606,11.24088702,2.5392,0.7406,2.645,7.23,4.82,8.689378574,8.15,-1.29,8.251460477,2.5392,0.7406,2.645,8.15,-1.29,8.251460477
07/07/2020 06:00,10.02128,5.32204,11.34681288,2.20128,0.64204,2.293,7.82,4.68,9.113440624,8.73,-1.35,8.833764769,2.20128,0.64204,2.293,8.73,-1.35,8.833764769
07/07/2020 06:30,11.25744,4.33092,12.06179188,2.19744,0.64092,2.289,9.06,3.69,9.782622348,9.96,-1.24,10.03689195,2.19744,0.64092,2.289,9.96,-1.24,10.03689195
07/07/2020 07:00,12.14968,4.22824,12.86439807,2.35968,0.68824,2.458,9.79,3.54,10.41036503,10.74,-1.83,10.89479233,2.35968,0.68824,2.458,10.74,-1.83,10.89479233
07/07/2020 07:30,13.44536,3.85448,13.98694826,2.65536,0.77448,2.766,10.79,3.08,11.22098481,11.7,-2.27,11.9181752,2.65536,0.77448,2.766,11.7,-2.27,11.9181752
07/07/2020 08:00,14.28712,3.84916,14.79654793,2.63712,0.76916,2.747,11.65,3.08,12.05026556,12.69,-3.2,13.08724952,2.63712,0.76916,2.747,12.69,-3.2,13.08724952
07/07/2020 08:30,15.084,3.352,15.45195651,2.304,0.672,2.4,12.78,2.68,13.0579784,13.84,-3.61,14.3030661,2.304,0.672,2.4,13.84,-3.61,14.3030661
07/07/2020 09:00,15.57152,2.26586,15.7355126,2.35152,0.68586,2.4495,13.22,1.58,13.31408277,14.1,-3.08,14.43247726,2.35152,0.68586,2.4495,14.1,-3.08,14.43247726
07/07/2020 09:30,16.13128,-0.43546,16.1371565,2.38128,0.69454,2.4805,13.75,-1.13,13.79635459,14.1,-0.71,14.11786457,2.38128,0.69454,2.4805,14.1,-0.71,14.11786457
07/07/2020 10:00,16.42936,-0.38352,16.43383575,2.55936,0.74648,2.666,13.87,-1.13,13.91595487,14.22,-0.71,14.237714,2.55936,0.74648,2.666,14.22,-0.71,14.237714
07/07/2020 10:30,16.53776,-0.49232,16.54508642,2.35776,0.68768,2.456,14.18,-1.18,14.22901262,14.52,-0.75,14.53935693,2.35776,0.68768,2.456,14.52,-0.75,14.53935693
07/07/2020 11:00,16.94048,-0.74736,16.95695756,2.34048,0.68264,2.438,14.6,-1.43,14.66986367,14.93,-1.02,14.96480204,2.34048,0.68264,2.438,14.93,-1.02,14.96480204
07/07/2020 11:30,16.7392,2.0606,16.86555333,2.2992,0.6706,2.395,14.44,1.39,14.50674671,15.7,-4.04,16.21146508,2.2992,0.6706,2.395,15.7,-4.04,16.21146508
07/07/2020 12:00,17.00312,2.73216,17.22123073,2.61312,0.76216,2.722,14.39,1.97,14.52422115,15.84,-4.71,16.52542586,2.61312,0.76216,2.722,15.84,-4.71,16.52542586
07/07/2020 12:30,17.40536,2.82948,17.63384569,2.77536,0.80948,2.891,14.63,2.02,14.76879481,16.1,-4.65,16.75805776,2.77536,0.80948,2.891,16.1,-4.65,16.75805776
07/07/2020 13:00,17.26312,2.29716,17.415288,2.49312,0.72716,2.597,14.77,1.57,14.85320841,16.1,-4.03,16.59671353,2.49312,0.72716,2.597,16.1,-4.03,16.59671353
07/07/2020 13:30,17.52392,-0.59844,17.53413535,2.47392,0.72156,2.577,15.05,-1.32,15.10777614,15.4,-0.87,15.4245551,2.47392,0.72156,2.577,15.4,-0.87,15.4245551
07/07/2020 14:00,17.00552,1.94036,17.11586128,2.67552,0.78036,2.787,14.33,1.16,14.37687379,15.2,-3.18,15.52908239,2.67552,0.78036,2.787,15.2,-3.18,15.52908239
07/07/2020 14:30,16.93848,2.81164,17.17024823,2.50848,0.73164,2.613,14.43,2.08,14.57913921,15.52,-4.2,16.07825861,2.50848,0.73164,2.613,15.52,-4.2,16.07825861
07/07/2020 15:00,17.02584,2.83712,17.26060479,2.59584,0.75712,2.704,14.43,2.08,14.57913921,15.52,-4.2,16.07825861,2.59584,0.75712,2.704,15.52,-4.2,16.07825861
07/07/2020 15:30,17.17512,2.74316,17.39280523,2.68512,0.78316,2.797,14.49,1.96,14.62195951,15.6,-4.04,16.11463931,2.68512,0.78316,2.797,15.6,-4.04,16.11463931
07/07/2020 16:00,16.8116,2.7388,17.03322988,2.3616,0.6888,2.46,14.45,2.05,14.59469082,15.55,-3.96,16.0463111,2.3616,0.6888,2.46,15.55,-3.96,16.0463111
07/07/2020 16:30,17.19248,0.31364,17.19534061,2.41248,0.70364,2.513,14.78,-0.39,14.78514457,15.2,-1.63,15.2871482,2.41248,0.70364,2.513,15.2,-1.63,15.2871482
07/07/2020 17:00,17.48192,1.59556,17.5545817,2.28192,0.66556,2.377,15.2,0.93,15.22842408,15.92,-3.67,16.33754265,2.28192,0.66556,2.377,15.92,-3.67,16.33754265
07/07/2020 17:30,17.83768,3.52724,18.18307592,2.52768,0.73724,2.633,15.31,2.79,15.56213996,16.45,-3.59,16.8371791,2.52768,0.73724,2.633,16.45,-3.59,16.8371791
07/07/2020 18:00,18.10704,3.57372,18.45633691,2.68704,0.78372,2.799,15.42,2.79,15.67037013,16.56,-3.59,16.94466583,2.68704,0.78372,2.799,16.56,-3.59,16.94466583
07/07/2020 18:30,17.56344,3.80892,17.97170822,2.77344,0.80892,2.889,14.79,3,15.0911928,15.9,-3.44,16.26787017,2.77344,0.80892,2.889,15.9,-3.44,16.26787017
07/07/2020 19:00,16.77,4.11,17.26629665,2.64,0.77,2.75,14.13,3.34,14.5193836,15.21,-3.11,15.52469645,2.64,0.77,2.75,15.21,-3.11,15.52469645
07/07/2020 19:30,16.1816,4.1038,16.69387172,2.2416,0.6538,2.335,13.94,3.45,14.3605745,15.02,-2.95,15.30695594,2.2416,0.6538,2.335,15.02,-2.95,15.30695594
07/07/2020 20:00,15.58336,4.09848,16.11330653,2.22336,0.64848,2.316,13.36,3.45,13.79826438,14.33,-2.34,14.51979683,2.22336,0.64848,2.316,14.33,-2.34,14.51979683
07/07/2020 20:30,15.37416,1.10288,15.41366731,2.20416,0.64288,2.296,13.17,0.46,13.17803096,13.48,0.9,13.5100111,2.20416,0.64288,2.296,13.48,0.9,13.5100111
07/07/2020 21:00,14.9536,2.9448,15.2408005,2.5536,0.7448,2.66,12.4,2.2,12.59364919,13.04,-0.57,13.05245188,2.5536,0.7448,2.66,13.04,-0.57,13.05245188
07/07/2020 21:30,14.52872,4.79796,15.30046159,2.59872,0.75796,2.707,11.93,4.04,12.59549523,12.95,-2.4,13.17051631,2.59872,0.75796,2.707,12.95,-2.4,13.17051631
07/07/2020 22:00,14.25784,2.91812,14.55339911,2.42784,0.70812,2.529,11.83,2.21,12.03465828,12.41,-0.14,12.41078966,2.42784,0.70812,2.529,12.41,-0.14,12.41078966
07/07/2020 22:30,13.5168,3.2524,13.90258926,2.2368,0.6524,2.33,11.28,2.6,11.57576779,11.94,-0.22,11.94202663,2.2368,0.6524,2.33,11.94,-0.22,11.94202663
07/07/2020 23:00,12.67952,4.79736,13.5567286,2.45952,0.71736,2.562,10.22,4.08,11.00430825,11.18,-1.43,11.27108247,2.45952,0.71736,2.562,11.18,-1.43,11.27108247
07/07/2020 23:30,11.93328,5.06804,12.96488338,2.63328,0.76804,2.743,9.3,4.3,10.24597482,10.24,-1.3,10.32218969,2.63328,0.76804,2.743,10.24,-1.3,10.32218969
08/07/2020 00:00,11.44752,2.24636,11.66584105,2.62752,0.76636,2.737,8.82,1.48,8.943310349,9.13,1.92,9.329699888,2.62752,0.76636,2.737,9.13,1.92,9.329699888
08/07/2020 00:30,10.7272,2.9146,11.11610152,2.3472,0.6846,2.445,8.38,2.23,8.671637677,8.81,1.24,8.896836516,2.3472,0.6846,2.445,8.81,1.24,8.896836516
08/07/2020 01:00,10.06272,5.44996,11.44379298,2.26272,0.65996,2.357,7.8,4.79,9.153365501,8.69,-1.11,8.760605002,2.26272,0.65996,2.357,8.69,-1.11,8.760605002
08/07/2020 01:30,9.90896,5.51928,11.34239569,2.32896,0.67928,2.426,7.58,4.84,8.993442055,8.47,-1.15,8.547713144,2.32896,0.67928,2.426,8.47,-1.15,8.547713144
08/07/2020 02:00,10.10752,5.60636,11.55825389,2.62752,0.76636,2.737,7.48,4.84,8.909320962,8.38,-1.26,8.474196127,2.62752,0.76636,2.737,8.38,-1.26,8.474196127
08/07/2020 02:30,9.88008,5.56044,11.33730452,2.47008,0.72044,2.573,7.41,4.84,8.850632746,8.34,-1.11,8.413542655,2.47008,0.72044,2.573,8.34,-1.11,8.413542655
08/07/2020 03:00,9.63784,5.56312,11.12817433,2.30784,0.67312,2.404,7.33,4.89,8.811413054,8.27,-1.06,8.337655546,2.30784,0.67312,2.404,8.27,-1.06,8.337655546
08/07/2020 03:30,9.73232,5.65776,11.25736651,2.63232,0.76776,2.742,7.1,4.89,8.621026621,8.04,-1.06,8.109574588,2.63232,0.76776,2.742,8.04,-1.06,8.109574588
08/07/2020 04:00,9.72848,5.65664,11.25348387,2.62848,0.76664,2.738,7.1,4.89,8.621026621,8.04,-1.06,8.109574588,2.62848,0.76664,2.738,8.04,-1.06,8.109574588
08/07/2020 04:30,9.62048,5.60764,11.13549558,2.46048,0.71764,2.563,7.16,4.89,8.670507482,8.04,-1.15,8.121828612,2.46048,0.71764,2.563,8.04,-1.15,8.121828612
08/07/2020 05:00,9.49872,5.49296,10.97261551,2.23872,0.65296,2.332,7.26,4.84,8.725434087,8.16,-1.02,8.223502903,2.23872,0.65296,2.332,8.16,-1.02,8.223502903
08/07/2020 05:30,9.82176,5.56968,11.29107191,2.50176,0.72968,2.606,7.32,4.84,8.775420218,8.22,-1.13,8.297306792,2.50176,0.72968,2.606,8.22,-1.13,8.297306792
08/07/2020 06:00,10.28616,5.49888,11.66373734,2.63616,0.76888,2.746,7.65,4.73,8.994187012,8.54,-1.2,8.623897031,2.63616,0.76888,2.746,8.54,-1.2,8.623897031
08/07/2020 06:30,11.66392,4.48156,12.49525549,2.71392,0.79156,2.827,8.95,3.69,9.680836741,9.83,-1.1,9.891354811,2.71392,0.79156,2.827,9.83,-1.1,9.891354811
08/07/2020 07:00,12.68032,4.37676,13.41441551,2.56032,0.74676,2.667,10.12,3.63,10.75133945,11.07,-1.74,11.20591362,2.56032,0.74676,2.667,11.07,-1.74,11.20591362
08/07/2020 07:30,13.92024,3.91632,14.46065849,2.25024,0.65632,2.344,11.67,3.26,12.11678588,12.42,-1.85,12.55702592,2.25024,0.65632,2.344,12.42,-1.85,12.55702592
08/07/2020 08:00,14.86232,3.64276,15.30223043,2.27232,0.66276,2.367,12.59,2.98,12.93787077,13.65,-3.25,14.03157154,2.27232,0.66276,2.367,13.65,-3.25,14.03157154
08/07/2020 08:30,15.75008,3.16544,16.06502507,2.35008,0.68544,2.448,13.4,2.48,13.62756031,14.47,-3.61,14.91351736,2.35008,0.68544,2.448,14.47,-3.61,14.91351736
08/07/2020 09:00,16.6512,1.5216,16.72057798,2.3712,0.6916,2.47,14.28,0.83,14.30410081,15.05,-2.49,15.25459275,2.3712,0.6916,2.47,15.05,-2.49,15.25459275
08/07/2020 09:30,17.22328,0.66804,17.23623078,2.63328,0.76804,2.743,14.59,-0.1,14.5903427,15.26,-1.78,15.36346315,2.63328,0.76804,2.743,15.26,-1.78,15.36346315
08/07/2020 10:00,16.788,2.939,17.04331731,2.328,0.679,2.425,14.46,2.26,14.63554577,15.93,-4.42,16.53182688,2.328,0.679,2.425,15.93,-4.42,16.53182688
08/07/2020 10:30,16.88392,-0.29844,16.88655741,2.23392,0.65156,2.327,14.65,-0.95,14.68076973,15.02,-0.74,15.03821798,2.23392,0.65156,2.327,15.02,-0.74,15.03821798
08/07/2020 11:00,16.92792,-0.48894,16.93497971,2.19792,0.64106,2.2895,14.73,-1.13,14.77327993,15.08,-0.71,15.09670494,2.19792,0.64106,2.2895,15.08,-0.71,15.09670494
08/07/2020 11:30,16.95112,0.78616,16.96934049,2.18112,0.63616,2.272,14.77,0.15,14.77076166,15.54,-2.09,15.6799139,2.18112,0.63616,2.272,15.54,-2.09,15.6799139
08/07/2020 12:00,16.80192,3.04056,17.07482125,2.40192,0.70056,2.502,14.4,2.34,14.58888618,15.88,-4.35,16.4650205,2.40192,0.70056,2.502,15.88,-4.35,16.4650205
08/07/2020 12:30,17.44992,3.18456,17.73812646,2.68992,0.78456,2.802,14.76,2.4,14.953849,16.27,-4.31,16.83119128,2.68992,0.78456,2.802,16.27,-4.31,16.83119128
08/07/2020 13:00,17.45968,2.64824,17.65937714,2.59968,0.75824,2.708,14.86,1.89,14.97970961,16.17,-3.61,16.5680717,2.59968,0.75824,2.708,16.17,-3.61,16.5680717
08/07/2020 13:30,17.59896,-0.27072,17.60104208,2.32896,0.67928,2.426,15.27,-0.95,15.29952287,15.6,-0.51,15.60833431,2.32896,0.67928,2.426,15.6,-0.51,15.60833431
08/07/2020 14:00,17.22872,-0.19204,17.22979025,2.35872,0.68796,2.457,14.87,-0.88,14.89601625,15.2,-0.46,15.20695893,2.35872,0.68796,2.457,15.2,-0.46,15.20695893
08/07/2020 14:30,17.06936,-0.20352,17.07057325,2.31936,0.67648,2.416,14.75,-0.88,14.77622753,15.08,-0.46,15.08701428,2.31936,0.67648,2.416,15.08,-0.46,15.08701428
08/07/2020 15:00,17.07824,-0.20968,17.07952714,2.29824,0.67032,2.394,14.78,-0.88,14.80617439,15.11,-0.46,15.11700036,2.29824,0.67032,2.394,15.11,-0.46,15.11700036
08/07/2020 15:30,16.82856,-0.19792,16.82972382,2.33856,0.68208,2.436,14.49,-0.88,14.51669728,14.82,-0.42,14.82595022,2.33856,0.68208,2.436,14.82,-0.42,14.82595022
08/07/2020 16:00,16.93632,-0.11024,16.93667878,2.29632,0.66976,2.392,14.64,-0.78,14.66076396,14.96,-0.42,14.96589456,2.29632,0.66976,2.392,14.96,-0.42,14.96589456
08/07/2020 16:30,17.10672,3.24696,17.41213997,2.76672,0.80696,2.882,14.34,2.44,14.54610601,15.42,-3.59,15.83238769,2.76672,0.80696,2.882,15.42,-3.59,15.83238769
08/07/2020 17:00,17.67496,3.38228,17.99566695,2.78496,0.81228,2.901,14.89,2.57,15.11016214,16.03,-3.59,16.4270813,2.78496,0.81228,2.901,16.03,-3.59,16.4270813
08/07/2020 17:30,18.2244,3.3792,18.53504108,2.7744,0.8092,2.89,15.45,2.57,15.6622923,16.61,-3.53,16.98095993,2.7744,0.8092,2.89,16.61,-3.53,16.98095993
08/07/2020 18:00,18.34456,3.45508,18.66709563,2.79456,0.81508,2.911,15.55,2.64,15.7725109,16.7,-3.47,17.05669663,2.79456,0.81508,2.911,16.7,-3.47,17.05669663
08/07/2020 18:30,18.18672,3.57696,18.53514033,2.76672,0.80696,2.882,15.42,2.77,15.66682163,16.58,-3.34,16.91307187,2.76672,0.80696,2.882,16.58,-3.34,16.91307187
08/07/2020 19:00,17.38856,3.51708,17.74068405,2.21856,0.64708,2.311,15.17,2.87,15.43909971,16.31,-3.38,16.65654526,2.21856,0.64708,2.311,16.31,-3.38,16.65654526
08/07/2020 19:30,16.0072,3.3446,16.35288357,0.9072,0.2646,0.945,15.1,3.08,15.41091821,16.23,-3.3,16.56209226,0.9072,0.2646,0.945,16.23,-3.3,16.56209226
08/07/2020 20:00,16.17896,4.14928,16.70255283,2.56896,0.74928,2.676,13.61,3.4,14.02826076,14.7,-2.88,14.97946595,2.56896,0.74928,2.676,14.7,-2.88,14.97946595
08/07/2020 20:30,15.70648,4.41564,16.31537283,2.79648,0.81564,2.913,12.91,3.6,13.4025408,13.99,-2.59,14.22772645,2.79648,0.81564,2.913,13.99,-2.59,14.22772645
08/07/2020 21:00,15.20688,4.49284,15.85669608,2.78688,0.81284,2.903,12.42,3.68,12.95371761,13.49,-2.54,13.72704265,2.78688,0.81284,2.903,13.49,-2.54,13.72704265
08/07/2020 21:30,14.89376,4.75068,15.63307543,2.81376,0.82068,2.931,12.08,3.93,12.70320038,13.12,-2.26,13.31322651,2.81376,0.82068,2.931,13.12,-2.26,13.31322651
08/07/2020 22:00,14.66672,4.05696,15.21747679,2.76672,0.80696,2.882,11.9,3.25,12.33582182,12.77,-1.38,12.84434895,2.76672,0.80696,2.882,12.77,-1.38,12.84434895
08/07/2020 22:30,14.22904,1.80472,14.34303293,2.75904,0.80472,2.874,11.47,1,11.51350946,11.78,1.3,11.85151467,2.75904,0.80472,2.874,11.78,1.3,11.85151467
08/07/2020 23:00,12.99944,4.88192,13.88591312,2.74944,0.80192,2.864,10.25,4.08,11.03217567,11.21,-1.53,11.31392947,2.74944,0.80192,2.864,11.21,-1.53,11.31392947
08/07/2020 23:30,12.5288,2.6434,12.80462389,2.7888,0.8134,2.905,9.74,1.83,9.910423805,10.2,1.01,10.24988293,2.7888,0.8134,2.905,10.2,1.01,10.24988293
09/07/2020 00:00,11.72432,3.71376,12.2984427,2.82432,0.82376,2.942,8.9,2.89,9.357462263,9.52,0.2,9.522100609,2.82432,0.82376,2.942,9.52,0.2,9.522100609
09/07/2020 00:30,11.05192,5.52056,12.35400819,2.88192,0.84056,3.002,8.17,4.68,9.415481931,9.09,-1.41,9.198706431,2.88192,0.84056,3.002,9.09,-1.41,9.198706431
09/07/2020 01:00,10.68016,5.59588,12.05735007,2.90016,0.84588,3.021,7.78,4.75,9.115421,8.7,-1.34,8.802590528,2.90016,0.84588,3.021,8.7,-1.34,8.802590528
09/07/2020 01:30,10.51032,5.60176,11.90993458,2.92032,0.85176,3.042,7.59,4.75,8.953803661,8.51,-1.31,8.610238092,2.92032,0.85176,3.042,8.51,-1.31,8.610238092
09/07/2020 02:00,10.42824,5.59532,11.83451712,2.89824,0.84532,3.019,7.53,4.75,8.902999495,8.47,-1.23,8.55884338,2.89824,0.84532,3.019,8.47,-1.23,8.55884338
09/07/2020 02:30,10.2792,5.5956,11.70353331,2.8992,0.8456,3.02,7.38,4.75,8.776497023,8.32,-1.14,8.397737791,2.8992,0.8456,3.02,8.32,-1.14,8.397737791
09/07/2020 03:00,9.78144,5.54292,11.24279906,2.58144,0.75292,2.689,7.2,4.79,8.647780062,8.15,-1.14,8.229343838,2.58144,0.75292,2.689,8.15,-1.14,8.229343838
09/07/2020 03:30,9.76368,5.60524,11.25824865,2.62368,0.76524,2.733,7.14,4.84,8.625844886,8.1,-1.09,8.173010461,2.62368,0.76524,2.733,8.1,-1.09,8.173010461
09/07/2020 04:00,9.28608,5.29844,10.69133987,1.84608,0.53844,1.923,7.44,4.76,8.832394919,8.38,-1.16,8.459905437,1.84608,0.53844,1.923,8.38,-1.16,8.459905437
09/07/2020 04:30,9.4792,5.4306,10.92458919,2.2992,0.6706,2.395,7.18,4.76,8.614522622,8.12,-1.16,8.202438662,2.2992,0.6706,2.395,8.12,-1.16,8.202438662
09/07/2020 05:00,9.59408,5.45244,11.03519248,2.37408,0.69244,2.473,7.22,4.76,8.647889916,8.16,-1.16,8.242038583,2.37408,0.69244,2.473,8.16,-1.16,8.242038583
09/07/2020 05:30,9.97632,5.53476,11.40879174,2.65632,0.77476,2.767,7.32,4.76,8.731551981,8.25,-1.24,8.342667439,2.65632,0.77476,2.767,8.25,-1.24,8.342667439
09/07/2020 06:00,10.31096,5.42028,11.64883391,2.64096,0.77028,2.751,7.67,4.65,8.969470441,8.58,-1.37,8.688688048,2.64096,0.77028,2.751,8.58,-1.37,8.688688048
09/07/2020 06:30,11.6136,4.3098,12.38749696,2.6736,0.7798,2.785,8.94,3.53,9.611685596,9.79,-1.14,9.856150364,2.6736,0.7798,2.785,9.79,-1.14,9.856150364
09/07/2020 07:00,12.56712,4.29916,13.28214146,2.63712,0.76916,2.747,9.93,3.53,10.53877602,10.86,-1.9,11.02495351,2.63712,0.76916,2.747,10.86,-1.9,11.02495351
09/07/2020 07:30,14.00792,4.00356,14.56881311,2.61792,0.76356,2.727,11.39,3.24,11.84186218,11.98,-0.81,12.00735191,2.61792,0.76356,2.727,11.98,-0.81,12.00735191
09/07/2020 08:00,14.86192,3.72556,15.32176437,2.52192,0.73556,2.627,12.34,2.99,12.69707447,13.34,-3.21,13.72077622,2.52192,0.73556,2.627,13.34,-3.21,13.72077622
09/07/2020 08:30,15.8488,0.4634,15.85557318,2.0688,0.6034,2.155,13.78,-0.14,13.78071116,14.24,-1.19,14.2896361,2.0688,0.6034,2.155,14.24,-1.19,14.2896361
09/07/2020 09:00,16.19584,2.42712,16.37669517,2.11584,0.61712,2.204,14.08,1.81,14.19586207,15.33,-3.65,15.7585342,2.11584,0.61712,2.204,15.33,-3.65,15.7585342
09/07/2020 09:30,16.3064,2.8752,16.55794238,2.0064,0.5852,2.09,14.3,2.29,14.48219942,15.76,-4.37,16.35464766,2.0064,0.5852,2.09,15.76,-4.37,16.35464766
09/07/2020 10:00,16.64336,2.69348,16.85990114,1.86336,0.54348,1.941,14.78,2.15,14.93555824,16.27,-4.5,16.88084417,1.86336,0.54348,1.941,16.27,-4.5,16.88084417
09/07/2020 10:30,16.5628,2.6904,16.77988665,1.8528,0.5404,1.93,14.71,2.15,14.86629073,16.2,-4.55,16.82683868,1.8528,0.5404,1.93,16.2,-4.55,16.82683868
09/07/2020 11:00,16.57808,2.58944,16.77909223,1.91808,0.55944,1.998,14.66,2.03,14.79988176,16.15,-4.65,16.80610008,1.91808,0.55944,1.998,16.15,-4.65,16.80610008
09/07/2020 11:30,16.98808,0.92944,17.01348644,1.91808,0.55944,1.998,15.07,0.37,15.07454145,16.08,-3.14,16.38371142,1.91808,0.55944,1.998,16.08,-3.14,16.38371142
09/07/2020 12:00,17.21104,1.36072,17.26474607,1.99104,0.58072,2.074,15.22,0.78,15.23997375,16.13,-3.54,16.51388809,1.99104,0.58072,2.074,16.13,-3.54,16.51388809
09/07/2020 12:30,17.65536,2.47948,17.82861626,2.29536,0.66948,2.391,15.36,1.81,15.46627622,16.51,-4.51,17.11491163,2.29536,0.66948,2.391,16.51,-4.51,17.11491163
09/07/2020 13:00,17.82936,2.70648,18.03361062,2.79936,0.81648,2.916,15.03,1.89,15.14836625,16.17,-4.17,16.6990359,2.79936,0.81648,2.916,16.17,-4.17,16.6990359
09/07/2020 13:30,17.57944,2.73692,17.79121811,2.38944,0.69692,2.489,15.19,2.04,15.3263727,16.33,-4.3,16.88664857,2.38944,0.69692,2.489,16.33,-4.3,16.88664857
09/07/2020 14:00,17.15224,2.60732,17.34927822,2.08224,0.60732,2.169,15.07,2,15.20213472,16.2,-4.2,16.73559082,2.08224,0.60732,2.169,16.2,-4.2,16.73559082
09/07/2020 14:30,17.03704,-0.00628,17.03704116,1.96704,0.57372,2.049,15.07,-0.58,15.08115712,15.54,-1.27,15.59180875,1.96704,0.57372,2.049,15.54,-1.27,15.59180875
09/07/2020 15:00,16.87576,-0.52832,16.88402788,1.92576,0.56168,2.006,14.95,-1.09,14.98968312,15.29,-0.65,15.30380998,1.92576,0.56168,2.006,15.29,-0.65,15.30380998
09/07/2020 15:30,16.78112,-0.47384,16.78780846,1.94112,0.56616,2.022,14.84,-1.04,14.87639741,15.18,-0.6,15.19185308,1.94112,0.56616,2.022,15.18,-0.6,15.19185308
09/07/2020 16:00,16.62184,1.54512,16.69350056,1.97184,0.57512,2.054,14.65,0.97,14.68207751,15.44,-2.62,15.66071518,1.97184,0.57512,2.054,15.44,-2.62,15.66071518
09/07/2020 16:30,16.83136,2.64748,17.03830478,1.91136,0.55748,1.991,14.92,2.09,15.0656729,15.95,-3.54,16.33811801,1.91136,0.55748,1.991,15.95,-3.54,16.33811801
09/07/2020 17:00,17.04112,2.78616,17.26738134,1.94112,0.56616,2.022,15.1,2.22,15.26231961,16.13,-3.34,16.47217351,1.94112,0.56616,2.022,16.13,-3.34,16.47217351
09/07/2020 17:30,17.23288,2.89084,17.47366902,1.92288,0.56084,2.003,15.31,2.33,15.48628425,16.35,-3.22,16.66406013,1.92288,0.56084,2.003,16.35,-3.22,16.66406013
09/07/2020 18:00,17.66104,2.83072,17.88645604,1.99104,0.58072,2.074,15.67,2.25,15.83071066,16.73,-3.32,17.05623933,1.99104,0.58072,2.074,16.73,-3.32,17.05623933
09/07/2020 18:30,17.63912,3.02516,17.89665185,2.10912,0.61516,2.197,15.53,2.41,15.71588368,16.57,-3.12,16.8611773,2.10912,0.61516,2.197,16.57,-3.12,16.8611773
09/07/2020 19:00,17.20552,3.44536,17.54709161,2.07552,0.60536,2.162,15.13,2.84,15.39423593,16.18,-2.66,16.39719488,2.07552,0.60536,2.162,16.18,-2.66,16.39719488
09/07/2020 19:30,16.61888,3.92384,17.07582188,2.13888,0.62384,2.228,14.48,3.3,14.85127604,15.51,-1.95,15.63210159,2.13888,0.62384,2.228,15.51,-1.95,15.63210159
09/07/2020 20:00,15.8476,4.3918,16.44488775,2.0976,0.6118,2.185,13.75,3.78,14.26011571,14.76,-1.56,14.84221008,2.0976,0.6118,2.185,14.76,-1.56,14.84221008
09/07/2020 20:30,15.75752,4.70636,16.44534162,2.14752,0.62636,2.237,13.61,4.08,14.20839541,14.6,-1.45,14.67182674,2.14752,0.62636,2.237,14.6,-1.45,14.67182674
09/07/2020 21:00,15.82336,4.80348,16.53638841,2.10336,0.61348,2.191,13.72,4.19,14.34553938,14.7,-1.34,14.76094848,2.10336,0.61348,2.191,14.7,-1.34,14.76094848
09/07/2020 21:30,15.34664,4.91652,16.11494735,1.97664,0.57652,2.059,13.37,4.34,14.05675994,14.33,-1.22,14.38183924,1.97664,0.57652,2.059,14.33,-1.22,14.38183924
09/07/2020 22:00,15.04896,4.53928,15.71865961,1.84896,0.53928,1.926,13.2,4,13.79275172,14.07,-0.63,14.08409742,1.84896,0.53928,1.926,14.07,-0.63,14.08409742
09/07/2020 22:30,14.36304,5.38172,15.33818204,1.82304,0.53172,1.899,12.54,4.85,13.44522592,13.56,-1.11,13.60535556,1.82304,0.53172,1.899,13.56,-1.11,13.60535556
09/07/2020 23:00,13.4388,5.5234,14.52960058,1.8288,0.5334,1.905,11.61,4.99,12.63693792,12.61,-1.06,12.65447352,1.8288,0.5334,1.905,12.61,-1.06,12.65447352
09/07/2020 23:30,12.5796,5.7578,13.83468818,1.8096,0.5278,1.885,10.77,5.23,11.97271064,11.74,-0.95,11.77837425,1.8096,0.5278,1.885,11.74,-0.95,11.77837425
10/07/2020 00:00,11.7512,5.5766,13.0072737,1.7712,0.5166,1.845,9.98,5.06,11.18945933,10.91,-0.72,10.93373221,1.7712,0.5166,1.845,10.91,-0.72,10.93373221
10/07/2020 00:30,11.4616,2.5288,11.73725283,1.8816,0.5488,1.96,9.58,1.98,9.782474125,9.86,2.6,10.19703879,1.8816,0.5488,1.96,9.86,2.6,10.19703879
10/07/2020 01:00,11.07744,2.65592,11.39138218,2.07744,0.60592,2.164,9,2.05,9.230520029,9.29,2.66,9.663317236,2.07744,0.60592,2.164,9.29,2.66,9.663317236
10/07/2020 01:30,10.87024,3.39632,11.38846378,2.01024,0.58632,2.094,8.86,2.81,9.294928725,9.29,2.01,9.504956602,2.01024,0.58632,2.094,9.29,2.01,9.504956602
10/07/2020 02:00,10.45536,5.84448,11.97800063,1.93536,0.56448,2.016,8.52,5.28,10.02341259,9.41,-0.47,9.421730202,1.93536,0.56448,2.016,9.41,-0.47,9.421730202
10/07/2020 02:30,10.25136,5.99748,11.87687451,1.91136,0.55748,1.991,8.34,5.44,9.95736913,9.23,-0.47,9.241958667,1.91136,0.55748,1.991,9.23,-0.47,9.241958667
10/07/2020 03:00,10.0036,5.9748,11.65204909,1.8336,0.5348,1.91,8.17,5.44,9.81542154,9.04,-0.47,9.052209675,1.8336,0.5348,1.91,9.04,-0.47,9.052209675
10/07/2020 03:30,9.94088,5.89484,11.55725892,1.73088,0.50484,1.803,8.21,5.39,9.821211738,9.08,-0.47,9.09215596,1.73088,0.50484,1.803,9.08,-0.47,9.09215596
10/07/2020 04:00,9.86048,5.89764,11.48961372,1.74048,0.50764,1.813,8.12,5.39,9.746101785,8.99,-0.47,9.00227749,1.74048,0.50764,1.813,8.99,-0.47,9.00227749
10/07/2020 04:30,9.86912,5.85016,11.47274604,1.74912,0.51016,1.822,8.12,5.34,9.718538985,8.99,-0.52,9.005026374,1.74912,0.51016,1.822,8.99,-0.52,9.005026374
10/07/2020 05:00,9.88352,5.89436,11.50771252,1.76352,0.51436,1.837,8.12,5.38,9.740574932,8.99,-0.48,9.002805118,1.76352,0.51436,1.837,8.99,-0.48,9.002805118
10/07/2020 05:30,10.12848,5.89664,11.71991768,1.90848,0.55664,1.988,8.22,5.34,9.802244641,9.09,-0.48,9.102664445,1.90848,0.55664,1.988,9.09,-0.48,9.102664445
10/07/2020 06:00,10.69832,4.75576,11.70774547,2.00832,0.58576,2.092,8.69,4.17,9.638723982,9.37,0.39,9.378112817,2.00832,0.58576,2.092,9.37,0.39,9.378112817
10/07/2020 06:30,11.97688,3.68784,12.53179231,1.94688,0.56784,2.028,10.03,3.12,10.50406112,10.64,0.66,10.66045027,1.94688,0.56784,2.028,10.64,0.66,10.66045027
10/07/2020 07:00,12.76048,5.07264,13.73177069,2.10048,0.61264,2.188,10.66,4.46,11.55539701,11.66,-1.32,11.73447911,2.10048,0.61264,2.188,11.66,-1.32,11.73447911
10/07/2020 07:30,14.26408,4.54744,14.97141238,2.49408,0.72744,2.598,11.77,3.82,12.37438079,12.69,-1.57,12.78675096,2.49408,0.72744,2.598,12.69,-1.57,12.78675096
10/07/2020 08:00,15.86128,2.26454,16.02212048,2.86128,0.83454,2.9805,13,1.43,13.07841351,13.51,0.05,13.51009252,2.86128,0.83454,2.9805,13.51,0.05,13.51009252
10/07/2020 08:30,16.66184,3.86762,17.10483548,2.63184,0.76762,2.7415,14.03,3.1,14.36839935,15.03,-2.66,15.26356773,2.63184,0.76762,2.7415,15.03,-2.66,15.26356773
10/07/2020 09:00,16.94232,3.62026,17.32479407,2.57232,0.75026,2.6795,14.37,2.87,14.65379814,15.37,-2.84,15.63017914,2.57232,0.75026,2.6795,15.37,-2.84,15.63017914
10/07/2020 09:30,16.99824,3.36782,17.32865761,2.35824,0.68782,2.4565,14.64,2.68,14.88327921,15.66,-2.88,15.92262541,2.35824,0.68782,2.4565,15.66,-2.88,15.92262541
10/07/2020 10:00,17.07016,3.20338,17.3681319,2.24016,0.65338,2.3335,14.83,2.55,15.04763769,15.87,-2.92,16.13639675,2.24016,0.65338,2.3335,15.87,-2.92,16.13639675
10/07/2020 10:30,16.99008,3.21794,17.29213568,2.29008,0.66794,2.3855,14.7,2.55,14.91953418,15.73,-2.92,15.99872807,2.29008,0.66794,2.3855,15.73,-2.92,15.99872807
10/07/2020 11:00,17.12888,3.19634,17.42455507,2.55888,0.74634,2.6655,14.57,2.45,14.77455245,15.59,-2.84,15.84656745,2.55888,0.74634,2.6655,15.59,-2.84,15.84656745
10/07/2020 11:30,17.0348,3.4189,17.37450109,2.9448,0.8589,3.0675,14.09,2.56,14.32067387,15.11,-2.72,15.35286618,2.9448,0.8589,3.0675,15.11,-2.72,15.35286618
10/07/2020 12:00,17.49424,3.31082,17.80477358,2.57424,0.75082,2.6815,14.92,2.56,15.13803158,15.95,-2.78,16.19045707,2.57424,0.75082,2.6815,15.95,-2.78,16.19045707
10/07/2020 12:30,17.05176,3.35718,17.37910172,2.32176,0.67718,2.4185,14.73,2.68,14.97181686,15.74,-2.78,15.98361661,2.32176,0.67718,2.4185,15.74,-2.78,15.98361661
10/07/2020 13:00,16.79072,3.60146,17.17261751,2.37072,0.69146,2.4695,14.42,2.91,14.71069339,15.44,-2.51,15.64268839,2.37072,0.69146,2.4695,15.44,-2.51,15.64268839
10/07/2020 13:30,16.47968,3.49574,16.84636611,2.17968,0.63574,2.2705,14.3,2.86,14.58319581,15.34,-2.42,15.52971346,2.17968,0.63574,2.2705,15.34,-2.42,15.52971346
10/07/2020 14:00,16.3008,3.5919,16.6918491,2.2008,0.6419,2.2925,14.1,2.95,14.40529417,15.13,-2.42,15.32231379,2.2008,0.6419,2.2925,15.13,-2.42,15.32231379
10/07/2020 14:30,16.50328,3.82554,16.94086795,2.21328,0.64554,2.3055,14.29,3.18,14.63955259,15.31,-2.33,15.48628425,2.21328,0.64554,2.3055,15.31,-2.33,15.48628425
10/07/2020 15:00,15.34112,4.25116,15.91924383,2.78112,0.81116,2.897,12.56,3.44,13.02256503,13.57,-2.15,13.7392649,2.78112,0.81116,2.897,13.57,-2.15,13.7392649
10/07/2020 15:30,15.17856,4.58458,15.85582093,3.23856,0.94458,3.3735,11.94,3.64,12.48251577,12.92,-1.97,13.06932669,3.23856,0.94458,3.3735,12.92,-1.97,13.06932669
10/07/2020 16:00,15.2744,2.3892,15.46012846,2.7744,0.8092,2.89,12.5,1.58,12.59946031,13.01,0.36,13.01497983,2.7744,0.8092,2.89,13.01,0.36,13.01497983
10/07/2020 16:30,15.41672,3.87946,15.89734146,2.46672,0.71946,2.5695,12.95,3.16,13.32996999,13.77,-1.07,13.81150969,2.46672,0.71946,2.5695,13.77,-1.07,13.81150969
10/07/2020 17:00,15.3824,4.6457,16.06862652,2.0424,0.5957,2.1275,13.34,4.05,13.94123739,14.37,-1.91,14.49637886,2.0424,0.5957,2.1275,14.37,-1.91,14.49637886
10/07/2020 17:30,15.50336,4.77598,16.2223351,2.28336,0.66598,2.3785,13.22,4.11,13.84415039,14.24,-1.99,14.37837613,2.28336,0.66598,2.3785,14.24,-1.99,14.37837613
10/07/2020 18:00,15.91152,4.63836,16.57380017,2.05152,0.59836,2.137,13.86,4.04,14.4368002,14.9,-2.05,15.04036236,2.05152,0.59836,2.137,14.9,-2.05,15.04036236
10/07/2020 18:30,16.28336,4.78598,16.9721365,2.04336,0.59598,2.1285,14.24,4.19,14.84364174,15.29,-1.89,15.40636881,2.04336,0.59598,2.1285,15.29,-1.89,15.40636881
10/07/2020 19:00,16.50472,3.19346,16.81082892,2.03472,0.59346,2.1195,14.47,2.6,14.70173119,15.16,-0.35,15.1640397,2.03472,0.59346,2.1195,15.16,-0.35,15.1640397
10/07/2020 19:30,16.01176,1.75968,16.10816352,2.02176,0.58968,2.106,13.99,1.17,14.03883898,14.3,1.56,14.38483924,2.02176,0.58968,2.106,14.3,1.56,14.38483924
10/07/2020 20:00,15.40512,1.98816,15.53288455,2.08512,0.60816,2.172,13.32,1.38,13.39129568,13.64,1.76,13.75307966,2.08512,0.60816,2.172,13.64,1.76,13.75307966
10/07/2020 20:30,14.67056,4.92308,15.4745613,1.93056,0.56308,2.011,12.74,4.36,13.46540753,13.64,-1.02,13.67808466,1.93056,0.56308,2.011,13.64,-1.02,13.67808466
10/07/2020 21:00,14.368,3.304,14.74299291,1.968,0.574,2.05,12.4,2.73,12.6969642,12.94,0.86,12.96854656,1.968,0.574,2.05,12.94,0.86,12.96854656
10/07/2020 21:30,14.07304,2.30172,14.26002699,1.82304,0.53172,1.899,12.25,1.77,12.37721293,12.54,2.19,12.72979576,1.82304,0.53172,1.899,12.54,2.19,12.72979576
10/07/2020 22:00,14.0172,3.6446,14.48326638,1.8672,0.5446,1.945,12.15,3.1,12.53923841,12.72,0.96,12.75617498,1.8672,0.5446,1.945,12.72,0.96,12.75617498
10/07/2020 22:30,13.65424,5.27332,14.63715047,1.79424,0.52332,1.869,11.86,4.75,12.77584048,12.78,-0.33,12.78425985,1.79424,0.52332,1.869,12.78,-0.33,12.78425985
10/07/2020 23:00,13.07616,2.97888,13.41117767,1.67616,0.48888,1.746,11.4,2.49,11.668766,11.8,1.86,11.94569378,1.67616,0.48888,1.746,11.8,1.86,11.94569378
10/07/2020 23:30,12.07272,4.20496,12.78406261,1.66272,0.48496,1.732,10.41,3.72,11.05470488,11.02,0.99,11.06437978,1.66272,0.48496,1.732,11.02,0.99,11.06437978
11/07/2020 00:00,11.13888,5.92384,12.61612175,1.65888,0.48384,1.728,9.48,5.44,10.92995883,10.35,-0.44,10.35934844,1.65888,0.48384,1.728,10.35,-0.44,10.35934844
11/07/2020 00:30,10.79648,6.01064,12.35685128,1.95648,0.57064,2.038,8.84,5.44,10.37974952,9.74,-0.44,9.749933333,1.95648,0.57064,2.038,9.74,-0.44,9.749933333
11/07/2020 01:00,10.2724,6.0332,11.91308961,1.8624,0.5432,1.94,8.41,5.49,10.04331619,9.29,-0.44,9.300413969,1.8624,0.5432,1.94,9.29,-0.44,9.300413969
11/07/2020 01:30,10.10784,6.23312,11.87519324,2.06784,0.60312,2.154,8.04,5.63,9.815217776,8.91,-0.41,8.919428233,2.06784,0.60312,2.154,8.91,-0.41,8.919428233
11/07/2020 02:00,10.20208,6.33644,12.00970059,2.42208,0.70644,2.523,7.78,5.63,9.603400439,8.65,-0.41,8.659711312,2.42208,0.70644,2.523,8.65,-0.41,8.659711312
11/07/2020 02:30,10.05184,6.34512,11.88696913,2.45184,0.71512,2.554,7.6,5.63,9.458165784,8.46,-0.41,8.469929161,2.45184,0.71512,2.554,8.46,-0.41,8.469929161
11/07/2020 03:00,9.85664,6.30652,11.70151899,2.45664,0.71652,2.559,7.4,5.59,9.274055208,8.28,-0.41,8.290144751,2.45664,0.71652,2.559,8.28,-0.41,8.290144751
11/07/2020 03:30,9.64176,6.21468,11.47108467,2.14176,0.62468,2.231,7.5,5.59,9.354041907,8.39,0,8.39,2.14176,0.62468,2.231,8.39,0,8.39
11/07/2020 04:00,9.47,6.225,11.33276334,2.04,0.595,2.125,7.43,5.63,9.322113494,8.3,0,8.3,2.04,0.595,2.125,8.3,0,8.3
11/07/2020 04:30,9.36048,6.20764,11.23180218,1.98048,0.57764,2.063,7.38,5.63,9.282311135,8.22,0,8.22,1.98048,0.57764,2.063,8.22,0,8.22
11/07/2020 05:00,9.17,6.19,11.06367932,1.92,0.56,2,7.25,5.63,9.179291912,8.08,0,8.08,1.92,0.56,2,8.08,0,8.08
11/07/2020 05:30,9.12728,6.26504,11.07059016,1.93728,0.56504,2.018,7.19,5.7,9.17529836,8.02,-0.41,8.030473211,1.93728,0.56504,2.018,8.02,-0.41,8.030473211
11/07/2020 06:00,9.3036,6.2198,11.19119676,1.9536,0.5698,2.035,7.35,5.65,9.27065262,8.19,-0.41,8.200256094,1.9536,0.5698,2.035,8.19,-0.41,8.200256094
