Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/07/2020 06:30,10.09856,3.99208,10.85898783,2.09856,0.61208,2.186,8,3.38,8.684722218,8.48,2.34,8.796931283,2.09856,0.61208,2.186,8.48,2.34,8.796931283
11/07/2020 07:00,10.76408,5.01994,11.87708785,2.67408,0.77994,2.7855,8.09,4.24,9.133767021,8.8,0.61,8.821116709,2.67408,0.77994,2.7855,8.8,0.61,8.821116709
11/07/2020 07:30,11.50816,5.99238,12.97483582,3.12816,0.91238,3.2585,8.38,5.08,9.799530601,9.32,-0.62,9.340599552,3.12816,0.91238,3.2585,9.32,-0.62,9.340599552
11/07/2020 08:00,12.12,5.7825,13.42876414,2.82,0.8225,2.9375,9.3,4.96,10.54,10.22,-0.98,10.26687879,2.82,0.8225,2.9375,10.22,-0.98,10.26687879
11/07/2020 08:30,12.87768,5.54724,14.02164448,2.52768,0.73724,2.633,10.35,4.81,11.41308898,11.32,-1.23,11.38662812,2.52768,0.73724,2.633,11.32,-1.23,11.38662812
11/07/2020 09:00,13.63944,2.44692,13.85719095,2.62944,0.76692,2.739,11.01,1.68,11.13743687,11.39,1.51,11.48965622,2.62944,0.76692,2.739,11.39,1.51,11.48965622
11/07/2020 09:30,14.01256,3.32408,14.40143554,2.72256,0.79408,2.836,11.29,2.53,11.57000432,11.87,0.26,11.87284717,2.72256,0.79408,2.836,11.87,0.26,11.87284717
11/07/2020 10:00,14.39224,4.81982,15.17785351,2.74224,0.79982,2.8565,11.65,4.02,12.32407806,12.59,-1.57,12.68751355,2.74224,0.79982,2.8565,12.59,-1.57,12.68751355
11/07/2020 10:30,14.53408,4.69244,15.27280179,2.61408,0.76244,2.723,11.92,3.93,12.55114736,12.89,-1.49,12.97583138,2.61408,0.76244,2.723,12.89,-1.49,12.97583138
11/07/2020 11:00,14.36008,4.56544,15.06834895,2.59008,0.75544,2.698,11.77,3.81,12.37129743,12.74,-1.45,12.82225019,2.59008,0.75544,2.698,12.74,-1.45,12.82225019
11/07/2020 11:30,14.01472,4.78846,14.81018993,2.63472,0.76846,2.7445,11.38,4.02,12.06916733,12.3,-1.45,12.38517259,2.63472,0.76846,2.7445,12.3,-1.45,12.38517259
11/07/2020 12:00,13.8816,4.8188,14.69420471,2.6016,0.7588,2.71,11.28,4.06,11.98841107,12.21,-1.38,12.28773779,2.6016,0.7588,2.71,12.21,-1.38,12.28773779
11/07/2020 12:30,14.27152,5.01336,15.12646891,2.89152,0.84336,3.012,11.38,4.17,12.11995462,12.32,-1.26,12.38426421,2.89152,0.84336,3.012,12.32,-1.26,12.38426421
11/07/2020 13:00,14.0424,4.9582,14.89203629,2.7024,0.7882,2.815,11.34,4.17,12.08240456,12.28,-1.26,12.34447245,2.7024,0.7882,2.815,12.28,-1.26,12.34447245
11/07/2020 13:30,13.81104,5.09322,14.7202485,2.65104,0.77322,2.7615,11.16,4.32,11.9669545,12.12,-1.1,12.16981512,2.65104,0.77322,2.7615,12.12,-1.1,12.16981512
11/07/2020 14:00,13.00528,5.22154,14.01434222,2.88528,0.84154,3.0055,10.12,4.38,11.02718459,11.1,-0.93,11.13889133,2.88528,0.84154,3.0055,11.1,-0.93,11.13889133
11/07/2020 14:30,13.1532,5.2151,14.14934409,2.8632,0.8351,2.9825,10.29,4.38,11.18340288,11.27,-1.03,11.31696956,2.8632,0.8351,2.9825,11.27,-1.03,11.31696956
11/07/2020 15:00,12.87744,3.28592,13.29006137,2.79744,0.81592,2.914,10.08,2.47,10.37821276,10.6,1.08,10.65487682,2.79744,0.81592,2.914,10.6,1.08,10.65487682
11/07/2020 15:30,12.81408,2.24744,13.00967458,2.73408,0.79744,2.848,10.08,1.45,10.18375667,10.39,2.04,10.5883757,2.73408,0.79744,2.848,10.39,2.04,10.5883757
11/07/2020 16:00,12.66576,2.20418,12.8561225,2.58576,0.75418,2.6935,10.08,1.45,10.18375667,10.36,2.19,10.58894235,2.58576,0.75418,2.6935,10.36,2.19,10.58894235
11/07/2020 16:30,12.7832,2.0326,12.94378866,2.2032,0.6426,2.295,10.58,1.39,10.67091842,10.9,2.12,11.10425144,2.2032,0.6426,2.295,10.9,2.12,11.10425144
11/07/2020 17:00,13.37424,2.05832,13.53170266,2.39424,0.69832,2.494,10.98,1.36,11.06390528,11.29,2.07,11.47819672,2.39424,0.69832,2.494,11.29,2.07,11.47819672
11/07/2020 17:30,13.95664,3.95902,14.50729608,2.15664,0.62902,2.2465,11.8,3.33,12.26086865,12.53,-0.12,12.53057461,2.15664,0.62902,2.2465,12.53,-0.12,12.53057461
11/07/2020 18:00,14.37176,4.14718,14.95816123,2.08176,0.60718,2.1685,12.29,3.54,12.78967161,13.07,-0.33,13.07416537,2.08176,0.60718,2.1685,13.07,-0.33,13.07416537
11/07/2020 18:30,15.01552,1.99286,15.14718891,2.13552,0.62286,2.2245,12.88,1.37,12.9526561,13.19,1.78,13.30956423,2.13552,0.62286,2.2245,13.19,1.78,13.30956423
11/07/2020 19:00,15.01112,2.00616,15.14458324,2.18112,0.63616,2.272,12.83,1.37,12.90293765,13.15,1.81,13.27398207,2.18112,0.63616,2.272,13.15,1.81,13.27398207
11/07/2020 19:30,14.6652,2.0711,14.81072403,2.0952,0.6111,2.1825,12.57,1.46,12.65450513,12.88,1.87,13.0150413,2.0952,0.6111,2.1825,12.88,1.87,13.0150413
11/07/2020 20:00,14.40824,2.16532,14.57003743,1.93824,0.56532,2.019,12.47,1.6,12.57222733,12.77,2,12.92566826,1.93824,0.56532,2.019,12.77,2,12.92566826
11/07/2020 20:30,13.78672,3.43446,14.20806686,1.86672,0.54446,1.9445,11.92,2.89,12.26533734,12.46,1.08,12.50671819,1.86672,0.54446,1.9445,12.46,1.08,12.50671819
11/07/2020 21:00,13.21864,5.48502,14.31146002,1.86864,0.54502,1.9465,11.35,4.94,12.37845305,12.3,-0.52,12.31098696,1.86864,0.54502,1.9465,12.3,-0.52,12.31098696
11/07/2020 21:30,13.08448,5.62964,14.24417296,1.88448,0.54964,1.963,11.2,5.08,12.29822751,12.14,-0.58,12.15384713,1.88448,0.54964,1.963,12.14,-0.58,12.15384713
11/07/2020 22:00,13.23272,5.72496,14.41804583,1.90272,0.55496,1.982,11.33,5.17,12.45382672,12.26,-0.51,12.27060308,1.90272,0.55496,1.982,12.26,-0.51,12.27060308
11/07/2020 22:30,12.76624,5.57932,13.932182,1.26624,0.36932,1.319,11.5,5.21,12.62513762,12.42,-0.48,12.4292719,1.26624,0.36932,1.319,12.42,-0.48,12.4292719
11/07/2020 23:00,12.05496,4.89228,13.00986027,1.10496,0.32228,1.151,10.95,4.57,11.86538664,11.74,0.66,11.75853732,1.10496,0.32228,1.151,11.74,0.66,11.75853732
11/07/2020 23:30,11.62016,5.22088,12.73914072,1.82016,0.53088,1.896,9.8,4.69,10.864442,10.54,0.71,10.5638866,1.82016,0.53088,1.896,10.54,0.71,10.5638866
12/07/2020 00:00,10.78072,6.23396,12.45336023,1.83072,0.53396,1.907,8.95,5.7,10.61096131,9.88,-0.41,9.888503426,1.83072,0.53396,1.907,9.88,-0.41,9.888503426
12/07/2020 00:30,10.39224,5.13232,11.59048579,1.96224,0.57232,2.044,8.43,4.56,9.584284011,9.13,2.38,9.435109962,1.96224,0.57232,2.044,9.13,2.38,9.435109962
12/07/2020 01:00,10.16192,3.06556,10.61424873,2.04192,0.59556,2.127,8.12,2.47,8.487361192,8.4,3.12,8.960714257,2.04192,0.59556,2.127,8.4,3.12,8.960714257
12/07/2020 01:30,9.89936,4.61148,10.92076354,2.19936,0.64148,2.291,7.7,3.97,8.663192252,8.22,3.12,8.79220109,2.19936,0.64148,2.291,8.22,3.12,8.79220109
12/07/2020 02:00,9.63064,6.49352,11.61529288,2.24064,0.65352,2.334,7.39,5.84,9.419007379,8.22,0,8.22,2.24064,0.65352,2.334,8.22,0,8.22
12/07/2020 02:30,9.44872,6.52296,11.48160776,2.23872,0.65296,2.332,7.21,5.87,9.297365218,8.04,0,8.04,2.23872,0.65296,2.332,8.04,0,8.04
12/07/2020 03:00,9.22576,6.46668,11.26643678,2.04576,0.59668,2.131,7.18,5.87,9.274119904,8,0,8,2.04576,0.59668,2.131,8,0,8
12/07/2020 03:30,9.0948,6.5164,11.18833571,2.0448,0.5964,2.13,7.05,5.92,9.205916576,7.87,0,7.87,2.0448,0.5964,2.13,7.87,0,7.87
12/07/2020 04:00,8.96352,6.50436,11.07480879,2.00352,0.58436,2.087,6.96,5.92,9.137176807,7.8,0,7.8,2.00352,0.58436,2.087,7.8,0,7.8
12/07/2020 04:30,8.7984,6.3862,10.87177046,1.8384,0.5362,1.915,6.96,5.85,9.091979982,7.8,0,7.8,1.8384,0.5362,1.915,7.8,0,7.8
12/07/2020 05:00,8.71768,6.37724,10.80125616,1.80768,0.52724,1.883,6.91,5.85,9.053761649,7.74,0,7.74,1.80768,0.52724,1.883,7.74,0,7.74
12/07/2020 05:30,8.63768,6.37724,10.73679216,1.80768,0.52724,1.883,6.83,5.85,8.992852718,7.69,0,7.69,1.80768,0.52724,1.883,7.69,0,7.69
12/07/2020 06:00,8.62544,6.38242,10.73002797,1.82544,0.53242,1.9015,6.8,5.85,8.970089186,7.62,0,7.62,1.82544,0.53242,1.9015,7.62,0,7.62
12/07/2020 06:30,9.18928,3.33354,9.775241984,1.82928,0.53354,1.9055,7.36,2.8,7.874617451,7.67,3.07,8.261585804,1.82928,0.53354,1.9055,7.67,3.07,8.261585804
12/07/2020 07:00,9.45328,3.20804,9.982786355,1.91328,0.55804,1.993,7.54,2.65,7.992127376,7.82,3.07,8.401029699,1.91328,0.55804,1.993,7.82,3.07,8.401029699
12/07/2020 07:30,10.0312,6.1966,11.79079408,2.4912,0.7266,2.595,7.54,5.47,9.31517579,8.41,3.07,8.952820785,2.4912,0.7266,2.595,8.41,3.07,8.952820785
12/07/2020 08:00,10.58888,6.26884,12.30539453,2.73888,0.79884,2.853,7.85,5.47,9.56783152,8.76,-0.42,8.770062714,2.73888,0.79884,2.853,8.76,-0.42,8.770062714
12/07/2020 08:30,10.83168,5.88674,12.32797629,2.01168,0.58674,2.0955,8.82,5.3,10.2899174,9.74,-0.63,9.760353477,2.01168,0.58674,2.0955,9.74,-0.63,9.760353477
12/07/2020 09:00,12.2664,2.6802,12.55579711,2.6064,0.7602,2.715,9.66,1.92,9.848959336,9.96,2.29,10.21986791,2.6064,0.7602,2.715,9.96,2.29,10.21986791
12/07/2020 09:30,12.42352,5.39936,13.54610415,2.60352,0.75936,2.712,9.82,4.64,10.86103126,10.73,-0.68,10.75152547,2.60352,0.75936,2.712,10.73,-0.68,10.75152547
12/07/2020 10:00,12.7532,5.2801,13.80302743,2.5032,0.7301,2.6075,10.25,4.55,11.21449954,11.22,-0.87,11.2536794,2.5032,0.7301,2.6075,11.22,-0.87,11.2536794
12/07/2020 10:30,13.5436,2.9523,13.86164407,2.3736,0.6923,2.4725,11.17,2.26,11.39633713,11.67,0.95,11.70860367,2.3736,0.6923,2.4725,11.67,0.95,11.70860367
12/07/2020 11:00,13.65256,1.98408,13.79597651,2.48256,0.72408,2.586,11.17,1.26,11.24084072,11.48,1.62,11.59373969,2.48256,0.72408,2.586,11.48,1.62,11.59373969
12/07/2020 11:30,13.74256,1.91408,13.87521739,2.48256,0.72408,2.586,11.26,1.19,11.32270727,11.57,1.56,11.67469486,2.48256,0.72408,2.586,11.57,1.56,11.67469486
12/07/2020 12:00,13.71296,1.92878,13.84794079,2.53296,0.73878,2.6385,11.18,1.19,11.24315347,11.5,1.56,11.60532636,2.53296,0.73878,2.6385,11.5,1.56,11.60532636
12/07/2020 12:30,14.0824,1.9257,14.21345525,2.5224,0.7357,2.6275,11.56,1.19,11.62108859,11.87,1.56,11.97207167,2.5224,0.7357,2.6275,11.87,1.56,11.97207167
12/07/2020 13:00,14.03504,1.98522,14.17474678,2.55504,0.74522,2.6615,11.48,1.24,11.54677444,11.8,1.6,11.90798052,2.55504,0.74522,2.6615,11.8,1.6,11.90798052
12/07/2020 13:30,13.73768,1.99474,13.88174483,2.58768,0.75474,2.6955,11.15,1.24,11.21873879,11.47,1.63,11.58524061,2.58768,0.75474,2.6955,11.47,1.63,11.58524061
12/07/2020 14:00,13.27064,2.05352,13.42858259,2.48064,0.72352,2.584,10.79,1.33,10.87166041,11.13,1.7,11.25908078,2.48064,0.72352,2.584,11.13,1.7,11.25908078
12/07/2020 14:30,12.98624,2.17682,13.16742096,2.52624,0.73682,2.6315,10.46,1.44,10.55865522,10.8,1.8,10.94897255,2.52624,0.73682,2.6315,10.8,1.8,10.94897255
12/07/2020 15:00,12.78024,2.22382,12.97227466,2.55024,0.74382,2.6565,10.23,1.48,10.33650328,10.55,1.8,10.70245299,2.55024,0.74382,2.6565,10.55,1.8,10.70245299
12/07/2020 15:30,12.76808,2.24944,12.96471547,2.63808,0.76944,2.748,10.13,1.48,10.23754365,10.45,1.8,10.6038908,2.63808,0.76944,2.748,10.45,1.8,10.6038908
12/07/2020 16:00,12.86456,2.20258,13.05175324,2.37456,0.69258,2.4735,10.49,1.51,10.59812248,10.81,1.87,10.97055149,2.37456,0.69258,2.4735,10.81,1.87,10.97055149
12/07/2020 16:30,13.1744,2.1792,13.35341634,2.2944,0.6692,2.39,10.88,1.51,10.98428423,11.2,1.87,11.35503853,2.2944,0.6692,2.39,11.2,1.87,11.35503853
12/07/2020 17:00,13.782,2.0985,13.9408474,2.292,0.6685,2.3875,11.49,1.43,11.57864413,11.82,1.8,11.95627032,2.292,0.6685,2.3875,11.82,1.8,11.95627032
12/07/2020 17:30,14.37,2.0775,14.51939759,2.22,0.6475,2.3125,12.15,1.43,12.23386284,12.48,1.8,12.60913954,2.22,0.6475,2.3125,12.48,1.8,12.60913954
12/07/2020 18:00,14.34672,5.29446,15.2924714,2.10672,0.61446,2.1945,12.24,4.68,13.1041978,13.31,-1.67,13.41435798,2.10672,0.61446,2.1945,13.31,-1.67,13.41435798
12/07/2020 18:30,14.51256,5.32408,15.45833838,2.00256,0.58408,2.086,12.51,4.74,13.377881,13.58,-1.61,13.67510512,2.00256,0.58408,2.086,13.58,-1.61,13.67510512
12/07/2020 19:00,14.18504,5.24522,15.12374599,1.83504,0.53522,1.9115,12.35,4.71,13.21766243,13.44,-1.45,13.51799171,1.83504,0.53522,1.9115,13.44,-1.45,13.51799171
12/07/2020 19:30,13.50616,4.89888,14.36716337,0.95616,0.27888,0.996,12.55,4.62,13.37336532,13.61,-1.45,13.68702305,0.95616,0.27888,0.996,13.61,-1.45,13.68702305
12/07/2020 20:00,13.36784,4.26062,14.03039661,0.92784,0.27062,0.9665,12.44,3.99,13.06421448,13.33,-0.62,13.34441082,0.92784,0.27062,0.9665,13.33,-0.62,13.34441082
12/07/2020 20:30,13.8544,2.0417,14.00403293,1.5144,0.4417,1.5775,12.34,1.6,12.44329538,12.64,1.99,12.79569068,1.5144,0.4417,1.5775,12.64,1.99,12.79569068
12/07/2020 21:00,13.53792,2.28606,13.72957932,1.83792,0.53606,1.9145,11.7,1.75,11.83015215,12,2.19,12.19820069,1.83792,0.53606,1.9145,12,2.19,12.19820069
12/07/2020 21:30,13.46608,2.37844,13.67451233,1.84608,0.53844,1.923,11.62,1.84,11.76477794,11.92,2.28,12.13609492,1.84608,0.53844,1.923,11.92,2.28,12.13609492
12/07/2020 22:00,13.72088,2.40984,13.93089648,1.85088,0.53984,1.928,11.87,1.87,12.01639713,12.18,2.32,12.39898383,1.85088,0.53984,1.928,12.18,2.32,12.39898383
12/07/2020 22:30,13.07752,5.55636,14.20896428,1.90752,0.55636,1.987,11.17,5,12.23801046,12.09,-0.36,12.09535861,1.90752,0.55636,1.987,12.09,-0.36,12.09535861
12/07/2020 23:00,12.22824,5.92532,13.58820336,1.93824,0.56532,2.019,10.29,5.36,11.60231442,11.3,-0.73,11.3235551,1.93824,0.56532,2.019,11.3,-0.73,11.3235551
12/07/2020 23:30,11.67184,3.00512,12.05249332,1.97184,0.57512,2.054,9.7,2.43,9.999744997,10.06,2.46,10.35640864,1.97184,0.57512,2.054,10.06,2.46,10.35640864
13/07/2020 00:00,10.70536,5.01448,11.82157952,1.93536,0.56448,2.016,8.77,4.45,9.834398812,9.48,2.79,9.882029144,1.93536,0.56448,2.016,9.48,2.79,9.882029144
13/07/2020 00:30,10.04936,6.00148,11.70501596,1.95936,0.57148,2.041,8.09,5.43,9.743356711,8.97,0,8.97,1.95936,0.57148,2.041,8.97,0,8.97
13/07/2020 01:00,9.65504,6.05272,11.39540332,1.89504,0.55272,1.974,7.76,5.5,9.511445737,8.64,0,8.64,1.89504,0.55272,1.974,8.64,0,8.64
13/07/2020 01:30,9.40416,6.03788,11.17560827,1.84416,0.53788,1.921,7.56,5.5,9.34898925,8.42,0,8.42,1.84416,0.53788,1.921,8.42,0,8.42
13/07/2020 02:00,9.39648,5.98564,11.14099289,1.83648,0.53564,1.913,7.56,5.45,9.319662011,8.42,0,8.42,1.83648,0.53564,1.913,8.42,0,8.42
13/07/2020 02:30,9.22552,6.03536,11.02432717,1.83552,0.53536,1.912,7.39,5.5,9.212062744,8.24,0,8.24,1.83552,0.53536,1.912,8.24,0,8.24
13/07/2020 03:00,9.08128,6.10704,10.94374634,1.84128,0.53704,1.918,7.24,5.57,9.134686639,8.09,0,8.09,1.84128,0.53704,1.918,8.09,0,8.09
13/07/2020 03:30,9.02352,6.11936,10.90277396,1.88352,0.54936,1.962,7.14,5.57,9.055633606,7.98,0,7.98,1.88352,0.54936,1.962,7.98,0,7.98
13/07/2020 04:00,9.04848,6.04664,10.88286936,1.90848,0.55664,1.988,7.14,5.49,9.006647545,7.98,0,7.98,1.90848,0.55664,1.988,7.98,0,7.98
13/07/2020 04:30,9.03696,6.07328,10.88813005,1.89696,0.55328,1.976,7.14,5.52,9.024965374,7.98,0,7.98,1.89696,0.55328,1.976,7.98,0,7.98
13/07/2020 05:00,9.09936,6.05148,10.92788921,1.95936,0.57148,2.041,7.14,5.48,9.000555538,7.98,0,7.98,1.95936,0.57148,2.041,7.98,0,7.98
13/07/2020 05:30,9.2564,6.0052,11.03373772,2.0064,0.5852,2.09,7.25,5.42,9.052010826,8.11,0,8.11,2.0064,0.5852,2.09,8.11,0,8.11
13/07/2020 06:00,9.66968,5.88324,11.31879959,1.99968,0.58324,2.083,7.67,5.3,9.323030623,8.54,-0.41,8.549836256,1.99968,0.58324,2.083,8.54,-0.41,8.549836256
13/07/2020 06:30,10.86192,4.83056,11.88762449,1.92192,0.56056,2.002,8.94,4.27,9.907396227,9.7,0.09,9.700417517,1.92192,0.56056,2.002,9.7,0.09,9.700417517
13/07/2020 07:00,11.76824,5.35532,12.92945958,1.93824,0.56532,2.019,9.83,4.79,10.93494399,10.86,-1.14,10.91967032,1.93824,0.56532,2.019,10.86,-1.14,10.91967032
13/07/2020 07:30,13.29784,2.14812,13.47022525,1.94784,0.56812,2.029,11.35,1.58,11.45944589,11.73,1.16,11.78721765,1.94784,0.56812,2.029,11.73,1.16,11.78721765
13/07/2020 08:00,14.5412,1.3366,14.60249968,2.0112,0.5866,2.095,12.53,0.75,12.55242606,12.84,1.11,12.88788966,2.0112,0.5866,2.095,12.84,1.11,12.88788966
13/07/2020 08:30,15.06904,4.14472,15.62864903,2.03904,0.59472,2.124,13.03,3.55,13.50493984,14.13,-2.63,14.37267546,2.03904,0.59472,2.124,14.13,-2.63,14.37267546
13/07/2020 09:00,15.57104,4.01322,16.07990116,2.41104,0.70322,2.5115,13.16,3.31,13.56988209,14.26,-2.84,14.54005502,2.41104,0.70322,2.5115,14.26,-2.84,14.54005502
13/07/2020 09:30,15.82832,3.93826,16.31090451,2.42832,0.70826,2.5295,13.4,3.23,13.78379121,14.5,-2.97,14.80104388,2.42832,0.70826,2.5295,14.5,-2.97,14.80104388
13/07/2020 10:00,16.29992,3.89456,16.75872876,2.44992,0.71456,2.552,13.85,3.18,14.21038001,14.93,-3.16,15.26075031,2.44992,0.71456,2.552,14.93,-3.16,15.26075031
13/07/2020 10:30,16.4812,3.8066,16.91508667,2.2512,0.6566,2.345,14.23,3.15,14.57447769,15.31,-3.16,15.6327125,2.2512,0.6566,2.345,15.31,-3.16,15.6327125
13/07/2020 11:00,16.26992,3.84706,16.71855758,2.38992,0.69706,2.4895,13.88,3.15,14.2329512,14.96,-3.2,15.29841822,2.38992,0.69706,2.4895,14.96,-3.2,15.29841822
13/07/2020 11:30,16.07,3.78,16.50858262,2.16,0.63,2.25,13.91,3.15,14.26220881,15,-3.17,15.33130458,2.16,0.63,2.25,15,-3.17,15.33130458
13/07/2020 12:00,16.71336,3.70098,17.11822583,2.16336,0.63098,2.2535,14.55,3.07,14.87035306,15.2,-3.2,15.53319027,2.16336,0.63098,2.2535,15.2,-3.2,15.53319027
13/07/2020 12:30,16.9524,0.7007,16.96687497,2.4024,0.7007,2.5025,14.55,0,14.55,14.85,0.41,14.85565885,2.4024,0.7007,2.5025,14.85,0.41,14.85565885
13/07/2020 13:00,16.6128,0.7329,16.62895866,2.5128,0.7329,2.6175,14.1,0,14.1,14.42,0.41,14.42582753,2.5128,0.7329,2.6175,14.42,0.41,14.42582753
13/07/2020 13:30,16.92464,0.66052,16.93752419,2.26464,0.66052,2.359,14.66,0,14.66,14.97,0.41,14.97561351,2.26464,0.66052,2.359,14.97,0.41,14.97561351
13/07/2020 14:00,16.41896,0.05928,16.41906701,1.60896,0.46928,1.676,14.81,-0.41,14.81567413,15.13,0,15.13,1.60896,0.46928,1.676,15.13,0,15.13
13/07/2020 14:30,16.23272,0.00496,16.23272076,1.42272,0.41496,1.482,14.81,-0.41,14.81567413,15.13,0,15.13,1.42272,0.41496,1.482,15.13,0,15.13
13/07/2020 15:00,16.36824,0.63532,16.38056508,2.17824,0.63532,2.269,14.19,0,14.19,14.51,0.41,14.5157914,2.17824,0.63532,2.269,14.51,0.41,14.5157914
13/07/2020 15:30,16.90752,0.66136,16.92045004,2.26752,0.66136,2.362,14.64,0,14.64,14.95,0.41,14.95562102,2.26752,0.66136,2.362,14.95,0.41,14.95562102
13/07/2020 16:00,16.96224,0.64232,16.97439721,2.20224,0.64232,2.294,14.76,0,14.76,15.07,0.47,15.07732735,2.20224,0.64232,2.294,15.07,0.47,15.07732735
13/07/2020 16:30,16.98952,4.19986,17.5009318,2.15952,0.62986,2.2495,14.83,3.57,15.25364874,15.46,-0.85,15.48334912,2.15952,0.62986,2.2495,15.46,-0.85,15.48334912
13/07/2020 17:00,17.20896,4.34428,17.748833,2.20896,0.64428,2.301,15,3.7,15.44959546,16.1,-2.56,16.30225751,2.20896,0.64428,2.301,16.1,-2.56,16.30225751
13/07/2020 17:30,17.66392,4.26656,18.17189049,2.11392,0.61656,2.202,15.55,3.65,15.97263284,16.71,-2.45,16.888653,2.11392,0.61656,2.202,16.71,-2.45,16.888653
13/07/2020 18:00,18.238,4.429,18.76807622,2.328,0.679,2.425,15.91,3.75,16.34596586,17.07,-2.35,17.23100113,2.328,0.679,2.425,17.07,-2.35,17.23100113
13/07/2020 18:30,18.17672,4.60696,18.75145942,2.52672,0.73696,2.632,15.65,3.87,16.12139572,16.81,-2.23,16.95726983,2.52672,0.73696,2.632,16.81,-2.23,16.95726983
13/07/2020 19:00,17.4144,4.9892,18.11500604,2.7744,0.8092,2.89,14.64,4.18,15.22504516,15.76,-1.93,15.87773598,2.7744,0.8092,2.89,15.76,-1.93,15.87773598
13/07/2020 19:30,16.52904,5.25472,17.34419919,2.75904,0.80472,2.874,13.77,4.45,14.47119207,14.85,-1.7,14.94698966,2.75904,0.80472,2.874,14.85,-1.7,14.94698966
13/07/2020 20:00,15.81568,4.63624,16.48121522,2.45568,0.71624,2.558,13.36,3.92,13.92321802,14.28,-1.08,14.3207821,2.45568,0.71624,2.558,14.28,-1.08,14.3207821
13/07/2020 20:30,15.6928,2.0404,15.82489191,2.3328,0.6804,2.43,13.36,1.36,13.42904315,13.66,1.78,13.77548547,2.3328,0.6804,2.43,13.66,1.78,13.77548547
13/07/2020 21:00,15.09832,4.69076,15.81020228,2.36832,0.69076,2.467,12.73,4,13.34364643,13.6,-0.74,13.62011747,2.36832,0.69076,2.467,13.6,-0.74,13.62011747
13/07/2020 21:30,14.47768,5.65724,15.5437313,2.28768,0.66724,2.383,12.19,4.99,13.17179563,13.25,-1.39,13.32270993,2.28768,0.66724,2.383,13.25,-1.39,13.32270993
13/07/2020 22:00,14.2552,5.7936,15.38754457,2.2752,0.6636,2.37,11.98,5.13,13.03216406,13.01,-1.24,13.06895941,2.2752,0.6636,2.37,13.01,-1.24,13.06895941
13/07/2020 22:30,13.95272,4.24996,14.58562839,2.26272,0.65996,2.357,11.69,3.59,12.2288266,12.35,0.52,12.36094252,2.26272,0.65996,2.357,12.35,0.52,12.36094252
13/07/2020 23:00,13.3516,2.5738,13.59741406,2.4816,0.7238,2.585,10.87,1.85,11.02630491,11.16,2.31,11.39656527,2.4816,0.7238,2.585,11.16,2.31,11.39656527
13/07/2020 23:30,12.4848,2.6914,12.77160385,2.6448,0.7714,2.755,9.84,1.92,10.02556732,10.11,2.36,10.38179657,2.6448,0.7714,2.755,10.11,2.36,10.38179657
14/07/2020 00:00,11.48552,4.38036,12.29246612,2.43552,0.71036,2.537,9.05,3.67,9.765828178,9.64,0.93,9.684756063,2.43552,0.71036,2.537,9.64,0.93,9.684756063
14/07/2020 00:30,10.7504,5.6022,12.12253047,2.2704,0.6622,2.365,8.48,4.94,9.813969635,9.34,-0.29,9.344501057,2.2704,0.6622,2.365,9.34,-0.29,9.344501057
14/07/2020 01:00,10.57176,2.81968,10.94133012,2.26176,0.65968,2.356,8.31,2.16,8.586134171,8.6,2.66,9.001977561,2.26176,0.65968,2.356,8.6,2.66,9.001977561
14/07/2020 01:30,10.37272,3.24496,10.86844449,2.38272,0.69496,2.482,7.99,2.55,8.387049541,8.36,2.52,8.731551981,2.38272,0.69496,2.482,8.36,2.52,8.731551981
14/07/2020 02:00,10.21896,6.14428,11.92389702,2.68896,0.78428,2.801,7.53,5.36,9.242862111,8.42,-0.46,8.432555959,2.68896,0.78428,2.801,8.42,-0.46,8.432555959
14/07/2020 02:30,10.3072,3.0046,10.73620012,2.5872,0.7546,2.695,7.72,2.25,8.041200159,8.02,2.85,8.511339495,2.5872,0.7546,2.695,8.02,2.85,8.511339495
14/07/2020 03:00,9.99128,2.82704,10.38353655,2.32128,0.67704,2.418,7.67,2.15,7.965638706,7.96,2.85,8.454827024,2.32128,0.67704,2.418,7.96,2.85,8.454827024
14/07/2020 03:30,9.95832,2.93076,10.38063059,2.36832,0.69076,2.467,7.59,2.24,7.913640123,7.87,2.91,8.390768737,2.36832,0.69076,2.467,7.87,2.91,8.390768737
14/07/2020 04:00,10.14312,2.96716,10.56820334,2.73312,0.79716,2.847,7.41,2.17,7.721204569,7.69,2.83,8.19420527,2.73312,0.79716,2.847,7.69,2.83,8.19420527
14/07/2020 04:30,10.14888,3.02884,10.59120564,2.73888,0.79884,2.853,7.41,2.23,7.738281463,7.69,2.89,8.215120206,2.73888,0.79884,2.853,7.69,2.89,8.215120206
14/07/2020 05:00,10.0808,2.8244,10.46899059,2.3808,0.6944,2.48,7.7,2.13,7.989173925,7.99,2.82,8.473045497,2.3808,0.6944,2.48,7.99,2.82,8.473045497
14/07/2020 05:30,10.17752,3.13636,10.64982006,2.38752,0.69636,2.487,7.79,2.44,8.163191778,8.15,2.82,8.624088358,2.38752,0.69636,2.487,8.15,2.82,8.624088358
14/07/2020 06:00,10.4476,5.5718,11.84049412,2.3376,0.6818,2.435,8.11,4.89,9.470174233,8.99,-0.41,8.999344421,2.3376,0.6818,2.435,8.99,-0.41,8.999344421
14/07/2020 06:30,11.49824,5.44532,12.72246175,2.65824,0.77532,2.769,8.84,4.67,9.997724741,9.74,-0.51,9.753343017,2.65824,0.77532,2.769,9.74,-0.51,9.753343017
14/07/2020 07:00,12.33904,5.30972,13.43298309,2.63904,0.76972,2.749,9.7,4.54,10.70988329,10.63,-0.94,10.67148068,2.63904,0.76972,2.749,10.63,-0.94,10.67148068
14/07/2020 07:30,13.64072,3.44396,14.06876336,2.31072,0.67396,2.407,11.33,2.77,11.66369581,11.99,-0.28,11.99326895,2.31072,0.67396,2.407,11.99,-0.28,11.99326895
14/07/2020 08:00,14.82728,1.54754,14.90782051,2.83728,0.82754,2.9555,11.99,0.72,12.01159856,12.29,1.18,12.34651773,2.83728,0.82754,2.9555,12.29,1.18,12.34651773
14/07/2020 08:30,15.98248,1.36864,16.04097386,3.01248,0.87864,3.138,12.97,0.49,12.97925267,13.28,0.73,13.30004887,3.01248,0.87864,3.138,13.28,0.73,13.30004887
14/07/2020 09:00,16.21584,4.06462,16.71749391,2.89584,0.84462,3.0165,13.32,3.22,13.70367834,14.33,-2.71,14.58399808,2.89584,0.84462,3.0165,14.33,-2.71,14.58399808
14/07/2020 09:30,16.35072,3.92896,16.81614615,2.43072,0.70896,2.532,13.92,3.22,14.28757502,15,-3.11,15.31901106,2.43072,0.70896,2.532,15,-3.11,15.31901106
14/07/2020 10:00,16.49128,3.72454,16.90664113,2.38128,0.69454,2.4805,14.11,3.03,14.43166657,15.19,-3.07,15.49712877,2.38128,0.69454,2.4805,15.19,-3.07,15.49712877
14/07/2020 10:30,16.50768,3.63724,16.90363907,2.28768,0.66724,2.383,14.22,2.97,14.52684756,15.3,-3.12,15.61487752,2.28768,0.66724,2.383,15.3,-3.12,15.61487752
14/07/2020 11:00,16.29952,3.46736,16.66424128,2.21952,0.64736,2.312,14.08,2.82,14.35962395,15.14,-3.09,15.45210989,2.21952,0.64736,2.312,15.14,-3.09,15.45210989
14/07/2020 11:30,16.1536,3.4898,16.52626688,2.1936,0.6398,2.285,13.96,2.85,14.24795073,15.02,-3,15.31667066,2.1936,0.6398,2.285,15.02,-3,15.31667066
14/07/2020 12:00,16.44112,3.52116,16.81395238,2.54112,0.74116,2.647,13.9,2.78,14.17527425,14.95,-3.06,15.25995085,2.54112,0.74116,2.647,14.95,-3.06,15.25995085
14/07/2020 12:30,17.0272,3.6396,17.4118416,2.9472,0.8596,3.07,14.08,2.78,14.35182218,15.14,-3.09,15.45210989,2.9472,0.8596,3.07,15.14,-3.09,15.45210989
14/07/2020 13:00,16.68064,3.89602,17.12958618,2.90064,0.84602,3.0215,13.78,3.05,14.11350063,14.84,-2.84,15.10930839,2.90064,0.84602,3.0215,14.84,-2.84,15.10930839
14/07/2020 13:30,16.39616,3.77138,16.8243089,2.57616,0.75138,2.6835,13.82,3.02,14.14612314,14.89,-2.88,15.16596519,2.57616,0.75138,2.6835,14.89,-2.88,15.16596519
14/07/2020 14:00,15.9536,3.6748,16.37136244,2.5536,0.7448,2.66,13.4,2.93,13.71659214,14.49,-2.78,14.75427057,2.5536,0.7448,2.66,14.49,-2.78,14.75427057
14/07/2020 14:30,15.79712,3.60166,16.20249842,2.57712,0.75166,2.6845,13.22,2.85,13.52371621,14.3,-2.83,14.57734201,2.57712,0.75166,2.6845,14.3,-2.83,14.57734201
14/07/2020 15:00,15.8768,3.7149,16.30562051,2.6568,0.7749,2.7675,13.22,2.94,13.54296866,14.3,-2.76,14.56391431,2.6568,0.7749,2.7675,14.3,-2.76,14.56391431
14/07/2020 15:30,15.97232,3.70526,16.39646175,2.45232,0.71526,2.5545,13.52,2.99,13.8466783,14.6,-2.72,14.85120871,2.45232,0.71526,2.5545,14.6,-2.72,14.85120871
14/07/2020 16:00,15.98608,3.97094,16.47188873,2.50608,0.73094,2.6105,13.48,3.24,13.86390998,14.57,-2.72,14.82171717,2.50608,0.73094,2.6105,14.57,-2.72,14.82171717
14/07/2020 16:30,16.2876,4.2318,16.82837024,2.5776,0.7518,2.685,13.71,3.48,14.14476935,14.45,-1.1,14.49180803,2.5776,0.7518,2.685,14.45,-1.1,14.49180803
14/07/2020 17:00,16.83048,1.16264,16.87058946,2.58048,0.75264,2.688,14.25,0.41,14.25589703,14.55,0.99,14.58364152,2.58048,0.75264,2.688,14.55,0.99,14.58364152
14/07/2020 17:30,17.24424,1.27582,17.29137154,2.69424,0.78582,2.8065,14.55,0.49,14.55824852,14.85,1.03,14.88567768,2.69424,0.78582,2.8065,14.85,1.03,14.88567768
14/07/2020 18:00,17.40192,1.35556,17.45463728,2.52192,0.73556,2.627,14.88,0.62,14.89291107,15.18,1.11,15.2205289,2.52192,0.73556,2.627,15.18,1.11,15.2205289
14/07/2020 18:30,17.42272,1.39996,17.47887468,2.26272,0.65996,2.357,15.16,0.74,15.17804994,15.46,1.23,15.50885231,2.26272,0.65996,2.357,15.46,1.23,15.50885231
14/07/2020 19:00,17.0868,1.5424,17.15627384,2.2368,0.6524,2.33,14.85,0.89,14.87664613,15.14,1.36,15.2009605,2.2368,0.6524,2.33,15.14,1.36,15.2009605
14/07/2020 19:30,16.05816,4.40238,16.65068924,2.16816,0.63238,2.2585,13.89,3.77,14.39253279,14.86,-1.25,14.91248135,2.16816,0.63238,2.2585,14.86,-1.25,14.91248135
14/07/2020 20:00,15.42416,4.80288,16.15463921,1.96416,0.57288,2.046,13.46,4.23,14.10902194,14.5,-1.49,14.57635414,1.96416,0.57288,2.046,14.5,-1.49,14.57635414
14/07/2020 20:30,15.21888,1.77384,15.32190643,1.89888,0.55384,1.978,13.32,1.22,13.37575418,13.63,1.83,13.75230163,1.89888,0.55384,1.978,13.63,1.83,13.75230163
14/07/2020 21:00,14.8268,1.9474,14.95414207,1.8768,0.5474,1.955,12.95,1.4,13.02545585,13.27,1.99,13.41838291,1.8768,0.5474,1.955,13.27,1.99,13.41838291
14/07/2020 21:30,14.5836,4.0648,15.1394844,2.0736,0.6048,2.16,12.51,3.46,12.97966486,13.27,0.04,13.27006029,2.0736,0.6048,2.16,13.27,0.04,13.27006029
14/07/2020 22:00,14.55752,5.24136,15.472338,2.26752,0.66136,2.362,12.29,4.58,13.11565858,13.27,-0.96,13.30467963,2.26752,0.66136,2.362,13.27,-0.96,13.30467963
14/07/2020 22:30,14.4556,2.2708,14.63287067,2.2656,0.6608,2.36,12.19,1.61,12.29586109,12.51,2.01,12.67044593,2.2656,0.6608,2.36,12.51,2.01,12.67044593
14/07/2020 23:00,13.196,5.408,14.26116685,2.256,0.658,2.35,10.94,4.75,11.92669694,11.87,-0.69,11.89003785,2.256,0.658,2.35,11.87,-0.69,11.89003785
14/07/2020 23:30,12.38328,5.49304,13.5469226,2.27328,0.66304,2.368,10.11,4.83,11.20450802,11.04,-0.56,11.05419377,2.27328,0.66304,2.368,11.04,-0.56,11.05419377
15/07/2020 00:00,11.55448,5.62464,12.85078142,2.24448,0.65464,2.338,9.31,4.97,10.55353022,10.21,-0.48,10.22127683,2.24448,0.65464,2.338,10.21,-0.48,10.22127683
15/07/2020 00:30,11.04104,5.19072,12.20033354,2.23104,0.65072,2.324,8.81,4.54,9.910988851,9.56,0.11,9.560632824,2.23104,0.65072,2.324,9.56,0.11,9.560632824
15/07/2020 01:00,10.7408,3.1094,11.18182244,2.2608,0.6594,2.355,8.48,2.45,8.826828422,8.85,2.19,9.116940276,2.2608,0.6594,2.355,8.85,2.19,9.116940276
15/07/2020 01:30,10.2412,5.7866,11.76294678,2.2512,0.6566,2.345,7.99,5.13,9.495104002,8.85,-0.41,8.859492085,2.2512,0.6566,2.345,8.85,-0.41,8.859492085
15/07/2020 02:00,10.24024,5.63632,11.68891006,2.25024,0.65632,2.344,7.99,4.98,9.41490839,8.85,-0.41,8.859492085,2.25024,0.65632,2.344,8.85,-0.41,8.859492085
15/07/2020 02:30,10.00224,5.58732,11.4570044,2.08224,0.60732,2.169,7.92,4.98,9.355575878,8.82,-0.41,8.829524336,2.08224,0.60732,2.169,8.82,-0.41,8.829524336
15/07/2020 03:00,9.84088,5.65984,11.35238777,2.09088,0.60984,2.178,7.75,5.05,9.250135134,8.64,-0.41,8.649722539,2.09088,0.60984,2.178,8.64,-0.41,8.649722539
15/07/2020 03:30,9.89552,5.59536,11.36790964,2.07552,0.60536,2.162,7.82,4.99,9.276448674,8.71,-0.41,8.719644488,2.07552,0.60536,2.162,8.71,-0.41,8.719644488
15/07/2020 04:00,9.79208,5.65144,11.30591017,2.06208,0.60144,2.148,7.73,5.05,9.233385078,8.62,-0.41,8.629745072,2.06208,0.60144,2.148,8.62,-0.41,8.629745072
15/07/2020 04:30,9.79208,5.62144,11.29094409,2.06208,0.60144,2.148,7.73,5.02,9.217011446,8.62,-0.41,8.629745072,2.06208,0.60144,2.148,8.62,-0.41,8.629745072
15/07/2020 05:00,9.75008,5.67544,11.28160801,2.11008,0.61544,2.198,7.64,5.06,9.163689213,8.53,-0.47,8.542938604,2.11008,0.61544,2.198,8.53,-0.47,8.542938604
15/07/2020 05:30,10.06816,5.83988,11.63924586,2.46816,0.71988,2.571,7.6,5.12,9.163754689,8.46,-0.41,8.469929161,2.46816,0.71988,2.571,8.46,-0.41,8.469929161
15/07/2020 06:00,10.60848,5.74664,12.06497904,2.62848,0.76664,2.738,7.98,4.98,9.406423337,8.85,-0.41,8.859492085,2.62848,0.76664,2.738,8.85,-0.41,8.859492085
15/07/2020 06:30,11.60656,5.23108,12.73092428,2.26656,0.66108,2.361,9.34,4.57,10.39810079,10.25,-0.73,10.27596224,2.26656,0.66108,2.361,10.25,-0.73,10.27596224
15/07/2020 07:00,12.45272,4.96996,13.40786104,2.26272,0.65996,2.357,10.19,4.31,11.0640047,11.12,-1.15,11.17930678,2.26272,0.65996,2.357,11.12,-1.15,11.17930678
15/07/2020 07:30,13.80144,3.73292,14.29735772,2.10144,0.61292,2.189,11.7,3.12,12.10885626,12.47,-0.82,12.49693162,2.10144,0.61292,2.189,12.47,-0.82,12.49693162
15/07/2020 08:00,15.23256,1.14908,15.27583939,2.12256,0.61908,2.211,13.11,0.53,13.12070882,13.41,0.94,13.44290519,2.12256,0.61908,2.211,13.41,0.94,13.44290519
15/07/2020 08:30,16.10696,3.65328,16.51607142,2.13696,0.62328,2.226,13.97,3.03,14.29481724,14.48,-0.34,14.48399116,2.13696,0.62328,2.226,14.48,-0.34,14.48399116
15/07/2020 09:00,16.82232,4.02776,17.29778312,2.63232,0.76776,2.742,14.19,3.26,14.55966002,15.27,-2.84,15.53185436,2.63232,0.76776,2.742,15.27,-2.84,15.53185436
15/07/2020 09:30,16.98176,3.62968,17.36533183,2.02176,0.58968,2.106,14.96,3.04,15.26575252,16.05,-3.04,16.33536348,2.02176,0.58968,2.106,16.05,-3.04,16.33536348
15/07/2020 10:00,17.6192,3.9456,18.05557997,2.8992,0.8456,3.02,14.72,3.1,15.04288536,15.81,-2.99,16.09025171,2.8992,0.8456,3.02,15.81,-2.99,16.09025171
15/07/2020 10:30,17.5156,3.9708,17.96005278,2.9856,0.8708,3.11,14.53,3.1,14.85701518,15.61,-3.02,15.89944968,2.9856,0.8708,3.11,15.61,-3.02,15.89944968
15/07/2020 11:00,17.2532,3.2826,17.56269834,2.2032,0.6426,2.295,15.05,2.64,15.27979385,16.1,-3.2,16.41493223,2.2032,0.6426,2.295,16.1,-3.2,16.41493223
15/07/2020 11:30,17.83832,0.16826,17.83911354,2.18832,0.63826,2.2795,15.65,-0.47,15.65705592,15.97,0.41,15.97526213,2.18832,0.63826,2.2795,15.97,0.41,15.97526213
15/07/2020 12:00,18.0348,0.3964,18.03915586,2.7648,0.8064,2.88,15.27,-0.41,15.27550327,15.58,0.44,15.58621186,2.7648,0.8064,2.88,15.58,0.44,15.58621186
15/07/2020 12:30,18.0976,0.3418,18.10082741,2.5776,0.7518,2.685,15.52,-0.41,15.52541465,15.84,0.41,15.8453053,2.5776,0.7518,2.685,15.84,0.41,15.8453053
15/07/2020 13:00,18.27728,0.33004,18.28025959,2.53728,0.74004,2.643,15.74,-0.41,15.74533899,16.06,0.41,16.06523265,2.53728,0.74004,2.643,16.06,0.41,16.06523265
15/07/2020 13:30,17.81896,0.74928,17.8347065,2.56896,0.74928,2.676,15.25,0,15.25,15.56,0.41,15.56540073,2.56896,0.74928,2.676,15.56,0.41,15.56540073
15/07/2020 14:00,18.24552,0.33536,18.24860177,2.55552,0.74536,2.662,15.69,-0.41,15.695356,16.01,0.41,16.01524898,2.55552,0.74536,2.662,16.01,0.41,16.01524898
15/07/2020 14:30,17.9308,0.7294,17.94562936,2.5008,0.7294,2.605,15.43,0,15.43,15.75,0.41,15.7553356,2.5008,0.7294,2.605,15.75,0.41,15.7553356
15/07/2020 15:00,17.20512,0.60816,17.21586515,2.08512,0.60816,2.172,15.12,0,15.12,15.42,0.41,15.42544975,2.08512,0.60816,2.172,15.42,0.41,15.42544975
15/07/2020 15:30,17.3496,0.6678,17.36244732,2.2896,0.6678,2.385,15.06,0,15.06,15.36,0.41,15.36547103,2.2896,0.6678,2.385,15.36,0.41,15.36547103
15/07/2020 16:00,17.58456,0.71008,17.59889099,2.43456,0.71008,2.536,15.15,0,15.15,15.46,0.47,15.46714259,2.43456,0.71008,2.536,15.46,0.47,15.46714259
15/07/2020 16:30,17.45696,4.13328,17.93960579,2.37696,0.69328,2.476,15.08,3.44,15.46738504,16.08,-2.16,16.22442603,2.37696,0.69328,2.476,16.08,-2.16,16.22442603
15/07/2020 17:00,17.65464,4.13552,18.13253538,2.38464,0.69552,2.484,15.27,3.44,15.65268348,16.42,-2.65,16.63246524,2.38464,0.69552,2.484,16.42,-2.65,16.63246524
15/07/2020 17:30,17.936,4.343,18.45431508,2.376,0.693,2.475,15.56,3.65,15.98236841,16.72,-2.55,16.91333498,2.376,0.693,2.475,16.72,-2.55,16.91333498
15/07/2020 18:00,18.08616,4.57888,18.65677693,2.39616,0.69888,2.496,15.69,3.88,16.16262664,16.84,-2.43,17.01442035,2.39616,0.69888,2.496,16.84,-2.43,17.01442035
15/07/2020 18:30,17.97208,4.66644,18.56801879,2.42208,0.70644,2.523,15.55,3.96,16.0463111,16.69,-2.17,16.83047831,2.42208,0.70644,2.523,16.69,-2.17,16.83047831
15/07/2020 19:00,17.34848,4.77664,17.99405591,2.38848,0.69664,2.488,14.96,4.08,15.50638578,16.07,-2.04,16.19896602,2.38848,0.69664,2.488,16.07,-2.04,16.19896602
15/07/2020 19:30,16.80456,4.90508,17.50580037,2.31456,0.67508,2.411,14.49,4.23,15.09480043,15.58,-1.9,15.69542609,2.31456,0.67508,2.411,15.58,-1.9,15.69542609
15/07/2020 20:00,16.18576,5.06668,16.96024979,2.28576,0.66668,2.381,13.9,4.4,14.57978052,14.96,-1.72,15.05855239,2.28576,0.66668,2.381,14.96,-1.72,15.05855239
15/07/2020 20:30,15.74872,5.14796,16.56875595,2.35872,0.68796,2.457,13.39,4.46,14.11324555,14.44,-1.69,14.53855908,2.35872,0.68796,2.457,14.44,-1.69,14.53855908
15/07/2020 21:00,14.98688,5.44784,15.9463329,2.42688,0.70784,2.528,12.56,4.74,13.42464897,13.6,-1.41,13.67289655,2.42688,0.70784,2.528,13.6,-1.41,13.67289655
15/07/2020 21:30,14.7512,5.5616,15.76481196,2.3712,0.6916,2.47,12.38,4.87,13.30343189,13.42,-1.29,13.48185818,2.3712,0.6916,2.47,13.42,-1.29,13.48185818
15/07/2020 22:00,14.66952,5.74236,15.75339695,2.57952,0.75236,2.687,12.09,4.99,13.07930426,13.12,-1.19,13.17385669,2.57952,0.75236,2.687,13.12,-1.19,13.17385669
15/07/2020 22:30,14.15728,3.74504,14.64424466,2.41728,0.70504,2.518,11.74,3.04,12.12720908,12.32,1.02,12.36215192,2.41728,0.70504,2.518,12.32,1.02,12.36215192
15/07/2020 23:00,12.95432,5.58376,14.10648016,2.34432,0.68376,2.442,10.61,4.9,11.68683447,11.54,-0.56,11.55357953,2.34432,0.68376,2.442,11.54,-0.56,11.55357953
15/07/2020 23:30,12.10592,5.69256,13.37753858,2.30592,0.67256,2.402,9.8,5.02,11.01092185,10.69,-0.52,10.70263986,2.30592,0.67256,2.402,10.69,-0.52,10.70263986
16/07/2020 00:00,11.38576,5.68668,12.72689515,2.28576,0.66668,2.381,9.1,5.02,10.3928052,9.99,-0.41,9.998409874,2.28576,0.66668,2.381,9.99,-0.41,9.998409874
16/07/2020 00:30,10.84696,5.72828,12.26661049,2.25696,0.65828,2.351,8.59,5.07,9.974617787,9.48,-0.41,9.488861892,2.25696,0.65828,2.351,9.48,-0.41,9.488861892
16/07/2020 01:00,10.572,4.511,11.4941857,2.232,0.651,2.325,8.34,3.86,9.189951034,8.96,0.91,9.006092382,2.232,0.651,2.325,8.96,0.91,9.006092382
16/07/2020 01:30,10.46176,2.80968,10.83248466,2.26176,0.65968,2.356,8.2,2.15,8.477175237,8.5,2.8,8.949301649,2.26176,0.65968,2.356,8.5,2.8,8.949301649
16/07/2020 02:00,10.52032,2.76676,10.87805561,2.32032,0.67676,2.417,8.2,2.09,8.462156935,8.5,2.74,8.930711058,2.32032,0.67676,2.417,8.5,2.74,8.930711058
16/07/2020 02:30,10.34072,2.79396,10.71152196,2.31072,0.67396,2.407,8.03,2.12,8.305136965,8.33,2.79,8.784816447,2.31072,0.67396,2.407,8.33,2.79,8.784816447
16/07/2020 03:00,10.16864,2.78752,10.54378998,2.28864,0.66752,2.384,7.88,2.12,8.160196076,8.19,2.79,8.652178916,2.28864,0.66752,2.384,8.19,2.79,8.652178916
16/07/2020 03:30,9.7612,6.0166,11.46649471,2.2512,0.6566,2.345,7.51,5.36,9.226575746,8.37,-0.11,8.370722788,2.2512,0.6566,2.345,8.37,-0.11,8.370722788
16/07/2020 04:00,9.70488,6.14684,11.48774729,2.35488,0.68684,2.453,7.35,5.46,9.15609633,8.24,-0.41,8.250193937,2.35488,0.68684,2.453,8.24,-0.41,8.250193937
16/07/2020 04:30,9.76688,6.07284,11.50092738,2.30688,0.67284,2.403,7.46,5.4,9.209321365,8.34,-0.41,8.350071856,2.30688,0.67284,2.403,8.34,-0.41,8.350071856
16/07/2020 05:00,9.9944,6.0292,11.6721585,2.2944,0.6692,2.39,7.7,5.36,9.381876145,8.58,-0.41,8.589790451,2.2944,0.6692,2.39,8.58,-0.41,8.589790451
16/07/2020 05:30,10.00136,6.02248,11.67465062,2.27136,0.66248,2.366,7.73,5.36,9.406513701,8.58,-0.44,8.591274643,2.27136,0.66248,2.366,8.58,-0.44,8.591274643
16/07/2020 06:00,10.38664,4.73652,11.41564331,2.21664,0.64652,2.309,8.17,4.09,9.136574851,8.84,0.56,8.857719797,2.21664,0.64652,2.309,8.84,0.56,8.857719797
16/07/2020 06:30,11.57768,3.64224,12.13707487,2.16768,0.63224,2.258,9.41,3.01,9.87968623,10,0.88,10.03864533,2.16768,0.63224,2.258,10,0.88,10.03864533
16/07/2020 07:00,12.42272,4.93496,13.36704165,2.14272,0.62496,2.232,10.28,4.31,11.14695026,11.23,-1.05,11.27898045,2.14272,0.62496,2.232,11.23,-1.05,11.27898045
16/07/2020 07:30,13.8464,2.9802,14.16348774,2.1264,0.6202,2.215,11.72,2.36,11.95524989,12.32,-0.04,12.32006493,2.1264,0.6202,2.215,12.32,-0.04,12.32006493
16/07/2020 08:00,15.21232,1.21776,15.26098356,2.15232,0.62776,2.242,13.06,0.59,13.07332016,13.36,1.05,13.40119771,2.15232,0.62776,2.242,13.36,1.05,13.40119771
16/07/2020 08:30,16.10536,3.45448,16.47167426,2.17536,0.63448,2.266,13.93,2.82,14.21257542,14.48,-0.37,14.48472644,2.17536,0.63448,2.266,14.48,-0.37,14.48472644
16/07/2020 09:00,16.60504,3.85772,17.04726831,2.25504,0.65772,2.349,14.35,3.2,14.70246578,15.43,-2.9,15.70015605,2.25504,0.65772,2.349,15.43,-2.9,15.70015605
16/07/2020 09:30,17.09112,3.90616,17.53181305,2.42112,0.70616,2.522,14.67,3.2,15.01495588,15.81,-3.24,16.138578,2.42112,0.70616,2.522,15.81,-3.24,16.138578
16/07/2020 10:00,17.26584,3.73712,17.66565303,2.59584,0.75712,2.704,14.67,2.98,14.96961255,15.73,-3.28,16.06833221,2.59584,0.75712,2.704,15.73,-3.28,16.06833221
16/07/2020 10:30,17.66904,0.35972,17.67270135,2.63904,0.76972,2.749,15.03,-0.41,15.03559111,15.34,0,15.34,2.63904,0.76972,2.749,15.34,0,15.34
16/07/2020 11:00,17.81864,0.24752,17.82035908,2.52864,0.73752,2.634,15.29,-0.49,15.29784952,15.61,0,15.61,2.52864,0.73752,2.634,15.61,0,15.61
16/07/2020 11:30,17.76776,0.30768,17.77042381,2.59776,0.75768,2.706,15.17,-0.45,15.17667289,15.49,0,15.49,2.59776,0.75768,2.706,15.49,0,15.49
16/07/2020 12:00,18.3164,0.2177,18.31769369,2.4264,0.7077,2.5275,15.89,-0.49,15.89755327,16.24,0,16.24,2.4264,0.7077,2.5275,16.24,0,16.24
16/07/2020 12:30,18.02024,0.20132,18.02136453,2.37024,0.69132,2.469,15.65,-0.49,15.65766905,15.99,-0.41,15.99525555,2.37024,0.69132,2.469,15.99,-0.41,15.99525555
16/07/2020 13:00,17.66664,0.27902,17.66884323,2.39664,0.69902,2.4965,15.27,-0.42,15.27577494,15.59,0,15.59,2.39664,0.69902,2.4965,15.59,0,15.59
16/07/2020 13:30,17.32376,2.27568,17.47258939,2.45376,0.71568,2.556,14.87,1.56,14.95160526,15.59,-2.94,15.86479436,2.45376,0.71568,2.556,15.59,-2.94,15.86479436
16/07/2020 14:00,16.64592,3.32256,16.97427635,2.54592,0.74256,2.652,14.1,2.58,14.3340992,15.12,-2.87,15.38997401,2.54592,0.74256,2.652,15.12,-2.87,15.38997401
16/07/2020 14:30,16.38256,3.47408,16.7468655,2.48256,0.72408,2.586,13.9,2.75,14.1694213,14.91,-2.84,15.17806641,2.48256,0.72408,2.586,14.91,-2.84,15.17806641
16/07/2020 15:00,16.3536,3.5823,16.74135915,2.3736,0.6923,2.4725,13.98,2.89,14.27559106,14.98,-2.78,15.23577369,2.3736,0.6923,2.4725,14.98,-2.78,15.23577369
16/07/2020 15:30,16.42992,3.66456,16.83363512,2.44992,0.71456,2.552,13.98,2.95,14.28785848,14.98,-2.71,15.2231567,2.44992,0.71456,2.552,14.98,-2.71,15.2231567
16/07/2020 16:00,16.5124,3.7332,16.92915048,2.3424,0.6832,2.44,14.17,3.05,14.49453,15.16,-2.55,15.37296653,2.3424,0.6832,2.44,15.16,-2.55,15.37296653
16/07/2020 16:30,16.57704,3.69372,16.98357508,2.20704,0.64372,2.299,14.37,3.05,14.69011232,15.37,-2.59,15.58669304,2.20704,0.64372,2.299,15.37,-2.59,15.58669304
16/07/2020 17:00,16.87808,3.82944,17.30705623,2.15808,0.62944,2.248,14.72,3.2,15.06381094,15.75,-2.38,15.92880724,2.15808,0.62944,2.248,15.75,-2.38,15.92880724
16/07/2020 17:30,16.82384,3.95862,17.28329438,2.22384,0.64862,2.3165,14.6,3.31,14.97050767,15.65,-2.12,15.7929383,2.22384,0.64862,2.3165,15.65,-2.12,15.7929383
16/07/2020 18:00,17.27104,4.06822,17.74370978,2.29104,0.66822,2.3865,14.98,3.4,15.36100257,16.03,-2.03,16.15802587,2.29104,0.66822,2.3865,16.03,-2.03,16.15802587
16/07/2020 18:30,17.1368,4.1924,17.64216914,2.2368,0.6524,2.33,14.9,3.54,15.31475106,15.93,-2.03,16.05882312,2.2368,0.6524,2.33,15.93,-2.03,16.05882312
16/07/2020 19:00,16.80704,4.29372,17.34683328,2.20704,0.64372,2.299,14.6,3.65,15.04933553,15.62,-1.97,15.74373844,2.20704,0.64372,2.299,15.62,-1.97,15.74373844
16/07/2020 19:30,16.10496,4.37228,16.68791686,2.06496,0.60228,2.151,14.04,3.77,14.53734845,15.05,-1.85,15.16327801,2.06496,0.60228,2.151,15.05,-1.85,15.16327801
16/07/2020 20:00,15.51272,4.49496,16.15082497,1.90272,0.55496,1.982,13.61,3.94,14.16882846,14.61,-1.7,14.70857233,1.90272,0.55496,1.982,14.61,-1.7,14.70857233
16/07/2020 20:30,15.48776,2.03768,15.62123073,1.87776,0.54768,1.956,13.61,1.49,13.69131842,14.01,1.03,14.04781122,1.87776,0.54768,1.956,14.01,1.03,14.04781122
16/07/2020 21:00,15.11856,1.67208,15.21074318,1.85856,0.54208,1.936,13.26,1.13,13.30806147,13.56,1.52,13.6449258,1.85856,0.54208,1.936,13.56,1.52,13.6449258
16/07/2020 21:30,15.12624,1.78432,15.23111731,1.86624,0.54432,1.944,13.26,1.24,13.31785268,13.56,1.62,13.65642706,1.86624,0.54432,1.944,13.56,1.62,13.65642706
16/07/2020 22:00,15.06048,2.00264,15.19304528,1.86048,0.54264,1.938,13.2,1.46,13.28049698,13.56,1.58,13.65173982,1.86048,0.54264,1.938,13.56,1.58,13.65173982
16/07/2020 22:30,14.22088,5.03484,15.08585569,1.97088,0.57484,2.053,12.25,4.46,13.03664451,13.22,-1.02,13.25929108,1.97088,0.57484,2.053,13.22,-1.02,13.25929108
16/07/2020 23:00,13.36904,5.26472,14.36831609,2.03904,0.59472,2.124,11.33,4.67,12.25470522,12.29,-0.85,12.31935875,2.03904,0.59472,2.124,12.29,-0.85,12.31935875
16/07/2020 23:30,12.49904,5.05472,13.48244025,2.03904,0.59472,2.124,10.46,4.46,11.37115649,11.32,-0.48,11.33017211,2.03904,0.59472,2.124,11.32,-0.48,11.33017211
17/07/2020 00:00,11.69328,5.61304,12.97069833,2.03328,0.59304,2.118,9.66,5.02,10.88650541,10.57,-0.85,10.60412184,2.03328,0.59304,2.118,10.57,-0.85,10.60412184
17/07/2020 00:30,11.3144,3.2892,11.78280459,2.0544,0.5992,2.14,9.26,2.69,9.642805608,9.69,1.52,9.808491219,2.0544,0.5992,2.14,9.69,1.52,9.808491219
17/07/2020 01:00,10.7636,5.0148,11.87448121,2.0736,0.6048,2.16,8.69,4.41,9.744957671,9.46,-0.1,9.460528526,2.0736,0.6048,2.16,9.46,-0.1,9.460528526
17/07/2020 01:30,10.35912,5.85516,11.89933888,2.10912,0.61516,2.197,8.25,5.24,9.773438494,9.16,-0.74,9.189842218,2.10912,0.61516,2.197,9.16,-0.74,9.189842218
17/07/2020 02:00,10.36488,5.79684,11.87577751,2.11488,0.61684,2.203,8.25,5.18,9.741401337,9.16,-0.79,9.194003481,2.11488,0.61684,2.203,9.16,-0.79,9.194003481
17/07/2020 02:30,10.17896,5.87928,11.75487814,2.08896,0.60928,2.176,8.09,5.27,9.655102278,9.01,-0.79,9.04456743,2.08896,0.60928,2.176,9.01,-0.79,9.04456743
17/07/2020 03:00,9.93744,5.93592,11.57531252,2.07744,0.60592,2.164,7.86,5.33,9.496762606,8.78,-0.79,8.815469358,2.07744,0.60592,2.164,8.78,-0.79,8.815469358
17/07/2020 03:30,9.67144,5.83792,11.29681644,1.74144,0.50792,1.814,7.93,5.33,9.554778909,8.84,-0.68,8.866115271,1.74144,0.50792,1.814,8.84,-0.68,8.866115271
17/07/2020 04:00,9.51904,5.69972,11.09499575,1.43904,0.41972,1.499,8.08,5.28,9.652191461,9,-0.78,9.033736768,1.43904,0.41972,1.499,9,-0.78,9.033736768
17/07/2020 04:30,9.36704,5.57872,10.90245638,1.12704,0.32872,1.174,8.24,5.25,9.770368468,9.17,-0.78,9.203113604,1.12704,0.32872,1.174,9.17,-0.78,9.203113604
17/07/2020 05:00,9.22888,5.52384,10.75569776,0.93888,0.27384,0.978,8.29,5.25,9.812573567,9.22,-0.83,9.257283619,0.93888,0.27384,0.978,9.22,-0.83,9.257283619
17/07/2020 05:30,9.3168,5.5474,10.84326561,0.9168,0.2674,0.955,8.4,5.28,9.921612772,9.32,-0.75,9.350128341,0.9168,0.2674,0.955,9.32,-0.75,9.350128341
17/07/2020 06:00,9.69352,5.41936,11.10557485,0.92352,0.26936,0.962,8.77,5.15,10.17031956,9.68,-0.86,9.718127392,0.92352,0.26936,0.962,9.68,-0.86,9.718127392
17/07/2020 06:30,11.116,5.253,12.29469255,1.656,0.483,1.725,9.46,4.77,10.59455049,10.4,-1.28,10.47847317,1.656,0.483,1.725,10.4,-1.28,10.47847317
17/07/2020 07:00,12.07584,5.13712,13.1231061,1.87584,0.54712,1.954,10.2,4.59,11.18517322,11.17,-1.49,11.26893961,1.87584,0.54712,1.954,11.17,-1.49,11.26893961
17/07/2020 07:30,13.6416,3.7788,14.15530219,1.8816,0.5488,1.96,11.76,3.23,12.19551147,12.56,-1.16,12.61345314,1.8816,0.5488,1.96,12.56,-1.16,12.61345314
17/07/2020 08:00,14.53944,3.99692,15.07881577,1.90944,0.55692,1.989,12.63,3.44,13.09009167,13.63,-2.12,13.79388633,1.90944,0.55692,1.989,13.63,-2.12,13.79388633
17/07/2020 08:30,15.56448,3.81714,16.02571669,1.94448,0.56714,2.0255,13.62,3.25,14.00238908,14.26,-0.92,14.2896466,1.94448,0.56714,2.0255,14.26,-0.92,14.2896466
17/07/2020 09:00,16.0436,3.7673,16.47997725,2.0136,0.5873,2.0975,14.03,3.18,14.38587154,14.77,-2.87,15.04625535,2.0136,0.5873,2.0975,14.77,-2.87,15.04625535
17/07/2020 09:30,16.45464,0.19802,16.45583147,2.08464,0.60802,2.1715,14.37,-0.41,14.3758478,14.68,0.41,14.68572436,2.08464,0.60802,2.1715,14.68,0.41,14.68572436
17/07/2020 10:00,16.54232,1.20526,16.58616902,2.21232,0.64526,2.3045,14.33,0.56,14.34093791,14.72,-3.62,15.15858832,2.21232,0.64526,2.3045,14.72,-3.62,15.15858832
17/07/2020 10:30,16.60088,3.48484,16.96270399,2.21088,0.64484,2.303,14.39,2.84,14.66757308,15.51,-3.52,15.90441763,2.21088,0.64484,2.303,15.51,-3.52,15.90441763
17/07/2020 11:00,16.39672,3.30196,16.72588911,2.16672,0.63196,2.257,14.23,2.67,14.47832173,15.35,-3.52,15.74842532,2.16672,0.63196,2.257,15.35,-3.52,15.74842532
17/07/2020 11:30,16.25024,3.40882,16.60392586,2.19024,0.63882,2.2815,14.06,2.77,14.33026518,15.19,-3.45,15.57686104,2.19024,0.63882,2.2815,15.19,-3.45,15.57686104
17/07/2020 12:00,16.14544,3.44242,16.50834602,2.30544,0.67242,2.4015,13.84,2.77,14.11447838,14.97,-3.45,15.36240216,2.30544,0.67242,2.4015,14.97,-3.45,15.36240216
17/07/2020 12:30,16.07184,3.53262,16.45549893,2.27184,0.66262,2.3665,13.8,2.87,14.09527935,14.93,-3.37,15.30561335,2.27184,0.66262,2.3665,14.93,-3.37,15.30561335
17/07/2020 13:00,16.2224,3.7707,16.65486236,2.6424,0.7707,2.7525,13.58,3,13.90742248,14.12,-3.29,14.49822403,2.6424,0.7707,2.7525,14.12,-3.29,14.49822403
17/07/2020 13:30,15.5728,3.7454,16.01686989,2.4528,0.7154,2.555,13.12,3.03,13.46533698,13.87,-2.61,14.11343332,2.4528,0.7154,2.555,13.87,-2.61,14.11343332
17/07/2020 14:00,15.18824,3.64032,15.61840466,2.53824,0.74032,2.644,12.65,2.9,12.97815472,13.69,-2.64,13.94222723,2.53824,0.74032,2.644,13.69,-2.64,13.94222723
17/07/2020 14:30,14.8848,3.9514,15.40035172,2.6448,0.7714,2.755,12.24,3.18,12.64634335,13.15,-2.51,13.38740453,2.6448,0.7714,2.755,13.15,-2.51,13.38740453
17/07/2020 15:00,14.71392,3.37406,15.09581805,2.65392,0.77406,2.7645,12.06,2.6,12.33708231,12.83,-1.36,12.90187971,2.65392,0.77406,2.7645,12.83,-1.36,12.90187971
17/07/2020 15:30,14.76024,1.28882,14.81640111,2.67024,0.77882,2.7815,12.09,0.51,12.10075204,12.39,1.04,12.43357149,2.67024,0.77882,2.7815,12.39,1.04,12.43357149
17/07/2020 16:00,14.26672,3.56946,14.70647287,2.46672,0.71946,2.5695,11.8,2.85,12.1392957,12.59,-1.24,12.65091696,2.46672,0.71946,2.5695,12.59,-1.24,12.65091696
