Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2020 16:30,14.30304,4.51422,14.99850444,2.24304,0.65422,2.3365,12.06,3.86,12.66266954,13.05,-2.28,13.24767527,2.24304,0.65422,2.3365,13.05,-2.28,13.24767527
17/07/2020 17:00,14.67472,4.56596,15.36864984,2.21472,0.64596,2.307,12.46,3.92,13.06208253,13.47,-2.21,13.65009157,2.21472,0.64596,2.307,13.47,-2.21,13.65009157
17/07/2020 17:30,15.5036,1.6673,15.59299529,2.2536,0.6573,2.3475,13.25,1.01,13.28843858,13.63,0.69,13.64745398,2.2536,0.6573,2.3475,13.63,0.69,13.64745398
17/07/2020 18:00,15.63032,3.19176,15.95287545,2.20032,0.64176,2.292,13.43,2.55,13.66994514,14.2,-0.85,14.22541739,2.20032,0.64176,2.292,14.2,-0.85,14.22541739
17/07/2020 18:30,15.30416,4.28538,15.89282212,2.14416,0.62538,2.2335,13.16,3.66,13.6594729,14.15,-1.79,14.26276972,2.14416,0.62538,2.2335,14.15,-1.79,14.26276972
17/07/2020 19:00,15.15816,4.34488,15.7685699,2.10816,0.61488,2.196,13.05,3.73,13.57259739,14.04,-1.69,14.14134718,2.10816,0.61488,2.196,14.04,-1.69,14.14134718
17/07/2020 19:30,15.00048,4.49764,15.66024156,1.98048,0.57764,2.063,13.02,3.92,13.59730856,14,-1.59,14.09,1.98048,0.57764,2.063,14,-1.59,14.09
17/07/2020 20:00,14.49768,4.72224,15.24736948,1.92768,0.56224,2.008,12.57,4.16,13.24048715,13.54,-1.49,13.62173631,1.92768,0.56224,2.008,13.54,-1.49,13.62173631
17/07/2020 20:30,13.79832,4.40576,14.48462481,1.04832,0.30576,1.092,12.75,4.1,13.3930019,13.73,-1.35,13.79620962,1.04832,0.30576,1.092,13.73,-1.35,13.79620962
17/07/2020 21:00,13.36304,4.60172,14.13317604,1.10304,0.32172,1.149,12.26,4.28,12.98560742,13.22,-1.25,13.27896457,1.10304,0.32172,1.149,13.22,-1.25,13.27896457
17/07/2020 21:30,13.40472,4.77596,14.23011989,1.25472,0.36596,1.307,12.15,4.41,12.92557929,13.1,-1.25,13.15950227,1.25472,0.36596,1.307,13.1,-1.25,13.15950227
17/07/2020 22:00,13.12944,4.81692,13.98516761,0.94944,0.27692,0.989,12.18,4.54,12.99861531,13.13,-1.1,13.17599712,0.94944,0.27692,0.989,13.13,-1.1,13.17599712
17/07/2020 22:30,12.70176,4.88468,13.60862983,0.94176,0.27468,0.981,11.76,4.61,12.63129843,12.72,-0.87,12.74971764,0.94176,0.27468,0.981,12.72,-0.87,12.74971764
17/07/2020 23:00,12.05288,4.95084,13.03007034,0.96288,0.28084,1.003,11.09,4.67,12.03316251,12.03,-0.74,12.05273828,0.96288,0.28084,1.003,12.03,-0.74,12.05273828
17/07/2020 23:30,11.17696,5.40328,12.41450239,0.93696,0.27328,0.976,10.24,5.13,11.45314367,11.22,-0.97,11.26185154,0.93696,0.27328,0.976,11.22,-0.97,11.26185154
18/07/2020 00:00,10.52352,5.36936,11.81416523,0.92352,0.26936,0.962,9.6,5.1,10.87060256,10.57,-0.83,10.60253743,0.92352,0.26936,0.962,10.57,-0.83,10.60253743
18/07/2020 00:30,10.01288,5.00084,11.19223689,0.96288,0.28084,1.003,9.05,4.72,10.20690453,9.94,-0.41,9.948452141,0.96288,0.28084,1.003,9.94,-0.41,9.948452141
18/07/2020 01:00,9.7556,2.2858,10.01981103,0.9456,0.2758,0.985,8.81,2.01,9.036382019,9.1,2.51,9.439814617,0.9456,0.2758,0.985,9.1,2.51,9.439814617
18/07/2020 01:30,9.4708,2.2444,9.733107623,0.9408,0.2744,0.98,8.53,1.97,8.754530256,8.83,2.6,9.204830254,0.9408,0.2744,0.98,8.83,2.6,9.204830254
18/07/2020 02:00,9.42096,2.21028,9.67676728,0.96096,0.28028,1.001,8.46,1.93,8.677355588,8.75,2.56,9.116803168,0.96096,0.28028,1.001,8.75,2.56,9.116803168
18/07/2020 02:30,8.93432,5.02876,10.25234124,1.02432,0.29876,1.067,7.91,4.73,9.216344178,8.71,-0.02,8.710022962,1.02432,0.29876,1.067,8.71,-0.02,8.710022962
18/07/2020 03:00,8.67568,5.59624,10.32401693,1.01568,0.29624,1.058,7.66,5.3,9.314805419,8.56,-0.47,8.572893327,1.01568,0.29624,1.058,8.56,-0.47,8.572893327
18/07/2020 03:30,8.58112,5.58616,10.23917985,0.98112,0.28616,1.022,7.6,5.3,9.265527508,8.5,-0.47,8.512984201,0.98112,0.28616,1.022,8.5,-0.47,8.512984201
18/07/2020 04:00,8.52304,5.58672,10.19086116,0.98304,0.28672,1.024,7.54,5.3,9.216376728,8.43,-0.47,8.443091851,0.98304,0.28672,1.024,8.43,-0.47,8.443091851
18/07/2020 04:30,8.488,5.564,10.14910045,1.008,0.294,1.05,7.48,5.27,9.150043716,8.37,-0.51,8.385523239,1.008,0.294,1.05,8.37,-0.51,8.385523239
18/07/2020 05:00,8.46496,5.55728,10.12614975,0.98496,0.28728,1.026,7.48,5.27,9.150043716,8.37,-0.51,8.385523239,0.98496,0.28728,1.026,8.37,-0.51,8.385523239
18/07/2020 05:30,8.33376,5.60568,10.04366487,1.01376,0.29568,1.056,7.32,5.31,9.043146576,8.21,-0.51,8.225825187,1.01376,0.29568,1.056,8.21,-0.51,8.225825187
18/07/2020 06:00,8.34624,5.60932,10.05605256,1.02624,0.29932,1.069,7.32,5.31,9.043146576,8.21,-0.46,8.222876626,1.02624,0.29932,1.069,8.21,-0.46,8.222876626
18/07/2020 06:30,8.924,5.387,10.42389299,0.984,0.287,1.025,7.94,5.1,9.436821499,8.84,-0.61,8.861021386,0.984,0.287,1.025,8.84,-0.61,8.861021386
18/07/2020 07:00,9.7476,3.1768,10.25220776,1.0176,0.2968,1.06,8.73,2.88,9.192785215,9.26,1.09,9.323931574,1.0176,0.2968,1.06,9.26,1.09,9.323931574
18/07/2020 07:30,10.374,3.162,10.8451888,1.104,0.322,1.15,9.27,2.84,9.695282358,9.83,0.82,9.864142132,1.104,0.322,1.15,9.83,0.82,9.864142132
18/07/2020 08:00,10.81752,4.94136,11.89267748,1.06752,0.31136,1.112,9.75,4.63,10.79348878,10.74,-1.36,10.82576556,1.06752,0.31136,1.112,10.74,-1.36,10.82576556
18/07/2020 08:30,11.73896,4.90928,12.7241586,1.12896,0.32928,1.176,10.61,4.58,11.55631862,11.61,-1.45,11.70019658,1.12896,0.32928,1.176,11.61,-1.45,11.70019658
18/07/2020 09:00,12.17824,4.73782,13.06738183,1.15824,0.33782,1.2065,11.02,4.4,11.86593443,12.03,-1.42,12.11351724,1.15824,0.33782,1.2065,12.03,-1.42,12.11351724
18/07/2020 09:30,13.1088,3.7009,13.62120766,1.1688,0.3409,1.2175,11.94,3.36,12.4037575,12.76,-0.95,12.79531555,1.1688,0.3409,1.2175,12.76,-0.95,12.79531555
18/07/2020 10:00,13.68416,1.30538,13.74628138,1.18416,0.34538,1.2335,12.5,0.96,12.5368098,12.79,1.36,12.86210325,1.18416,0.34538,1.2335,12.79,1.36,12.86210325
18/07/2020 10:30,13.91904,1.18972,13.9697927,1.19904,0.34972,1.249,12.72,0.84,12.74770568,13.02,1.24,13.07891433,1.19904,0.34972,1.249,13.02,1.24,13.07891433
18/07/2020 11:00,13.83768,3.97224,14.39653008,1.20768,0.35224,1.258,12.63,3.62,13.13854254,13.55,-1.58,13.64180707,1.20768,0.35224,1.258,13.55,-1.58,13.64180707
18/07/2020 11:30,14.13256,4.17408,14.73608483,1.28256,0.37408,1.336,12.85,3.8,13.40009328,13.32,-1.73,13.43187627,1.28256,0.37408,1.336,13.32,-1.73,13.43187627
18/07/2020 12:00,14.1004,4.1647,14.70258502,1.2504,0.3647,1.3025,12.85,3.8,13.40009328,12.72,-1.63,12.82401263,1.2504,0.3647,1.3025,12.72,-1.63,12.82401263
18/07/2020 12:30,14.28792,4.19606,14.89132558,1.35792,0.39606,1.4145,12.93,3.8,13.47682826,12.82,-1.59,12.91822356,1.35792,0.39606,1.4145,12.82,-1.59,12.91822356
18/07/2020 13:00,14.13176,4.32218,14.77795252,1.24176,0.36218,1.2935,12.89,3.96,13.48457267,12.76,-1.47,12.84439567,1.24176,0.36218,1.2935,12.76,-1.47,12.84439567
18/07/2020 13:30,14.2204,3.3772,14.61592474,1.1904,0.3472,1.24,13.03,3.03,13.37766048,12.69,-0.46,12.69833454,1.1904,0.3472,1.24,12.69,-0.46,12.69833454
18/07/2020 14:00,13.974,1.362,14.04021795,1.104,0.322,1.15,12.87,1.04,12.91195183,12.1,1.71,12.22023322,1.104,0.322,1.15,12.1,1.71,12.22023322
18/07/2020 14:30,13.72432,1.49376,13.80537136,1.14432,0.33376,1.192,12.58,1.16,12.63336851,11.83,1.8,11.96615644,1.14432,0.33376,1.192,11.83,1.8,11.96615644
18/07/2020 15:00,13.29336,3.83348,13.83506375,1.14336,0.33348,1.191,12.15,3.5,12.64406976,11.91,-0.47,11.91927011,1.14336,0.33348,1.191,11.91,-0.47,11.91927011
18/07/2020 15:30,13.53928,4.76104,14.35198958,1.16928,0.34104,1.218,12.37,4.42,13.13595448,12.3,-1.36,12.37495859,1.16928,0.34104,1.218,12.3,-1.36,12.37495859
18/07/2020 16:00,13.35688,4.66284,14.14737856,1.10688,0.32284,1.153,12.25,4.34,12.99608018,12.2,-1.32,12.27120206,1.10688,0.32284,1.153,12.2,-1.32,12.27120206
18/07/2020 16:30,13.8764,4.6452,14.63326211,1.0464,0.3052,1.09,12.83,4.34,13.54416849,12.78,-1.27,12.84294748,1.0464,0.3052,1.09,12.78,-1.27,12.84294748
18/07/2020 17:00,14.23176,4.66718,14.97750186,1.12176,0.32718,1.1685,13.11,4.34,13.80969587,13.07,-1.36,13.14056696,1.12176,0.32718,1.1685,13.07,-1.36,13.14056696
18/07/2020 17:30,14.98,4.525,15.64851511,1.08,0.315,1.125,13.9,4.21,14.5235705,13.83,-1.53,13.91437386,1.08,0.315,1.125,13.83,-1.53,13.91437386
18/07/2020 18:00,15.15824,4.27282,15.74894379,1.03824,0.30282,1.0815,14.12,3.97,14.66749126,14,-1.25,14.0556928,1.03824,0.30282,1.0815,14,-1.25,14.0556928
18/07/2020 18:30,15.668,1.294,15.72134409,1.008,0.294,1.05,14.66,1,14.69406683,13.86,1.75,13.97004295,1.008,0.294,1.05,13.86,1.75,13.97004295
18/07/2020 19:00,15.50472,1.42346,15.56992552,1.07472,0.31346,1.1195,14.43,1.11,14.47262934,13.65,1.78,13.76556937,1.07472,0.31346,1.1195,13.65,1.78,13.76556937
18/07/2020 19:30,15.10136,1.57248,15.18300916,1.07136,0.31248,1.116,14.03,1.26,14.08646514,13.27,1.9,13.40533103,1.07136,0.31248,1.116,13.27,1.9,13.40533103
18/07/2020 20:00,14.25344,1.65892,14.34965391,1.09344,0.31892,1.139,13.16,1.34,13.22804596,12.43,1.97,12.58514203,1.09344,0.31892,1.139,12.43,1.97,12.58514203
18/07/2020 20:30,13.57264,1.45702,13.65062137,1.05264,0.30702,1.0965,12.52,1.15,12.57270456,11.72,2.46,11.97539143,1.05264,0.30702,1.0965,11.72,2.46,11.97539143
18/07/2020 21:00,13.30448,1.77714,13.42264559,0.98448,0.28714,1.0255,12.32,1.49,12.40977437,11.6,2.22,11.81052073,0.98448,0.28714,1.0255,11.6,2.22,11.81052073
18/07/2020 21:30,13.17672,1.86196,13.30762357,0.96672,0.28196,1.007,12.21,1.58,12.31180328,11.49,2.22,11.70249973,0.96672,0.28196,1.007,11.49,2.22,11.70249973
18/07/2020 22:00,13.41288,1.86084,13.54134688,0.96288,0.28084,1.003,12.45,1.58,12.54985657,11.71,2.29,11.93181461,0.96288,0.28084,1.003,11.71,2.29,11.93181461
18/07/2020 22:30,12.73248,4.27364,13.43056387,0.97248,0.28364,1.013,11.76,3.99,12.41844193,11.5,0.19,11.50156946,0.97248,0.28364,1.013,11.5,0.19,11.50156946
18/07/2020 23:00,11.92808,5.32944,13.06453303,0.95808,0.27944,0.998,10.97,5.05,12.07656408,10.98,-0.67,11.00042272,0.95808,0.27944,0.998,10.98,-0.67,11.00042272
18/07/2020 23:30,11.25136,5.25748,12.41910616,0.95136,0.27748,0.991,10.3,4.98,11.44073424,10.28,-0.44,10.28941203,0.95136,0.27748,0.991,10.28,-0.44,10.28941203
19/07/2020 00:00,10.84504,2.28272,11.08267581,0.93504,0.27272,0.974,9.91,2.01,10.1117852,9.3,2.67,9.675686022,0.93504,0.27272,0.974,9.3,2.67,9.675686022
19/07/2020 00:30,9.9988,5.3884,11.35829459,0.9888,0.2884,1.03,9.01,5.1,10.35326519,9.03,-0.41,9.03930307,0.9888,0.2884,1.03,9.03,-0.41,9.03930307
19/07/2020 01:00,9.58992,5.61456,11.11259869,1.00992,0.29456,1.052,8.58,5.32,10.09548414,8.62,-0.41,8.629745072,1.00992,0.29456,1.052,8.62,-0.41,8.629745072
19/07/2020 01:30,9.256,5.558,10.79652259,0.816,0.238,0.85,8.44,5.32,9.976773025,8.48,-0.41,8.489905771,0.816,0.238,0.85,8.48,-0.41,8.489905771
19/07/2020 02:00,9.13456,5.50508,10.6651813,0.63456,0.18508,0.661,8.5,5.32,10.02758196,8.55,-0.41,8.559824765,0.63456,0.18508,0.661,8.55,-0.41,8.559824765
19/07/2020 02:30,9.02032,5.50676,10.56837635,0.64032,0.18676,0.667,8.38,5.32,9.926066693,8.45,-0.41,8.459940898,0.64032,0.18676,0.667,8.45,-0.41,8.459940898
19/07/2020 03:00,8.81968,5.56824,10.43034285,0.67968,0.19824,0.708,8.14,5.37,9.751743434,8.21,-0.41,8.22023114,0.67968,0.19824,0.708,8.21,-0.41,8.22023114
19/07/2020 03:30,8.68688,5.59284,10.33158959,0.62688,0.18284,0.653,8.06,5.41,9.707301376,8.14,-0.41,8.150319012,0.62688,0.18284,0.653,8.14,-0.41,8.150319012
19/07/2020 04:00,8.59592,5.62256,10.27146638,0.62592,0.18256,0.652,7.97,5.44,9.649585483,8.05,-0.41,8.060434231,0.62592,0.18256,0.652,8.05,-0.41,8.060434231
19/07/2020 04:30,8.51824,5.62032,10.20531281,0.61824,0.18032,0.644,7.9,5.44,9.591850708,7.99,-0.41,8.000512484,0.61824,0.18032,0.644,7.99,-0.41,8.000512484
19/07/2020 05:00,8.48208,5.62144,10.17576871,0.62208,0.18144,0.648,7.86,5.44,9.558932995,7.99,-0.41,8.000512484,0.62208,0.18144,0.648,7.99,-0.41,8.000512484
19/07/2020 05:30,8.3592,5.6806,10.10670278,0.6192,0.1806,0.645,7.74,5.5,9.495135597,7.87,-0.41,7.88067256,0.6192,0.1806,0.645,7.87,-0.41,7.88067256
19/07/2020 06:00,8.32448,5.68214,10.07887306,0.62448,0.18214,0.6505,7.7,5.5,9.462557794,7.83,-0.41,7.840727007,0.62448,0.18214,0.6505,7.83,-0.41,7.840727007
19/07/2020 06:30,8.58224,5.62732,10.26262997,0.64224,0.18732,0.669,7.94,5.44,9.624822076,8.06,-0.41,8.070421303,0.64224,0.18732,0.669,8.06,-0.41,8.070421303
19/07/2020 07:00,8.93096,5.56278,10.52171886,0.66096,0.19278,0.6885,8.27,5.37,9.860517228,8.38,-0.44,8.391543362,0.66096,0.19278,0.6885,8.38,-0.44,8.391543362
19/07/2020 07:30,9.32408,5.39244,10.77111308,0.69408,0.20244,0.723,8.63,5.19,10.07040218,8.73,-0.51,8.744884219,0.69408,0.20244,0.723,8.73,-0.51,8.744884219
19/07/2020 08:00,10.0036,3.4998,10.59814196,0.7536,0.2198,0.785,9.25,3.28,9.814321169,9,1.07,9.063382371,0.7536,0.2198,0.785,9,1.07,9.063382371
19/07/2020 08:30,11.07088,2.01734,11.25317931,0.95088,0.27734,0.9905,10.12,1.74,10.26849551,9.56,2.3,9.832781905,0.95088,0.27734,0.9905,9.56,2.3,9.832781905
19/07/2020 09:00,11.31656,4.45108,12.16045408,1.06656,0.31108,1.111,10.25,4.14,11.05450587,10.2,-0.41,10.20823687,1.06656,0.31108,1.111,10.2,-0.41,10.20823687
19/07/2020 09:30,12.01944,5.05442,13.03894549,1.24944,0.36442,1.3015,10.77,4.69,11.74687192,10.85,-1.05,10.90068805,1.24944,0.36442,1.3015,10.85,-1.05,10.90068805
19/07/2020 10:00,12.57728,4.87004,13.48722587,1.33728,0.39004,1.393,11.24,4.48,12.09991736,11.27,-1.38,11.35417544,1.33728,0.39004,1.393,11.27,-1.38,11.35417544
19/07/2020 10:30,13.30456,3.12258,13.66608293,1.41456,0.41258,1.4735,11.89,2.71,12.19492517,11.58,0.09,11.58034974,1.41456,0.41258,1.4735,11.58,0.09,11.58034974
19/07/2020 11:00,13.65976,1.77868,13.77507698,1.46976,0.42868,1.531,12.19,1.35,12.26452608,11.58,1.25,11.64727007,1.46976,0.42868,1.531,11.58,1.25,11.64727007
19/07/2020 11:30,13.39024,4.24632,14.04741118,1.29024,0.37632,1.344,12.1,3.87,12.70381439,12.05,-1.43,12.13455397,1.29024,0.37632,1.344,12.05,-1.43,12.13455397
19/07/2020 12:00,13.70416,4.18038,14.32758103,1.30416,0.38038,1.3585,12.4,3.8,12.96919427,12.33,-1.38,12.40698594,1.30416,0.38038,1.3585,12.33,-1.38,12.40698594
19/07/2020 12:30,13.83936,4.22648,14.47034963,1.35936,0.39648,1.416,12.48,3.83,13.05447433,12.43,-1.32,12.499892,1.35936,0.39648,1.416,12.43,-1.32,12.499892
19/07/2020 13:00,14.06648,4.17564,14.67316697,1.35648,0.39564,1.413,12.71,3.78,13.26018476,12.66,-1.36,12.73283943,1.35648,0.39564,1.413,12.66,-1.36,12.73283943
19/07/2020 13:30,13.72928,4.37104,14.40830039,1.40928,0.41104,1.468,12.32,3.96,12.94078823,12.25,-1.23,12.31159616,1.40928,0.41104,1.468,12.25,-1.23,12.31159616
19/07/2020 14:00,13.3188,4.4034,14.02784249,1.3488,0.3934,1.405,11.97,4.01,12.62382668,11.91,-1.19,11.9693024,1.3488,0.3934,1.405,11.91,-1.19,11.9693024
19/07/2020 14:30,13.05424,4.48582,13.80346924,1.25424,0.36582,1.3065,11.8,4.12,12.49857592,11.73,-1.11,11.78240213,1.25424,0.36582,1.3065,11.73,-1.11,11.78240213
19/07/2020 15:00,13.05808,4.13944,13.69848228,1.19808,0.34944,1.248,11.86,3.79,12.45085138,11.73,-0.74,11.75331868,1.19808,0.34944,1.248,11.73,-0.74,11.75331868
19/07/2020 15:30,13.18528,1.66654,13.290183,1.32528,0.38654,1.3805,11.86,1.28,11.92887254,11.16,1.87,11.3155866,1.32528,0.38654,1.3805,11.16,1.87,11.3155866
19/07/2020 16:00,13.24832,1.65576,13.35138659,1.28832,0.37576,1.342,11.96,1.28,12.02829996,11.28,1.87,11.43395382,1.28832,0.37576,1.342,11.28,1.87,11.43395382
19/07/2020 16:30,13.41672,1.64946,13.51773257,1.26672,0.36946,1.3195,12.15,1.28,12.21723782,11.47,1.87,11.62143709,1.26672,0.36946,1.3195,11.47,1.87,11.62143709
19/07/2020 17:00,13.82144,4.24292,14.45802801,1.14144,0.33292,1.189,12.68,3.91,13.26915596,12.55,-0.85,12.57875193,1.14144,0.33292,1.189,12.55,-0.85,12.57875193
19/07/2020 17:30,14.2044,4.6017,14.93119628,1.2744,0.3717,1.3275,12.93,4.23,13.60433019,12.86,-1.18,12.91402339,1.2744,0.3717,1.3275,12.86,-1.18,12.91402339
19/07/2020 18:00,14.2696,4.5703,14.98362861,1.2696,0.3703,1.3225,13,4.2,13.66162509,12.93,-1.18,12.98373213,1.2696,0.3703,1.3225,12.93,-1.18,12.98373213
19/07/2020 18:30,14.37408,4.55994,15.08002748,1.23408,0.35994,1.2855,13.14,4.2,13.79491211,13.06,-1.18,13.11319946,1.23408,0.35994,1.2855,13.06,-1.18,13.11319946
19/07/2020 19:00,14.35104,4.61572,15.07505291,1.15104,0.33572,1.199,13.2,4.28,13.87654136,13.1,-1.11,13.14694261,1.15104,0.33572,1.199,13.1,-1.11,13.14694261
19/07/2020 19:30,14.13928,4.69354,14.897938,1.10928,0.32354,1.1555,13.03,4.37,13.743282,12.92,-1.04,12.96179,1.10928,0.32354,1.1555,12.92,-1.04,12.96179
19/07/2020 20:00,13.84784,4.86812,14.67859888,1.22784,0.35812,1.279,12.62,4.51,13.40166034,12.51,-0.94,12.54526604,1.22784,0.35812,1.279,12.51,-0.94,12.54526604
19/07/2020 20:30,13.39736,4.91298,14.26978022,1.10736,0.32298,1.1535,12.29,4.59,13.11915394,12.19,-0.86,12.22029869,1.10736,0.32298,1.1535,12.19,-0.86,12.22029869
19/07/2020 21:00,13.30792,3.54856,13.77290865,1.05792,0.30856,1.102,12.25,3.24,12.6712312,11.85,0.82,11.87833743,1.05792,0.30856,1.102,11.85,0.82,11.87833743
19/07/2020 21:30,13.08992,4.84456,13.95764189,1.00992,0.29456,1.052,12.08,4.55,12.90848171,11.92,-0.31,11.92403036,1.00992,0.29456,1.052,11.92,-0.31,11.92403036
19/07/2020 22:00,13.24888,5.17884,14.22509069,1.05888,0.30884,1.103,12.19,4.87,13.12680464,12.08,-0.56,12.09297317,1.05888,0.30884,1.103,12.08,-0.56,12.09297317
19/07/2020 22:30,12.75088,5.37484,13.83740748,1.01088,0.29484,1.053,11.74,5.08,12.79195059,11.64,-0.45,11.64869521,1.01088,0.29484,1.053,11.64,-0.45,11.64869521
19/07/2020 23:00,12.14264,3.41952,12.61494444,0.99264,0.28952,1.034,11.15,3.13,11.58099305,10.67,1.65,10.79682361,0.99264,0.28952,1.034,10.67,1.65,10.79682361
19/07/2020 23:30,11.232,3.661,11.81358307,1.032,0.301,1.075,10.2,3.36,10.73916198,9.78,1.56,9.903635696,1.032,0.301,1.075,9.78,1.56,9.903635696
20/07/2020 00:00,10.24688,5.72784,11.73910988,0.98688,0.28784,1.028,9.26,5.44,10.73970204,9.28,-0.41,9.289052697,0.98688,0.28784,1.028,9.28,-0.41,9.289052697
20/07/2020 00:30,9.67208,5.66644,11.20971337,0.98208,0.28644,1.023,8.69,5.38,10.22059196,8.77,-0.41,8.779578578,0.98208,0.28644,1.023,8.77,-0.41,8.779578578
20/07/2020 01:00,9.27536,5.77448,10.92597467,0.97536,0.28448,1.016,8.3,5.49,9.951386838,8.37,-0.41,8.380035799,0.97536,0.28448,1.016,8.37,-0.41,8.380035799
20/07/2020 01:30,9.2504,4.3672,10.22948366,0.9504,0.2772,0.99,8.3,4.09,9.253004917,8.09,1.05,8.15785511,0.9504,0.2772,0.99,8.09,1.05,8.15785511
20/07/2020 02:00,9.30696,2.54328,9.648200744,0.93696,0.27328,0.976,8.37,2.27,8.672358387,7.82,2.91,8.34388998,0.93696,0.27328,0.976,7.82,2.91,8.34388998
20/07/2020 02:30,9.16352,2.60936,9.527793994,0.92352,0.26936,0.962,8.24,2.34,8.565815781,7.68,2.95,8.227083323,0.92352,0.26936,0.962,7.68,2.95,8.227083323
20/07/2020 03:00,8.76816,4.78488,9.988779024,0.90816,0.26488,0.946,7.86,4.52,9.066973034,7.73,2.95,8.273777855,0.90816,0.26488,0.946,7.73,2.95,8.273777855
20/07/2020 03:30,8.65968,5.86824,10.46070258,0.91968,0.26824,0.958,7.74,5.6,9.553407769,7.8,0,7.8,0.91968,0.26824,0.958,7.8,0,7.8
20/07/2020 04:00,8.59912,5.80516,10.37519867,0.90912,0.26516,0.947,7.69,5.54,9.477747623,7.8,0,7.8,0.90912,0.26516,0.947,7.8,0,7.8
20/07/2020 04:30,8.71488,5.67684,10.40075217,0.91488,0.26684,0.953,7.8,5.41,9.492528641,7.88,-0.41,7.890659035,0.91488,0.26684,0.953,7.88,-0.41,7.890659035
20/07/2020 05:00,8.852,5.616,10.48319417,0.912,0.266,0.95,7.94,5.35,9.574241484,8.02,-0.41,8.030473211,0.912,0.266,0.95,8.02,-0.41,8.030473211
20/07/2020 05:30,9.07296,5.58628,10.6548171,0.91296,0.26628,0.951,8.16,5.32,9.741047172,8.25,-0.41,8.260181596,0.91296,0.26628,0.951,8.25,-0.41,8.260181596
20/07/2020 06:00,9.44728,5.39504,10.87922589,0.97728,0.28504,1.018,8.47,5.11,9.892067529,8.51,0.14,8.511151508,0.97728,0.28504,1.018,8.51,0.14,8.511151508
20/07/2020 06:30,10.48056,4.95308,11.59202913,0.97056,0.28308,1.011,9.51,4.67,10.59476286,9.48,-0.35,9.48645877,0.97056,0.28308,1.011,9.48,-0.35,9.48645877
20/07/2020 07:00,11.68592,2.36756,11.92334125,0.98592,0.28756,1.027,10.7,2.08,10.90029357,10.18,1.52,10.29285189,0.98592,0.28756,1.027,10.18,1.52,10.29285189
20/07/2020 07:30,12.61272,4.38996,13.35486633,1.06272,0.30996,1.107,11.55,4.08,12.24944489,11.44,-1.22,11.50486853,1.06272,0.30996,1.107,11.44,-1.22,11.50486853
20/07/2020 08:00,13.89752,2.07136,14.05103535,1.06752,0.31136,1.112,12.83,1.76,12.95015444,12.29,0.28,12.29318917,1.06752,0.31136,1.112,12.29,0.28,12.29318917
20/07/2020 08:30,14.78408,3.47494,15.18697565,1.11408,0.32494,1.1605,13.67,3.15,14.02823581,13.32,-1.16,13.3704151,1.11408,0.32494,1.1605,13.32,-1.16,13.3704151
20/07/2020 09:00,15.19736,3.53798,15.60375126,1.22736,0.35798,1.2785,13.97,3.18,14.32736193,13.86,-2.58,14.09808498,1.22736,0.35798,1.2785,13.86,-2.58,14.09808498
20/07/2020 09:30,15.60616,3.35638,15.96300462,1.25616,0.36638,1.3085,14.35,2.99,14.65819225,14.21,-2.83,14.48906484,1.25616,0.36638,1.3085,14.21,-2.83,14.48906484
20/07/2020 10:00,15.56192,2.92806,15.8349894,1.26192,0.36806,1.3145,14.3,2.56,14.52733974,14.06,-2.83,14.34198382,1.26192,0.36806,1.3145,14.06,-2.83,14.34198382
20/07/2020 10:30,16.19704,-0.10878,16.19740528,1.30704,0.38122,1.3615,14.89,-0.49,14.89806028,13.94,0.42,13.94632568,1.30704,0.38122,1.3615,13.94,0.42,13.94632568
20/07/2020 11:00,16.05792,-0.11144,16.05830669,1.29792,0.37856,1.352,14.76,-0.49,14.76813123,13.8,0.42,13.80638983,1.29792,0.37856,1.352,13.8,0.42,13.80638983
20/07/2020 11:30,16.2528,-0.1821,16.25382011,1.1928,0.3479,1.2425,15.06,-0.53,15.06932314,14.09,0.42,14.09625837,1.1928,0.3479,1.2425,14.09,0.42,14.09625837
20/07/2020 12:00,15.96776,1.31018,16.02142101,1.33776,0.39018,1.3935,14.63,0.92,14.65889832,14.13,-2.72,14.38941625,1.33776,0.39018,1.3935,14.13,-2.72,14.38941625
20/07/2020 12:30,16.19736,3.20048,16.51052825,1.16736,0.34048,1.216,15.03,2.86,15.29968954,15.15,-3.37,15.52028995,1.16736,0.34048,1.216,15.15,-3.37,15.52028995
20/07/2020 13:00,16.03048,2.39014,16.20768516,1.20048,0.35014,1.2505,14.83,2.04,14.96965263,14.46,-1.65,14.55383455,1.20048,0.35014,1.2505,14.46,-1.65,14.55383455
20/07/2020 13:30,16.27184,0.88762,16.29603161,1.19184,0.34762,1.2415,15.08,0.54,15.08966534,14.23,-0.04,14.23005622,1.19184,0.34762,1.2415,14.23,-0.04,14.23005622
20/07/2020 14:00,15.38192,3.33556,15.73942259,1.32192,0.38556,1.377,14.06,2.95,14.36614423,13.86,-2.68,14.11672767,1.32192,0.38556,1.377,13.86,-2.68,14.11672767
20/07/2020 14:30,15.472,3.371,15.83497474,1.272,0.371,1.325,14.2,3,14.51344205,13.99,-2.64,14.23691329,1.272,0.371,1.325,13.99,-2.64,14.23691329
20/07/2020 15:00,15.57856,3.38458,15.94198587,1.31856,0.38458,1.3735,14.26,3,14.57215152,14.1,-2.7,14.35618334,1.31856,0.38458,1.3735,14.1,-2.7,14.35618334
20/07/2020 15:30,15.06904,3.57472,15.48723957,1.31904,0.38472,1.374,13.75,3.19,14.1151904,13.62,-2.7,13.88504231,1.31904,0.38472,1.374,13.62,-2.7,13.88504231
20/07/2020 16:00,15.26968,3.78574,15.73197237,1.45968,0.42574,1.5205,13.81,3.36,14.21287093,13.65,-2.62,13.89916904,1.45968,0.42574,1.5205,13.65,-2.62,13.89916904
20/07/2020 16:30,15.76744,3.79092,16.21675796,1.23744,0.36092,1.289,14.53,3.43,14.92936033,13.65,0.78,13.67226755,1.23744,0.36092,1.289,13.65,0.78,13.67226755
20/07/2020 17:00,16.30184,0.75762,16.31943551,1.19184,0.34762,1.2415,15.11,0.41,15.11556152,14.21,1.04,14.24800688,1.19184,0.34762,1.2415,14.21,1.04,14.24800688
20/07/2020 17:30,16.41248,3.39114,16.75915661,1.27248,0.37114,1.3255,15.14,3.02,15.43826415,14.78,-0.95,14.81049965,1.27248,0.37114,1.3255,14.78,-0.95,14.81049965
20/07/2020 18:00,16.78072,3.54146,17.15034993,1.17072,0.34146,1.2195,15.61,3.2,15.93461954,15.49,-1.65,15.5776314,1.17072,0.34146,1.2195,15.49,-1.65,15.5776314
20/07/2020 18:30,16.76776,1.91768,16.87706349,1.15776,0.33768,1.206,15.61,1.58,15.68975781,15.02,0.22,15.0216111,1.15776,0.33768,1.206,15.02,0.22,15.0216111
20/07/2020 19:00,16.254,2.832,16.49887087,1.104,0.322,1.15,15.15,2.51,15.35651653,14.73,-0.57,14.74102439,1.104,0.322,1.15,14.73,-0.57,14.74102439
20/07/2020 19:30,15.61984,4.48912,16.25212601,1.05984,0.30912,1.104,14.56,4.18,15.1481352,14.46,-1.85,14.57786336,1.05984,0.30912,1.104,14.46,-1.85,14.57786336
20/07/2020 20:00,15.18968,3.55324,15.59974016,1.03968,0.30324,1.083,14.15,3.25,14.51843655,13.8,-0.54,13.81056118,1.03968,0.30324,1.083,13.8,-0.54,13.81056118
20/07/2020 20:30,15.15968,1.40324,15.2244862,1.03968,0.30324,1.083,14.12,1.1,14.16278221,13.26,1.78,13.37893867,1.03968,0.30324,1.083,13.26,1.78,13.37893867
20/07/2020 21:00,14.58936,2.64148,14.82655866,0.99936,0.29148,1.041,13.59,2.35,13.7916859,13.01,0.73,13.0304643,0.99936,0.29148,1.041,13.01,0.73,13.0304643
20/07/2020 21:30,13.96568,4.88624,14.79579532,1.01568,0.29624,1.058,12.95,4.59,13.73938135,12.89,-1.29,12.95438922,1.01568,0.29624,1.058,12.89,-1.29,12.95438922
20/07/2020 22:00,14.14976,4.87868,14.96720504,0.98976,0.28868,1.031,13.16,4.59,13.9374926,13.09,-1.29,13.1534102,0.98976,0.28868,1.031,13.09,-1.29,13.1534102
20/07/2020 22:30,13.72224,4.13232,14.33094342,1.00224,0.29232,1.044,12.72,3.84,13.28698611,12.44,-0.25,12.4425118,1.00224,0.29232,1.044,12.44,-0.25,12.4425118
20/07/2020 23:00,13.01032,1.88176,13.14570071,1.00032,0.29176,1.042,12.01,1.59,12.11479261,11.29,2.16,11.49476838,1.00032,0.29176,1.042,11.29,2.16,11.49476838
20/07/2020 23:30,11.78888,5.11884,12.85224551,1.05888,0.30884,1.103,10.73,4.81,11.75878395,10.67,-0.66,10.69039288,1.05888,0.30884,1.103,10.67,-0.66,10.69039288
21/07/2020 00:00,11.24056,2.83808,11.59331218,1.09056,0.31808,1.136,10.15,2.52,10.45814993,9.63,1.85,9.806089945,1.09056,0.31808,1.136,9.63,1.85,9.806089945
21/07/2020 00:30,10.67424,3.03332,11.09686576,1.07424,0.31332,1.119,9.6,2.72,9.97789557,9.13,1.73,9.292459308,1.07424,0.31332,1.119,9.13,1.73,9.292459308
21/07/2020 01:00,9.9408,5.4694,11.34609364,1.0608,0.3094,1.105,8.88,5.16,10.27034566,8.89,-0.52,8.905195113,1.0608,0.3094,1.105,8.89,-0.52,8.905195113
21/07/2020 01:30,9.6996,5.5578,11.17905993,1.0896,0.3178,1.135,8.61,5.24,10.07917159,8.62,-0.46,8.632265056,1.0896,0.3178,1.135,8.62,-0.46,8.632265056
21/07/2020 02:00,9.68808,5.49444,11.13767323,1.07808,0.31444,1.123,8.61,5.18,10.04810927,8.62,-0.46,8.632265056,1.07808,0.31444,1.123,8.62,-0.46,8.632265056
21/07/2020 02:30,9.45672,5.57696,10.9787083,1.08672,0.31696,1.132,8.37,5.26,9.885570292,8.4,-0.46,8.412585809,1.08672,0.31696,1.132,8.4,-0.46,8.412585809
21/07/2020 03:00,9.31384,5.63612,10.88638894,1.08384,0.31612,1.129,8.23,5.32,9.799760201,8.28,-0.46,8.292767934,1.08384,0.31612,1.129,8.28,-0.46,8.292767934
21/07/2020 03:30,9.25816,5.67988,10.86160961,1.02816,0.29988,1.071,8.23,5.38,9.832461543,8.28,-0.51,8.295691653,1.02816,0.29988,1.071,8.28,-0.51,8.295691653
21/07/2020 04:00,9.35472,5.59596,10.90071349,1.01472,0.29596,1.057,8.34,5.3,9.881578821,8.4,-0.55,8.417986695,1.01472,0.29596,1.057,8.4,-0.55,8.417986695
21/07/2020 04:30,9.518,5.444,10.96491952,1.008,0.294,1.05,8.51,5.15,9.946989494,8.55,-0.43,8.560806037,1.008,0.294,1.05,8.55,-0.43,8.560806037
21/07/2020 05:00,9.42712,5.46916,10.8987294,0.95712,0.27916,0.997,8.47,5.19,9.933629749,8.52,-0.43,8.530844038,0.95712,0.27916,0.997,8.52,-0.43,8.530844038
21/07/2020 05:30,9.46752,5.56636,10.98263623,0.94752,0.27636,0.987,8.52,5.29,10.02868386,8.58,-0.46,8.592322154,0.94752,0.27636,0.987,8.58,-0.46,8.592322154
21/07/2020 06:00,9.87464,4.69552,10.93418599,0.94464,0.27552,0.984,8.93,4.42,9.964000201,8.82,0.23,8.822998357,0.94464,0.27552,0.984,8.82,0.23,8.822998357
21/07/2020 06:30,11.02464,3.31552,11.51240027,0.94464,0.27552,0.984,10.08,3.04,10.52843768,9.76,0.97,9.808083401,0.94464,0.27552,0.984,9.76,0.97,9.808083401
21/07/2020 07:00,11.71904,4.78972,12.66006778,0.95904,0.27972,0.999,10.76,4.51,11.66694904,10.73,-0.92,10.7693686,0.95904,0.27972,0.999,10.73,-0.92,10.7693686
21/07/2020 07:30,12.91168,4.30924,13.61179745,0.99168,0.28924,1.033,11.92,4.02,12.57961844,11.85,-1.16,11.906641,0.99168,0.28924,1.033,11.85,-1.16,11.906641
21/07/2020 08:00,14.06872,2.42296,14.27584035,1.03872,0.30296,1.082,13.03,2.12,13.20133705,12.59,-0.1,12.59039713,1.03872,0.30296,1.082,12.59,-0.1,12.59039713
21/07/2020 08:30,14.74056,3.94808,15.26012598,1.09056,0.31808,1.136,13.65,3.63,14.12442565,13.59,-2.28,13.77993106,1.09056,0.31808,1.136,13.59,-2.28,13.77993106
21/07/2020 09:00,15.50384,3.77362,15.95648027,1.14384,0.33362,1.1915,14.36,3.44,14.76628592,13.85,-0.78,13.87194651,1.14384,0.33362,1.1915,13.85,-0.78,13.87194651
21/07/2020 09:30,15.91624,0.35182,15.92012792,1.20624,0.35182,1.2565,14.71,0,14.71,13.81,0.77,13.83144967,1.20624,0.35182,1.2565,13.81,0.77,13.83144967
21/07/2020 10:00,15.95512,0.36316,15.95925247,1.24512,0.36316,1.297,14.71,0,14.71,13.81,0.71,13.82823922,1.24512,0.36316,1.297,13.81,0.71,13.82823922
21/07/2020 10:30,15.81072,-0.04604,15.81078703,1.35072,0.39396,1.407,14.46,-0.44,14.46669278,13.55,0.63,13.56463785,1.35072,0.39396,1.407,13.55,0.63,13.56463785
21/07/2020 11:00,15.78792,-0.02644,15.78794214,1.41792,0.41356,1.477,14.37,-0.44,14.37673468,13.43,0.55,13.44125738,1.41792,0.41356,1.477,13.43,0.55,13.44125738
21/07/2020 11:30,16.10104,-0.05178,16.10112326,1.33104,0.38822,1.3865,14.77,-0.44,14.77655237,13.81,0.52,13.81978654,1.33104,0.38822,1.3865,13.81,0.52,13.81978654
21/07/2020 12:00,15.99936,2.92898,16.26525266,1.29936,0.37898,1.3535,14.7,2.55,14.91953418,14.42,-1.89,14.54333181,1.29936,0.37898,1.3535,14.42,-1.89,14.54333181
21/07/2020 12:30,15.97056,3.40308,16.32910715,1.21056,0.35308,1.261,14.76,3.05,15.07183134,14.89,-3.22,15.23418852,1.21056,0.35308,1.261,14.89,-3.22,15.23418852
21/07/2020 13:00,15.74992,3.63206,16.16328679,1.30992,0.38206,1.3645,14.44,3.25,14.80121954,14.18,-1.64,14.27452276,1.30992,0.38206,1.3645,14.18,-1.64,14.27452276
21/07/2020 13:30,15.61496,0.39228,15.61988666,1.34496,0.39228,1.401,14.27,0,14.27,13.33,0.73,13.34997378,1.34496,0.39228,1.401,13.33,0.73,13.34997378
21/07/2020 14:00,15.66472,-0.02654,15.66474248,1.31472,0.38346,1.3695,14.35,-0.41,14.35585595,13.41,0.56,13.42168767,1.31472,0.38346,1.3695,13.41,0.56,13.42168767
21/07/2020 14:30,15.50752,-0.01114,15.507524,1.36752,0.39886,1.4245,14.14,-0.41,14.14594288,13.21,0.62,13.22454158,1.36752,0.39886,1.4245,13.21,0.62,13.22454158
21/07/2020 15:00,15.22968,-0.00176,15.2296801,1.39968,0.40824,1.458,13.83,-0.41,13.83607603,12.92,0.62,12.93486761,1.39968,0.40824,1.458,12.92,0.62,12.93486761
21/07/2020 15:30,15.60208,-0.12106,15.60254966,1.16208,0.33894,1.2105,14.44,-0.46,14.44732501,13.51,0.52,13.5200037,1.16208,0.33894,1.2105,13.51,0.52,13.5200037
21/07/2020 16:00,15.06024,3.43382,15.44674557,1.11024,0.32382,1.1565,13.95,3.11,14.29246655,13.68,-2.13,13.84482936,1.11024,0.32382,1.1565,13.68,-2.13,13.84482936
21/07/2020 16:30,15.4284,3.5037,15.82123384,1.1784,0.3437,1.2275,14.25,3.16,14.59616731,14.13,-2.6,14.36721615,1.1784,0.3437,1.2275,14.13,-2.6,14.36721615
21/07/2020 17:00,16.01872,3.72796,16.44679532,1.15872,0.33796,1.207,14.86,3.39,15.24177483,14.72,-2.6,14.94785603,1.15872,0.33796,1.207,14.72,-2.6,14.94785603
21/07/2020 17:30,16.58928,3.86604,17.03380393,1.04928,0.30604,1.093,15.54,3.56,15.94255939,15.4,-2.37,15.58129969,1.04928,0.30604,1.093,15.4,-2.37,15.58129969
21/07/2020 18:00,16.99744,3.90842,17.44100666,1.05744,0.30842,1.1015,15.94,3.6,16.34146872,15.83,-2.37,16.00642996,1.05744,0.30842,1.1015,15.83,-2.37,16.00642996
21/07/2020 18:30,16.72464,4.15302,17.23256099,1.00464,0.29302,1.0465,15.72,3.86,16.18697007,15.64,-2.19,15.7925837,1.00464,0.29302,1.0465,15.64,-2.19,15.7925837
21/07/2020 19:00,16.61824,4.21532,17.14452751,0.97824,0.28532,1.019,15.64,3.93,16.12620538,15.54,-2.1,15.68124995,0.97824,0.28532,1.019,15.54,-2.1,15.68124995
21/07/2020 19:30,16.30248,4.29364,16.85841625,0.97248,0.28364,1.013,15.33,4.01,15.84578808,15.23,-1.88,15.34559546,0.97248,0.28364,1.013,15.23,-1.88,15.34559546
21/07/2020 20:00,15.67616,4.32888,16.2628778,0.95616,0.27888,0.996,14.72,4.05,15.26698726,14.64,-1.73,14.74186216,0.95616,0.27888,0.996,14.64,-1.73,14.74186216
21/07/2020 20:30,15.25328,4.55804,15.91974495,0.95328,0.27804,0.993,14.3,4.28,14.9267679,14.22,-1.58,14.30750852,0.95328,0.27804,0.993,14.22,-1.58,14.30750852
21/07/2020 21:00,14.79752,4.74636,15.54009432,0.94752,0.27636,0.987,13.85,4.47,14.55346694,13.75,-1.58,13.84048048,0.94752,0.27636,0.987,13.75,-1.58,13.84048048
21/07/2020 21:30,14.61232,4.94776,15.42725591,0.95232,0.27776,0.992,13.66,4.67,14.4362218,13.56,-1.4,13.63207981,0.95232,0.27776,0.992,13.56,-1.4,13.63207981
21/07/2020 22:00,14.30672,4.44196,14.98042876,0.96672,0.28196,1.007,13.34,4.16,13.97358937,13.14,-0.81,13.16494208,0.96672,0.28196,1.007,13.14,-0.81,13.16494208
21/07/2020 22:30,13.88096,1.76028,13.99212765,0.96096,0.28028,1.001,12.92,1.48,13.00449153,12.15,2.1,12.33014598,0.96096,0.28028,1.001,12.15,2.1,12.33014598
21/07/2020 23:00,12.77712,3.77916,13.32429532,0.95712,0.27916,0.997,11.82,3.5,12.32730303,11.51,0.28,11.51340523,0.95712,0.27916,0.997,11.51,0.28,11.51340523
21/07/2020 23:30,11.9352,2.7886,12.25664265,0.9552,0.2786,0.995,10.98,2.51,11.26323666,10.46,1.55,10.57421865,0.9552,0.2786,0.995,10.46,1.55,10.57421865
22/07/2020 00:00,10.94848,4.76664,11.94110846,0.94848,0.27664,0.988,10,4.49,10.96175625,9.86,-0.06,9.860182554,0.94848,0.27664,0.988,9.86,-0.06,9.860182554
22/07/2020 00:30,10.31904,5.23972,11.57312629,0.95904,0.27972,0.999,9.36,4.96,10.59297881,9.39,-0.57,9.407284412,0.95904,0.27972,0.999,9.39,-0.57,9.407284412
22/07/2020 01:00,9.93096,5.29028,11.25215664,0.96096,0.28028,1.001,8.97,5.01,10.2742883,9.02,-0.62,9.041283095,0.96096,0.28028,1.001,9.02,-0.62,9.041283095
22/07/2020 01:30,9.73328,5.37804,11.12025421,0.95328,0.27804,0.993,8.78,5.1,10.15373823,8.85,-0.62,8.871690932,0.95328,0.27804,0.993,8.85,-0.62,8.871690932
22/07/2020 02:00,9.64904,5.37972,11.04741419,0.95904,0.27972,0.999,8.69,5.1,10.07601608,8.76,-0.62,8.781913231,0.95904,0.27972,0.999,8.76,-0.62,8.781913231
22/07/2020 02:30,9.56152,5.38336,10.97284054,0.97152,0.28336,1.012,8.59,5.1,9.989899899,8.68,-0.62,8.702114686,0.97152,0.28336,1.012,8.68,-0.62,8.702114686
22/07/2020 03:00,9.39936,5.10148,10.69453443,0.99936,0.29148,1.041,8.4,4.81,9.679674581,8.43,-0.28,8.434648778,0.99936,0.29148,1.041,8.43,-0.28,8.434648778
22/07/2020 03:30,9.65952,2.31736,9.933603777,1.01952,0.29736,1.062,8.64,2.02,8.872992731,8.12,2.66,8.544588931,1.01952,0.29736,1.062,8.12,2.66,8.544588931
22/07/2020 04:00,9.55072,2.36896,9.840133332,0.99072,0.28896,1.032,8.56,2.08,8.809086218,8.04,2.74,8.494068519,0.99072,0.28896,1.032,8.04,2.74,8.494068519
22/07/2020 04:30,9.5836,2.2998,9.855682067,0.9936,0.2898,1.035,8.59,2.01,8.822029245,8.07,2.64,8.490848014,0.9936,0.2898,1.035,8.07,2.64,8.490848014
22/07/2020 05:00,9.65128,3.62204,10.30855855,1.00128,0.29204,1.043,8.65,3.33,9.268840273,8.38,1.21,8.466906165,1.00128,0.29204,1.043,8.38,1.21,8.466906165
22/07/2020 05:30,10.03104,2.97072,10.46168919,1.03104,0.30072,1.074,9,2.67,9.387699399,8.58,1.71,8.748742767,1.03104,0.30072,1.074,8.58,1.71,8.748742767
22/07/2020 06:00,10.38376,2.11568,10.59710213,1.01376,0.29568,1.056,9.37,1.82,9.545119172,8.78,2.39,9.099478007,1.01376,0.29568,1.056,8.78,2.39,9.099478007
22/07/2020 06:30,11.2528,1.8954,11.41131233,1.0128,0.2954,1.055,10.24,1.6,10.36424623,9.62,2.18,9.86391403,1.0128,0.2954,1.055,9.62,2.18,9.86391403
22/07/2020 07:00,12.10704,4.41372,12.88647903,1.00704,0.29372,1.049,11.1,4.12,11.83994932,11.03,-0.99,11.07433971,1.00704,0.29372,1.049,11.03,-0.99,11.07433971
22/07/2020 07:30,13.30592,3.68756,13.80744748,0.98592,0.28756,1.027,12.32,3.4,12.78054772,12.15,-1.06,12.19615103,0.98592,0.28756,1.027,12.15,-1.06,12.19615103
22/07/2020 08:00,14.40552,3.97036,14.9426492,0.99552,0.29036,1.037,13.41,3.68,13.90577218,13.39,-2.19,13.56791067,0.99552,0.29036,1.037,13.39,-2.19,13.56791067
22/07/2020 08:30,15.3568,3.6424,15.78285095,1.0368,0.3024,1.08,14.32,3.34,14.7043531,14.24,-2.51,14.45951936,1.0368,0.3024,1.08,14.24,-2.51,14.45951936
22/07/2020 09:00,15.72152,3.46836,16.09955627,1.09152,0.31836,1.137,14.63,3.15,14.96527313,14.53,-2.8,14.79732746,1.09152,0.31836,1.137,14.53,-2.8,14.79732746
22/07/2020 09:30,16.1496,3.2778,16.47888203,1.0896,0.3178,1.135,15.06,2.96,15.34813344,14.91,-2.89,15.18750144,1.0896,0.3178,1.135,14.91,-2.89,15.18750144
22/07/2020 10:00,16.67896,2.93928,16.93596982,1.12896,0.32928,1.176,15.55,2.61,15.76751724,15.38,-3.04,15.67756359,1.12896,0.32928,1.176,15.38,-3.04,15.67756359
22/07/2020 10:30,16.22784,2.98562,16.50020357,1.28784,0.37562,1.3415,14.94,2.61,15.16626849,14.77,-3.04,15.07960543,1.28784,0.37562,1.3415,14.77,-3.04,15.07960543
22/07/2020 11:00,16.0768,2.8324,16.32439855,1.2768,0.3724,1.33,14.8,2.46,15.00305302,14.62,-3.15,14.95549732,1.2768,0.3724,1.33,14.62,-3.15,14.95549732
22/07/2020 11:30,16.0788,2.9409,16.34554075,1.4088,0.4109,1.4675,14.67,2.53,14.88656441,14.48,-3.05,14.79773293,1.4088,0.4109,1.4675,14.48,-3.05,14.79773293
22/07/2020 12:00,16.20024,2.49382,16.39106202,1.59024,0.46382,1.6565,14.61,2.03,14.75035593,14.31,-3.17,14.65690963,1.59024,0.46382,1.6565,14.31,-3.17,14.65690963
22/07/2020 12:30,16.68864,1.20002,16.73172893,1.50864,0.44002,1.5715,15.18,0.76,15.19901313,14.64,-3.46,15.04331081,1.50864,0.44002,1.5715,14.64,-3.46,15.04331081
22/07/2020 13:00,16.8576,2.7718,17.08395601,1.3776,0.4018,1.435,15.48,2.37,15.66037356,15.31,-3.46,15.69610461,1.3776,0.4018,1.435,15.31,-3.46,15.69610461
22/07/2020 13:30,16.7272,-0.0604,16.72730905,1.5072,0.4396,1.57,15.22,-0.5,15.22821066,14.31,-1.45,14.38327501,1.5072,0.4396,1.57,14.31,-1.45,14.38327501
22/07/2020 14:00,16.49328,0.66804,16.50680352,1.43328,0.41804,1.493,15.06,0.25,15.06207489,14.31,-2.64,14.55148446,1.43328,0.41804,1.493,14.31,-2.64,14.55148446
22/07/2020 14:30,15.7648,2.8164,16.01440064,1.5648,0.4564,1.63,14.2,2.36,14.39477683,13.95,-2.64,14.19760895,1.5648,0.4564,1.63,13.95,-2.64,14.19760895
22/07/2020 15:00,15.76024,2.74132,15.9968747,1.41024,0.41132,1.469,14.35,2.33,14.5379297,14.11,-2.67,14.36039693,1.41024,0.41132,1.469,14.11,-2.67,14.36039693
22/07/2020 15:30,15.7592,2.8131,16.00830773,1.5192,0.4431,1.5825,14.24,2.37,14.43587545,14.01,-2.67,14.26215271,1.5192,0.4431,1.5825,14.01,-2.67,14.26215271
22/07/2020 16:00,15.72136,2.92998,15.99205875,1.61136,0.46998,1.6785,14.11,2.46,14.32283841,13.9,-2.41,14.1073775,1.61136,0.46998,1.6785,13.9,-2.41,14.1073775
22/07/2020 16:30,15.91208,3.21394,16.23341308,1.52208,0.44394,1.5855,14.39,2.77,14.65418029,14.19,-2.5,14.4085426,1.52208,0.44394,1.5855,14.19,-2.5,14.4085426
22/07/2020 17:00,16.53936,3.22648,16.8511306,1.35936,0.39648,1.416,15.18,2.83,15.44154461,14.96,-2.44,15.15767792,1.35936,0.39648,1.416,14.96,-2.44,15.15767792
22/07/2020 17:30,16.87328,3.34804,17.20223677,1.43328,0.41804,1.493,15.44,2.93,15.71554962,14.73,0.11,14.73041072,1.43328,0.41804,1.493,14.73,0.11,14.73041072
22/07/2020 18:00,17.28808,0.86444,17.30967841,1.55808,0.45444,1.623,15.73,0.41,15.73534239,14.86,1,14.89360937,1.55808,0.45444,1.623,14.86,1,14.89360937
22/07/2020 18:30,17.19048,3.85264,17.61690772,1.62048,0.47264,1.688,15.57,3.38,15.93264887,14.96,0.02,14.96001337,1.62048,0.47264,1.688,14.96,0.02,14.96001337
22/07/2020 19:00,17.06728,4.26254,17.59151198,2.23728,0.65254,2.3305,14.83,3.61,15.26305998,14.67,-1.74,14.77282979,2.23728,0.65254,2.3305,14.67,-1.74,14.77282979
22/07/2020 19:30,16.47688,4.42784,17.06145778,2.18688,0.63784,2.278,14.29,3.79,14.78405222,14.13,-1.55,14.21475993,2.18688,0.63784,2.278,14.13,-1.55,14.21475993
22/07/2020 20:00,15.96224,4.63232,16.62081509,2.20224,0.64232,2.294,13.76,3.99,14.32681751,13.61,-1.4,13.6818164,2.20224,0.64232,2.294,13.61,-1.4,13.6818164
22/07/2020 20:30,15.58544,4.78992,16.30488496,2.12544,0.61992,2.214,13.46,4.17,14.0911497,13.3,-1.25,13.35861145,2.12544,0.61992,2.214,13.3,-1.25,13.35861145
22/07/2020 21:00,15.07648,4.95564,15.8700541,2.07648,0.60564,2.163,13,4.35,13.70848278,12.83,-1.06,12.87371353,2.07648,0.60564,2.163,12.83,-1.06,12.87371353
22/07/2020 21:30,14.85432,4.92876,15.65067084,1.98432,0.57876,2.067,12.87,4.35,13.58526408,12.71,-1.02,12.75086272,1.98432,0.57876,2.067,12.71,-1.02,12.75086272
22/07/2020 22:00,14.79864,5.01252,15.62450328,1.92864,0.56252,2.009,12.87,4.45,13.61761359,12.71,-0.94,12.74471263,1.92864,0.56252,2.009,12.71,-0.94,12.74471263
22/07/2020 22:30,14.21344,5.04392,15.08187673,1.93344,0.56392,2.014,12.28,4.48,13.07167931,12.1,-0.63,12.11638973,1.93344,0.56392,2.014,12.1,-0.63,12.11638973
22/07/2020 23:00,13.45616,3.76888,13.9740008,1.91616,0.55888,1.996,11.54,3.21,11.97813425,11.11,0.93,11.14885644,1.91616,0.55888,1.996,11.11,0.93,11.14885644
22/07/2020 23:30,12.38328,5.63804,13.60636317,1.91328,0.55804,1.993,10.47,5.08,11.63732358,10.44,-0.72,10.46479813,1.91328,0.55804,1.993,10.44,-0.72,10.46479813
23/07/2020 00:00,11.69848,5.59664,12.96830034,1.90848,0.55664,1.988,9.79,5.04,11.01116252,9.77,-0.72,9.796494271,1.90848,0.55664,1.988,9.77,-0.72,9.796494271
23/07/2020 00:30,11.03688,3.49784,11.57789293,1.94688,0.56784,2.028,9.09,2.93,9.550549722,8.67,1.69,8.833176099,1.94688,0.56784,2.028,8.67,1.69,8.833176099
23/07/2020 01:00,10.63688,2.63784,10.95907916,1.94688,0.56784,2.028,8.69,2.07,8.933140545,8.1,2.75,8.554092588,1.94688,0.56784,2.028,8.1,2.75,8.554092588
23/07/2020 01:30,10.4884,2.6012,10.80614529,1.9584,0.5712,2.04,8.53,2.03,8.768226731,7.96,2.71,8.408668147,1.9584,0.5712,2.04,7.96,2.71,8.408668147
23/07/2020 02:00,10.56592,2.59756,10.88053231,1.94592,0.56756,2.027,8.62,2.03,8.855806005,8.05,2.68,8.484391552,1.94592,0.56756,2.027,8.05,2.68,8.484391552
23/07/2020 02:30,10.40912,2.61016,10.73138921,1.98912,0.58016,2.072,8.42,2.03,8.661252796,7.85,2.73,8.31116117,1.98912,0.58016,2.072,7.85,2.73,8.31116117
23/07/2020 03:00,10.16416,2.68288,10.51227823,1.96416,0.57288,2.046,8.2,2.11,8.467118754,7.64,2.79,8.133492485,1.96416,0.57288,2.046,7.64,2.79,8.133492485
23/07/2020 03:30,10.09536,2.76448,10.46702647,1.93536,0.56448,2.016,8.16,2.2,8.451366753,7.64,2.86,8.157769303,1.93536,0.56448,2.016,7.64,2.86,8.157769303
23/07/2020 04:00,9.95344,2.76392,10.33006397,1.93344,0.56392,2.014,8.02,2.2,8.316273204,7.48,2.86,8.008120878,1.93344,0.56392,2.014,7.48,2.86,8.008120878
23/07/2020 04:30,10.07728,2.66504,10.42372344,1.93728,0.56504,2.018,8.14,2.1,8.406521278,7.59,2.75,8.072830978,1.93728,0.56504,2.018,7.59,2.75,8.072830978
23/07/2020 05:00,10.24416,2.58288,10.56475666,1.96416,0.57288,2.046,8.28,2.01,8.520475339,7.73,2.69,8.184680812,1.96416,0.57288,2.046,7.73,2.69,8.184680812
23/07/2020 05:30,10.32744,2.58092,10.64505355,1.95744,0.57092,2.039,8.37,2.01,8.607961431,7.84,2.69,8.288648865,1.95744,0.57092,2.039,7.84,2.69,8.288648865
23/07/2020 06:00,10.45416,3.88288,11.15196029,1.96416,0.57288,2.046,8.49,3.31,9.112420096,8.2,1.26,8.296240112,1.96416,0.57288,2.046,8.2,1.26,8.296240112
23/07/2020 06:30,11.46576,5.41168,12.67871968,1.92576,0.56168,2.006,9.54,4.85,10.70206055,9.55,-0.95,9.597134989,1.92576,0.56168,2.006,9.55,-0.95,9.597134989
23/07/2020 07:00,12.5132,5.1226,13.52113919,1.9632,0.5726,2.045,10.55,4.55,11.48934289,10.55,-1.27,10.62616582,1.9632,0.5726,2.045,10.55,-1.27,10.62616582
23/07/2020 07:30,14.0028,2.0054,14.14567202,1.9728,0.5754,2.055,12.03,1.43,12.11469356,11.4,1.12,11.45488542,1.9728,0.5754,2.055,11.4,1.12,11.45488542
23/07/2020 08:00,15.0084,2.1562,15.16249547,2.3184,0.6762,2.415,12.69,1.48,12.77601268,12.16,0.21,12.16181319,2.3184,0.6762,2.415,12.16,0.21,12.16181319
23/07/2020 08:30,15.97952,3.96236,16.46345517,2.81952,0.82236,2.937,13.16,3.14,13.5294198,12.91,-1.7,13.02144769,2.81952,0.82236,2.937,12.91,-1.7,13.02144769
23/07/2020 09:00,16.54888,3.76884,16.97261277,2.49888,0.72884,2.603,14.05,3.04,14.37512087,13.56,-1.21,13.61387895,2.49888,0.72884,2.603,13.56,-1.21,13.61387895
23/07/2020 09:30,16.89016,3.65338,17.2807607,2.48016,0.72338,2.5835,14.41,2.93,14.70486314,14.26,-3.11,14.59519441,2.48016,0.72338,2.5835,14.26,-3.11,14.59519441
23/07/2020 10:00,17.14984,1.41662,17.20824873,2.55984,0.74662,2.6665,14.59,0.67,14.60537572,13.86,-0.61,13.87341703,2.55984,0.74662,2.6665,13.86,-0.61,13.87341703
23/07/2020 10:30,17.32216,0.28688,17.32453541,2.49216,0.72688,2.596,14.83,-0.44,14.83652587,13.86,0.47,13.86796669,2.49216,0.72688,2.596,13.86,0.47,13.86796669
23/07/2020 11:00,17.10768,0.16474,17.10847317,2.58768,0.75474,2.6955,14.52,-0.59,14.53198197,13.6,0.41,13.60617874,2.58768,0.75474,2.6955,13.6,0.41,13.60617874
23/07/2020 11:30,17.51872,0.13046,17.51920575,2.77872,0.81046,2.8945,14.74,-0.68,14.75567687,13.8,0,13.8,2.77872,0.81046,2.8945,13.8,0,13.8
23/07/2020 12:00,17.1716,0.1363,17.17214093,2.6616,0.7763,2.7725,14.51,-0.64,14.52410755,13.57,0.41,13.5761924,2.6616,0.7763,2.7725,13.57,0.41,13.5761924
23/07/2020 12:30,17.1688,0.2934,17.17130679,2.7888,0.8134,2.905,14.38,-0.52,14.38939888,13.44,0.41,13.44625227,2.7888,0.8134,2.905,13.44,0.41,13.44625227
23/07/2020 13:00,17.12752,0.31136,17.13034986,2.74752,0.80136,2.862,14.38,-0.49,14.38834598,13.4,0.41,13.40627092,2.74752,0.80136,2.862,13.4,0.41,13.40627092
23/07/2020 13:30,16.7192,0.3031,16.7219472,2.7192,0.7931,2.8325,14,-0.49,14.00857238,13.08,0.41,13.08642426,2.7192,0.7931,2.8325,13.08,0.41,13.08642426
23/07/2020 14:00,16.78568,0.26624,16.7877913,2.69568,0.78624,2.808,14.09,-0.52,14.09959219,13.15,0.41,13.15639008,2.69568,0.78624,2.808,13.15,0.41,13.15639008
23/07/2020 14:30,17.05424,0.26582,17.05631151,2.69424,0.78582,2.8065,14.36,-0.52,14.36941196,13.42,0.41,13.42626158,2.69424,0.78582,2.8065,13.42,0.41,13.42626158
23/07/2020 15:00,17.09568,0.19624,17.09680627,2.45568,0.71624,2.558,14.64,-0.52,14.64923206,13.7,0.41,13.70613366,2.45568,0.71624,2.558,13.7,0.41,13.70613366
23/07/2020 15:30,17.284,0.147,17.2846251,2.424,0.707,2.525,14.86,-0.56,14.87054807,13.9,0.41,13.90604545,2.424,0.707,2.525,13.9,0.41,13.90604545
23/07/2020 16:00,17.174,0.287,17.17639791,2.424,0.707,2.525,14.75,-0.42,14.75597845,13.81,0.48,13.81833926,2.424,0.707,2.525,13.81,0.48,13.81833926
23/07/2020 16:30,16.92248,3.41364,17.26335041,2.17248,0.63364,2.263,14.75,2.78,15.00969353,14.39,-1.85,14.50843203,2.17248,0.63364,2.263,14.39,-1.85,14.50843203
23/07/2020 17:00,17.18552,3.53536,17.5453945,2.31552,0.67536,2.412,14.87,2.86,15.14253942,14.65,-2.14,14.80547534,2.31552,0.67536,2.412,14.65,-2.14,14.80547534
23/07/2020 17:30,17.31128,3.84204,17.73250368,2.44128,0.71204,2.543,14.87,3.13,15.19584812,14.65,-2.05,14.7927347,2.44128,0.71204,2.543,14.65,-2.05,14.7927347
23/07/2020 18:00,17.74296,3.91628,18.17002693,2.35296,0.68628,2.451,15.39,3.23,15.72529809,15.16,-2.05,15.29797699,2.35296,0.68628,2.451,15.16,-2.05,15.29797699
23/07/2020 18:30,17.6988,3.9434,18.13278591,2.3088,0.6734,2.405,15.39,3.27,15.73356285,15.16,-1.77,15.26297808,2.3088,0.6734,2.405,15.16,-1.77,15.26297808
23/07/2020 19:00,17.42224,4.03232,17.88278645,2.20224,0.64232,2.294,15.22,3.39,15.59296316,15.03,-1.62,15.11705328,2.20224,0.64232,2.294,15.03,-1.62,15.11705328
23/07/2020 19:30,16.7928,4.2004,17.31015575,2.0928,0.6104,2.18,14.7,3.59,15.13202234,14.5,-1.59,14.58691537,2.0928,0.6104,2.18,14.5,-1.59,14.58691537
23/07/2020 20:00,16.38168,4.35924,16.95176725,2.19168,0.63924,2.283,14.19,3.72,14.66950919,14,-1.5,14.08012784,2.19168,0.63924,2.283,14,-1.5,14.08012784
23/07/2020 20:30,15.758,4.549,16.40146228,2.328,0.679,2.425,13.43,3.87,13.97647309,13.26,-1.41,13.33475534,2.328,0.679,2.425,13.26,-1.41,13.33475534
23/07/2020 21:00,15.27064,4.65352,15.96394984,2.24064,0.65352,2.334,13.03,4,13.63014673,12.87,-1.17,12.92307239,2.24064,0.65352,2.334,12.87,-1.17,12.92307239
23/07/2020 21:30,15.10648,4.69064,15.81795946,2.19648,0.64064,2.288,12.91,4.05,13.53035846,12.74,-1.06,12.78402128,2.19648,0.64064,2.288,12.74,-1.06,12.78402128
23/07/2020 22:00,15.00152,4.81336,15.75480996,2.17152,0.63336,2.262,12.83,4.18,13.49375041,12.65,-0.99,12.68867999,2.17152,0.63336,2.262,12.65,-0.99,12.68867999
23/07/2020 22:30,14.4484,4.4012,15.10386785,2.1984,0.6412,2.29,12.25,3.76,12.81405869,11.97,-0.37,11.9757171,2.1984,0.6412,2.29,11.97,-0.37,11.9757171
23/07/2020 23:00,13.63552,3.19036,14.00377815,2.19552,0.64036,2.287,11.44,2.55,11.7207551,10.94,1.08,10.9931797,2.19552,0.64036,2.287,10.94,1.08,10.9931797
23/07/2020 23:30,12.88224,3.47232,13.34200561,2.20224,0.64232,2.294,10.68,2.83,11.04858815,10.25,1,10.29866496,2.20224,0.64232,2.294,10.25,1,10.29866496
24/07/2020 00:00,11.92944,5.47692,13.12662148,2.14944,0.62692,2.239,9.78,4.85,10.91654249,9.8,-0.83,9.835085155,2.14944,0.62692,2.239,9.8,-0.83,9.835085155
