Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 00:30,11.28928,5.47104,12.54512342,2.12928,0.62104,2.218,9.16,4.85,10.36475277,9.21,-0.87,9.250999946,2.12928,0.62104,2.218,9.21,-0.87,9.250999946
24/07/2020 01:00,11.0408,3.4844,11.57757781,2.1408,0.6244,2.23,8.9,2.86,9.348240476,8.51,1.41,8.62601878,2.1408,0.6244,2.23,8.51,1.41,8.62601878
24/07/2020 01:30,10.81216,2.54188,11.10693287,2.13216,0.62188,2.221,8.68,1.92,8.889814396,8.09,2.58,8.491436863,2.13216,0.62188,2.221,8.09,2.58,8.491436863
24/07/2020 02:00,10.74176,2.54468,11.03905812,2.14176,0.62468,2.231,8.6,1.92,8.811719469,8,2.58,8.405736137,2.14176,0.62468,2.231,8,2.58,8.405736137
24/07/2020 02:30,10.61616,2.58888,10.92726648,2.15616,0.62888,2.246,8.46,1.96,8.684077383,7.88,2.65,8.313657438,2.15616,0.62888,2.246,7.88,2.65,8.313657438
24/07/2020 03:00,10.33656,3.96608,11.07132617,2.14656,0.62608,2.236,8.19,3.34,8.844868569,7.88,1.23,7.975418484,2.14656,0.62608,2.236,7.88,1.23,7.975418484
24/07/2020 03:30,9.95448,5.93964,11.59185039,2.12448,0.61964,2.213,7.83,5.32,9.466324524,7.88,-0.44,7.892274704,2.12448,0.61964,2.213,7.88,-0.44,7.892274704
24/07/2020 04:00,9.89832,5.94076,11.54423528,2.12832,0.62076,2.217,7.77,5.32,9.416756342,7.84,-0.44,7.852337232,2.12832,0.62076,2.217,7.84,-0.44,7.852337232
24/07/2020 04:30,9.82216,5.94188,11.47958035,2.13216,0.62188,2.221,7.69,5.32,9.350855576,7.77,-0.44,7.782448201,2.13216,0.62188,2.221,7.77,-0.44,7.782448201
24/07/2020 05:00,9.96408,5.94244,11.60152936,2.13408,0.62244,2.223,7.83,5.32,9.466324524,7.9,-0.44,7.912243677,2.13408,0.62244,2.223,7.9,-0.44,7.912243677
24/07/2020 05:30,10.11296,5.82628,11.67122524,2.11296,0.61628,2.201,8,5.21,9.546941919,8.07,-0.5,8.08547463,2.11296,0.61628,2.201,8.07,-0.5,8.08547463
24/07/2020 06:00,10.54776,4.25768,11.37466835,2.11776,0.61768,2.206,8.43,3.64,9.182292742,8.21,0.82,8.250848441,2.11776,0.61768,2.206,8.21,0.82,8.250848441
24/07/2020 06:30,11.52776,5.00768,12.56845693,2.11776,0.61768,2.206,9.41,4.39,10.38365061,9.35,-0.54,9.365580601,2.11776,0.61768,2.206,9.35,-0.54,9.365580601
24/07/2020 07:00,12.78936,3.02648,13.14257625,2.31936,0.67648,2.416,10.47,2.35,10.73048927,10.02,0.96,10.06588297,2.31936,0.67648,2.416,10.02,0.96,10.06588297
24/07/2020 07:30,14.03976,2.95368,14.34709331,2.30976,0.67368,2.406,11.73,2.28,11.94953137,11.3,0.23,11.30234047,2.30976,0.67368,2.406,11.3,0.23,11.30234047
24/07/2020 08:00,14.91072,4.14396,15.47585136,2.31072,0.67396,2.407,12.6,3.47,13.06908183,12.51,-1.69,12.62363656,2.31072,0.67396,2.407,12.51,-1.69,12.62363656
24/07/2020 08:30,15.98344,3.88392,16.44856191,2.41344,0.70392,2.514,13.57,3.18,13.93762175,13.4,-1.91,13.53543867,2.41344,0.70392,2.514,13.4,-1.91,13.53543867
24/07/2020 09:00,16.88728,3.77504,17.30407908,2.41728,0.70504,2.518,14.47,3.07,14.79208572,13.89,-0.55,13.90088486,2.41728,0.70504,2.518,13.89,-0.55,13.90088486
24/07/2020 09:30,17.41664,3.78652,17.82349805,2.21664,0.64652,2.309,15.2,3.14,15.52094069,14.78,-1.73,14.88090387,2.21664,0.64652,2.309,14.78,-1.73,14.88090387
24/07/2020 10:00,17.18504,3.82022,17.6045358,2.43504,0.71022,2.5365,14.75,3.11,15.07430264,14.57,-2.87,14.84997643,2.43504,0.71022,2.5365,14.57,-2.87,14.84997643
24/07/2020 10:30,17.07608,3.84094,17.50272345,2.50608,0.73094,2.6105,14.57,3.11,14.89822137,14.39,-2.83,14.66564012,2.50608,0.73094,2.6105,14.39,-2.83,14.66564012
24/07/2020 11:00,17.27712,3.64416,17.6572585,2.27712,0.66416,2.372,15,2.98,15.29314879,14.79,-2.83,15.05831996,2.27712,0.66416,2.372,14.79,-2.83,15.05831996
24/07/2020 11:30,16.75248,3.70114,17.15645719,2.47248,0.72114,2.5755,14.28,2.98,14.58762489,14.1,-2.7,14.35618334,2.47248,0.72114,2.5755,14.1,-2.7,14.35618334
24/07/2020 12:00,16.61432,3.80376,17.04418432,2.82432,0.82376,2.942,13.79,2.98,14.10831315,13.62,-2.7,13.88504231,2.82432,0.82376,2.942,13.62,-2.7,13.88504231
24/07/2020 12:30,16.8956,3.6558,17.2865894,2.6256,0.7658,2.735,14.27,2.89,14.55970467,14.08,-2.81,14.35766346,2.6256,0.7658,2.735,14.08,-2.81,14.35766346
24/07/2020 13:00,16.62024,3.68882,17.02468122,2.43024,0.70882,2.5315,14.19,2.98,14.49953448,14.03,-2.81,14.30863376,2.43024,0.70882,2.5315,14.03,-2.81,14.30863376
24/07/2020 13:30,16.74704,3.83872,17.18135967,2.32704,0.67872,2.424,14.42,3.16,14.76218141,14.07,-2.04,14.21711996,2.32704,0.67872,2.424,14.07,-2.04,14.21711996
24/07/2020 14:00,16.6228,0.7154,16.63818731,2.4528,0.7154,2.555,14.17,0,14.17,13.25,0.77,13.27235473,2.4528,0.7154,2.555,13.25,0.77,13.27235473
24/07/2020 14:30,16.42984,0.65912,16.44305573,2.25984,0.65912,2.354,14.17,0,14.17,13.25,0.8,13.27412897,2.25984,0.65912,2.354,13.25,0.8,13.27412897
24/07/2020 15:00,16.39912,0.65016,16.41200307,2.22912,0.65016,2.322,14.17,0,14.17,13.2,0.87,13.22863939,2.22912,0.65016,2.322,13.2,0.87,13.22863939
24/07/2020 15:30,16.2428,0.6979,16.25778633,2.3928,0.6979,2.4925,13.85,0,13.85,12.93,0.94,12.96412357,2.3928,0.6979,2.4925,12.93,0.94,12.96412357
24/07/2020 16:00,15.81152,3.91836,16.28980386,2.29152,0.66836,2.387,13.52,3.25,13.90513934,13.2,-1.53,13.28837462,2.29152,0.66836,2.387,13.2,-1.53,13.28837462
24/07/2020 16:30,16.07864,3.78752,16.51871581,2.28864,0.66752,2.384,13.79,3.12,14.1385466,13.6,-1.93,13.73626223,2.28864,0.66752,2.384,13.6,-1.93,13.73626223
24/07/2020 17:00,16.46872,3.92046,16.92893219,2.29872,0.67046,2.3945,14.17,3.25,14.5379297,13.98,-1.79,14.09412998,2.29872,0.67046,2.3945,13.98,-1.79,14.09412998
24/07/2020 17:30,17.03824,3.97032,17.49471529,2.29824,0.67032,2.394,14.74,3.3,15.10488663,14.54,-1.72,14.64137972,2.29824,0.67032,2.394,14.54,-1.72,14.64137972
24/07/2020 18:00,17.29696,4.03828,17.76210941,2.25696,0.65828,2.351,15.04,3.38,15.41512245,14.85,-1.72,14.94927757,2.25696,0.65828,2.351,14.85,-1.72,14.94927757
24/07/2020 18:30,17.29528,4.18404,17.79418166,2.34528,0.68404,2.443,14.95,3.5,15.35423394,14.77,-1.83,14.88293654,2.34528,0.68404,2.443,14.77,-1.83,14.88293654
24/07/2020 19:00,16.87232,4.41526,17.44046166,2.45232,0.71526,2.5545,14.42,3.7,14.88712195,14.27,-1.66,14.36622776,2.45232,0.71526,2.5545,14.27,-1.66,14.36622776
24/07/2020 19:30,16.21504,4.36772,16.79298961,2.49504,0.72772,2.599,13.72,3.64,14.19464688,13.55,-1.46,13.62842984,2.49504,0.72772,2.599,13.55,-1.46,13.62842984
24/07/2020 20:00,15.69512,4.51816,16.33250016,2.32512,0.67816,2.422,13.37,3.84,13.9105176,13.19,-1.25,13.24909808,2.32512,0.67816,2.422,13.19,-1.25,13.24909808
24/07/2020 20:30,15.23304,4.70172,15.94213532,2.30304,0.67172,2.399,12.93,4.03,13.54347814,12.74,-1.08,12.78569513,2.30304,0.67172,2.399,12.74,-1.08,12.78569513
24/07/2020 21:00,14.81208,4.89894,15.60119633,2.36208,0.68894,2.4605,12.45,4.21,13.14254922,12.26,-0.94,12.29598308,2.36208,0.68894,2.4605,12.26,-0.94,12.29598308
24/07/2020 21:30,14.56784,4.87812,15.36287789,2.18784,0.63812,2.279,12.38,4.24,13.08594666,12.19,-0.67,12.20839875,2.18784,0.63812,2.279,12.19,-0.67,12.20839875
24/07/2020 22:00,14.91376,2.09068,15.05958765,2.33376,0.68068,2.431,12.58,1.41,12.65877166,11.8,2.17,11.99787064,2.33376,0.68068,2.431,11.8,2.17,11.99787064
24/07/2020 22:30,14.202,3.971,14.74671641,2.472,0.721,2.575,11.73,3.25,12.17191029,11.32,0.74,11.34416149,2.472,0.721,2.575,11.32,0.74,11.34416149
24/07/2020 23:00,13.25336,5.01348,14.16991648,2.34336,0.68348,2.441,10.91,4.33,11.73784478,10.73,-0.29,10.7339182,2.34336,0.68348,2.441,10.73,-0.29,10.7339182
24/07/2020 23:30,12.34688,5.27784,13.42762231,2.18688,0.63784,2.278,10.16,4.64,11.16938673,10.07,-0.36,10.0764329,2.18688,0.63784,2.278,10.07,-0.36,10.0764329
25/07/2020 00:00,11.75096,5.80528,13.10672868,2.52096,0.73528,2.626,9.23,5.07,10.53080244,9.24,-0.58,9.258185567,2.52096,0.73528,2.626,9.24,-0.58,9.258185567
25/07/2020 00:30,11.38672,2.77696,11.72044791,2.52672,0.73696,2.632,8.86,2.04,9.0918205,8.27,2.72,8.705819892,2.52672,0.73696,2.632,8.27,2.72,8.705819892
25/07/2020 01:00,10.89264,2.66452,11.21379833,2.31264,0.67452,2.409,8.58,1.99,8.807752267,7.99,2.72,8.440290279,2.31264,0.67452,2.409,7.99,2.72,8.440290279
25/07/2020 01:30,10.48816,3.30988,10.99803645,2.22816,0.64988,2.321,8.26,2.66,8.677741642,7.78,2.15,8.071610744,2.22816,0.64988,2.321,7.78,2.15,8.071610744
25/07/2020 02:00,10.18424,5.91832,11.77901762,2.39424,0.69832,2.494,7.79,5.22,9.377233067,7.84,-0.58,7.861424807,2.39424,0.69832,2.494,7.84,-0.58,7.861424807
25/07/2020 02:30,10.00648,5.93064,11.6319445,2.43648,0.71064,2.538,7.57,5.22,9.195286836,7.63,-0.51,7.647025566,2.43648,0.71064,2.538,7.63,-0.51,7.647025566
25/07/2020 03:00,9.75024,5.91132,11.40223154,2.37024,0.69132,2.469,7.38,5.22,9.039513261,7.44,-0.42,7.451845409,2.37024,0.69132,2.469,7.44,-0.42,7.451845409
25/07/2020 03:30,9.80792,5.98856,11.49165548,2.49792,0.72856,2.602,7.31,5.26,9.005759268,7.37,-0.42,7.381957735,2.49792,0.72856,2.602,7.37,-0.42,7.381957735
25/07/2020 04:00,9.6692,6.0506,11.40627849,2.5392,0.7406,2.645,7.13,5.31,8.890050619,7.19,-0.42,7.202256591,2.5392,0.7406,2.645,7.19,-0.42,7.202256591
25/07/2020 04:30,9.64328,5.95304,11.33276376,2.51328,0.73304,2.618,7.13,5.22,8.836588708,7.19,-0.42,7.202256591,2.51328,0.73304,2.618,7.19,-0.42,7.202256591
25/07/2020 05:00,9.52704,5.89872,11.20532859,2.32704,0.67872,2.424,7.2,5.22,8.893165915,7.28,-0.42,7.29210532,2.32704,0.67872,2.424,7.28,-0.42,7.29210532
25/07/2020 05:30,9.52032,5.97676,11.24091424,2.32032,0.67676,2.417,7.2,5.3,8.940357935,7.28,-0.42,7.29210532,2.32032,0.67676,2.417,7.28,-0.42,7.29210532
25/07/2020 06:00,9.64112,5.90866,11.30767252,2.36112,0.68866,2.4595,7.28,5.22,8.958057825,7.35,-0.42,7.36199022,2.36112,0.68866,2.4595,7.35,-0.42,7.36199022
25/07/2020 06:30,10.4552,3.6311,11.06779537,2.3352,0.6811,2.4325,8.12,2.95,8.639265015,7.77,1.67,7.947439839,2.3352,0.6811,2.4325,7.77,1.67,7.947439839
25/07/2020 07:00,11.02464,3.51052,11.57006646,2.50464,0.73052,2.609,8.52,2.78,8.962075652,8.15,1.39,8.267684077,2.50464,0.73052,2.609,8.15,1.39,8.267684077
25/07/2020 07:30,11.45264,5.66702,12.77803109,2.73264,0.79702,2.8465,8.72,4.87,9.987757506,8.74,-0.9,8.786216478,2.73264,0.79702,2.8465,8.74,-0.9,8.786216478
25/07/2020 08:00,12.5308,3.0119,12.88768754,2.6808,0.7819,2.7925,9.85,2.23,10.0992772,9.37,1.28,9.457023845,2.6808,0.7819,2.7925,9.37,1.28,9.457023845
25/07/2020 08:30,13.24592,2.93756,13.56774319,2.42592,0.70756,2.527,10.82,2.23,11.04741146,10.33,0.81,10.36170835,2.42592,0.70756,2.527,10.33,0.81,10.36170835
25/07/2020 09:00,13.93632,4.70226,14.70823797,2.47632,0.72226,2.5795,11.46,3.98,12.13144674,11.34,-1.18,11.401228,2.47632,0.72226,2.5795,11.34,-1.18,11.401228
25/07/2020 09:30,14.67424,4.65832,15.39588467,2.63424,0.76832,2.744,12.04,3.89,12.65281392,11.9,-1.48,11.99168045,2.63424,0.76832,2.744,11.9,-1.48,11.99168045
25/07/2020 10:00,14.91952,4.56486,15.60224419,2.75952,0.80486,2.8745,12.16,3.76,12.72804777,12,-1.57,12.10226838,2.75952,0.80486,2.8745,12,-1.57,12.10226838
25/07/2020 10:30,15.2192,4.3706,15.83433589,2.5392,0.7406,2.645,12.68,3.63,13.18936314,12.52,-1.65,12.628258,2.5392,0.7406,2.645,12.52,-1.65,12.628258
25/07/2020 11:00,15.03496,4.54728,15.70757071,2.90496,0.84728,3.026,12.13,3.7,12.68175461,11.95,-1.59,12.05531418,2.90496,0.84728,3.026,11.95,-1.59,12.05531418
25/07/2020 11:30,15.0872,4.6821,15.79701441,3.3672,0.9821,3.5075,11.72,3.7,12.29017494,11.53,-1.59,11.63911509,3.3672,0.9821,3.5075,11.53,-1.59,11.63911509
25/07/2020 12:00,15.04792,4.33356,15.65949037,2.85792,0.83356,2.977,12.19,3.5,12.68251158,12,-1.75,12.12693284,2.85792,0.83356,2.977,12,-1.75,12.12693284
25/07/2020 12:30,16.06208,4.34894,16.64042346,2.60208,0.75894,2.7105,13.46,3.59,13.93053122,13.25,-1.61,13.34745669,2.60208,0.75894,2.7105,13.25,-1.61,13.34745669
25/07/2020 13:00,16.0032,4.3301,16.5786663,2.2632,0.6601,2.3575,13.74,3.67,14.22169118,13.55,-1.54,13.63723212,2.2632,0.6601,2.3575,13.55,-1.54,13.63723212
25/07/2020 13:30,15.544,4.452,16.16899007,2.304,0.672,2.4,13.24,3.78,13.7690232,13.06,-1.46,13.14135457,2.304,0.672,2.4,13.06,-1.46,13.14135457
25/07/2020 14:00,15.38752,4.64386,16.07299622,2.68752,0.78386,2.7995,12.7,3.86,13.27364306,12.5,-1.4,12.57815567,2.68752,0.78386,2.7995,12.5,-1.4,12.57815567
25/07/2020 14:30,14.92456,5.02508,15.74782271,3.27456,0.95508,3.411,11.65,4.07,12.34047811,11.45,-1.16,11.50860982,3.27456,0.95508,3.411,11.45,-1.16,11.50860982
25/07/2020 15:00,14.41544,4.79992,15.19355595,2.60544,0.75992,2.714,11.81,4.04,12.48189489,11.65,-1.07,11.69903415,2.60544,0.75992,2.714,11.65,-1.07,11.69903415
25/07/2020 15:30,14.83064,4.74602,15.57153135,2.42064,0.70602,2.5215,12.41,4.04,13.0510421,12.22,-1.07,12.26675589,2.42064,0.70602,2.5215,12.22,-1.07,12.26675589
25/07/2020 16:00,14.68856,4.76958,15.44353225,2.15856,0.62958,2.2485,12.53,4.14,13.19623052,12.36,-1.12,12.4106406,2.15856,0.62958,2.2485,12.36,-1.12,12.4106406
25/07/2020 16:30,14.7212,4.8116,15.4875829,2.1312,0.6216,2.22,12.59,4.19,13.26891857,12.43,-1.24,12.49169724,2.1312,0.6216,2.22,12.43,-1.24,12.49169724
25/07/2020 17:00,15.34288,4.73334,16.05641536,2.10288,0.61334,2.1905,13.24,4.12,13.86621794,13.09,-1.27,13.1514638,2.10288,0.61334,2.1905,13.09,-1.27,13.1514638
25/07/2020 17:30,15.81736,4.75048,16.51532433,2.36736,0.69048,2.466,13.45,4.06,14.04941636,13.3,-1.33,13.36633458,2.36736,0.69048,2.466,13.3,-1.33,13.36633458
25/07/2020 18:00,16.1516,4.9413,16.89054849,2.7816,0.8113,2.8975,13.37,4.13,13.99334842,13.22,-1.27,13.28086217,2.7816,0.8113,2.8975,13.22,-1.27,13.28086217
25/07/2020 18:30,16.0012,4.9091,16.73731353,2.6712,0.7791,2.7825,13.33,4.13,13.95513526,13.22,-1.32,13.28573671,2.6712,0.7791,2.7825,13.22,-1.32,13.28573671
25/07/2020 19:00,15.83288,4.83084,16.553462,2.40288,0.70084,2.503,13.43,4.13,14.05068682,13.29,-1.27,13.35054306,2.40288,0.70084,2.503,13.29,-1.27,13.35054306
25/07/2020 19:30,15.31872,5.09046,16.14236555,2.53872,0.74046,2.6445,12.78,4.35,13.50003333,12.64,-1.08,12.68605534,2.53872,0.74046,2.6445,12.64,-1.08,12.68605534
25/07/2020 20:00,14.6892,5.0756,15.5413742,2.1792,0.6356,2.27,12.51,4.44,13.27455084,12.39,-1.01,12.4310981,2.1792,0.6356,2.27,12.39,-1.01,12.4310981
25/07/2020 20:30,14.81256,5.18158,15.69269591,2.30256,0.67158,2.3985,12.51,4.51,13.29812769,12.39,-0.94,12.42560663,2.30256,0.67158,2.3985,12.39,-0.94,12.42560663
25/07/2020 21:00,14.62448,5.12464,15.49636572,2.00448,0.58464,2.088,12.62,4.54,13.41178586,12.47,-0.94,12.50537884,2.00448,0.58464,2.088,12.47,-0.94,12.50537884
25/07/2020 21:30,14.284,5.267,15.22412378,1.944,0.567,2.025,12.34,4.7,13.20475672,12.2,-0.74,12.22242202,1.944,0.567,2.025,12.2,-0.74,12.22242202
25/07/2020 22:00,13.9232,5.4726,14.96010859,1.9632,0.5726,2.045,11.96,4.9,12.92484429,11.85,-0.58,11.8641856,1.9632,0.5726,2.045,11.85,-0.58,11.8641856
25/07/2020 22:30,13.3804,4.7422,14.19589958,2.0304,0.5922,2.115,11.35,4.15,12.08490794,11.07,0.41,11.07758999,2.0304,0.5922,2.115,11.07,0.41,11.07758999
25/07/2020 23:00,12.86736,2.85048,13.17930915,2.12736,0.62048,2.216,10.74,2.23,10.96907015,10.07,2.46,10.36612271,2.12736,0.62048,2.216,10.07,2.46,10.36612271
25/07/2020 23:30,11.87168,5.95924,13.28342303,2.19168,0.63924,2.283,9.68,5.32,11.0455783,9.67,-0.44,9.680005165,2.19168,0.63924,2.283,9.67,-0.44,9.680005165
26/07/2020 00:00,11.44248,3.66364,12.01468296,2.41248,0.70364,2.513,9.03,2.96,9.502762756,8.57,2.98,9.073329047,2.41248,0.70364,2.513,8.57,2.98,9.073329047
26/07/2020 00:30,10.92976,2.98868,11.33101327,2.42976,0.70868,2.531,8.5,2.28,8.80047726,7.93,2.93,8.453981311,2.42976,0.70868,2.531,7.93,2.93,8.453981311
26/07/2020 01:00,10.4604,2.9772,10.87583045,2.3904,0.6972,2.49,8.07,2.28,8.385898878,7.5,2.93,8.052012171,2.3904,0.6972,2.49,7.5,2.93,8.052012171
26/07/2020 01:30,10.22088,3.03984,10.66334915,2.33088,0.67984,2.428,7.89,2.36,8.23539313,7.32,2.97,7.899575938,2.33088,0.67984,2.428,7.32,2.97,7.899575938
26/07/2020 02:00,9.92032,3.80176,10.62384714,2.20032,0.64176,2.292,7.72,3.16,8.341702464,7.28,2.97,7.86252504,2.20032,0.64176,2.292,7.28,2.97,7.86252504
26/07/2020 02:30,9.44496,6.19728,11.2966167,2.18496,0.63728,2.276,7.26,5.56,9.144462805,7.28,0,7.28,2.18496,0.63728,2.276,7.28,0,7.28
26/07/2020 03:00,9.2548,6.1914,11.13484427,2.1648,0.6314,2.255,7.09,5.56,9.01008879,7.13,0,7.13,2.1648,0.6314,2.255,7.13,0,7.13
26/07/2020 03:30,9.1696,6.1628,11.04815224,2.1696,0.6328,2.26,7,5.53,8.920812743,7.06,0,7.06,2.1696,0.6328,2.26,7.06,0,7.06
26/07/2020 04:00,9.13632,6.19476,11.03845073,2.17632,0.63476,2.267,6.96,5.56,8.908153569,7,0,7,2.17632,0.63476,2.267,7,0,7
26/07/2020 04:30,9.09968,6.21324,11.01855378,2.23968,0.65324,2.333,6.86,5.56,8.830243485,6.9,0,6.9,2.23968,0.65324,2.333,6.9,0,6.9
26/07/2020 05:00,9.1268,6.2124,11.04048876,2.2368,0.6524,2.33,6.89,5.56,8.853569901,6.9,0,6.9,2.2368,0.6524,2.33,6.9,0,6.9
26/07/2020 05:30,8.94832,6.21576,10.89532483,2.24832,0.65576,2.342,6.7,5.56,8.706526288,6.75,0,6.75,2.24832,0.65576,2.342,6.75,0,6.75
26/07/2020 06:00,9.13184,4.99012,10.40633458,2.33184,0.68012,2.429,6.8,4.31,8.050844676,6.64,3.02,7.29451849,2.33184,0.68012,2.429,6.64,3.02,7.29451849
26/07/2020 06:30,9.64512,3.23316,10.17259374,2.44512,0.71316,2.547,7.2,2.52,7.628263236,6.68,3.02,7.330948097,2.44512,0.71316,2.547,6.68,3.02,7.330948097
26/07/2020 07:00,9.96552,3.17036,10.45766568,2.43552,0.71036,2.537,7.53,2.46,7.921647556,7,2.99,7.611839462,2.43552,0.71036,2.537,7,2.99,7.611839462
26/07/2020 07:30,10.35296,3.32378,10.87342146,2.41296,0.70378,2.5135,7.94,2.62,8.361100406,7.48,2.54,7.899493655,2.41296,0.70378,2.5135,7.48,2.54,7.899493655
26/07/2020 08:00,10.59392,5.89906,12.12559482,2.29392,0.66906,2.3895,8.3,5.23,9.810346579,8.38,-0.53,8.396743416,2.29392,0.66906,2.3895,8.38,-0.53,8.396743416
26/07/2020 08:30,11.46272,5.13496,12.560325,2.38272,0.69496,2.482,9.08,4.44,10.10742301,9,-0.09,9.000449989,2.38272,0.69496,2.482,9,-0.09,9.000449989
26/07/2020 09:00,12.34168,4.30424,13.07071334,2.55168,0.74424,2.658,9.79,3.56,10.41718292,9.57,0.29,9.574392931,2.55168,0.74424,2.658,9.57,0.29,9.574392931
26/07/2020 09:30,13.30664,4.68652,14.10780415,2.45664,0.71652,2.559,10.85,3.97,11.55350163,10.71,-0.41,10.71784493,2.45664,0.71652,2.559,10.71,-0.41,10.71784493
26/07/2020 10:00,14.10992,1.94456,14.24328459,2.68992,0.78456,2.802,11.42,1.16,11.478763,10.71,1.92,10.88073986,2.68992,0.78456,2.802,10.71,1.92,10.88073986
26/07/2020 10:30,14.71616,1.91638,14.84041365,2.69616,0.78638,2.8085,12.02,1.13,12.0729988,11.29,1.72,11.42026707,2.69616,0.78638,2.8085,11.29,1.72,11.42026707
26/07/2020 11:00,15.05048,3.68014,15.49388197,2.64048,0.77014,2.7505,12.41,2.91,12.74661524,12.06,-0.32,12.06424469,2.64048,0.77014,2.7505,12.06,-0.32,12.06424469
26/07/2020 11:30,15.13136,5.26748,16.02199741,3.11136,0.90748,3.241,12.02,4.36,12.78632082,11.95,-1.75,12.07745834,3.11136,0.90748,3.241,11.95,-1.75,12.07745834
26/07/2020 12:00,14.99696,5.29828,15.90536325,3.21696,0.93828,3.351,11.78,4.36,12.5609713,11.7,-1.71,11.82430125,3.21696,0.93828,3.351,11.7,-1.71,11.82430125
26/07/2020 12:30,15.08528,5.23654,15.96831312,3.00528,0.87654,3.1305,12.08,4.36,12.84274114,12.01,-1.75,12.13682825,3.00528,0.87654,3.1305,12.01,-1.75,12.13682825
26/07/2020 13:00,14.90176,5.09968,15.75021229,2.74176,0.79968,2.856,12.16,4.3,12.8978913,12.1,-1.81,12.23462709,2.74176,0.79968,2.856,12.1,-1.81,12.23462709
26/07/2020 13:30,14.86208,5.16894,15.73529036,2.60208,0.75894,2.7105,12.26,4.41,13.02903296,12.19,-1.68,12.30522247,2.60208,0.75894,2.7105,12.19,-1.68,12.30522247
26/07/2020 14:00,14.1808,5.4394,15.18822442,2.9808,0.8694,3.105,11.2,4.57,12.09648296,11.15,-1.62,11.26707149,2.9808,0.8694,3.105,11.15,-1.62,11.26707149
26/07/2020 14:30,14.09416,5.38788,15.08888985,2.80416,0.81788,2.921,11.29,4.57,12.17986043,11.22,-1.62,11.33634862,2.80416,0.81788,2.921,11.22,-1.62,11.33634862
26/07/2020 15:00,14.11768,4.04474,14.68566683,2.82768,0.82474,2.9455,11.29,3.22,11.74020869,10.97,-0.15,10.97102548,2.82768,0.82474,2.9455,10.97,-0.15,10.97102548
26/07/2020 15:30,14.04128,2.16204,14.20675758,2.92128,0.85204,3.043,11.12,1.31,11.19689689,10.37,1.96,10.55360128,2.92128,0.85204,3.043,10.37,1.96,10.55360128
26/07/2020 16:00,14.70448,1.97214,14.83614061,2.54448,0.74214,2.6505,12.16,1.23,12.22204975,11.39,1.85,11.53926341,2.54448,0.74214,2.6505,11.39,1.85,11.53926341
26/07/2020 16:30,15.31944,1.92692,15.44015099,2.38944,0.69692,2.489,12.93,1.23,12.98837172,12.14,1.85,12.28015065,2.38944,0.69692,2.489,12.14,1.85,12.28015065
26/07/2020 17:00,15.67824,2.63782,15.8985944,2.35824,0.68782,2.4565,13.32,1.95,13.46197979,12.71,0.95,12.74545409,2.35824,0.68782,2.4565,12.71,0.95,12.74545409
26/07/2020 17:30,15.87104,5.22322,16.70843912,2.41104,0.70322,2.5115,13.46,4.52,14.19866191,13.41,-1.55,13.49928146,2.41104,0.70322,2.5115,13.41,-1.55,13.49928146
26/07/2020 18:00,15.762,5.306,16.63112383,2.352,0.686,2.45,13.41,4.62,14.18352918,13.37,-1.48,13.45166532,2.352,0.686,2.45,13.37,-1.48,13.45166532
26/07/2020 18:30,15.71208,5.29144,16.57916751,2.30208,0.67144,2.398,13.41,4.62,14.18352918,13.37,-1.42,13.44519617,2.30208,0.67144,2.398,13.37,-1.42,13.44519617
26/07/2020 19:00,15.38784,5.52312,16.34902059,2.54784,0.74312,2.654,12.84,4.78,13.70087588,12.79,-1.29,12.85489012,2.54784,0.74312,2.654,12.79,-1.29,12.85489012
26/07/2020 19:30,15.11552,5.56786,16.10838322,2.49552,0.72786,2.5995,12.62,4.84,13.51628647,12.56,-1.2,12.61719462,2.49552,0.72786,2.5995,12.56,-1.2,12.61719462
26/07/2020 20:00,14.59392,5.75906,15.68914507,2.53392,0.73906,2.6395,12.06,5.02,13.06307774,12,-1.07,12.04760972,2.53392,0.73906,2.6395,12,-1.07,12.04760972
26/07/2020 20:30,14.20864,5.84752,15.36486059,2.52864,0.73752,2.634,11.68,5.11,12.74890191,11.62,-1,11.66294988,2.52864,0.73752,2.634,11.62,-1,11.66294988
26/07/2020 21:00,13.94872,5.90546,15.14731816,2.41872,0.70546,2.5195,11.53,5.2,12.64835562,11.47,-0.92,11.5068371,2.41872,0.70546,2.5195,11.47,-0.92,11.5068371
26/07/2020 21:30,14.11088,5.91984,15.30233446,2.33088,0.67984,2.428,11.78,5.24,12.89286624,11.71,-0.88,11.7430192,2.33088,0.67984,2.428,11.71,-0.88,11.7430192
26/07/2020 22:00,13.93624,5.65932,15.04149887,2.22624,0.64932,2.319,11.71,5.01,12.73672642,11.59,-0.53,11.60211188,2.22624,0.64932,2.319,11.59,-0.53,11.60211188
26/07/2020 22:30,13.8028,2.5654,14.03917964,2.2128,0.6454,2.305,11.59,1.92,11.74795727,10.82,2.61,11.13034141,2.2128,0.6454,2.305,10.82,2.61,11.13034141
26/07/2020 23:00,12.95944,2.72192,13.24220275,2.26944,0.66192,2.364,10.69,2.06,10.88667534,9.96,2.73,10.32736656,2.26944,0.66192,2.364,9.96,2.73,10.32736656
26/07/2020 23:30,11.94248,4.81864,12.87797034,2.29248,0.66864,2.388,9.65,4.15,10.50452284,9.4,2.73,9.788406408,2.29248,0.66864,2.388,9.4,2.73,9.788406408
27/07/2020 00:00,11.35912,4.22016,12.11772906,2.46912,0.72016,2.572,8.89,3.5,9.55416663,8.55,2.94,9.041354987,2.46912,0.72016,2.572,8.55,2.94,9.041354987
27/07/2020 00:30,10.90672,3.00196,11.31230768,2.40672,0.70196,2.507,8.5,2.3,8.805679985,7.91,2.94,8.438702507,2.40672,0.70196,2.507,7.91,2.94,8.438702507
27/07/2020 01:00,10.40224,2.89232,10.79685658,2.20224,0.64232,2.294,8.2,2.25,8.503087674,7.62,2.89,8.149631894,2.20224,0.64232,2.294,7.62,2.89,8.149631894
27/07/2020 01:30,10.14304,2.99672,10.57646402,2.18304,0.63672,2.274,7.96,2.36,8.302481557,7.37,2.97,7.945929776,2.18304,0.63672,2.274,7.37,2.97,7.945929776
27/07/2020 02:00,10.16992,2.94456,10.58762043,2.20992,0.64456,2.302,7.96,2.3,8.285626108,7.37,2.93,7.931065502,2.20992,0.64456,2.302,7.37,2.93,7.931065502
27/07/2020 02:30,10.00064,3.03352,10.45060017,2.24064,0.65352,2.334,7.76,2.38,8.116772758,7.19,2.97,7.779267318,2.24064,0.65352,2.334,7.19,2.97,7.779267318
27/07/2020 03:00,9.77888,4.47884,10.75576598,2.25888,0.65884,2.353,7.52,3.82,8.434619138,7.24,2.8,7.762576892,2.25888,0.65884,2.353,7.24,2.8,7.762576892
27/07/2020 03:30,9.5412,6.3066,11.43711944,2.2512,0.6566,2.345,7.29,5.65,9.223155642,7.34,-0.44,7.353176184,2.2512,0.6566,2.345,7.34,-0.44,7.353176184
27/07/2020 04:00,9.58968,6.33824,11.49500973,2.35968,0.68824,2.458,7.23,5.65,9.175805142,7.29,-0.44,7.303266393,2.35968,0.68824,2.458,7.29,-0.44,7.303266393
27/07/2020 04:30,9.77744,6.15092,11.55128347,2.43744,0.71092,2.539,7.34,5.44,9.136147985,7.42,-0.44,7.433034374,2.43744,0.71092,2.539,7.42,-0.44,7.433034374
27/07/2020 05:00,9.78504,6.09772,11.52949249,2.25504,0.65772,2.349,7.53,5.44,9.289483301,7.61,-0.44,7.622709492,2.25504,0.65772,2.349,7.61,-0.44,7.622709492
27/07/2020 05:30,10.19256,6.01908,11.83712817,2.36256,0.68908,2.461,7.83,5.33,9.471948057,7.91,-0.44,7.922228222,2.36256,0.68908,2.461,7.91,-0.44,7.922228222
27/07/2020 06:00,10.36048,5.89264,11.91900801,2.34048,0.68264,2.438,8.02,5.21,9.56370744,8.08,-0.54,8.09802445,2.34048,0.68264,2.438,8.08,-0.54,8.09802445
27/07/2020 06:30,11.73224,3.85232,12.34851508,2.44224,0.71232,2.544,9.29,3.14,9.806309194,8.94,1.13,9.011132004,2.44224,0.71232,2.544,8.94,1.13,9.011132004
27/07/2020 07:00,12.7552,5.3286,13.82349829,2.6352,0.7686,2.745,10.12,4.56,11.09990991,10.08,-0.81,10.11249227,2.6352,0.7686,2.745,10.08,-0.81,10.11249227
27/07/2020 07:30,14.15872,4.39296,14.82455563,2.47872,0.72296,2.582,11.68,3.67,12.24301025,11.52,-1.02,11.56506809,2.47872,0.72296,2.582,11.52,-1.02,11.56506809
27/07/2020 08:00,15.61392,3.05656,15.91028148,2.59392,0.75656,2.702,13.02,2.3,13.22158841,12.51,-0.24,12.51230195,2.59392,0.75656,2.702,12.51,-0.24,12.51230195
27/07/2020 08:30,17.28664,1.26652,17.33297422,2.93664,0.85652,3.059,14.35,0.41,14.35585595,13.44,0.96,13.47424209,2.93664,0.85652,3.059,13.44,0.96,13.47424209
27/07/2020 09:00,17.64728,4.07504,18.11166592,2.89728,0.84504,3.018,14.75,3.23,15.09951655,14.18,-0.57,14.19145165,2.89728,0.84504,3.018,14.18,-0.57,14.19145165
27/07/2020 09:30,18.194,2.347,18.34475525,2.904,0.847,3.025,15.29,1.5,15.36340132,14.61,-0.39,14.61520441,2.904,0.847,3.025,14.61,-0.39,14.61520441
27/07/2020 10:00,18.42728,0.40004,18.43162175,2.77728,0.81004,2.893,15.65,-0.41,15.65536969,14.65,0.67,14.66531282,2.77728,0.81004,2.893,14.65,0.67,14.66531282
27/07/2020 10:30,18.21208,0.36644,18.21576614,2.66208,0.77644,2.773,15.55,-0.41,15.55540421,14.54,0.52,14.54929552,2.66208,0.77644,2.773,14.54,0.52,14.54929552
27/07/2020 11:00,18.0052,3.6786,18.37714137,2.8752,0.8386,2.995,15.13,2.84,15.39423593,14.99,-2.53,15.20200645,2.8752,0.8386,2.995,14.99,-2.53,15.20200645
27/07/2020 11:30,18.65496,3.77728,19.03353296,3.38496,0.98728,3.526,15.27,2.79,15.5227897,15.33,-3.07,15.63437879,3.38496,0.98728,3.526,15.33,-3.07,15.63437879
27/07/2020 12:00,18.90136,0.68248,18.91367729,3.47136,1.01248,3.616,15.43,-0.33,15.43352844,14.4,0.39,14.40528028,3.47136,1.01248,3.616,14.4,0.39,14.40528028
27/07/2020 12:30,19.34792,0.50106,19.35440698,3.39792,0.99106,3.5395,15.95,-0.49,15.95752487,14.87,0.46,14.8771133,3.39792,0.99106,3.5395,14.87,0.46,14.8771133
27/07/2020 13:00,20.07456,0.07508,20.0747004,3.27456,0.95508,3.411,16.8,-0.88,16.82303183,15.7,-0.76,15.71838414,3.27456,0.95508,3.411,15.7,-0.76,15.71838414
27/07/2020 13:30,19.83248,-0.02136,19.8324915,2.77248,0.80864,2.888,17.06,-0.83,17.08017857,15.99,0,15.99,2.77248,0.80864,2.888,15.99,0,15.99
27/07/2020 14:00,19.11768,-0.16276,19.11837282,2.28768,0.66724,2.383,16.83,-0.83,16.850454,15.77,0,15.77,2.28768,0.66724,2.383,15.77,0,15.77
27/07/2020 14:30,18.4656,1.5858,18.53356806,1.4256,0.4158,1.485,17.04,1.17,17.08012002,16.53,-3.23,16.84261856,1.4256,0.4158,1.485,16.53,-3.23,16.84261856
27/07/2020 15:00,18.31976,3.12368,18.58415947,2.06976,0.60368,2.156,16.25,2.52,16.44423607,16.03,-3.08,16.32321353,2.06976,0.60368,2.156,16.03,-3.08,16.32321353
27/07/2020 15:30,18.23104,3.49072,18.56221823,2.47104,0.72072,2.574,15.76,2.77,16.00157805,15.52,-2.8,15.77055484,2.47104,0.72072,2.574,15.52,-2.8,15.77055484
27/07/2020 16:00,18.05016,3.45338,18.37754362,2.48016,0.72338,2.5835,15.57,2.73,15.80752353,15.34,-2.64,15.56551316,2.48016,0.72338,2.5835,15.34,-2.64,15.56551316
27/07/2020 16:30,17.89024,3.95132,18.32139779,3.09024,0.90132,3.219,14.8,3.05,15.11100592,14.62,-2.61,14.85114474,3.09024,0.90132,3.219,14.62,-2.61,14.85114474
27/07/2020 17:00,18.28544,4.06742,18.73235761,3.14544,0.91742,3.2765,15.14,3.15,15.46421999,14.95,-2.53,15.16256575,3.14544,0.91742,3.2765,14.95,-2.53,15.16256575
27/07/2020 17:30,18.67512,3.99566,19.09778537,2.62512,0.76566,2.7345,16.05,3.23,16.37178671,15.86,-2.49,16.05427357,2.62512,0.76566,2.7345,15.86,-2.49,16.05427357
27/07/2020 18:00,19.71888,3.88884,20.09868914,2.49888,0.72884,2.603,17.22,3.16,17.50754123,17.06,-2.73,17.27705125,2.49888,0.72884,2.603,17.06,-2.73,17.27705125
27/07/2020 18:30,19.37544,4.17492,19.82013199,2.48544,0.72492,2.589,16.89,3.45,17.23875286,16.78,-2.54,16.97115199,2.48544,0.72492,2.589,16.78,-2.54,16.97115199
27/07/2020 19:00,18.57632,4.38476,19.08679609,2.65632,0.77476,2.767,15.92,3.61,16.3241692,15.81,-2.35,15.98369795,2.65632,0.77476,2.767,15.81,-2.35,15.98369795
27/07/2020 19:30,18.18744,4.72092,18.79015858,2.91744,0.85092,3.039,15.27,3.87,15.75277118,15.12,-2.12,15.26790097,2.91744,0.85092,3.039,15.12,-2.12,15.26790097
27/07/2020 20:00,17.8992,2.8256,18.12085473,2.8992,0.8456,3.02,15,1.98,15.13011566,14.38,0.24,14.38200264,2.8992,0.8456,3.02,14.38,0.24,14.38200264
27/07/2020 20:30,17.04976,1.54368,17.11949953,2.30976,0.67368,2.406,14.74,0.87,14.76565271,13.87,1.65,13.96779868,2.30976,0.67368,2.406,13.87,1.65,13.96779868
27/07/2020 21:00,15.99384,4.71112,16.67325912,2.40384,0.70112,2.504,13.59,4.01,14.16926956,13.43,-0.98,13.4657083,2.40384,0.70112,2.504,13.43,-0.98,13.4657083
27/07/2020 21:30,15.66456,4.88008,16.40712104,2.19456,0.64008,2.286,13.47,4.24,14.12156153,13.3,-0.82,13.32525422,2.19456,0.64008,2.286,13.3,-0.82,13.32525422
27/07/2020 22:00,15.45344,4.93392,16.22197196,2.17344,0.63392,2.264,13.28,4.3,13.95881084,13.1,-0.82,13.12563903,2.17344,0.63392,2.264,13.1,-0.82,13.12563903
27/07/2020 22:30,14.9456,4.9258,15.73640572,2.1456,0.6258,2.235,12.8,4.3,13.50296264,12.64,-0.98,12.67793359,2.1456,0.6258,2.235,12.64,-0.98,12.67793359
27/07/2020 23:00,14.08392,5.18156,15.00684399,2.47392,0.72156,2.577,11.61,4.46,12.4371902,11.51,-0.83,11.53988735,2.47392,0.72156,2.577,11.51,-0.83,11.53988735
27/07/2020 23:30,13.07304,3.53672,13.54299683,2.18304,0.63672,2.274,10.89,2.9,11.26952084,10.45,1.11,10.5087868,2.18304,0.63672,2.274,10.45,1.11,10.5087868
28/07/2020 00:00,12.08232,5.67276,13.34775871,2.27232,0.66276,2.367,9.81,5.01,11.01527122,9.81,-0.58,9.827130812,2.27232,0.66276,2.367,9.81,-0.58,9.827130812
28/07/2020 00:30,11.53496,5.68728,12.86081086,2.18496,0.63728,2.276,9.35,5.05,10.62661752,9.37,-0.77,9.401584973,2.18496,0.63728,2.276,9.37,-0.77,9.401584973
28/07/2020 01:00,11.1328,5.7654,12.53710784,2.2128,0.6454,2.305,8.92,5.12,10.28497934,8.95,-0.69,8.976558361,2.2128,0.6454,2.305,8.95,-0.69,8.976558361
28/07/2020 01:30,10.99568,5.74124,12.40430632,2.33568,0.68124,2.433,8.66,5.06,10.02991525,8.71,-0.62,8.732038708,2.33568,0.68124,2.433,8.71,-0.62,8.732038708
28/07/2020 02:00,10.8824,5.7432,12.30491674,2.3424,0.6832,2.44,8.54,5.06,9.926489813,8.59,-0.62,8.61234579,2.3424,0.6832,2.44,8.59,-0.62,8.61234579
28/07/2020 02:30,10.79896,5.87428,12.29327876,2.44896,0.71428,2.551,8.35,5.16,9.815706801,8.41,-0.52,8.426060764,2.44896,0.71428,2.551,8.41,-0.52,8.426060764
28/07/2020 03:00,10.78192,6.00556,12.34165912,2.76192,0.80556,2.877,8.02,5.2,9.558263441,8.1,-0.55,8.118651366,2.76192,0.80556,2.877,8.1,-0.55,8.118651366
28/07/2020 03:30,10.80928,6.02604,12.37552796,2.72928,0.79604,2.843,8.08,5.23,9.624931169,8.17,-0.5,8.185285578,2.72928,0.79604,2.843,8.17,-0.5,8.185285578
28/07/2020 04:00,10.57896,5.73928,12.0355195,2.32896,0.67928,2.426,8.25,5.06,9.678124818,8.31,-0.41,8.320108172,2.32896,0.67928,2.426,8.31,-0.41,8.320108172
28/07/2020 04:30,10.7204,2.6772,11.04963239,2.1504,0.6272,2.24,8.57,2.05,8.811776211,8.04,2.67,8.471747163,2.1504,0.6272,2.24,8.04,2.67,8.471747163
28/07/2020 05:00,10.83408,2.64244,11.15167156,2.13408,0.62244,2.223,8.7,2.02,8.931427657,8.17,2.67,8.595219602,2.13408,0.62244,2.223,8.17,2.67,8.595219602
28/07/2020 05:30,10.9292,2.6906,11.25552047,2.2992,0.6706,2.395,8.63,2.02,8.86325561,8.1,2.67,8.528710336,2.2992,0.6706,2.395,8.1,2.67,8.528710336
28/07/2020 06:00,11.31632,3.71976,11.91199869,2.53632,0.73976,2.642,8.78,2.98,9.271936152,8.43,1.59,8.578636255,2.53632,0.73976,2.642,8.43,1.59,8.578636255
28/07/2020 06:30,12.08,5.365,13.21777686,2.28,0.665,2.375,9.8,4.7,10.86876258,9.83,-0.94,9.874841771,2.28,0.665,2.375,9.83,-0.94,9.874841771
28/07/2020 07:00,13.45464,2.88052,13.75953244,2.26464,0.66052,2.359,11.19,2.22,11.40808924,10.72,0.88,10.75605876,2.26464,0.66052,2.359,10.72,0.88,10.75605876
28/07/2020 07:30,15.03272,2.28496,15.20538434,2.62272,0.76496,2.732,12.41,1.52,12.5027397,11.82,0.77,11.84505382,2.62272,0.76496,2.732,11.82,0.77,11.84505382
28/07/2020 08:00,15.78552,4.08786,16.3062332,2.73552,0.79786,2.8495,13.05,3.29,13.45832828,12.74,-1.11,12.78826415,2.73552,0.79786,2.8495,12.74,-1.11,12.78826415
28/07/2020 08:30,16.91008,3.63794,17.29697699,2.53008,0.73794,2.6355,14.38,2.9,14.66950579,14.16,-2.38,14.3586211,2.53008,0.73794,2.6355,14.16,-2.38,14.3586211
28/07/2020 09:00,17.71952,3.36236,18.03571052,2.57952,0.75236,2.687,15.14,2.61,15.36332321,14.99,-3.06,15.2991405,2.57952,0.75236,2.687,14.99,-3.06,15.2991405
28/07/2020 09:30,17.86464,3.48802,18.20196819,2.80464,0.81802,2.9215,15.06,2.67,15.29485208,14.87,-3.16,15.20205578,2.80464,0.81802,2.9215,14.87,-3.16,15.20205578
28/07/2020 10:00,18.34016,2.01088,18.45007066,2.78016,0.81088,2.896,15.56,1.2,15.60620389,15.07,-3.29,15.42494733,2.78016,0.81088,2.896,15.07,-3.29,15.42494733
28/07/2020 10:30,18.75056,0.10058,18.75082976,3.19056,0.93058,3.3235,15.56,-0.83,15.58212116,14.54,0,14.54,3.19056,0.93058,3.3235,14.54,0,14.54
28/07/2020 11:00,18.70352,0.00686,18.70352126,3.14352,0.91686,3.2745,15.56,-0.91,15.58658718,14.54,0,14.54,3.14352,0.91686,3.2745,14.54,0,14.54
28/07/2020 11:30,18.39512,-0.15434,18.39576747,3.34512,0.97566,3.4845,15.05,-1.13,15.09236231,14.08,-0.54,14.09035131,3.34512,0.97566,3.4845,14.08,-0.54,14.09035131
28/07/2020 12:00,18.66256,-0.65092,18.67390807,3.56256,1.03908,3.711,15.1,-1.69,15.19427853,14.08,-0.83,14.10444256,3.56256,1.03908,3.711,14.08,-0.83,14.10444256
28/07/2020 12:30,19.05336,-0.13902,19.05386716,3.12336,0.91098,3.2535,15.93,-1.05,15.96456702,14.94,-0.41,14.94562478,3.12336,0.91098,3.2535,14.94,-0.41,14.94562478
28/07/2020 13:00,18.40432,0.42126,18.40914052,3.12432,0.91126,3.2545,15.28,-0.49,15.28785466,14.39,-3.18,14.73718087,3.12432,0.91126,3.2545,14.39,-3.18,14.73718087
28/07/2020 13:30,17.73664,3.69652,18.1177443,3.65664,1.06652,3.809,14.08,2.63,14.32352261,13.88,-3.13,14.22853822,3.65664,1.06652,3.809,13.88,-3.13,14.22853822
28/07/2020 14:00,17.43424,3.32582,17.7486282,3.17424,0.92582,3.3065,14.26,2.4,14.46055324,14.09,-3.29,14.46900826,3.17424,0.92582,3.3065,14.09,-3.29,14.46900826
28/07/2020 14:30,17.26152,3.44336,17.60161359,3.13152,0.91336,3.262,14.13,2.53,14.35471351,13.96,-3.13,14.30658939,3.13152,0.91336,3.262,13.96,-3.13,14.30658939
28/07/2020 15:00,16.9496,3.4953,17.30624345,3.0696,0.8953,3.1975,13.88,2.6,14.12141636,13.71,-3.07,14.04951956,3.0696,0.8953,3.1975,13.71,-3.07,14.04951956
28/07/2020 15:30,17.116,3.6105,17.49266035,3.156,0.9205,3.2875,13.96,2.69,14.21681047,13.81,-2.99,14.12997523,3.156,0.9205,3.2875,13.81,-2.99,14.12997523
28/07/2020 16:00,17.05968,3.81324,17.4806602,3.43968,1.00324,3.583,13.62,2.81,13.90685083,13.46,-2.89,13.76676069,3.43968,1.00324,3.583,13.46,-2.89,13.76676069
28/07/2020 16:30,17.49824,3.82782,17.91202415,2.83824,0.82782,2.9565,14.66,3,14.96380968,14.51,-2.93,14.80287134,2.83824,0.82782,2.9565,14.51,-2.93,14.80287134
28/07/2020 17:00,17.71064,4.09602,18.17812281,2.90064,0.84602,3.0215,14.81,3.25,15.16240746,14.66,-2.79,14.92312635,2.90064,0.84602,3.0215,14.66,-2.79,14.92312635
28/07/2020 17:30,18.42616,4.17388,18.89297876,2.75616,0.80388,2.871,15.67,3.37,16.02828126,15.52,-2.69,15.75139676,2.75616,0.80388,2.871,15.52,-2.69,15.75139676
28/07/2020 18:00,18.93408,4.41744,19.44256057,3.21408,0.93744,3.348,15.72,3.48,16.10058384,15.07,-0.24,15.07191096,3.21408,0.93744,3.348,15.07,-0.24,15.07191096
28/07/2020 18:30,18.9404,1.2472,18.98141881,2.8704,0.8372,2.99,16.07,0.41,16.07522939,15.16,1.03,15.19494982,2.8704,0.8372,2.99,15.16,1.03,15.19494982
28/07/2020 19:00,18.228,1.159,18.26480947,2.568,0.749,2.675,15.66,0.41,15.66536626,14.78,1.21,14.82944706,2.568,0.749,2.675,14.78,1.21,14.82944706
28/07/2020 19:30,17.82344,1.15392,17.86075432,2.41344,0.70392,2.514,15.41,0.45,15.41656901,14.53,1.27,14.58539681,2.41344,0.70392,2.514,14.53,1.27,14.58539681
28/07/2020 20:00,17.11472,2.52096,17.29938958,2.33472,0.68096,2.432,14.78,1.84,14.89409279,14.19,0.27,14.19256848,2.33472,0.68096,2.432,14.19,0.27,14.19256848
28/07/2020 20:30,16.31568,4.43124,16.90672357,2.33568,0.68124,2.433,13.98,3.75,14.474215,13.84,-1.33,13.90375848,2.33568,0.68124,2.433,13.84,-1.33,13.90375848
28/07/2020 21:00,15.9328,4.5904,16.58088924,2.3328,0.6804,2.43,13.6,3.91,14.15090456,13.48,-1.19,13.53242403,2.3328,0.6804,2.43,13.48,-1.19,13.53242403
28/07/2020 21:30,15.76456,4.60008,16.42200012,2.19456,0.64008,2.286,13.57,3.96,14.13600014,13.43,-1.16,13.48000371,2.19456,0.64008,2.286,13.43,-1.16,13.48000371
28/07/2020 22:00,15.60632,4.77476,16.32040309,2.17632,0.63476,2.267,13.43,4.14,14.05362942,13.27,-0.98,13.30613768,2.17632,0.63476,2.267,13.27,-0.98,13.30613768
28/07/2020 22:30,14.96096,5.11028,15.80965799,2.40096,0.70028,2.501,12.56,4.41,13.31171289,12.43,-0.78,12.454449,2.40096,0.70028,2.501,12.43,-0.78,12.454449
28/07/2020 23:00,14.2816,3.5088,14.70631755,2.6016,0.7588,2.71,11.68,2.75,11.99937082,11.18,1.13,11.23696133,2.6016,0.7588,2.71,11.18,1.13,11.23696133
28/07/2020 23:30,13.24808,2.38944,13.46183669,2.39808,0.69944,2.498,10.85,1.69,10.98082875,10.15,2.33,10.41400019,2.39808,0.69944,2.498,10.15,2.33,10.41400019
29/07/2020 00:00,12.2872,3.5696,12.79520723,2.2272,0.6496,2.32,10.06,2.92,10.47520883,9.62,1.32,9.710139031,2.2272,0.6496,2.32,9.62,1.32,9.710139031
29/07/2020 00:30,11.40328,5.71804,12.75659736,2.15328,0.62804,2.243,9.25,5.09,10.55796382,9.27,-0.57,9.287507739,2.15328,0.62804,2.243,9.27,-0.57,9.287507739
29/07/2020 01:00,10.95848,5.80664,12.40182857,2.14848,0.62664,2.238,8.81,5.18,10.22000489,8.84,-0.47,8.852485527,2.14848,0.62664,2.238,8.84,-0.47,8.852485527
29/07/2020 01:30,10.85136,5.87748,12.34085836,2.39136,0.69748,2.491,8.46,5.18,9.919879032,8.51,-0.47,8.522968966,2.39136,0.69748,2.491,8.51,-0.47,8.522968966
29/07/2020 02:00,10.92536,5.95448,12.44264133,2.65536,0.77448,2.766,8.27,5.18,9.758345147,8.32,-0.47,8.333264666,2.65536,0.77448,2.766,8.32,-0.47,8.333264666
29/07/2020 02:30,10.55928,5.83604,12.06473195,2.24928,0.65604,2.343,8.31,5.18,9.792267357,8.38,-0.54,8.397380544,2.24928,0.65604,2.343,8.38,-0.54,8.397380544
29/07/2020 03:00,10.318,5.924,11.89768465,2.208,0.644,2.3,8.11,5.28,9.677318844,8.2,-0.5,8.215229759,2.208,0.644,2.3,8.2,-0.5,8.215229759
29/07/2020 03:30,10.36456,5.95508,11.95353846,2.31456,0.67508,2.411,8.05,5.28,9.62709198,8.14,-0.5,8.155341808,2.31456,0.67508,2.411,8.14,-0.5,8.155341808
29/07/2020 04:00,10.39448,6.08964,12.04694691,2.60448,0.75964,2.713,7.79,5.33,9.438908835,7.89,-0.46,7.903398003,2.60448,0.75964,2.713,7.89,-0.46,7.903398003
29/07/2020 04:30,10.3844,5.9642,11.97528476,2.4144,0.7042,2.515,7.97,5.26,9.549266988,8.06,-0.5,8.075493793,2.4144,0.7042,2.515,8.06,-0.5,8.075493793
29/07/2020 05:00,10.68848,6.02664,12.27045209,2.62848,0.76664,2.738,8.06,5.26,9.624510377,8.15,-0.5,8.165323019,2.62848,0.76664,2.738,8.15,-0.5,8.165323019
29/07/2020 05:30,10.7944,5.8392,12.27254366,2.2944,0.6692,2.39,8.5,5.17,9.948814,8.58,-0.53,8.596353878,2.2944,0.6692,2.39,8.58,-0.53,8.596353878
29/07/2020 06:00,11.03424,5.75832,12.44639312,2.15424,0.62832,2.244,8.88,5.13,10.25530594,8.96,-0.57,8.978112274,2.15424,0.62832,2.244,8.96,-0.57,8.978112274
29/07/2020 06:30,12.29504,5.50772,13.47230449,2.49504,0.72772,2.599,9.8,4.78,10.90359574,9.83,-0.98,9.878729675,2.49504,0.72772,2.599,9.83,-0.98,9.878729675
29/07/2020 07:00,13.54752,2.30136,13.74159947,2.50752,0.73136,2.612,11.04,1.57,11.15107618,10.46,1.42,10.55594619,2.50752,0.73136,2.612,10.46,1.42,10.55594619
29/07/2020 07:30,14.63152,3.66336,15.08315564,2.17152,0.63336,2.262,12.46,3.03,12.82312364,12.22,-0.83,12.24815496,2.17152,0.63336,2.262,12.22,-0.83,12.24815496
29/07/2020 08:00,16.02768,2.74224,16.26057829,2.16768,0.63224,2.258,13.86,2.11,14.01968973,13.14,0.59,13.15323914,2.16768,0.63224,2.258,13.14,0.59,13.15323914
29/07/2020 08:30,16.94104,3.80072,17.36215162,2.47104,0.72072,2.574,14.47,3.08,14.79416439,14.35,-2.88,14.63615045,2.47104,0.72072,2.574,14.35,-2.88,14.63615045
29/07/2020 09:00,17.4872,3.5371,17.84133516,2.7672,0.8071,2.8825,14.72,2.73,14.97101533,14.57,-2.94,14.86366375,2.7672,0.8071,2.8825,14.57,-2.94,14.86366375
29/07/2020 09:30,17.73992,3.26456,18.03779681,2.44992,0.71456,2.552,15.29,2.55,15.5011806,15.14,-3.1,15.45411272,2.44992,0.71456,2.552,15.14,-3.1,15.45411272
29/07/2020 10:00,17.82176,3.10218,18.08973881,2.44176,0.71218,2.5435,15.38,2.39,15.56459122,15.19,-3.31,15.54645297,2.44176,0.71218,2.5435,15.19,-3.31,15.54645297
29/07/2020 10:30,18.24928,3.11854,18.51381949,2.66928,0.77854,2.7805,15.58,2.34,15.75474532,15.36,-3.46,15.74487853,2.66928,0.77854,2.7805,15.36,-3.46,15.74487853
29/07/2020 11:00,18.11248,3.09864,18.37562248,2.77248,0.80864,2.888,15.34,2.29,15.50998711,15.14,-3.46,15.53033161,2.77248,0.80864,2.888,15.14,-3.46,15.53033161
29/07/2020 11:30,17.83984,2.89912,18.07387031,2.49984,0.72912,2.604,15.34,2.17,15.4927241,15.14,-3.46,15.53033161,2.49984,0.72912,2.604,15.14,-3.46,15.53033161
29/07/2020 12:00,18.09848,2.90664,18.33039919,2.38848,0.69664,2.488,15.71,2.21,15.86468405,15.51,-3.46,15.89124602,2.38848,0.69664,2.488,15.51,-3.46,15.89124602
29/07/2020 12:30,18.05304,3.02672,18.30500716,2.42304,0.70672,2.524,15.63,2.32,15.80124362,15.4,-3.46,15.78390319,2.42304,0.70672,2.524,15.4,-3.46,15.78390319
29/07/2020 13:00,17.83544,3.27492,18.13361577,2.48544,0.72492,2.589,15.35,2.55,15.56036632,15.14,-3.28,15.49122332,2.48544,0.72492,2.589,15.14,-3.28,15.49122332
29/07/2020 13:30,17.11144,3.37542,17.44118227,2.52144,0.73542,2.6265,14.59,2.64,14.82692483,15.36,-3.4,15.73180219,2.52144,0.73542,2.6265,15.36,-3.4,15.73180219
29/07/2020 14:00,16.58336,3.44848,16.93811805,2.46336,0.71848,2.566,14.12,2.73,14.38149158,15.22,-3.43,15.60170824,2.46336,0.71848,2.566,15.22,-3.43,15.60170824
29/07/2020 14:30,16.62784,3.38812,16.96951444,2.42784,0.70812,2.529,14.2,2.68,14.45068856,15.3,-3.47,15.68855953,2.42784,0.70812,2.529,15.3,-3.47,15.68855953
29/07/2020 15:00,16.57552,3.41786,16.92423204,2.73552,0.79786,2.8495,13.84,2.62,14.08580846,14.95,-3.34,15.31855411,2.73552,0.79786,2.8495,14.95,-3.34,15.31855411
29/07/2020 15:30,16.51304,3.37922,16.8552549,2.60304,0.75922,2.7115,13.91,2.62,14.15459289,15.03,-3.34,15.39663924,2.60304,0.75922,2.7115,15.03,-3.34,15.39663924
29/07/2020 16:00,16.64648,3.37814,16.98579189,2.25648,0.65814,2.3505,14.39,2.72,14.64481137,15.52,-3.26,15.85868847,2.25648,0.65814,2.3505,15.52,-3.26,15.85868847
29/07/2020 16:30,16.8868,3.5574,17.25743634,2.3568,0.6874,2.455,14.53,2.87,14.81073259,15.67,-3.11,15.9756377,2.3568,0.6874,2.455,15.67,-3.11,15.9756377
29/07/2020 17:00,17.14208,3.85144,17.56941936,2.30208,0.67144,2.398,14.84,3.18,15.17689033,15.97,-2.98,16.2456548,2.30208,0.67144,2.398,15.97,-2.98,16.2456548
29/07/2020 17:30,17.51752,4.06136,17.98216205,2.26752,0.66136,2.362,15.25,3.4,15.62441999,16.39,-2.81,16.62913708,2.26752,0.66136,2.362,16.39,-2.81,16.62913708
29/07/2020 18:00,18.04568,4.04624,18.49374556,2.21568,0.64624,2.308,15.83,3.4,16.19101294,16.98,-2.81,17.21094129,2.21568,0.64624,2.308,16.98,-2.81,17.21094129
29/07/2020 18:30,18.32016,2.49588,18.4893937,2.18016,0.63588,2.271,16.14,1.86,16.24682123,16.68,-0.09,16.6802428,2.18016,0.63588,2.271,16.68,-0.09,16.6802428
29/07/2020 19:00,17.74528,1.09904,17.77928152,1.98528,0.57904,2.068,15.76,0.52,15.76857635,16.09,0.99,16.12042803,1.98528,0.57904,2.068,16.09,0.99,16.12042803
29/07/2020 19:30,17.0888,1.2684,17.13580824,1.9488,0.5684,2.03,15.14,0.7,15.15617366,15.46,1.19,15.5057312,1.9488,0.5684,2.03,15.46,1.19,15.5057312
29/07/2020 20:00,16.25848,4.54664,16.88224236,1.90848,0.55664,1.988,14.35,3.99,14.89438149,15.4,-1.89,15.51554382,1.90848,0.55664,1.988,15.4,-1.89,15.51554382
29/07/2020 20:30,15.90232,4.03776,16.40692802,1.91232,0.55776,1.992,13.99,3.48,14.41632755,14.88,-1.14,14.92360546,1.91232,0.55776,1.992,14.88,-1.14,14.92360546
29/07/2020 21:00,15.70888,1.82384,15.81440177,1.89888,0.55384,1.978,13.81,1.27,13.86827314,14.11,1.67,14.20848338,1.89888,0.55384,1.978,14.11,1.67,14.20848338
29/07/2020 21:30,15.98104,1.88572,16.09191037,2.11104,0.61572,2.199,13.87,1.27,13.92802211,14.17,1.67,14.26806925,2.11104,0.61572,2.199,14.17,1.67,14.26806925
29/07/2020 22:00,15.61048,3.23764,15.94269107,2.46048,0.71764,2.563,13.15,2.52,13.38928303,13.69,0.77,13.71163739,2.46048,0.71764,2.563,13.69,0.77,13.71163739
29/07/2020 22:30,14.74144,5.26792,15.65442539,2.46144,0.71792,2.564,12.28,4.55,13.09583522,13.24,-1.04,13.28078311,2.46144,0.71792,2.564,13.24,-1.04,13.28078311
29/07/2020 23:00,13.58528,5.31404,14.58762674,2.10528,0.61404,2.193,11.48,4.7,12.40485389,12.42,-1.04,12.46346661,2.10528,0.61404,2.193,12.42,-1.04,12.46346661
29/07/2020 23:30,12.71552,4.72536,13.56515669,2.07552,0.60536,2.162,10.64,4.12,11.40982033,11.45,-0.14,11.45085586,2.07552,0.60536,2.162,11.45,-0.14,11.45085586
30/07/2020 00:00,11.99416,4.02788,12.6524184,2.08416,0.60788,2.171,9.91,3.42,10.48353471,10.54,0.67,10.5612736,2.08416,0.60788,2.171,10.54,0.67,10.5612736
30/07/2020 00:30,11.23456,5.70508,12.60013001,2.07456,0.60508,2.161,9.16,5.1,10.4840641,10.12,-0.77,10.1492512,2.07456,0.60508,2.161,10.12,-0.77,10.1492512
30/07/2020 01:00,10.86648,5.74564,12.29197977,2.07648,0.60564,2.163,8.79,5.14,10.18251933,9.75,-0.77,9.780357867,2.07648,0.60564,2.163,9.75,-0.77,9.780357867
30/07/2020 01:30,10.59648,5.78564,12.07306997,2.07648,0.60564,2.163,8.52,5.18,9.971098234,9.47,-0.77,9.501252549,2.07648,0.60564,2.163,9.47,-0.77,9.501252549
30/07/2020 02:00,10.59648,5.81564,12.08747521,2.07648,0.60564,2.163,8.52,5.21,9.986716177,9.47,-0.77,9.501252549,2.07648,0.60564,2.163,9.47,-0.77,9.501252549
30/07/2020 02:30,10.49032,5.22676,11.72031714,2.08032,0.60676,2.167,8.41,4.62,9.595441626,9.21,-0.12,9.210781726,2.08032,0.60676,2.167,9.21,-0.12,9.210781726
30/07/2020 03:00,10.76904,2.79972,11.12702362,2.39904,0.69972,2.499,8.37,2.1,8.629420606,8.65,2.54,9.015214917,2.39904,0.69972,2.499,8.65,2.54,9.015214917
30/07/2020 03:30,10.6588,2.7084,10.99752008,2.1888,0.6384,2.28,8.47,2.07,8.719277493,8.75,2.51,9.102889651,2.1888,0.6384,2.28,8.75,2.51,9.102889651
30/07/2020 04:00,10.4232,2.7376,10.77671341,2.0832,0.6076,2.17,8.34,2.13,8.607700041,8.63,2.56,9.001694285,2.0832,0.6076,2.17,8.63,2.56,9.001694285
30/07/2020 04:30,10.42608,2.73844,10.77971232,2.08608,0.60844,2.173,8.34,2.13,8.607700041,8.63,2.56,9.001694285,2.08608,0.60844,2.173,8.63,2.56,9.001694285
30/07/2020 05:00,10.70512,2.56816,11.00886188,2.08512,0.60816,2.172,8.62,1.96,8.840022624,8.89,2.39,9.205661302,2.08512,0.60816,2.172,8.89,2.39,9.205661302
30/07/2020 05:30,10.80184,2.57012,11.10338976,2.09184,0.61012,2.179,8.71,1.96,8.927804881,8.98,2.39,9.292604586,2.09184,0.61012,2.179,8.98,2.39,9.292604586
30/07/2020 06:00,11.05048,2.53264,11.33699138,2.10048,0.61264,2.188,8.95,1.92,9.153627696,9.22,2.31,9.504972383,2.10048,0.61264,2.188,9.22,2.31,9.504972383
30/07/2020 06:30,11.8624,4.7232,12.76813033,2.1024,0.6132,2.19,9.76,4.11,10.59007554,10.59,-0.45,10.59955659,2.1024,0.6132,2.19,10.59,-0.45,10.59955659
30/07/2020 07:00,13.26152,2.04336,13.41801896,2.17152,0.63336,2.262,11.09,1.41,11.17927547,11.43,1.45,11.52160579,2.17152,0.63336,2.262,11.43,1.45,11.52160579
30/07/2020 07:30,14.5956,3.5608,15.02367585,2.5056,0.7308,2.61,12.09,2.83,12.41680313,12.85,-0.85,12.87808216,2.5056,0.7308,2.61,12.85,-0.85,12.87808216
30/07/2020 08:00,15.53968,4.13824,16.08125259,2.59968,0.75824,2.708,12.94,3.38,13.37415418,13.76,-1.58,13.85041516,2.59968,0.75824,2.708,13.76,-1.58,13.85041516
30/07/2020 08:30,16.66312,3.76466,17.08309788,2.55312,0.74466,2.6595,14.11,3.02,14.42957033,15.21,-3.32,15.56812449,2.55312,0.74466,2.6595,15.21,-3.32,15.56812449
