Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/07/2020 09:00,17.05704,3.17122,17.34932995,2.26704,0.66122,2.3615,14.79,2.51,15.00147326,15.93,-3.43,16.29508515,2.26704,0.66122,2.3615,15.93,-3.43,16.29508515
30/07/2020 09:30,17.52048,3.01264,17.77760443,2.34048,0.68264,2.438,15.18,2.33,15.35777653,16.35,-3.59,16.73949223,2.34048,0.68264,2.438,16.35,-3.59,16.73949223
30/07/2020 10:00,17.5564,3.2052,17.84658197,2.7264,0.7952,2.84,14.83,2.41,15.02454658,15.97,-3.56,16.36198338,2.7264,0.7952,2.84,15.97,-3.56,16.36198338
30/07/2020 10:30,17.39648,3.34564,17.71527091,3.03648,0.88564,3.163,14.36,2.46,14.56918666,15.45,-3.65,15.87529527,3.03648,0.88564,3.163,15.45,-3.65,15.87529527
30/07/2020 11:00,17.74568,2.98124,17.99435885,2.81568,0.82124,2.933,14.93,2.16,15.08544,16.04,-3.93,16.51443308,2.81568,0.82124,2.933,16.04,-3.93,16.51443308
30/07/2020 11:30,17.90184,1.53262,17.96732588,2.51184,0.73262,2.6165,15.39,0.8,15.4107787,16.18,-2.48,16.36895843,2.51184,0.73262,2.6165,16.18,-2.48,16.36895843
30/07/2020 12:00,18.02032,-0.42324,18.0252896,2.56032,0.74676,2.667,15.46,-1.17,15.50420911,15.82,-0.74,15.83729775,2.56032,0.74676,2.667,15.82,-0.74,15.83729775
30/07/2020 12:30,17.95784,-0.81938,17.97652361,2.60784,0.76062,2.7165,15.35,-1.58,15.43110171,15.7,-1.16,15.74279518,2.60784,0.76062,2.7165,15.7,-1.16,15.74279518
30/07/2020 13:00,17.54544,-1.59008,17.61734427,1.64544,0.47992,1.714,15.9,-2.07,16.03417912,16.25,-1.65,16.33355442,1.64544,0.47992,1.714,16.25,-1.65,16.33355442
30/07/2020 13:30,18.74632,-1.15024,18.78157516,3.01632,0.87976,3.142,15.73,-2.03,15.86044766,16.07,-1.61,16.15044891,3.01632,0.87976,3.142,16.07,-1.61,16.15044891
30/07/2020 14:00,16.8916,2.1113,17.02303552,2.3016,0.6713,2.3975,14.59,1.44,14.66089015,15.71,-4.8,16.42693215,2.3016,0.6713,2.3975,15.71,-4.8,16.42693215
30/07/2020 14:30,17.71288,2.43334,17.87924108,3.06288,0.89334,3.1905,14.65,1.54,14.7307196,15.77,-4.73,16.46407604,3.06288,0.89334,3.1905,15.77,-4.73,16.46407604
30/07/2020 15:00,16.67152,2.24836,16.82244637,2.05152,0.59836,2.137,14.62,1.65,14.71281414,15.74,-4.64,16.40966788,2.05152,0.59836,2.137,15.74,-4.64,16.40966788
30/07/2020 15:30,16.57024,3.02632,16.84433039,2.25024,0.65632,2.344,14.32,2.37,14.5147959,15.42,-3.9,15.9055462,2.25024,0.65632,2.344,15.42,-3.9,15.9055462
30/07/2020 16:00,17.07208,3.29144,17.38647442,3.02208,0.88144,3.148,14.05,2.41,14.25519554,15.14,-3.85,15.62184688,3.02208,0.88144,3.148,15.14,-3.85,15.62184688
30/07/2020 16:30,17.17336,3.43848,17.51420676,2.94336,0.85848,3.066,14.23,2.58,14.46199502,15.35,-3.74,15.79905377,2.94336,0.85848,3.066,15.35,-3.74,15.79905377
30/07/2020 17:00,17.40992,3.42206,17.7430496,2.50992,0.73206,2.6145,14.9,2.69,15.14087514,16.03,-3.74,16.46051336,2.50992,0.73206,2.6145,16.03,-3.74,16.46051336
30/07/2020 17:30,17.92256,3.39658,18.241571,2.42256,0.70658,2.5235,15.5,2.69,15.73169095,16.66,-3.51,17.0257364,2.42256,0.70658,2.5235,16.66,-3.51,17.0257364
30/07/2020 18:00,18.04832,3.44326,18.37383722,2.30832,0.67326,2.4045,15.74,2.77,15.98188036,16.9,-3.43,17.24456146,2.30832,0.67326,2.4045,16.9,-3.43,17.24456146
30/07/2020 18:30,18.05584,3.48712,18.38949059,2.11584,0.61712,2.204,15.94,2.87,16.19631131,17.1,-3.18,17.39317107,2.11584,0.61712,2.204,17.1,-3.18,17.39317107
30/07/2020 19:00,17.52232,3.64276,17.89696618,2.03232,0.59276,2.117,15.49,3.05,15.78741904,16.65,-3.18,16.95095573,2.03232,0.59276,2.117,16.65,-3.18,16.95095573
30/07/2020 19:30,17.18704,3.76372,17.59431534,1.96704,0.57372,2.049,15.22,3.19,15.55070738,16.36,-3.01,16.63459347,1.96704,0.57372,2.049,16.36,-3.01,16.63459347
30/07/2020 20:00,16.8596,3.8828,17.300932,1.9296,0.5628,2.01,14.93,3.32,15.29468208,16.05,-2.89,16.30811454,1.9296,0.5628,2.01,16.05,-2.89,16.30811454
30/07/2020 20:30,16.41496,4.00728,16.89701763,1.94496,0.56728,2.026,14.47,3.44,14.87328141,15.45,-2,15.57891203,1.94496,0.56728,2.026,15.45,-2,15.57891203
30/07/2020 21:00,16.44616,1.02888,16.4783122,1.91616,0.55888,1.996,14.53,0.47,14.53759953,14.84,1.04,14.87639741,1.91616,0.55888,1.996,14.84,1.04,14.87639741
30/07/2020 21:30,16.39056,1.09308,16.4269681,1.93056,0.56308,2.011,14.46,0.53,14.46970974,14.77,1.01,14.80449256,1.93056,0.56308,2.011,14.77,1.01,14.80449256
30/07/2020 22:00,16.0496,2.3028,16.21396151,1.9296,0.5628,2.01,14.12,1.74,14.22680569,14.7,0.02,14.70001361,1.9296,0.5628,2.01,14.7,0.02,14.70001361
30/07/2020 22:30,15.17568,4.50124,15.82916375,2.09568,0.61124,2.183,13.08,3.89,13.64618994,14.06,-1.7,14.16240093,2.09568,0.61124,2.183,14.06,-1.7,14.16240093
30/07/2020 23:00,14.46776,4.76268,15.23151996,2.47776,0.72268,2.581,11.99,4.04,12.6523397,12.94,-1.54,13.03131613,2.47776,0.72268,2.581,12.94,-1.54,13.03131613
30/07/2020 23:30,13.70784,4.93312,14.56847797,2.54784,0.74312,2.654,11.16,4.19,11.92064176,12.1,-1.54,12.19760632,2.54784,0.74312,2.654,12.1,-1.54,12.19760632
31/07/2020 00:00,12.84464,3.96552,13.44284663,2.38464,0.69552,2.484,10.46,3.27,10.95921986,11.16,-0.16,11.16114689,2.38464,0.69552,2.484,11.16,-0.16,11.16114689
31/07/2020 00:30,12.23608,2.10344,12.41555933,2.20608,0.64344,2.298,10.03,1.46,10.13570422,10.33,1.85,10.49435086,2.20608,0.64344,2.298,10.33,1.85,10.49435086
31/07/2020 01:00,11.78672,1.99196,11.95385599,2.16672,0.63196,2.257,9.62,1.36,9.715657466,9.92,1.93,10.10600317,2.16672,0.63196,2.257,9.92,1.93,10.10600317
31/07/2020 01:30,11.51216,2.06188,11.69534852,2.13216,0.62188,2.221,9.38,1.44,9.489889357,9.68,2.02,9.888518595,2.13216,0.62188,2.221,9.68,2.02,9.888518595
31/07/2020 02:00,11.28448,3.38964,11.78257816,2.12448,0.61964,2.213,9.16,2.77,9.569665616,9.71,0.77,9.740482534,2.12448,0.61964,2.213,9.71,0.77,9.740482534
31/07/2020 02:30,10.93656,5.40608,12.19975596,2.14656,0.62608,2.236,8.79,4.78,10.00562342,9.71,-1.14,9.776691669,2.14656,0.62608,2.236,9.71,-1.14,9.776691669
31/07/2020 03:00,10.87,5.41,12.14186971,2.16,0.63,2.25,8.71,4.78,9.935416448,9.66,-1.19,9.733021114,2.16,0.63,2.25,9.66,-1.19,9.733021114
31/07/2020 03:30,10.8736,5.4698,12.17184822,2.1936,0.6398,2.285,8.68,4.83,9.933342841,9.63,-1.1,9.692620905,2.1936,0.6398,2.285,9.63,-1.1,9.692620905
31/07/2020 04:00,10.67936,5.47148,11.99940929,2.19936,0.64148,2.291,8.48,4.83,9.759062455,9.42,-1.1,9.484007592,2.19936,0.64148,2.291,9.42,-1.1,9.484007592
31/07/2020 04:30,10.6784,5.4712,11.99842723,2.1984,0.6412,2.29,8.48,4.83,9.759062455,9.42,-1.1,9.484007592,2.1984,0.6412,2.29,9.42,-1.1,9.484007592
31/07/2020 05:00,10.7486,5.4938,12.07121537,2.2656,0.6608,2.36,8.483,4.833,9.763154101,9.423,-1.103,9.487335664,2.2656,0.6608,2.36,9.423,-1.103,9.487335664
31/07/2020 05:30,10.9692,5.5606,12.29811453,2.2992,0.6706,2.395,8.67,4.89,9.953943942,9.63,-0.99,9.680754103,2.2992,0.6706,2.395,9.63,-0.99,9.680754103
31/07/2020 06:00,11.32808,5.54444,12.61214539,2.51808,0.73444,2.623,8.81,4.81,10.03753954,9.76,-1.06,9.817392729,2.51808,0.73444,2.623,9.76,-1.06,9.817392729
31/07/2020 06:30,12.5492,4.5106,13.33521402,2.5392,0.7406,2.645,10.01,3.77,10.69640126,10.84,-0.68,10.86130747,2.5392,0.7406,2.645,10.84,-0.68,10.86130747
31/07/2020 07:00,13.34152,4.55836,14.09875178,2.29152,0.66836,2.387,11.05,3.89,11.71471724,12.01,-1.59,12.11479261,2.29152,0.66836,2.387,12.01,-1.59,12.11479261
31/07/2020 07:30,14.47168,4.12924,15.04925729,2.19168,0.63924,2.283,12.28,3.49,12.7663033,13.26,-1.99,13.40849358,2.19168,0.63924,2.283,13.26,-1.99,13.40849358
31/07/2020 08:00,15.90816,3.87988,16.37446254,2.46816,0.71988,2.571,13.44,3.16,13.80649123,14.08,-2.08,14.23280717,2.46816,0.71988,2.571,14.08,-2.08,14.23280717
31/07/2020 08:30,16.8832,3.6426,17.27168136,2.6832,0.7826,2.795,14.2,2.86,14.48515102,15.19,-3.52,15.59251423,2.6832,0.7826,2.795,15.19,-3.52,15.59251423
31/07/2020 09:00,17.41216,3.34688,17.73090301,2.73216,0.79688,2.846,14.68,2.55,14.89982886,15.79,-3.57,16.18854533,2.73216,0.79688,2.846,15.79,-3.57,16.18854533
31/07/2020 09:30,17.93176,3.03718,18.18715148,2.80176,0.81718,2.9185,15.13,2.22,15.29200118,16.26,-3.84,16.70727985,2.80176,0.81718,2.9185,16.26,-3.84,16.70727985
31/07/2020 10:00,18.06848,0.09914,18.06875198,2.56848,0.74914,2.6755,15.5,-0.65,15.51362305,15.98,-1.16,16.02204731,2.56848,0.74914,2.6755,15.98,-1.16,16.02204731
31/07/2020 10:30,18.21648,-0.49686,18.22325474,2.61648,0.76314,2.7255,15.6,-1.26,15.6508019,15.98,-0.82,16.00102497,2.61648,0.76314,2.7255,15.98,-0.82,16.00102497
31/07/2020 11:00,18.17296,-0.46872,18.17900365,2.71296,0.79128,2.826,15.46,-1.26,15.51126043,15.81,-0.82,15.83125074,2.71296,0.79128,2.826,15.81,-0.82,15.83125074
31/07/2020 11:30,18.25848,-0.48336,18.26487692,2.86848,0.83664,2.988,15.39,-1.32,15.44650446,15.74,-0.88,15.76458055,2.86848,0.83664,2.988,15.74,-0.88,15.76458055
31/07/2020 12:00,18.30296,-0.24372,18.3045826,3.31296,0.96628,3.451,14.99,-1.21,15.0387566,15.32,-0.77,15.33933832,3.31296,0.96628,3.451,15.32,-0.77,15.33933832
31/07/2020 12:30,18.33784,0.76312,18.35371156,3.26784,0.95312,3.404,15.07,-0.19,15.0711977,15.65,-1.7,15.74206149,3.26784,0.95312,3.404,15.65,-1.7,15.74206149
31/07/2020 13:00,17.85096,3.20528,18.13644377,3.24096,0.94528,3.376,14.61,2.26,14.78376474,15.74,-4.03,16.24772292,3.24096,0.94528,3.376,15.74,-4.03,16.24772292
31/07/2020 13:30,17.67104,3.20822,17.95990897,3.25104,0.94822,3.3865,14.42,2.26,14.59602686,15.56,-3.95,16.05353855,3.25104,0.94822,3.3865,15.56,-3.95,16.05353855
31/07/2020 14:00,17.29904,3.12972,17.57987293,3.11904,0.90972,3.249,14.18,2.22,14.35272796,15.33,-3.92,15.82325188,3.11904,0.90972,3.249,15.33,-3.92,15.82325188
31/07/2020 14:30,17.09672,3.36196,17.42413871,3.12672,0.91196,3.257,13.97,2.45,14.18320838,15.11,-3.72,15.56118569,3.12672,0.91196,3.257,15.11,-3.72,15.56118569
31/07/2020 15:00,17.11784,2.88812,17.35977199,3.14784,0.91812,3.279,13.97,1.97,14.10821746,15.11,-4.16,15.67219512,3.14784,0.91812,3.279,15.11,-4.16,15.67219512
31/07/2020 15:30,16.4624,2.7982,16.69851901,2.2224,0.6482,2.315,14.24,2.15,14.40139229,15.38,-3.97,15.884121,2.2224,0.6482,2.315,15.38,-3.97,15.884121
31/07/2020 16:00,16.47696,3.18578,16.78211563,2.07696,0.60578,2.1635,14.4,2.58,14.62929937,15.54,-3.57,15.94479539,2.07696,0.60578,2.1635,15.54,-3.57,15.94479539
31/07/2020 16:30,16.4904,3.5747,16.87340429,1.9704,0.5747,2.0525,14.52,3,14.82667866,15.67,-3.38,16.03038677,1.9704,0.5747,2.0525,15.67,-3.38,16.03038677
31/07/2020 17:00,16.62792,3.61356,17.01603771,1.89792,0.55356,1.977,14.73,3.06,15.04448404,15.86,-3.34,16.20787463,1.89792,0.55356,1.977,15.86,-3.34,16.20787463
31/07/2020 17:30,17.2852,3.5036,17.63670468,1.7952,0.5236,1.87,15.49,2.98,15.77404514,16.66,-3.25,16.97404195,1.7952,0.5236,1.87,16.66,-3.25,16.97404195
31/07/2020 18:00,17.60488,3.41184,17.93244133,1.75488,0.51184,1.828,15.85,2.9,16.11311578,17.04,-3.25,17.34716403,1.75488,0.51184,1.828,17.04,-3.25,17.34716403
31/07/2020 18:30,17.8732,3.5626,18.2248017,1.4832,0.4326,1.545,16.39,3.13,16.6861919,17.57,-3.25,17.86805529,1.4832,0.4326,1.545,17.57,-3.25,17.86805529
31/07/2020 19:00,17.49984,3.54412,17.85511654,1.41984,0.41412,1.479,16.08,3.13,16.38179783,17.26,-3.28,17.56889296,1.41984,0.41412,1.479,17.26,-3.28,17.56889296
31/07/2020 19:30,17.17408,3.67244,17.56234151,1.41408,0.41244,1.473,15.76,3.26,16.09363849,16.1,0.67,16.11393496,1.41408,0.41244,1.473,16.1,0.67,16.11393496
31/07/2020 20:00,16.36352,4.13936,16.878954,1.64352,0.47936,1.712,14.72,3.66,15.1681904,15.44,-0.87,15.46449159,1.64352,0.47936,1.712,15.44,-0.87,15.46449159
31/07/2020 20:30,15.66768,4.18724,16.21755763,1.32768,0.38724,1.383,14.34,3.8,14.83494523,15.44,-2.4,15.62541519,1.32768,0.38724,1.383,15.44,-2.4,15.62541519
31/07/2020 21:00,15.63992,2.39956,15.82292596,1.60992,0.46956,1.677,14.03,1.93,14.16212555,14.62,0.09,14.62027702,1.60992,0.46956,1.677,14.62,0.09,14.62027702
31/07/2020 21:30,15.60808,1.30444,15.66249421,1.79808,0.52444,1.873,13.81,0.78,13.83200998,14.1,1.41,14.17032463,1.79808,0.52444,1.873,14.1,1.41,14.17032463
31/07/2020 22:00,15.29632,1.45976,15.36581611,1.81632,0.52976,1.892,13.48,0.93,13.51204278,13.78,1.46,13.85712813,1.81632,0.52976,1.892,13.78,1.46,13.85712813
31/07/2020 22:30,14.21688,4.53784,14.92352736,1.70688,0.49784,1.778,12.51,4.04,13.14616674,13.49,-1.4,13.56245184,1.70688,0.49784,1.778,13.49,-1.4,13.56245184
31/07/2020 23:00,13.31048,4.83264,14.16062453,1.62048,0.47264,1.688,11.69,4.36,12.47660611,12.65,-1.36,12.72289668,1.62048,0.47264,1.688,12.65,-1.36,12.72289668
31/07/2020 23:30,12.50848,5.01664,13.47697105,1.66848,0.48664,1.738,10.84,4.53,11.74846799,11.79,-1.2,11.85091136,1.66848,0.48664,1.738,11.79,-1.2,11.85091136
01/08/2020 00:00,11.88848,5.04164,12.91332996,1.54848,0.45164,1.613,10.34,4.59,11.31298811,11.31,-1.2,11.37348232,1.54848,0.45164,1.613,11.31,-1.2,11.37348232
01/08/2020 00:30,11.39248,2.12864,11.58963799,1.33248,0.38864,1.388,10.06,1.74,10.20936825,10.42,1.72,10.56100374,1.33248,0.38864,1.388,10.42,1.72,10.56100374
01/08/2020 01:00,10.60528,5.24904,11.83318997,1.26528,0.36904,1.318,9.34,4.88,10.53802638,10.29,-1.12,10.35077292,1.26528,0.36904,1.318,10.29,-1.12,10.35077292
01/08/2020 01:30,10.43064,5.21352,11.66100517,1.28064,0.37352,1.334,9.15,4.84,10.35123664,10.12,-1.08,10.1774653,1.28064,0.37352,1.334,10.12,-1.08,10.1774653
01/08/2020 02:00,10.28232,5.29776,11.56686499,1.43232,0.41776,1.492,8.85,4.88,10.10628023,9.82,-1,9.870785176,1.43232,0.41776,1.492,9.82,-1,9.870785176
01/08/2020 02:30,10.21128,5.41704,11.55917651,1.60128,0.46704,1.668,8.61,4.95,9.931495356,9.57,-1,9.622104759,1.60128,0.46704,1.668,9.57,-1,9.622104759
01/08/2020 03:00,10.24136,4.24748,11.08722422,1.67136,0.48748,1.741,8.57,3.76,9.358552238,9.28,0.05,9.280134697,1.67136,0.48748,1.741,9.28,0.05,9.280134697
01/08/2020 03:30,10.3,2.33,10.56025094,1.68,0.49,1.75,8.62,1.84,8.8141931,8.89,2.22,9.162996235,1.68,0.49,1.75,8.89,2.22,9.162996235
01/08/2020 04:00,10.23872,2.29296,10.49233305,1.75872,0.51296,1.832,8.48,1.78,8.664802364,8.76,2.31,9.059453626,1.75872,0.51296,1.832,8.76,2.31,9.059453626
01/08/2020 04:30,10.03904,2.23472,10.28476045,1.55904,0.45472,1.624,8.48,1.78,8.664802364,8.76,2.34,9.067149497,1.55904,0.45472,1.624,8.76,2.34,9.067149497
01/08/2020 05:00,10.0348,2.1314,10.25865864,1.4448,0.4214,1.505,8.59,1.71,8.758550108,8.88,2.3,9.173025673,1.4448,0.4214,1.505,8.88,2.3,9.173025673
01/08/2020 05:30,9.92728,2.19504,10.167059,1.45728,0.42504,1.518,8.47,1.77,8.65296481,8.75,2.36,9.062676205,1.45728,0.42504,1.518,8.75,2.36,9.062676205
01/08/2020 06:00,9.89032,2.18426,10.12864361,1.42032,0.41426,1.4795,8.47,1.77,8.65296481,8.75,2.36,9.062676205,1.42032,0.41426,1.4795,8.75,2.36,9.062676205
01/08/2020 06:30,10.36824,2.02782,10.56467958,1.39824,0.40782,1.4565,8.97,1.62,9.115113823,9.27,2.19,9.525177164,1.39824,0.40782,1.4565,9.27,2.19,9.525177164
01/08/2020 07:00,10.99464,1.95552,11.16719155,1.42464,0.41552,1.484,9.57,1.54,9.693116114,9.87,2.07,10.08473103,1.42464,0.41552,1.484,9.87,2.07,10.08473103
01/08/2020 07:30,11.36832,4.42076,12.19761528,1.64832,0.48076,1.717,9.72,3.94,10.48818383,10.58,-0.55,10.5942862,1.64832,0.48076,1.717,10.58,-0.55,10.5942862
01/08/2020 08:00,12.36552,5.01786,13.34484934,2.01552,0.58786,2.0995,10.35,4.43,11.25821478,11.35,-1.58,11.45944589,2.01552,0.58786,2.0995,11.35,-1.58,11.45944589
01/08/2020 08:30,13.11256,4.77908,13.95631883,1.88256,0.54908,1.961,11.23,4.23,12.00024166,12.2,-1.8,12.33207201,1.88256,0.54908,1.961,12.2,-1.8,12.33207201
01/08/2020 09:00,14.25392,1.84406,14.37271,1.69392,0.49406,1.7645,12.56,1.35,12.63234341,12.98,0.67,12.99728048,1.69392,0.49406,1.7645,12.98,0.67,12.99728048
01/08/2020 09:30,14.44776,4.00268,14.99197172,1.51776,0.44268,1.581,12.93,3.56,13.41113343,13.94,-1.92,14.07160261,1.51776,0.44268,1.581,13.94,-1.92,14.07160261
01/08/2020 10:00,14.58144,3.79542,15.06730253,1.56144,0.45542,1.6265,13.02,3.34,13.44157729,14.03,-1.87,14.15407362,1.56144,0.45542,1.6265,14.03,-1.87,14.15407362
01/08/2020 10:30,14.56224,3.78982,15.04731104,1.54224,0.44982,1.6065,13.02,3.34,13.44157729,14.06,-1.87,14.18381119,1.54224,0.44982,1.6065,14.06,-1.87,14.18381119
01/08/2020 11:00,14.64696,3.87578,15.15107613,1.83696,0.53578,1.9135,12.81,3.34,13.2382665,13.83,-1.87,13.95585182,1.83696,0.53578,1.9135,13.83,-1.87,13.95585182
01/08/2020 11:30,14.60168,4.13424,15.17567129,2.31168,0.67424,2.408,12.29,3.46,12.76776018,13.29,-1.87,13.42091651,2.31168,0.67424,2.408,13.29,-1.87,13.42091651
01/08/2020 12:00,14.23792,4.32356,14.8799038,2.37792,0.69356,2.477,11.86,3.63,12.40308429,12.83,-2.03,12.98960354,2.37792,0.69356,2.477,12.83,-2.03,12.98960354
01/08/2020 12:30,14.06056,4.23058,14.68322698,2.23056,0.65058,2.3235,11.83,3.58,12.35982605,12.83,-1.98,12.98188353,2.23056,0.65058,2.3235,12.83,-1.98,12.98188353
01/08/2020 13:00,14.08216,4.12688,14.67441204,2.01216,0.58688,2.096,12.07,3.54,12.57841405,13.09,-1.95,13.23444748,2.01216,0.58688,2.096,13.09,-1.95,13.23444748
01/08/2020 13:30,13.49248,4.26614,14.15086453,2.11248,0.61614,2.2005,11.38,3.65,11.95102088,12.37,-1.88,12.5120462,2.11248,0.61614,2.2005,12.37,-1.88,12.5120462
01/08/2020 14:00,13.43432,4.35126,14.12141698,2.16432,0.63126,2.2545,11.27,3.72,11.86807904,12.24,-1.88,12.38353746,2.16432,0.63126,2.2545,12.24,-1.88,12.38353746
01/08/2020 14:30,13.03256,2.68408,13.30608528,2.24256,0.65408,2.336,10.79,2.03,10.9792987,11.32,0.22,11.32213761,2.24256,0.65408,2.336,11.32,0.22,11.32213761
01/08/2020 15:00,12.9184,1.5387,13.00971392,2.0184,0.5887,2.1025,10.9,0.95,10.94132076,11.2,1.32,11.27751746,2.0184,0.5887,2.1025,11.2,1.32,11.27751746
01/08/2020 15:30,13.8868,1.4624,13.96358937,1.7568,0.5124,1.83,12.13,0.95,12.16714428,12.42,1.32,12.48994796,1.7568,0.5124,1.83,12.42,1.32,12.48994796
01/08/2020 16:00,14.00624,1.39182,14.07522369,1.68624,0.49182,1.7565,12.32,0.9,12.35282964,12.61,1.32,12.67889979,1.68624,0.49182,1.7565,12.61,1.32,12.67889979
01/08/2020 16:30,13.89848,1.45664,13.97460362,1.90848,0.55664,1.988,11.99,0.9,12.0237307,12.28,1.32,12.35074087,1.90848,0.55664,1.988,12.28,1.32,12.35074087
01/08/2020 17:00,14.08064,1.49352,14.15962658,1.76064,0.51352,1.834,12.32,0.98,12.35891581,12.61,1.37,12.68420277,1.76064,0.51352,1.834,12.61,1.37,12.68420277
01/08/2020 17:30,14.68872,2.97046,14.98606446,1.57872,0.46046,1.6445,13.11,2.51,13.34811597,13.77,-0.28,13.77284647,1.57872,0.46046,1.6445,13.77,-0.28,13.77284647
01/08/2020 18:00,15.18104,4.45822,15.82212694,1.81104,0.52822,1.8865,13.37,3.93,13.93563059,14.36,-1.76,14.46745313,1.81104,0.52822,1.8865,14.36,-1.76,14.46745313
01/08/2020 18:30,15.32088,4.52734,15.97579956,1.91088,0.55734,1.9905,13.41,3.97,13.98531373,14.4,-1.68,14.49766878,1.91088,0.55734,1.9905,14.4,-1.68,14.49766878
01/08/2020 19:00,15.01768,4.42974,15.65737235,1.74768,0.50974,1.8205,13.27,3.92,13.83688187,14.28,-1.5,14.35856539,1.74768,0.50974,1.8205,14.28,-1.5,14.35856539
01/08/2020 19:30,14.45984,4.57912,15.16757439,1.77984,0.51912,1.854,12.68,4.06,13.31412783,13.67,-1.41,13.74252524,1.77984,0.51912,1.854,13.67,-1.41,13.74252524
01/08/2020 20:00,14.30288,4.75084,15.0712593,1.92288,0.56084,2.003,12.38,4.19,13.06983167,13.36,-1.3,13.42309949,1.92288,0.56084,2.003,13.36,-1.3,13.42309949
01/08/2020 20:30,14.20856,4.94458,15.0443361,2.03856,0.59458,2.1235,12.17,4.35,12.92406283,13.13,-1.24,13.18842295,2.03856,0.59458,2.1235,13.13,-1.24,13.18842295
01/08/2020 21:00,13.96328,5.01304,14.83589426,2.03328,0.59304,2.118,11.93,4.42,12.72247224,12.89,-1.3,12.95538884,2.03328,0.59304,2.118,12.89,-1.3,12.95538884
01/08/2020 21:30,14.12664,5.03652,14.99761619,1.97664,0.57652,2.059,12.15,4.46,12.94272382,13.11,-1.22,13.16664346,1.97664,0.57652,2.059,13.11,-1.22,13.16664346
01/08/2020 22:00,13.7924,5.2882,14.7714372,1.9824,0.5782,2.065,11.81,4.71,12.71456645,12.75,-0.99,12.78837754,1.9824,0.5782,2.065,12.75,-0.99,12.78837754
01/08/2020 22:30,13.51072,3.81896,14.04008584,2.43072,0.70896,2.532,11.08,3.11,11.50819273,11.67,0.78,11.69603779,2.43072,0.70896,2.532,11.67,0.78,11.69603779
01/08/2020 23:00,12.86368,4.52524,13.63642403,2.62368,0.76524,2.733,10.24,3.76,10.9084921,10.94,0.36,10.94592161,2.62368,0.76524,2.733,10.94,0.36,10.94592161
01/08/2020 23:30,12.00864,5.84252,13.35449267,2.64864,0.77252,2.759,9.36,5.07,10.64492837,10.32,-0.82,10.35252626,2.64864,0.77252,2.759,10.32,-0.82,10.35252626
02/08/2020 00:00,11.63848,4.56164,12.50051104,2.74848,0.80164,2.863,8.89,3.76,9.652445286,9.55,0.58,9.567596354,2.74848,0.80164,2.863,9.55,0.58,9.567596354
02/08/2020 00:30,11.09264,2.65952,11.40700262,2.43264,0.70952,2.534,8.66,1.95,8.876829389,8.95,2.5,9.292604586,2.43264,0.70952,2.534,8.95,2.5,9.292604586
02/08/2020 01:00,10.20424,5.82832,11.75141813,2.15424,0.62832,2.244,8.05,5.2,9.583449275,8.95,-0.57,8.96813247,2.15424,0.62832,2.244,8.95,-0.57,8.96813247
02/08/2020 01:30,9.852,5.891,11.47892787,1.992,0.581,2.075,7.86,5.31,9.485552172,8.75,-0.61,8.771237085,1.992,0.581,2.075,8.75,-0.61,8.771237085
02/08/2020 02:00,9.67496,5.87728,11.32021516,1.94496,0.56728,2.026,7.73,5.31,9.378112817,8.62,-0.61,8.641556573,1.94496,0.56728,2.026,8.62,-0.61,8.641556573
02/08/2020 02:30,9.1332,5.6726,10.7514526,1.2432,0.3626,1.295,7.89,5.31,9.510425858,8.78,-0.61,8.801164696,1.2432,0.3626,1.295,8.78,-0.61,8.801164696
02/08/2020 03:00,8.76792,5.58356,10.3948335,0.93792,0.27356,0.977,7.83,5.31,9.460708219,8.72,-0.61,8.74130997,0.93792,0.27356,0.977,8.72,-0.61,8.74130997
02/08/2020 03:30,9.06512,5.98316,10.86161149,1.72512,0.50316,1.797,7.34,5.48,9.160021834,8.19,-0.48,8.204053876,1.72512,0.50316,1.797,8.19,-0.48,8.204053876
02/08/2020 04:00,9.08848,5.98664,10.88302932,1.90848,0.55664,1.988,7.18,5.43,9.002071984,8.03,-0.44,8.04204576,1.90848,0.55664,1.988,8.03,-0.44,8.04204576
02/08/2020 04:30,9.49176,3.13468,9.995985524,2.14176,0.62468,2.231,7.35,2.51,7.766762517,7.68,2.42,8.052254343,2.14176,0.62468,2.231,7.68,2.42,8.052254343
02/08/2020 05:00,9.59128,2.96704,10.03972004,2.32128,0.67704,2.418,7.27,2.29,7.622138807,7.55,2.73,8.028412047,2.32128,0.67704,2.418,7.55,2.73,8.028412047
02/08/2020 05:30,9.5548,3.0164,10.01962434,2.2848,0.6664,2.38,7.27,2.35,7.640379572,7.55,2.78,8.045551566,2.2848,0.6664,2.38,7.55,2.78,8.045551566
02/08/2020 06:00,9.39336,3.03848,9.872566677,2.22336,0.64848,2.316,7.17,2.39,7.557843608,7.43,2.81,7.943613787,2.22336,0.64848,2.316,7.43,2.81,7.943613787
02/08/2020 06:30,9.72648,2.95814,10.16636638,2.25648,0.65814,2.3505,7.47,2.3,7.816066786,7.75,2.74,8.220103406,2.25648,0.65814,2.3505,7.75,2.74,8.220103406
02/08/2020 07:00,9.9476,4.3043,10.83889959,2.2776,0.6643,2.3725,7.67,3.64,8.489905771,8.25,1.3,8.351796214,2.2776,0.6643,2.3725,8.25,1.3,8.351796214
02/08/2020 07:30,10.18056,5.90808,11.77069289,2.29056,0.66808,2.386,7.89,5.24,9.471520469,8.81,-0.58,8.829071299,2.29056,0.66808,2.386,8.81,-0.58,8.829071299
02/08/2020 08:00,10.91128,5.71454,12.31714247,2.38128,0.69454,2.4805,8.53,5.02,9.897540098,9.46,-0.83,9.496341401,2.38128,0.69454,2.4805,9.46,-0.83,9.496341401
02/08/2020 08:30,11.6296,5.4503,12.84341723,2.4696,0.7203,2.5725,9.16,4.73,10.30914642,10.13,-0.96,10.17538697,2.4696,0.7203,2.5725,10.13,-0.96,10.17538697
02/08/2020 09:00,12.21928,5.47354,13.38919131,2.54928,0.74354,2.6555,9.67,4.73,10.76484092,10.65,-1.06,10.70262117,2.54928,0.74354,2.6555,10.65,-1.06,10.70262117
02/08/2020 09:30,12.96256,4.82658,13.83198598,2.66256,0.77658,2.7735,10.3,4.05,11.06763299,11.15,-0.71,11.17258251,2.66256,0.77658,2.7735,11.15,-0.71,11.17258251
02/08/2020 10:00,13.65176,3.99718,14.2249077,2.80176,0.81718,2.9185,10.85,3.18,11.30640969,11.57,-0.36,11.57559934,2.80176,0.81718,2.9185,11.57,-0.36,11.57559934
02/08/2020 10:30,13.94648,4.66314,14.70541326,2.61648,0.76314,2.7255,11.33,3.9,11.98244132,12.29,-1.42,12.3717622,2.61648,0.76314,2.7255,12.29,-1.42,12.3717622
02/08/2020 11:00,14.1304,4.6672,14.88122844,2.6304,0.7672,2.74,11.5,3.9,12.14331092,12.47,-1.37,12.54503089,2.6304,0.7672,2.74,12.47,-1.37,12.54503089
02/08/2020 11:30,13.8768,4.6799,14.64469331,2.5368,0.7399,2.6425,11.34,3.94,12.00496564,12.27,-1.68,12.38447819,2.5368,0.7399,2.6425,12.27,-1.68,12.38447819
02/08/2020 12:00,13.72048,4.69264,14.50077383,2.58048,0.75264,2.688,11.14,3.94,11.81622613,12.07,-1.68,12.18635713,2.58048,0.75264,2.688,12.07,-1.68,12.18635713
02/08/2020 12:30,14.69768,3.37724,15.08070116,2.52768,0.73724,2.633,12.17,2.64,12.45305183,12.85,-0.52,12.8605171,2.52768,0.73724,2.633,12.85,-0.52,12.8605171
02/08/2020 13:00,14.73416,1.65288,14.82658029,2.68416,0.78288,2.796,12.05,0.87,12.08136582,12.35,1.28,12.4161548,2.68416,0.78288,2.796,12.35,1.28,12.4161548
02/08/2020 13:30,13.80056,1.37558,13.86894649,1.87056,0.54558,1.9485,11.93,0.83,11.95883774,12.23,1.28,12.2968004,1.87056,0.54558,1.9485,12.23,1.28,12.2968004
02/08/2020 14:00,13.59464,1.82052,13.7159954,2.50464,0.73052,2.609,11.09,1.09,11.14343753,11.42,1.21,11.48392355,2.50464,0.73052,2.609,11.42,1.21,11.48392355
02/08/2020 14:30,13.77144,5.21292,14.7250499,3.54144,1.03292,3.689,10.23,4.18,11.05103163,11.17,-1.48,11.26762175,3.54144,1.03292,3.689,11.17,-1.48,11.26762175
02/08/2020 15:00,13.27656,5.28608,14.29019549,3.58656,1.04608,3.736,9.69,4.24,10.57703645,10.63,-1.48,10.73253465,3.58656,1.04608,3.736,10.63,-1.48,10.73253465
02/08/2020 15:30,13.66312,5.15466,14.6031287,3.27312,0.95466,3.4095,10.39,4.2,11.20678812,11.33,-1.48,11.42625485,3.27312,0.95466,3.4095,11.33,-1.48,11.42625485
02/08/2020 16:00,13.59512,4.92316,14.45907301,2.92512,0.85316,3.047,10.67,4.07,11.41988616,11.61,-1.61,11.72110063,2.92512,0.85316,3.047,11.61,-1.61,11.72110063
02/08/2020 16:30,13.97024,4.91382,14.80922796,2.79024,0.81382,2.9065,11.18,4.1,11.90808129,12.11,-1.54,12.20752637,2.79024,0.81382,2.9065,12.11,-1.54,12.20752637
02/08/2020 17:00,14.3152,4.8686,15.1204569,2.6352,0.7686,2.745,11.68,4.1,12.37870753,12.62,-1.54,12.71361475,2.6352,0.7686,2.745,12.62,-1.54,12.71361475
02/08/2020 17:30,14.92872,4.66796,15.64150029,2.35872,0.68796,2.457,12.57,3.98,13.18504077,13.52,-1.6,13.61434538,2.35872,0.68796,2.457,13.52,-1.6,13.61434538
02/08/2020 18:00,15.4232,2.1451,15.57165862,2.1432,0.6251,2.2325,13.28,1.52,13.3667049,13.71,0.71,13.72837208,2.1432,0.6251,2.2325,13.71,0.71,13.72837208
02/08/2020 18:30,15.16584,1.76462,15.26815597,2.17584,0.63462,2.2665,12.99,1.13,13.03905671,13.28,1.52,13.3667049,2.17584,0.63462,2.2665,13.28,1.52,13.3667049
02/08/2020 19:00,14.86312,3.82466,15.3473242,2.07312,0.60466,2.1595,12.79,3.22,13.18910535,13.56,-0.6,13.57326785,2.07312,0.60466,2.1595,13.56,-0.6,13.57326785
02/08/2020 19:30,14.23096,5.24528,15.16684492,2.04096,0.59528,2.126,12.19,4.65,13.04678504,13.24,-1.73,13.35254657,2.04096,0.59528,2.126,13.24,-1.73,13.35254657
02/08/2020 20:00,13.77592,5.38506,14.79103928,2.00592,0.58506,2.0895,11.77,4.8,12.71113292,12.81,-1.62,12.91202928,2.00592,0.58506,2.0895,12.81,-1.62,12.91202928
02/08/2020 20:30,13.82576,5.37918,14.83533677,1.98576,0.57918,2.0685,11.84,4.8,12.77597746,12.88,-1.62,12.98147911,1.98576,0.57918,2.0685,12.88,-1.62,12.98147911
02/08/2020 21:00,13.83584,5.38212,14.84579685,1.99584,0.58212,2.079,11.84,4.8,12.77597746,12.88,-1.62,12.98147911,1.99584,0.58212,2.079,12.88,-1.62,12.98147911
02/08/2020 21:30,14.0228,5.5054,15.06480498,1.9728,0.5754,2.055,12.05,4.93,13.01950076,13.09,-1.41,13.16572064,1.9728,0.5754,2.055,13.09,-1.41,13.16572064
02/08/2020 22:00,13.67088,5.67484,14.80191775,1.97088,0.57484,2.053,11.7,5.1,12.76322843,12.73,-1.29,12.79519441,1.97088,0.57484,2.053,12.73,-1.29,12.79519441
02/08/2020 22:30,13.28904,4.71972,14.10228141,1.91904,0.55972,1.999,11.37,4.16,12.107126,12.19,-0.43,12.19758173,1.91904,0.55972,1.999,12.19,-0.43,12.19758173
02/08/2020 23:00,12.67328,3.03804,13.03233337,1.91328,0.55804,1.993,10.76,2.48,11.04210125,11.22,1.38,11.30454776,1.91328,0.55804,1.993,11.22,1.38,11.30454776
02/08/2020 23:30,11.4356,5.4158,12.65321449,1.9056,0.5558,1.985,9.53,4.86,10.69768667,10.42,-0.66,10.44088119,1.9056,0.5558,1.985,10.42,-0.66,10.44088119
03/08/2020 00:00,10.82176,5.41468,12.10079539,1.90176,0.55468,1.981,8.92,4.86,10.15805099,9.82,-0.57,9.836528859,1.90176,0.55468,1.981,9.82,-0.57,9.836528859
03/08/2020 00:30,10.40712,4.25916,11.24493622,1.91712,0.55916,1.997,8.49,3.7,9.261214823,9.12,0.75,9.150786851,1.91712,0.55916,1.997,9.12,0.75,9.150786851
03/08/2020 01:00,10.33856,2.54208,10.64650147,2.09856,0.61208,2.186,8.24,1.93,8.46300774,8.52,2.59,8.904970522,2.09856,0.61208,2.186,8.52,2.59,8.904970522
03/08/2020 01:30,9.98288,4.44084,10.92606759,2.16288,0.63084,2.253,7.82,3.81,8.69876428,8.45,0.84,8.491648839,2.16288,0.63084,2.253,8.45,0.84,8.491648839
03/08/2020 02:00,9.81904,5.92472,11.46803617,2.27904,0.66472,2.374,7.54,5.26,9.193432438,8.45,-0.57,8.469203032,2.27904,0.66472,2.374,8.45,-0.57,8.469203032
03/08/2020 02:30,9.71264,5.97452,11.40308138,2.31264,0.67452,2.409,7.4,5.3,9.102197537,8.29,-0.52,8.306292795,2.31264,0.67452,2.409,8.29,-0.52,8.306292795
03/08/2020 03:00,9.55056,5.96808,11.26193479,2.29056,0.66808,2.386,7.26,5.3,8.988748522,8.16,-0.52,8.17655184,2.29056,0.66808,2.386,8.16,-0.52,8.17655184
03/08/2020 03:30,9.41376,5.97068,11.14755117,2.09376,0.61068,2.181,7.32,5.36,9.0725961,8.22,-0.48,8.234002672,2.09376,0.61068,2.181,8.22,-0.48,8.234002672
03/08/2020 04:00,9.40992,5.91956,11.11700432,2.08992,0.60956,2.177,7.32,5.31,9.043146576,8.22,-0.53,8.237068653,2.08992,0.60956,2.177,8.22,-0.53,8.237068653
03/08/2020 04:30,9.45376,5.88568,11.13619357,1.97376,0.57568,2.056,7.48,5.31,9.173140138,8.37,-0.48,8.383752143,1.97376,0.57568,2.056,8.37,-0.48,8.383752143
03/08/2020 05:00,9.60096,5.87028,11.25338261,1.92096,0.56028,2.001,7.68,5.31,9.336942754,8.58,-0.48,8.593416084,1.92096,0.56028,2.001,8.58,-0.48,8.593416084
03/08/2020 05:30,10.25864,2.93252,10.66955333,1.92864,0.56252,2.009,8.33,2.37,8.660588895,8.68,2.19,8.952010947,1.92864,0.56252,2.009,8.68,2.19,8.952010947
03/08/2020 06:00,10.74216,3.03188,11.16182323,2.13216,0.62188,2.221,8.61,2.41,8.940928363,9,1.91,9.200440207,2.13216,0.62188,2.221,9,1.91,9.200440207
03/08/2020 06:30,11.8348,4.4314,12.6372385,2.1648,0.6314,2.255,9.67,3.8,10.389846,10.45,-0.2,10.4519137,2.1648,0.6314,2.255,10.45,-0.2,10.4519137
03/08/2020 07:00,12.90072,4.12396,13.54384076,2.31072,0.67396,2.407,10.59,3.45,11.1378005,11.4,-0.66,11.41908928,2.31072,0.67396,2.407,11.4,-0.66,11.41908928
03/08/2020 07:30,14.05832,4.26076,14.68980725,2.36832,0.69076,2.467,11.69,3.57,12.22297018,12.58,-1.52,12.67149557,2.36832,0.69076,2.467,12.58,-1.52,12.67149557
03/08/2020 08:00,15.1596,4.3628,15.77490082,2.4096,0.7028,2.51,12.75,3.66,13.2649199,13.82,-2.75,14.090951,2.4096,0.7028,2.51,13.82,-2.75,14.090951
03/08/2020 08:30,16.21488,3.87184,16.67073719,2.47488,0.72184,2.578,13.74,3.15,14.096457,14.83,-3.11,15.15259054,2.47488,0.72184,2.578,14.83,-3.11,15.15259054
03/08/2020 09:00,17.08872,1.34046,17.14121303,2.53872,0.74046,2.6445,14.55,0.6,14.56236588,15.12,-3.3,15.4759297,2.53872,0.74046,2.6445,15.12,-3.3,15.4759297
03/08/2020 09:30,17.54656,0.20608,17.54777014,2.62656,0.76608,2.736,14.92,-0.56,14.93050568,15.25,-0.41,15.25551048,2.62656,0.76608,2.736,15.25,-0.41,15.25551048
03/08/2020 10:00,17.42824,0.09782,17.42851452,2.59824,0.75782,2.7065,14.83,-0.66,14.84467918,15.16,-0.41,15.16554318,2.59824,0.75782,2.7065,15.16,-0.41,15.16554318
03/08/2020 10:30,17.36568,0.03874,17.36572321,2.39568,0.69874,2.4955,14.97,-0.66,14.98454204,15.3,-0.41,15.30549248,2.39568,0.69874,2.4955,15.3,-0.41,15.30549248
03/08/2020 11:00,17.09152,1.63836,17.16986545,2.53152,0.73836,2.637,14.56,0.9,14.58778941,15.43,-3.63,15.8512397,2.53152,0.73836,2.637,15.43,-3.63,15.8512397
03/08/2020 11:30,17.05648,3.10064,17.3360168,2.43648,0.71064,2.538,14.62,2.39,14.81406426,15.77,-3.91,16.24749211,2.43648,0.71064,2.538,15.77,-3.91,16.24749211
03/08/2020 12:00,17.52776,3.07768,17.79591202,2.11776,0.61768,2.206,15.41,2.46,15.60511775,16.55,-3.91,17.00560496,2.11776,0.61768,2.206,16.55,-3.91,17.00560496
03/08/2020 12:30,17.73952,3.00486,17.99221369,2.27952,0.66486,2.3745,15.46,2.34,15.63608647,16.63,-3.84,17.06758624,2.27952,0.66486,2.3745,16.63,-3.84,17.06758624
03/08/2020 13:00,17.12952,3.30236,17.44494302,2.57952,0.75236,2.687,14.55,2.55,14.7717636,15.68,-3.62,16.09244543,2.57952,0.75236,2.687,15.68,-3.62,16.09244543
03/08/2020 13:30,16.95552,3.33536,17.28045962,2.31552,0.67536,2.412,14.64,2.66,14.87969086,15.76,-3.71,16.19079059,2.31552,0.67536,2.412,15.76,-3.71,16.19079059
03/08/2020 14:00,17.2896,3.4328,17.62709233,2.6496,0.7728,2.76,14.64,2.66,14.87969086,15.73,-3.78,16.17780269,2.6496,0.7728,2.76,15.73,-3.78,16.17780269
03/08/2020 14:30,16.592,3.521,16.96148298,2.952,0.861,3.075,13.64,2.66,13.89694931,14.73,-3.78,15.20727786,2.952,0.861,3.075,14.73,-3.78,15.20727786
03/08/2020 15:00,16.40336,2.92098,16.66140281,2.64336,0.77098,2.7535,13.76,2.15,13.92695588,14.85,-4.19,15.42979585,2.64336,0.77098,2.7535,14.85,-4.19,15.42979585
03/08/2020 15:30,16.58136,2.78498,16.81361392,2.45136,0.71498,2.5535,14.13,2.07,14.2808193,15.22,-4.26,15.80493594,2.45136,0.71498,2.5535,15.22,-4.26,15.80493594
03/08/2020 16:00,16.54072,2.83646,16.78216087,2.49072,0.72646,2.5945,14.05,2.11,14.20755433,15.14,-4.26,15.7279115,2.49072,0.72646,2.5945,15.14,-4.26,15.7279115
03/08/2020 16:30,16.76536,-0.01802,16.76536968,2.47536,0.72198,2.5785,14.29,-0.74,14.30914742,14.71,-0.98,14.74260832,2.47536,0.72198,2.5785,14.71,-0.98,14.74260832
03/08/2020 17:00,16.66832,3.79576,17.09504857,2.48832,0.72576,2.592,14.18,3.07,14.50852508,15.15,-2.14,15.30039542,2.48832,0.72576,2.592,15.15,-2.14,15.30039542
03/08/2020 17:30,17.09936,3.65898,17.48645896,2.25936,0.65898,2.3535,14.84,3,15.14019815,15.9,-2.42,16.08310915,2.25936,0.65898,2.3535,15.9,-2.42,16.08310915
03/08/2020 18:00,17.47744,3.58342,17.84101477,2.13744,0.62342,2.2265,15.34,2.96,15.62297027,16.43,-2.42,16.60726648,2.13744,0.62342,2.2265,16.43,-2.42,16.60726648
03/08/2020 18:30,17.20176,3.81718,17.62019893,2.08176,0.60718,2.1685,15.12,3.21,15.45698871,16.19,-2.22,16.34149626,2.08176,0.60718,2.1685,16.19,-2.22,16.34149626
03/08/2020 19:00,16.844,4.012,17.3152095,2.064,0.602,2.15,14.78,3.41,15.16827281,15.84,-2.05,15.97210381,2.064,0.602,2.15,15.84,-2.05,15.97210381
03/08/2020 19:30,16.45472,4.09596,16.95684813,1.97472,0.57596,2.057,14.48,3.52,14.9017046,15.52,-1.92,15.63831193,1.97472,0.57596,2.057,15.52,-1.92,15.63831193
03/08/2020 20:00,15.95688,4.22784,16.50747256,1.94688,0.56784,2.028,14.01,3.66,14.48018301,15.04,-1.78,15.14496616,1.94688,0.56784,2.028,15.04,-1.78,15.14496616
03/08/2020 20:30,15.59752,4.45636,16.22164525,1.90752,0.55636,1.987,13.69,3.9,14.23467948,14.7,-1.69,14.79682736,1.90752,0.55636,1.987,14.7,-1.69,14.79682736
03/08/2020 21:00,15.17312,4.61216,15.8586125,1.89312,0.55216,1.972,13.28,4.06,13.88675628,14.26,-1.57,14.34616674,1.89312,0.55216,1.972,14.26,-1.57,14.34616674
03/08/2020 21:30,15.27264,4.69952,15.97933105,1.95264,0.56952,2.034,13.32,4.13,13.94558353,14.3,-1.52,14.38055632,1.95264,0.56952,2.034,14.3,-1.52,14.38055632
03/08/2020 22:00,14.92552,4.79036,15.67541694,1.95552,0.57036,2.037,12.97,4.22,13.63925584,13.94,-1.33,14.00330318,1.95552,0.57036,2.037,13.94,-1.33,14.00330318
03/08/2020 22:30,14.26168,4.96924,15.10261112,1.95168,0.56924,2.033,12.31,4.4,13.07272351,13.27,-1.16,13.32060434,1.95168,0.56924,2.033,13.27,-1.16,13.32060434
03/08/2020 23:00,13.4132,4.7226,14.22029834,1.9632,0.5726,2.045,11.45,4.15,12.17887515,12.32,-0.82,12.34725881,1.9632,0.5726,2.045,12.32,-0.82,12.34725881
03/08/2020 23:30,12.36264,5.31952,13.45853487,1.95264,0.56952,2.034,10.41,4.75,11.44249099,11.37,-0.9,11.40556443,1.95264,0.56952,2.034,11.37,-0.9,11.40556443
04/08/2020 00:00,11.88296,3.79128,12.47311278,1.99296,0.58128,2.076,9.89,3.21,10.39789402,10.51,0.68,10.53197512,1.99296,0.58128,2.076,10.51,0.68,10.53197512
04/08/2020 00:30,11.33112,2.32616,11.56742412,1.94112,0.56616,2.022,9.39,1.76,9.553517677,9.68,2.32,9.954134819,1.94112,0.56616,2.022,9.68,2.32,9.954134819
04/08/2020 01:00,11.01616,2.34888,11.26379236,1.91616,0.55888,1.996,9.1,1.79,9.274378685,9.39,2.36,9.682029746,1.91616,0.55888,1.996,9.39,2.36,9.682029746
04/08/2020 01:30,10.74288,2.40084,11.00788369,1.92288,0.56084,2.003,8.82,1.84,9.009883462,9.11,2.41,9.423385803,1.92288,0.56084,2.003,9.11,2.41,9.423385803
04/08/2020 02:00,10.69488,2.49684,10.98247095,1.87488,0.54684,1.953,8.82,1.95,9.032989538,9.11,2.41,9.423385803,1.87488,0.54684,1.953,9.11,2.41,9.423385803
04/08/2020 02:30,10.242,5.596,11.67106593,1.872,0.546,1.95,8.37,5.05,9.775448839,9.27,-0.67,9.294180975,1.872,0.546,1.95,9.27,-0.67,9.294180975
04/08/2020 03:00,10.0472,5.6546,11.52912525,1.8672,0.5446,1.945,8.18,5.11,9.644920943,9.08,-0.61,9.100467021,1.8672,0.5446,1.945,9.08,-0.61,9.100467021
04/08/2020 03:30,9.99816,5.69488,11.50629661,1.86816,0.54488,1.946,8.13,5.15,9.623897339,9.02,-0.55,9.036752735,1.86816,0.54488,1.946,9.02,-0.55,9.036752735
04/08/2020 04:00,9.9472,5.6946,11.4619046,1.8672,0.5446,1.945,8.08,5.15,9.581696092,8.97,-0.55,8.986845943,1.8672,0.5446,1.945,8.97,-0.55,8.986845943
04/08/2020 04:30,10.27384,3.33112,10.80037725,1.92384,0.56112,2.004,8.35,2.77,8.797465544,8.79,1.68,8.949106101,1.92384,0.56112,2.004,8.79,1.68,8.949106101
04/08/2020 05:00,10.524,3.682,11.14951568,2.064,0.602,2.15,8.46,3.08,9.003221646,8.99,1.3,9.083507032,2.064,0.602,2.15,8.99,1.3,9.083507032
04/08/2020 05:30,10.564,5.722,12.01413251,2.064,0.602,2.15,8.5,5.12,9.922922956,9.41,-0.85,9.448312019,2.064,0.602,2.15,9.41,-0.85,9.448312019
04/08/2020 06:00,10.9128,5.6704,12.29807465,2.0928,0.6104,2.18,8.82,5.06,10.16838237,9.75,-0.99,9.800132652,2.0928,0.6104,2.18,9.75,-0.99,9.800132652
04/08/2020 06:30,12.29448,2.94964,12.64336247,2.12448,0.61964,2.213,10.17,2.33,10.43349414,10.65,1.12,10.70873008,2.12448,0.61964,2.213,10.65,1.12,10.70873008
04/08/2020 07:00,13.31016,1.94088,13.45092467,2.30016,0.67088,2.396,11.01,1.27,11.08300501,11.32,1.63,11.43675216,2.30016,0.67088,2.396,11.32,1.63,11.43675216
04/08/2020 07:30,14.34896,3.53928,14.77901066,2.32896,0.67928,2.426,12.02,2.86,12.35556555,12.85,-1.08,12.89530535,2.32896,0.67928,2.426,12.85,-1.08,12.89530535
04/08/2020 08:00,15.30008,3.85544,15.77836701,2.35008,0.68544,2.448,12.95,3.17,13.33234413,13.93,-2.23,14.10736687,2.35008,0.68544,2.448,13.93,-2.23,14.10736687
04/08/2020 08:30,16.3944,3.5042,16.76471798,2.4144,0.7042,2.515,13.98,2.8,14.25764356,14.96,-2.65,15.19289637,2.4144,0.7042,2.515,14.96,-2.65,15.19289637
04/08/2020 09:00,17.22504,0.79772,17.24350197,2.49504,0.72772,2.599,14.73,0.07,14.73016633,15.1,-2.92,15.37973992,2.49504,0.72772,2.599,15.1,-2.92,15.37973992
04/08/2020 09:30,17.99304,2.50172,18.16612483,2.54304,0.74172,2.649,15.45,1.76,15.54992283,16.32,-3.64,16.72100475,2.54304,0.74172,2.649,16.32,-3.64,16.72100475
04/08/2020 10:00,17.68552,1.25286,17.72984139,2.37552,0.69286,2.4745,15.31,0.56,15.32023825,15.91,-3.4,16.26923784,2.37552,0.69286,2.4745,15.91,-3.4,16.26923784
04/08/2020 10:30,17.01912,1.75016,17.10887213,1.26912,0.37016,1.322,15.75,1.38,15.81034155,16.59,-3.83,17.02636191,1.26912,0.37016,1.322,16.59,-3.83,17.02636191
04/08/2020 11:00,17.26136,2.65748,17.46472871,1.19136,0.34748,1.241,16.07,2.31,16.23517786,17.22,-3.68,17.60882733,1.19136,0.34748,1.241,17.22,-3.68,17.60882733
04/08/2020 11:30,17.61576,2.62668,17.8105151,1.08576,0.31668,1.131,16.53,2.31,16.69062611,17.67,-3.82,18.07819958,1.08576,0.31668,1.131,17.67,-3.82,18.07819958
04/08/2020 12:00,17.50112,2.66616,17.70303958,1.22112,0.35616,1.272,16.28,2.31,16.44306845,17.43,-3.82,17.84369076,1.22112,0.35616,1.272,17.43,-3.82,17.84369076
04/08/2020 12:30,17.31624,2.74932,17.533138,1.50624,0.43932,1.569,15.81,2.31,15.97786594,16.98,-3.73,17.38485835,1.50624,0.43932,1.569,16.98,-3.73,17.38485835
04/08/2020 13:00,17.28792,2.83606,17.51900152,1.35792,0.39606,1.4145,15.93,2.44,16.11578419,17.08,-3.77,17.4911206,1.35792,0.39606,1.4145,17.08,-3.77,17.4911206
04/08/2020 13:30,17.55936,2.93148,17.80237902,1.47936,0.43148,1.541,16.08,2.5,16.27318039,17.22,-3.68,17.60882733,1.47936,0.43148,1.541,17.22,-3.68,17.60882733
04/08/2020 14:00,17.22488,0.68684,17.23856839,1.63488,0.47684,1.703,15.59,0.21,15.5914143,16.19,-2.78,16.42694433,1.63488,0.47684,1.703,16.19,-2.78,16.42694433
04/08/2020 14:30,17.34,-0.31,17.34277083,1.68,0.49,1.75,15.66,-0.8,15.68042091,16,-0.41,16.00525226,1.68,0.49,1.75,16,-0.41,16.00525226
04/08/2020 15:00,17.52832,-0.74424,17.54411284,1.76832,0.51576,1.842,15.76,-1.26,15.81028779,16.12,-1.23,16.16685807,1.76832,0.51576,1.842,16.12,-1.23,16.16685807
04/08/2020 15:30,17.24232,2.17276,17.37867903,1.79232,0.52276,1.867,15.45,1.65,15.537857,16.6,-4.57,17.21757532,1.79232,0.52276,1.867,16.6,-4.57,17.21757532
04/08/2020 16:00,17.3444,2.1442,17.47643571,1.6944,0.4942,1.765,15.65,1.65,15.73674045,16.8,-4.57,17.41048247,1.6944,0.4942,1.765,16.8,-4.57,17.41048247
04/08/2020 16:30,17.09768,2.12724,17.2295041,2.04768,0.59724,2.133,15.05,1.53,15.12757086,16.14,-4.2,16.6775178,2.04768,0.59724,2.133,16.14,-4.2,16.6775178
04/08/2020 17:00,17.88104,-0.11428,17.88140519,2.83104,0.82572,2.949,15.05,-0.94,15.07932691,15.37,0.03,15.37002928,2.83104,0.82572,2.949,15.37,0.03,15.37002928
04/08/2020 17:30,17.68536,3.84698,18.09892852,2.83536,0.82698,2.9535,14.85,3.02,15.15397308,15.65,-1.6,15.73157653,2.83536,0.82698,2.9535,15.65,-1.6,15.73157653
04/08/2020 18:00,18.0412,3.7466,18.42612029,2.4912,0.7266,2.595,15.55,3.02,15.84054608,16.61,-2.55,16.80460056,2.4912,0.7266,2.595,16.61,-2.55,16.80460056
04/08/2020 18:30,18.61472,3.81096,19.00082148,2.57472,0.75096,2.682,16.04,3.06,16.32927433,16.39,0.51,16.3979328,2.57472,0.75096,2.682,16.39,0.51,16.3979328
04/08/2020 19:00,18.35272,1.13996,18.38808963,2.50272,0.72996,2.607,15.85,0.41,15.85530195,16.2,0.69,16.21468779,2.50272,0.72996,2.607,16.2,0.69,16.21468779
04/08/2020 19:30,17.8472,1.1596,17.88483212,2.4672,0.7196,2.57,15.38,0.44,15.3862926,15.7,0.79,15.71986323,2.4672,0.7196,2.57,15.7,0.79,15.71986323
04/08/2020 20:00,17.066,1.853,17.16630318,2.376,0.693,2.475,14.69,1.16,14.73572869,15.13,0.54,15.13963342,2.376,0.693,2.475,15.13,0.54,15.13963342
04/08/2020 20:30,16.14256,4.36908,16.72336998,2.36256,0.68908,2.461,13.78,3.68,14.26291695,14.8,-1.74,14.90193276,2.36256,0.68908,2.461,14.8,-1.74,14.90193276
04/08/2020 21:00,15.89064,4.51852,16.52057695,2.36064,0.68852,2.459,13.53,3.83,14.06164286,14.53,-1.74,14.63381358,2.36064,0.68852,2.459,14.53,-1.74,14.63381358
04/08/2020 21:30,16.2092,2.1456,16.3505891,2.1792,0.6356,2.27,14.03,1.51,14.11102406,14.48,0.72,14.4978895,2.1792,0.6356,2.27,14.48,0.72,14.4978895
04/08/2020 22:00,15.61936,3.93148,16.10654966,2.43936,0.71148,2.541,13.18,3.22,13.56763797,13.96,-0.62,13.97376113,2.43936,0.71148,2.541,13.96,-0.62,13.97376113
04/08/2020 22:30,14.75816,5.02988,15.59175998,2.46816,0.71988,2.571,12.29,4.31,13.023832,13.25,-1.37,13.32063812,2.46816,0.71988,2.571,13.25,-1.37,13.32063812
04/08/2020 23:00,13.82936,5.12148,14.74722874,2.43936,0.71148,2.541,11.39,4.41,12.21393466,12.34,-1.3,12.40828755,2.43936,0.71148,2.541,12.34,-1.3,12.40828755
04/08/2020 23:30,13.04656,3.09608,13.40889403,2.38656,0.69608,2.486,10.66,2.4,10.92682937,11.15,1.07,11.20122315,2.38656,0.69608,2.486,11.15,1.07,11.20122315
05/08/2020 00:00,12.15928,5.24104,13.24071714,2.36928,0.69104,2.468,9.79,4.55,10.79567506,10.7,-0.76,10.7269567,2.36928,0.69104,2.468,10.7,-0.76,10.7269567
05/08/2020 00:30,11.59456,5.57508,12.86527647,2.55456,0.74508,2.661,9.04,4.83,10.24941462,9.97,-0.95,10.01515851,2.55456,0.74508,2.661,9.97,-0.95,10.01515851
05/08/2020 01:00,11.1848,5.6464,12.52922919,2.5248,0.7364,2.63,8.66,4.91,9.955084128,9.59,-0.91,9.633078428,2.5248,0.7364,2.63,9.59,-0.91,9.633078428
05/08/2020 01:30,11.00504,5.63772,12.36506337,2.49504,0.72772,2.599,8.51,4.91,9.82487659,9.43,-1.01,9.483933783,2.49504,0.72772,2.599,9.43,-1.01,9.483933783
05/08/2020 02:00,10.87056,5.72308,12.28506082,2.41056,0.70308,2.511,8.46,5.02,9.837276046,9.39,-1.01,9.444162218,2.41056,0.70308,2.511,9.39,-1.01,9.444162218
05/08/2020 02:30,10.64544,5.67992,12.065939,2.36544,0.68992,2.464,8.28,4.99,9.667393651,9.23,-0.89,9.272809714,2.36544,0.68992,2.464,9.23,-0.89,9.272809714
05/08/2020 03:00,10.4452,5.6536,11.87709544,2.2752,0.6636,2.37,8.17,4.99,9.573348422,9.12,-0.93,9.16729513,2.2752,0.6636,2.37,9.12,-0.93,9.16729513
05/08/2020 03:30,10.39912,5.69016,11.85409708,2.22912,0.65016,2.322,8.17,5.04,9.599505196,9.12,-0.93,9.16729513,2.22912,0.65016,2.322,9.12,-0.93,9.16729513
05/08/2020 04:00,10.42816,5.75488,11.91071638,2.34816,0.68488,2.446,8.08,5.07,9.538935999,9.04,-0.81,9.076216172,2.34816,0.68488,2.446,9.04,-0.81,9.076216172
05/08/2020 04:30,10.42232,5.73776,11.89733769,2.39232,0.69776,2.492,8.03,5.04,9.480638164,8.99,-0.84,9.029158322,2.39232,0.69776,2.492,8.99,-0.84,9.029158322
05/08/2020 05:00,10.73736,5.65048,12.13337645,2.36736,0.69048,2.466,8.37,4.96,9.729259992,9.32,-0.93,9.366285283,2.36736,0.69048,2.466,9.32,-0.93,9.366285283
05/08/2020 05:30,10.94256,5.56408,12.27593604,2.24256,0.65408,2.336,8.7,4.91,9.989899899,9.66,-0.98,9.709582895,2.24256,0.65408,2.336,9.66,-0.98,9.709582895
05/08/2020 06:00,11.18712,5.42916,12.43492791,2.15712,0.62916,2.247,9.03,4.8,10.22648033,9.98,-1.13,10.04376921,2.15712,0.62916,2.247,9.98,-1.13,10.04376921
05/08/2020 06:30,12.26064,4.73352,13.14265973,2.24064,0.65352,2.334,10.02,4.08,10.81881694,10.89,-0.99,10.93490741,2.24064,0.65352,2.334,10.89,-0.99,10.93490741
05/08/2020 07:00,13.67288,1.67084,13.77459088,2.40288,0.70084,2.503,11.27,0.97,11.31166654,11.57,1.33,11.64619251,2.40288,0.70084,2.503,11.57,1.33,11.64619251
05/08/2020 07:30,14.71056,3.95308,15.23244619,2.41056,0.70308,2.511,12.3,3.25,12.72212639,13.26,-2.02,13.41297879,2.41056,0.70308,2.511,13.26,-2.02,13.41297879
05/08/2020 08:00,15.87152,3.37836,16.22709042,2.29152,0.66836,2.387,13.58,2.71,13.84776155,14.52,-2.66,14.76163948,2.29152,0.66836,2.387,14.52,-2.66,14.76163948
05/08/2020 08:30,17.2468,1.6324,17.32388063,2.2368,0.6524,2.33,15.01,0.98,15.04195798,15.67,-3.72,16.10550527,2.2368,0.6524,2.33,15.67,-3.72,16.10550527
05/08/2020 09:00,17.59992,3.15956,17.88127522,2.32992,0.67956,2.427,15.27,2.48,15.47007757,16.42,-3.65,16.82078773,2.32992,0.67956,2.427,16.42,-3.65,16.82078773
05/08/2020 09:30,18.30144,2.19792,18.43294763,2.46144,0.71792,2.564,15.84,1.48,15.90899117,17.02,-4.53,17.61253247,2.46144,0.71792,2.564,17.02,-4.53,17.61253247
05/08/2020 10:00,18.36136,2.15498,18.48738705,2.69136,0.78498,2.8035,15.67,1.37,15.72977431,16.85,-4.64,17.47718799,2.69136,0.78498,2.8035,16.85,-4.64,17.47718799
05/08/2020 10:30,18.43896,2.36428,18.58991839,3.40896,0.99428,3.551,15.03,1.37,15.0923093,16.19,-4.64,16.84178435,3.40896,0.99428,3.551,16.19,-4.64,16.84178435
05/08/2020 11:00,18.1756,2.3808,18.33086588,3.4656,1.0108,3.61,14.71,1.37,14.77365899,15.86,-4.64,16.5248056,3.4656,1.0108,3.61,15.86,-4.64,16.5248056
05/08/2020 11:30,19.25824,1.88782,19.35054708,3.31824,0.96782,3.4565,15.94,0.92,15.96652749,17.12,-5.03,17.84363472,3.31824,0.96782,3.4565,17.12,-5.03,17.84363472
05/08/2020 12:00,19.03344,2.28142,19.16968219,2.95344,0.86142,3.0765,16.08,1.42,16.14257724,17.29,-4.57,17.88376359,2.95344,0.86142,3.0765,17.29,-4.57,17.88376359
05/08/2020 12:30,18.52,2.6925,18.71469894,2.82,0.8225,2.9375,15.7,1.87,15.81097404,16.89,-4.11,17.38287088,2.82,0.8225,2.9375,16.89,-4.11,17.38287088
05/08/2020 13:00,18.06704,2.98622,18.31216656,2.86704,0.83622,2.9865,15.2,2.15,15.35130288,16.36,-3.82,16.80005952,2.86704,0.83622,2.9865,16.36,-3.82,16.80005952
05/08/2020 13:30,18.14848,2.96914,18.38975581,2.80848,0.81914,2.9255,15.34,2.15,15.48993544,16.51,-3.82,16.94616476,2.80848,0.81914,2.9255,16.51,-3.82,16.94616476
05/08/2020 14:00,18.04584,2.97712,18.28976722,2.83584,0.82712,2.954,15.21,2.15,15.36120438,16.38,-3.86,16.82866602,2.83584,0.82712,2.954,16.38,-3.86,16.82866602
05/08/2020 14:30,17.48112,2.99866,17.73644604,2.60112,0.75866,2.7095,14.88,2.24,15.04765763,16.03,-3.75,16.46278834,2.60112,0.75866,2.7095,16.03,-3.75,16.46278834
05/08/2020 15:00,16.80256,2.78908,17.03246869,1.88256,0.54908,1.961,14.92,2.24,15.08721313,16.08,-3.75,16.51147783,1.88256,0.54908,1.961,16.08,-3.75,16.51147783
05/08/2020 15:30,17.55536,3.39448,17.88052458,2.89536,0.84448,3.016,14.66,2.55,14.88012433,15.79,-3.42,16.15612887,2.89536,0.84448,3.016,15.79,-3.42,16.15612887
