Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/08/2020 16:00,17.56584,3.55712,17.9223837,3.07584,0.89712,3.204,14.49,2.66,14.73213155,15.62,-3.26,15.95656605,3.07584,0.89712,3.204,15.62,-3.26,15.95656605
05/08/2020 16:30,17.77856,3.70208,18.15991718,3.05856,0.89208,3.186,14.72,2.81,14.98580995,15.86,-3.19,16.17762962,3.05856,0.89208,3.186,15.86,-3.19,16.17762962
05/08/2020 17:00,18.0204,3.9947,18.4578559,3.1704,0.9247,3.3025,14.85,3.07,15.16401662,15.98,-3.19,16.29529073,3.1704,0.9247,3.3025,15.98,-3.19,16.29529073
05/08/2020 17:30,18.38616,4.09388,18.83642039,2.99616,0.87388,3.121,15.39,3.22,15.72324712,16.55,-3.05,16.82869573,2.99616,0.87388,3.121,16.55,-3.05,16.82869573
05/08/2020 18:00,19.03392,4.17156,19.48568766,2.95392,0.86156,3.077,16.08,3.31,16.41714043,16.43,0.46,16.43643818,2.95392,0.86156,3.077,16.43,0.46,16.43643818
05/08/2020 18:30,18.9772,0.8596,18.99665844,2.9472,0.8596,3.07,16.03,0,16.03,16.36,0.52,16.36826197,2.9472,0.8596,3.07,16.36,0.52,16.36826197
05/08/2020 19:00,18.44872,1.27296,18.49258491,2.95872,0.86296,3.082,15.49,0.41,15.49542513,15.82,0.63,15.83253928,2.95872,0.86296,3.082,15.82,0.63,15.83253928
05/08/2020 19:30,17.91344,1.21892,17.95486281,2.77344,0.80892,2.889,15.14,0.41,15.1455505,15.46,0.83,15.48226405,2.77344,0.80892,2.889,15.46,0.83,15.48226405
05/08/2020 20:00,17.50456,1.33008,17.55502018,2.67456,0.78008,2.786,14.83,0.55,14.84019542,15.14,1,15.17298916,2.67456,0.78008,2.786,15.14,1,15.17298916
05/08/2020 20:30,17.02248,1.49364,17.08788418,2.65248,0.77364,2.763,14.37,0.72,14.38802627,14.68,1.17,14.72655085,2.65248,0.77364,2.763,14.68,1.17,14.72655085
05/08/2020 21:00,16.76688,1.45784,16.83013851,2.66688,0.77784,2.778,14.1,0.68,14.11638764,14.41,1.12,14.45345979,2.66688,0.77784,2.778,14.41,1.12,14.45345979
05/08/2020 21:30,16.3736,2.8698,16.6231925,2.4336,0.7098,2.535,13.94,2.16,14.10635318,14.55,-0.1,14.55034364,2.4336,0.7098,2.535,14.55,-0.1,14.55034364
05/08/2020 22:00,15.48944,4.65192,16.17291289,2.50944,0.73192,2.614,12.98,3.92,13.55901176,13.99,-1.56,14.07670771,2.50944,0.73192,2.614,13.99,-1.56,14.07670771
05/08/2020 22:30,14.6904,4.8672,15.47570638,2.3904,0.6972,2.49,12.3,4.17,12.98764413,13.28,-1.29,13.34250726,2.3904,0.6972,2.49,13.28,-1.29,13.34250726
05/08/2020 23:00,13.94096,4.81528,14.7491453,2.52096,0.73528,2.626,11.42,4.08,12.1269452,12.35,-1.07,12.39626557,2.52096,0.73528,2.626,12.35,-1.07,12.39626557
05/08/2020 23:30,13.00104,5.18072,13.99524565,2.47104,0.72072,2.574,10.53,4.46,11.43558044,11.46,-1.03,11.50619398,2.47104,0.72072,2.574,11.46,-1.03,11.50619398
06/08/2020 00:00,12.34776,5.49268,13.51431503,2.47776,0.72268,2.581,9.87,4.77,10.96219868,10.85,-1.34,10.9324334,2.47776,0.72268,2.581,10.85,-1.34,10.9324334
06/08/2020 00:30,11.70792,5.52356,12.94546661,2.37792,0.69356,2.477,9.33,4.83,10.50608395,10.3,-1.21,10.37082928,2.37792,0.69356,2.477,10.3,-1.21,10.37082928
06/08/2020 01:00,11.33552,4.58536,12.22781828,2.31552,0.67536,2.412,9.02,3.91,9.830996898,9.8,-0.22,9.802469077,2.31552,0.67536,2.412,9.8,-0.22,9.802469077
06/08/2020 01:30,11.30224,2.29732,11.53335633,2.32224,0.67732,2.419,8.98,1.62,9.124954794,9.28,2.18,9.532617689,2.32224,0.67732,2.419,9.28,2.18,9.532617689
06/08/2020 02:00,11.18304,2.24172,11.40551148,2.30304,0.67172,2.399,8.88,1.57,9.017721442,9.18,2.14,9.426133884,2.30304,0.67172,2.399,9.18,2.14,9.426133884
06/08/2020 02:30,10.98936,2.29648,11.22674724,2.31936,0.67648,2.416,8.67,1.62,8.82005102,8.97,2.19,9.23347172,2.31936,0.67648,2.416,8.97,2.19,9.23347172
06/08/2020 03:00,10.86832,2.31076,11.11125517,2.36832,0.69076,2.467,8.5,1.62,8.65299948,8.79,2.19,9.058708517,2.36832,0.69076,2.467,8.79,2.19,9.058708517
06/08/2020 03:30,10.61216,4.91188,11.69378061,2.37216,0.69188,2.471,8.24,4.22,9.257753507,9.01,-0.3,9.014993067,2.37216,0.69188,2.471,9.01,-0.3,9.014993067
06/08/2020 04:00,10.6064,5.4902,11.94311588,2.3664,0.6902,2.465,8.24,4.8,9.536120805,9.12,-0.98,9.172502385,2.3664,0.6902,2.465,9.12,-0.98,9.172502385
06/08/2020 04:30,10.75704,2.81872,11.12021097,2.32704,0.67872,2.424,8.43,2.14,8.697384664,8.8,1.62,8.947871255,2.32704,0.67872,2.424,8.8,1.62,8.947871255
06/08/2020 05:00,10.82824,2.45032,11.10202007,2.29824,0.67032,2.394,8.53,1.78,8.713742021,8.8,2.15,9.058835466,2.29824,0.67032,2.394,8.8,2.15,9.058835466
06/08/2020 05:30,10.95512,3.80816,11.59813506,2.32512,0.67816,2.422,8.63,3.13,9.180076252,9.19,0.71,9.217385747,2.32512,0.67816,2.422,9.19,0.71,9.217385747
06/08/2020 06:00,11.06904,5.41472,12.32245265,2.27904,0.66472,2.374,8.79,4.75,9.991326238,9.73,-1.04,9.785422832,2.27904,0.66472,2.374,9.73,-1.04,9.785422832
06/08/2020 06:30,12.24312,4.12716,12.92004013,2.25312,0.65716,2.347,9.99,3.47,10.57549053,10.73,-0.4,10.73745314,2.25312,0.65716,2.347,10.73,-0.4,10.73745314
06/08/2020 07:00,13.43096,4.13528,14.0531572,2.28096,0.66528,2.376,11.15,3.47,11.67747404,12.03,-1.39,12.11003716,2.28096,0.66528,2.376,12.03,-1.39,12.11003716
06/08/2020 07:30,15.00056,2.71808,15.24482729,2.29056,0.66808,2.386,12.71,2.05,12.87426114,13.22,-0.14,13.22074128,2.29056,0.66808,2.386,13.22,-0.14,13.22074128
06/08/2020 08:00,15.75248,3.78864,16.20167952,2.29248,0.66864,2.388,13.46,3.12,13.81687374,14.51,-2.72,14.76274026,2.29248,0.66864,2.388,14.51,-2.72,14.76274026
06/08/2020 08:30,16.88736,2.35048,17.05015202,2.36736,0.69048,2.466,14.52,1.66,14.61458176,15.37,-3.24,15.70778469,2.36736,0.69048,2.466,15.37,-3.24,15.70778469
06/08/2020 09:00,18.15464,1.30052,18.20116221,2.50464,0.73052,2.609,15.65,0.57,15.66037675,16.52,-2.52,16.71109811,2.50464,0.73052,2.609,16.52,-2.52,16.71109811
06/08/2020 09:30,18.24632,3.12476,18.5119507,2.41632,0.70476,2.517,15.83,2.42,16.01390958,17.39,-4.25,17.90180438,2.41632,0.70476,2.517,17.39,-4.25,17.90180438
06/08/2020 10:00,18.134,3.092,18.39571744,2.304,0.672,2.4,15.83,2.42,16.01390958,17.39,-4.25,17.90180438,2.304,0.672,2.4,17.39,-4.25,17.90180438
06/08/2020 10:30,18.0264,3.0927,18.28977557,2.3064,0.6727,2.4025,15.72,2.42,15.90518155,17.27,-4.25,17.78525794,2.3064,0.6727,2.4025,17.27,-4.25,17.78525794
06/08/2020 11:00,18.096,3.0105,18.3447084,2.436,0.7105,2.5375,15.66,2.3,15.82800051,17.22,-4.37,17.76584645,2.436,0.7105,2.5375,17.22,-4.37,17.76584645
06/08/2020 11:30,18.08968,2.97074,18.33198894,2.53968,0.74074,2.6455,15.55,2.23,15.70908654,17.1,-4.32,17.63724468,2.53968,0.74074,2.6455,17.1,-4.32,17.63724468
06/08/2020 12:00,18.03232,3.11526,18.29943741,2.93232,0.85526,3.0545,15.1,2.26,15.26818915,16.63,-4.18,17.14728258,2.93232,0.85526,3.0545,16.63,-4.18,17.14728258
06/08/2020 12:30,18.63872,2.32796,18.7835375,2.83872,0.82796,2.957,15.8,1.5,15.87104281,17.37,-4.87,18.03978381,2.83872,0.82796,2.957,17.37,-4.87,18.03978381
06/08/2020 13:00,18.31776,2.13018,18.44120382,2.77776,0.81018,2.8935,15.54,1.32,15.59596102,17.13,-4.95,17.83085528,2.77776,0.81018,2.8935,17.13,-4.95,17.83085528
06/08/2020 13:30,18.52168,2.08174,18.6383012,2.61168,0.76174,2.7205,15.91,1.32,15.96466411,17.5,-4.95,18.18660221,2.61168,0.76174,2.7205,17.5,-4.95,18.18660221
06/08/2020 14:00,18.73256,2.01158,18.84025632,2.54256,0.74158,2.6485,16.19,1.27,16.23973522,17.77,-5.01,18.46274627,2.54256,0.74158,2.6485,17.77,-5.01,18.46274627
06/08/2020 14:30,18.47584,1.99212,18.5829278,2.47584,0.72212,2.579,16,1.27,16.05032398,17.59,-4.97,18.27864875,2.47584,0.72212,2.579,17.59,-4.97,18.27864875
06/08/2020 15:00,18.57496,2.04228,18.68689505,2.30496,0.67228,2.401,16.27,1.37,16.3275779,17.87,-4.97,18.54825598,2.30496,0.67228,2.401,17.87,-4.97,18.54825598
06/08/2020 15:30,18.14264,2.27702,18.28497214,2.49264,0.72702,2.5965,15.65,1.55,15.72656987,17.21,-4.97,17.91326324,2.49264,0.72702,2.5965,17.21,-4.97,17.91326324
06/08/2020 16:00,17.92008,2.36544,18.07552416,2.35008,0.68544,2.448,15.57,1.68,15.66037356,17.14,-4.85,17.81297561,2.35008,0.68544,2.448,17.14,-4.85,17.81297561
06/08/2020 16:30,18.64936,0.42898,18.65429313,2.25936,0.65898,2.3535,16.39,-0.23,16.39161371,17.14,-2.99,17.39884192,2.25936,0.65898,2.3535,17.14,-2.99,17.39884192
06/08/2020 17:00,18.84664,0.14652,18.84720954,2.45664,0.71652,2.559,16.39,-0.57,16.39990854,16.73,0.41,16.73502316,2.45664,0.71652,2.559,16.73,0.41,16.73502316
06/08/2020 17:30,19.16168,0.31674,19.16429766,2.49168,0.72674,2.5955,16.67,-0.41,16.67504123,17.01,0.41,17.01494049,2.49168,0.72674,2.5955,17.01,0.41,17.01494049
06/08/2020 18:00,19.22328,1.29304,19.26671862,2.51328,0.73304,2.618,16.71,0.56,16.71938097,17.22,-3.23,17.52031107,2.51328,0.73304,2.618,17.22,-3.23,17.52031107
06/08/2020 18:30,19.05136,3.36248,19.34581582,2.51136,0.73248,2.616,16.54,2.63,16.7477909,17.07,-2.66,17.27600938,2.51136,0.73248,2.616,17.07,-2.66,17.27600938
06/08/2020 19:00,18.20056,0.36308,18.20418115,2.65056,0.77308,2.761,15.55,-0.41,15.55540421,15.87,0.45,15.87637868,2.65056,0.77308,2.761,15.87,0.45,15.87637868
06/08/2020 19:30,17.6536,0.6398,17.66518998,2.1936,0.6398,2.285,15.46,0,15.46,15.79,0.53,15.79889237,2.1936,0.6398,2.285,15.79,0.53,15.79889237
06/08/2020 20:00,16.55152,3.88836,17.00212216,1.09152,0.31836,1.137,15.46,3.57,15.86683648,15.92,0.14,15.92061557,1.09152,0.31836,1.137,15.92,0.14,15.92061557
06/08/2020 20:30,15.55912,3.94016,16.05026716,1.02912,0.30016,1.072,14.53,3.64,14.97900197,15.67,-2.47,15.86347377,1.02912,0.30016,1.072,15.67,-2.47,15.86347377
06/08/2020 21:00,15.30128,4.06204,15.83127723,1.00128,0.29204,1.043,14.3,3.77,14.7886071,15.42,-2.34,15.59653808,1.00128,0.29204,1.043,15.42,-2.34,15.59653808
06/08/2020 21:30,15.58512,4.15316,16.12900193,1.00512,0.29316,1.047,14.58,3.86,15.08230752,15.7,-2.4,15.88238017,1.00512,0.29316,1.047,15.7,-2.4,15.88238017
06/08/2020 22:00,15.03344,4.36392,15.65401278,0.97344,0.28392,1.014,14.06,4.08,14.64001366,15.16,-2.22,15.32168398,0.97344,0.28392,1.014,15.16,-2.22,15.32168398
06/08/2020 22:30,14.21864,4.55252,14.92967387,0.96864,0.28252,1.009,13.25,4.27,13.92104163,14.32,-2.08,14.47027298,0.96864,0.28252,1.009,14.32,-2.08,14.47027298
06/08/2020 23:00,13.36152,4.65336,14.14863866,0.97152,0.28336,1.012,12.39,4.37,13.13807444,13.44,-1.94,13.57929306,0.97152,0.28336,1.012,13.44,-1.94,13.57929306
06/08/2020 23:30,13.1296,2.0378,13.2867989,1.8096,0.5278,1.885,11.32,1.51,11.42026707,11.7,1.46,11.79074213,1.8096,0.5278,1.885,11.7,1.46,11.79074213
07/08/2020 00:00,12.32336,5.30848,13.41809083,2.46336,0.71848,2.566,9.86,4.59,10.8760149,10.81,-1.06,10.86184607,2.46336,0.71848,2.566,10.81,-1.06,10.86184607
07/08/2020 00:30,11.7824,5.3082,12.92292293,2.4624,0.7182,2.565,9.32,4.59,10.38896049,10.24,-1.06,10.29471709,2.4624,0.7182,2.565,10.24,-1.06,10.29471709
07/08/2020 01:00,11.54008,3.29044,12.00001841,2.47008,0.72044,2.573,9.07,2.57,9.42707802,9.56,1.09,9.621938474,2.47008,0.72044,2.573,9.56,1.09,9.621938474
07/08/2020 01:30,11.33912,2.38016,11.58623338,2.46912,0.72016,2.572,8.87,1.66,9.023995789,9.16,2.08,9.393189022,2.46912,0.72016,2.572,9.16,2.08,9.393189022
07/08/2020 02:00,11.04144,4.50792,11.92622069,2.46144,0.71792,2.564,8.58,3.79,9.379792109,9.31,0.05,9.310134263,2.46144,0.71792,2.564,9.31,0.05,9.310134263
07/08/2020 02:30,10.6928,5.5554,12.04983158,2.4528,0.7154,2.555,8.24,4.84,9.556317282,9.15,-0.8,9.184906096,2.4528,0.7154,2.555,9.15,-0.8,9.184906096
07/08/2020 03:00,10.59776,5.50268,11.9411894,2.47776,0.72268,2.581,8.12,4.78,9.422462523,9.03,-0.89,9.073753358,2.47776,0.72268,2.581,9.03,-0.89,9.073753358
07/08/2020 03:30,10.58336,5.56848,11.95890791,2.46336,0.71848,2.566,8.12,4.85,9.458165784,9.03,-0.83,9.068064843,2.46336,0.71848,2.566,9.03,-0.83,9.068064843
07/08/2020 04:00,10.50584,5.57212,11.89206439,2.47584,0.72212,2.579,8.03,4.85,9.381012739,8.94,-0.83,8.978446413,2.47584,0.72212,2.579,8.94,-0.83,8.978446413
07/08/2020 04:30,10.5524,5.5682,11.93138705,2.4624,0.7182,2.565,8.09,4.85,9.432422806,9,-0.83,9.038191191,2.4624,0.7182,2.565,9,-0.83,9.038191191
07/08/2020 05:00,10.63624,5.56932,12.00612038,2.46624,0.71932,2.569,8.17,4.85,9.501126249,9.07,-0.83,9.107897672,2.46624,0.71932,2.569,9.07,-0.83,9.107897672
07/08/2020 05:30,11.07856,3.09708,11.50332109,2.45856,0.71708,2.561,8.62,2.38,8.942527607,9.07,1.48,9.189956474,2.45856,0.71708,2.561,9.07,1.48,9.189956474
07/08/2020 06:00,11.51192,2.22806,11.72555131,2.46192,0.71806,2.5645,9.05,1.51,9.175107629,9.35,2.1,9.582927528,2.46192,0.71806,2.5645,9.35,2.1,9.582927528
07/08/2020 06:30,12.43432,4.14876,13.10818536,2.46432,0.71876,2.567,9.97,3.43,10.54351934,10.75,-0.47,10.76026951,2.46432,0.71876,2.567,10.75,-0.47,10.76026951
07/08/2020 07:00,13.27912,4.67016,14.07641369,2.46912,0.72016,2.572,10.81,3.95,11.50906599,11.74,-1.53,11.83927785,2.46912,0.72016,2.572,11.74,-1.53,11.83927785
07/08/2020 07:30,14.69176,4.21968,15.285729,2.50176,0.72968,2.606,12.19,3.49,12.67975552,13.21,-2.25,13.40024627,2.50176,0.72968,2.606,13.21,-2.25,13.40024627
07/08/2020 08:00,15.85032,3.94676,16.33430619,2.56032,0.74676,2.667,13.29,3.2,13.66982443,14.38,-3.07,14.70405726,2.56032,0.74676,2.667,14.38,-3.07,14.70405726
07/08/2020 08:30,17.32096,0.68028,17.33431384,2.64096,0.77028,2.751,14.68,-0.09,14.68027588,15.08,-3.37,15.45196751,2.64096,0.77028,2.751,15.08,-3.37,15.45196751
07/08/2020 09:00,17.90896,0.20678,17.91015372,2.86896,0.83678,2.9885,15.04,-0.63,15.05318903,15.4,-1.09,15.43852648,2.86896,0.83678,2.9885,15.4,-1.09,15.43852648
07/08/2020 09:30,17.70184,3.26012,17.99954227,2.81184,0.82012,2.929,14.89,2.44,15.08859503,16.41,-4.21,16.94143441,2.81184,0.82012,2.929,16.41,-4.21,16.94143441
07/08/2020 10:00,17.68704,3.14622,17.96468993,2.86704,0.83622,2.9865,14.82,2.31,14.99894996,16.34,-4.12,16.85140944,2.86704,0.83622,2.9865,16.34,-4.12,16.85140944
07/08/2020 10:30,17.53096,3.07778,17.79908111,2.94096,0.85778,3.0635,14.59,2.22,14.75793007,16.13,-3.99,16.61616683,2.94096,0.85778,3.0635,16.13,-3.99,16.61616683
07/08/2020 11:00,17.50512,3.01066,17.76213106,2.98512,0.87066,3.1095,14.52,2.14,14.67685252,16.04,-4.04,16.54095523,2.98512,0.87066,3.1095,16.04,-4.04,16.54095523
07/08/2020 11:30,17.6876,2.8018,17.90813438,2.8176,0.8218,2.935,14.87,1.98,15.00124328,16.04,-4.18,16.57570511,2.8176,0.8218,2.935,16.04,-4.18,16.57570511
07/08/2020 12:00,17.46744,2.82842,17.69495464,2.73744,0.79842,2.8515,14.73,2.03,14.86922325,15.88,-4.09,16.39824686,2.73744,0.79842,2.8515,15.88,-4.09,16.39824686
07/08/2020 12:30,17.5216,2.8463,17.75127855,2.6616,0.7763,2.7725,14.86,2.07,15.00348293,16.02,-4.03,16.51911923,2.6616,0.7763,2.7725,16.02,-4.03,16.51911923
07/08/2020 13:00,17.56664,2.85902,17.79777616,2.39664,0.69902,2.4965,15.17,2.16,15.32300558,16.35,-4.03,16.83934084,2.39664,0.69902,2.4965,16.35,-4.03,16.83934084
07/08/2020 13:30,17.62264,2.88952,17.85796087,1.95264,0.56952,2.034,15.67,2.32,15.84081122,16.84,-4.03,17.31549884,1.95264,0.56952,2.034,16.84,-4.03,17.31549884
07/08/2020 14:00,17.02256,3.10908,17.30415925,2.36256,0.68908,2.461,14.66,2.42,14.8583983,15.79,-3.95,16.27656598,2.36256,0.68908,2.461,15.79,-3.95,16.27656598
07/08/2020 14:30,16.5904,3.1872,16.89377447,2.3904,0.6972,2.49,14.2,2.49,14.4166605,15.32,-3.92,15.8135638,2.3904,0.6972,2.49,15.32,-3.92,15.8135638
07/08/2020 15:00,16.66416,3.15038,16.95933733,2.02416,0.59038,2.1085,14.64,2.56,14.86213982,15.78,-3.83,16.23814337,2.02416,0.59038,2.1085,15.78,-3.83,16.23814337
07/08/2020 15:30,17.4068,0.5874,17.41670821,2.1168,0.6174,2.205,15.29,-0.03,15.29002943,15.73,-3.83,16.18955836,2.1168,0.6174,2.205,15.73,-3.83,16.18955836
07/08/2020 16:00,17.14304,0.25172,17.14488797,2.30304,0.67172,2.399,14.84,-0.42,14.84594221,15.16,0.41,15.16554318,2.30304,0.67172,2.399,15.16,0.41,15.16554318
07/08/2020 16:30,16.71488,3.76684,17.13406831,2.83488,0.82684,2.953,13.88,2.94,14.18795264,14.79,-2.18,14.94979933,2.83488,0.82684,2.953,14.79,-2.18,14.94979933
07/08/2020 17:00,17.25848,3.77414,17.66633139,2.68848,0.78414,2.8005,14.57,2.99,14.87363439,15.61,-2.56,15.81852395,2.68848,0.78414,2.8005,15.61,-2.56,15.81852395
07/08/2020 17:30,17.24224,3.53982,17.60185121,2.26224,0.65982,2.3565,14.98,2.88,15.25433709,16.06,-2.59,16.26750442,2.26224,0.65982,2.3565,16.06,-2.59,16.26750442
07/08/2020 18:00,17.02968,3.59574,17.40515289,2.17968,0.63574,2.2705,14.85,2.96,15.14212997,15.92,-2.59,16.12930563,2.17968,0.63574,2.2705,15.92,-2.59,16.12930563
07/08/2020 18:30,16.95876,3.57718,17.33192885,2.10576,0.61418,2.1935,14.853,2.963,15.14565872,15.923,-2.593,16.13274862,2.10576,0.61418,2.1935,15.923,-2.593,16.13274862
07/08/2020 19:00,16.96456,3.62508,17.34755029,1.83456,0.53508,1.911,15.13,3.09,15.442312,16.19,-2.57,16.3927118,1.83456,0.53508,1.911,16.19,-2.57,16.3927118
07/08/2020 19:30,16.40496,3.66228,16.80877769,1.82496,0.53228,1.901,14.58,3.13,14.91218629,15.63,-2.3,15.79831953,1.82496,0.53228,1.901,15.63,-2.3,15.79831953
07/08/2020 20:00,16.01016,3.80088,16.4551485,1.82016,0.53088,1.896,14.19,3.27,14.56190235,15.24,-2.19,15.39654831,1.82016,0.53088,1.896,15.24,-2.19,15.39654831
07/08/2020 20:30,15.46112,3.99116,15.96795509,1.82112,0.53116,1.897,13.64,3.46,14.07200057,14.68,-2.01,14.81696663,1.82112,0.53116,1.897,14.68,-2.01,14.81696663
07/08/2020 21:00,15.29256,4.15408,15.84672749,2.00256,0.58408,2.086,13.29,3.57,13.76114094,14.33,-1.91,14.45672854,2.00256,0.58408,2.086,14.33,-1.91,14.45672854
07/08/2020 21:30,15.45944,4.38192,16.06846315,2.02944,0.59192,2.114,13.43,3.79,13.95453331,14.46,-1.78,14.56914548,2.02944,0.59192,2.114,14.46,-1.78,14.56914548
07/08/2020 22:00,15.17648,4.61064,15.86138539,2.19648,0.64064,2.288,12.98,3.97,13.57355149,13.97,-1.78,14.08294358,2.19648,0.64064,2.288,13.97,-1.78,14.08294358
07/08/2020 22:30,14.5724,4.8182,15.34828632,2.2224,0.6482,2.315,12.35,4.17,13.03500671,13.32,-1.59,13.41456298,2.2224,0.6482,2.315,13.32,-1.59,13.41456298
07/08/2020 23:00,13.77584,4.90212,14.62205691,2.23584,0.65212,2.329,11.54,4.25,12.29772743,12.49,-1.5,12.5797496,2.23584,0.65212,2.329,12.49,-1.5,12.5797496
07/08/2020 23:30,12.92528,5.06904,13.88373255,2.22528,0.64904,2.318,10.7,4.42,11.57697715,11.67,-1.39,11.7524891,2.22528,0.64904,2.318,11.67,-1.39,11.7524891
08/08/2020 00:00,12.33416,3.22288,12.74827276,2.20416,0.64288,2.296,10.13,2.58,10.45338701,10.68,0.86,10.71456952,2.20416,0.64288,2.296,10.68,0.86,10.71456952
08/08/2020 00:30,11.46984,5.32912,12.6474009,2.01984,0.58912,2.104,9.45,4.74,10.57213791,10.41,-1.27,10.48718265,2.01984,0.58912,2.104,10.41,-1.27,10.48718265
08/08/2020 01:00,11.06888,5.35884,12.29785634,2.01888,0.58884,2.103,9.05,4.77,10.23012219,10,-1.27,10.08032242,2.01888,0.58884,2.103,10,-1.27,10.08032242
08/08/2020 01:30,10.9364,3.4352,11.46322136,2.0064,0.5852,2.09,8.93,2.85,9.373761251,9.46,0.87,9.499921052,2.0064,0.5852,2.09,9.46,0.87,9.499921052
08/08/2020 02:00,11.0632,2.2726,11.2942067,2.2032,0.6426,2.295,8.86,1.63,9.008690249,9.16,2.05,9.386591501,2.2032,0.6426,2.295,9.16,2.05,9.386591501
08/08/2020 02:30,10.68776,3.49268,11.24397738,2.23776,0.65268,2.331,8.45,2.84,8.914488207,8.96,1.12,9.029728678,2.23776,0.65268,2.331,8.96,1.12,9.029728678
08/08/2020 03:00,10.244,5.432,11.59509207,2.064,0.602,2.15,8.18,4.83,9.499542094,9.1,-0.89,9.143418398,2.064,0.602,2.15,9.1,-0.89,9.143418398
08/08/2020 03:30,10.12616,5.54388,11.54442384,2.03616,0.59388,2.121,8.09,4.95,9.484229015,8.99,-0.94,9.039009902,2.03616,0.59388,2.121,8.99,-0.94,9.039009902
08/08/2020 04:00,10.04648,5.55564,11.48028293,2.07648,0.60564,2.163,7.97,4.95,9.382078661,8.87,-0.98,8.92397333,2.07648,0.60564,2.163,8.87,-0.98,8.92397333
08/08/2020 04:30,9.9696,5.5478,11.40925103,2.0496,0.5978,2.135,7.92,4.95,9.339641321,8.81,-0.94,8.860005643,2.0496,0.5978,2.135,8.81,-0.94,8.860005643
08/08/2020 05:00,10.13096,5.55028,11.55170804,2.16096,0.63028,2.251,7.97,4.92,9.366285283,8.86,-0.98,8.914033879,2.16096,0.63028,2.251,8.86,-0.98,8.914033879
08/08/2020 05:30,10.02584,5.70212,11.53393429,2.23584,0.65212,2.329,7.79,5.05,9.283673842,8.7,-0.89,8.745404508,2.23584,0.65212,2.329,8.7,-0.89,8.745404508
08/08/2020 06:00,9.99752,5.71136,11.51390634,2.26752,0.66136,2.362,7.73,5.05,9.233385078,8.63,-0.94,8.681042564,2.26752,0.66136,2.362,8.63,-0.94,8.681042564
08/08/2020 06:30,10.47624,5.14682,11.67224745,2.04624,0.59682,2.1315,8.43,4.55,9.57953026,9.27,-0.76,9.301102085,2.04624,0.59682,2.1315,9.27,-0.76,9.301102085
08/08/2020 07:00,11.04184,3.74012,11.65807566,2.09184,0.61012,2.179,8.95,3.13,9.481529412,9.61,0.3,9.614681482,2.09184,0.61012,2.179,9.61,0.3,9.614681482
08/08/2020 07:30,11.77208,4.44894,12.58471035,2.12208,0.61894,2.2105,9.65,3.83,10.38226372,10.47,-0.69,10.49271176,2.12208,0.61894,2.2105,10.47,-0.69,10.49271176
08/08/2020 08:00,12.758,1.814,12.88631677,2.208,0.644,2.3,10.55,1.17,10.61467852,10.86,1.52,10.9658561,2.208,0.644,2.3,10.86,1.52,10.9658561
08/08/2020 08:30,13.45112,3.47116,13.89178106,2.30112,0.67116,2.397,11.15,2.8,11.49619502,11.86,-0.55,11.8727461,2.30112,0.67116,2.397,11.86,-0.55,11.8727461
08/08/2020 09:00,14.01848,4.28664,14.65923136,2.38848,0.69664,2.488,11.63,3.59,12.17148306,12.6,-1.85,12.73508932,2.38848,0.69664,2.488,12.6,-1.85,12.73508932
08/08/2020 09:30,14.55712,4.39416,15.20586679,2.75712,0.80416,2.872,11.8,3.59,12.33402205,12.76,-2.03,12.92046826,2.75712,0.80416,2.872,12.76,-2.03,12.92046826
08/08/2020 10:00,15.14568,3.05874,15.45145666,3.11568,0.90874,3.2455,12.03,2.15,12.22061373,12.65,-0.58,12.66328946,3.11568,0.90874,3.2455,12.65,-0.58,12.66328946
08/08/2020 10:30,15.27568,1.24874,15.32663535,2.87568,0.83874,2.9955,12.4,0.41,12.40677637,12.72,0.77,12.74328451,2.87568,0.83874,2.9955,12.72,0.77,12.74328451
08/08/2020 11:00,14.87848,3.02164,15.18220917,2.74848,0.80164,2.863,12.13,2.22,12.33147599,12.52,0.32,12.52408879,2.74848,0.80164,2.863,12.52,0.32,12.52408879
08/08/2020 11:30,14.43208,4.47394,15.10963508,2.72208,0.79394,2.8355,11.71,3.68,12.2746283,12.77,-2.78,13.06909714,2.72208,0.79394,2.8355,12.77,-2.78,13.06909714
08/08/2020 12:00,14.29672,4.40696,14.96053138,2.76672,0.80696,2.882,11.53,3.6,12.07894449,12.58,-2.82,12.89219919,2.76672,0.80696,2.882,12.58,-2.82,12.89219919
08/08/2020 12:30,14.39368,4.50524,15.08228137,2.86368,0.83524,2.983,11.53,3.67,12.09999174,12.58,-2.76,12.87920805,2.86368,0.83524,2.983,12.58,-2.76,12.87920805
08/08/2020 13:00,14.3056,4.6458,15.04106542,2.8656,0.8358,2.985,11.44,3.81,12.05776513,12.48,-2.66,12.76032915,2.8656,0.8358,2.985,12.48,-2.66,12.76032915
08/08/2020 13:30,14.4576,2.3868,14.65329355,3.1776,0.9268,3.31,11.28,1.46,11.37409337,11.8,-0.17,11.80122451,3.1776,0.9268,3.31,11.8,-0.17,11.80122451
08/08/2020 14:00,14.20184,1.87012,14.32444094,3.05184,0.89012,3.179,11.15,0.98,11.19298441,11.55,0.54,11.56261649,3.05184,0.89012,3.179,11.55,0.54,11.56261649
08/08/2020 14:30,13.48904,4.56972,14.24206941,2.87904,0.83972,2.999,10.61,3.73,11.24655503,11.55,-1.98,11.7184854,2.87904,0.83972,2.999,11.55,-1.98,11.7184854
08/08/2020 15:00,13.47336,4.50098,14.20528953,2.64336,0.77098,2.7535,10.83,3.73,11.45433542,11.78,-1.98,11.94524173,2.64336,0.77098,2.7535,11.78,-1.98,11.94524173
08/08/2020 15:30,13.22464,4.47802,13.96222641,2.56464,0.74802,2.6715,10.66,3.73,11.2937372,11.63,-1.93,11.78905425,2.56464,0.74802,2.6715,11.63,-1.93,11.78905425
08/08/2020 16:00,13.37496,4.40228,14.0808247,2.54496,0.74228,2.651,10.83,3.66,11.43173215,11.82,-1.86,11.96545026,2.54496,0.74228,2.651,11.82,-1.86,11.96545026
08/08/2020 16:30,13.85208,4.45394,14.55052239,2.72208,0.79394,2.8355,11.13,3.66,11.71633475,12.11,-1.86,12.252008,2.72208,0.79394,2.8355,12.11,-1.86,12.252008
08/08/2020 17:00,14.2948,4.4264,14.96443531,2.7648,0.8064,2.88,11.53,3.62,12.08492036,12.51,-1.82,12.64169688,2.7648,0.8064,2.88,12.51,-1.82,12.64169688
08/08/2020 17:30,14.79752,4.40386,15.4389307,2.68752,0.78386,2.7995,12.11,3.62,12.63948179,13.11,-1.96,13.25570443,2.68752,0.78386,2.7995,13.11,-1.96,13.25570443
08/08/2020 18:00,15.20096,4.33028,15.8057113,2.64096,0.77028,2.751,12.56,3.56,13.0547769,13.55,-2.04,13.70270411,2.64096,0.77028,2.751,13.55,-2.04,13.70270411
08/08/2020 18:30,15.40264,4.26952,15.98343267,2.43264,0.70952,2.534,12.97,3.56,13.4497026,13.97,-2.04,14.11816206,2.43264,0.70952,2.534,13.97,-2.04,14.11816206
08/08/2020 19:00,15.42904,2.55722,15.63952203,2.21904,0.64722,2.3115,13.21,1.91,13.34736678,13.81,-0.3,13.81325812,2.21904,0.64722,2.3115,13.81,-0.3,13.81325812
08/08/2020 19:30,15.43272,1.39746,15.49586206,2.32272,0.67746,2.4195,13.11,0.72,13.12975628,13.42,1.17,13.47090569,2.32272,0.67746,2.4195,13.42,1.17,13.47090569
08/08/2020 20:00,15.1624,1.6307,15.24983791,2.4024,0.7007,2.5025,12.76,0.93,12.79384618,13.06,1.35,13.12958872,2.4024,0.7007,2.5025,13.06,1.35,13.12958872
08/08/2020 20:30,14.79592,1.70756,14.89412669,2.42592,0.70756,2.527,12.37,1,12.41035455,12.66,1.41,12.73827696,2.42592,0.70756,2.527,12.66,1.41,12.73827696
08/08/2020 21:00,14.60376,1.84068,14.71930396,2.33376,0.68068,2.431,12.27,1.16,12.32471095,12.58,1.54,12.67391021,2.33376,0.68068,2.431,12.58,1.54,12.67391021
08/08/2020 21:30,14.8916,1.8988,15.01216813,2.3616,0.6888,2.46,12.53,1.21,12.58828821,12.84,1.6,12.93930446,2.3616,0.6888,2.46,12.84,1.6,12.93930446
08/08/2020 22:00,14.72992,2.03956,14.87045219,2.56992,0.74956,2.677,12.16,1.29,12.22823372,12.48,1.69,12.59390726,2.56992,0.74956,2.677,12.48,1.69,12.59390726
08/08/2020 22:30,13.83568,3.39624,14.24642015,2.45568,0.71624,2.558,11.38,2.68,11.69131301,11.94,0.68,11.95934781,2.45568,0.71624,2.558,11.94,0.68,11.95934781
08/08/2020 23:00,13.01144,5.38792,14.0828709,2.70144,0.78792,2.814,10.31,4.6,11.2896457,11.27,-1.02,11.3160638,2.70144,0.78792,2.814,11.27,-1.02,11.3160638
08/08/2020 23:30,12.4148,3.8664,13.00293459,2.5248,0.7364,2.63,9.89,3.13,10.37347579,10.49,0.7,10.51332963,2.5248,0.7364,2.63,10.49,0.7,10.51332963
09/08/2020 00:00,11.5548,5.7364,12.9003755,2.5248,0.7364,2.63,9.03,5,10.32186514,9.96,-0.91,10.00148489,2.5248,0.7364,2.63,9.96,-0.91,10.00148489
09/08/2020 00:30,10.95024,5.69132,12.34094321,2.37024,0.69132,2.469,8.58,5,9.930579036,9.53,-0.91,9.573348422,2.37024,0.69132,2.469,9.53,-0.91,9.573348422
09/08/2020 01:00,10.57144,5.17292,11.76921599,2.34144,0.68292,2.439,8.23,4.49,9.375126666,9.05,-0.29,9.054645217,2.34144,0.68292,2.439,9.05,-0.29,9.054645217
09/08/2020 01:30,10.47616,2.54888,10.78177711,2.15616,0.62888,2.246,8.32,1.92,8.538665001,8.58,2.34,8.893368316,2.15616,0.62888,2.246,8.58,2.34,8.893368316
09/08/2020 02:00,10.4608,2.5544,10.76816122,2.3808,0.6944,2.48,8.08,1.86,8.291320763,8.35,2.29,8.658325473,2.3808,0.6944,2.48,8.35,2.29,8.658325473
09/08/2020 02:30,10.2128,3.3454,10.74676626,2.4528,0.7154,2.555,7.76,2.63,8.193564548,8.19,1.8,8.385469575,2.4528,0.7154,2.555,8.19,1.8,8.385469575
09/08/2020 03:00,9.82656,5.88108,11.45200347,2.50656,0.73108,2.611,7.32,5.15,8.950134077,8.19,-0.58,8.210511555,2.50656,0.73108,2.611,8.19,-0.58,8.210511555
09/08/2020 03:30,9.65304,5.90672,11.31682475,2.42304,0.70672,2.524,7.23,5.2,8.905779023,8.12,-0.58,8.140687932,2.42304,0.70672,2.524,8.12,-0.58,8.140687932
09/08/2020 04:00,9.59416,5.81788,11.22032236,2.32416,0.67788,2.421,7.27,5.14,8.903510544,8.17,-0.67,8.197426425,2.32416,0.67788,2.421,8.17,-0.67,8.197426425
09/08/2020 04:30,9.51056,5.92808,11.2068231,2.29056,0.66808,2.386,7.22,5.26,8.932860684,8.11,-0.73,8.14278822,2.29056,0.66808,2.386,8.11,-0.73,8.14278822
09/08/2020 05:00,9.52944,5.87192,11.19328688,2.26944,0.66192,2.364,7.26,5.21,8.935977842,8.18,-0.69,8.209049884,2.26944,0.66192,2.364,8.18,-0.69,8.209049884
09/08/2020 05:30,9.69272,6.08996,11.44711465,2.50272,0.72996,2.607,7.19,5.36,8.968037689,8.08,-0.69,8.109408117,2.50272,0.72996,2.607,8.08,-0.69,8.109408117
09/08/2020 06:00,9.70808,6.09444,11.4625048,2.51808,0.73444,2.623,7.19,5.36,8.968037689,8.08,-0.73,8.112909466,2.51808,0.73444,2.623,8.08,-0.73,8.112909466
09/08/2020 06:30,9.85536,5.95448,11.51451053,2.41536,0.70448,2.516,7.44,5.25,9.105827804,8.34,-0.81,8.379242209,2.41536,0.70448,2.516,8.34,-0.81,8.379242209
09/08/2020 07:00,10.0612,5.7866,11.60657077,2.2512,0.6566,2.345,7.81,5.13,9.34414255,8.72,-0.84,8.760365289,2.2512,0.6566,2.345,8.72,-0.84,8.760365289
09/08/2020 07:30,10.65112,5.63366,12.04925235,2.24112,0.65366,2.3345,8.41,4.98,9.773868221,9.31,-0.99,9.362488985,2.24112,0.65366,2.3345,9.31,-0.99,9.362488985
09/08/2020 08:00,11.21672,5.48196,12.48465831,2.16672,0.63196,2.257,9.05,4.85,10.2676677,9.97,-1.11,10.03160007,2.16672,0.63196,2.257,9.97,-1.11,10.03160007
09/08/2020 08:30,12.2432,2.9526,12.5941968,2.2032,0.6426,2.295,10.04,2.31,10.30231527,10.51,1.11,10.56845306,2.2032,0.6426,2.295,10.51,1.11,10.56845306
09/08/2020 09:00,12.8136,3.8823,13.38882363,2.1336,0.6223,2.2225,10.68,3.26,11.16646766,11.38,0.07,11.38021529,2.1336,0.6223,2.2225,11.38,0.07,11.38021529
09/08/2020 09:30,13.46272,4.46496,14.18381816,2.14272,0.62496,2.232,11.32,3.84,11.95357687,12.17,-0.91,12.20397476,2.14272,0.62496,2.232,12.17,-0.91,12.20397476
09/08/2020 10:00,14.33576,1.82418,14.45135452,2.34576,0.68418,2.4435,11.99,1.14,12.04407323,12.3,1.53,12.39479326,2.34576,0.68418,2.4435,12.3,1.53,12.39479326
09/08/2020 10:30,14.35448,4.60964,15.07646766,2.36448,0.68964,2.463,11.99,3.92,12.61453527,12.94,-1.47,13.02322925,2.36448,0.68964,2.463,12.94,-1.47,13.02322925
09/08/2020 11:00,14.4368,5.0274,15.28711696,2.3568,0.6874,2.455,12.08,4.34,12.8359651,13.11,-1.93,13.25130182,2.3568,0.6874,2.455,13.11,-1.93,13.25130182
09/08/2020 11:30,14.33152,4.94086,15.15930615,2.47152,0.72086,2.5745,11.86,4.22,12.58840737,12.89,-1.93,13.03368712,2.47152,0.72086,2.5745,12.89,-1.93,13.03368712
09/08/2020 12:00,14.35032,4.71676,15.10561184,2.56032,0.74676,2.667,11.79,3.97,12.44045819,12.85,-1.93,12.99412944,2.56032,0.74676,2.667,12.85,-1.93,12.99412944
09/08/2020 12:30,14.41208,4.72394,15.16653088,2.72208,0.79394,2.8355,11.69,3.93,12.33292342,12.74,-1.97,12.89141187,2.72208,0.79394,2.8355,12.74,-1.97,12.89141187
09/08/2020 13:00,14.51336,4.77598,15.27899223,2.76336,0.80598,2.8785,11.75,3.97,12.40255619,12.81,-1.93,12.95457448,2.76336,0.80598,2.8785,12.81,-1.93,12.95457448
09/08/2020 13:30,14.0784,4.8637,14.89486234,2.8584,0.8337,2.9775,11.22,4.03,11.92179936,12.28,-1.93,12.43074012,2.8584,0.8337,2.9775,12.28,-1.93,12.43074012
09/08/2020 14:00,13.79736,4.74548,14.59063821,2.72736,0.79548,2.841,11.07,3.95,11.75361221,12.13,-2.04,12.30034552,2.72736,0.79548,2.841,12.13,-2.04,12.30034552
09/08/2020 14:30,13.49416,4.79538,14.32089465,2.62416,0.76538,2.7335,10.87,4.03,11.59300651,11.93,-1.98,12.0931923,2.62416,0.76538,2.7335,11.93,-1.98,12.0931923
09/08/2020 15:00,13.28936,4.86648,14.15237495,2.55936,0.74648,2.666,10.73,4.12,11.49379398,11.81,-1.9,11.96186022,2.55936,0.74648,2.666,11.81,-1.9,11.96186022
09/08/2020 15:30,13.50368,4.78024,14.32480604,2.50368,0.73024,2.608,11,4.05,11.72188125,12.07,-1.93,12.22333015,2.50368,0.73024,2.608,12.07,-1.93,12.22333015
09/08/2020 16:00,13.59768,4.76474,14.40831873,2.34768,0.68474,2.4455,11.25,4.08,11.9669921,12.32,-1.89,12.46412853,2.34768,0.68474,2.4455,12.32,-1.89,12.46412853
09/08/2020 16:30,13.5132,4.5126,14.24675868,1.7232,0.5026,1.795,11.79,4.01,12.45328069,12.86,-1.93,13.00401861,1.7232,0.5026,1.795,12.86,-1.93,13.00401861
09/08/2020 17:00,13.76968,4.30074,14.42568722,1.33968,0.39074,1.3955,12.43,3.91,13.0304643,13.52,-1.97,13.66277058,1.33968,0.39074,1.3955,13.52,-1.97,13.66277058
09/08/2020 17:30,14.14472,4.34596,14.79731301,1.25472,0.36596,1.307,12.89,3.98,13.49045959,13.96,-2.08,14.11410642,1.25472,0.36596,1.307,13.96,-2.08,14.11410642
09/08/2020 18:00,14.69232,1.57776,14.7767924,1.19232,0.34776,1.242,13.5,1.23,13.55591753,13.96,0.54,13.97044022,1.19232,0.34776,1.242,13.96,0.54,13.97044022
09/08/2020 18:30,14.87528,0.98404,14.90779292,1.14528,0.33404,1.193,13.73,0.65,13.7453774,14.03,1.11,14.07384098,1.14528,0.33404,1.193,14.03,1.11,14.07384098
09/08/2020 19:00,14.82584,1.11712,14.86786766,1.15584,0.33712,1.204,13.67,0.78,13.69223503,13.97,1.26,14.02670667,1.15584,0.33712,1.204,13.97,1.26,14.02670667
09/08/2020 19:30,14.63336,1.22598,14.68462638,1.08336,0.31598,1.1285,13.55,0.91,13.58052282,13.85,1.36,13.91661238,1.08336,0.31598,1.1285,13.85,1.36,13.91661238
09/08/2020 20:00,14.44296,1.29878,14.50123867,1.09296,0.31878,1.1385,13.35,0.98,13.38592171,13.65,1.41,13.72263094,1.09296,0.31878,1.1385,13.65,1.41,13.72263094
09/08/2020 20:30,14.15016,1.37338,14.21665223,1.04016,0.30338,1.0835,13.11,1.07,13.15359267,13.41,1.5,13.49363183,1.04016,0.30338,1.0835,13.41,1.5,13.49363183
09/08/2020 21:00,14.21216,1.45688,14.28663681,1.05216,0.30688,1.096,13.16,1.15,13.2101514,13.47,1.57,13.56118726,1.05216,0.30688,1.096,13.47,1.57,13.56118726
09/08/2020 21:30,14.61744,1.52592,14.69686987,1.11744,0.32592,1.164,13.5,1.2,13.5532284,13.81,1.61,13.90353193,1.11744,0.32592,1.164,13.81,1.61,13.90353193
09/08/2020 22:00,14.18792,1.67356,14.28628283,1.17792,0.34356,1.227,13.01,1.33,13.07780563,13.33,1.75,13.44438173,1.17792,0.34356,1.227,13.33,1.75,13.44438173
09/08/2020 22:30,13.34056,3.85808,13.88723595,1.09056,0.31808,1.136,12.25,3.54,12.75123916,13.05,-0.28,13.05300349,1.09056,0.31808,1.136,13.05,-0.28,13.05300349
09/08/2020 23:00,12.45072,5.13396,13.46766401,1.11072,0.32396,1.157,11.34,4.81,12.3179422,12.4,-1.39,12.47766404,1.11072,0.32396,1.157,12.4,-1.39,12.47766404
09/08/2020 23:30,11.98408,3.26744,12.42152718,1.05408,0.30744,1.098,10.93,2.96,11.32371406,11.59,0.31,11.59414507,1.05408,0.30744,1.098,11.59,0.31,11.59414507
10/08/2020 00:00,11.44408,1.86744,11.59544304,1.05408,0.30744,1.098,10.39,1.56,10.50645992,10.7,1.96,10.87803291,1.05408,0.30744,1.098,10.7,1.96,10.87803291
10/08/2020 00:30,10.76048,1.94764,10.93532036,1.02048,0.29764,1.063,9.74,1.65,9.878770166,10.03,2.09,10.24543801,1.02048,0.29764,1.063,10.03,2.09,10.24543801
10/08/2020 01:00,10.30864,1.98252,10.49754467,0.96864,0.28252,1.009,9.34,1.7,9.493450374,9.65,2.09,9.87373283,0.96864,0.28252,1.009,9.65,2.09,9.87373283
10/08/2020 01:30,10.0432,2.7926,10.42422568,1.0032,0.2926,1.045,9.04,2.5,9.379317672,9.51,1.3,9.598442582,1.0032,0.2926,1.045,9.51,1.3,9.598442582
10/08/2020 02:00,9.69976,4.99868,10.91201841,0.98976,0.28868,1.031,8.71,4.71,9.901929105,9.61,-0.86,9.648404013,0.98976,0.28868,1.031,9.61,-0.86,9.648404013
10/08/2020 02:30,9.5624,5.0082,10.79451532,1.0224,0.2982,1.065,8.54,4.71,9.752727824,9.44,-0.78,9.472169762,1.0224,0.2982,1.065,9.44,-0.78,9.472169762
10/08/2020 03:00,9.44728,4.98004,10.67950831,1.09728,0.32004,1.143,8.35,4.66,9.562327123,9.27,-0.78,9.302757656,1.09728,0.32004,1.143,9.27,-0.78,9.302757656
10/08/2020 03:30,9.41848,5.02164,10.67354832,1.06848,0.31164,1.113,8.35,4.71,9.586792999,9.27,-0.78,9.302757656,1.06848,0.31164,1.113,9.27,-0.78,9.302757656
10/08/2020 04:00,9.27488,5.12184,10.5951236,1.03488,0.30184,1.078,8.24,4.82,9.546203434,9.13,-0.85,9.169481992,1.03488,0.30184,1.078,9.13,-0.85,9.169481992
10/08/2020 04:30,9.25856,5.11708,10.57853681,1.01856,0.29708,1.061,8.24,4.82,9.546203434,9.13,-0.8,9.164982269,1.01856,0.29708,1.061,9.13,-0.8,9.164982269
10/08/2020 05:00,9.51144,5.03792,10.76327686,1.02144,0.29792,1.064,8.49,4.74,9.723564161,9.38,-0.92,9.425009284,1.02144,0.29792,1.064,9.38,-0.92,9.425009284
10/08/2020 05:30,9.81416,4.98288,11.00667205,1.00416,0.29288,1.046,8.81,4.69,9.980591165,9.72,-0.73,9.747374005,1.00416,0.29288,1.046,9.72,-0.73,9.747374005
10/08/2020 06:00,10.17656,4.95108,11.31704761,1.06656,0.31108,1.111,9.11,4.64,10.22358548,10.01,-0.92,10.05218882,1.06656,0.31108,1.111,10.01,-0.92,10.05218882
10/08/2020 06:30,11.76568,2.71624,12.07514744,1.01568,0.29624,1.058,10.75,2.42,11.01902446,11.32,0.25,11.32276026,1.01568,0.29624,1.058,11.32,0.25,11.32276026
10/08/2020 07:00,12.66232,3.55276,13.15129086,1.07232,0.31276,1.117,11.59,3.24,12.03435499,12.41,-1.24,12.47179618,1.07232,0.31276,1.117,12.41,-1.24,12.47179618
10/08/2020 07:30,14.07912,3.88016,14.60401526,1.02912,0.30016,1.072,13.05,3.58,13.53214322,13.6,-0.27,13.60267988,1.02912,0.30016,1.072,13.6,-0.27,13.60267988
10/08/2020 08:00,15.11736,3.76548,15.57926227,1.76736,0.51548,1.841,13.35,3.25,13.73990539,14.77,-3.24,15.12119374,1.76736,0.51548,1.841,14.77,-3.24,15.12119374
10/08/2020 08:30,16.25992,3.25956,16.58341731,1.60992,0.46956,1.677,14.65,2.79,14.91330279,16.14,-3.72,16.56315187,1.60992,0.46956,1.677,16.14,-3.72,16.56315187
10/08/2020 09:00,17.14776,-0.33232,17.15097984,1.15776,0.33768,1.206,15.99,-0.67,16.00403074,16.4,-0.83,16.42098962,1.15776,0.33768,1.206,16.4,-0.83,16.42098962
10/08/2020 09:30,16.81528,1.17654,16.85639012,0.60528,0.17654,0.6305,16.21,1,16.24081587,17.28,-2.76,17.49902854,0.60528,0.17654,0.6305,17.28,-2.76,17.49902854
10/08/2020 10:00,16.616,2.5505,16.81060696,0.756,0.2205,0.7875,15.86,2.33,16.03023705,17.42,-4.34,17.95249286,0.756,0.2205,0.7875,17.42,-4.34,17.95249286
10/08/2020 10:30,17.14256,2.43408,17.31450573,0.56256,0.16408,0.586,16.58,2.27,16.73467359,18.15,-4.42,18.68044164,0.56256,0.16408,0.586,18.15,-4.42,18.68044164
10/08/2020 11:00,16.90704,2.35872,17.07078093,0.40704,0.11872,0.424,16.5,2.24,16.6513543,18.07,-4.42,18.60272292,0.40704,0.11872,0.424,18.07,-4.42,18.60272292
10/08/2020 11:30,16.46368,2.62024,16.6708853,1.30368,0.38024,1.358,15.16,2.24,15.32459461,16.71,-4.29,17.25190424,1.30368,0.38024,1.358,16.71,-4.29,17.25190424
10/08/2020 12:00,17.53352,-0.61314,17.54423735,1.94352,0.56686,2.0245,15.59,-1.18,15.63459306,15.98,-0.78,15.99902497,1.94352,0.56686,2.0245,15.98,-0.78,15.99902497
10/08/2020 12:30,17.98376,-1.02182,18.01276602,1.91376,0.55818,1.9935,16.07,-1.58,16.14748587,16.43,-0.92,16.4557376,1.91376,0.55818,1.9935,16.43,-0.92,16.4557376
10/08/2020 13:00,17.84144,-1.18708,17.88088757,1.86144,0.54292,1.939,15.98,-1.73,16.07337239,16.35,-1.08,16.3856309,1.86144,0.54292,1.939,16.35,-1.08,16.3856309
10/08/2020 13:30,17.75392,-0.98344,17.7811369,1.87392,0.54656,1.952,15.88,-1.53,15.95353566,16.25,-0.87,16.27327257,1.87392,0.54656,1.952,16.25,-0.87,16.27327257
10/08/2020 14:00,17.48592,-1.13494,17.52271346,1.52592,0.44506,1.5895,15.96,-1.58,16.03801733,16.34,-0.93,16.36644433,1.52592,0.44506,1.5895,16.34,-0.93,16.36644433
10/08/2020 14:30,17.59208,-1.17106,17.63101416,1.40208,0.40894,1.4605,16.19,-1.58,16.26691427,16.56,-0.93,16.58609357,1.40208,0.40894,1.4605,16.56,-0.93,16.58609357
10/08/2020 15:00,17.67376,-1.22682,17.71628855,1.31376,0.38318,1.3685,16.36,-1.61,16.43902978,16.73,-0.93,16.75582884,1.31376,0.38318,1.3685,16.73,-0.93,16.75582884
10/08/2020 15:30,17.48112,-1.08134,17.51453261,1.40112,0.40866,1.4595,16.08,-1.49,16.14888541,16.46,-0.83,16.4809132,1.40112,0.40866,1.4595,16.46,-0.83,16.4809132
10/08/2020 16:00,17.43424,-1.29918,17.4825797,0.65424,0.19082,0.6815,16.78,-1.49,16.84602327,17.16,-0.83,17.18006112,0.65424,0.19082,0.6815,17.16,-0.83,17.18006112
10/08/2020 16:30,17.32016,-0.25912,17.32209819,0.62016,0.18088,0.646,16.7,-0.44,16.7057954,17.3,-1.61,17.37475467,0.62016,0.18088,0.646,17.3,-1.61,17.37475467
10/08/2020 17:00,17.57296,2.49128,17.74867317,0.79296,0.23128,0.826,16.78,2.26,16.93150909,17.97,-3.89,18.38621766,0.79296,0.23128,0.826,17.97,-3.89,18.38621766
10/08/2020 17:30,17.65224,2.87482,17.88480268,0.94224,0.27482,0.9815,16.71,2.6,16.91106443,17.88,-3.76,18.27107003,0.94224,0.27482,0.9815,17.88,-3.76,18.27107003
10/08/2020 18:00,18.22928,2.90604,18.45946147,1.04928,0.30604,1.093,17.18,2.6,17.37562661,18.36,-3.81,18.75115196,1.04928,0.30604,1.093,18.36,-3.81,18.75115196
10/08/2020 18:30,16.29208,1.55644,16.36625724,0.50208,0.14644,0.523,15.79,1.41,15.8528294,16.26,-0.21,16.26135603,0.50208,0.14644,0.523,16.26,-0.21,16.26135603
10/08/2020 19:00,16.43152,-0.33664,16.43496809,0.25152,0.07336,0.262,16.18,-0.41,16.18519385,16.51,0.45,16.51613151,0.25152,0.07336,0.262,16.51,0.45,16.51613151
10/08/2020 19:30,16.40488,-0.58316,16.4152418,0.43488,0.12684,0.453,15.97,-0.71,15.98577493,16.29,0.49,16.29736789,0.43488,0.12684,0.453,16.29,0.49,16.29736789
10/08/2020 20:00,16.38472,-1.08904,16.42087262,0.41472,0.12096,0.432,15.97,-1.21,16.01577347,16.29,0.63,16.30217777,0.41472,0.12096,0.432,16.29,0.63,16.30217777
10/08/2020 20:30,15.99744,0.52592,16.00608254,0.39744,0.11592,0.414,15.6,0.41,15.60538689,15.92,0.79,15.93958908,0.39744,0.11592,0.414,15.92,0.79,15.93958908
10/08/2020 21:00,15.69888,0.54384,15.70829702,0.45888,0.13384,0.478,15.24,0.41,15.24551409,15.55,0.95,15.57899227,0.45888,0.13384,0.478,15.55,0.95,15.57899227
10/08/2020 21:30,15.92832,1.72576,16.02153631,0.80832,0.23576,0.842,15.12,1.49,15.19323863,15.63,0.21,15.63141068,0.80832,0.23576,0.842,15.63,0.21,15.63141068
10/08/2020 22:00,15.2832,4.0276,15.80499174,1.1232,0.3276,1.17,14.16,3.7,14.63542278,15.17,-1.98,15.29866988,1.1232,0.3276,1.17,15.17,-1.98,15.29866988
10/08/2020 22:30,14.44984,4.18912,15.04481979,1.05984,0.30912,1.104,13.39,3.88,13.94082135,14.38,-1.81,14.49346404,1.05984,0.30912,1.104,14.38,-1.81,14.49346404
10/08/2020 23:00,13.59224,3.80732,14.11540555,1.12224,0.32732,1.169,12.47,3.48,12.94647829,13.35,-1.39,13.42216823,1.12224,0.32732,1.169,13.35,-1.39,13.42216823
10/08/2020 23:30,12.5628,4.3254,13.28657326,1.0128,0.2954,1.055,11.55,4.03,12.23288192,12.46,-1.48,12.54758941,1.0128,0.2954,1.055,12.46,-1.48,12.54758941
11/08/2020 00:00,11.73248,4.76364,12.66267559,0.97248,0.28364,1.013,10.76,4.48,11.65538502,11.74,-1.69,11.86101598,0.97248,0.28364,1.013,11.74,-1.69,11.86101598
11/08/2020 00:30,11.07872,4.84296,12.09100072,1.03872,0.30296,1.082,10.04,4.54,11.01876581,11.04,-1.53,11.14551479,1.03872,0.30296,1.082,11.04,-1.53,11.14551479
11/08/2020 01:00,10.606,4.873,11.67190494,0.936,0.273,0.975,9.67,4.6,10.70835655,10.67,-1.38,10.75887076,0.936,0.273,0.975,10.67,-1.38,10.75887076
11/08/2020 01:30,10.42336,4.89848,11.5170109,1.02336,0.29848,1.066,9.4,4.6,10.46518036,10.39,-1.38,10.48124516,1.02336,0.29848,1.066,10.39,-1.38,10.48124516
11/08/2020 02:00,10.34352,4.93436,11.4602057,1.04352,0.30436,1.087,9.3,4.63,10.38878722,10.28,-1.38,10.37221288,1.04352,0.30436,1.087,10.28,-1.38,10.37221288
11/08/2020 02:30,10.4548,2.2264,10.6892329,1.0848,0.3164,1.13,9.37,1.91,9.562687907,9.74,1.51,9.856353281,1.0848,0.3164,1.13,9.74,1.51,9.856353281
11/08/2020 03:00,10.33,1.76,10.47885967,0.96,0.28,1,9.37,1.48,9.486163608,9.64,1.84,9.814030772,0.96,0.28,1,9.64,1.84,9.814030772
11/08/2020 03:30,10.34056,1.76308,10.48978704,0.97056,0.28308,1.011,9.37,1.48,9.486163608,9.64,1.93,9.83130205,0.97056,0.28308,1.011,9.64,1.93,9.83130205
11/08/2020 04:00,10.07856,2.42208,10.3655122,0.89856,0.26208,0.936,9.18,2.16,9.430694566,9.64,1.21,9.715642027,0.89856,0.26208,0.936,9.64,1.21,9.715642027
11/08/2020 04:30,9.9204,4.7972,11.01941305,0.9504,0.2772,0.99,8.97,4.52,10.04446614,9.88,-1.05,9.935637876,0.9504,0.2772,0.99,9.88,-1.05,9.935637876
11/08/2020 05:00,10.13528,4.75404,11.19485583,0.90528,0.26404,0.943,9.23,4.49,10.26416095,10.16,-1.1,10.21937376,0.90528,0.26404,0.943,10.16,-1.1,10.21937376
11/08/2020 05:30,10.54704,4.29872,11.38942696,0.88704,0.25872,0.924,9.66,4.04,10.47077839,10.53,-0.89,10.56754465,0.88704,0.25872,0.924,10.53,-0.89,10.56754465
11/08/2020 06:00,10.77128,4.82204,11.80137884,1.00128,0.29204,1.043,9.77,4.53,10.76911324,10.75,-1.47,10.85004147,1.00128,0.29204,1.043,10.75,-1.47,10.85004147
11/08/2020 06:30,11.83576,4.48168,12.65585518,0.96576,0.28168,1.006,10.87,4.2,11.6531927,11.83,-1.89,11.98002504,0.96576,0.28168,1.006,11.83,-1.89,11.98002504
11/08/2020 07:00,13.04008,3.26044,13.44150867,1.03008,0.30044,1.073,12.01,2.96,12.3693856,12.79,-1.35,12.86104972,1.03008,0.30044,1.073,12.79,-1.35,12.86104972
11/08/2020 07:30,14.2016,3.3338,14.58765454,1.0416,0.3038,1.085,13.16,3.03,13.50431413,14.15,-2.41,14.35376606,1.0416,0.3038,1.085,14.15,-2.41,14.35376606
11/08/2020 08:00,15.58208,2.97644,15.86380825,0.98208,0.28644,1.023,14.6,2.69,14.8457435,15.34,-3.2,15.67021378,0.98208,0.28644,1.023,15.34,-3.2,15.67021378
11/08/2020 08:30,16.82224,2.76232,17.04752681,1.00224,0.29232,1.044,15.82,2.47,16.01166138,16.96,-3.96,17.41617639,1.00224,0.29232,1.044,16.96,-3.96,17.41617639
11/08/2020 09:00,17.30376,2.49568,17.48280666,1.01376,0.29568,1.056,16.29,2.2,16.43788612,17.44,-4.2,17.93860641,1.01376,0.29568,1.056,17.44,-4.2,17.93860641
11/08/2020 09:30,17.7592,2.2956,17.90695295,0.9792,0.2856,1.02,16.78,2.01,16.89995562,17.94,-4.2,18.42508073,0.9792,0.2856,1.02,17.94,-4.2,18.42508073
11/08/2020 10:00,17.71328,2.16304,17.84486006,1.07328,0.31304,1.118,16.64,1.85,16.7425237,17.82,-4.13,18.29232899,1.07328,0.31304,1.118,17.82,-4.13,18.29232899
11/08/2020 10:30,17.38768,1.91974,17.49333637,0.54768,0.15974,0.5705,16.84,1.76,16.93172171,18.04,-4.23,18.52928763,0.54768,0.15974,0.5705,18.04,-4.23,18.52928763
11/08/2020 11:00,17.39304,1.91672,17.49833295,0.98304,0.28672,1.024,16.41,1.63,16.49075499,17.6,-4.32,18.12242809,0.98304,0.28672,1.024,17.6,-4.32,18.12242809
11/08/2020 11:30,17.18896,1.96678,17.30111469,0.94896,0.27678,0.9885,16.24,1.69,16.32769733,17.42,-4.57,18.00947806,0.94896,0.27678,0.9885,17.42,-4.57,18.00947806
11/08/2020 12:00,17.44848,0.55414,17.45727715,0.76848,0.22414,0.8005,16.68,0.33,16.68326407,17.55,-3.45,17.88588829,0.76848,0.22414,0.8005,17.55,-3.45,17.88588829
11/08/2020 12:30,18.04656,-1.90892,18.14723955,1.06656,0.31108,1.111,16.98,-2.22,17.12450875,17.34,-1.77,17.43010327,1.06656,0.31108,1.111,17.34,-1.77,17.43010327
11/08/2020 13:00,18.52216,-2.25062,18.65839493,1.47216,0.42938,1.5335,17.05,-2.68,17.2593424,17.42,-2.23,17.56215533,1.47216,0.42938,1.5335,17.42,-2.23,17.56215533
11/08/2020 13:30,18.65016,-2.13412,18.77186555,1.46016,0.42588,1.521,17.19,-2.56,17.37957709,17.55,-2.11,17.67638538,1.46016,0.42588,1.521,17.55,-2.11,17.67638538
11/08/2020 14:00,18.31344,-1.57608,18.3811347,1.45344,0.42392,1.514,16.86,-2,16.97820956,17.21,-1.56,17.28055844,1.45344,0.42392,1.514,17.21,-1.56,17.28055844
11/08/2020 14:30,18.43272,-1.65504,18.50687235,1.42272,0.41496,1.482,17.01,-2.07,17.13548949,17.36,-1.63,17.4363557,1.42272,0.41496,1.482,17.36,-1.63,17.4363557
11/08/2020 15:00,18.33096,-1.53722,18.39530211,1.38096,0.40278,1.4385,16.95,-1.94,17.06065942,17.3,-1.49,17.36404619,1.38096,0.40278,1.4385,17.3,-1.49,17.36404619
11/08/2020 15:30,18.25736,-1.49702,18.31863158,1.34736,0.39298,1.4035,16.91,-1.89,17.01529312,17.26,-1.45,17.32079964,1.34736,0.39298,1.4035,17.26,-1.45,17.32079964
11/08/2020 16:00,18.37448,-1.46536,18.43281843,1.28448,0.37464,1.338,17.09,-1.84,17.18876668,17.45,-1.39,17.50527349,1.28448,0.37464,1.338,17.45,-1.39,17.50527349
11/08/2020 16:30,18.08656,1.62358,18.15928591,1.24656,0.36358,1.2985,16.84,1.26,16.88707198,17.96,-4.15,18.43323357,1.24656,0.36358,1.2985,17.96,-4.15,18.43323357
11/08/2020 17:00,18.01584,2.23212,18.15359057,1.03584,0.30212,1.079,16.98,1.93,17.08933293,18.19,-4.44,18.7240407,1.03584,0.30212,1.079,18.19,-4.44,18.7240407
11/08/2020 17:30,17.99752,2.25636,18.13840915,0.46752,0.13636,0.487,17.53,2.12,17.65772635,18.73,-4.35,19.22850488,0.46752,0.13636,0.487,18.73,-4.35,19.22850488
11/08/2020 18:00,18.11992,2.33956,18.27033228,0.40992,0.11956,0.427,17.71,2.22,17.84859938,18.91,-4.22,19.37515161,0.40992,0.11956,0.427,18.91,-4.22,19.37515161
11/08/2020 18:30,17.9656,2.4708,18.13470805,0.3456,0.1008,0.36,17.62,2.37,17.77867543,18.81,-4.08,19.24740242,0.3456,0.1008,0.36,18.81,-4.08,19.24740242
11/08/2020 19:00,17.57568,2.66624,17.7767647,0.29568,0.08624,0.308,17.28,2.58,17.47154258,18.45,-3.83,18.84333835,0.29568,0.08624,0.308,18.45,-3.83,18.84333835
11/08/2020 19:30,17.3424,0.1882,17.34342114,0.3024,0.0882,0.315,17.04,0.1,17.04029342,17.56,-3.83,17.97282671,0.3024,0.0882,0.315,17.56,-3.83,17.97282671
11/08/2020 20:00,17.05536,-0.38552,17.0597166,0.25536,0.07448,0.266,16.8,-0.46,16.80629644,17.11,0,17.11,0.25536,0.07448,0.266,17.11,0,17.11
11/08/2020 20:30,16.68648,-0.32936,16.68973016,0.27648,0.08064,0.288,16.41,-0.41,16.41512108,16.73,0.41,16.73502316,0.27648,0.08064,0.288,16.73,0.41,16.73502316
11/08/2020 21:00,16.5164,-0.3148,16.51939975,0.3264,0.0952,0.34,16.19,-0.41,16.19519064,16.51,0.45,16.51613151,0.3264,0.0952,0.34,16.51,0.45,16.51613151
11/08/2020 21:30,16.50776,0.09268,16.50802017,0.31776,0.09268,0.331,16.19,0,16.19,16.51,0.57,16.51983656,0.31776,0.09268,0.331,16.51,0.57,16.51983656
11/08/2020 22:00,15.77992,0.08456,15.78014656,0.28992,0.08456,0.302,15.49,0,15.49,15.8,0.8,15.8202402,0.28992,0.08456,0.302,15.8,0.8,15.8202402
11/08/2020 22:30,14.90112,1.91616,15.02381597,0.26112,0.07616,0.272,14.64,1.84,14.75517536,15.15,0.21,15.15145538,0.26112,0.07616,0.272,15.15,0.21,15.15145538
