Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/08/2020 23:00,13.6784,3.6412,14.15475058,0.2784,0.0812,0.29,13.4,3.56,13.86483321,14.43,-1.91,14.55585793,0.2784,0.0812,0.29,14.43,-1.91,14.55585793
11/08/2020 23:30,12.86728,3.87504,13.43811109,0.25728,0.07504,0.268,12.61,3.8,13.17012149,13.6,-1.91,13.73346642,0.25728,0.07504,0.268,13.6,-1.91,13.73346642
12/08/2020 00:00,12.34576,1.49168,12.43554981,0.24576,0.07168,0.256,12.1,1.42,12.18303739,12.51,0.89,12.54161872,0.24576,0.07168,0.256,12.51,0.89,12.54161872
12/08/2020 00:30,11.79632,1.04476,11.84249505,0.25632,0.07476,0.267,11.54,0.97,11.58069514,11.84,1.53,11.9384463,0.25632,0.07476,0.267,11.84,1.53,11.9384463
12/08/2020 01:00,11.04968,3.43324,11.57076337,0.31968,0.09324,0.333,10.73,3.34,11.23781562,11.52,-0.62,11.53667196,0.31968,0.09324,0.333,11.52,-0.62,11.53667196
12/08/2020 01:30,10.63408,4.53744,11.56166161,0.33408,0.09744,0.348,10.3,4.44,11.2162204,11.29,-1.43,11.38020211,0.33408,0.09744,0.348,11.29,-1.43,11.38020211
12/08/2020 02:00,10.63648,4.62564,11.5987608,0.39648,0.11564,0.413,10.24,4.51,11.18917781,11.23,-1.68,11.35496808,0.39648,0.11564,0.413,11.23,-1.68,11.35496808
12/08/2020 02:30,10.36,4.615,11.34142077,0.36,0.105,0.375,10,4.51,10.96996354,11.01,-1.56,11.11996853,0.36,0.105,0.375,11.01,-1.56,11.11996853
12/08/2020 03:00,10.28352,4.63936,11.28159762,0.44352,0.12936,0.462,9.84,4.51,10.8243106,10.86,-1.6,10.97723098,0.44352,0.12936,0.462,10.86,-1.6,10.97723098
12/08/2020 03:30,10.27976,4.70368,11.3047809,0.38976,0.11368,0.406,9.89,4.59,10.90321971,10.86,-1.68,10.98917649,0.38976,0.11368,0.406,10.86,-1.68,10.98917649
12/08/2020 04:00,10.19336,4.67848,11.2157373,0.30336,0.08848,0.316,9.89,4.59,10.90321971,10.86,-1.71,10.9938028,0.30336,0.08848,0.316,10.86,-1.71,10.9938028
12/08/2020 04:30,10.1572,4.6796,11.18335227,0.3072,0.0896,0.32,9.85,4.59,10.86694989,10.86,-1.71,10.9938028,0.3072,0.0896,0.32,10.86,-1.71,10.9938028
12/08/2020 05:00,10.34376,4.61568,11.32686509,0.29376,0.08568,0.306,10.05,4.53,11.02376524,11.04,-1.71,11.17164715,0.29376,0.08568,0.306,11.04,-1.71,11.17164715
12/08/2020 05:30,10.65472,4.43596,11.54126507,0.29472,0.08596,0.307,10.36,4.35,11.23619598,11.34,-1.83,11.48670971,0.29472,0.08596,0.307,11.34,-1.83,11.48670971
12/08/2020 06:00,10.75272,4.33246,11.59272173,0.28272,0.08246,0.2945,10.47,4.25,11.29970796,11.46,-1.78,11.5974135,0.28272,0.08246,0.2945,11.46,-1.78,11.5974135
12/08/2020 06:30,12.01576,3.46668,12.50585297,0.36576,0.10668,0.381,11.65,3.36,12.12485464,12.48,-1.5,12.569821,0.36576,0.10668,0.381,12.48,-1.5,12.569821
12/08/2020 07:00,13.48536,1.12448,13.53216131,0.25536,0.07448,0.266,13.23,1.05,13.27160126,13.62,0.34,13.6242431,0.25536,0.07448,0.266,13.62,0.34,13.6242431
12/08/2020 07:30,14.5196,2.8178,14.79049631,0.3696,0.1078,0.385,14.15,2.71,14.40717183,15.14,-2.81,15.39856162,0.3696,0.1078,0.385,15.14,-2.81,15.39856162
12/08/2020 08:00,15.76232,2.17276,15.91136757,0.35232,0.10276,0.367,15.41,2.07,15.54840828,16.41,-3.77,16.83748794,0.35232,0.10276,0.367,16.41,-3.77,16.83748794
12/08/2020 08:30,17.15208,0.19144,17.15314833,0.38208,0.11144,0.398,16.77,0.08,16.77019082,17.44,-2.09,17.56478579,0.38208,0.11144,0.398,17.44,-2.09,17.56478579
12/08/2020 09:00,17.78488,-1.49316,17.84745033,0.43488,0.12684,0.453,17.35,-1.62,17.425467,17.71,-1.16,17.74794918,0.43488,0.12684,0.453,17.71,-1.16,17.74794918
12/08/2020 09:30,18.18152,-1.58664,18.25061906,0.49152,0.14336,0.512,17.69,-1.73,17.77439169,18.05,-1.27,18.09462351,0.49152,0.14336,0.512,18.05,-1.27,18.09462351
12/08/2020 10:00,18.31424,-1.77418,18.39997558,0.53424,0.15582,0.5565,17.78,-1.93,17.88444296,18.13,-1.48,18.19030786,0.53424,0.15582,0.5565,18.13,-1.48,18.19030786
12/08/2020 10:30,18.53528,-2.08346,18.65200821,0.60528,0.17654,0.6305,17.93,-2.26,18.07187041,18.29,-1.81,18.37934166,0.60528,0.17654,0.6305,18.29,-1.81,18.37934166
12/08/2020 11:00,18.6708,-2.1856,18.79828769,0.9408,0.2744,0.98,17.73,-2.46,17.89984637,18.37,-3.3,18.66405369,0.9408,0.2744,0.98,18.37,-3.3,18.66405369
12/08/2020 11:30,18.30472,0.85096,18.32448928,1.37472,0.40096,1.432,16.93,0.45,16.93597945,18.59,-6.03,19.54351555,1.37472,0.40096,1.432,18.59,-6.03,19.54351555
12/08/2020 12:00,18.40288,0.40334,18.40729952,1.38288,0.40334,1.4405,17.02,0,17.02,18.69,-6.07,19.65097962,1.38288,0.40334,1.4405,18.69,-6.07,19.65097962
12/08/2020 12:30,18.66672,1.00696,18.69386006,1.32672,0.38696,1.382,17.34,0.62,17.35108066,19.03,-6.14,19.9960121,1.32672,0.38696,1.382,19.03,-6.14,19.9960121
12/08/2020 13:00,18.50944,1.72192,18.58936195,1.30944,0.38192,1.364,17.2,1.34,17.25211871,18.83,-5.28,19.55625987,1.30944,0.38192,1.364,18.83,-5.28,19.55625987
12/08/2020 13:30,18.5664,1.6702,18.64137272,1.4064,0.4102,1.465,17.16,1.26,17.20619656,18.79,-5.38,19.54503773,1.4064,0.4102,1.465,18.79,-5.38,19.54503773
12/08/2020 14:00,18.37792,1.63856,18.45082173,1.53792,0.44856,1.602,16.84,1.19,16.88199337,18.46,-5.42,19.23923075,1.53792,0.44856,1.602,18.46,-5.42,19.23923075
12/08/2020 14:30,18.81344,2.09392,18.92960712,2.41344,0.70392,2.514,16.4,1.39,16.45880008,18.01,-5.2,18.74566883,2.41344,0.70392,2.514,18.01,-5.2,18.74566883
12/08/2020 15:00,18.5168,2.1574,18.64205614,2.3568,0.6874,2.455,16.16,1.47,16.22672179,17.76,-5.12,18.48328975,2.3568,0.6874,2.455,17.76,-5.12,18.48328975
12/08/2020 15:30,18.30264,1.79202,18.39015951,1.41264,0.41202,1.4715,16.89,1.38,16.94628278,18.51,-5.25,19.24012994,1.41264,0.41202,1.4715,18.51,-5.25,19.24012994
12/08/2020 16:00,18.75232,-1.41724,18.80579896,1.31232,0.38276,1.367,17.44,-1.8,17.53264384,17.86,-1.57,17.92887336,1.31232,0.38276,1.367,17.86,-1.57,17.92887336
12/08/2020 16:30,18.47896,1.33428,18.52706846,1.24896,0.36428,1.301,17.23,0.97,17.25728252,18.33,-4.21,18.80725924,1.24896,0.36428,1.301,18.33,-4.21,18.80725924
12/08/2020 17:00,18.43264,1.79702,18.52002965,0.57264,0.16702,0.5965,17.86,1.63,17.93422705,19.1,-4.62,19.65081169,0.57264,0.16702,0.5965,19.1,-4.62,19.65081169
12/08/2020 17:30,18.45048,2.09264,18.56877364,0.42048,0.12264,0.438,18.03,1.97,18.1373041,19.25,-4.47,19.76217093,0.42048,0.12264,0.438,19.25,-4.47,19.76217093
12/08/2020 18:00,18.57656,2.17608,18.70358002,0.46656,0.13608,0.486,18.11,2.04,18.22453566,19.33,-4.47,19.84010585,0.46656,0.13608,0.486,19.33,-4.47,19.84010585
12/08/2020 18:30,18.43256,2.27408,18.57231025,0.56256,0.16408,0.586,17.87,2.11,17.99413793,19.07,-4.15,19.51633675,0.56256,0.16408,0.586,19.07,-4.15,19.51633675
12/08/2020 19:00,18.12264,2.33952,18.27302477,0.51264,0.14952,0.534,17.61,2.19,17.74565299,18.8,-4.06,19.23339804,0.51264,0.14952,0.534,18.8,-4.06,19.23339804
12/08/2020 19:30,17.67144,2.50792,17.84851407,0.54144,0.15792,0.564,17.13,2.35,17.29044245,18.3,-3.88,18.7068009,0.54144,0.15792,0.564,18.3,-3.88,18.7068009
12/08/2020 20:00,17.47088,0.82984,17.49057696,0.41088,0.11984,0.428,17.06,0.71,17.07476793,17.78,-3.81,18.18363275,0.41088,0.11984,0.428,17.78,-3.81,18.18363275
12/08/2020 20:30,17.25736,-0.56452,17.26659078,0.32736,0.09548,0.341,16.93,-0.66,16.94285985,17.26,0,17.26,0.32736,0.09548,0.341,17.26,0,17.26
12/08/2020 21:00,17.0884,-0.4588,17.09455796,0.2784,0.0812,0.29,16.81,-0.54,16.81867117,17.13,0,17.13,0.2784,0.0812,0.29,17.13,0,17.13
12/08/2020 21:30,16.78472,0.27596,16.7869884,0.29472,0.08596,0.307,16.49,0.19,16.49109457,16.91,-2.75,17.13215106,0.29472,0.08596,0.307,16.91,-2.75,17.13215106
12/08/2020 22:00,15.718,2.904,15.98401514,0.288,0.084,0.3,15.43,2.82,15.68557618,16.5,-2.55,16.69588273,0.288,0.084,0.3,16.5,-2.55,16.69588273
12/08/2020 22:30,14.85576,3.08168,15.17202547,0.24576,0.07168,0.256,14.61,3.01,14.91684283,15.64,-2.37,15.81854924,0.24576,0.07168,0.256,15.64,-2.37,15.81854924
12/08/2020 23:00,14.04304,3.29672,14.42481664,0.26304,0.07672,0.274,13.78,3.22,14.15121196,14.79,-2.26,14.96167437,0.26304,0.07672,0.274,14.79,-2.26,14.96167437
12/08/2020 23:30,13.21272,3.58996,13.6917414,0.34272,0.09996,0.357,12.87,3.49,13.33480409,13.85,-2.26,14.03317854,0.34272,0.09996,0.357,13.85,-2.26,14.03317854
13/08/2020 00:00,12.74192,1.65556,12.84902347,0.36192,0.10556,0.377,12.38,1.55,12.4766542,12.91,0.05,12.91009682,0.36192,0.10556,0.377,12.91,0.05,12.91009682
13/08/2020 00:30,12.1428,0.7604,12.16658539,0.4128,0.1204,0.43,11.73,0.64,11.74744653,12.02,1.27,12.08690614,0.4128,0.1204,0.43,12.02,1.27,12.08690614
13/08/2020 01:00,11.49104,3.06572,11.89296596,0.43104,0.12572,0.449,11.06,2.94,11.44409018,11.81,-0.99,11.85142186,0.43104,0.12572,0.449,11.81,-0.99,11.85142186
13/08/2020 01:30,11.04248,4.26864,11.8388197,0.37248,0.10864,0.388,10.67,4.16,11.45227052,11.65,-1.93,11.80878487,0.37248,0.10864,0.388,11.65,-1.93,11.80878487
13/08/2020 02:00,10.92736,4.25548,11.72673469,0.32736,0.09548,0.341,10.6,4.16,11.3870804,11.57,-2.02,11.74501171,0.32736,0.09548,0.341,11.57,-2.02,11.74501171
13/08/2020 02:30,10.69096,4.37528,11.55161031,0.36096,0.10528,0.376,10.33,4.27,11.1777368,11.3,-1.92,11.46195446,0.36096,0.10528,0.376,11.3,-1.92,11.46195446
13/08/2020 03:00,10.52896,4.38928,11.4072248,0.40896,0.11928,0.426,10.12,4.27,10.98395648,11.1,-1.92,11.26483023,0.40896,0.11928,0.426,11.1,-1.92,11.26483023
13/08/2020 03:30,10.57216,4.40188,11.45194807,0.45216,0.13188,0.471,10.12,4.27,10.98395648,11.1,-1.92,11.26483023,0.45216,0.13188,0.471,11.1,-1.92,11.26483023
13/08/2020 04:00,10.45872,4.39796,11.34578672,0.43872,0.12796,0.457,10.02,4.27,10.89189148,11,-1.92,11.16630646,0.43872,0.12796,0.457,11,-1.92,11.16630646
13/08/2020 04:30,10.50448,4.39964,11.38863171,0.44448,0.12964,0.463,10.06,4.27,10.92870075,11,-1.92,11.16630646,0.44448,0.12964,0.463,11,-1.92,11.16630646
13/08/2020 05:00,10.71328,4.40804,11.58469615,0.47328,0.13804,0.493,10.24,4.27,11.09461581,11.21,-1.92,11.37323613,0.47328,0.13804,0.493,11.21,-1.92,11.37323613
13/08/2020 05:30,11.12928,2.60104,11.42918555,0.44928,0.13104,0.468,10.68,2.47,10.96190221,11.29,-0.21,11.29195289,0.44928,0.13104,0.468,11.29,-0.21,11.29195289
13/08/2020 06:00,11.19808,4.23944,11.97371485,0.47808,0.13944,0.498,10.72,4.1,11.47729933,11.7,-1.9,11.85326959,0.47808,0.13944,0.498,11.7,-1.9,11.85326959
13/08/2020 06:30,12.70256,4.18908,13.37547838,1.40256,0.40908,1.461,11.3,3.78,11.91546894,12.26,-2.19,12.45406359,1.40256,0.40908,1.461,12.26,-2.19,12.45406359
13/08/2020 07:00,13.68112,3.71616,14.17684343,0.98112,0.28616,1.022,12.7,3.43,13.15503326,13.22,-0.62,13.23453059,0.98112,0.28616,1.022,13.22,-0.62,13.23453059
13/08/2020 07:30,14.63152,2.61836,14.86395595,0.37152,0.10836,0.387,14.26,2.51,14.47921614,15,-2.95,15.28733136,0.37152,0.10836,0.387,15,-2.95,15.28733136
13/08/2020 08:00,15.75552,1.49536,15.82632339,0.39552,0.11536,0.412,15.36,1.38,15.42186759,16.21,-3.4,16.56273226,0.39552,0.11536,0.412,16.21,-3.4,16.56273226
13/08/2020 08:30,16.71856,2.17208,16.85906818,0.41856,0.12208,0.436,16.3,2.05,16.42840528,17.44,-4.18,17.93393431,0.41856,0.12208,0.436,17.44,-4.18,17.93393431
13/08/2020 09:00,17.63968,-0.03176,17.63970859,0.43968,0.12824,0.458,17.2,-0.16,17.20074417,17.91,-2.7,18.11237422,0.43968,0.12824,0.458,17.91,-2.7,18.11237422
13/08/2020 09:30,18.24784,-1.68688,18.32564402,0.38784,0.11312,0.404,17.86,-1.8,17.95047632,18.21,-1.34,18.25923602,0.38784,0.11312,0.404,18.21,-1.34,18.25923602
13/08/2020 10:00,18.52336,-1.60652,18.59289575,0.66336,0.19348,0.691,17.86,-1.8,17.95047632,18.21,-1.34,18.25923602,0.66336,0.19348,0.691,18.21,-1.34,18.25923602
13/08/2020 10:30,19.2596,-1.0322,19.28724006,2.0496,0.5978,2.135,17.21,-1.63,17.28701825,17.57,-1.18,17.60957978,2.0496,0.5978,2.135,17.57,-1.18,17.60957978
13/08/2020 11:00,19.29416,-0.25212,19.29580718,2.08416,0.60788,2.171,17.21,-0.86,17.23147411,17.85,-2.23,17.9887576,2.08416,0.60788,2.171,17.85,-2.23,17.9887576
13/08/2020 11:30,18.91968,1.99824,19.02491142,1.15968,0.33824,1.208,17.76,1.66,17.83741013,19.39,-5.12,20.054588,1.15968,0.33824,1.208,19.39,-5.12,20.054588
13/08/2020 12:00,19.1472,1.9596,19.24721538,1.0272,0.2996,1.07,18.12,1.66,18.19587865,19.78,-5.02,20.4070772,1.0272,0.2996,1.07,19.78,-5.02,20.4070772
13/08/2020 12:30,19.35552,1.95036,19.45353589,0.99552,0.29036,1.037,18.36,1.66,18.43489083,20.05,-4.93,20.64721289,0.99552,0.29036,1.037,20.05,-4.93,20.64721289
13/08/2020 13:00,19.384,2.097,19.49709889,0.984,0.287,1.025,18.4,1.81,18.48881013,20.09,-4.93,20.68605811,0.984,0.287,1.025,20.09,-4.93,20.68605811
13/08/2020 13:30,19.66496,1.79228,19.746466,1.34496,0.39228,1.401,18.32,1.4,18.37341558,19.82,-4.45,20.31341675,1.34496,0.39228,1.401,19.82,-4.45,20.31341675
13/08/2020 14:00,19.7996,-0.8472,19.81771702,1.9296,0.5628,2.01,17.87,-1.41,17.92554044,18.24,-0.94,18.26420543,1.9296,0.5628,2.01,18.24,-0.94,18.26420543
13/08/2020 14:30,18.77752,1.40136,18.8297389,1.78752,0.52136,1.862,16.99,0.88,17.01277461,17.9,-3.26,18.19443871,1.78752,0.52136,1.862,17.9,-3.26,18.19443871
13/08/2020 15:00,18.17848,2.29664,18.32298257,1.18848,0.34664,1.238,16.99,1.95,17.10153794,18.16,-4.23,18.64613901,1.18848,0.34664,1.238,18.16,-4.23,18.64613901
13/08/2020 15:30,18.1012,2.3166,18.24883769,1.0512,0.3066,1.095,17.05,2.01,17.1680692,18.24,-4.18,18.71282982,1.0512,0.3066,1.095,18.24,-4.18,18.71282982
13/08/2020 16:00,17.83264,2.46452,18.00213621,1.11264,0.32452,1.159,16.72,2.14,16.85639345,17.9,-4.08,18.35909584,1.11264,0.32452,1.159,17.9,-4.08,18.35909584
13/08/2020 16:30,17.7432,2.9826,17.99213853,1.9632,0.5726,2.045,15.78,2.41,15.96297278,16.94,-4,17.40584959,1.9632,0.5726,2.045,16.94,-4,17.40584959
13/08/2020 17:00,18.08056,3.23558,18.36778778,2.11056,0.61558,2.1985,15.97,2.62,16.1834885,17.13,-3.82,17.55076352,2.11056,0.61558,2.1985,17.13,-3.82,17.55076352
13/08/2020 17:30,18.57824,1.28282,18.62247644,1.99824,0.58282,2.0815,16.58,0.7,16.59477026,17.22,-3.65,17.6025822,1.99824,0.58282,2.0815,17.22,-3.65,17.6025822
13/08/2020 18:00,18.20912,2.92516,18.44257607,1.14912,0.33516,1.197,17.06,2.59,17.25548319,18.21,-3.58,18.55856945,1.14912,0.33516,1.197,18.21,-3.58,18.55856945
13/08/2020 18:30,18.03104,3.06072,18.28896964,1.03104,0.30072,1.074,17,2.76,17.22258982,18.14,-3.4,18.45588253,1.03104,0.30072,1.074,18.14,-3.4,18.45588253
13/08/2020 19:00,17.5648,3.2214,17.85776069,0.9648,0.2814,1.005,16.6,2.94,16.85833918,17.76,-3.24,18.05312161,0.9648,0.2814,1.005,17.76,-3.24,18.05312161
13/08/2020 19:30,17.07552,3.39036,17.40884615,0.99552,0.29036,1.037,16.08,3.1,16.37609233,17.22,-3.09,17.49504215,0.99552,0.29036,1.037,17.22,-3.09,17.49504215
13/08/2020 20:00,17.00968,3.75324,17.41884107,1.51968,0.44324,1.583,15.49,3.31,15.83970328,16.24,-1.08,16.27587171,1.51968,0.44324,1.583,16.24,-1.08,16.27587171
13/08/2020 20:30,16.75496,3.59728,17.13677648,1.94496,0.56728,2.026,14.81,3.03,15.11677876,15.63,-1.2,15.67599758,1.94496,0.56728,2.026,15.63,-1.2,15.67599758
13/08/2020 21:00,16.50712,3.02416,16.78185194,1.55712,0.45416,1.622,14.95,2.57,15.16929135,15.63,-0.63,15.64269158,1.55712,0.45416,1.622,15.63,-0.63,15.64269158
13/08/2020 21:30,16.32456,0.87508,16.34799756,1.11456,0.32508,1.161,15.21,0.55,15.21994087,15.52,1.05,15.55547813,1.11456,0.32508,1.161,15.52,1.05,15.55547813
13/08/2020 22:00,15.59584,1.92212,15.7138401,1.03584,0.30212,1.079,14.56,1.62,14.64984642,15.09,0.22,15.09160363,1.03584,0.30212,1.079,15.09,0.22,15.09160363
13/08/2020 22:30,14.41464,4.19052,15.0114058,1.06464,0.31052,1.109,13.35,3.88,13.90240627,14.37,-1.7,14.47020732,1.06464,0.31052,1.109,14.37,-1.7,14.47020732
13/08/2020 23:00,13.99096,3.29028,14.3726443,1.68096,0.49028,1.751,12.31,2.8,12.62442474,12.98,-0.15,12.98086669,1.68096,0.49028,1.751,12.98,-0.15,12.98086669
13/08/2020 23:30,13.15232,5.03776,14.08412394,1.91232,0.55776,1.992,11.24,4.48,12.09991736,12.23,-1.5,12.32164356,1.91232,0.55776,1.992,12.23,-1.5,12.32164356
14/08/2020 00:00,12.17536,5.06448,13.18667315,1.69536,0.49448,1.766,10.48,4.57,11.4330792,11.48,-1.4,11.5650508,1.69536,0.49448,1.766,11.48,-1.4,11.5650508
14/08/2020 00:30,11.27328,4.91804,12.29934793,1.19328,0.34804,1.243,10.08,4.57,11.06757878,11.08,-1.4,11.16809742,1.19328,0.34804,1.243,11.08,-1.4,11.16809742
14/08/2020 01:00,10.87424,4.98832,11.96379672,1.19424,0.34832,1.244,9.68,4.64,10.7346169,10.67,-1.35,10.75506392,1.19424,0.34832,1.244,10.67,-1.35,10.75506392
14/08/2020 01:30,10.74552,5.16536,11.92254771,1.35552,0.39536,1.412,9.39,4.77,10.53209381,10.35,-1.32,10.43383439,1.35552,0.39536,1.412,10.35,-1.32,10.43383439
14/08/2020 02:00,10.96312,5.40716,12.22404922,2.01312,0.58716,2.097,8.95,4.82,10.16537751,9.88,-1.38,9.975910986,2.01312,0.58716,2.097,9.88,-1.38,9.975910986
14/08/2020 02:30,10.85176,2.76468,11.19839947,1.90176,0.55468,1.981,8.95,2.21,9.218817712,9.37,1.54,9.495709557,1.90176,0.55468,1.981,9.37,1.54,9.495709557
14/08/2020 03:00,10.46576,1.89168,10.63534605,1.20576,0.35168,1.256,9.26,1.54,9.387182751,9.55,2.02,9.761296021,1.20576,0.35168,1.256,9.55,2.02,9.761296021
14/08/2020 03:30,10.29136,1.85248,10.45675728,1.07136,0.31248,1.116,9.22,1.54,9.347726996,9.51,2.11,9.741262752,1.07136,0.31248,1.116,9.51,2.11,9.741262752
14/08/2020 04:00,10.2588,1.8334,10.42134027,1.1088,0.3234,1.155,9.15,1.51,9.273758677,9.44,2.11,9.672936472,1.1088,0.3234,1.155,9.44,2.11,9.672936472
14/08/2020 04:30,10.53784,2.00812,10.72747024,1.70784,0.49812,1.779,8.83,1.51,8.958180619,9.13,2.08,9.363936138,1.70784,0.49812,1.779,9.13,2.08,9.363936138
14/08/2020 05:00,10.79544,2.09492,10.99682748,2.00544,0.58492,2.089,8.79,1.51,8.918755519,9.09,2.11,9.331677234,2.00544,0.58492,2.089,9.09,2.11,9.331677234
14/08/2020 05:30,10.68216,4.01188,11.41068462,1.65216,0.48188,1.721,9.03,3.53,9.695452542,9.74,0.14,9.741006108,1.65216,0.48188,1.721,9.74,0.14,9.741006108
14/08/2020 06:00,10.7272,4.8146,11.7581118,1.1472,0.3346,1.195,9.58,4.48,10.57576475,10.58,-1.31,10.66079265,1.1472,0.3346,1.195,10.58,-1.31,10.66079265
14/08/2020 06:30,11.80776,4.48268,12.63002835,1.03776,0.30268,1.081,10.77,4.18,11.55271829,11.75,-1.71,11.87377783,1.03776,0.30268,1.081,11.75,-1.71,11.87377783
14/08/2020 07:00,12.8704,4.3922,13.59921384,1.5504,0.4522,1.615,11.32,3.94,11.98607525,12.28,-2.05,12.44993574,1.5504,0.4522,1.615,12.28,-2.05,12.44993574
14/08/2020 07:30,14.54056,4.19808,15.13445608,2.05056,0.59808,2.136,12.49,3.6,12.99846529,13.15,-0.82,13.17554173,2.05056,0.59808,2.136,13.15,-0.82,13.17554173
14/08/2020 08:00,15.49808,3.35444,15.85694647,1.79808,0.52444,1.873,13.7,2.83,13.9892423,14.61,-2.26,14.78376474,1.79808,0.52444,1.873,14.61,-2.26,14.78376474
14/08/2020 08:30,16.51344,1.49892,16.58132871,1.09344,0.31892,1.139,15.42,1.18,15.46508325,16.16,-3.54,16.54319195,1.09344,0.31892,1.139,16.16,-3.54,16.54319195
14/08/2020 09:00,16.99584,2.89712,17.24099422,1.15584,0.33712,1.204,15.84,2.56,16.0455352,16.98,-3.84,17.40879088,1.15584,0.33712,1.204,16.98,-3.84,17.40879088
14/08/2020 09:30,17.80552,2.85536,18.03301481,1.59552,0.46536,1.662,16.21,2.39,16.38524336,17.34,-3.77,17.74509791,1.59552,0.46536,1.662,17.34,-3.77,17.74509791
14/08/2020 10:00,18.3484,1.7712,18.43369014,1.9584,0.5712,2.04,16.39,1.2,16.43387051,17.27,-2.79,17.49391323,1.9584,0.5712,2.04,17.27,-2.79,17.49391323
14/08/2020 10:30,18.468,-0.421,18.47279797,1.848,0.539,1.925,16.62,-0.96,16.64770254,16.97,-0.48,16.97678709,1.848,0.539,1.925,16.97,-0.48,16.97678709
14/08/2020 11:00,17.87744,-0.70158,17.89120106,1.05744,0.30842,1.1015,16.82,-1.01,16.85029673,17.18,-0.54,17.18848452,1.05744,0.30842,1.1015,17.18,-0.54,17.18848452
14/08/2020 11:30,17.91584,-0.69038,17.92913683,1.09584,0.31962,1.1415,16.82,-1.01,16.85029673,17.15,-0.54,17.15849935,1.09584,0.31962,1.1415,17.15,-0.54,17.15849935
14/08/2020 12:00,18.3184,-0.5088,18.32546469,1.7184,0.5012,1.79,16.6,-1.01,16.63069752,16.96,-0.54,16.96859452,1.7184,0.5012,1.79,16.96,-0.54,16.96859452
14/08/2020 12:30,18.19288,-0.28166,18.19506018,2.22288,0.64834,2.3155,15.97,-0.93,15.99705598,16.32,-0.47,16.32676637,2.22288,0.64834,2.3155,16.32,-0.47,16.32676637
14/08/2020 13:00,17.69128,0.86204,17.71226979,2.20128,0.64204,2.293,15.49,0.22,15.49156222,16.09,-1.55,16.16448576,2.20128,0.64204,2.293,16.09,-1.55,16.16448576
14/08/2020 13:30,16.7212,3.2266,17.02966462,2.2512,0.6566,2.345,14.47,2.57,14.69645535,15.61,-3.62,16.02424725,2.2512,0.6566,2.345,15.61,-3.62,16.02424725
14/08/2020 14:00,16.18384,3.01362,16.46203458,1.62384,0.47362,1.6915,14.56,2.54,14.77989175,15.68,-3.85,16.14573938,1.62384,0.47362,1.6915,15.68,-3.85,16.14573938
14/08/2020 14:30,16.10848,2.70164,16.33346217,1.54848,0.45164,1.613,14.56,2.25,14.7328239,15.55,-3.77,16.00048124,1.54848,0.45164,1.613,15.55,-3.77,16.00048124
14/08/2020 15:00,16.67768,0.13474,16.67822428,2.34768,0.68474,2.4455,14.33,-0.55,14.3405509,14.64,0,14.64,2.34768,0.68474,2.4455,14.64,0,14.64
14/08/2020 15:30,15.72656,2.22358,15.88297823,1.72656,0.50358,1.7985,14,1.72,14.10526143,14.81,-3.07,15.12484711,1.72656,0.50358,1.7985,14.81,-3.07,15.12484711
14/08/2020 16:00,15.29064,2.99602,15.58139299,1.46064,0.42602,1.5215,13.83,2.57,14.06676224,14.84,-3.07,15.15422383,1.46064,0.42602,1.5215,14.84,-3.07,15.15422383
14/08/2020 16:30,15.89056,3.52558,16.27696567,2.35056,0.68558,2.4485,13.54,2.84,13.83463769,14.55,-2.84,14.82457757,2.35056,0.68558,2.4485,14.55,-2.84,14.82457757
14/08/2020 17:00,16.07168,3.72174,16.49697689,2.37168,0.69174,2.4705,13.7,3.03,14.0310691,14.7,-2.67,14.94051204,2.37168,0.69174,2.4705,14.7,-2.67,14.94051204
14/08/2020 17:30,16.33,3.69,16.74171437,2.16,0.63,2.25,14.17,3.06,14.49663754,15.18,-2.46,15.37803629,2.16,0.63,2.25,15.18,-2.46,15.37803629
14/08/2020 18:00,16.8384,3.6662,17.23289694,2.0784,0.6062,2.165,14.76,3.06,15.07385817,15.81,-2.35,15.98369795,2.0784,0.6062,2.165,15.81,-2.35,15.98369795
14/08/2020 18:30,16.90688,3.80784,17.33038479,1.94688,0.56784,2.028,14.96,3.24,15.30683507,16,-2.35,16.17165731,1.94688,0.56784,2.028,16,-2.35,16.17165731
14/08/2020 19:00,16.2912,3.5766,16.67918658,1.0512,0.3066,1.095,15.24,3.27,15.58686947,16.29,-2.35,16.45863299,1.0512,0.3066,1.095,16.29,-2.35,16.45863299
14/08/2020 19:30,16.61872,1.41296,16.67867832,1.99872,0.58296,2.082,14.62,0.83,14.64354124,15,0.63,15.01322417,1.99872,0.58296,2.082,15,0.63,15.01322417
14/08/2020 20:00,16.08208,1.18644,16.12578485,1.94208,0.56644,2.023,14.14,0.62,14.15358612,14.44,1.09,14.48108076,1.94208,0.56644,2.023,14.44,1.09,14.48108076
14/08/2020 20:30,15.42784,0.97812,15.45881515,1.22784,0.35812,1.279,14.2,0.62,14.21352877,14.5,1.09,14.54091125,1.22784,0.35812,1.279,14.5,1.09,14.54091125
14/08/2020 21:00,15.36832,1.11076,15.40840833,1.16832,0.34076,1.217,14.2,0.77,14.22086144,14.5,1.23,14.55207545,1.16832,0.34076,1.217,14.5,1.23,14.55207545
14/08/2020 21:30,14.94616,3.66388,15.3886879,1.07616,0.31388,1.121,13.87,3.35,14.26882616,14.75,-1.01,14.78453922,1.07616,0.31388,1.121,14.75,-1.01,14.78453922
14/08/2020 22:00,14.57464,4.71552,15.31849405,1.90464,0.55552,1.984,12.67,4.16,13.33546025,13.64,-1.53,13.72554188,1.90464,0.55552,1.984,13.64,-1.53,13.72554188
14/08/2020 22:30,14.24416,2.10288,14.39854848,1.96416,0.57288,2.046,12.28,1.53,12.37494646,12.65,1.56,12.74582677,1.96416,0.57288,2.046,12.65,1.56,12.74582677
14/08/2020 23:00,13.15976,4.00368,13.75531667,1.82976,0.53368,1.906,11.33,3.47,11.84946412,12.07,-0.19,12.07149535,1.82976,0.53368,1.906,12.07,-0.19,12.07149535
14/08/2020 23:30,11.89328,5.06304,12.92611632,1.07328,0.31304,1.118,10.82,4.75,11.8167212,11.83,-1.23,11.89377148,1.07328,0.31304,1.118,11.83,-1.23,11.89377148
15/08/2020 00:00,11.21064,5.05352,12.29701239,1.04064,0.30352,1.084,10.17,4.75,11.22458908,11.18,-1.23,11.24745749,1.04064,0.30352,1.084,11.18,-1.23,11.24745749
15/08/2020 00:30,11.25368,3.25524,11.71502885,1.90368,0.55524,1.983,9.35,2.7,9.732034731,9.86,1.1,9.921169286,1.90368,0.55524,1.983,9.86,1.1,9.921169286
15/08/2020 01:00,10.80688,4.39284,11.66557751,2.06688,0.60284,2.153,8.74,3.79,9.526368668,9.45,0.12,9.450761874,2.06688,0.60284,2.153,9.45,0.12,9.450761874
15/08/2020 01:30,10.74848,2.50664,11.03689569,2.14848,0.62664,2.238,8.6,1.88,8.803090366,8.9,2.19,9.165484166,2.14848,0.62664,2.238,8.9,2.19,9.165484166
15/08/2020 02:00,10.22808,2.03444,10.42844987,1.31808,0.38444,1.373,8.91,1.65,9.061489944,9.19,2.22,9.454337629,1.31808,0.38444,1.373,9.19,2.22,9.454337629
15/08/2020 02:30,9.91648,1.97564,10.11136633,1.11648,0.32564,1.163,8.8,1.65,8.953351328,9.1,2.22,9.366877815,1.11648,0.32564,1.163,9.1,2.22,9.366877815
15/08/2020 03:00,9.9068,2.2024,10.14865765,1.5168,0.4424,1.58,8.39,1.76,8.57261337,8.67,2.34,8.980228282,1.5168,0.4424,1.58,8.67,2.34,8.980228282
15/08/2020 03:30,10.13824,2.41032,10.42082304,2.05824,0.60032,2.144,8.08,1.81,8.280247581,8.35,2.4,8.688066528,2.05824,0.60032,2.144,8.35,2.4,8.688066528
15/08/2020 04:00,10.046,2.348,10.31674464,2.016,0.588,2.1,8.03,1.76,8.220614332,8.3,2.36,8.628997624,2.016,0.588,2.1,8.3,2.36,8.628997624
15/08/2020 04:30,9.93992,2.42456,10.23134892,1.96992,0.57456,2.052,7.97,1.85,8.181894646,8.25,2.45,8.606102486,1.96992,0.57456,2.052,8.25,2.45,8.606102486
15/08/2020 05:00,9.5492,1.9906,9.754471231,1.0992,0.3206,1.145,8.45,1.67,8.613442982,8.73,2.24,9.012796458,1.0992,0.3206,1.145,8.73,2.24,9.012796458
15/08/2020 05:30,9.4464,2.1252,9.68250732,1.0464,0.3052,1.09,8.4,1.82,8.594905468,8.67,2.4,8.996049133,1.0464,0.3052,1.09,8.67,2.4,8.996049133
15/08/2020 06:00,9.90496,2.44728,10.20281393,1.94496,0.56728,2.026,7.96,1.88,8.178997494,8.24,2.48,8.605114758,1.94496,0.56728,2.026,8.24,2.48,8.605114758
15/08/2020 06:30,10.35752,2.27636,10.6047176,1.90752,0.55636,1.987,8.45,1.72,8.623276639,8.73,2.29,9.025353179,1.90752,0.55636,1.987,8.73,2.29,9.025353179
15/08/2020 07:00,10.59992,4.91456,11.68380092,1.96992,0.57456,2.052,8.63,4.34,9.659839543,9.46,-0.54,9.475399728,1.96992,0.57456,2.052,9.46,-0.54,9.475399728
15/08/2020 07:30,10.8636,4.1648,11.63457623,1.1136,0.3248,1.16,9.75,3.84,10.47893601,10.52,-0.54,10.5338502,1.1136,0.3248,1.16,10.52,-0.54,10.5338502
15/08/2020 08:00,11.91488,1.49184,12.00791206,1.03488,0.30184,1.078,10.88,1.19,10.94488465,11.17,1.55,11.27702975,1.03488,0.30184,1.078,11.17,1.55,11.27702975
15/08/2020 08:30,13.0348,3.5814,13.51785623,1.9248,0.5614,2.005,11.11,3.02,11.51314466,11.82,-0.43,11.8278189,1.9248,0.5614,2.005,11.82,-0.43,11.8278189
15/08/2020 09:00,13.45904,4.47222,14.18261293,2.09904,0.61222,2.1865,11.36,3.86,11.99788315,12.3,-1.47,12.38753002,2.09904,0.61222,2.1865,12.3,-1.47,12.38753002
15/08/2020 09:30,14.15096,4.42278,14.82601268,2.34096,0.68278,2.4385,11.81,3.74,12.38804666,12.76,-1.83,12.89055856,2.34096,0.68278,2.4385,12.76,-1.83,12.89055856
15/08/2020 10:00,14.57568,4.32624,15.20417048,2.45568,0.71624,2.558,12.12,3.61,12.64620496,13.08,-2,13.23202177,2.45568,0.71624,2.558,13.08,-2,13.23202177
15/08/2020 10:30,15.16024,1.68382,15.25346278,2.31024,0.67382,2.4065,12.85,1.01,12.88963149,13.26,0.56,13.27181977,2.31024,0.67382,2.4065,13.26,0.56,13.27181977
15/08/2020 11:00,15.05672,0.98696,15.08903268,1.80672,0.52696,1.882,13.25,0.46,13.2579825,13.56,0.92,13.59117361,1.80672,0.52696,1.882,13.56,0.92,13.59117361
15/08/2020 11:30,14.60592,0.87506,14.63210952,1.28592,0.37506,1.3395,13.32,0.5,13.32938108,13.64,0.92,13.67099119,1.28592,0.37506,1.3395,13.64,0.92,13.67099119
15/08/2020 12:00,14.87536,1.15948,14.92048019,1.81536,0.52948,1.891,13.06,0.63,13.07518642,13.37,1.06,13.41195362,1.81536,0.52948,1.891,13.37,1.06,13.41195362
15/08/2020 12:30,15.12752,1.39386,15.19159988,2.20752,0.64386,2.2995,12.92,0.75,12.94175027,13.22,1.17,13.27167284,2.20752,0.64386,2.2995,13.22,1.17,13.27167284
15/08/2020 13:00,14.84176,3.33968,15.21286634,2.26176,0.65968,2.356,12.58,2.68,12.8623015,13.3,-0.62,13.31444329,2.26176,0.65968,2.356,13.3,-0.62,13.31444329
15/08/2020 13:30,14.59504,4.57022,15.29385836,2.19504,0.64022,2.2865,12.4,3.93,13.00787838,13.38,-1.73,13.49137873,2.19504,0.64022,2.2865,13.38,-1.73,13.49137873
15/08/2020 14:00,14.0696,4.1653,14.67321942,1.3896,0.4053,1.4475,12.68,3.76,13.22573249,13.69,-1.73,13.79887677,1.3896,0.4053,1.4475,13.69,-1.73,13.79887677
15/08/2020 14:30,13.67904,4.16972,14.30044406,1.19904,0.34972,1.249,12.48,3.82,13.05154397,13.49,-1.68,13.59420833,1.19904,0.34972,1.249,13.49,-1.68,13.59420833
15/08/2020 15:00,13.69472,4.23096,14.3334008,1.13472,0.33096,1.182,12.56,3.9,13.15156264,13.55,-1.61,13.64531421,1.13472,0.33096,1.182,13.55,-1.61,13.64531421
15/08/2020 15:30,13.97536,4.53198,14.69181847,1.51536,0.44198,1.5785,12.46,4.09,13.1141031,13.43,-1.58,13.52262179,1.51536,0.44198,1.5785,13.43,-1.58,13.52262179
15/08/2020 16:00,14.242,4.7485,15.01275512,2.052,0.5985,2.1375,12.19,4.15,12.87705712,13.16,-1.58,13.25450867,2.052,0.5985,2.1375,13.16,-1.58,13.25450867
15/08/2020 16:30,14.44888,4.73884,15.20614145,2.01888,0.58884,2.103,12.43,4.15,13.10448015,13.4,-1.58,13.49282772,2.01888,0.58884,2.103,13.4,-1.58,13.49282772
15/08/2020 17:00,14.80248,4.32864,15.42240378,1.33248,0.38864,1.388,13.47,3.94,14.03440416,14.46,-1.76,14.56671548,1.33248,0.38864,1.388,14.46,-1.76,14.56671548
15/08/2020 17:30,15.08704,4.10372,15.63519408,1.00704,0.29372,1.049,14.08,3.81,14.58638063,15.1,-1.66,15.190971,1.00704,0.29372,1.049,15.1,-1.66,15.190971
15/08/2020 18:00,15.55464,4.15552,16.10016062,1.18464,0.34552,1.234,14.37,3.81,14.86650598,15.39,-1.71,15.48470859,1.18464,0.34552,1.234,15.39,-1.71,15.48470859
15/08/2020 18:30,15.98952,4.56736,16.62905671,1.97952,0.57736,2.062,14.01,3.99,14.56709305,15.02,-1.59,15.10392333,1.97952,0.57736,2.062,15.02,-1.59,15.10392333
15/08/2020 19:00,15.58376,4.56568,16.23881183,1.97376,0.57568,2.056,13.61,3.99,14.18281354,14.62,-1.47,14.69371634,1.97376,0.57568,2.056,14.62,-1.47,14.69371634
15/08/2020 19:30,15.24272,4.70996,15.95381573,2.02272,0.58996,2.107,13.22,4.12,13.84712244,14.21,-1.37,14.27588876,2.02272,0.58996,2.107,14.21,-1.37,14.27588876
15/08/2020 20:00,14.624,4.512,15.30423209,1.344,0.392,1.4,13.28,4.12,13.90441656,14.27,-1.37,14.335613,1.344,0.392,1.4,14.27,-1.37,14.335613
15/08/2020 20:30,14.30176,4.46968,14.98393735,1.06176,0.30968,1.106,13.24,4.16,13.8781555,14.22,-1.3,14.2792997,1.06176,0.30968,1.106,14.22,-1.3,14.2792997
15/08/2020 21:00,14.46472,4.79096,15.23750053,1.61472,0.47096,1.682,12.85,4.32,13.55672896,13.82,-1.15,13.86776478,1.61472,0.47096,1.682,13.82,-1.15,13.86776478
15/08/2020 21:30,14.28784,5.16812,15.19380914,1.94784,0.56812,2.029,12.34,4.6,13.16949505,13.3,-1.1,13.3454112,1.94784,0.56812,2.029,13.3,-1.1,13.3454112
15/08/2020 22:00,13.6704,5.2572,14.6464326,1.9104,0.5572,1.99,11.76,4.7,12.66442261,12.7,-1.01,12.74009812,1.9104,0.5572,1.99,12.7,-1.01,12.74009812
15/08/2020 22:30,13.10384,2.79612,13.39883987,1.56384,0.45612,1.629,11.54,2.34,11.77485456,11.99,1.54,12.08849453,1.56384,0.45612,1.629,11.99,1.54,12.08849453
15/08/2020 23:00,11.98608,3.83344,12.58417165,1.00608,0.29344,1.048,10.98,3.54,11.53655061,11.67,0.3,11.6738554,1.00608,0.29344,1.048,11.67,0.3,11.6738554
15/08/2020 23:30,11.34536,5.48448,12.60145684,1.45536,0.42448,1.516,9.89,5.06,11.1092619,10.87,-0.85,10.90318302,1.45536,0.42448,1.516,10.87,-0.85,10.90318302
16/08/2020 00:00,11.03824,5.18532,12.19550269,1.93824,0.56532,2.019,9.1,4.62,10.2056063,9.9,-0.05,9.900126262,1.93824,0.56532,2.019,9.9,-0.05,9.900126262
16/08/2020 00:30,10.75048,2.51764,11.04134645,1.98048,0.57764,2.063,8.77,1.94,8.982009797,9.05,2.52,9.394301464,1.98048,0.57764,2.063,9.05,2.52,9.394301464
16/08/2020 01:00,10.31504,2.49272,10.61196038,1.89504,0.55272,1.974,8.42,1.94,8.640601831,8.69,2.56,9.059232859,1.89504,0.55272,1.974,8.69,2.56,9.059232859
16/08/2020 01:30,9.63496,2.19728,9.882332397,0.98496,0.28728,1.026,8.65,1.91,8.85836328,8.93,2.52,9.278755304,0.98496,0.28728,1.026,8.93,2.52,9.278755304
16/08/2020 02:00,9.54008,2.16044,9.781647479,1.03008,0.30044,1.073,8.51,1.86,8.710895476,8.79,2.46,9.127743423,1.03008,0.30044,1.073,8.79,2.46,9.127743423
16/08/2020 02:30,9.75032,2.70176,10.11771947,1.96032,0.57176,2.042,7.79,2.13,8.075951956,8.11,2.64,8.528874486,1.96032,0.57176,2.042,8.11,2.64,8.528874486
16/08/2020 03:00,9.26824,5.88532,10.97894641,1.93824,0.56532,2.019,7.33,5.32,9.057113227,8.2,-0.46,8.212892304,1.93824,0.56532,2.019,8.2,-0.46,8.212892304
16/08/2020 03:30,9.20568,5.89624,10.93207164,1.97568,0.57624,2.058,7.23,5.32,8.976374547,8.1,-0.46,8.113051214,1.97568,0.57624,2.058,8.1,-0.46,8.113051214
16/08/2020 04:00,8.91936,5.64148,10.55373296,1.47936,0.43148,1.541,7.44,5.21,9.082824451,8.32,-0.55,8.338159269,1.47936,0.43148,1.541,8.32,-0.55,8.338159269
16/08/2020 04:30,8.69104,5.56072,10.31774119,1.03104,0.30072,1.074,7.66,5.26,9.292104175,8.55,-0.62,8.572450058,1.03104,0.30072,1.074,8.55,-0.62,8.572450058
16/08/2020 05:00,8.93968,5.88824,10.70463679,1.63968,0.47824,1.708,7.3,5.41,9.086148799,8.17,-0.56,8.189169677,1.63968,0.47824,1.708,8.17,-0.56,8.189169677
16/08/2020 05:30,9.17032,6.03176,10.97619686,1.96032,0.57176,2.042,7.21,5.46,9.044097523,8.07,-0.51,8.086099183,1.96032,0.57176,2.042,8.07,-0.51,8.086099183
16/08/2020 06:00,9.20152,6.02336,10.99767412,1.93152,0.56336,2.012,7.27,5.46,9.09200198,8.13,-0.51,8.145980604,1.93152,0.56336,2.012,8.13,-0.51,8.145980604
16/08/2020 06:30,9.18256,5.93408,10.93310174,1.76256,0.51408,1.836,7.42,5.42,9.18873223,8.29,-0.51,8.30567276,1.76256,0.51408,1.836,8.29,-0.51,8.30567276
16/08/2020 07:00,9.30768,5.39224,10.7568192,0.96768,0.28224,1.008,8.34,5.11,9.780986658,9.23,-0.78,9.262899114,0.96768,0.28224,1.008,9.23,-0.78,9.262899114
16/08/2020 07:30,10.21064,4.01352,10.97112173,1.04064,0.30352,1.084,9.17,3.71,9.892067529,9.83,0.14,9.830996898,1.04064,0.30352,1.084,9.83,0.14,9.830996898
16/08/2020 08:00,11.58584,2.35462,11.82268683,1.93584,0.56462,2.0165,9.65,1.79,9.814611556,9.96,1.82,10.12491975,1.93584,0.56462,2.0165,9.96,1.82,10.12491975
16/08/2020 08:30,11.86768,5.43224,13.0518604,1.92768,0.56224,2.008,9.94,4.87,11.06889787,10.9,-1.24,10.97030537,1.92768,0.56224,2.008,10.9,-1.24,10.97030537
16/08/2020 09:00,12.57024,5.32132,13.65017876,1.89024,0.55132,1.969,10.68,4.77,11.69680726,11.66,-1.19,11.72056739,1.89024,0.55132,1.969,11.66,-1.19,11.72056739
16/08/2020 09:30,13.50832,4.80076,14.33603871,1.88832,0.55076,1.967,11.62,4.25,12.3728291,12.53,-1.19,12.58638153,1.88832,0.55076,1.967,12.53,-1.19,12.58638153
16/08/2020 10:00,14.10072,2.88146,14.39211994,1.41072,0.41146,1.4695,12.69,2.47,12.92814759,13.29,0.09,13.29030474,1.41072,0.41146,1.4695,13.29,0.09,13.29030474
16/08/2020 10:30,14.15616,4.23888,14.77717732,0.95616,0.27888,0.996,13.2,3.96,13.78120459,14.19,-1.58,14.27769239,0.95616,0.27888,0.996,14.19,-1.58,14.27769239
16/08/2020 11:00,14.85488,4.34434,15.47710405,1.69488,0.49434,1.7655,13.16,3.85,13.71160457,14.19,-1.5,14.26906094,1.69488,0.49434,1.7655,14.19,-1.5,14.26906094
16/08/2020 11:30,15.07768,4.34974,15.69256742,1.98768,0.57974,2.0705,13.09,3.77,13.62207767,14.09,-1.5,14.16961891,1.98768,0.57974,2.0705,14.09,-1.5,14.16961891
16/08/2020 12:00,15.3412,4.3216,15.93827607,1.8912,0.5516,1.97,13.45,3.77,13.96837142,14.44,-1.67,14.5362478,1.8912,0.5516,1.97,14.44,-1.67,14.5362478
16/08/2020 12:30,16.22832,2.29826,16.39025226,1.94832,0.56826,2.0295,14.28,1.73,14.3844117,14.81,0.18,14.81109382,1.94832,0.56826,2.0295,14.81,0.18,14.81109382
16/08/2020 13:00,16.48856,1.19958,16.53213849,1.91856,0.55958,1.9985,14.57,0.64,14.58404951,14.87,1.12,14.91211923,1.91856,0.55958,1.9985,14.87,1.12,14.91211923
16/08/2020 13:30,15.93272,0.88996,15.95755606,1.06272,0.30996,1.107,14.87,0.58,14.88130707,15.17,1.07,15.20768884,1.06272,0.30996,1.107,15.17,1.07,15.20768884
16/08/2020 14:00,15.63224,0.94232,15.66061603,1.00224,0.29232,1.044,14.63,0.65,14.64443239,14.93,1.12,14.97195044,1.00224,0.29232,1.044,14.93,1.12,14.97195044
16/08/2020 14:30,15.7592,1.4056,15.82176021,1.9392,0.5656,2.02,13.82,0.84,13.84550469,14.12,1.3,14.17971791,1.9392,0.5656,2.02,14.12,1.3,14.17971791
16/08/2020 15:00,15.57552,1.41036,15.63924354,1.95552,0.57036,2.037,13.62,0.84,13.6458785,13.92,1.3,13.98057223,1.95552,0.57036,2.037,13.92,1.3,13.98057223
16/08/2020 15:30,15.00376,2.96068,15.29308472,2.09376,0.61068,2.181,12.91,2.35,13.12214159,13.54,-0.05,13.54009232,2.09376,0.61068,2.181,13.54,-0.05,13.54009232
16/08/2020 16:00,14.6092,4.1656,15.19147616,1.2192,0.3556,1.27,13.39,3.81,13.92150136,14.41,-1.61,14.49966207,1.2192,0.3556,1.27,14.41,-1.61,14.49966207
16/08/2020 16:30,15.3916,3.9813,15.89817915,1.1016,0.3213,1.1475,14.29,3.66,14.75126096,15.31,-1.76,15.41083061,1.1016,0.3213,1.1475,15.31,-1.76,15.41083061
16/08/2020 17:00,16.47304,4.15672,16.98938987,1.70304,0.49672,1.774,14.77,3.66,15.21671778,15.8,-1.76,15.89772311,1.70304,0.49672,1.774,15.8,-1.76,15.89772311
16/08/2020 17:30,17.17416,4.06288,17.6481944,1.96416,0.57288,2.046,15.21,3.49,15.60526193,16.26,-1.87,16.36717752,1.96416,0.57288,2.046,16.26,-1.87,16.36717752
16/08/2020 18:00,17.49296,2.74128,17.70644701,1.75296,0.51128,1.826,15.74,2.23,15.89718529,16.45,-0.65,16.46283694,1.75296,0.51128,1.826,16.45,-0.65,16.46283694
16/08/2020 18:30,17.23592,0.74756,17.25212405,0.98592,0.28756,1.027,16.25,0.46,16.25650947,16.58,0.95,16.60719422,0.98592,0.28756,1.027,16.58,0.95,16.60719422
16/08/2020 19:00,17.18264,1.17952,17.2230771,1.71264,0.49952,1.784,15.47,0.68,15.48493784,15.79,1.17,15.83328772,1.71264,0.49952,1.784,15.79,1.17,15.83328772
16/08/2020 19:30,16.67232,2.00776,16.79277685,2.39232,0.69776,2.492,14.28,1.31,14.33996165,14.68,0.93,14.70942895,2.39232,0.69776,2.492,14.68,0.93,14.70942895
16/08/2020 20:00,15.29264,4.70452,15.99991708,2.07264,0.60452,2.159,13.22,4.1,13.84118492,14.2,-1.34,14.26308522,2.07264,0.60452,2.159,14.2,-1.34,14.26308522
16/08/2020 20:30,15.11928,4.73604,15.84369599,2.00928,0.58604,2.093,13.11,4.15,13.75116722,14.08,-1.27,14.13716025,2.00928,0.58604,2.093,14.08,-1.27,14.13716025
16/08/2020 21:00,14.9524,4.8682,15.72493679,1.9824,0.5782,2.065,12.97,4.29,13.66107609,13.93,-1.13,13.97575758,1.9824,0.5782,2.065,13.93,-1.13,13.97575758
16/08/2020 21:30,14.3284,4.7662,15.10032149,1.3584,0.3962,1.415,12.97,4.37,13.68640932,13.93,-1.08,13.97180375,1.3584,0.3962,1.415,13.93,-1.08,13.97180375
16/08/2020 22:00,13.6024,4.6182,14.36499415,1.0224,0.2982,1.065,12.58,4.32,13.30108266,13.54,-1.12,13.58624304,1.0224,0.2982,1.065,13.54,-1.12,13.58624304
16/08/2020 22:30,13.50384,5.00112,14.40017,1.92384,0.56112,2.004,11.58,4.44,12.40201597,12.53,-1.03,12.57226312,1.92384,0.56112,2.004,12.53,-1.03,12.57226312
16/08/2020 23:00,12.7732,4.4326,13.52045047,1.9632,0.5726,2.045,10.81,3.86,11.47848858,11.59,-0.28,11.59338173,1.9632,0.5726,2.045,11.59,-0.28,11.59338173
16/08/2020 23:30,12.0336,2.1298,12.22062097,1.9536,0.5698,2.035,10.08,1.56,10.2,10.39,2.13,10.60608316,1.9536,0.5698,2.035,10.39,2.13,10.60608316
17/08/2020 00:00,11.2168,3.4874,11.74642758,1.8768,0.5474,1.955,9.34,2.94,9.791792481,9.87,1.07,9.927829571,1.8768,0.5474,1.955,9.87,1.07,9.927829571
17/08/2020 00:30,10.10536,5.17448,11.35312926,0.97536,0.28448,1.016,9.13,4.89,10.35707488,10.07,-1.02,10.12152656,0.97536,0.28448,1.016,10.07,-1.02,10.12152656
17/08/2020 01:00,9.96976,5.37868,11.32812045,1.46976,0.42868,1.531,8.5,4.95,9.836284868,9.45,-0.98,9.500678923,1.46976,0.42868,1.531,9.45,-0.98,9.500678923
17/08/2020 01:30,10.1888,4.2184,11.02753572,1.9488,0.5684,2.03,8.24,3.65,9.012219482,8.88,0.48,8.892963511,1.9488,0.5684,2.03,8.88,0.48,8.892963511
17/08/2020 02:00,10.2796,2.4628,10.57050425,1.9296,0.5628,2.01,8.35,1.9,8.563439729,8.62,2.3,8.921569369,1.9296,0.5628,2.01,8.62,2.3,8.921569369
17/08/2020 02:30,10.09712,2.48916,10.39941103,1.91712,0.55916,1.997,8.18,1.93,8.404599931,8.44,2.36,8.763743492,1.91712,0.55916,1.997,8.44,2.36,8.763743492
17/08/2020 03:00,9.66632,2.28976,9.933818158,1.33632,0.38976,1.392,8.33,1.9,8.543939372,8.59,2.3,8.8925868,1.33632,0.38976,1.392,8.59,2.3,8.8925868
17/08/2020 03:30,9.45016,2.12588,9.686324886,0.98016,0.28588,1.021,8.47,1.84,8.667554442,8.74,2.36,9.053021595,0.98016,0.28588,1.021,8.74,2.36,9.053021595
17/08/2020 04:00,9.87176,2.42468,10.16517184,1.90176,0.55468,1.981,7.97,1.87,8.186440008,8.25,2.5,8.620469825,1.90176,0.55468,1.981,8.25,2.5,8.620469825
17/08/2020 04:30,9.82176,2.46468,10.12628347,1.90176,0.55468,1.981,7.92,1.91,8.147054683,8.2,2.55,8.587345341,1.90176,0.55468,1.981,8.2,2.55,8.587345341
17/08/2020 05:00,10.00752,2.42636,10.29745985,1.90752,0.55636,1.987,8.1,1.87,8.313055996,8.37,2.49,8.732525408,1.90752,0.55636,1.987,8.37,2.49,8.732525408
17/08/2020 05:30,10.28888,2.28884,10.54039089,1.77888,0.51884,1.853,8.51,1.77,8.692122871,8.78,2.37,9.094245433,1.77888,0.51884,1.853,8.78,2.37,9.094245433
17/08/2020 06:00,10.35944,1.93692,10.53895897,0.94944,0.27692,0.989,9.41,1.66,9.55529696,9.7,2.25,9.957534835,0.94944,0.27692,0.989,9.7,2.25,9.957534835
17/08/2020 06:30,11.67456,3.36008,12.14847681,1.47456,0.43008,1.536,10.2,2.93,10.61248793,10.85,0.16,10.85117966,1.47456,0.43008,1.536,10.85,0.16,10.85117966
17/08/2020 07:00,13.11408,1.67244,13.22029311,1.89408,0.55244,1.973,11.22,1.12,11.27576162,11.51,1.52,11.60993109,1.89408,0.55244,1.973,11.51,1.52,11.60993109
17/08/2020 07:30,14.23064,3.81852,14.73404933,1.88064,0.54852,1.959,12.35,3.27,12.77557826,13.24,-1.5,13.32469887,1.88064,0.54852,1.959,13.24,-1.5,13.32469887
17/08/2020 08:00,15.54928,3.97104,16.04834157,1.88928,0.55104,1.968,13.66,3.42,14.08161923,14.55,-1.99,14.68545539,1.88928,0.55104,1.968,14.55,-1.99,14.68545539
17/08/2020 08:30,16.29456,2.26008,16.45055158,0.99456,0.29008,1.036,15.3,1.97,15.42630546,16.17,-3.13,16.47014875,0.99456,0.29008,1.036,16.17,-3.13,16.47014875
17/08/2020 09:00,17.40512,-0.20684,17.40634899,1.48512,0.43316,1.547,15.92,-0.64,15.93285913,16.27,-0.41,16.27516513,1.48512,0.43316,1.547,16.27,-0.41,16.27516513
17/08/2020 09:30,18.32288,-0.30916,18.32548803,1.92288,0.56084,2.003,16.4,-0.87,16.42306001,16.74,-0.47,16.74659667,1.92288,0.56084,2.003,16.74,-0.47,16.74659667
17/08/2020 10:00,18.20168,-0.30076,18.20416467,1.95168,0.56924,2.033,16.25,-0.87,16.27327257,16.59,-0.47,16.59665629,1.95168,0.56924,2.033,16.59,-0.47,16.59665629
17/08/2020 10:30,18.14312,-0.32284,18.14599209,2.01312,0.58716,2.097,16.13,-0.91,16.15564917,16.49,-0.47,16.49669664,2.01312,0.58716,2.097,16.49,-0.47,16.49669664
17/08/2020 11:00,18.22264,-0.19798,18.22371545,2.13264,0.62202,2.2215,16.09,-0.82,16.11088142,16.49,-0.67,16.50360567,2.13264,0.62202,2.2215,16.49,-0.67,16.50360567
17/08/2020 11:30,17.82568,3.08874,18.09130129,2.15568,0.62874,2.2455,15.67,2.46,15.86191981,17.22,-4.22,17.72954596,2.15568,0.62874,2.2455,17.22,-4.22,17.72954596
17/08/2020 12:00,18.03576,2.96168,18.27731346,1.92576,0.56168,2.006,16.11,2.4,16.28778991,17.67,-4.32,18.19041781,1.92576,0.56168,2.006,17.67,-4.32,18.19041781
17/08/2020 12:30,18.55016,2.74588,18.75228767,1.70016,0.49588,1.771,16.85,2.25,16.99955882,18.44,-4.46,18.97169471,1.70016,0.49588,1.771,18.44,-4.46,18.97169471
17/08/2020 13:00,18.38416,2.57788,18.56401907,1.12416,0.32788,1.171,17.26,2.25,17.40603631,18.87,-4.22,19.33611388,1.12416,0.32788,1.171,18.87,-4.22,19.33611388
17/08/2020 13:30,18.19864,2.60752,18.38449505,1.32864,0.38752,1.384,16.87,2.22,17.01544299,18.47,-4.13,18.92611423,1.32864,0.38752,1.384,18.47,-4.13,18.92611423
17/08/2020 14:00,17.41896,1.88928,17.52111716,2.32896,0.67928,2.426,15.09,1.21,15.13843453,16.21,-3.72,16.63137096,2.32896,0.67928,2.426,16.21,-3.72,16.63137096
17/08/2020 14:30,17.7972,-0.3229,17.800129,2.2872,0.6671,2.3825,15.51,-0.99,15.54156363,15.85,-0.41,15.85530195,2.2872,0.6671,2.3825,15.85,-0.41,15.85530195
17/08/2020 15:00,18.30608,-0.34656,18.30936014,1.96608,0.57344,2.048,16.34,-0.92,16.36587914,16.68,-0.41,16.68503821,1.96608,0.57344,2.048,16.68,-0.41,16.68503821
17/08/2020 15:30,18.47512,-0.31684,18.47783663,1.96512,0.57316,2.047,16.51,-0.89,16.53397109,16.85,-0.41,16.85498739,1.96512,0.57316,2.047,16.85,-0.41,16.85498739
17/08/2020 16:00,17.77128,-0.17046,17.7720975,2.26128,0.65954,2.3555,15.51,-0.83,15.53219238,15.85,-0.41,15.85530195,2.26128,0.65954,2.3555,15.85,-0.41,15.85530195
17/08/2020 16:30,16.99624,3.20682,17.29612294,2.28624,0.66682,2.3815,14.71,2.54,14.92768234,15.81,-3.41,16.17356485,2.28624,0.66682,2.3815,15.81,-3.41,16.17356485
17/08/2020 17:00,17.21744,3.47092,17.56381296,2.19744,0.64092,2.289,15.02,2.83,15.28428278,16.18,-3.27,16.50712876,2.19744,0.64092,2.289,16.18,-3.27,16.50712876
17/08/2020 17:30,17.37528,3.71654,17.76831519,2.04528,0.59654,2.1305,15.33,3.12,15.64427371,16.5,-2.99,16.76872386,2.04528,0.59654,2.1305,16.5,-2.99,16.76872386
17/08/2020 18:00,17.91048,3.61764,18.2721814,1.98048,0.57764,2.063,15.93,3.04,16.21747514,17.11,-3.05,17.37971806,1.98048,0.57764,2.063,17.11,-3.05,17.37971806
17/08/2020 18:30,17.9964,3.3452,18.30466542,1.0464,0.3052,1.09,16.95,3.04,17.22045586,18.11,-3.21,18.39228643,1.0464,0.3052,1.09,18.11,-3.21,18.39228643
17/08/2020 19:00,17.58888,3.53384,17.94036579,0.93888,0.27384,0.978,16.65,3.26,16.9661457,17.8,-3.03,18.05604885,0.93888,0.27384,0.978,17.8,-3.03,18.05604885
17/08/2020 19:30,16.98,3.86,17.41321337,0.96,0.28,1,16.02,3.58,16.41513935,17.16,-2.71,17.37267107,0.96,0.28,1,17.16,-2.71,17.37267107
17/08/2020 20:00,16.61744,4.35592,17.1788635,1.83744,0.53592,1.914,14.78,3.82,15.26567391,15.89,-2.51,16.08701961,1.83744,0.53592,1.914,15.89,-2.51,16.08701961
17/08/2020 20:30,16.4064,4.5902,17.03642853,1.8864,0.5502,1.965,14.52,4.04,15.07156263,15.63,-2.29,15.79686678,1.8864,0.5502,1.965,15.63,-2.29,15.79686678
17/08/2020 21:00,16.208,4.414,16.79829337,1.488,0.434,1.55,14.72,3.98,15.24856715,15.83,-2.11,15.97000313,1.488,0.434,1.55,15.83,-2.11,15.97000313
17/08/2020 21:30,15.42056,4.38308,16.03137739,0.97056,0.28308,1.011,14.45,4.1,15.02040279,15.56,-1.98,15.68547098,0.97056,0.28308,1.011,15.56,-1.98,15.68547098
17/08/2020 22:00,14.82896,4.71428,15.56028569,1.24896,0.36428,1.301,13.58,4.35,14.25969495,14.66,-1.82,14.7725421,1.24896,0.36428,1.301,14.66,-1.82,14.7725421
17/08/2020 22:30,14.58768,2.64224,14.82504098,1.92768,0.56224,2.008,12.66,2.08,12.8297311,13.13,0.96,13.16504842,1.92768,0.56224,2.008,13.13,0.96,13.16504842
17/08/2020 23:00,13.36056,4.80308,14.19768083,1.93056,0.56308,2.011,11.43,4.24,12.19108281,12.36,-0.96,12.3972255,1.93056,0.56308,2.011,12.36,-0.96,12.3972255
17/08/2020 23:30,12.50616,4.89888,13.43142074,1.91616,0.55888,1.996,10.59,4.34,11.44481105,11.53,-0.9,11.56507242,1.91616,0.55888,1.996,11.53,-0.9,11.56507242
18/08/2020 00:00,11.45752,4.80636,12.42480829,1.18752,0.34636,1.237,10.27,4.46,11.19662896,11.23,-1.01,11.27532705,1.18752,0.34636,1.237,11.23,-1.01,11.27532705
18/08/2020 00:30,10.9024,3.2132,11.36604505,1.1424,0.3332,1.19,9.76,2.88,10.17605031,10.32,0.88,10.35745142,1.1424,0.3332,1.19,10.32,0.88,10.35745142
18/08/2020 01:00,10.86208,4.30644,11.68461413,1.94208,0.56644,2.023,8.92,3.74,9.672331673,9.59,0.32,9.595337409,1.94208,0.56644,2.023,9.59,0.32,9.595337409
18/08/2020 01:30,10.5496,5.6028,11.94510059,1.9296,0.5628,2.01,8.62,5.04,9.98528918,9.54,-0.95,9.587184154,1.9296,0.5628,2.01,9.54,-0.95,9.587184154
18/08/2020 02:00,10.50416,5.55288,11.88157623,1.96416,0.57288,2.046,8.54,4.98,9.885949626,9.48,-0.95,9.527481304,1.96416,0.57288,2.046,9.48,-0.95,9.527481304
18/08/2020 02:30,10.41456,5.55008,11.80112062,1.95456,0.57008,2.036,8.46,4.98,9.816924162,9.4,-0.95,9.447883361,1.95456,0.57008,2.036,9.4,-0.95,9.447883361
18/08/2020 03:00,10.08904,4.91472,11.22244184,1.55904,0.45472,1.624,8.53,4.46,9.625616863,9.4,-0.64,9.421762043,1.55904,0.45472,1.624,9.4,-0.64,9.421762043
18/08/2020 03:30,10.05064,2.04352,10.25628287,1.04064,0.30352,1.084,9.01,1.74,9.176475358,9.3,2.15,9.545286795,1.04064,0.30352,1.084,9.3,2.15,9.545286795
18/08/2020 04:00,10.41832,2.37076,10.68465697,1.88832,0.55076,1.967,8.53,1.82,8.722000917,8.81,2.22,9.085400376,1.88832,0.55076,1.967,8.81,2.22,9.085400376
18/08/2020 04:30,10.4236,2.3898,10.69404418,1.9536,0.5698,2.035,8.47,1.82,8.663330768,8.74,2.22,9.017538467,1.9536,0.5698,2.035,8.74,2.22,9.017538467
18/08/2020 05:00,10.63728,2.38504,10.90138255,1.93728,0.56504,2.018,8.7,1.82,8.888329427,8.99,2.22,9.260048596,1.93728,0.56504,2.018,8.99,2.22,9.260048596
18/08/2020 05:30,10.81472,4.06596,11.55379589,1.97472,0.57596,2.057,8.84,3.49,9.503983375,9.47,0.51,9.483722898,1.97472,0.57596,2.057,9.47,0.51,9.483722898
18/08/2020 06:00,11.0924,5.3882,12.33183024,1.9824,0.5782,2.065,9.11,4.81,10.3018542,10.05,-1.11,10.1111127,1.9824,0.5782,2.065,10.05,-1.11,10.1111127
