Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2020 06:30,11.69784,3.60812,12.24164983,0.98784,0.28812,1.029,10.71,3.32,11.21278288,11.45,-0.43,11.45807139,0.98784,0.28812,1.029,11.45,-0.43,11.45807139
18/08/2020 07:00,12.86696,4.22328,13.54233191,1.41696,0.41328,1.476,11.45,3.81,12.06725321,12.37,-1.62,12.47562824,1.41696,0.41328,1.476,12.37,-1.62,12.47562824
18/08/2020 07:30,14.7084,4.0012,15.24292072,1.9584,0.5712,2.04,12.75,3.43,13.20331019,13.5,-1.2,13.5532284,1.9584,0.5712,2.04,13.5,-1.2,13.5532284
18/08/2020 08:00,15.83976,3.79868,16.2888909,1.94976,0.56868,2.031,13.89,3.23,14.26061009,14.88,-2.55,15.0969169,1.94976,0.56868,2.031,14.88,-2.55,15.0969169
18/08/2020 08:30,16.79344,3.28892,17.11246977,2.05344,0.59892,2.139,14.74,2.69,14.98344753,15.85,-3.21,16.17178407,2.05344,0.59892,2.139,15.85,-3.21,16.17178407
18/08/2020 09:00,17.3752,2.9086,17.61696708,1.9152,0.5586,1.995,15.46,2.35,15.63758613,16.61,-3.57,16.98932017,1.9152,0.5586,1.995,16.61,-3.57,16.98932017
18/08/2020 09:30,18.32664,0.12152,18.32704288,1.85664,0.54152,1.934,16.47,-0.42,16.47535432,16.95,-1.05,16.98249098,1.85664,0.54152,1.934,16.95,-1.05,16.98249098
18/08/2020 10:00,17.6548,2.9839,17.90518423,1.8648,0.5439,1.9425,15.79,2.44,15.97741218,17.31,-4.09,17.78662981,1.8648,0.5439,1.9425,17.31,-4.09,17.78662981
18/08/2020 10:30,18.12624,-0.05068,18.12631085,1.98624,0.57932,2.069,16.14,-0.63,16.15229086,16.62,-1,16.65005706,1.98624,0.57932,2.069,16.62,-1,16.65005706
18/08/2020 11:00,17.9784,0.3787,17.98238806,2.2584,0.6587,2.3525,15.72,-0.28,15.72249344,16.38,-1.62,16.45991495,2.2584,0.6587,2.3525,16.38,-1.62,16.45991495
18/08/2020 11:30,17.66208,2.92894,17.90328907,2.12208,0.61894,2.2105,15.54,2.31,15.7107511,17.09,-4.36,17.63739493,2.12208,0.61894,2.2105,17.09,-4.36,17.63739493
18/08/2020 12:00,17.54648,2.83064,17.7733363,1.95648,0.57064,2.038,15.59,2.26,15.75295845,17.15,-4.29,17.67842188,1.95648,0.57064,2.038,17.15,-4.29,17.67842188
18/08/2020 12:30,17.66904,2.59222,17.85817961,1.37904,0.40222,1.4365,16.29,2.19,16.43655073,17.87,-4.29,18.37773109,1.37904,0.40222,1.4365,17.87,-4.29,18.37773109
18/08/2020 13:00,17.50368,2.92524,17.74643183,1.66368,0.48524,1.733,15.84,2.44,16.02682751,17.4,-4.29,17.92105187,1.66368,0.48524,1.733,17.4,-4.29,17.92105187
18/08/2020 13:30,17.25048,3.33264,17.56944933,2.34048,0.68264,2.438,14.91,2.65,15.14366534,16.44,-4.08,16.93871306,2.34048,0.68264,2.438,16.44,-4.08,16.93871306
18/08/2020 14:00,17.68032,-0.13324,17.68082205,2.32032,0.67676,2.417,15.36,-0.81,15.38134259,15.76,-0.76,15.77831423,2.32032,0.67676,2.417,15.76,-0.76,15.77831423
18/08/2020 14:30,17.75712,-0.41584,17.76198845,2.27712,0.66416,2.372,15.48,-1.08,15.51762868,15.83,-0.63,15.84253136,2.27712,0.66416,2.372,15.83,-0.63,15.84253136
18/08/2020 15:00,17.80552,-0.36464,17.80925335,2.07552,0.60536,2.162,15.73,-0.97,15.75987944,16,-0.58,16.01050905,2.07552,0.60536,2.162,16,-0.58,16.01050905
18/08/2020 15:30,17.40864,-0.01748,17.40864878,2.40864,0.70252,2.509,15,-0.72,15.01727006,15.32,-0.42,15.3257561,2.40864,0.70252,2.509,15.32,-0.42,15.3257561
18/08/2020 16:00,17.292,0.0785,17.29217818,2.292,0.6685,2.3875,15,-0.59,15.01159885,15.32,0,15.32,2.292,0.6685,2.3875,15.32,0,15.32
18/08/2020 16:30,17.35448,2.83714,17.58486109,2.18448,0.63714,2.2755,15.17,2.2,15.32869531,16.17,-3.54,16.55296046,2.18448,0.63714,2.2755,16.17,-3.54,16.55296046
18/08/2020 17:00,17.96904,2.95222,18.20994238,1.37904,0.40222,1.4365,16.59,2.55,16.78483244,17.75,-3.65,18.12139619,1.37904,0.40222,1.4365,17.75,-3.65,18.12139619
18/08/2020 17:30,17.64608,3.14594,17.92431527,1.18608,0.34594,1.2355,16.46,2.8,16.69645471,17.62,-3.38,17.94125971,1.18608,0.34594,1.2355,17.62,-3.38,17.94125971
18/08/2020 18:00,17.92688,3.58284,18.28140501,1.82688,0.53284,1.903,16.1,3.05,16.38635103,17.28,-3.14,17.56297241,1.82688,0.53284,1.903,17.28,-3.14,17.56297241
18/08/2020 18:30,17.94872,3.79296,18.34511093,1.99872,0.58296,2.082,15.95,3.21,16.26980639,17.11,-3,17.37101321,1.99872,0.58296,2.082,17.11,-3,17.37101321
18/08/2020 19:00,17.57376,4.09568,18.04471211,1.97376,0.57568,2.056,15.6,3.52,15.9921981,16.75,-2.58,16.94753374,1.97376,0.57568,2.056,16.75,-2.58,16.94753374
18/08/2020 19:30,17.13184,4.13512,17.62382363,1.97184,0.57512,2.054,15.16,3.56,15.57238582,16.31,-2.4,16.48563314,1.97184,0.57512,2.054,16.31,-2.4,16.48563314
18/08/2020 20:00,16.08232,3.80276,16.52579802,1.07232,0.31276,1.117,15.01,3.49,15.4103926,16.16,-2.36,16.33141757,1.07232,0.31276,1.117,16.16,-2.36,16.33141757
18/08/2020 20:30,15.69584,3.99712,16.19680097,0.91584,0.26712,0.954,14.78,3.73,15.24340185,15.92,-2.27,16.08102298,0.91584,0.26712,0.954,15.92,-2.27,16.08102298
18/08/2020 21:00,16.2164,4.3402,16.78716668,1.6464,0.4802,1.715,14.57,3.86,15.07264078,15.69,-2.13,15.83391929,1.6464,0.4802,1.715,15.69,-2.13,15.83391929
18/08/2020 21:30,15.96144,4.60292,16.61187646,1.86144,0.54292,1.939,14.1,4.06,14.67288656,15.21,-1.84,15.32089097,1.86144,0.54292,1.939,15.21,-1.84,15.32089097
18/08/2020 22:00,15.31336,4.74348,16.03120697,1.86336,0.54348,1.941,13.45,4.2,14.09051099,14.5,-1.61,14.58910895,1.86336,0.54348,1.941,14.5,-1.61,14.58910895
18/08/2020 22:30,14.75096,1.72528,14.85151211,1.80096,0.52528,1.876,12.95,1.2,13.00547961,13.25,1.81,13.373055,1.80096,0.52528,1.876,13.25,1.81,13.373055
18/08/2020 23:00,13.3812,2.6316,13.63751561,0.9312,0.2716,0.97,12.45,2.36,12.6717047,13,0.58,13.01293203,0.9312,0.2716,0.97,13,0.58,13.01293203
18/08/2020 23:30,12.4696,4.9178,13.40431576,1.5696,0.4578,1.635,10.9,4.46,11.77716434,11.87,-1.05,11.91635011,1.5696,0.4578,1.635,11.87,-1.05,11.91635011
19/08/2020 00:00,12.11232,4.02776,12.76444853,1.91232,0.55776,1.992,10.2,3.47,10.77408465,10.89,0.27,10.89334659,1.91232,0.55776,1.992,10.89,0.27,10.89334659
19/08/2020 00:30,11.6648,2.2414,11.87819149,1.9248,0.5614,2.005,9.74,1.68,9.88382517,10.04,2.2,10.27820996,1.9248,0.5614,2.005,10.04,2.2,10.27820996
19/08/2020 01:00,11.05224,3.77232,11.67828785,1.96224,0.57232,2.044,9.09,3.2,9.636809638,9.7,0.68,9.723805839,1.96224,0.57232,2.044,9.7,0.68,9.723805839
19/08/2020 01:30,10.75144,5.60792,12.12609701,1.98144,0.57792,2.064,8.77,5.03,10.11008407,9.7,-0.97,9.748379352,1.98144,0.57792,2.064,9.7,-0.97,9.748379352
19/08/2020 02:00,10.36936,5.29648,11.6437248,1.35936,0.39648,1.416,9.01,4.9,10.2562225,9.98,-1.02,10.03198884,1.35936,0.39648,1.416,9.98,-1.02,10.03198884
19/08/2020 02:30,10.05928,5.24604,11.34504517,1.04928,0.30604,1.093,9.01,4.94,10.27539294,9.93,-1.13,9.994088253,1.04928,0.30604,1.093,9.93,-1.13,9.994088253
19/08/2020 03:00,10.2652,4.8386,11.34840874,1.9152,0.5586,1.995,8.35,4.28,9.383011244,9.11,-0.07,9.110268931,1.9152,0.5586,1.995,9.11,-0.07,9.110268931
19/08/2020 03:30,10.5,2.43,10.77751827,1.92,0.56,2,8.58,1.87,8.781417881,8.86,2.25,9.141230771,1.92,0.56,2,8.86,2.25,9.141230771
19/08/2020 04:00,10.48944,2.42692,10.76653576,1.90944,0.55692,1.989,8.58,1.87,8.781417881,8.82,2.34,9.125130136,1.90944,0.55692,1.989,8.82,2.34,9.125130136
19/08/2020 04:30,10.50984,2.34412,10.76808411,1.89984,0.55412,1.979,8.61,1.79,8.794100295,8.89,2.34,9.192806971,1.89984,0.55412,1.979,8.89,2.34,9.192806971
19/08/2020 05:00,10.77752,2.25636,11.01118058,1.90752,0.55636,1.987,8.87,1.7,9.031439531,9.16,2.26,9.434680705,1.90752,0.55636,1.987,9.16,2.26,9.434680705
19/08/2020 05:30,10.5504,3.4472,11.09928502,1.4304,0.4172,1.49,9.12,3.03,9.610166492,9.7,0.83,9.735445547,1.4304,0.4172,1.49,9.7,0.83,9.735445547
19/08/2020 06:00,10.57896,5.15928,11.76998576,1.12896,0.32928,1.176,9.45,4.83,10.61279417,10.41,-1.09,10.46690976,1.12896,0.32928,1.176,10.41,-1.09,10.46690976
19/08/2020 06:30,12.0548,5.0514,13.07038045,1.9248,0.5614,2.005,10.13,4.49,11.08047833,11.09,-1.29,11.16477496,1.9248,0.5614,2.005,11.09,-1.29,11.16477496
19/08/2020 07:00,13.20384,3.64112,13.69668374,1.92384,0.56112,2.004,11.28,3.08,11.69293804,12.02,-0.61,12.03546842,1.92384,0.56112,2.004,12.02,-0.61,12.03546842
19/08/2020 07:30,14.61136,3.98748,15.1456871,1.91136,0.55748,1.991,12.7,3.43,13.15503326,13.45,-1,13.48712349,1.91136,0.55748,1.991,13.45,-1,13.48712349
19/08/2020 08:00,16.0352,3.7686,16.47209716,1.9152,0.5586,1.995,14.12,3.21,14.48027969,15.14,-2.98,15.4304893,1.9152,0.5586,1.995,15.14,-2.98,15.4304893
19/08/2020 08:30,16.9492,3.1956,17.24781841,1.9392,0.5656,2.02,15.01,2.63,15.23866792,16.08,-3.39,16.43345673,1.9392,0.5656,2.02,16.08,-3.39,16.43345673
19/08/2020 09:00,17.86624,-0.22068,17.86760284,1.98624,0.57932,2.069,15.88,-0.8,15.90013836,16.22,-0.42,16.22543682,1.98624,0.57932,2.069,16.22,-0.42,16.22543682
19/08/2020 09:30,18.47,-0.505,18.47690247,2.04,0.595,2.125,16.43,-1.1,16.46678171,16.79,-0.67,16.80336276,2.04,0.595,2.125,16.79,-0.67,16.80336276
19/08/2020 10:00,18.48496,1.00228,18.51211256,1.58496,0.46228,1.651,16.9,0.54,16.90862502,17.88,-2.62,18.07093799,1.58496,0.46228,1.651,17.88,-2.62,18.07093799
19/08/2020 10:30,18.15584,2.49212,18.32607946,1.03584,0.30212,1.079,17.12,2.19,17.25950463,18.72,-4.55,19.26501752,1.03584,0.30212,1.079,18.72,-4.55,19.26501752
19/08/2020 11:00,18.54632,2.75976,18.75052695,1.81632,0.52976,1.892,16.73,2.23,16.87796789,18.32,-4.44,18.85035809,1.81632,0.52976,1.892,18.32,-4.44,18.85035809
19/08/2020 11:30,18.746,2.698,18.93915838,2.016,0.588,2.1,16.73,2.11,16.86253243,18.32,-4.34,18.827055,2.016,0.588,2.1,18.32,-4.34,18.827055
19/08/2020 12:00,18.99248,2.70864,19.18465604,2.05248,0.59864,2.138,16.94,2.11,17.07090214,18.52,-4.39,19.03319469,2.05248,0.59864,2.138,18.52,-4.39,19.03319469
19/08/2020 12:30,19.34624,2.64432,19.52612174,2.10624,0.61432,2.194,17.24,2.03,17.35910424,18.84,-4.48,19.36532984,2.10624,0.61432,2.194,18.84,-4.48,19.36532984
19/08/2020 13:00,19.07768,2.74224,19.27375818,2.16768,0.63224,2.258,16.91,2.11,17.04113259,18.52,-4.15,18.97927554,2.16768,0.63224,2.258,18.52,-4.15,18.97927554
19/08/2020 13:30,18.87128,2.73204,19.06801645,1.96128,0.57204,2.043,16.91,2.16,17.0473957,18.52,-4.09,18.96624633,1.96128,0.57204,2.043,18.52,-4.09,18.96624633
19/08/2020 14:00,18.40952,2.28236,18.55046074,1.13952,0.33236,1.187,17.27,1.95,17.37974108,18.9,-4.32,19.38742892,1.13952,0.33236,1.187,18.9,-4.32,19.38742892
19/08/2020 14:30,18.40448,2.28964,18.54635639,1.16448,0.33964,1.213,17.24,1.95,17.34993084,18.9,-4.36,19.39638111,1.16448,0.33964,1.213,18.9,-4.36,19.39638111
19/08/2020 15:00,18.51952,2.53736,18.69253372,1.73952,0.50736,1.812,16.78,2.03,16.90234599,18.38,-4.25,18.86496488,1.73952,0.50736,1.812,18.38,-4.25,18.86496488
19/08/2020 15:30,18.86976,2.76868,19.07179675,2.18976,0.63868,2.281,16.68,2.13,16.81544825,18.27,-4.25,18.75780904,2.18976,0.63868,2.281,18.27,-4.25,18.75780904
19/08/2020 16:00,19.2604,2.4622,19.41714286,2.2704,0.6622,2.365,16.99,1.8,17.08508414,18.41,-3.97,18.83318879,2.2704,0.6622,2.365,18.41,-3.97,18.83318879
19/08/2020 16:30,20.78976,-0.83132,20.80637435,2.18976,0.63868,2.281,18.6,-1.47,18.65799828,18.98,-1.01,19.00685403,2.18976,0.63868,2.281,18.98,-1.01,19.00685403
19/08/2020 17:00,21.05848,0.07664,21.05861946,2.14848,0.62664,2.238,18.91,-0.55,18.91799672,19.5,-1.76,19.57926454,2.14848,0.62664,2.238,19.5,-1.76,19.57926454
19/08/2020 17:30,20.70336,2.95348,20.9129663,2.10336,0.61348,2.191,18.6,2.34,18.74661569,19.8,-3.96,20.19211727,2.10336,0.61348,2.191,19.8,-3.96,20.19211727
19/08/2020 18:00,19.53808,3.57944,19.86325655,2.15808,0.62944,2.248,17.38,2.95,17.62858191,18.36,-3.09,18.61820883,2.15808,0.62944,2.248,18.36,-3.09,18.61820883
19/08/2020 18:30,19.46056,0.59808,19.46974821,2.05056,0.59808,2.136,17.41,0,17.41,17.75,0.44,17.75545268,2.05056,0.59808,2.136,17.75,0.44,17.75545268
19/08/2020 19:00,18.2828,3.6754,18.64857477,1.2528,0.3654,1.305,17.03,3.31,17.34868871,17.75,-1.51,17.81411238,1.2528,0.3654,1.305,17.75,-1.51,17.81411238
19/08/2020 19:30,17.74624,4.15932,18.22714945,1.98624,0.57932,2.069,15.76,3.58,16.16149746,16.91,-2.84,17.14682769,1.98624,0.57932,2.069,16.91,-2.84,17.14682769
19/08/2020 20:00,17.69728,2.06504,17.81735417,2.17728,0.63504,2.268,15.52,1.43,15.58574028,15.97,0.26,15.97211633,2.17728,0.63504,2.268,15.97,0.26,15.97211633
19/08/2020 20:30,17.58488,1.10684,17.61967932,2.11488,0.61684,2.203,15.47,0.49,15.47775824,15.79,0.95,15.8185524,2.11488,0.61684,2.203,15.79,0.95,15.8185524
19/08/2020 21:00,17.38992,1.21956,17.43263159,2.08992,0.60956,2.177,15.3,0.61,15.3121553,15.62,1.07,15.65660563,2.08992,0.60956,2.177,15.62,1.07,15.65660563
19/08/2020 21:30,16.54872,3.02796,16.82345611,2.11872,0.61796,2.207,14.43,2.41,14.62986671,15.11,-0.21,15.11145923,2.11872,0.61796,2.207,15.11,-0.21,15.11145923
19/08/2020 22:00,15.14784,4.45812,15.79024669,1.46784,0.42812,1.529,13.68,4.03,14.2612517,14.69,-1.59,14.77579778,1.46784,0.42812,1.529,14.69,-1.59,14.77579778
19/08/2020 22:30,14.42496,4.30728,15.05430609,1.46496,0.42728,1.526,12.96,3.88,13.52834062,13.86,-1.14,13.90680409,1.46496,0.42728,1.526,13.86,-1.14,13.90680409
19/08/2020 23:00,13.86784,3.30312,14.25579138,2.06784,0.60312,2.154,11.8,2.7,12.10495766,12.4,0.47,12.40890406,2.06784,0.60312,2.154,12.4,0.47,12.40890406
19/08/2020 23:30,12.8176,5.3618,13.89387523,2.0976,0.6118,2.185,10.72,4.75,11.72522494,11.73,-1.23,11.79431219,2.0976,0.6118,2.185,11.73,-1.23,11.79431219
20/08/2020 00:00,12.2204,4.4972,13.02163523,2.1504,0.6272,2.24,10.07,3.87,10.78803967,10.85,-0.14,10.85090319,2.1504,0.6272,2.24,10.85,-0.14,10.85090319
20/08/2020 00:30,11.9492,2.2806,12.1648887,2.2992,0.6706,2.395,9.65,1.61,9.783383873,9.94,2.07,10.15325071,2.2992,0.6706,2.395,9.94,2.07,10.15325071
20/08/2020 01:00,11.14544,3.82992,11.78512282,2.36544,0.68992,2.464,8.78,3.14,9.324591144,9.37,0.78,9.402409266,2.36544,0.68992,2.464,9.37,0.78,9.402409266
20/08/2020 01:30,10.78128,5.55704,12.129167,2.32128,0.67704,2.418,8.46,4.88,9.766575654,9.37,-0.83,9.406689109,2.32128,0.67704,2.418,9.37,-0.83,9.406689109
20/08/2020 02:00,10.49024,5.22632,11.72004932,1.53024,0.44632,1.594,8.96,4.78,10.15529419,9.87,-0.97,9.917550101,1.53024,0.44632,1.594,9.87,-0.97,9.917550101
20/08/2020 02:30,10.64968,5.53324,12.00135113,2.23968,0.65324,2.333,8.41,4.88,9.723296766,9.31,-0.8,9.344308428,2.23968,0.65324,2.333,9.31,-0.8,9.344308428
20/08/2020 03:00,10.54848,5.65664,11.96946141,2.38848,0.69664,2.488,8.16,4.96,9.549198919,9.05,-0.77,9.082697837,2.38848,0.69664,2.488,9.05,-0.77,9.082697837
20/08/2020 03:30,10.6496,5.6678,12.06391052,2.5296,0.7378,2.635,8.12,4.93,9.499436825,9.01,-0.77,9.042842473,2.5296,0.7378,2.635,9.01,-0.77,9.042842473
20/08/2020 04:00,10.35952,5.68236,11.81561974,2.33952,0.68236,2.437,8.02,5,9.450947042,8.91,-0.7,8.937454895,2.33952,0.68236,2.437,8.91,-0.7,8.937454895
20/08/2020 04:30,10.42776,5.72268,11.89484111,2.47776,0.72268,2.581,7.95,5,9.391618604,8.84,-0.7,8.867671622,2.47776,0.72268,2.581,8.84,-0.7,8.867671622
20/08/2020 05:00,10.61264,3.16452,11.07439906,2.07264,0.60452,2.159,8.54,2.56,8.915447269,8.99,1.46,9.107782387,2.07264,0.60452,2.159,8.99,1.46,9.107782387
20/08/2020 05:30,10.2652,5.1236,11.4728204,1.0752,0.3136,1.12,9.19,4.81,10.372666,10.13,-1.11,10.19063295,1.0752,0.3136,1.12,10.13,-1.11,10.19063295
20/08/2020 06:00,10.68184,5.13012,11.84988764,1.37184,0.40012,1.429,9.31,4.73,10.44265292,10.29,-1.01,10.33944873,1.37184,0.40012,1.429,10.29,-1.01,10.33944873
20/08/2020 06:30,12.17416,5.13788,13.21393138,2.08416,0.60788,2.171,10.09,4.53,11.06024412,11.07,-1.47,11.16717511,2.08416,0.60788,2.171,11.07,-1.47,11.16717511
20/08/2020 07:00,13.26616,3.91388,13.83146622,2.03616,0.59388,2.121,11.23,3.32,11.71047821,12.01,-0.93,12.04595368,2.03616,0.59388,2.121,12.01,-0.93,12.04595368
20/08/2020 07:30,14.95328,1.19304,15.00079755,2.03328,0.59304,2.118,12.92,0.6,12.93392439,13.23,0.86,13.25792216,2.03328,0.59304,2.118,13.23,0.86,13.25792216
20/08/2020 08:00,16.2116,3.3988,16.56405192,2.1216,0.6188,2.21,14.09,2.78,14.36163292,14.71,-1.6,14.79675978,2.1216,0.6188,2.21,14.71,-1.6,14.79675978
20/08/2020 08:30,17.08464,3.12052,17.36728445,2.26464,0.66052,2.359,14.82,2.46,15.0227827,15.84,-3.11,16.14241927,2.26464,0.66052,2.359,15.84,-3.11,16.14241927
20/08/2020 09:00,17.52744,2.94342,17.77286905,2.37744,0.69342,2.4765,15.15,2.25,15.31616793,16.17,-3.28,16.49931211,2.37744,0.69342,2.4765,16.17,-3.28,16.49931211
20/08/2020 09:30,17.92144,2.01792,18.03468915,2.70144,0.78792,2.814,15.22,1.23,15.26962017,16.03,-2.62,16.2426999,2.70144,0.78792,2.814,16.03,-2.62,16.2426999
20/08/2020 10:00,18.33712,0.02916,18.33714319,3.11712,0.90916,3.247,15.22,-0.88,15.24541898,15.56,-0.46,15.566798,3.11712,0.90916,3.247,15.56,-0.46,15.566798
20/08/2020 10:30,17.53656,-0.55392,17.54530604,1.66656,0.48608,1.736,15.87,-1.04,15.90404037,16.24,-0.6,16.25107996,1.66656,0.48608,1.736,16.24,-0.6,16.25107996
20/08/2020 11:00,17.36648,-0.61686,17.37743203,1.65648,0.48314,1.7255,15.71,-1.1,15.74846342,16.07,-0.67,16.08396095,1.65648,0.48314,1.7255,16.07,-0.67,16.08396095
20/08/2020 11:30,17.55824,-0.60968,17.56882186,2.05824,0.60032,2.144,15.5,-1.21,15.5471573,15.85,-0.78,15.86918082,2.05824,0.60032,2.144,15.85,-0.78,15.86918082
20/08/2020 12:00,17.9876,-0.2607,17.9894891,2.8776,0.8393,2.9975,15.11,-1.1,15.1499868,15.46,-0.67,15.4745113,2.8776,0.8393,2.9975,15.46,-0.67,15.4745113
20/08/2020 12:30,18.30336,-0.35402,18.30678337,3.00336,0.87598,3.1285,15.3,-1.23,15.34936155,15.65,-0.79,15.66992661,3.00336,0.87598,3.1285,15.65,-0.79,15.66992661
20/08/2020 13:00,18.09976,-0.14382,18.10033139,2.96976,0.86618,3.0935,15.13,-1.01,15.1636737,15.47,-0.57,15.48049741,2.96976,0.86618,3.0935,15.47,-0.57,15.48049741
20/08/2020 13:30,17.71192,0.43806,17.71733633,2.94192,0.85806,3.0645,14.77,-0.42,14.77597036,15.22,-1.03,15.25481236,2.94192,0.85806,3.0645,15.22,-1.03,15.25481236
20/08/2020 14:00,17.35192,2.86806,17.58735045,2.94192,0.85806,3.0645,14.41,2.01,14.54950858,15.43,-3.71,15.8697511,2.94192,0.85806,3.0645,15.43,-3.71,15.8697511
20/08/2020 14:30,17.21968,2.86324,17.45610273,2.71968,0.79324,2.833,14.5,2.07,14.64700993,15.52,-3.65,15.94342811,2.71968,0.79324,2.833,15.52,-3.65,15.94342811
20/08/2020 15:00,17.12168,2.90174,17.36582912,2.85168,0.83174,2.9705,14.27,2.07,14.41935505,15.28,-3.65,15.70989815,2.85168,0.83174,2.9705,15.28,-3.65,15.70989815
20/08/2020 15:30,17.23384,2.85362,17.46849702,2.82384,0.82362,2.9415,14.41,2.03,14.55228504,15.43,-3.7,15.8674163,2.82384,0.82362,2.9415,15.43,-3.7,15.8674163
20/08/2020 16:00,17.35968,2.91324,17.60242759,2.71968,0.79324,2.833,14.64,2.12,14.7927009,15.66,-3.57,16.06177138,2.71968,0.79324,2.833,15.66,-3.57,16.06177138
20/08/2020 16:30,17.53328,2.92304,17.77526569,2.75328,0.80304,2.868,14.78,2.12,14.9312692,15.83,-3.42,16.1952246,2.75328,0.80304,2.868,15.83,-3.42,16.1952246
20/08/2020 17:00,17.56888,3.22884,17.86311709,2.73888,0.79884,2.853,14.83,2.43,15.02776763,15.88,-3.08,16.17593274,2.73888,0.79884,2.853,15.88,-3.08,16.17593274
20/08/2020 17:30,17.82832,3.48826,18.1663687,2.66832,0.77826,2.7795,15.16,2.71,15.40031493,16.22,-3,16.4951023,2.66832,0.77826,2.7795,16.22,-3,16.4951023
20/08/2020 18:00,18.07336,3.54348,18.41745347,2.58336,0.75348,2.691,15.49,2.79,15.73925665,16.56,-2.95,16.8207045,2.58336,0.75348,2.691,16.56,-2.95,16.8207045
20/08/2020 18:30,17.98384,3.63612,18.34774836,2.52384,0.73612,2.629,15.46,2.9,15.72964081,16.52,-2.81,16.757282,2.52384,0.73612,2.629,16.52,-2.81,16.757282
20/08/2020 19:00,17.48728,3.52504,17.83902657,1.93728,0.56504,2.018,15.55,2.96,15.82921666,16.62,-2.71,16.83949227,1.93728,0.56504,2.018,16.62,-2.71,16.83949227
20/08/2020 19:30,16.9392,3.2906,17.25585538,1.3392,0.3906,1.395,15.6,2.9,15.86726189,16.67,-2.58,16.86847059,1.3392,0.3906,1.395,16.67,-2.58,16.86847059
20/08/2020 20:00,16.53264,3.63952,16.92850529,1.47264,0.42952,1.534,15.06,3.21,15.39830185,16.12,-2.23,16.27351529,1.47264,0.42952,1.534,16.12,-2.23,16.27351529
20/08/2020 20:30,16.52608,3.98844,17.00055804,2.08608,0.60844,2.173,14.44,3.38,14.83030681,15.47,-2.06,15.60655311,2.08608,0.60844,2.173,15.47,-2.06,15.60655311
20/08/2020 21:00,16.732,4.206,17.25254358,2.112,0.616,2.2,14.62,3.59,15.05431832,15.63,-1.97,15.75365989,2.112,0.616,2.2,15.63,-1.97,15.75365989
20/08/2020 21:30,16.22464,4.38052,16.80559129,2.02464,0.59052,2.109,14.2,3.79,14.69707794,15.22,-1.73,15.31800574,2.02464,0.59052,2.109,15.22,-1.73,15.31800574
20/08/2020 22:00,15.10072,3.51396,15.504182,1.11072,0.32396,1.157,13.99,3.19,14.34908359,14.83,-0.93,14.85913187,1.11072,0.32396,1.157,14.83,-0.93,14.85913187
20/08/2020 22:30,14.66152,2.59336,14.88911296,1.93152,0.56336,2.012,12.73,2.03,12.89084171,13.19,0.88,13.21932298,1.93152,0.56336,2.012,13.19,0.88,13.21932298
20/08/2020 23:00,13.50696,5.18828,14.4691471,2.01696,0.58828,2.101,11.49,4.6,12.37659485,12.46,-1.52,12.55237029,2.01696,0.58828,2.101,12.46,-1.52,12.55237029
20/08/2020 23:30,12.63504,5.37772,13.7318647,2.01504,0.58772,2.099,10.62,4.79,11.65025751,11.6,-1.38,11.68179781,2.01504,0.58772,2.099,11.6,-1.38,11.68179781
21/08/2020 00:00,12.08792,3.74856,12.65580942,2.01792,0.58856,2.102,10.07,3.16,10.55416979,10.69,0.47,10.7003271,2.01792,0.58856,2.102,10.69,0.47,10.7003271
21/08/2020 00:30,11.73912,2.29516,11.96138361,2.10912,0.61516,2.197,9.63,1.68,9.775443724,9.92,2.07,10.1336716,2.10912,0.61516,2.197,9.92,2.07,10.1336716
21/08/2020 01:00,11.132,3.896,11.79407648,2.112,0.616,2.2,9.02,3.28,9.597853927,9.62,0.61,9.639320515,2.112,0.616,2.2,9.62,0.61,9.639320515
21/08/2020 01:30,10.82928,5.49604,12.14412455,2.24928,0.65604,2.343,8.58,4.84,9.850989798,9.46,-0.83,9.496341401,2.24928,0.65604,2.343,9.46,-0.83,9.496341401
21/08/2020 02:00,10.87048,5.59764,12.22705643,2.46048,0.71764,2.563,8.41,4.88,9.723296766,9.28,-0.83,9.317043522,2.46048,0.71764,2.563,9.28,-0.83,9.317043522
21/08/2020 02:30,10.764,5.622,12.14374654,2.544,0.742,2.65,8.22,4.88,9.55943513,9.1,-0.83,9.137773252,2.544,0.742,2.65,9.1,-0.83,9.137773252
21/08/2020 03:00,10.58432,5.72376,12.03284083,2.58432,0.75376,2.692,8,4.97,9.418115523,8.88,-0.9,8.925491583,2.58432,0.75376,2.692,8.88,-0.9,8.925491583
21/08/2020 03:30,10.41984,5.67912,11.86699076,2.25984,0.65912,2.354,8.16,5.02,9.580501031,9.04,-0.86,9.080814941,2.25984,0.65912,2.354,9.04,-0.86,9.080814941
21/08/2020 04:00,10.118,5.474,11.50385153,1.728,0.504,1.8,8.39,4.97,9.751563977,9.27,-0.94,9.317537228,1.728,0.504,1.8,9.27,-0.94,9.317537228
21/08/2020 04:30,10.55176,5.69968,11.99274744,2.50176,0.72968,2.606,8.05,4.97,9.460623658,8.94,-0.94,8.989282508,2.50176,0.72968,2.606,8.94,-0.94,8.989282508
21/08/2020 05:00,10.8848,5.7414,12.30619945,2.6448,0.7714,2.755,8.24,4.97,9.622811439,9.12,-0.94,9.168315003,2.6448,0.7714,2.755,9.12,-0.94,9.168315003
21/08/2020 05:30,11.19344,5.64392,12.53582594,2.65344,0.77392,2.764,8.54,4.87,9.830996898,9.43,-0.99,9.481824719,2.65344,0.77392,2.764,9.43,-0.99,9.481824719
21/08/2020 06:00,11.9032,2.8726,12.24491735,2.6832,0.7826,2.795,9.22,2.09,9.453914533,9.6,1.45,9.708887681,2.6832,0.7826,2.795,9.6,1.45,9.708887681
21/08/2020 06:30,12.71224,4.46232,13.47268888,2.68224,0.78232,2.794,10.03,3.68,10.68378678,10.83,-0.74,10.85525219,2.68224,0.78232,2.794,10.83,-0.74,10.85525219
21/08/2020 07:00,13.9084,2.7312,14.17402709,2.6784,0.7812,2.79,11.23,1.95,11.39804369,11.76,0.24,11.76244872,2.6784,0.7812,2.79,11.76,0.24,11.76244872
21/08/2020 07:30,15.0172,3.5296,15.42641799,2.7072,0.7896,2.82,12.31,2.74,12.61125291,13.11,-1.19,13.1638976,2.7072,0.7896,2.82,13.11,-1.19,13.1638976
21/08/2020 08:00,16.2772,3.8796,16.73315679,2.7072,0.7896,2.82,13.57,3.09,13.91736326,14.22,-1.27,14.27659974,2.7072,0.7896,2.82,14.22,-1.27,14.27659974
21/08/2020 08:30,17.22896,2.17928,17.36624093,2.80896,0.81928,2.926,14.42,1.36,14.48399116,15.15,-3.17,15.4780942,2.80896,0.81928,2.926,15.15,-3.17,15.4780942
21/08/2020 09:00,18.44952,-0.00264,18.44952019,2.69952,0.78736,2.812,15.75,-0.79,15.76980025,16.08,-0.44,16.08601877,2.69952,0.78736,2.812,16.08,-0.44,16.08601877
21/08/2020 09:30,18.7336,-0.1327,18.73406999,2.7336,0.7973,2.8475,16,-0.93,16.02700533,16.35,-0.5,16.35764347,2.7336,0.7973,2.8475,16.35,-0.5,16.35764347
21/08/2020 10:00,18.20024,-0.06368,18.2003514,2.97024,0.86632,3.094,15.23,-0.93,15.2583682,15.57,-0.5,15.57802619,2.97024,0.86632,3.094,15.57,-0.5,15.57802619
21/08/2020 10:30,18.67872,-0.16454,18.6794447,2.89872,0.84546,3.0195,15.78,-1.01,15.81228952,16.13,-0.57,16.14006815,2.89872,0.84546,3.0195,16.13,-0.57,16.14006815
21/08/2020 11:00,18.63944,0.53442,18.64709973,2.44944,0.71442,2.5515,16.19,-0.18,16.19100059,16.84,-1.53,16.90936131,2.44944,0.71442,2.5515,16.84,-1.53,16.90936131
21/08/2020 11:30,17.99728,2.81754,18.21649305,1.87728,0.54754,1.9555,16.12,2.27,16.27904481,17.68,-4.45,18.23142616,1.87728,0.54754,1.9555,17.68,-4.45,18.23142616
21/08/2020 12:00,18.23576,1.58168,18.30422504,2.64576,0.77168,2.756,15.59,0.81,15.61102815,16.69,-3.25,17.00348788,2.64576,0.77168,2.756,16.69,-3.25,17.00348788
21/08/2020 12:30,18.83224,2.59982,19.01084763,2.74224,0.79982,2.8565,16.09,1.8,16.19037059,17.46,-3.83,17.87513636,2.74224,0.79982,2.8565,17.46,-3.83,17.87513636
21/08/2020 13:00,18.93864,1.03002,18.96662928,2.94864,0.86002,3.0715,15.99,0.17,15.99090366,16.56,-2.18,16.702874,2.94864,0.86002,3.0715,16.56,-2.18,16.702874
21/08/2020 13:30,17.90488,3.51184,18.24603376,2.95488,0.86184,3.078,14.95,2.65,15.18304976,16.09,-3.45,16.45571633,2.95488,0.86184,3.078,16.09,-3.45,16.45571633
21/08/2020 14:00,17.7672,2.9421,18.00914624,2.8872,0.8421,3.0075,14.88,2.1,15.02745487,16.01,-3.99,16.49970303,2.8872,0.8421,3.0075,16.01,-3.99,16.49970303
21/08/2020 14:30,17.11312,3.18966,17.40783752,2.91312,0.84966,3.0345,14.2,2.34,14.39151139,15.31,-3.88,15.79400203,2.91312,0.84966,3.0345,15.31,-3.88,15.79400203
21/08/2020 15:00,17.14456,3.89508,17.58145574,2.79456,0.81508,2.911,14.35,3.08,14.67681505,15.45,-3.31,15.8005886,2.79456,0.81508,2.911,15.45,-3.31,15.8005886
21/08/2020 15:30,16.87904,3.99222,17.34473441,2.81904,0.82222,2.9365,14.06,3.17,14.41292822,15.15,-3.25,15.49467651,2.81904,0.82222,2.9365,15.15,-3.25,15.49467651
21/08/2020 16:00,16.91264,4.07452,17.39652566,2.79264,0.81452,2.909,14.12,3.26,14.49144575,15.21,-3.19,15.54092018,2.79264,0.81452,2.909,15.21,-3.19,15.54092018
21/08/2020 16:30,17.73712,4.11416,18.20801303,2.75712,0.80416,2.872,14.98,3.31,15.34133306,15.32,0.32,15.32334167,2.75712,0.80416,2.872,15.32,0.32,15.32334167
21/08/2020 17:00,17.35712,0.82166,17.37655719,2.81712,0.82166,2.9345,14.54,0,14.54,14.86,0.68,14.87555041,2.81712,0.82166,2.9345,14.86,0.68,14.87555041
21/08/2020 17:30,17.78432,1.21626,17.82586116,2.76432,0.80626,2.8795,15.02,0.41,15.02559483,15.33,0.78,15.34983062,2.76432,0.80626,2.8795,15.33,0.78,15.34983062
21/08/2020 18:00,17.79504,1.20772,17.8359759,2.73504,0.79772,2.849,15.06,0.41,15.06557998,15.38,0.78,15.39976623,2.73504,0.79772,2.849,15.38,0.78,15.39976623
21/08/2020 18:30,17.81376,0.98568,17.84100923,1.97376,0.57568,2.056,15.84,0.41,15.8453053,16.18,0.78,16.19879008,1.97376,0.57568,2.056,16.18,0.78,16.19879008
21/08/2020 19:00,17.59384,1.09612,17.62795181,2.04384,0.59612,2.129,15.55,0.5,15.55803651,15.88,0.87,15.90381401,2.04384,0.59612,2.129,15.88,0.87,15.90381401
21/08/2020 19:30,17.32128,1.44704,17.38161861,2.56128,0.74704,2.668,14.76,0.7,14.77658959,15.06,1.15,15.10384388,2.56128,0.74704,2.668,15.06,1.15,15.10384388
21/08/2020 20:00,17.00232,1.47276,17.06598686,2.51232,0.73276,2.617,14.49,0.74,14.50888349,14.79,1.21,14.83941374,2.51232,0.73276,2.617,14.79,1.21,14.83941374
21/08/2020 20:30,16.65408,1.63744,16.73438348,2.49408,0.72744,2.598,14.16,0.91,14.18921069,14.45,1.36,14.51385889,2.49408,0.72744,2.598,14.45,1.36,14.51385889
21/08/2020 21:00,16.27904,4.00472,16.76439458,2.51904,0.73472,2.624,13.76,3.27,14.14321392,14.55,-0.73,14.56830121,2.51904,0.73472,2.624,14.55,-0.73,14.56830121
21/08/2020 21:30,15.74416,2.44788,15.93332014,2.32416,0.67788,2.421,13.42,1.77,13.53622178,13.83,1.18,13.88024856,2.32416,0.67788,2.421,13.83,1.18,13.88024856
21/08/2020 22:00,14.89936,5.02648,15.72438964,2.31936,0.67648,2.416,12.58,4.35,13.31085647,13.53,-1.09,13.57383512,2.31936,0.67648,2.416,13.53,-1.09,13.57383512
21/08/2020 22:30,13.75704,4.93372,14.6149835,1.72704,0.50372,1.799,12.03,4.43,12.81974259,12.99,-1.09,13.03565112,1.72704,0.50372,1.799,12.99,-1.09,13.03565112
21/08/2020 23:00,13.04488,4.42184,13.77394508,1.75488,0.51184,1.828,11.29,3.91,11.94789521,12.06,-0.29,12.06348623,1.75488,0.51184,1.828,12.06,-0.29,12.06348623
21/08/2020 23:30,12.69,3.145,13.07391009,2.52,0.735,2.625,10.17,2.41,10.45165059,10.61,1.58,10.72699865,2.52,0.735,2.625,10.61,1.58,10.72699865
22/08/2020 00:00,11.69384,5.85612,13.07822753,2.52384,0.73612,2.629,9.17,5.12,10.50253779,10.11,-0.75,10.13778082,2.52384,0.73612,2.629,10.11,-0.75,10.13778082
22/08/2020 00:30,11.11408,5.92244,12.59357256,2.61408,0.76244,2.723,8.5,5.16,9.943621071,9.44,-0.7,9.465917811,2.61408,0.76244,2.723,9.44,-0.7,9.465917811
22/08/2020 01:00,10.7832,5.4376,12.07662602,2.5632,0.7476,2.67,8.22,4.69,9.463852281,9.07,-0.33,9.076001322,2.5632,0.7476,2.67,9.07,-0.33,9.076001322
22/08/2020 01:30,10.69304,2.75672,11.04267221,2.42304,0.70672,2.524,8.27,2.05,8.520293422,8.54,2.49,8.895600036,2.42304,0.70672,2.524,8.54,2.49,8.895600036
22/08/2020 02:00,10.60896,2.76428,10.9631782,2.44896,0.71428,2.551,8.16,2.05,8.413566426,8.43,2.49,8.790051194,2.44896,0.71428,2.551,8.43,2.49,8.790051194
22/08/2020 02:30,10.43832,2.86576,10.82456026,2.48832,0.72576,2.592,7.95,2.14,8.232988522,8.24,2.6,8.640462951,2.48832,0.72576,2.592,8.24,2.6,8.640462951
22/08/2020 03:00,10.28784,2.74812,10.64855931,2.42784,0.70812,2.529,7.86,2.04,8.120418708,8.14,2.49,8.512326357,2.42784,0.70812,2.529,8.14,2.49,8.512326357
22/08/2020 03:30,10.22832,2.83076,10.61280982,2.36832,0.69076,2.467,7.86,2.14,8.146115639,8.14,2.6,8.545150672,2.36832,0.69076,2.467,8.14,2.6,8.545150672
22/08/2020 04:00,9.87024,4.12632,10.69804442,2.01024,0.58632,2.094,7.86,3.54,8.620394423,8.42,1.04,8.483984913,2.01024,0.58632,2.094,8.42,1.04,8.483984913
22/08/2020 04:30,9.35832,5.46076,10.83503821,1.40832,0.41076,1.467,7.95,5.05,9.418333186,8.83,-0.54,8.846496482,1.40832,0.41076,1.467,8.83,-0.54,8.846496482
22/08/2020 05:00,9.38328,5.42804,10.84018274,1.43328,0.41804,1.493,7.95,5.01,9.396946312,8.83,-0.54,8.846496482,1.43328,0.41804,1.493,8.83,-0.54,8.846496482
22/08/2020 05:30,9.28632,5.43476,10.75975629,1.21632,0.35476,1.267,8.07,5.08,9.535790476,8.94,-0.47,8.952346061,1.21632,0.35476,1.267,8.94,-0.47,8.952346061
22/08/2020 06:00,9.366,5.418,10.82019778,1.296,0.378,1.35,8.07,5.04,9.514541502,8.97,-0.47,8.982304827,1.296,0.378,1.35,8.97,-0.47,8.982304827
22/08/2020 06:30,9.87984,4.34912,10.79472479,1.29984,0.37912,1.354,8.58,3.97,9.453956844,9.3,0.16,9.301376242,1.29984,0.37912,1.354,9.3,0.16,9.301376242
22/08/2020 07:00,10.574,3.807,11.23844851,1.224,0.357,1.275,9.35,3.45,9.966192854,10.03,0.24,10.03287097,1.224,0.357,1.275,10.03,0.24,10.03287097
22/08/2020 07:30,11.138,5.049,12.22895928,1.368,0.399,1.425,9.77,4.65,10.82013863,10.76,-1.06,10.81208583,1.368,0.399,1.425,10.76,-1.06,10.81208583
22/08/2020 08:00,12.07456,4.46758,12.87455903,1.53456,0.44758,1.5985,10.54,4.02,11.28060282,11.39,-0.91,11.42629424,1.53456,0.44758,1.5985,11.39,-0.91,11.42629424
22/08/2020 08:30,13.28664,1.97402,13.43248143,1.55664,0.45402,1.6215,11.73,1.52,11.82807254,12.12,0.98,12.15955591,1.55664,0.45402,1.6215,12.12,0.98,12.15955591
22/08/2020 09:00,13.63344,4.15142,14.25149025,1.51344,0.44142,1.5765,12.12,3.71,12.67511341,13.1,-1.64,13.20225738,1.51344,0.44142,1.5765,13.1,-1.64,13.20225738
22/08/2020 09:30,14.42632,3.79726,14.91770399,1.39632,0.40726,1.4545,13.03,3.39,13.46376619,14.03,-1.86,14.15275592,1.39632,0.40726,1.4545,14.03,-1.86,14.15275592
22/08/2020 10:00,14.67184,4.15512,15.2488659,1.97184,0.57512,2.054,12.7,3.58,13.19493842,13.68,-1.99,13.82398278,1.97184,0.57512,2.054,13.68,-1.99,13.82398278
22/08/2020 10:30,15.36648,4.21564,15.93425016,2.31648,0.67564,2.413,13.05,3.54,13.52161603,14.03,-1.99,14.17042695,2.31648,0.67564,2.413,14.03,-1.99,14.17042695
22/08/2020 11:00,15.19512,4.28566,15.78792429,2.38512,0.69566,2.4845,12.81,3.59,13.30354088,13.79,-1.99,13.93284608,2.38512,0.69566,2.4845,13.79,-1.99,13.93284608
22/08/2020 11:30,15.31472,4.37846,15.92832573,2.87472,0.83846,2.9945,12.44,3.54,12.933878,13.42,-2.04,13.57416664,2.87472,0.83846,2.9945,13.42,-2.04,13.57416664
22/08/2020 12:00,14.788,4.489,15.45432189,2.808,0.819,2.925,11.98,3.67,12.5295371,12.94,-1.95,13.08610332,2.808,0.819,2.925,12.94,-1.95,13.08610332
22/08/2020 12:30,15.38624,4.44182,16.01456045,2.64624,0.77182,2.7565,12.74,3.67,13.25807301,13.72,-1.95,13.85788223,2.64624,0.77182,2.7565,13.72,-1.95,13.85788223
22/08/2020 13:00,15.84432,4.38876,16.44091514,2.46432,0.71876,2.567,13.38,3.67,13.87419547,14.38,-1.92,14.5076118,2.46432,0.71876,2.567,14.38,-1.92,14.5076118
22/08/2020 13:30,14.85008,4.72544,15.58379476,2.83008,0.82544,2.948,12.02,3.9,12.6368667,12.99,-1.68,13.0981869,2.83008,0.82544,2.948,12.99,-1.68,13.0981869
22/08/2020 14:00,14.3884,3.6337,14.84014253,2.6184,0.7637,2.7275,11.77,2.87,12.11485865,12.47,-0.56,12.48256784,2.6184,0.7637,2.7275,12.47,-0.56,12.48256784
22/08/2020 14:30,14.67352,1.86686,14.79180028,2.90352,0.84686,3.0245,11.77,1.02,11.81411444,12.06,1.42,12.14331092,2.90352,0.84686,3.0245,12.06,1.42,12.14331092
22/08/2020 15:00,14.30112,1.98116,14.4376947,3.02112,0.88116,3.147,11.28,1.1,11.33350784,11.58,1.48,11.67419376,3.02112,0.88116,3.147,11.58,1.48,11.67419376
22/08/2020 15:30,14.0696,1.8378,14.18912094,2.5296,0.7378,2.635,11.54,1.1,11.59230779,11.85,1.48,11.94206431,2.5296,0.7378,2.635,11.85,1.48,11.94206431
22/08/2020 16:00,14.35088,1.88234,14.47380256,2.51088,0.73234,2.6155,11.84,1.15,11.89571772,12.13,1.53,12.2261114,2.51088,0.73234,2.6155,12.13,1.53,12.2261114
22/08/2020 16:30,14.68,1.8,14.78994253,2.4,0.7,2.5,12.28,1.1,12.32916867,12.57,1.53,12.66277221,2.4,0.7,2.5,12.57,1.53,12.66277221
22/08/2020 17:00,15.17648,1.83064,15.28649038,2.67648,0.78064,2.788,12.5,1.05,12.54402248,12.79,1.45,12.8719307,2.67648,0.78064,2.788,12.79,1.45,12.8719307
22/08/2020 17:30,15.54216,4.10688,16.07560888,2.73216,0.79688,2.846,12.81,3.31,13.23072938,13.63,-1.08,13.67272102,2.73216,0.79688,2.846,13.63,-1.08,13.67272102
22/08/2020 18:00,15.74208,4.67644,16.42200273,2.66208,0.77644,2.773,13.08,3.9,13.64904392,14.05,-1.79,14.16356594,2.66208,0.77644,2.773,14.05,-1.79,14.16356594
22/08/2020 18:30,15.81824,4.74532,16.51468373,2.65824,0.77532,2.769,13.16,3.97,13.74578117,14.13,-1.7,14.23189727,2.65824,0.77532,2.769,14.13,-1.7,14.23189727
22/08/2020 19:00,15.98664,4.61152,16.63847274,2.57664,0.75152,2.684,13.41,3.86,13.95448673,14.42,-1.54,14.50199986,2.57664,0.75152,2.684,14.42,-1.54,14.50199986
22/08/2020 19:30,15.78456,4.61258,16.44470215,2.37456,0.69258,2.4735,13.41,3.92,13.97120253,14.42,-1.5,14.49780673,2.37456,0.69258,2.4735,14.42,-1.5,14.49780673
22/08/2020 20:00,14.80632,4.53726,15.48592394,1.39632,0.40726,1.4545,13.41,4.13,14.03157154,14.36,-1.35,14.42331793,1.39632,0.40726,1.4545,14.36,-1.35,14.42331793
22/08/2020 20:30,14.8344,5.0892,15.68309217,2.2944,0.6692,2.39,12.54,4.42,13.29616486,13.49,-1.29,13.55153866,2.2944,0.6692,2.39,13.49,-1.29,13.55153866
22/08/2020 21:00,15.01576,5.18168,15.88467362,2.40576,0.70168,2.506,12.61,4.48,13.38217097,13.55,-1.21,13.60391855,2.40576,0.70168,2.506,13.55,-1.21,13.60391855
22/08/2020 21:30,14.69896,4.77428,15.45487543,2.44896,0.71428,2.551,12.25,4.06,12.90527412,13.07,-0.47,13.07844792,2.44896,0.71428,2.551,13.07,-0.47,13.07844792
22/08/2020 22:00,14.31416,2.32288,14.50141193,2.44416,0.71288,2.546,11.87,1.61,11.97868941,12.19,2.06,12.36283544,2.44416,0.71288,2.546,12.19,2.06,12.36283544
22/08/2020 22:30,13.30336,5.78848,14.50813179,2.46336,0.71848,2.566,10.84,5.07,11.96705895,11.79,-0.84,11.81988579,2.46336,0.71848,2.566,11.79,-0.84,11.81988579
22/08/2020 23:00,12.61088,5.78484,13.87438893,2.45088,0.71484,2.553,10.16,5.07,11.35475671,11.12,-0.78,11.14732255,2.45088,0.71484,2.553,11.12,-0.78,11.14732255
22/08/2020 23:30,11.70208,5.00644,12.72804454,1.94208,0.56644,2.023,9.76,4.44,10.7224624,10.55,-0.03,10.55004265,1.94208,0.56644,2.023,10.55,-0.03,10.55004265
23/08/2020 00:00,11.18336,2.47348,11.45363018,1.62336,0.47348,1.691,9.56,2,9.766964728,9.83,2.57,10.16040354,1.62336,0.47348,1.691,9.83,2.57,10.16040354
23/08/2020 00:30,10.80816,3.88488,11.48514759,2.34816,0.68488,2.446,8.46,3.2,9.044976506,8.94,1.5,9.064965527,2.34816,0.68488,2.446,8.94,1.5,9.064965527
23/08/2020 01:00,10.0644,5.9742,11.70398278,2.1744,0.6342,2.265,7.89,5.34,9.527208405,8.76,-0.47,8.772599387,2.1744,0.6342,2.265,8.76,-0.47,8.772599387
23/08/2020 01:30,9.75832,6.03076,11.47148096,2.12832,0.62076,2.217,7.63,5.41,9.353341649,8.49,-0.42,8.500382344,2.12832,0.62076,2.217,8.49,-0.42,8.500382344
23/08/2020 02:00,9.71632,6.01476,11.42734493,2.17632,0.63476,2.267,7.54,5.38,9.262613022,8.41,-0.48,8.423686841,2.17632,0.63476,2.267,8.41,-0.48,8.423686841
23/08/2020 02:30,9.6132,6.0826,11.37592357,2.2032,0.6426,2.295,7.41,5.44,9.192480623,8.26,-0.48,8.273934977,2.2032,0.6426,2.295,8.26,-0.48,8.273934977
23/08/2020 03:00,9.36608,6.09844,11.1765122,2.08608,0.60844,2.173,7.28,5.49,9.118031586,8.13,-0.42,8.14084148,2.08608,0.60844,2.173,8.13,-0.42,8.14084148
23/08/2020 03:30,9.33936,6.13148,11.17222861,2.19936,0.64148,2.291,7.14,5.49,9.006647545,7.98,-0.46,7.99324715,2.19936,0.64148,2.291,7.98,-0.46,7.99324715
23/08/2020 04:00,9.25128,6.13204,11.0990133,2.20128,0.64204,2.293,7.05,5.49,8.93546865,7.89,-0.46,7.903398003,2.20128,0.64204,2.293,7.89,-0.46,7.903398003
23/08/2020 04:30,9.306,6.148,11.15345417,2.256,0.658,2.35,7.05,5.49,8.93546865,7.89,-0.46,7.903398003,2.256,0.658,2.35,7.89,-0.46,7.903398003
23/08/2020 05:00,9.33376,6.17068,11.18911826,2.33376,0.68068,2.431,7,5.49,8.896072167,7.84,-0.46,7.853483304,2.33376,0.68068,2.431,7.84,-0.46,7.853483304
23/08/2020 05:30,9.38896,6.16928,11.23443748,2.32896,0.67928,2.426,7.06,5.49,8.943360666,7.9,-0.42,7.911156679,2.32896,0.67928,2.426,7.9,-0.42,7.911156679
23/08/2020 06:00,9.27248,6.16864,11.1369208,2.05248,0.59864,2.138,7.22,5.57,9.118843128,8.06,-0.42,8.07093551,2.05248,0.59864,2.138,8.06,-0.42,8.07093551
23/08/2020 06:30,9.12104,5.88322,10.85383104,1.45104,0.42322,1.5115,7.67,5.46,9.41490839,8.54,-0.42,8.550321631,1.45104,0.42322,1.5115,8.54,-0.42,8.550321631
23/08/2020 07:00,9.36056,5.78558,11.00422734,1.39056,0.40558,1.4485,7.97,5.38,9.615887895,8.84,-0.48,8.853022083,1.39056,0.40558,1.4485,8.84,-0.48,8.853022083
23/08/2020 07:30,10.22344,3.81642,10.91255181,1.39344,0.40642,1.4515,8.83,3.41,9.465569185,9.38,1.07,9.440831531,1.39344,0.40642,1.4515,9.38,1.07,9.440831531
23/08/2020 08:00,10.78928,4.63604,11.74314395,1.52928,0.44604,1.593,9.26,4.19,10.16384278,10.04,-0.09,10.04040338,1.52928,0.44604,1.593,10.04,-0.09,10.04040338
23/08/2020 08:30,11.75568,5.48874,12.97390762,2.15568,0.62874,2.2455,9.6,4.86,10.76009294,10.56,-1.07,10.61407085,2.15568,0.62874,2.2455,10.56,-1.07,10.61407085
23/08/2020 09:00,12.6504,3.8372,13.21955839,2.3904,0.6972,2.49,10.26,3.14,10.72973439,10.9,0.29,10.90385712,2.3904,0.6972,2.49,10.9,0.29,10.90385712
23/08/2020 09:30,13.53816,2.47238,13.76206522,2.40816,0.70238,2.5085,11.13,1.77,11.26986247,11.53,1.24,11.59648654,2.40816,0.70238,2.5085,11.53,1.24,11.59648654
23/08/2020 10:00,14.08112,4.65616,14.83097321,2.42112,0.70616,2.522,11.66,3.95,12.31089355,12.6,-1.48,12.68662288,2.42112,0.70616,2.522,12.6,-1.48,12.68662288
23/08/2020 10:30,14.42016,4.63838,15.14779137,2.36016,0.68838,2.4585,12.06,3.95,12.690394,13,-1.48,13.08397493,2.36016,0.68838,2.4585,13,-1.48,13.08397493
23/08/2020 11:00,14.33272,4.71246,15.08754923,2.44272,0.71246,2.5445,11.89,4,12.54480371,12.82,-1.57,12.91577717,2.44272,0.71246,2.5445,12.82,-1.57,12.91577717
23/08/2020 11:30,14.9844,2.4242,15.17922887,2.6544,0.7742,2.765,12.33,1.65,12.43991158,12.78,0.59,12.79361169,2.6544,0.7742,2.765,12.78,0.59,12.79361169
23/08/2020 12:00,15.55456,1.70258,15.64746355,2.85456,0.83258,2.9735,12.7,0.87,12.72976433,13,1.32,13.06684354,2.85456,0.83258,2.9735,13,1.32,13.06684354
23/08/2020 12:30,15.53248,4.87614,16.27988563,2.59248,0.75614,2.7005,12.94,4.12,13.58005891,13.96,-2.06,14.11117288,2.59248,0.75614,2.7005,13.96,-2.06,14.11117288
23/08/2020 13:00,15.15096,5.03278,15.96497615,2.82096,0.82278,2.9385,12.33,4.21,13.02892935,13.38,-2.17,13.55482571,2.82096,0.82278,2.9385,13.38,-2.17,13.55482571
23/08/2020 13:30,14.82632,4.96726,15.6362859,2.35632,0.68726,2.4545,12.47,4.28,13.18405476,13.53,-2.11,13.69353862,2.35632,0.68726,2.4545,13.53,-2.11,13.69353862
23/08/2020 14:00,15.16264,3.33702,15.52550657,2.25264,0.65702,2.3465,12.91,2.68,13.18523796,13.6,-0.42,13.60648375,2.25264,0.65702,2.3465,13.6,-0.42,13.60648375
23/08/2020 14:30,15.77456,1.65508,15.86114854,2.31456,0.67508,2.411,13.46,0.98,13.49562892,13.75,1.44,13.82519801,2.31456,0.67508,2.411,13.75,1.44,13.82519801
23/08/2020 15:00,15.21512,1.81816,15.3233672,2.32512,0.67816,2.422,12.89,1.14,12.94031298,13.19,1.55,13.28076052,2.32512,0.67816,2.422,13.19,1.55,13.28076052
23/08/2020 15:30,15.03024,1.84382,15.14291209,2.31024,0.67382,2.4065,12.72,1.17,12.77369563,13.02,1.59,13.11672596,2.31024,0.67382,2.4065,13.02,1.59,13.11672596
23/08/2020 16:00,15.30184,1.67012,15.39271283,2.09184,0.61012,2.179,13.21,1.06,13.25246015,13.5,1.5,13.58307771,2.09184,0.61012,2.179,13.5,1.5,13.58307771
23/08/2020 16:30,15.64992,1.84956,15.75883461,2.32992,0.67956,2.427,13.32,1.17,13.3712864,13.61,1.59,13.7025618,2.32992,0.67956,2.427,13.61,1.59,13.7025618
23/08/2020 17:00,15.95544,1.89492,16.06756943,2.48544,0.72492,2.589,13.47,1.17,13.52071744,13.77,1.59,13.86149343,2.48544,0.72492,2.589,13.77,1.59,13.86149343
23/08/2020 17:30,16.19416,2.00538,16.31785424,2.14416,0.62538,2.2335,14.05,1.38,14.11760957,14.4,1.32,14.46037344,2.14416,0.62538,2.2335,14.4,1.32,14.46037344
23/08/2020 18:00,15.6752,4.7936,16.39178136,1.3152,0.3836,1.37,14.36,4.41,15.02190734,15.43,-1.94,15.55147903,1.3152,0.3836,1.37,15.43,-1.94,15.55147903
23/08/2020 18:30,15.67888,4.80634,16.39902992,1.35888,0.39634,1.4155,14.32,4.41,14.98367445,15.39,-1.86,15.50199019,1.35888,0.39634,1.4155,15.39,-1.86,15.50199019
23/08/2020 19:00,15.6748,5.1539,16.50036485,1.8648,0.5439,1.9425,13.81,4.61,14.55912772,14.88,-1.7,14.97679538,1.8648,0.5439,1.9425,14.88,-1.7,14.97679538
23/08/2020 19:30,15.29064,5.42352,16.224002,2.24064,0.65352,2.334,13.05,4.77,13.89443774,14.1,-1.56,14.18603539,2.24064,0.65352,2.334,14.1,-1.56,14.18603539
23/08/2020 20:00,14.56392,5.33906,15.51171581,1.81392,0.52906,1.8895,12.75,4.81,13.62712736,13.8,-1.56,13.88789401,1.81392,0.52906,1.8895,13.8,-1.56,13.88789401
23/08/2020 20:30,14.29264,2.43452,14.49849805,1.11264,0.32452,1.159,13.18,2.11,13.34782754,13.62,1.33,13.68478352,1.11264,0.32452,1.159,13.62,1.33,13.68478352
23/08/2020 21:00,14.66264,1.91452,14.78710244,1.11264,0.32452,1.159,13.55,1.59,13.64296889,13.86,2.02,14.0064271,1.11264,0.32452,1.159,13.86,2.02,14.0064271
23/08/2020 21:30,14.38952,2.11236,14.54373922,1.37952,0.40236,1.437,13.01,1.71,13.12189773,13.31,2.12,13.47777801,1.37952,0.40236,1.437,13.31,2.12,13.47777801
23/08/2020 22:00,13.97888,4.14884,14.58156231,2.01888,0.58884,2.103,11.96,3.56,12.47858966,12.61,0.61,12.62474554,2.01888,0.58884,2.103,12.61,0.61,12.62474554
23/08/2020 22:30,13.17568,5.30624,14.20403909,1.73568,0.50624,1.808,11.44,4.8,12.406192,12.38,-0.72,12.40091932,1.73568,0.50624,1.808,12.38,-0.72,12.40091932
23/08/2020 23:00,11.96136,5.15248,13.02390814,1.07136,0.31248,1.116,10.89,4.84,11.91711794,11.81,-0.9,11.84424333,1.07136,0.31248,1.116,11.81,-0.9,11.84424333
23/08/2020 23:30,11.18944,3.34192,11.67784213,1.06944,0.31192,1.114,10.12,3.03,10.56386766,10.64,1.22,10.70971522,1.06944,0.31192,1.114,10.64,1.22,10.70971522
24/08/2020 00:00,10.54328,5.67304,11.97264115,1.55328,0.45304,1.618,8.99,5.22,10.39560003,9.91,-0.62,9.92937561,1.55328,0.45304,1.618,9.91,-0.62,9.92937561
24/08/2020 00:30,10.27568,5.88624,11.84218818,1.97568,0.57624,2.058,8.3,5.31,9.853227897,9.23,-0.56,9.246972478,1.97568,0.57624,2.058,9.23,-0.56,9.246972478
24/08/2020 01:00,9.80136,5.76248,11.36982118,1.55136,0.45248,1.616,8.25,5.31,9.811146722,9.18,-0.67,9.204417418,1.55136,0.45248,1.616,9.18,-0.67,9.204417418
24/08/2020 01:30,9.3028,5.7254,10.9234744,1.0128,0.2954,1.055,8.29,5.43,9.910045409,9.21,-0.67,9.234338092,1.0128,0.2954,1.055,9.21,-0.67,9.234338092
24/08/2020 02:00,9.25776,5.66268,10.85228386,1.03776,0.30268,1.081,8.22,5.36,9.813154437,9.14,-0.75,9.17071971,1.03776,0.30268,1.081,9.14,-0.75,9.17071971
24/08/2020 02:30,9.09368,5.76024,10.76454276,1.06368,0.31024,1.108,8.03,5.45,9.704813239,8.95,-0.67,8.975043175,1.06368,0.31024,1.108,8.95,-0.67,8.975043175
24/08/2020 03:00,9.37,6.06,11.15887539,1.92,0.56,2,7.45,5.5,9.260264575,8.35,-0.67,8.376837112,1.92,0.56,2,8.35,-0.67,8.376837112
24/08/2020 03:30,9.51816,2.97988,9.973718193,1.74816,0.50988,1.821,7.77,2.47,8.153146632,8.1,2.45,8.462416912,1.74816,0.50988,1.821,8.1,2.45,8.462416912
24/08/2020 04:00,9.15152,2.44336,9.472081419,0.97152,0.28336,1.012,8.18,2.16,8.460378242,8.46,2.62,8.856410108,0.97152,0.28336,1.012,8.46,2.62,8.856410108
24/08/2020 04:30,9.19672,2.44196,9.515399487,0.96672,0.28196,1.007,8.23,2.16,8.50873081,8.5,2.62,8.894627592,0.96672,0.28196,1.007,8.5,2.62,8.894627592
24/08/2020 05:00,9.30808,2.47444,9.63136577,1.07808,0.31444,1.123,8.23,2.16,8.50873081,8.5,2.62,8.894627592,1.07808,0.31444,1.123,8.5,2.62,8.894627592
24/08/2020 05:30,10.12696,3.88828,10.8477666,2.01696,0.58828,2.101,8.11,3.3,8.755689579,8.62,1.5,8.749537131,2.01696,0.58828,2.101,8.62,1.5,8.749537131
24/08/2020 06:00,10.6316,5.7538,12.08871925,2.0016,0.5838,2.085,8.63,5.17,10.06010934,9.54,-0.73,9.567889004,2.0016,0.5838,2.085,9.54,-0.73,9.567889004
24/08/2020 06:30,11.94584,3.62712,12.48435392,1.87584,0.54712,1.954,10.07,3.08,10.53049382,10.7,0.39,10.70710512,1.87584,0.54712,1.954,10.7,0.39,10.70710512
24/08/2020 07:00,12.61304,4.45172,13.37559677,1.10304,0.32172,1.149,11.51,4.13,12.22853221,12.43,-1.41,12.50971622,1.10304,0.32172,1.149,12.43,-1.41,12.50971622
24/08/2020 07:30,14.22488,3.64184,14.68367153,1.51488,0.44184,1.578,12.71,3.2,13.10664335,13.58,-1.57,13.67045354,1.51488,0.44184,1.578,13.58,-1.57,13.67045354
24/08/2020 08:00,15.7224,3.8482,16.18649144,1.9824,0.5782,2.065,13.74,3.27,14.12375658,14.8,-2.83,15.06814189,1.9824,0.5782,2.065,14.8,-2.83,15.06814189
24/08/2020 08:30,16.79392,2.53656,16.98440124,2.11392,0.61656,2.202,14.68,1.92,14.80502617,15.41,-3.2,15.73874519,2.11392,0.61656,2.202,15.41,-3.2,15.73874519
24/08/2020 09:00,17.31552,3.45536,17.65691778,2.07552,0.60536,2.162,15.24,2.85,15.50419621,16.76,-3.82,17.18982257,2.07552,0.60536,2.162,16.76,-3.82,17.18982257
24/08/2020 09:30,17.58632,3.22476,17.87953378,2.17632,0.63476,2.267,15.41,2.59,15.62613836,16.95,-3.82,17.37512302,2.17632,0.63476,2.267,16.95,-3.82,17.37512302
24/08/2020 10:00,17.15456,3.31258,17.47146574,2.37456,0.69258,2.4735,14.78,2.62,15.01042305,16.3,-3.82,16.74163672,2.37456,0.69258,2.4735,16.3,-3.82,16.74163672
24/08/2020 10:30,17.16104,3.18072,17.45331698,2.47104,0.72072,2.574,14.69,2.46,14.8945527,16.22,-3.95,16.69403786,2.47104,0.72072,2.574,16.22,-3.95,16.69403786
24/08/2020 11:00,17.16056,3.13058,17.44377685,2.47056,0.72058,2.5735,14.69,2.41,14.88637632,16.22,-3.95,16.69403786,2.47056,0.72058,2.5735,16.22,-3.95,16.69403786
24/08/2020 11:30,17.20576,3.00918,17.46692135,2.46576,0.71918,2.5685,14.74,2.29,14.91682607,16.26,-3.95,16.73290471,2.46576,0.71918,2.5685,16.26,-3.95,16.73290471
24/08/2020 12:00,17.25808,2.97194,17.51210303,2.33808,0.68194,2.4355,14.92,2.29,15.09471762,16.44,-3.95,16.90787095,2.33808,0.68194,2.4355,16.44,-3.95,16.90787095
24/08/2020 12:30,17.6496,2.9753,17.89862537,2.3496,0.6853,2.4475,15.3,2.29,15.47042663,16.82,-4.13,17.31962182,2.3496,0.6853,2.4475,16.82,-4.13,17.31962182
24/08/2020 13:00,17.34464,3.12052,17.62311499,2.50464,0.73052,2.609,14.84,2.39,15.03122417,16.36,-3.91,16.82075206,2.50464,0.73052,2.609,16.36,-3.91,16.82075206
24/08/2020 13:30,17.18824,2.85282,17.42338016,1.99824,0.58282,2.0815,15.19,2.27,15.35867833,16.74,-3.97,17.20431632,1.99824,0.58282,2.0815,16.74,-3.97,17.20431632
