Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/08/2020 14:00,16.77152,2.63586,16.97738617,1.63152,0.47586,1.6995,15.14,2.16,15.29330573,16.68,-4.05,17.16464098,1.63152,0.47586,1.6995,16.68,-4.05,17.16464098
24/08/2020 14:30,16.77496,2.61478,16.97752507,1.28496,0.37478,1.3385,15.49,2.24,15.65112456,17.05,-4.02,17.51750268,1.28496,0.37478,1.3385,17.05,-4.02,17.51750268
24/08/2020 15:00,16.93832,2.92076,17.18829612,2.12832,0.62076,2.217,14.81,2.3,14.98753148,16.35,-3.94,16.81802902,2.12832,0.62076,2.217,16.35,-3.94,16.81802902
24/08/2020 15:30,17.27976,2.90368,17.52202794,2.06976,0.60368,2.156,15.21,2.3,15.38291585,16.77,-3.97,17.23350806,2.06976,0.60368,2.156,16.77,-3.97,17.23350806
24/08/2020 16:00,17.04136,3.07998,17.31745442,2.09136,0.60998,2.1785,14.95,2.47,15.15266973,16.48,-3.97,16.95143947,2.09136,0.60998,2.1785,16.48,-3.97,16.95143947
24/08/2020 16:30,17.3464,0.5652,17.35560555,2.0064,0.5852,2.09,15.34,-0.02,15.34001304,15.86,-3.75,16.29730346,2.0064,0.5852,2.09,15.86,-3.75,16.29730346
24/08/2020 17:00,17.9576,0.0843,17.95779787,2.0376,0.5943,2.1225,15.92,-0.51,15.92816688,16.26,0.41,16.26516831,2.0376,0.5943,2.1225,16.26,0.41,16.26516831
24/08/2020 17:30,18.05112,-0.01884,18.05112983,1.34112,0.39116,1.397,16.71,-0.41,16.71502917,17.04,0.48,17.04675922,1.34112,0.39116,1.397,17.04,0.48,17.04675922
24/08/2020 18:00,18.38736,-0.08702,18.38756591,1.10736,0.32298,1.1535,17.28,-0.41,17.28486332,17.61,0.41,17.61477221,1.10736,0.32298,1.1535,17.61,0.41,17.61477221
24/08/2020 18:30,18.11456,-0.08492,18.11475905,1.11456,0.32508,1.161,17,-0.41,17.0049434,17.34,0.52,17.34779525,1.11456,0.32508,1.161,17.34,0.52,17.34779525
24/08/2020 19:00,18.08808,0.96944,18.11404019,1.91808,0.55944,1.998,16.17,0.41,16.17519706,16.51,0.64,16.52239995,1.91808,0.55944,1.998,16.51,0.64,16.52239995
24/08/2020 19:30,17.52312,0.96216,17.54951528,1.89312,0.55216,1.972,15.63,0.41,15.63537655,15.95,0.86,15.97316813,1.89312,0.55216,1.972,15.95,0.86,15.97316813
24/08/2020 20:00,16.87128,0.80204,16.89033324,1.24128,0.36204,1.293,15.63,0.44,15.63619199,15.95,0.93,15.97708985,1.24128,0.36204,1.293,15.95,0.93,15.97708985
24/08/2020 20:30,16.76288,0.75084,16.77968732,0.96288,0.28084,1.003,15.8,0.47,15.80698896,16.14,0.96,16.16852498,0.96288,0.28084,1.003,16.14,0.96,16.16852498
24/08/2020 21:00,16.998,0.939,17.02391627,1.368,0.399,1.425,15.63,0.54,15.63932543,15.95,1.04,15.98386999,1.368,0.399,1.425,15.95,1.04,15.98386999
24/08/2020 21:30,16.47848,2.05664,16.60632624,1.90848,0.55664,1.988,14.57,1.5,14.64700993,15.04,0.65,15.05403933,1.90848,0.55664,1.988,15.04,0.65,15.05403933
24/08/2020 22:00,15.35352,4.84936,16.10114495,1.88352,0.54936,1.962,13.47,4.3,14.13969236,14.55,-1.81,14.66214855,1.88352,0.54936,1.962,14.55,-1.81,14.66214855
24/08/2020 22:30,14.29848,4.98164,15.14144205,1.54848,0.45164,1.613,12.75,4.53,13.53083146,13.79,-1.81,13.90827811,1.54848,0.45164,1.613,13.79,-1.81,13.90827811
24/08/2020 23:00,13.19896,2.77428,13.48737093,1.00896,0.29428,1.051,12.19,2.48,12.43971463,12.76,0.57,12.77272485,1.00896,0.29428,1.051,12.76,0.57,12.77272485
24/08/2020 23:30,12.27496,5.01728,13.26075947,1.70496,0.49728,1.776,10.57,4.52,11.49588187,11.52,-0.93,11.5574781,1.70496,0.49728,1.776,11.52,-0.93,11.5574781
25/08/2020 00:00,11.71808,5.26944,12.84836164,1.91808,0.55944,1.998,9.8,4.71,10.87309064,10.75,-0.87,10.78514719,1.91808,0.55944,1.998,10.75,-0.87,10.78514719
25/08/2020 00:30,9.23,4.1,10.09964851,0,0,0,9.23,4.1,10.09964851,10.02,-0.29,10.02419573,0,0,0,10.02,-0.29,10.02419573
25/08/2020 01:00,8.83,4.22,9.786587761,0,0,0,8.83,4.22,9.786587761,9.61,-0.12,9.61074919,0,0,0,9.61,-0.12,9.61074919
25/08/2020 01:30,8.51,5.05,9.895584874,0,0,0,8.51,5.05,9.895584874,9.44,-0.78,9.472169762,0,0,0,9.44,-0.78,9.472169762
25/08/2020 02:00,8.51,5,9.870162106,0,0,0,8.51,5,9.870162106,9.44,-0.83,9.4764181,0,0,0,9.44,-0.83,9.4764181
25/08/2020 02:30,8.78,5,10.10388044,0,0,0,8.78,5,10.10388044,9.74,-0.83,9.775300507,0,0,0,9.74,-0.83,9.775300507
25/08/2020 03:00,8.32,5.1,9.758708931,0,0,0,8.32,5.1,9.758708931,9.25,-0.73,9.278760693,0,0,0,9.25,-0.73,9.278760693
25/08/2020 03:30,8.16,5.19,9.670661818,0,0,0,8.16,5.19,9.670661818,9.06,-0.78,9.093514172,0,0,0,9.06,-0.78,9.093514172
25/08/2020 04:00,8.16,5.15,9.649253857,0,0,0,8.16,5.15,9.649253857,9.06,-0.84,9.098857071,0,0,0,9.06,-0.84,9.098857071
25/08/2020 04:30,8.22,5.09,9.66832457,0,0,0,8.22,5.09,9.66832457,9.13,-0.88,9.172311595,0,0,0,9.13,-0.88,9.172311595
25/08/2020 05:00,8.43,5.04,9.821736099,0,0,0,8.43,5.04,9.821736099,9.33,-0.88,9.371408645,0,0,0,9.33,-0.88,9.371408645
25/08/2020 05:30,8.97,2.99,9.455210204,0,0,0,8.97,2.99,9.455210204,9.5,0.9,9.54253635,0,0,0,9.5,0.9,9.54253635
25/08/2020 06:00,9.73,3.97,10.50874874,0,0,0,9.73,3.97,10.50874874,10.59,-0.53,10.60325422,0,0,0,10.59,-0.53,10.60325422
25/08/2020 06:30,11.08,3.91,11.74965957,0,0,0,11.08,3.91,11.74965957,12.02,-1.36,12.09669376,0,0,0,12.02,-1.36,12.09669376
25/08/2020 07:00,11.76,2.82,12.09338662,0,0,0,11.76,2.82,12.09338662,12.48,-0.8,12.50561474,0,0,0,12.48,-0.8,12.50561474
25/08/2020 07:30,13.04,2.99,13.37840424,0,0,0,13.04,2.99,13.37840424,13.95,-1.7,14.05320248,0,0,0,13.95,-1.7,14.05320248
25/08/2020 08:00,14.54,3.27,14.9031708,0,0,0,14.54,3.27,14.9031708,15.33,-3,15.62078423,0,0,0,15.33,-3,15.62078423
25/08/2020 08:30,16.06,0.68,16.07438957,0,0,0,16.06,0.68,16.07438957,16.86,-3.08,17.13901981,0,0,0,16.86,-3.08,17.13901981
25/08/2020 09:00,17.36,-1.06,17.39233164,0,0,0,17.36,-1.06,17.39233164,17.71,-0.61,17.72050225,0,0,0,17.71,-0.61,17.72050225
25/08/2020 09:30,18.18,-1.24,18.22223916,0,0,0,18.18,-1.24,18.22223916,18.54,-0.78,18.55640051,0,0,0,18.54,-0.78,18.55640051
25/08/2020 10:00,17.93,0.31,17.93267967,0,0,0,17.93,0.31,17.93267967,18.84,-2.42,18.99478876,0,0,0,18.84,-2.42,18.99478876
25/08/2020 10:30,17.22,2.46,17.39482682,0,0,0,17.22,2.46,17.39482682,18.84,-4.37,19.34017839,0,0,0,18.84,-4.37,19.34017839
25/08/2020 11:00,17.04,2.5,17.22241563,0,0,0,17.04,2.5,17.22241563,18.62,-4.25,19.09887169,0,0,0,18.62,-4.25,19.09887169
25/08/2020 11:30,17.2,2.41,17.36801946,0,0,0,17.2,2.41,17.36801946,18.79,-4.36,19.28921201,0,0,0,18.79,-4.36,19.28921201
25/08/2020 12:00,17.20096,2.30028,17.35408635,0.00096,0.00028,0.001,17.2,2.3,17.35309771,18.83,-4.52,19.36489866,0.00096,0.00028,0.001,18.83,-4.52,19.36489866
25/08/2020 12:30,17.24912,-0.87734,17.27141761,0.00912,0.00266,0.0095,17.24,-0.88,17.26244479,17.69,-0.91,17.71339042,0.00912,0.00266,0.0095,17.69,-0.91,17.71339042
25/08/2020 13:00,16.32016,2.32588,16.48506416,0.02016,0.00588,0.021,16.3,2.32,16.46427648,17.45,-3.91,17.88268995,0.02016,0.00588,0.021,17.45,-3.91,17.88268995
25/08/2020 13:30,16.57008,2.32294,16.73211288,0.01008,0.00294,0.0105,16.56,2.32,16.7217224,17.73,-3.81,18.13474566,0.01008,0.00294,0.0105,17.73,-3.81,18.13474566
25/08/2020 14:00,15.92672,2.32196,16.09508957,0.00672,0.00196,0.007,15.92,2.32,16.08815713,17.09,-3.81,17.50954597,0.00672,0.00196,0.007,17.09,-3.81,17.50954597
25/08/2020 14:30,16.33,2.32,16.49397769,0,0,0,16.33,2.32,16.49397769,17.5,-3.81,17.90994417,0,0,0,17.5,-3.81,17.90994417
25/08/2020 15:00,15.83528,2.36154,16.01040174,0.00528,0.00154,0.0055,15.83,2.36,16.00495236,17,-3.77,17.4130095,0.00528,0.00154,0.0055,17,-3.77,17.4130095
25/08/2020 15:30,15.62768,2.36224,15.80520674,0.00768,0.00224,0.008,15.62,2.36,15.79727825,16.79,-3.77,17.20805044,0.00768,0.00224,0.008,16.79,-3.77,17.20805044
25/08/2020 16:00,16.52048,2.32014,16.68260498,0.00048,0.00014,0.0005,16.52,2.32,16.68211018,17.69,-3.84,18.10198055,0.00048,0.00014,0.0005,17.69,-3.84,18.10198055
25/08/2020 16:30,16.12048,2.71014,16.34670408,0.00048,0.00014,0.0005,16.12,2.71,16.34620751,17.26,-3.65,17.64171477,0.00048,0.00014,0.0005,17.26,-3.65,17.64171477
25/08/2020 17:00,16.12096,2.94028,16.38690324,0.00096,0.00028,0.001,16.12,2.94,16.38590858,17.26,-3.43,17.59751403,0.00096,0.00028,0.001,17.26,-3.43,17.59751403
25/08/2020 17:30,16.26336,3.30098,16.59497959,0.00336,0.00098,0.0035,16.26,3.3,16.5914918,17.41,-3.06,17.67686907,0.00336,0.00098,0.0035,17.41,-3.06,17.67686907
25/08/2020 18:00,16.93,3.19,17.2279134,0,0,0,16.93,3.19,17.2279134,18.09,-3.14,18.36049291,0,0,0,18.09,-3.14,18.36049291
25/08/2020 18:30,17.23,3.4,17.56225783,0,0,0,17.23,3.4,17.56225783,18.39,-2.93,18.62194941,0,0,0,18.39,-2.93,18.62194941
25/08/2020 19:00,15.89,3.75,16.32649993,0,0,0,15.89,3.75,16.32649993,17.04,-2.58,17.23421016,0,0,0,17.04,-2.58,17.23421016
25/08/2020 19:30,15.43,3.87,15.90791627,0,0,0,15.43,3.87,15.90791627,16.57,-2.42,16.74578454,0,0,0,16.57,-2.42,16.74578454
25/08/2020 20:00,15.43,3.87,15.90791627,0,0,0,15.43,3.87,15.90791627,16.57,-2.42,16.74578454,0,0,0,16.57,-2.42,16.74578454
25/08/2020 20:30,15.2,4.02,15.72260793,0,0,0,15.2,4.02,15.72260793,16.32,-2.25,16.474371,0,0,0,16.32,-2.25,16.474371
25/08/2020 21:00,15.09,4.07,15.62923543,0,0,0,15.09,4.07,15.62923543,16.22,-2.25,16.37531374,0,0,0,16.22,-2.25,16.37531374
25/08/2020 21:30,14.03,3.37,14.42906095,0,0,0,14.03,3.37,14.42906095,14.86,-0.76,14.87942203,0,0,0,14.86,-0.76,14.87942203
25/08/2020 22:00,13.35,1.26,13.40932884,0,0,0,13.35,1.26,13.40932884,13.66,1.81,13.77939404,0,0,0,13.66,1.81,13.77939404
25/08/2020 22:30,12.34,2.35,12.56177137,0,0,0,12.34,2.35,12.56177137,12.85,0.93,12.88360974,0,0,0,12.85,0.93,12.88360974
25/08/2020 23:00,11.32,3.41,11.82245744,0,0,0,11.32,3.41,11.82245744,12.02,0.05,12.02010399,0,0,0,12.02,0.05,12.02010399
25/08/2020 23:30,10.83,1.63,10.95197699,0,0,0,10.83,1.63,10.95197699,11.13,2.19,11.34341219,0,0,0,11.13,2.19,11.34341219
26/08/2020 00:00,9.92,2.79,10.30487749,0,0,0,9.92,2.79,10.30487749,10.44,1.16,10.50424676,0,0,0,10.44,1.16,10.50424676
26/08/2020 00:30,11.46728,5.87504,12.88466552,2.65728,0.77504,2.768,8.81,5.1,10.17969057,9.73,-0.87,9.768817738,2.65728,0.77504,2.768,9.73,-0.87,9.768817738
26/08/2020 01:00,11.09344,5.87392,12.55258329,2.65344,0.77392,2.764,8.44,5.1,9.861216963,9.38,-0.83,9.416650147,2.65344,0.77392,2.764,9.38,-0.83,9.416650147
26/08/2020 01:30,11.20576,2.77168,11.54345127,2.64576,0.77168,2.756,8.56,2,8.79054037,8.84,2.35,9.147026839,2.64576,0.77168,2.756,8.84,2.35,9.147026839
26/08/2020 02:00,11.08328,2.72804,11.41408331,2.63328,0.76804,2.743,8.45,1.96,8.674335709,8.72,2.41,9.046905548,2.63328,0.76804,2.743,8.72,2.41,9.046905548
26/08/2020 02:30,11.04576,2.96168,11.4359242,2.64576,0.77168,2.756,8.4,2.19,8.680789135,8.72,2.17,8.985950145,2.64576,0.77168,2.756,8.72,2.17,8.985950145
26/08/2020 03:00,10.11472,5.67096,11.59600569,1.85472,0.54096,1.932,8.26,5.13,9.723399611,9.15,-0.58,9.168364085,1.85472,0.54096,1.932,9.15,-0.58,9.168364085
26/08/2020 03:30,10.37728,5.87504,11.92493334,2.41728,0.70504,2.518,7.96,5.17,9.491601551,8.85,-0.58,8.868985286,2.41728,0.70504,2.518,8.85,-0.58,8.868985286
26/08/2020 04:00,10.42192,5.94056,11.9961106,2.64192,0.77056,2.752,7.78,5.17,9.341161598,8.67,-0.58,8.689378574,2.64192,0.77056,2.752,8.67,-0.58,8.689378574
26/08/2020 04:30,10.4056,5.9358,11.97957566,2.6256,0.7658,2.735,7.78,5.17,9.341161598,8.67,-0.58,8.689378574,2.6256,0.7658,2.735,8.67,-0.58,8.689378574
26/08/2020 05:00,10.54408,5.93244,12.09840764,2.61408,0.76244,2.723,7.93,5.17,9.46645657,8.82,-0.58,8.839049723,2.61408,0.76244,2.723,8.82,-0.58,8.839049723
26/08/2020 05:30,11.0004,4.8172,12.00892235,2.6304,0.7672,2.74,8.37,4.05,9.298354693,9.05,0.43,9.060209711,2.6304,0.7672,2.74,9.05,0.43,9.060209711
26/08/2020 06:00,11.54456,3.47508,12.05624513,2.31456,0.67508,2.411,9.23,2.8,9.645356396,9.74,1.29,9.825054707,2.31456,0.67508,2.411,9.74,1.29,9.825054707
26/08/2020 06:30,12.658,4.104,13.30668178,1.968,0.574,2.05,10.69,3.53,11.25775288,11.45,-0.33,11.45475447,1.968,0.574,2.05,11.45,-0.33,11.45475447
26/08/2020 07:00,14.34984,3.49412,14.76911584,2.61984,0.76412,2.729,11.73,2.73,12.04349617,12.38,-0.23,12.38213633,2.61984,0.76412,2.729,12.38,-0.23,12.38213633
26/08/2020 07:30,15.75888,4.52384,16.39534773,2.61888,0.76384,2.728,13.14,3.76,13.66737722,14.19,-2.46,14.40165615,2.61888,0.76384,2.728,14.19,-2.46,14.40165615
26/08/2020 08:00,16.97072,3.96896,17.42865402,2.67072,0.77896,2.782,14.3,3.19,14.65148798,15.38,-2.98,15.6660397,2.67072,0.77896,2.782,15.38,-2.98,15.6660397
26/08/2020 08:30,17.92064,3.50852,18.26086117,2.60064,0.75852,2.709,15.32,2.75,15.56486107,16.44,-3.25,16.75816517,2.60064,0.75852,2.709,16.44,-3.25,16.75816517
26/08/2020 09:00,18.6036,0.4448,18.60891668,2.5536,0.7448,2.66,16.05,-0.3,16.05280349,16.44,-2.47,16.62451503,2.5536,0.7448,2.66,16.44,-2.47,16.62451503
26/08/2020 09:30,18.3352,3.1486,18.6035814,2.6352,0.7686,2.745,15.7,2.38,15.87937026,17.12,-4.02,17.58564187,2.6352,0.7686,2.745,17.12,-4.02,17.58564187
26/08/2020 10:00,18.50056,3.45308,18.82005531,2.65056,0.77308,2.761,15.85,2.68,16.07497745,17.38,-4.02,17.83885647,2.65056,0.77308,2.761,17.38,-4.02,17.83885647
26/08/2020 10:30,18.3016,3.4913,18.63163273,2.7816,0.8113,2.8975,15.52,2.68,15.74969206,17.05,-4.02,17.51750268,2.7816,0.8113,2.8975,17.05,-4.02,17.51750268
26/08/2020 11:00,18.26176,3.37468,18.57095429,2.62176,0.76468,2.731,15.64,2.61,15.85628267,17.17,-4.07,17.64578703,2.62176,0.76468,2.731,17.17,-4.07,17.64578703
26/08/2020 11:30,18.164,3.082,18.42361582,1.824,0.532,1.9,16.34,2.55,16.53777796,17.9,-4.13,18.37027218,1.824,0.532,1.9,17.9,-4.13,18.37027218
26/08/2020 12:00,17.64056,2.95808,17.88685535,1.57056,0.45808,1.636,16.07,2.5,16.26329917,17.63,-4.08,18.09594706,1.57056,0.45808,1.636,17.63,-4.08,18.09594706
26/08/2020 12:30,18.32736,3.09048,18.5861021,2.60736,0.76048,2.716,15.72,2.33,15.89173685,17.28,-3.92,17.71905189,2.60736,0.76048,2.716,17.28,-3.92,17.71905189
26/08/2020 13:00,18.37112,3.17116,18.64280842,2.78112,0.81116,2.897,15.59,2.36,15.76761555,17.15,-3.86,17.57902443,2.78112,0.81116,2.897,17.15,-3.86,17.57902443
26/08/2020 13:30,17.53416,2.91288,17.77446587,1.72416,0.50288,1.796,15.81,2.41,15.99262955,17.38,-3.83,17.79700256,1.72416,0.50288,1.796,17.38,-3.83,17.79700256
26/08/2020 14:00,17.33008,2.97044,17.58280941,1.75008,0.51044,1.823,15.58,2.46,15.77301493,17.12,-4.07,17.59713897,1.75008,0.51044,1.823,17.12,-4.07,17.59713897
26/08/2020 14:30,17.82816,0.13488,17.82867021,2.58816,0.75488,2.696,15.24,-0.62,15.25260633,15.59,-3.79,16.04407056,2.58816,0.75488,2.696,15.59,-3.79,16.04407056
26/08/2020 15:00,17.95992,0.19456,17.9609738,2.92992,0.85456,3.052,15.03,-0.66,15.04448404,15.35,-1.01,15.38319213,2.92992,0.85456,3.052,15.35,-1.01,15.38319213
26/08/2020 15:30,17.59608,0.19844,17.59719892,2.56608,0.74844,2.673,15.03,-0.55,15.04005984,15.35,0,15.35,2.56608,0.74844,2.673,15.35,0,15.35
26/08/2020 16:00,17.40736,0.16298,17.40812295,2.30736,0.67298,2.4035,15.1,-0.51,15.10861013,15.43,0.41,15.43544622,2.30736,0.67298,2.4035,15.43,0.41,15.43544622
26/08/2020 16:30,17.8008,0.1194,17.80120044,2.0208,0.5894,2.105,15.78,-0.47,15.78699781,16.12,0.41,16.12521318,2.0208,0.5894,2.105,16.12,0.41,16.12521318
26/08/2020 17:00,18.35784,0.45312,18.36343125,2.06784,0.60312,2.154,16.29,-0.15,16.29069059,16.64,-1.91,16.74925969,2.06784,0.60312,2.154,16.64,-1.91,16.74925969
26/08/2020 17:30,17.96168,3.77424,18.35393244,2.07168,0.60424,2.158,15.89,3.17,16.20311698,17.06,-2.95,17.31317706,2.07168,0.60424,2.158,17.06,-2.95,17.31317706
26/08/2020 18:00,18.06712,3.76166,18.45456342,1.61712,0.47166,1.6845,16.45,3.29,16.7757742,17.61,-3.07,17.87559789,1.61712,0.47166,1.6845,17.61,-3.07,17.87559789
26/08/2020 18:30,17.66032,3.75176,18.05443451,1.00032,0.29176,1.042,16.66,3.46,17.01549882,17.81,-2.86,18.03817341,1.00032,0.29176,1.042,17.81,-2.86,18.03817341
26/08/2020 19:00,17.37144,3.75792,17.77326336,1.02144,0.29792,1.064,16.35,3.46,16.71209442,17.49,-2.86,17.72229387,1.02144,0.29792,1.064,17.49,-2.86,17.72229387
26/08/2020 19:30,16.78936,4.06148,17.27362814,0.99936,0.29148,1.041,15.79,3.77,16.23382272,16.94,-2.55,17.13085228,0.99936,0.29148,1.041,16.94,-2.55,17.13085228
26/08/2020 20:00,16.41872,4.23296,16.95559839,1.03872,0.30296,1.082,15.38,3.93,15.87417084,16.52,-2.43,16.69776332,1.03872,0.30296,1.082,16.52,-2.43,16.69776332
26/08/2020 20:30,16.7812,4.4716,17.36674638,1.6512,0.4816,1.72,15.13,3.99,15.64726813,16.26,-2.16,16.40284122,1.6512,0.4816,1.72,16.26,-2.16,16.40284122
26/08/2020 21:00,16.99304,4.55672,17.59338244,1.94304,0.56672,2.024,15.05,3.99,15.56992614,16.17,-2.16,16.31362927,1.94304,0.56672,2.024,16.17,-2.16,16.31362927
26/08/2020 21:30,16.0768,4.5174,16.69941319,1.3968,0.4074,1.455,14.68,4.11,15.24449081,15.79,-2.08,15.92640889,1.3968,0.4074,1.455,15.79,-2.08,15.92640889
26/08/2020 22:00,15.0508,2.3044,15.22618928,0.9408,0.2744,0.98,14.11,2.03,14.25527972,14.64,0.6,14.65228992,0.9408,0.2744,0.98,14.64,0.6,14.65228992
26/08/2020 22:30,14.43416,3.91788,14.95642867,1.60416,0.46788,1.671,12.83,3.45,13.28575929,13.59,-0.43,13.59680109,1.60416,0.46788,1.671,13.59,-0.43,13.59680109
26/08/2020 23:00,13.51384,4.60112,14.27564979,1.92384,0.56112,2.004,11.59,4.04,12.27394395,12.44,-0.78,12.46442939,1.92384,0.56112,2.004,12.44,-0.78,12.46442939
26/08/2020 23:30,12.72328,2.57804,12.98183901,1.91328,0.55804,1.993,10.81,2.02,10.99711326,11.23,1.51,11.3310635,1.91328,0.55804,1.993,11.23,1.51,11.3310635
27/08/2020 00:00,11.41432,5.33376,12.59903555,1.38432,0.40376,1.442,10.03,4.93,11.17612634,11.01,-1.17,11.07199169,1.38432,0.40376,1.442,11.01,-1.17,11.07199169
27/08/2020 00:30,10.6388,5.2184,11.84971578,0.9888,0.2884,1.03,9.65,4.93,10.83639239,10.6,-1.17,10.66437527,0.9888,0.2884,1.03,10.6,-1.17,10.66437527
27/08/2020 01:00,10.68688,5.53284,12.03418974,1.82688,0.53284,1.903,8.86,5,10.17347532,9.78,-1.05,9.836203536,1.82688,0.53284,1.903,9.78,-1.05,9.836203536
27/08/2020 01:30,10.50008,5.59544,11.8979254,1.87008,0.54544,1.948,8.63,5.05,9.998969947,9.56,-0.95,9.607085927,1.87008,0.54544,1.948,9.56,-0.95,9.607085927
27/08/2020 02:00,10.41928,5.55104,11.80573762,1.88928,0.55104,1.968,8.53,5,9.887411188,9.46,-0.89,9.501773519,1.88928,0.55104,1.968,9.46,-0.89,9.501773519
27/08/2020 02:30,10.35352,5.54936,11.74694738,1.88352,0.54936,1.962,8.47,5,9.835695197,9.42,-0.89,9.461950116,1.88352,0.54936,1.962,9.42,-0.89,9.461950116
27/08/2020 03:00,9.85792,5.34356,11.21303796,1.17792,0.34356,1.227,8.68,5,10.01710537,9.63,-0.95,9.676745321,1.17792,0.34356,1.227,9.63,-0.95,9.676745321
27/08/2020 03:30,9.73944,5.33692,11.1058276,0.94944,0.27692,0.989,8.79,5.06,10.14237152,9.73,-1.05,9.786490689,0.94944,0.27692,0.989,9.73,-1.05,9.786490689
27/08/2020 04:00,10.11144,5.72292,11.61865019,1.86144,0.54292,1.939,8.25,5.18,9.741401337,9.18,-0.95,9.229024867,1.86144,0.54292,1.939,9.18,-0.95,9.229024867
27/08/2020 04:30,10.04312,5.76216,11.57871958,1.89312,0.55216,1.972,8.15,5.21,9.672982994,9.07,-0.91,9.115536188,1.89312,0.55216,1.972,9.07,-0.91,9.115536188
27/08/2020 05:00,10.22408,5.73244,11.72146237,1.89408,0.55244,1.973,8.33,5.18,9.809245639,9.25,-0.91,9.294654378,1.89408,0.55244,1.973,9.25,-0.91,9.294654378
27/08/2020 05:30,10.65216,5.68188,12.07279061,1.89216,0.55188,1.971,8.76,5.13,10.15157623,9.69,-0.94,9.735486634,1.89216,0.55188,1.971,9.69,-0.94,9.735486634
27/08/2020 06:00,11.19872,5.46796,12.46233992,1.87872,0.54796,1.957,9.32,4.92,10.53891835,10.27,-1,10.31857064,1.87872,0.54796,1.957,10.27,-1,10.31857064
27/08/2020 06:30,12.20064,3.82852,12.78722729,1.16064,0.33852,1.209,11.04,3.49,11.57850163,11.79,-0.48,11.79976695,1.16064,0.33852,1.209,11.79,-0.48,11.79976695
27/08/2020 07:00,13.24648,3.71564,13.75773284,1.11648,0.32564,1.163,12.13,3.39,12.59480051,12.99,-1.21,13.04623317,1.11648,0.32564,1.163,12.99,-1.21,13.04623317
27/08/2020 07:30,15.05216,3.94188,15.55975381,1.89216,0.55188,1.971,13.16,3.39,13.58961736,14.15,-1.99,14.28924771,1.89216,0.55188,1.971,14.15,-1.99,14.28924771
27/08/2020 08:00,16.41408,3.68244,16.82208033,1.89408,0.55244,1.973,14.52,3.13,14.8535282,15.4,-2.2,15.55634919,1.89408,0.55244,1.973,15.4,-2.2,15.55634919
27/08/2020 08:30,17.406,3.503,17.75499493,1.896,0.553,1.975,15.51,2.95,15.78805244,16.64,-3.38,16.97981154,1.896,0.553,1.975,16.64,-3.38,16.97981154
27/08/2020 09:00,18.07664,1.98652,18.18546605,1.97664,0.57652,2.059,16.1,1.41,16.1616243,16.95,-3.22,17.25314174,1.97664,0.57652,2.059,16.95,-3.22,17.25314174
27/08/2020 09:30,18.66728,1.34504,18.71567459,1.93728,0.56504,2.018,16.73,0.78,16.74817303,17.66,-3.12,17.93348823,1.93728,0.56504,2.018,17.66,-3.12,17.93348823
27/08/2020 10:00,18.3352,3.1636,18.60612598,2.0352,0.5936,2.12,16.3,2.57,16.50136055,17.86,-4.14,18.33355394,2.0352,0.5936,2.12,17.86,-4.14,18.33355394
27/08/2020 10:30,18.36832,3.15576,18.63743547,2.00832,0.58576,2.092,16.36,2.57,16.56063103,17.92,-4.14,18.39200913,2.00832,0.58576,2.092,17.92,-4.14,18.39200913
27/08/2020 11:00,18.42224,3.10232,18.68163044,1.96224,0.57232,2.044,16.46,2.53,16.65330298,18.03,-4.14,18.49920269,1.96224,0.57232,2.044,18.03,-4.14,18.49920269
27/08/2020 11:30,18.41968,3.17074,18.69059131,2.05968,0.60074,2.1455,16.36,2.57,16.56063103,17.92,-4.11,18.38527944,2.05968,0.60074,2.1455,17.92,-4.11,18.38527944
27/08/2020 12:00,18.47304,3.15422,18.74039249,2.00304,0.58422,2.0865,16.47,2.57,16.66930712,18.04,-4.11,18.50226202,2.00304,0.58422,2.0865,18.04,-4.11,18.50226202
27/08/2020 12:30,18.77488,2.74934,18.975115,1.33488,0.38934,1.3905,17.44,2.36,17.59895451,19.05,-4.26,19.5205046,1.33488,0.38934,1.3905,19.05,-4.26,19.5205046
27/08/2020 13:00,18.80704,2.80372,19.01487837,1.00704,0.29372,1.049,17.8,2.51,17.97609802,19.41,-4.21,19.86132423,1.00704,0.29372,1.049,19.41,-4.21,19.86132423
27/08/2020 13:30,19.08696,3.12328,19.3408097,1.89696,0.55328,1.976,17.19,2.57,17.3810529,18.78,-4.13,19.22876231,1.89696,0.55328,1.976,18.78,-4.13,19.22876231
27/08/2020 14:00,18.914,3.137,19.17238026,1.944,0.567,2.025,16.97,2.57,17.16350197,18.55,-4.13,19.00419427,1.944,0.567,2.025,18.55,-4.13,19.00419427
27/08/2020 14:30,18.89192,3.17056,19.15612414,1.92192,0.56056,2.002,16.97,2.61,17.16953698,18.55,-4.07,18.99124535,1.92192,0.56056,2.002,18.55,-4.07,18.99124535
27/08/2020 15:00,18.75808,3.21944,19.03235033,1.91808,0.55944,1.998,16.84,2.66,17.04878881,18.42,-4.07,18.86428636,1.91808,0.55944,1.998,18.42,-4.07,18.86428636
27/08/2020 15:30,18.83824,-0.08468,18.83843032,1.45824,0.42532,1.519,17.38,-0.51,17.38748113,17.79,-1.52,17.85481728,1.45824,0.42532,1.519,17.79,-1.52,17.85481728
27/08/2020 16:00,18.87592,-0.42744,18.88075901,1.10592,0.32256,1.152,17.77,-0.75,17.78582019,18.12,-0.41,18.12463793,1.10592,0.32256,1.152,18.12,-0.41,18.12463793
27/08/2020 16:30,19.60424,0.00832,19.60424177,1.91424,0.55832,1.994,17.69,-0.55,17.69854796,18.03,0,18.03,1.91424,0.55832,1.994,18.03,0,18.03
27/08/2020 17:00,19.344,3.197,19.60640571,1.944,0.567,2.025,17.4,2.63,17.59763905,18.52,-3.23,18.79955585,1.944,0.567,2.025,18.52,-3.23,18.79955585
27/08/2020 17:30,19.4988,3.7084,19.84831056,1.9488,0.5684,2.03,17.55,3.14,17.82868756,18.74,-2.94,18.96921717,1.9488,0.5684,2.03,18.74,-2.94,18.96921717
27/08/2020 18:00,19.52568,3.85624,19.90283312,1.97568,0.57624,2.058,17.55,3.28,17.85387633,18.7,-3.02,18.94229131,1.97568,0.57624,2.058,18.7,-3.02,18.94229131
27/08/2020 18:30,19.15968,3.97324,19.56731902,1.99968,0.58324,2.083,17.16,3.39,17.49164658,18.32,-2.81,18.53425208,1.99968,0.58324,2.083,18.32,-2.81,18.53425208
27/08/2020 19:00,18.72552,4.22536,19.19632169,1.83552,0.53536,1.912,16.89,3.69,17.28838338,18.05,-2.56,18.2306363,1.83552,0.53536,1.912,18.05,-2.56,18.2306363
27/08/2020 19:30,17.5872,4.1596,18.07240648,1.0272,0.2996,1.07,16.56,3.86,17.0039172,17.7,-2.45,17.86875765,1.0272,0.2996,1.07,17.7,-2.45,17.86875765
27/08/2020 20:00,17.16472,4.64596,17.78236646,1.73472,0.50596,1.807,15.43,4.14,15.97574724,16.57,-2.23,16.71938396,1.73472,0.50596,1.807,16.57,-2.23,16.71938396
27/08/2020 20:30,17.2356,4.7958,17.89037744,1.9056,0.5558,1.985,15.33,4.24,15.90554935,16.48,-2.13,16.61707856,1.9056,0.5558,1.985,16.48,-2.13,16.61707856
27/08/2020 21:00,17.16944,4.52692,17.75620102,1.90944,0.55692,1.989,15.26,3.97,15.76795802,16.31,-1.7,16.39835662,1.90944,0.55692,1.989,16.31,-1.7,16.39835662
27/08/2020 21:30,16.536,1.813,16.63509137,1.896,0.553,1.975,14.64,1.26,14.69412127,14.95,1.69,15.04521851,1.896,0.553,1.975,14.95,1.69,15.04521851
27/08/2020 22:00,15.65176,1.98468,15.77708927,1.90176,0.55468,1.981,13.75,1.43,13.82416001,14.07,1.69,14.17113263,1.90176,0.55468,1.981,14.07,1.69,14.17113263
27/08/2020 22:30,14.41752,5.16636,15.31522636,1.90752,0.55636,1.987,12.51,4.61,13.33237413,13.47,-1,13.50706852,1.90752,0.55636,1.987,13.47,-1,13.50706852
27/08/2020 23:00,13.1172,5.1646,14.09730574,1.3872,0.4046,1.445,11.73,4.76,12.65900865,12.67,-0.95,12.70556571,1.3872,0.4046,1.445,12.67,-0.95,12.70556571
27/08/2020 23:30,12.30288,2.62084,12.5789371,1.20288,0.35084,1.253,11.1,2.27,11.32973521,11.5,1.72,11.62791469,1.20288,0.35084,1.253,11.5,1.72,11.62791469
28/08/2020 00:00,11.7412,3.7916,12.33823359,1.8912,0.5516,1.97,9.85,3.24,10.36918994,10.39,1.2,10.45906784,1.8912,0.5516,1.97,10.39,1.2,10.45906784
28/08/2020 00:30,11.27312,2.57216,11.56283882,1.89312,0.55216,1.972,9.38,2.02,9.595040386,9.66,2.64,10.01424985,1.89312,0.55216,1.972,9.66,2.64,10.01424985
28/08/2020 01:00,10.75696,4.80328,11.78064884,1.89696,0.55328,1.976,8.86,4.25,9.826601651,9.54,0.54,9.555270797,1.89696,0.55328,1.976,9.54,0.54,9.555270797
28/08/2020 01:30,10.35992,5.87456,11.90959267,1.72992,0.50456,1.802,8.63,5.37,10.16433962,9.51,-0.52,9.524206004,1.72992,0.50456,1.802,9.51,-0.52,9.524206004
28/08/2020 02:00,9.94136,5.57748,11.39907548,0.95136,0.27748,0.991,8.99,5.3,10.43600019,9.87,-0.58,9.887026853,0.95136,0.27748,0.991,9.87,-0.58,9.887026853
28/08/2020 02:30,10.18704,5.93872,11.79169959,1.84704,0.53872,1.924,8.34,5.4,9.935572455,9.22,-0.51,9.234094433,1.84704,0.53872,1.924,9.22,-0.51,9.234094433
28/08/2020 03:00,9.98312,5.95216,11.62286082,1.89312,0.55216,1.972,8.09,5.4,9.726669523,8.96,-0.46,8.971800265,1.89312,0.55216,1.972,8.96,-0.46,8.971800265
28/08/2020 03:30,10.27696,3.06328,10.72378623,1.89696,0.55328,1.976,8.38,2.51,8.747828302,8.72,2.39,9.04159831,1.89696,0.55328,1.976,8.72,2.39,9.04159831
28/08/2020 04:00,10.27984,2.70412,10.62955198,1.89984,0.55412,1.979,8.38,2.15,8.65141029,8.64,2.61,9.025613553,1.89984,0.55412,1.979,8.64,2.61,9.025613553
28/08/2020 04:30,10.2808,2.7044,10.63055163,1.9008,0.5544,1.98,8.38,2.15,8.65141029,8.64,2.61,9.025613553,1.9008,0.5544,1.98,8.64,2.61,9.025613553
28/08/2020 05:00,10.27888,4.37384,11.17075872,1.89888,0.55384,1.978,8.38,3.82,9.209603683,9,0.88,9.042919882,1.89888,0.55384,1.978,9,0.88,9.042919882
28/08/2020 05:30,10.44984,5.84412,11.97300692,1.89984,0.55412,1.979,8.55,5.29,10.05418321,9.44,-0.66,9.463043908,1.89984,0.55412,1.979,9.44,-0.66,9.463043908
28/08/2020 06:00,11.20504,3.93272,11.87515086,1.89504,0.55272,1.974,9.31,3.38,9.904569652,9.87,0.94,9.914660862,1.89504,0.55272,1.974,9.87,0.94,9.914660862
28/08/2020 06:30,12.30864,3.37252,12.76230817,1.44864,0.42252,1.509,10.86,2.95,11.25353722,11.47,0.43,11.47805733,1.44864,0.42252,1.509,11.47,0.43,11.47805733
28/08/2020 07:00,13.18792,4.36856,13.89264375,1.05792,0.30856,1.102,12.13,4.06,12.79142291,13.05,-1.39,13.12381804,1.05792,0.30856,1.102,13.05,-1.39,13.12381804
28/08/2020 07:30,15.2808,3.8844,15.76678192,1.9008,0.5544,1.98,13.38,3.33,13.78815796,14.26,-1.46,14.33454569,1.9008,0.5544,1.98,14.26,-1.46,14.33454569
28/08/2020 08:00,16.82408,4.03244,17.30058497,1.89408,0.55244,1.973,14.93,3.48,15.33020874,15.81,-2.54,16.01273556,1.89408,0.55244,1.973,15.81,-2.54,16.01273556
28/08/2020 08:30,18.14504,3.44272,18.46875192,1.89504,0.55272,1.974,16.25,2.89,16.50498713,17.1,-3.51,17.45652027,1.89504,0.55272,1.974,17.1,-3.51,17.45652027
28/08/2020 09:00,18.33992,1.29456,18.38555278,1.24992,0.36456,1.302,17.09,0.93,17.11528557,17.79,-3.87,18.20607042,1.24992,0.36456,1.302,17.79,-3.87,18.20607042
28/08/2020 09:30,18.9996,3.5728,19.33260717,2.1696,0.6328,2.26,16.83,2.94,17.08486172,18.4,-3.78,18.78425937,2.1696,0.6328,2.26,18.4,-3.78,18.78425937
28/08/2020 10:00,18.92088,3.54984,19.25100164,2.09088,0.60984,2.178,16.83,2.94,17.08486172,18.4,-3.73,18.77426164,2.09088,0.60984,2.178,18.4,-3.73,18.77426164
28/08/2020 10:30,19.34528,0.18904,19.34620362,1.98528,0.57904,2.068,17.36,-0.39,17.36438021,17.77,-3.9,18.19293544,1.98528,0.57904,2.068,17.77,-3.9,18.19293544
28/08/2020 11:00,19.47136,0.02498,19.47137602,2.21136,0.64498,2.3035,17.26,-0.62,17.27113198,17.62,-0.41,17.6247695,2.21136,0.64498,2.3035,17.62,-0.41,17.6247695
28/08/2020 11:30,19.13664,0.04402,19.13669063,2.27664,0.66402,2.3715,16.86,-0.62,16.87139591,17.22,-0.41,17.22488026,2.27664,0.66402,2.3715,17.22,-0.41,17.22488026
28/08/2020 12:00,18.36672,2.77946,18.57583919,2.46672,0.71946,2.5695,15.9,2.06,16.03289119,16.86,-3.44,17.20735889,2.46672,0.71946,2.5695,16.86,-3.44,17.20735889
28/08/2020 12:30,18.25296,3.72128,18.62843186,2.71296,0.79128,2.826,15.54,2.93,15.81380726,16.69,-3.44,17.04082451,2.71296,0.79128,2.826,16.69,-3.44,17.04082451
28/08/2020 13:00,18.44112,3.59116,18.78753142,2.54112,0.74116,2.647,15.9,2.85,16.15340521,17.06,-3.3,17.37623665,2.54112,0.74116,2.647,17.06,-3.3,17.37623665
28/08/2020 13:30,18.85896,1.41178,18.91172903,2.50896,0.73178,2.6135,16.35,0.68,16.36413456,16.95,-3.07,17.2257772,2.50896,0.73178,2.6135,16.95,-3.07,17.2257772
28/08/2020 14:00,18.18168,3.76174,18.56674919,2.85168,0.83174,2.9705,15.33,2.93,15.60749179,16.47,-3.15,16.76852409,2.85168,0.83174,2.9705,16.47,-3.15,16.76852409
28/08/2020 14:30,17.94744,3.92092,18.37074349,2.67744,0.78092,2.789,15.27,3.14,15.58949967,16.27,-2.88,16.52293255,2.67744,0.78092,2.789,16.27,-2.88,16.52293255
28/08/2020 15:00,17.87656,0.52108,17.88415281,1.78656,0.52108,1.861,16.09,0,16.09,16.42,0.43,16.42562936,1.78656,0.52108,1.861,16.42,0.43,16.42562936
28/08/2020 15:30,17.28488,3.48184,17.63208117,1.51488,0.44184,1.578,15.77,3.04,16.06033935,16.64,-1.63,16.71964413,1.51488,0.44184,1.578,16.64,-1.63,16.71964413
28/08/2020 16:00,17.51336,3.45848,17.85157871,1.74336,0.50848,1.816,15.77,2.95,16.04354699,16.87,-2.41,17.04127343,1.74336,0.50848,1.816,16.87,-2.41,17.04127343
28/08/2020 16:30,17.92576,3.90668,18.34652611,2.28576,0.66668,2.381,15.64,3.24,15.97207563,16.72,-2.18,16.86151832,2.28576,0.66668,2.381,16.72,-2.18,16.86151832
28/08/2020 17:00,18.30688,3.10534,18.56838689,2.48688,0.72534,2.5905,15.82,2.38,15.99802488,16.59,-0.91,16.61493906,2.48688,0.72534,2.5905,16.59,-0.91,16.61493906
28/08/2020 17:30,18.83584,1.14212,18.87043472,2.47584,0.72212,2.579,16.36,0.42,16.36539031,16.71,0.85,16.73160482,2.47584,0.72212,2.579,16.71,0.85,16.73160482
28/08/2020 18:00,18.9524,1.5082,19.0123153,2.2224,0.6482,2.315,16.73,0.86,16.75208942,17.16,0.69,17.17386677,2.2224,0.6482,2.315,17.16,0.69,17.17386677
28/08/2020 18:30,18.28728,3.84504,18.68713307,1.45728,0.42504,1.518,16.83,3.42,17.17397158,17.91,-2.03,18.02467753,1.45728,0.42504,1.518,17.91,-2.03,18.02467753
28/08/2020 19:00,18.4556,4.1858,18.92432543,2.1456,0.6258,2.235,16.31,3.56,16.69400192,17.39,-2.03,17.50808385,2.1456,0.6258,2.235,17.39,-2.03,17.50808385
28/08/2020 19:30,18.46288,4.48584,19.00001838,2.52288,0.73584,2.628,15.94,3.75,16.37516717,17,-1.95,17.11147276,2.52288,0.73584,2.628,17,-1.95,17.11147276
28/08/2020 20:00,18.01872,4.63796,18.60604588,2.59872,0.75796,2.707,15.42,3.88,15.90065407,16.47,-1.82,16.57025347,2.59872,0.75796,2.707,16.47,-1.82,16.57025347
28/08/2020 20:30,17.75912,4.74516,18.38213498,2.58912,0.75516,2.697,15.17,3.99,15.68594913,16.21,-1.73,16.30205509,2.58912,0.75516,2.697,16.21,-1.73,16.30205509
28/08/2020 21:00,17.09448,4.23964,17.61237615,2.60448,0.75964,2.713,14.49,3.48,14.90203006,15.49,-2.19,15.64404679,2.60448,0.75964,2.713,15.49,-2.19,15.64404679
28/08/2020 21:30,16.21432,4.38376,16.79647358,2.58432,0.75376,2.692,13.63,3.63,14.10509837,14.62,-2.07,14.76581525,2.58432,0.75376,2.692,14.62,-2.07,14.76581525
28/08/2020 22:00,15.46688,3.53784,15.86633823,2.18688,0.63784,2.278,13.28,2.9,13.59295406,14.1,-1.22,14.15268172,2.18688,0.63784,2.278,14.1,-1.22,14.15268172
28/08/2020 22:30,14.11056,4.43308,14.79054096,1.69056,0.49308,1.761,12.42,3.94,13.02996546,13.38,-1.71,13.48882871,1.69056,0.49308,1.761,13.38,-1.71,13.48882871
28/08/2020 23:00,13.6252,5.2036,14.58504467,2.5152,0.7336,2.62,11.11,4.47,11.97551669,12.08,-1.71,12.20043032,2.5152,0.7336,2.62,12.08,-1.71,12.20043032
28/08/2020 23:30,12.83384,3.80112,13.38491548,2.40384,0.70112,2.504,10.43,3.1,10.88094205,11.08,-0.02,11.08001805,2.40384,0.70112,2.504,11.08,-0.02,11.08001805
29/08/2020 00:00,11.822,4.966,12.82266899,2.352,0.686,2.45,9.47,4.28,10.39227117,10.31,-0.69,10.33306344,2.352,0.686,2.45,10.31,-0.69,10.33306344
29/08/2020 00:30,11.1508,5.4194,12.39799327,2.2608,0.6594,2.355,8.89,4.76,10.0841311,9.79,-1.21,9.864491877,2.2608,0.6594,2.355,9.79,-1.21,9.864491877
29/08/2020 01:00,10.854,4.632,11.80104826,2.304,0.672,2.4,8.55,3.96,9.422531507,9.27,-0.23,9.272852851,2.304,0.672,2.4,9.27,-0.23,9.272852851
29/08/2020 01:30,10.88184,2.44012,11.1520683,2.33184,0.68012,2.429,8.55,1.76,8.729266865,8.8,2.16,9.061214047,2.33184,0.68012,2.429,8.8,2.16,9.061214047
29/08/2020 02:00,10.78856,2.44208,11.06149997,2.33856,0.68208,2.436,8.45,1.76,8.631344044,8.72,2.13,8.976374547,2.33856,0.68208,2.436,8.72,2.13,8.976374547
29/08/2020 02:30,10.52368,2.35024,10.78292487,2.02368,0.59024,2.108,8.5,1.76,8.680299534,8.77,2.19,9.03930307,2.02368,0.59024,2.108,8.77,2.19,9.03930307
29/08/2020 03:00,10.0408,2.2094,10.28100739,1.5408,0.4494,1.605,8.5,1.76,8.680299534,8.77,2.19,9.03930307,1.5408,0.4494,1.605,8.77,2.19,9.03930307
29/08/2020 03:30,10.33888,2.63884,10.67032878,2.49888,0.72884,2.603,7.84,1.91,8.069306042,8.12,2.34,8.450443775,2.49888,0.72884,2.603,8.12,2.34,8.450443775
29/08/2020 04:00,10.03344,5.36892,11.37959666,2.53344,0.73892,2.639,7.5,4.63,8.814017245,8.28,-0.31,8.285801108,2.53344,0.73892,2.639,8.28,-0.31,8.285801108
29/08/2020 04:30,9.90624,5.81932,11.48904157,2.46624,0.71932,2.569,7.44,5.1,9.020177382,8.32,-0.85,8.363306762,2.46624,0.71932,2.569,8.32,-0.85,8.363306762
29/08/2020 05:00,9.76968,5.75324,11.33783127,2.23968,0.65324,2.333,7.53,5.1,9.094553315,8.41,-0.81,8.44891709,2.23968,0.65324,2.333,8.41,-0.81,8.44891709
29/08/2020 05:30,9.80512,5.77816,11.38101539,2.32512,0.67816,2.422,7.48,5.1,9.05319833,8.35,-0.81,8.389195432,2.32512,0.67816,2.422,8.35,-0.81,8.389195432
29/08/2020 06:00,10.06304,5.80672,11.61820861,2.42304,0.70672,2.524,7.64,5.1,9.185836924,8.52,-0.81,8.55841691,2.42304,0.70672,2.524,8.52,-0.81,8.55841691
29/08/2020 06:30,10.59336,5.54348,11.95614681,2.34336,0.68348,2.441,8.25,4.86,9.575077023,9.14,-1.08,9.203586258,2.34336,0.68348,2.441,9.14,-1.08,9.203586258
29/08/2020 07:00,10.91792,5.28356,12.12917901,1.89792,0.55356,1.977,9.02,4.73,10.18495459,9.93,-1.21,10.00344941,1.89792,0.55356,1.977,9.93,-1.21,10.00344941
29/08/2020 07:30,11.48136,4.83748,12.45884586,1.19136,0.34748,1.241,10.29,4.49,11.22694081,11.24,-1.54,11.34500771,1.19136,0.34748,1.241,11.24,-1.54,11.34500771
29/08/2020 08:00,13.09224,3.06732,13.44675426,2.08224,0.60732,2.169,11.01,2.46,11.28147597,11.6,-0.08,11.60027586,2.08224,0.60732,2.169,11.6,-0.08,11.60027586
29/08/2020 08:30,13.97272,4.63246,14.72061785,2.20272,0.64246,2.2945,11.77,3.99,12.42791213,12.74,-2.24,12.93542423,2.20272,0.64246,2.2945,12.74,-2.24,12.93542423
29/08/2020 09:00,14.7564,4.3352,15.38002926,2.2464,0.6552,2.34,12.51,3.68,13.04003451,13.52,-2.39,13.72962126,2.2464,0.6552,2.34,13.52,-2.39,13.72962126
29/08/2020 09:30,15.4996,3.9578,15.99693036,2.2896,0.6678,2.385,13.21,3.29,13.61353003,14.22,-2.59,14.4539441,2.2896,0.6678,2.385,14.22,-2.59,14.4539441
29/08/2020 10:00,15.91096,4.02778,16.41285045,2.70096,0.78778,2.8135,13.21,3.24,13.601533,13.93,-1.67,14.02974697,2.70096,0.78778,2.8135,13.93,-1.67,14.02974697
29/08/2020 10:30,16.102,0.8085,16.12228508,2.772,0.8085,2.8875,13.33,0,13.33,13.64,0.41,13.64616063,2.772,0.8085,2.8875,13.64,0.41,13.64616063
29/08/2020 11:00,16.07656,0.80108,16.09650616,2.74656,0.80108,2.861,13.33,0,13.33,13.64,0.41,13.64616063,2.74656,0.80108,2.861,13.64,0.41,13.64616063
29/08/2020 11:30,16.30736,3.34798,16.64749111,2.42736,0.70798,2.5285,13.88,2.64,14.12883576,14.22,-3.06,14.54551477,2.42736,0.70798,2.5285,14.22,-3.06,14.54551477
29/08/2020 12:00,16.28936,3.55148,16.67202026,2.43936,0.71148,2.541,13.85,2.84,14.13817881,14.83,-2.9,15.1108868,2.43936,0.71148,2.541,14.83,-2.9,15.1108868
29/08/2020 12:30,16.05248,3.65614,16.46358023,2.35248,0.68614,2.4505,13.7,2.97,14.01823455,14.68,-2.78,14.94091028,2.35248,0.68614,2.4505,14.68,-2.78,14.94091028
29/08/2020 13:00,16.30592,3.67756,16.71548607,2.42592,0.70756,2.527,13.88,2.97,14.19419952,14.87,-2.78,15.12763366,2.42592,0.70756,2.527,14.87,-2.78,15.12763366
29/08/2020 13:30,15.80888,3.61384,16.21667433,2.37888,0.69384,2.478,13.43,2.92,13.74377314,14.11,-1.16,14.1576022,2.37888,0.69384,2.478,14.11,-1.16,14.1576022
29/08/2020 14:00,15.60224,1.20982,15.64907529,2.50224,0.72982,2.6065,13.1,0.48,13.10879094,13.4,0.86,13.42756866,2.50224,0.72982,2.6065,13.4,0.86,13.42756866
29/08/2020 14:30,15.16984,1.26912,15.22283519,2.25984,0.65912,2.354,12.91,0.61,12.92440327,13.21,1.04,13.25087544,2.25984,0.65912,2.354,13.21,1.04,13.25087544
29/08/2020 15:00,14.81104,0.97572,14.84314439,1.63104,0.47572,1.699,13.18,0.5,13.18948066,13.48,0.91,13.51068096,1.63104,0.47572,1.699,13.48,0.91,13.51068096
29/08/2020 15:30,14.68456,4.19758,15.27272013,2.01456,0.58758,2.0985,12.67,3.61,13.1742552,13.63,-2.08,13.78779533,2.01456,0.58758,2.0985,13.63,-2.08,13.78779533
29/08/2020 16:00,15.04896,4.43178,15.68795305,2.02896,0.59178,2.1135,13.02,3.84,13.57446132,14.03,-2.23,14.2061184,2.02896,0.59178,2.1135,14.03,-2.23,14.2061184
29/08/2020 16:30,15.7276,2.5093,15.9265184,2.1576,0.6293,2.2475,13.57,1.88,13.69960948,14.15,-0.38,14.15510155,2.1576,0.6293,2.2475,14.15,-0.38,14.15510155
29/08/2020 17:00,16.36776,0.97518,16.39678455,1.93776,0.56518,2.0185,14.43,0.41,14.4358235,14.73,0.75,14.74908133,1.93776,0.56518,2.0185,14.73,0.75,14.74908133
29/08/2020 17:30,16.47336,3.34098,16.8087399,1.20336,0.35098,1.2535,15.27,2.99,15.55998072,16.16,-2,16.28329205,1.20336,0.35098,1.2535,16.16,-2,16.28329205
29/08/2020 18:00,17.31192,4.35556,17.85142787,2.04192,0.59556,2.127,15.27,3.76,15.72610886,16.3,-1.91,16.41152339,2.04192,0.59556,2.127,16.3,-1.91,16.41152339
29/08/2020 18:30,17.39656,4.70858,18.0225144,2.08656,0.60858,2.1735,15.31,4.1,15.84948264,16.35,-1.55,16.42330661,2.08656,0.60858,2.1735,16.35,-1.55,16.42330661
29/08/2020 19:00,17.38032,4.75926,18.02015758,2.26032,0.65926,2.3545,15.12,4.1,15.66602694,16.14,-1.55,16.21425607,2.26032,0.65926,2.3545,16.14,-1.55,16.21425607
29/08/2020 19:30,16.8832,4.9576,17.5960291,2.3232,0.6776,2.42,14.56,4.28,15.17603374,15.55,-1.41,15.61379518,2.3232,0.6776,2.42,15.55,-1.41,15.61379518
29/08/2020 20:00,16.57816,5.05488,17.331682,2.34816,0.68488,2.446,14.23,4.37,14.88589265,15.2,-1.3,15.25549081,2.34816,0.68488,2.446,15.2,-1.3,15.25549081
29/08/2020 20:30,16.30456,5.17508,17.10614304,2.31456,0.67508,2.411,13.99,4.5,14.6959212,14.95,-1.2,14.99808321,2.31456,0.67508,2.411,14.95,-1.2,14.99808321
29/08/2020 21:00,15.28896,5.09428,16.1153339,1.48896,0.43428,1.551,13.8,4.66,14.56556212,14.76,-1.06,14.79801338,1.48896,0.43428,1.551,14.76,-1.06,14.79801338
29/08/2020 21:30,14.66336,5.17348,15.54924506,1.62336,0.47348,1.691,13.04,4.7,13.86115435,13.96,-0.68,13.97655179,1.62336,0.47348,1.691,13.96,-0.68,13.97655179
29/08/2020 22:00,14.44568,4.26624,15.06248566,2.21568,0.64624,2.308,12.23,3.62,12.75450117,12.89,0.69,12.90845459,2.21568,0.64624,2.308,12.89,0.69,12.90845459
29/08/2020 22:30,13.54376,6.02568,14.82370583,2.21376,0.64568,2.306,11.33,5.38,12.54245989,12.31,-0.73,12.33162601,2.21376,0.64568,2.306,12.31,-0.73,12.33162601
29/08/2020 23:00,12.75336,5.40348,13.85084067,2.10336,0.61348,2.191,10.65,4.79,11.67761106,11.46,0.05,11.46010907,2.10336,0.61348,2.191,11.46,0.05,11.46010907
29/08/2020 23:30,12.09496,3.66228,12.63726047,2.06496,0.60228,2.151,10.03,3.06,10.48639595,10.47,2.62,10.79283559,2.06496,0.60228,2.151,10.47,2.62,10.79283559
30/08/2020 00:00,11.40824,3.00032,11.79617989,2.05824,0.60032,2.144,9.35,2.4,9.653108308,9.65,2.86,10.06489444,2.05824,0.60032,2.144,9.65,2.86,10.06489444
30/08/2020 00:30,10.65848,3.94164,11.36396594,2.02848,0.59164,2.113,8.63,3.35,9.257397042,9.11,2.86,9.548387298,2.02848,0.59164,2.113,9.11,2.86,9.548387298
30/08/2020 01:00,10.1008,6.3094,11.90943697,2.0208,0.5894,2.105,8.08,5.72,9.89973737,8.96,0,8.96,2.0208,0.5894,2.105,8.96,0,8.96
30/08/2020 01:30,9.76848,6.31164,11.63013332,2.02848,0.59164,2.113,7.74,5.72,9.62424023,8.61,0,8.61,2.02848,0.59164,2.113,8.61,0,8.61
30/08/2020 02:00,10.06816,3.34988,10.61082192,1.98816,0.57988,2.071,8.08,2.77,8.541621626,8.41,2.97,8.91902461,1.98816,0.57988,2.071,8.41,2.97,8.91902461
30/08/2020 02:30,9.95528,3.17904,10.45054521,1.98528,0.57904,2.068,7.97,2.6,8.383370444,8.25,3.05,8.795737604,1.98528,0.57904,2.068,8.25,3.05,8.795737604
30/08/2020 03:00,9.50312,2.98716,9.961546798,1.53312,0.44716,1.597,7.97,2.54,8.364956665,8.25,2.99,8.775112535,1.53312,0.44716,1.597,8.25,2.99,8.775112535
30/08/2020 03:30,9.26568,2.93624,9.719790697,1.25568,0.36624,1.308,8.01,2.57,8.412193531,8.3,3.03,8.835773877,1.25568,0.36624,1.308,8.3,3.03,8.835773877
30/08/2020 04:00,9.35016,4.29588,10.28980452,1.94016,0.56588,2.021,7.41,3.73,8.295842332,7.88,3.09,8.46418927,1.94016,0.56588,2.021,7.88,3.09,8.46418927
30/08/2020 04:30,9.1492,6.3356,11.12868761,1.9392,0.5656,2.02,7.21,5.77,9.234554673,8.04,0,8.04,1.9392,0.5656,2.02,8.04,0,8.04
30/08/2020 05:00,9.15496,6.37728,11.15719467,1.94496,0.56728,2.026,7.21,5.81,9.259600423,8.04,0,8.04,1.94496,0.56728,2.026,8.04,0,8.04
30/08/2020 05:30,9.29024,6.39632,11.27924948,2.01024,0.58632,2.094,7.28,5.81,9.314209575,8.12,0,8.12,2.01024,0.58632,2.094,8.12,0,8.12
30/08/2020 06:00,9.46232,6.36276,11.40264069,2.03232,0.59276,2.117,7.43,5.77,9.407326932,8.28,0,8.28,2.03232,0.59276,2.117,8.28,0,8.28
30/08/2020 06:30,9.69112,6.27116,11.54319083,2.06112,0.60116,2.147,7.63,5.67,9.506092783,8.49,0,8.49,2.06112,0.60116,2.147,8.49,0,8.49
30/08/2020 07:00,9.99256,6.21158,11.7658396,2.06256,0.60158,2.1485,7.93,5.61,9.713753137,8.81,-0.41,8.819535135,2.06256,0.60158,2.1485,8.81,-0.41,8.819535135
30/08/2020 07:30,10.97648,3.14564,11.41832581,2.07648,0.60564,2.163,8.9,2.54,9.255355207,9.25,2.7,9.636000208,2.07648,0.60564,2.163,9.25,2.7,9.636000208
30/08/2020 08:00,11.64048,4.09514,12.33981143,2.04048,0.59514,2.1255,9.6,3.5,10.21812116,10.16,1.19,10.22945258,2.04048,0.59514,2.1255,10.16,1.19,10.22945258
30/08/2020 08:30,12.29168,5.76674,13.57721206,2.01168,0.58674,2.0955,10.28,5.18,11.51133355,11.23,-0.79,11.25775288,2.01168,0.58674,2.0955,11.23,-0.79,11.25775288
30/08/2020 09:00,13.36864,3.09752,13.7227973,2.04864,0.59752,2.134,11.32,2.5,11.59277361,11.77,1.45,11.85897972,2.04864,0.59752,2.134,11.77,1.45,11.85897972
30/08/2020 09:30,13.72128,4.81954,14.54309082,2.26128,0.65954,2.3555,11.46,4.16,12.19168569,12.28,-0.41,12.28684256,2.26128,0.65954,2.3555,12.28,-0.41,12.28684256
30/08/2020 10:00,14.24536,5.20198,15.16545012,2.47536,0.72198,2.5785,11.77,4.48,12.59378021,12.73,-1.12,12.77917446,2.47536,0.72198,2.5785,12.73,-1.12,12.77917446
30/08/2020 10:30,14.57464,5.08052,15.43475995,2.50464,0.73052,2.609,12.07,4.35,12.82994154,13.04,-1.09,13.08547668,2.50464,0.73052,2.609,13.04,-1.09,13.08547668
30/08/2020 11:00,14.95064,4.90602,15.7350141,2.42064,0.70602,2.5215,12.53,4.2,13.21517688,13.48,-1.21,13.53419743,2.42064,0.70602,2.5215,13.48,-1.21,13.53419743
30/08/2020 11:30,15.18664,2.83902,15.44972715,2.39664,0.69902,2.4965,12.79,2.14,12.96779472,13.3,0.71,13.31893765,2.39664,0.69902,2.4965,13.3,0.71,13.31893765
30/08/2020 12:00,15.72656,1.80858,15.83021323,2.32656,0.67858,2.4235,13.4,1.13,13.44756112,13.71,1.51,13.79290397,2.32656,0.67858,2.4235,13.71,1.51,13.79290397
30/08/2020 12:30,15.75512,4.20066,16.30550063,2.26512,0.66066,2.3595,13.49,3.54,13.94674514,14.35,-0.9,14.3781953,2.26512,0.66066,2.3595,14.35,-0.9,14.3781953
30/08/2020 13:00,15.81096,5.11528,16.61783817,2.28096,0.66528,2.376,13.53,4.45,14.24301232,14.6,-1.79,14.70932017,2.28096,0.66528,2.376,14.6,-1.79,14.70932017
30/08/2020 13:30,15.46384,3.93112,15.95569027,2.16384,0.63112,2.254,13.3,3.3,13.70328428,14.1,-0.51,14.10922039,2.16384,0.63112,2.254,14.1,-0.51,14.10922039
30/08/2020 14:00,15.08376,2.88318,15.35684026,2.27376,0.66318,2.3685,12.81,2.22,13.00094227,13.31,1,13.34751288,2.27376,0.66318,2.3685,13.31,1,13.34751288
30/08/2020 14:30,14.5836,5.1973,15.48203205,2.2536,0.6573,2.3475,12.33,4.54,13.13927319,13.28,-1.12,13.32714523,2.2536,0.6573,2.3475,13.28,-1.12,13.32714523
30/08/2020 15:00,14.4116,5.1888,15.31724061,2.3616,0.6888,2.46,12.05,4.5,12.86283406,13.02,-0.99,13.057584,2.3616,0.6888,2.46,13.02,-0.99,13.057584
30/08/2020 15:30,14.13272,5.18996,15.0555458,2.26272,0.65996,2.357,11.87,4.53,12.7050305,12.84,-0.95,12.87509612,2.26272,0.65996,2.357,12.84,-0.95,12.87509612
30/08/2020 16:00,14.47328,5.14054,15.35906851,2.09328,0.61054,2.1805,12.38,4.53,13.18276526,13.36,-0.9,13.39028006,2.09328,0.61054,2.1805,13.36,-0.9,13.39028006
30/08/2020 16:30,14.58768,4.84974,15.37271563,1.26768,0.36974,1.3205,13.32,4.48,14.05321316,14.29,-0.99,14.32425216,1.26768,0.36974,1.3205,14.29,-0.99,14.32425216
30/08/2020 17:00,14.94072,4.79146,15.69022635,1.17072,0.34146,1.2195,13.77,4.45,14.47119207,14.74,-1.16,14.78557405,1.17072,0.34146,1.2195,14.74,-1.16,14.78557405
30/08/2020 17:30,15.79992,4.31206,16.37776949,2.02992,0.59206,2.1145,13.77,3.72,14.26363558,14.6,-0.34,14.60395837,2.02992,0.59206,2.1145,14.6,-0.34,14.60395837
30/08/2020 18:00,16.47768,1.99724,16.59828021,2.04768,0.59724,2.133,14.43,1.4,14.497755,14.75,1.79,14.85821658,2.04768,0.59724,2.133,14.75,1.79,14.85821658
30/08/2020 18:30,16.28288,2.02834,16.40872769,1.98288,0.57834,2.0655,14.3,1.45,14.37332599,14.63,1.84,14.74525347,1.98288,0.57834,2.0655,14.63,1.84,14.74525347
30/08/2020 19:00,15.86224,2.13482,16.00525271,1.90224,0.55482,1.9815,13.96,1.58,14.04912809,14.29,1.98,14.42652072,1.90224,0.55482,1.9815,14.29,1.98,14.42652072
30/08/2020 19:30,15.45224,2.23482,15.61301193,1.90224,0.55482,1.9815,13.55,1.68,13.6537504,13.88,2.07,14.03350633,1.90224,0.55482,1.9815,13.88,2.07,14.03350633
30/08/2020 20:00,14.98168,2.12674,15.13187889,1.53168,0.44674,1.5955,13.45,1.68,13.55451585,13.78,2.07,13.934608,1.53168,0.44674,1.5955,13.78,2.07,13.934608
30/08/2020 20:30,15.04328,2.03804,15.1807075,0.95328,0.27804,0.993,14.09,1.76,14.19949647,14.45,1.98,14.58502314,0.95328,0.27804,0.993,14.45,1.98,14.58502314
30/08/2020 21:00,14.92456,5.86508,16.03563702,1.83456,0.53508,1.911,13.09,5.33,14.13354167,14.14,-1.09,14.1819498,1.83456,0.53508,1.911,14.14,-1.09,14.1819498
30/08/2020 21:30,14.5368,3.7974,15.02460652,1.8768,0.5474,1.955,12.66,3.25,13.07050496,13.23,1.21,13.28521735,1.8768,0.5474,1.955,13.23,1.21,13.28521735
30/08/2020 22:00,13.92488,2.62684,14.1704824,1.87488,0.54684,1.953,12.05,2.08,12.22820101,12.36,2.52,12.61427762,1.87488,0.54684,1.953,12.36,2.52,12.61427762
30/08/2020 22:30,13.06376,5.03068,13.99891305,1.85376,0.54068,1.931,11.21,4.49,12.07576913,12,2.17,12.19462587,1.85376,0.54068,1.931,12,2.17,12.19462587
30/08/2020 23:00,12.3176,5.8218,13.62411924,1.8576,0.5418,1.935,10.46,5.28,11.71708155,11.38,-0.44,11.38850297,1.8576,0.5418,1.935,11.38,-0.44,11.38850297
30/08/2020 23:30,11.56088,4.42984,12.38052619,1.85088,0.53984,1.928,9.71,3.89,10.46021988,10.31,2.7,10.65767798,1.85088,0.53984,1.928,10.31,2.7,10.65767798
31/08/2020 00:00,10.74472,6.18096,12.3956958,1.85472,0.54096,1.932,8.89,5.64,10.52813849,9.83,-0.42,9.838968442,1.85472,0.54096,1.932,9.83,-0.42,9.838968442
31/08/2020 00:30,10.16992,6.21956,11.92099826,1.84992,0.53956,1.927,8.32,5.68,10.07396645,9.27,0,9.27,1.84992,0.53956,1.927,9.27,0,9.27
31/08/2020 01:00,9.61616,6.09888,11.38713618,1.43616,0.41888,1.496,8.18,5.68,9.958654528,9.13,-0.41,9.139201278,1.43616,0.41888,1.496,9.13,-0.41,9.139201278
31/08/2020 01:30,9.25456,6.00508,11.03212883,1.11456,0.32508,1.161,8.14,5.68,9.925824903,9.08,0,9.08,1.11456,0.32508,1.161,9.08,0,9.08
31/08/2020 02:00,9.59432,6.22376,11.43617789,1.86432,0.54376,1.942,7.73,5.68,9.592460581,8.67,0,8.67,1.86432,0.54376,1.942,8.67,0,8.67
