Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/08/2020 02:30,9.51952,6.30236,11.41669841,1.85952,0.54236,1.937,7.66,5.76,9.584007513,8.59,-0.41,8.599779067,1.85952,0.54236,1.937,8.59,-0.41,8.599779067
31/08/2020 03:00,9.32048,6.37264,11.29078775,1.86048,0.54264,1.938,7.46,5.83,9.467866708,8.38,0,8.38,1.86048,0.54264,1.938,8.38,0,8.38
31/08/2020 03:30,9.2276,6.3718,11.21376106,1.8576,0.5418,1.935,7.37,5.83,9.397116579,8.27,0,8.27,1.8576,0.5418,1.935,8.27,0,8.27
31/08/2020 04:00,9.14432,6.37376,11.14645257,1.86432,0.54376,1.942,7.28,5.83,9.326698237,8.18,0,8.18,1.86432,0.54376,1.942,8.18,0,8.18
31/08/2020 04:30,9.29816,4.57488,10.36268818,1.86816,0.54488,1.946,7.43,4.03,8.452561742,7.97,3.14,8.566241883,1.86816,0.54488,1.946,7.97,3.14,8.566241883
31/08/2020 05:00,9.47528,3.22404,10.00876441,1.86528,0.54404,1.943,7.61,2.68,8.068116261,7.9,3.1,8.486459804,1.86528,0.54404,1.943,7.9,3.1,8.486459804
31/08/2020 05:30,9.76336,3.13348,10.25387221,1.86336,0.54348,1.941,7.9,2.59,8.313729608,8.18,3.05,8.730114547,1.86336,0.54348,1.941,8.18,3.05,8.730114547
31/08/2020 06:00,9.77208,2.92144,10.19942936,1.34208,0.39144,1.398,8.43,2.53,8.801465787,8.73,2.98,9.224602972,1.34208,0.39144,1.398,8.73,2.98,9.224602972
31/08/2020 06:30,10.02888,2.77634,10.40607985,1.11888,0.32634,1.1655,8.91,2.45,9.240703436,9.22,2.88,9.659337451,1.11888,0.32634,1.1655,9.22,2.88,9.659337451
31/08/2020 07:00,11.02768,2.83474,11.38619678,1.86768,0.54474,1.9455,9.16,2.29,9.441911883,9.46,2.73,9.846039813,1.86768,0.54474,1.9455,9.46,2.73,9.846039813
31/08/2020 07:30,11.41976,5.73118,12.77721968,1.88976,0.55118,1.9685,9.53,5.18,10.84681059,10.44,-0.47,10.45057415,1.88976,0.55118,1.9685,10.44,-0.47,10.45057415
31/08/2020 08:00,12.1028,5.7379,13.39407571,1.9128,0.5579,1.9925,10.19,5.18,11.43103232,11.14,-0.84,11.17162477,1.9128,0.5579,1.9925,11.14,-0.84,11.17162477
31/08/2020 08:30,13.13464,3.95302,13.71660071,1.96464,0.57302,2.0465,11.17,3.38,11.67018852,11.8,0.58,11.81424564,1.96464,0.57302,2.0465,11.8,0.58,11.81424564
31/08/2020 09:00,13.94656,2.30108,14.13511602,2.02656,0.59108,2.111,11.92,1.71,12.04203056,12.27,1.82,12.40424524,2.02656,0.59108,2.111,12.27,1.82,12.40424524
31/08/2020 09:30,14.2852,4.9236,15.10989001,2.2752,0.6636,2.37,12.01,4.26,12.74314325,12.98,-1.05,13.02239993,2.2752,0.6636,2.37,12.98,-1.05,13.02239993
31/08/2020 10:00,14.79344,4.81642,15.5577559,2.59344,0.75642,2.7015,12.2,4.06,12.85782252,13.18,-1.18,13.23271703,2.59344,0.75642,2.7015,13.18,-1.18,13.23271703
31/08/2020 10:30,14.8088,4.8259,15.57529673,2.4888,0.7259,2.5925,12.32,4.1,12.98431361,13.29,-1.48,13.3721539,2.4888,0.7259,2.5925,13.29,-1.48,13.3721539
31/08/2020 11:00,15.13504,4.68022,15.84215563,2.19504,0.64022,2.2865,12.94,4.04,13.55600236,13.92,-1.56,14.00714104,2.19504,0.64022,2.2865,13.92,-1.56,14.00714104
31/08/2020 11:30,15.02464,4.52802,15.69212453,2.08464,0.60802,2.1715,12.94,3.92,13.52072483,13.92,-1.71,14.02463903,2.08464,0.60802,2.1715,13.92,-1.71,14.02463903
31/08/2020 12:00,15.01408,4.60494,15.70439654,2.07408,0.60494,2.1605,12.94,4,13.54413526,13.92,-1.62,14.01395019,2.07408,0.60494,2.1605,13.92,-1.62,14.01395019
31/08/2020 12:30,15.05256,4.71158,15.77271532,2.06256,0.60158,2.1485,12.99,4.11,13.62469082,13.97,-1.51,14.05137004,2.06256,0.60158,2.1485,13.97,-1.51,14.05137004
31/08/2020 13:00,15.11976,4.73118,15.842702,2.12976,0.62118,2.2185,12.99,4.11,13.62469082,13.97,-1.51,14.05137004,2.12976,0.62118,2.2185,13.97,-1.51,14.05137004
31/08/2020 13:30,14.76616,4.86138,15.54581927,2.09616,0.61138,2.1835,12.67,4.25,13.36380934,13.64,-1.37,13.70862867,2.09616,0.61138,2.1835,13.64,-1.37,13.70862867
31/08/2020 14:00,14.39288,4.97084,15.22708918,2.16288,0.63084,2.253,12.23,4.34,12.97723006,13.19,-1.28,13.25196212,2.16288,0.63084,2.253,13.19,-1.28,13.25196212
31/08/2020 14:30,14.03256,4.95908,14.88305125,2.12256,0.61908,2.211,11.91,4.34,12.67610745,12.86,-1.28,12.92354441,2.12256,0.61908,2.211,12.86,-1.28,12.92354441
31/08/2020 15:00,14.0512,4.9441,14.89564857,2.0712,0.6041,2.1575,11.98,4.34,12.74189939,12.94,-1.32,13.00715188,2.0712,0.6041,2.1575,12.94,-1.32,13.00715188
31/08/2020 15:30,14.27872,4.94046,15.10926834,2.05872,0.60046,2.1445,12.22,4.34,12.96780629,13.19,-1.32,13.25588549,2.05872,0.60046,2.1445,13.19,-1.32,13.25588549
31/08/2020 16:00,14.19208,4.59644,14.91785492,1.22208,0.35644,1.273,12.97,4.24,13.64545712,13.93,-1.37,13.99720686,1.22208,0.35644,1.273,13.93,-1.37,13.99720686
31/08/2020 16:30,14.89352,4.51186,15.56193493,1.10352,0.32186,1.1495,13.79,4.19,14.41250152,14.78,-1.42,14.84805711,1.10352,0.32186,1.1495,14.78,-1.42,14.84805711
31/08/2020 17:00,15.71688,2.91284,15.98452232,1.10688,0.32284,1.153,14.61,2.59,14.83779633,15.26,-0.02,15.26001311,1.10688,0.32284,1.153,15.26,-0.02,15.26001311
31/08/2020 17:30,16.202,4.601,16.84262465,1.032,0.301,1.075,15.17,4.3,15.7676536,16.31,-2.07,16.44083331,1.032,0.301,1.075,16.31,-2.07,16.44083331
31/08/2020 18:00,16.45104,4.60072,17.08225224,1.03104,0.30072,1.074,15.42,4.3,16.00832284,16.57,-2.07,16.69879636,1.03104,0.30072,1.074,16.57,-2.07,16.69879636
31/08/2020 18:30,16.34744,4.59092,16.97985103,0.99744,0.29092,1.039,15.35,4.3,15.9409065,16.51,-2.03,16.63433197,0.99744,0.29092,1.039,16.51,-2.03,16.63433197
31/08/2020 19:00,16.04208,4.70644,16.71822084,0.98208,0.28644,1.023,15.06,4.42,15.6952222,16.19,-1.94,16.30581798,0.98208,0.28644,1.023,16.19,-1.94,16.30581798
31/08/2020 19:30,15.7456,4.8158,16.46559592,0.9456,0.2758,0.985,14.8,4.54,15.48068474,15.9,-1.81,16.0026904,0.9456,0.2758,0.985,15.9,-1.81,16.0026904
31/08/2020 20:00,15.48784,4.90062,16.24466879,0.92784,0.27062,0.9665,14.56,4.63,15.27843251,15.65,-1.71,15.74314454,0.92784,0.27062,0.9665,15.65,-1.71,15.74314454
31/08/2020 20:30,15.83544,4.89992,16.57619908,0.92544,0.26992,0.964,14.91,4.63,15.61233487,16.02,-1.71,16.11100556,0.92544,0.26992,0.964,16.02,-1.71,16.11100556
31/08/2020 21:00,15.5364,5.0602,16.33968632,0.9264,0.2702,0.965,14.61,4.79,15.3751813,15.7,-1.61,15.78233506,0.9264,0.2702,0.965,15.7,-1.61,15.78233506
31/08/2020 21:30,14.78736,4.82048,15.55323256,0.92736,0.27048,0.966,13.86,4.55,14.587738,14.83,-0.9,14.85728441,0.92736,0.27048,0.966,14.83,-0.9,14.85728441
31/08/2020 22:00,14.52456,2.37508,14.71746745,1.83456,0.53508,1.911,12.69,1.84,12.82270252,13,2.27,13.19670035,1.83456,0.53508,1.911,13,2.27,13.19670035
31/08/2020 22:30,13.86632,2.84976,14.15612809,2.05632,0.59976,2.142,11.81,2.25,12.02242072,12.17,2.24,12.37442928,2.05632,0.59976,2.142,12.17,2.24,12.37442928
31/08/2020 23:00,12.45008,5.69544,13.69096523,1.87008,0.54544,1.948,10.58,5.15,11.76685599,11.51,-0.46,11.51918834,1.87008,0.54544,1.948,11.51,-0.46,11.51918834
31/08/2020 23:30,11.66008,3.76544,12.2529998,1.87008,0.54544,1.948,9.79,3.22,10.30594489,10.27,2.84,10.65544462,1.87008,0.54544,1.948,10.27,2.84,10.65544462
01/09/2020 00:00,10.642,6.206,12.31935875,1.872,0.546,1.95,8.77,5.66,10.43783981,9.68,0.67,9.703159279,1.872,0.546,1.95,9.68,0.67,9.703159279
01/09/2020 00:30,10.04488,6.38684,11.90341713,1.87488,0.54684,1.953,8.17,5.84,10.04263412,9.06,0,9.06,1.87488,0.54684,1.953,9.06,0,9.06
01/09/2020 01:00,9.6876,6.2768,11.54330161,1.7376,0.5068,1.81,7.95,5.77,9.823207216,8.84,-0.41,8.849502811,1.7376,0.5068,1.81,8.84,-0.41,8.849502811
01/09/2020 01:30,9.17696,6.04328,10.98807663,0.93696,0.27328,0.976,8.24,5.77,10.05934889,9.14,-0.44,9.150584681,0.93696,0.27328,0.976,9.14,-0.44,9.150584681
01/09/2020 02:00,9.56304,6.26672,11.4334384,1.70304,0.49672,1.774,7.86,5.77,9.750512807,8.74,-0.44,8.751068506,1.70304,0.49672,1.774,8.74,-0.44,8.751068506
01/09/2020 02:30,9.48392,6.31656,11.39489661,1.87392,0.54656,1.952,7.61,5.77,9.550130889,8.51,-0.41,8.519870891,1.87392,0.54656,1.952,8.51,-0.41,8.519870891
01/09/2020 03:00,9.37008,6.35544,11.32210302,1.87008,0.54544,1.948,7.5,5.81,9.487154473,8.39,0,8.39,1.87008,0.54544,1.948,8.39,0,8.39
01/09/2020 03:30,9.3864,6.3602,11.33828245,1.8864,0.5502,1.965,7.5,5.81,9.487154473,8.42,0,8.42,1.8864,0.5502,1.965,8.42,0,8.42
01/09/2020 04:00,9.30296,6.35628,11.26709191,1.87296,0.54628,1.951,7.43,5.81,9.43191391,8.32,0,8.32,1.87296,0.54628,1.951,8.32,0,8.32
01/09/2020 04:30,9.30296,6.31628,11.24457459,1.87296,0.54628,1.951,7.43,5.77,9.407326932,8.32,0,8.32,1.87296,0.54628,1.951,8.32,0,8.32
01/09/2020 05:00,9.61912,5.89516,11.28186071,1.86912,0.54516,1.947,7.75,5.35,9.417271367,8.57,0.61,8.591682024,1.86912,0.54516,1.947,8.57,0.61,8.591682024
01/09/2020 05:30,10.35584,2.91712,10.75885734,1.87584,0.54712,1.954,8.48,2.37,8.80495883,8.78,2.82,9.221756883,1.87584,0.54712,1.954,8.78,2.82,9.221756883
01/09/2020 06:00,10.81392,5.77656,12.26007794,1.87392,0.54656,1.952,8.94,5.23,10.35743694,9.84,-0.37,9.846953844,1.87392,0.54656,1.952,9.84,-0.37,9.846953844
01/09/2020 06:30,12.65392,3.59656,13.15511061,1.87392,0.54656,1.952,10.78,3.05,11.20316473,11.33,0.88,11.36412337,1.87392,0.54656,1.952,11.33,0.88,11.36412337
01/09/2020 07:00,14.00816,4.81488,14.81254927,1.86816,0.54488,1.946,12.14,4.27,12.86905202,13.07,-1.12,13.11789998,1.86816,0.54488,1.946,13.07,-1.12,13.11789998
01/09/2020 07:30,15.84008,4.03544,16.34603653,1.87008,0.54544,1.948,13.97,3.49,14.39934026,14.9,-1.5,14.97531302,1.87008,0.54544,1.948,14.9,-1.5,14.97531302
01/09/2020 08:00,17.17288,4.29084,17.70082245,1.92288,0.56084,2.003,15.25,3.73,15.69953502,15.99,-0.89,16.01474945,1.92288,0.56084,2.003,15.99,-0.89,16.01474945
01/09/2020 08:30,18.20392,0.58156,18.21320717,1.99392,0.58156,2.077,16.21,0,16.21,16.56,0.49,16.56724781,1.99392,0.58156,2.077,16.56,0.49,16.56724781
01/09/2020 09:00,18.2884,0.6062,18.298444,2.0784,0.6062,2.165,16.21,0,16.21,16.56,0.41,16.56507471,2.0784,0.6062,2.165,16.56,0.41,16.56507471
01/09/2020 09:30,18.4804,0.2172,18.48167633,2.1504,0.6272,2.24,16.33,-0.41,16.33514616,16.68,0.41,16.68503821,2.1504,0.6272,2.24,16.68,0.41,16.68503821
01/09/2020 10:00,18.21048,0.23764,18.21203049,2.22048,0.64764,2.313,15.99,-0.41,15.99525555,16.34,-0.71,16.35541806,2.22048,0.64764,2.313,16.34,-0.71,16.35541806
01/09/2020 10:30,18.0452,0.2536,18.04698191,2.2752,0.6636,2.37,15.77,-0.41,15.77532884,16.11,0,16.11,2.2752,0.6636,2.37,16.11,0,16.11
01/09/2020 11:00,17.74576,2.28668,17.89248176,2.52576,0.73668,2.631,15.22,1.55,15.29872217,16.17,-3.73,16.59463166,2.52576,0.73668,2.631,16.17,-3.73,16.59463166
01/09/2020 11:30,17.34432,3.58626,17.71120259,2.52432,0.73626,2.6295,14.82,2.85,15.09155062,16.34,-3.85,16.78743876,2.52432,0.73626,2.6295,16.34,-3.85,16.78743876
01/09/2020 12:00,17.61024,3.54132,17.96278097,2.37024,0.69132,2.469,15.24,2.85,15.50419621,16.78,-3.89,17.22499637,2.37024,0.69132,2.469,16.78,-3.89,17.22499637
01/09/2020 12:30,17.77248,3.51864,18.11744664,2.29248,0.66864,2.388,15.48,2.85,15.74016836,17.03,-3.84,17.45756283,2.29248,0.66864,2.388,17.03,-3.84,17.45756283
01/09/2020 13:00,17.36736,3.70798,17.75878118,2.42736,0.70798,2.5285,14.94,3,15.23822824,16.47,-3.76,16.89374144,2.42736,0.70798,2.5285,16.47,-3.76,16.89374144
01/09/2020 13:30,17.0888,3.5309,17.44976619,2.3688,0.6909,2.4675,14.72,2.84,14.99146424,16.24,-3.89,16.6993922,2.3688,0.6909,2.4675,16.24,-3.89,16.6993922
01/09/2020 14:00,16.90328,3.66304,17.29562768,2.27328,0.66304,2.368,14.63,3,14.93441998,16.14,-3.74,16.56765524,2.27328,0.66304,2.368,16.14,-3.74,16.56765524
01/09/2020 14:30,16.80264,3.48452,17.16014541,2.07264,0.60452,2.159,14.73,2.88,15.00890736,16.25,-3.84,16.69754772,2.07264,0.60452,2.159,16.25,-3.84,16.69754772
01/09/2020 15:00,16.74792,3.71856,17.155772,2.01792,0.58856,2.102,14.73,3.13,15.05887778,16.25,-3.66,16.65707357,2.01792,0.58856,2.102,16.25,-3.66,16.65707357
01/09/2020 15:30,16.99232,3.77526,17.4066518,2.21232,0.64526,2.3045,14.78,3.13,15.10778938,16.31,-3.66,16.71561246,2.21232,0.64526,2.3045,16.31,-3.66,16.71561246
01/09/2020 16:00,17.57752,3.90136,18.00527198,2.26752,0.66136,2.362,15.31,3.24,15.64907985,16.86,-3.52,17.22353042,2.26752,0.66136,2.362,16.86,-3.52,17.22353042
01/09/2020 16:30,17.35288,3.90584,17.78701859,2.04288,0.59584,2.128,15.31,3.31,15.66372242,16.86,-3.48,17.21540008,2.04288,0.59584,2.128,16.86,-3.48,17.21540008
01/09/2020 17:00,17.49432,3.78376,17.89882879,1.38432,0.40376,1.442,16.11,3.38,16.46075636,17.69,-3.39,18.01189052,1.38432,0.40376,1.442,17.69,-3.39,18.01189052
01/09/2020 17:30,18.01528,3.75904,18.40327947,1.02528,0.29904,1.068,16.99,3.46,17.33873409,18.4,-3.13,18.66432158,1.02528,0.29904,1.068,18.4,-3.13,18.66432158
01/09/2020 18:00,18.63976,0.52618,18.64718526,1.28976,0.37618,1.3435,17.35,0.15,17.3506484,17.71,0.43,17.71521945,1.28976,0.37618,1.3435,17.71,0.43,17.71521945
01/09/2020 18:30,18.93824,4.13532,19.38447332,1.93824,0.56532,2.019,17,3.57,17.37080597,17.4,0.48,17.40661943,1.93824,0.56532,2.019,17.4,0.48,17.40661943
01/09/2020 19:00,18.57808,0.96944,18.60335643,1.91808,0.55944,1.998,16.66,0.41,16.66504425,17,0.71,17.01482001,1.91808,0.55944,1.998,17,0.71,17.01482001
01/09/2020 19:30,18.11464,1.09552,18.14773667,1.90464,0.55552,1.984,16.21,0.54,16.21899195,16.55,1.04,16.58264454,1.90464,0.55552,1.984,16.55,1.04,16.58264454
01/09/2020 20:00,17.64064,1.26352,17.68583225,1.28064,0.37352,1.334,16.36,0.89,16.38419055,16.78,0.78,16.79811894,1.28064,0.37352,1.334,16.78,0.78,16.79811894
01/09/2020 20:30,17.57848,1.29664,17.6262371,0.94848,0.27664,0.988,16.63,1.02,16.66125145,17.05,0.84,17.07067954,0.94848,0.27664,0.988,17.05,0.84,17.07067954
01/09/2020 21:00,17.30168,1.20924,17.34388631,1.47168,0.42924,1.533,15.83,0.78,15.84920503,16.15,1.26,16.19907713,1.47168,0.42924,1.533,16.15,1.26,16.19907713
01/09/2020 21:30,16.42848,2.75664,16.65815173,1.90848,0.55664,1.988,14.52,2.2,14.68572096,15.07,0.6,15.08193953,1.90848,0.55664,1.988,15.07,0.6,15.08193953
01/09/2020 22:00,15.58656,1.98608,15.71258624,1.90656,0.55608,1.986,13.68,1.43,13.75453743,14,1.81,14.11651869,1.90656,0.55608,1.986,14,1.81,14.11651869
01/09/2020 22:30,14.58328,2.09804,14.73342551,1.91328,0.55804,1.993,12.67,1.54,12.76324802,13,1.92,13.14101975,1.91328,0.55804,1.993,13,1.92,13.14101975
01/09/2020 23:00,13.55752,2.14636,13.72636914,1.90752,0.55636,1.987,11.65,1.59,11.75800153,11.97,1.84,12.11059454,1.90752,0.55636,1.987,11.97,1.84,12.11059454
01/09/2020 23:30,12.38824,2.63032,12.66440183,1.57824,0.46032,1.644,10.81,2.17,11.02565191,11.22,1.61,11.33492391,1.57824,0.46032,1.644,11.22,1.61,11.33492391
02/09/2020 00:00,11.30632,1.97476,11.47748008,0.97632,0.28476,1.017,10.33,1.69,10.46733013,10.63,2.28,10.87176619,0.97632,0.28476,1.017,10.63,2.28,10.87176619
02/09/2020 00:30,11.11872,2.46796,11.38932663,1.87872,0.54796,1.957,9.24,1.92,9.437372516,9.52,2.54,9.853019842,1.87872,0.54796,1.957,9.52,2.54,9.853019842
02/09/2020 01:00,10.83872,2.46796,11.11614492,1.87872,0.54796,1.957,8.96,1.92,9.16340548,9.24,2.54,9.582755345,1.87872,0.54796,1.957,9.24,2.54,9.582755345
02/09/2020 01:30,10.61352,2.50936,10.90613105,1.88352,0.54936,1.962,8.73,1.96,8.947318034,9,2.61,9.370811064,1.88352,0.54936,1.962,9,2.61,9.370811064
02/09/2020 02:00,10.6164,2.4402,10.89323299,1.8864,0.5502,1.965,8.73,1.89,8.932244959,9,2.53,9.348844848,1.8864,0.5502,1.965,9,2.53,9.348844848
02/09/2020 02:30,10.50504,2.53272,10.80604164,1.89504,0.55272,1.974,8.61,1.98,8.834732594,8.89,2.62,9.26803647,1.89504,0.55272,1.974,8.89,2.62,9.26803647
02/09/2020 03:00,9.99352,5.05936,11.20123054,1.88352,0.54936,1.962,8.11,4.51,9.279665942,8.86,0.28,8.864423275,1.88352,0.54936,1.962,8.86,0.28,8.864423275
02/09/2020 03:30,9.75672,5.75196,11.32601558,1.44672,0.42196,1.507,8.31,5.33,9.872436376,9.23,-0.62,9.250799965,1.44672,0.42196,1.507,9.23,-0.62,9.250799965
02/09/2020 04:00,9.59272,5.63996,11.12786708,1.06272,0.30996,1.107,8.53,5.33,10.05831994,9.46,-0.73,9.488124156,1.06272,0.30996,1.107,9.46,-0.73,9.488124156
02/09/2020 04:30,9.86984,5.98412,11.54224561,1.89984,0.55412,1.979,7.97,5.43,9.643951472,8.88,-0.61,8.900926918,1.89984,0.55412,1.979,8.88,-0.61,8.900926918
02/09/2020 05:00,9.97984,5.98412,11.63644699,1.89984,0.55412,1.979,8.08,5.43,9.735055213,8.99,-0.58,9.008690249,1.89984,0.55412,1.979,8.99,-0.58,9.008690249
02/09/2020 05:30,10.7112,2.7616,11.06147549,1.8912,0.5516,1.97,8.82,2.21,9.092661876,9.15,2.51,9.48802403,1.8912,0.5516,1.97,9.15,2.51,9.48802403
02/09/2020 06:00,11.47944,2.43692,11.73525125,1.90944,0.55692,1.989,9.57,1.88,9.752912386,9.86,2.46,10.16224385,1.90944,0.55692,1.989,9.86,2.46,10.16224385
02/09/2020 06:30,13.04096,2.09028,13.20741868,1.92096,0.56028,2.001,11.12,1.53,11.2247628,11.43,1.92,11.59013805,1.92096,0.56028,2.001,11.43,1.92,11.59013805
02/09/2020 07:00,14.56576,2.51168,14.78072734,1.92576,0.56168,2.006,12.64,1.95,12.78953087,13.11,0.71,13.12921171,1.92576,0.56168,2.006,13.11,0.71,13.12921171
02/09/2020 07:30,16.2148,1.2014,16.25924663,1.9248,0.5614,2.005,14.29,0.64,14.30432452,14.59,1.11,14.6321632,1.9248,0.5614,2.005,14.59,1.11,14.6321632
02/09/2020 08:00,17.2916,0.9938,17.32013479,2.0016,0.5838,2.085,15.29,0.41,15.29549607,15.6,0.68,15.61481348,2.0016,0.5838,2.085,15.6,0.68,15.61481348
02/09/2020 08:30,17.78016,0.19088,17.78118457,2.06016,0.60088,2.146,15.72,-0.41,15.72534578,16.05,0.42,16.05549439,2.06016,0.60088,2.146,16.05,0.42,16.05549439
02/09/2020 09:00,18.11704,0.14872,18.1176504,2.08704,0.60872,2.174,16.03,-0.46,16.03659877,16.38,0,16.38,2.08704,0.60872,2.174,16.38,0,16.38
02/09/2020 09:30,18.37864,0.07002,18.37877338,2.22864,0.65002,2.3215,16.15,-0.58,16.1604115,16.5,-0.41,16.50509315,2.22864,0.65002,2.3215,16.5,-0.41,16.50509315
02/09/2020 10:00,18.16824,0.09032,18.1684645,2.29824,0.67032,2.394,15.87,-0.58,15.88059508,16.22,-0.41,16.22518105,2.29824,0.67032,2.394,16.22,-0.41,16.22518105
02/09/2020 10:30,18.3412,0.0291,18.34122308,2.4312,0.7091,2.5325,15.91,-0.68,15.92452511,16.26,-0.41,16.26516831,2.4312,0.7091,2.5325,16.26,-0.41,16.26516831
02/09/2020 11:00,18.50048,-0.11486,18.50083655,2.52048,0.73514,2.6255,15.98,-0.85,16.00259042,16.33,-0.48,16.33705298,2.52048,0.73514,2.6255,16.33,-0.48,16.33705298
02/09/2020 11:30,18.2388,-0.1641,18.23953821,2.4888,0.7259,2.5925,15.75,-0.89,15.77512599,16.1,-0.48,16.10715369,2.4888,0.7259,2.5925,16.1,-0.48,16.10715369
02/09/2020 12:00,18.19456,-0.10492,18.19486251,2.55456,0.74508,2.661,15.64,-0.85,15.6630808,15.98,-0.44,15.98605642,2.55456,0.74508,2.661,15.98,-0.44,15.98605642
02/09/2020 12:30,18.6608,0.0044,18.66080052,2.6208,0.7644,2.73,16.04,-0.76,16.05799489,16.39,-0.44,16.39590498,2.6208,0.7644,2.73,16.39,-0.44,16.39590498
02/09/2020 13:00,18.6128,0.0529,18.61287517,2.5128,0.7329,2.6175,16.1,-0.68,16.11435385,16.45,-0.41,16.45510863,2.5128,0.7329,2.6175,16.45,-0.41,16.45510863
02/09/2020 13:30,18.70592,0.08006,18.70609132,2.60592,0.76006,2.7145,16.1,-0.68,16.11435385,16.45,-0.41,16.45510863,2.60592,0.76006,2.7145,16.45,-0.41,16.45510863
02/09/2020 14:00,18.75504,-0.01728,18.75504796,2.37504,0.69272,2.474,16.38,-0.71,16.39538045,16.73,-0.41,16.73502316,2.37504,0.69272,2.474,16.73,-0.41,16.73502316
02/09/2020 14:30,18.66272,0.11496,18.66307407,2.38272,0.69496,2.482,16.28,-0.58,16.29032842,16.63,-0.41,16.63505335,2.38272,0.69496,2.482,16.63,-0.41,16.63505335
02/09/2020 15:00,18.92224,0.09732,18.92249026,2.32224,0.67732,2.419,16.6,-0.58,16.61012944,16.95,0,16.95,2.32224,0.67732,2.419,16.95,0,16.95
02/09/2020 15:30,18.53344,-0.24108,18.5350079,1.33344,0.38892,1.389,17.2,-0.63,17.21153392,17.55,-0.41,17.55478852,1.33344,0.38892,1.389,17.55,-0.41,17.55478852
02/09/2020 16:00,19.23032,-0.36324,19.2337503,1.12032,0.32676,1.167,18.11,-0.69,18.1231399,18.46,-0.41,18.46455253,1.12032,0.32676,1.167,18.46,-0.41,18.46455253
02/09/2020 16:30,19.9,0.085,19.90018153,2.04,0.595,2.125,17.86,-0.51,17.86728015,18.21,0,18.21,2.04,0.595,2.125,18.21,0,18.21
02/09/2020 17:00,20.2448,0.2114,20.24590371,2.1648,0.6314,2.255,18.08,-0.42,18.08487766,18.41,0,18.41,2.1648,0.6314,2.255,18.41,0,18.41
02/09/2020 17:30,20.1592,3.7856,20.51156045,2.1792,0.6356,2.27,17.98,3.15,18.25384617,18.86,-2.95,19.089319,2.1792,0.6356,2.27,18.86,-2.95,19.089319
02/09/2020 18:00,19.7992,3.9856,20.19636918,2.1792,0.6356,2.27,17.62,3.35,17.93563213,18.78,-2.99,19.01653228,2.1792,0.6356,2.27,18.78,-2.99,19.01653228
02/09/2020 18:30,19.74096,4.03028,20.14816762,2.16096,0.63028,2.251,17.58,3.4,17.90576443,18.74,-2.88,18.96001055,2.16096,0.63028,2.251,18.74,-2.88,18.96001055
02/09/2020 19:00,19.51752,4.09636,19.9427619,2.14752,0.62636,2.237,17.37,3.47,17.71320976,18.54,-2.62,18.72420893,2.14752,0.62636,2.237,18.54,-2.62,18.72420893
02/09/2020 19:30,19.25024,4.31632,19.72821225,2.25024,0.65632,2.344,17,3.66,17.38952558,18.15,-2.47,18.31729784,2.25024,0.65632,2.344,18.15,-2.47,18.31729784
02/09/2020 20:00,18.67128,4.53204,19.21343497,2.20128,0.64204,2.293,16.47,3.89,16.92314983,17.62,-2.24,17.76181297,2.20128,0.64204,2.293,17.62,-2.24,17.76181297
02/09/2020 20:30,18.48096,3.48028,18.80580313,2.16096,0.63028,2.251,16.32,2.85,16.56698222,17.16,-0.94,17.18572664,2.16096,0.63028,2.251,17.16,-0.94,17.18572664
02/09/2020 21:00,17.79352,1.64436,17.86933893,2.24352,0.65436,2.337,15.55,0.99,15.5814826,15.86,1.53,15.93362796,2.24352,0.65436,2.337,15.86,1.53,15.93362796
02/09/2020 21:30,16.75064,3.48352,17.10902838,2.24064,0.65352,2.334,14.51,2.83,14.78340286,15.16,0.03,15.16002968,2.24064,0.65352,2.334,15.16,0.03,15.16002968
02/09/2020 22:00,15.52256,5.01408,16.31229191,2.24256,0.65408,2.336,13.28,4.36,13.97741035,14.23,-1.16,14.27720211,2.24256,0.65408,2.336,14.23,-1.16,14.27720211
02/09/2020 22:30,14.722,2.591,14.94826294,2.232,0.651,2.325,12.49,1.94,12.63976661,12.91,1.49,12.99569929,2.232,0.651,2.325,12.91,1.49,12.99569929
02/09/2020 23:00,13.54296,4.08128,14.14456122,2.23296,0.65128,2.326,11.31,3.43,11.81867167,11.97,0.31,11.97401353,2.23296,0.65128,2.326,11.97,0.31,11.97401353
02/09/2020 23:30,12.436,5.663,13.66468679,2.376,0.693,2.475,10.06,4.97,11.22071745,10.98,-0.75,11.00558495,2.376,0.693,2.475,10.98,-0.75,11.00558495
03/09/2020 00:00,11.75184,5.87012,13.13636374,2.33184,0.68012,2.429,9.42,5.19,10.75511506,10.33,-0.82,10.36249487,2.33184,0.68012,2.429,10.33,-0.82,10.36249487
03/09/2020 00:30,11.35288,3.77584,11.96431578,2.28288,0.66584,2.378,9.07,3.11,9.588378382,9.56,1.32,9.650699457,2.28288,0.66584,2.378,9.56,1.32,9.650699457
03/09/2020 01:00,11.1608,2.6894,11.48025823,2.2608,0.6594,2.355,8.9,2.03,9.128576012,9.17,2.48,9.499436825,2.2608,0.6594,2.355,9.17,2.48,9.499436825
03/09/2020 01:30,10.98664,2.73652,11.32231426,2.21664,0.64652,2.309,8.77,2.09,9.015597595,9.05,2.54,9.399686165,2.21664,0.64652,2.309,9.05,2.54,9.399686165
03/09/2020 02:00,10.94176,2.68468,11.26630457,2.14176,0.62468,2.231,8.8,2.06,9.037897986,9.08,2.51,9.420536078,2.14176,0.62468,2.231,9.08,2.51,9.420536078
03/09/2020 02:30,10.91952,2.74236,11.25861694,2.33952,0.68236,2.437,8.58,2.06,8.823831367,8.87,2.54,9.226510716,2.33952,0.68236,2.437,8.87,2.54,9.226510716
03/09/2020 03:00,10.34448,5.89464,11.90609286,2.24448,0.65464,2.338,8.1,5.24,9.647155021,8.99,-0.4,8.998894377,2.24448,0.65464,2.338,8.99,-0.4,8.998894377
03/09/2020 03:30,10.27728,5.87504,11.83801416,2.17728,0.63504,2.268,8.1,5.24,9.647155021,8.99,-0.44,9.000761079,2.17728,0.63504,2.268,8.99,-0.44,9.000761079
03/09/2020 04:00,10.1876,5.8468,11.74615954,2.2176,0.6468,2.31,7.97,5.2,9.51634909,8.86,-0.49,8.873539316,2.2176,0.6468,2.31,8.86,-0.49,8.873539316
03/09/2020 04:30,10.36608,4.45344,11.28223127,2.20608,0.64344,2.298,8.16,3.81,9.005648228,8.78,0.89,8.824992918,2.20608,0.64344,2.298,8.78,0.89,8.824992918
03/09/2020 05:00,10.49512,2.31816,10.74808865,1.60512,0.46816,1.672,8.89,1.85,9.080451531,9.17,2.46,9.494235093,1.60512,0.46816,1.672,9.17,2.46,9.494235093
03/09/2020 05:30,11.05864,2.34252,11.30402223,1.92864,0.56252,2.009,9.13,1.78,9.301897656,9.41,2.37,9.703865209,1.92864,0.56252,2.009,9.41,2.37,9.703865209
03/09/2020 06:00,11.8816,2.3888,12.11935576,2.3616,0.6888,2.46,9.52,1.7,9.670594604,9.8,2.29,10.0640002,2.3616,0.6888,2.46,9.8,2.29,10.0640002
03/09/2020 06:30,13.51648,2.44564,13.73595234,2.31648,0.67564,2.413,11.2,1.77,11.33899907,11.59,1.44,11.67911384,2.31648,0.67564,2.413,11.59,1.44,11.67911384
03/09/2020 07:00,14.96704,1.87372,15.0838693,2.20704,0.64372,2.299,12.76,1.23,12.81914584,13.11,1.11,13.15690693,2.20704,0.64372,2.299,13.11,1.11,13.15690693
03/09/2020 07:30,16.81968,3.52324,17.18472739,2.23968,0.65324,2.333,14.58,2.87,14.85978802,15.28,-0.99,15.31203775,2.23968,0.65324,2.333,15.28,-0.99,15.31203775
03/09/2020 08:00,17.95856,3.07708,18.22027164,2.21856,0.64708,2.311,15.74,2.43,15.92647167,16.47,-2.22,16.61894401,2.21856,0.64708,2.311,16.47,-2.22,16.61894401
03/09/2020 08:30,18.50544,3.17992,18.77666639,2.12544,0.61992,2.214,16.38,2.56,16.57884194,17.51,-3.53,17.86227869,2.12544,0.61992,2.214,17.51,-3.53,17.86227869
03/09/2020 09:00,17.94552,1.14036,17.98171596,2.19552,0.64036,2.287,15.75,0.5,15.75793451,18.99,-1.9,19.08481333,2.19552,0.64036,2.287,18.99,-1.9,19.08481333
03/09/2020 09:30,18.32648,-0.03936,18.32652227,2.19648,0.64064,2.288,16.13,-0.68,16.14432718,19.47,-0.67,19.48152458,2.19648,0.64064,2.288,19.47,-0.67,19.48152458
03/09/2020 10:00,18.53592,-0.13244,18.53639314,2.18592,0.63756,2.277,16.35,-0.77,16.36812146,19.72,-0.72,19.73313964,2.18592,0.63756,2.277,19.72,-0.72,19.73313964
03/09/2020 10:30,17.92448,1.60964,17.99660869,1.40448,0.40964,1.463,16.52,1.2,16.56352619,20.81,-3.21,21.05612025,1.40448,0.40964,1.463,20.81,-3.21,21.05612025
03/09/2020 11:00,17.70488,2.80684,17.92599025,1.39488,0.40684,1.453,16.31,2.4,16.48563314,20.87,-4.64,21.37958138,1.39488,0.40684,1.453,20.87,-4.64,21.37958138
03/09/2020 11:30,19.93616,2.32888,20.07172533,2.39616,0.69888,2.496,17.54,1.63,17.61557549,18.89,-3.64,19.23750763,2.39616,0.69888,2.496,18.89,-3.64,19.23750763
03/09/2020 12:00,20.36872,-0.36704,20.37202672,2.47872,0.72296,2.582,17.89,-1.09,17.92317494,18.24,-0.62,18.25053424,2.47872,0.72296,2.582,18.24,-0.62,18.25053424
03/09/2020 12:30,20.334,-0.453,20.33904533,2.184,0.637,2.275,18.15,-1.09,18.18270057,18.51,-0.65,18.52140923,2.184,0.637,2.275,18.51,-0.65,18.52140923
03/09/2020 13:00,19.91176,-0.32532,19.91441738,2.14176,0.62468,2.231,17.77,-0.95,17.7953758,18.13,-0.52,18.13745572,2.14176,0.62468,2.231,18.13,-0.52,18.13745572
03/09/2020 13:30,18.69,2.365,18.83903726,2.76,0.805,2.875,15.93,1.56,16.00620192,16.87,-2.65,17.07686739,2.76,0.805,2.875,16.87,-2.65,17.07686739
03/09/2020 14:00,18.36168,3.17924,18.63488287,2.43168,0.70924,2.533,15.93,2.47,16.12035359,17.05,-3.57,17.41974167,2.43168,0.70924,2.533,17.05,-3.57,17.41974167
03/09/2020 14:30,18.56464,0.38802,18.56869457,2.56464,0.74802,2.6715,16,-0.36,16.00404949,16.43,-1.41,16.49039114,2.56464,0.74802,2.6715,16.43,-1.41,16.49039114
03/09/2020 15:00,18.24616,0.12638,18.24659767,2.45616,0.71638,2.5585,15.79,-0.59,15.80101895,16.13,-0.41,16.13520995,2.45616,0.71638,2.5585,16.13,-0.41,16.13520995
03/09/2020 15:30,18.1804,0.2422,18.18201323,2.7504,0.8022,2.865,15.43,-0.56,15.44015868,15.76,-1.61,15.84202323,2.7504,0.8022,2.865,15.76,-1.61,15.84202323
03/09/2020 16:00,18.46728,0.14504,18.46784956,2.41728,0.70504,2.518,16.05,-0.56,16.0597665,16.4,0,16.4,2.41728,0.70504,2.518,16.4,0,16.4
03/09/2020 16:30,18.6584,1.3987,18.71075232,2.2584,0.6587,2.3525,16.4,0.74,16.41668663,16.98,-3.43,17.3229703,2.2584,0.6587,2.3525,16.98,-3.43,17.3229703
03/09/2020 17:00,19.24072,0.21146,19.24188196,2.13072,0.62146,2.2195,17.11,-0.41,17.11491163,17.43,0,17.43,2.13072,0.62146,2.2195,17.43,0,17.43
03/09/2020 17:30,19.18984,-0.01338,19.18984466,1.35984,0.39662,1.4165,17.83,-0.41,17.83471334,18.16,0,18.16,1.35984,0.39662,1.4165,18.16,0,18.16
03/09/2020 18:00,19.08528,3.33404,19.37430606,1.14528,0.33404,1.193,17.94,3,18.18910663,18.95,-3.26,19.22836707,1.14528,0.33404,1.193,18.95,-3.26,19.22836707
03/09/2020 18:30,19.19504,3.74272,19.556521,1.89504,0.55272,1.974,17.3,3.19,17.59164859,18.46,-3.11,18.72014156,1.89504,0.55272,1.974,18.46,-3.11,18.72014156
03/09/2020 19:00,18.76688,4.06284,19.20162633,2.06688,0.60284,2.153,16.7,3.46,17.05466505,17.85,-2.88,18.08084345,2.06688,0.60284,2.153,17.85,-2.88,18.08084345
03/09/2020 19:30,18.65496,2.29228,18.79526749,2.06496,0.60228,2.151,16.59,1.69,16.6758568,16.99,0.61,17.00094703,2.06496,0.60228,2.151,16.99,0.61,17.00094703
03/09/2020 20:00,18.46272,1.04496,18.49226788,2.14272,0.62496,2.232,16.32,0.42,16.32540352,16.66,1.03,16.69180937,2.14272,0.62496,2.232,16.66,1.03,16.69180937
03/09/2020 20:30,18.324,0.917,18.34693067,1.704,0.497,1.775,16.62,0.42,16.62530601,16.96,0.98,16.98829008,1.704,0.497,1.775,16.96,0.98,16.98829008
03/09/2020 21:00,17.21744,0.90092,17.24099466,0.99744,0.29092,1.039,16.22,0.61,16.23146635,16.56,1.1,16.59649361,0.99744,0.29092,1.039,16.56,1.1,16.59649361
03/09/2020 21:30,16.80072,1.51896,16.86924515,1.95072,0.56896,2.032,14.85,0.95,14.88035618,15.15,1.43,15.21733879,1.95072,0.56896,2.032,15.15,1.43,15.21733879
03/09/2020 22:00,15.63976,3.27868,15.97973202,1.94976,0.56868,2.031,13.69,2.71,13.95565119,14.35,-0.05,14.35008711,1.94976,0.56868,2.031,14.35,-0.05,14.35008711
03/09/2020 22:30,14.81008,1.84044,14.92399709,1.99008,0.58044,2.073,12.82,1.26,12.88177006,13.13,1.81,13.25416916,1.99008,0.58044,2.073,13.13,1.81,13.25416916
03/09/2020 23:00,13.89328,1.91304,14.0243699,2.03328,0.59304,2.118,11.86,1.32,11.93323091,12.18,1.88,12.32423628,2.03328,0.59304,2.118,12.18,1.88,12.32423628
03/09/2020 23:30,12.96432,2.09376,13.1323046,2.10432,0.61376,2.192,10.86,1.48,10.9603832,11.16,2.04,11.34491957,2.10432,0.61376,2.192,11.16,2.04,11.34491957
04/09/2020 00:00,11.94352,3.50436,12.44701607,2.00352,0.58436,2.087,9.94,2.92,10.36001931,10.49,0.87,10.52601539,2.00352,0.58436,2.087,10.49,0.87,10.52601539
04/09/2020 00:30,11.15832,5.64576,12.50530732,2.00832,0.58576,2.092,9.15,5.06,10.4559122,10.06,-0.98,10.10762089,2.00832,0.58576,2.092,10.06,-0.98,10.10762089
04/09/2020 01:00,10.54592,5.45256,11.8721034,1.34592,0.39256,1.402,9.2,5.06,10.49969523,10.11,-0.98,10.15738647,1.34592,0.39256,1.402,10.11,-0.98,10.15738647
04/09/2020 01:30,10.64512,3.23316,11.12528217,1.48512,0.43316,1.547,9.16,2.8,9.578392349,9.64,1.43,9.745486135,1.48512,0.43316,1.547,9.64,1.43,9.745486135
04/09/2020 02:00,10.88112,2.44616,11.15268897,1.94112,0.56616,2.022,8.94,1.88,9.135535014,9.22,2.49,9.550314131,1.94112,0.56616,2.022,9.22,2.49,9.550314131
04/09/2020 02:30,10.80704,2.42372,11.07549241,1.96704,0.57372,2.049,8.84,1.85,9.031505965,9.13,2.45,9.453010103,1.96704,0.57372,2.049,9.13,2.45,9.453010103
04/09/2020 03:00,10.7624,2.4882,11.04628413,1.9824,0.5782,2.065,8.78,1.91,8.985349186,9.07,2.45,9.395073177,1.9824,0.5782,2.065,9.07,2.45,9.395073177
04/09/2020 03:30,10.68128,2.59204,10.99128809,1.96128,0.57204,2.043,8.72,2.02,8.950910568,8.98,2.45,9.3082168,1.96128,0.57204,2.043,8.98,2.45,9.3082168
04/09/2020 04:00,10.53088,2.62484,10.85307415,1.97088,0.57484,2.053,8.56,2.05,8.802050897,8.83,2.5,9.177085594,1.97088,0.57484,2.053,8.83,2.5,9.177085594
04/09/2020 04:30,10.42992,2.74456,10.78498219,1.96992,0.57456,2.052,8.46,2.17,8.733870849,8.74,2.62,9.124253394,1.96992,0.57456,2.052,8.74,2.62,9.124253394
04/09/2020 05:00,10.54456,2.74008,10.89475947,1.95456,0.57008,2.036,8.59,2.17,8.859853272,8.87,2.62,9.248853983,1.95456,0.57008,2.036,8.87,2.62,9.248853983
04/09/2020 05:30,10.91632,2.69476,11.24401057,1.93632,0.56476,2.017,8.98,2.13,9.229154891,9.25,2.62,9.613890992,1.93632,0.56476,2.017,9.25,2.62,9.613890992
04/09/2020 06:00,11.48168,2.81924,11.82273614,1.95168,0.56924,2.033,9.53,2.25,9.792006944,9.84,2.25,10.09396354,1.95168,0.56924,2.033,9.84,2.25,10.09396354
04/09/2020 06:30,12.9352,3.3086,13.35163784,1.9152,0.5586,1.995,11.02,2.75,11.35794436,11.56,0.78,11.586285,1.9152,0.5586,1.995,11.56,0.78,11.586285
04/09/2020 07:00,14.54824,1.59532,14.63544782,1.93824,0.56532,2.019,12.61,1.03,12.65199589,12.92,1.74,13.03664067,1.93824,0.56532,2.019,12.92,1.74,13.03664067
04/09/2020 07:30,16.3032,2.6526,16.51758508,1.9632,0.5726,2.045,14.34,2.08,14.49006556,14.98,-0.4,14.9853395,1.9632,0.5726,2.045,14.98,-0.4,14.9853395
04/09/2020 08:00,17.47488,2.71184,17.68404669,1.99488,0.58184,2.078,15.48,2.13,15.62585358,15.89,0.11,15.89038074,1.99488,0.58184,2.078,15.89,0.11,15.89038074
04/09/2020 08:30,17.91992,3.49456,18.25747744,1.96992,0.57456,2.052,15.95,2.92,16.21508249,17.09,-3.25,17.39628121,1.96992,0.57456,2.052,17.09,-3.25,17.39628121
04/09/2020 09:00,17.89944,3.39192,18.21798764,2.02944,0.59192,2.114,15.87,2.8,16.11511402,16.99,-3.3,17.30751571,2.02944,0.59192,2.114,16.99,-3.3,17.30751571
04/09/2020 09:30,18.14176,3.34468,18.44750228,2.14176,0.62468,2.231,16,2.72,16.22955329,17.12,-3.38,17.45046704,2.14176,0.62468,2.231,17.12,-3.38,17.45046704
04/09/2020 10:00,18.436,1.7405,18.51797603,2.196,0.6405,2.2875,16.24,1.1,16.27721106,17,-3.32,17.3211547,2.196,0.6405,2.2875,17,-3.32,17.3211547
04/09/2020 10:30,18.46744,0.09842,18.46770226,2.25744,0.65842,2.3515,16.21,-0.56,16.21967016,16.56,0,16.56,2.25744,0.65842,2.3515,16.56,0,16.56
04/09/2020 11:00,18.35248,0.10864,18.35280155,2.29248,0.66864,2.388,16.06,-0.56,16.06976042,16.41,0,16.41,2.29248,0.66864,2.388,16.41,0,16.41
04/09/2020 11:30,18.14696,0.18328,18.14788552,2.37696,0.69328,2.476,15.77,-0.51,15.77824452,16.12,0,16.12,2.37696,0.69328,2.476,16.12,0,16.12
04/09/2020 12:00,18.25288,0.07584,18.25303756,2.28288,0.66584,2.378,15.97,-0.59,15.98089484,16.31,0,16.31,2.28288,0.66584,2.378,16.31,0,16.31
04/09/2020 12:30,18.66992,0.17706,18.67075957,2.62992,0.76706,2.7395,16.04,-0.59,16.05084733,16.4,-0.41,16.4051242,2.62992,0.76706,2.7395,16.4,-0.41,16.4051242
04/09/2020 13:00,18.01936,0.01648,18.01936754,1.83936,0.53648,1.916,16.18,-0.52,16.18835384,16.53,0,16.53,1.83936,0.53648,1.916,16.53,0,16.53
04/09/2020 13:30,17.65352,0.71686,17.66806884,0.98352,0.28686,1.0245,16.67,0.43,16.67554497,17.17,-3.23,17.47117054,0.98352,0.28686,1.0245,17.17,-3.23,17.47117054
04/09/2020 14:00,17.42976,3.22618,17.72582215,1.28976,0.37618,1.3435,16.14,2.85,16.38969493,16.78,-3.01,17.04782977,1.28976,0.37618,1.3435,16.78,-3.01,17.04782977
04/09/2020 14:30,17.77128,-0.08296,17.77147364,1.12128,0.32704,1.168,16.65,-0.41,16.65504728,16.98,0,16.98,1.12128,0.32704,1.168,16.98,0,16.98
04/09/2020 15:00,17.63784,-0.08688,17.63805397,1.10784,0.32312,1.154,16.53,-0.41,16.53508391,16.87,0.41,16.87498148,1.10784,0.32312,1.154,16.87,0.41,16.87498148
04/09/2020 15:30,17.9044,1.0617,17.93585086,2.2344,0.6517,2.3275,15.67,0.41,15.67536283,16,0.59,16.01087443,2.2344,0.6517,2.3275,16,0.59,16.01087443
04/09/2020 16:00,18.02632,1.09726,18.05968417,2.35632,0.68726,2.4545,15.67,0.41,15.67536283,16,0.7,16.01530518,2.35632,0.68726,2.4545,16,0.7,16.01530518
04/09/2020 16:30,18.3156,0.6608,18.32751647,2.2656,0.6608,2.36,16.05,0,16.05,16.39,0.82,16.41049969,2.2656,0.6608,2.36,16.39,0.82,16.41049969
04/09/2020 17:00,18.51024,1.03132,18.53894835,2.13024,0.62132,2.219,16.38,0.41,16.38513045,16.72,0.93,16.74584426,2.13024,0.62132,2.219,16.72,0.93,16.74584426
04/09/2020 17:30,18.67016,1.05088,18.69971185,2.06016,0.60088,2.146,16.61,0.45,16.61609461,16.94,1.06,16.97313171,2.06016,0.60088,2.146,16.94,1.06,16.97313171
04/09/2020 18:00,18.82016,1.05088,18.84947668,2.06016,0.60088,2.146,16.76,0.45,16.76604008,17.09,1.11,17.12600946,2.06016,0.60088,2.146,17.09,1.11,17.12600946
04/09/2020 18:30,18.56864,1.02752,18.59704785,1.80864,0.52752,1.884,16.76,0.5,16.76745658,17.09,1.2,17.1320781,1.80864,0.52752,1.884,17.09,1.2,17.1320781
04/09/2020 19:00,17.89184,0.89012,17.91396808,1.13184,0.33012,1.179,16.76,0.56,16.769353,17.09,1.15,17.12864852,1.13184,0.33012,1.179,17.09,1.15,17.12864852
04/09/2020 19:30,17.76552,2.49536,17.93991422,2.07552,0.60536,2.162,15.69,1.89,15.80342368,16.26,0.38,16.26443974,2.07552,0.60536,2.162,16.26,0.38,16.26443974
04/09/2020 20:00,17.14728,4.52004,17.73301929,2.05728,0.60004,2.143,15.09,3.92,15.59084667,16.12,-1.46,16.18598159,2.05728,0.60004,2.143,16.12,-1.46,16.18598159
04/09/2020 20:30,17.28432,4.55876,17.87540239,1.98432,0.57876,2.067,15.3,3.98,15.8091872,16.33,-1.53,16.40151822,1.98432,0.57876,2.067,16.33,-1.53,16.40151822
04/09/2020 21:00,16.46568,4.80624,17.15280038,1.97568,0.57624,2.058,14.49,4.23,15.09480043,15.47,-1.29,15.52369157,1.97568,0.57624,2.058,15.47,-1.29,15.52369157
04/09/2020 21:30,15.85976,2.07868,15.9954024,1.94976,0.56868,2.031,13.91,1.51,13.99171898,14.23,1.71,14.33237594,1.94976,0.56868,2.031,14.23,1.71,14.33237594
04/09/2020 22:00,15.1516,2.1838,15.30816661,2.0016,0.5838,2.085,13.15,1.6,13.24698079,13.48,1.94,13.61888395,2.0016,0.5838,2.085,13.48,1.94,13.61888395
04/09/2020 22:30,13.84216,5.43688,14.8716192,2.01216,0.58688,2.096,11.83,4.85,12.78559346,12.77,-0.67,12.78756427,2.01216,0.58688,2.096,12.77,-0.67,12.78756427
04/09/2020 23:00,12.98488,5.33184,14.03693793,1.99488,0.58184,2.078,10.99,4.75,11.972577,11.88,-0.23,11.88222622,1.99488,0.58184,2.078,11.88,-0.23,11.88222622
04/09/2020 23:30,12.45872,2.82296,12.77453746,1.99872,0.58296,2.082,10.46,2.24,10.6971585,10.79,2.41,11.05586722,1.99872,0.58296,2.082,10.79,2.41,11.05586722
05/09/2020 00:00,11.58368,3.54524,12.11405667,2.14368,0.62524,2.233,9.44,2.92,9.881295462,9.86,2.12,10.08533589,2.14368,0.62524,2.233,9.86,2.12,10.08533589
05/09/2020 00:30,10.89288,5.54084,12.22111871,2.16288,0.63084,2.253,8.73,4.91,10.01603714,9.54,-0.02,9.540020964,2.16288,0.63084,2.253,9.54,-0.02,9.540020964
05/09/2020 01:00,10.71312,2.87216,11.0914491,2.13312,0.62216,2.222,8.58,2.25,8.870112739,8.88,2.76,9.299032208,2.13312,0.62216,2.222,8.88,2.76,9.299032208
05/09/2020 01:30,10.49952,2.90236,10.89328297,2.09952,0.61236,2.187,8.4,2.29,8.706555002,8.7,2.84,9.151808564,2.09952,0.61236,2.187,8.7,2.84,9.151808564
05/09/2020 02:00,10.08448,2.64964,10.42676024,1.40448,0.40964,1.463,8.68,2.24,8.964373932,8.96,2.68,9.352218988,1.40448,0.40964,1.463,8.96,2.68,9.352218988
05/09/2020 02:30,9.98432,2.74876,10.35578715,1.50432,0.43876,1.567,8.48,2.31,8.788998805,8.78,2.75,9.200592372,1.50432,0.43876,1.567,8.78,2.75,9.200592372
05/09/2020 03:00,10.02152,2.91336,10.43640406,1.93152,0.56336,2.012,8.09,2.35,8.424405024,8.39,2.89,8.873792876,1.93152,0.56336,2.012,8.39,2.89,8.873792876
05/09/2020 03:30,9.92496,2.98728,10.3647804,1.94496,0.56728,2.026,7.98,2.42,8.338872826,8.27,2.89,8.760422364,1.94496,0.56728,2.026,8.27,2.89,8.760422364
05/09/2020 04:00,9.88016,2.93588,10.30713117,1.94016,0.56588,2.021,7.94,2.37,8.286163165,8.23,2.96,8.746113423,1.94016,0.56588,2.021,8.23,2.96,8.746113423
05/09/2020 04:30,9.85328,2.84804,10.25662998,1.91328,0.55804,1.993,7.94,2.29,8.263637214,8.23,2.96,8.746113423,1.91328,0.55804,1.993,8.23,2.96,8.746113423
05/09/2020 05:00,9.8552,2.8486,10.25862998,1.9152,0.5586,1.995,7.94,2.29,8.263637214,8.28,2.92,8.779794986,1.9152,0.5586,1.995,8.28,2.92,8.779794986
05/09/2020 05:30,9.92616,2.88888,10.33800174,1.91616,0.55888,1.996,8.01,2.33,8.342002158,8.31,3,8.834936333,1.91616,0.55888,1.996,8.31,3,8.834936333
05/09/2020 06:00,10.08712,2.88916,10.49272297,1.91712,0.55916,1.997,8.17,2.33,8.49575188,8.47,3,8.985594026,1.91712,0.55916,1.997,8.47,3,8.985594026
05/09/2020 06:30,10.73384,2.71112,11.07093008,1.92384,0.56112,2.004,8.81,2.15,9.068550049,9.09,2.63,9.462821989,1.92384,0.56112,2.004,9.09,2.63,9.462821989
05/09/2020 07:00,11.21168,3.97924,11.89689537,1.95168,0.56924,2.033,9.26,3.41,9.867912647,9.83,1.01,9.881750857,1.95168,0.56924,2.033,9.83,1.01,9.881750857
05/09/2020 07:30,12.36328,2.35804,12.58614496,1.91328,0.55804,1.993,10.45,1.8,10.6038908,10.74,2.22,10.96704153,1.91328,0.55804,1.993,10.74,2.22,10.96704153
05/09/2020 08:00,13.1072,2.7296,13.38840573,1.9872,0.5796,2.07,11.12,2.15,11.32593925,11.57,1.32,11.64505474,1.9872,0.5796,2.07,11.57,1.32,11.64505474
05/09/2020 08:30,14.04352,5.13686,14.95352081,2.18352,0.63686,2.2745,11.86,4.5,12.68501478,12.81,-1.35,12.88093941,2.18352,0.63686,2.2745,12.81,-1.35,12.88093941
05/09/2020 09:00,14.94496,1.80978,15.05414006,2.36496,0.68978,2.4635,12.58,1.12,12.62975851,12.87,1.54,12.96180929,2.36496,0.68978,2.4635,12.87,1.54,12.96180929
05/09/2020 09:30,15.76272,1.58746,15.8424547,2.56272,0.74746,2.6695,13.2,0.84,13.22670027,13.51,1.54,13.59748874,2.56272,0.74746,2.6695,13.51,1.54,13.59748874
05/09/2020 10:00,16.11952,1.29236,16.17124359,2.57952,0.75236,2.687,13.54,0.54,13.55076382,13.85,1.39,13.91957614,2.57952,0.75236,2.687,13.85,1.39,13.91957614
05/09/2020 10:30,16.26536,1.29698,16.31698787,2.59536,0.75698,2.7035,13.67,0.54,13.68066153,13.98,1.39,14.04893234,2.59536,0.75698,2.7035,13.98,1.39,14.04893234
05/09/2020 11:00,15.9412,1.3791,16.00074293,2.6712,0.7791,2.7825,13.27,0.6,13.28355751,13.59,1.39,13.66090041,2.6712,0.7791,2.7825,13.59,1.39,13.66090041
05/09/2020 11:30,16.09144,1.30042,16.14390081,2.64144,0.77042,2.7515,13.45,0.53,13.46043833,13.76,1.39,13.83002892,2.64144,0.77042,2.7515,13.76,1.39,13.83002892
05/09/2020 12:00,15.84616,1.22888,15.89373879,2.39616,0.69888,2.496,13.45,0.53,13.46043833,13.76,1.39,13.83002892,2.39616,0.69888,2.496,13.76,1.39,13.83002892
05/09/2020 12:30,15.65704,1.50872,15.72956254,2.80704,0.81872,2.924,12.85,0.69,12.86851196,13.18,1.48,13.26283529,2.80704,0.81872,2.924,13.18,1.48,13.26283529
05/09/2020 13:00,15.3796,1.5253,15.45505213,2.5896,0.7553,2.6975,12.79,0.77,12.8131573,13.11,1.54,13.20014015,2.5896,0.7553,2.6975,13.11,1.54,13.20014015
05/09/2020 13:30,15.38296,1.56128,15.46198738,2.47296,0.72128,2.576,12.91,0.84,12.93729879,13.22,1.6,13.316471,2.47296,0.72128,2.576,13.22,1.6,13.316471
05/09/2020 14:00,15.11944,1.79692,15.22584603,2.62944,0.76692,2.739,12.49,1.03,12.53239801,12.79,1.6,12.88968968,2.62944,0.76692,2.739,12.79,1.6,12.88968968
05/09/2020 14:30,14.36048,2.76014,14.62332926,2.64048,0.77014,2.7505,11.72,1.99,11.88774579,12.19,1.03,12.23343778,2.64048,0.77014,2.7505,12.19,1.03,12.23343778
05/09/2020 15:00,13.68096,5.27028,14.66098625,2.64096,0.77028,2.751,11.04,4.5,11.92189582,12.01,-1.24,12.07384363,2.64096,0.77028,2.751,12.01,-1.24,12.07384363
05/09/2020 15:30,13.65248,5.06364,14.56127262,2.41248,0.70364,2.513,11.24,4.36,12.05600265,12.21,-1.38,12.28773779,2.41248,0.70364,2.513,12.21,-1.38,12.28773779
05/09/2020 16:00,13.75168,4.51674,14.47444794,2.25168,0.65674,2.3455,11.5,3.86,12.13052348,12.37,-0.98,12.408759,2.25168,0.65674,2.3455,12.37,-0.98,12.408759
05/09/2020 16:30,14.06728,1.85504,14.1890641,2.17728,0.63504,2.268,11.89,1.22,11.95242653,12.23,1.76,12.35599045,2.17728,0.63504,2.268,12.23,1.76,12.35599045
05/09/2020 17:00,14.97704,3.41372,15.36115918,2.20704,0.64372,2.299,12.77,2.77,13.06697364,13.44,0.07,13.44018229,2.20704,0.64372,2.299,13.44,0.07,13.44018229
05/09/2020 17:30,15.21496,5.02228,16.02243128,2.30496,0.67228,2.401,12.91,4.35,13.6231641,13.93,-1.53,14.0137718,2.30496,0.67228,2.401,13.93,-1.53,14.0137718
05/09/2020 18:00,15.73008,4.81044,16.4491869,2.23008,0.65044,2.323,13.5,4.16,14.12641497,14.46,-1.5,14.53759265,2.23008,0.65044,2.323,14.46,-1.5,14.53759265
05/09/2020 18:30,16.49712,1.66416,16.58084427,2.03712,0.59416,2.122,14.46,1.07,14.49953448,14.74,1.49,14.81511728,2.03712,0.59416,2.122,14.74,1.49,14.81511728
05/09/2020 19:00,16.5336,1.7348,16.62436345,2.0736,0.6048,2.16,14.46,1.13,14.50408563,14.74,1.54,14.82022942,2.0736,0.6048,2.16,14.74,1.54,14.82022942
05/09/2020 19:30,16.32488,3.00684,16.59948173,1.39488,0.40684,1.453,14.93,2.6,15.15469894,15.59,-0.08,15.59020526,1.39488,0.40684,1.453,15.59,-0.08,15.59020526
05/09/2020 20:00,15.96872,4.71796,16.65110101,1.63872,0.47796,1.707,14.33,4.24,14.94411255,15.31,-1.42,15.37571137,1.63872,0.47796,1.707,15.31,-1.42,15.37571137
05/09/2020 20:30,15.9104,4.9772,16.67073328,1.9104,0.5572,1.99,14,4.42,14.68115799,14.95,-1.22,14.99969666,1.9104,0.5572,1.99,14.95,-1.22,14.99969666
05/09/2020 21:00,15.50904,2.81972,15.76328464,1.91904,0.55972,1.999,13.59,2.26,13.77663602,14.06,1.3,14.11997167,1.91904,0.55972,1.999,14.06,1.3,14.11997167
05/09/2020 21:30,14.878,2.314,15.05687484,1.968,0.574,2.05,12.91,1.74,13.02673021,13.22,2.13,13.3904929,1.968,0.574,2.05,13.22,2.13,13.3904929
05/09/2020 22:00,14.33448,2.43464,14.53976578,2.00448,0.58464,2.088,12.33,1.85,12.46801508,12.63,2.26,12.83060794,2.00448,0.58464,2.088,12.63,2.26,12.83060794
05/09/2020 22:30,13.55576,2.63668,13.80980487,2.04576,0.59668,2.131,11.51,2.04,11.68938407,11.81,2.5,12.07170659,2.04576,0.59668,2.131,11.81,2.5,12.07170659
05/09/2020 23:00,12.5268,4.7524,13.39798582,1.9968,0.5824,2.08,10.53,4.17,11.32562581,11.22,0.72,11.24307787,1.9968,0.5824,2.08,11.22,0.72,11.24307787
05/09/2020 23:30,11.98832,2.79576,12.30999961,2.00832,0.58576,2.092,9.98,2.21,10.22176599,10.26,2.68,10.60424443,2.00832,0.58576,2.092,10.26,2.68,10.60424443
06/09/2020 00:00,11.14968,3.79324,11.77726767,1.99968,0.58324,2.083,9.15,3.21,9.696731408,9.63,2.16,9.86927049,1.99968,0.58324,2.083,9.63,2.16,9.86927049
06/09/2020 00:30,10.3848,4.8914,11.47910558,1.9248,0.5614,2.005,8.46,4.33,9.503709802,9.1,2.9,9.550916186,1.9248,0.5614,2.005,9.1,2.9,9.550916186
06/09/2020 01:00,10.16808,3.00944,10.60408318,1.91808,0.55944,1.998,8.25,2.45,8.606102486,8.54,2.9,9.018957811,1.91808,0.55944,1.998,8.54,2.9,9.018957811
06/09/2020 01:30,9.99304,3.01672,10.43846004,1.94304,0.56672,2.024,8.05,2.45,8.414570696,8.32,2.93,8.820844631,1.94304,0.56672,2.024,8.32,2.93,8.820844631
06/09/2020 02:00,9.9088,3.0184,10.35833268,1.9488,0.5684,2.03,7.96,2.45,8.328511272,8.23,2.93,8.736005952,1.9488,0.5684,2.03,8.23,2.93,8.736005952
06/09/2020 02:30,9.8328,3.0954,10.30851381,1.9728,0.5754,2.055,7.86,2.52,8.254089895,8.13,2.98,8.658943354,1.9728,0.5754,2.055,8.13,2.98,8.658943354
06/09/2020 03:00,9.63032,3.13176,10.12674597,1.96032,0.57176,2.042,7.67,2.56,8.085944595,7.93,2.98,8.471440255,1.96032,0.57176,2.042,7.93,2.98,8.471440255
06/09/2020 03:30,9.53856,3.13708,10.04118508,1.97856,0.57708,2.061,7.56,2.56,7.981679021,7.82,2.98,8.368560211,1.97856,0.57708,2.061,7.82,2.98,8.368560211
06/09/2020 04:00,9.4632,3.1326,9.96821634,1.9632,0.5726,2.045,7.5,2.56,7.924872239,7.78,3.02,8.345585659,1.9632,0.5726,2.045,7.78,3.02,8.345585659
06/09/2020 04:30,9.4536,3.0298,9.927247403,1.9536,0.5698,2.035,7.5,2.46,7.893136259,7.78,3.08,8.367484688,1.9536,0.5698,2.035,7.78,3.08,8.367484688
06/09/2020 05:00,9.4344,3.0242,9.907254362,1.9344,0.5642,2.015,7.5,2.46,7.893136259,7.78,3.08,8.367484688,1.9344,0.5642,2.015,7.78,3.08,8.367484688
06/09/2020 05:30,9.5,3.02,9.968470294,1.92,0.56,2,7.58,2.46,7.969190674,7.87,3.08,8.45123068,1.92,0.56,2,7.87,3.08,8.45123068
06/09/2020 06:00,9.7344,2.9242,10.16412756,1.9344,0.5642,2.015,7.8,2.36,8.149208551,8.1,3.03,8.648173218,1.9344,0.5642,2.015,8.1,3.03,8.648173218
06/09/2020 06:30,9.96112,2.84616,10.35975571,1.94112,0.56616,2.022,8.02,2.28,8.337793473,8.32,2.96,8.830854998,1.94112,0.56616,2.022,8.32,2.96,8.830854998
06/09/2020 07:00,10.23952,2.75986,10.60493268,1.91952,0.55986,1.9995,8.32,2.2,8.605951429,8.64,2.88,9.107359661,1.91952,0.55986,1.9995,8.64,2.88,9.107359661
06/09/2020 07:30,10.9164,2.7277,11.25202809,1.9464,0.5677,2.0275,8.97,2.16,9.226402332,9.27,2.74,9.666462642,1.9464,0.5677,2.0275,9.27,2.74,9.666462642
06/09/2020 08:00,12.01128,0.70204,12.03177906,1.96128,0.57204,2.043,10.05,0.13,10.05084076,9.94,4.46,10.89473267,1.96128,0.57204,2.043,9.94,4.46,10.89473267
06/09/2020 08:30,13.04696,0.98078,13.08377219,1.95696,0.57078,2.0385,11.09,0.41,11.09757631,11.07,3.84,11.71710288,1.95696,0.57078,2.0385,11.07,3.84,11.71710288
06/09/2020 09:00,13.45176,3.64968,13.93807774,2.02176,0.58968,2.106,11.43,3.06,11.83251875,12.03,0.8,12.05657082,2.02176,0.58968,2.106,12.03,0.8,12.05657082
06/09/2020 09:30,14.34528,3.34654,14.73045784,2.28528,0.66654,2.3805,12.06,2.68,12.35418957,12.62,0.8,12.64533115,2.28528,0.66654,2.3805,12.62,0.8,12.64533115
06/09/2020 10:00,14.79768,1.87974,14.91659331,2.46768,0.71974,2.5705,12.33,1.16,12.38444589,12.62,1.92,12.76521837,2.46768,0.71974,2.5705,12.62,1.92,12.76521837
06/09/2020 10:30,15.26312,3.09466,15.57368783,2.55312,0.74466,2.6595,12.71,2.35,12.92542456,13.28,0.5,13.28940932,2.55312,0.74466,2.6595,13.28,0.5,13.28940932
06/09/2020 11:00,15.04304,5.02922,15.86146608,2.60304,0.75922,2.7115,12.44,4.27,13.15243323,13.48,-1.69,13.58552539,2.60304,0.75922,2.7115,13.48,-1.69,13.58552539
06/09/2020 11:30,15.21568,4.98624,16.01185521,2.45568,0.71624,2.558,12.76,4.27,13.45550073,13.79,-1.99,13.93284608,2.45568,0.71624,2.558,13.79,-1.99,13.93284608
