Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/09/2020 12:00,15.44744,4.88592,16.20171648,2.55744,0.74592,2.664,12.89,4.14,13.53852651,13.95,-1.99,14.09122422,2.55744,0.74592,2.664,13.95,-1.99,14.09122422
06/09/2020 12:30,15.30416,4.92038,16.07567892,2.50416,0.73038,2.6085,12.8,4.19,13.46833694,13.88,-1.87,14.00540253,2.50416,0.73038,2.6085,13.88,-1.87,14.00540253
06/09/2020 13:00,15.62096,4.78028,16.33601751,2.40096,0.70028,2.501,13.22,4.08,13.83527376,14.3,-1.98,14.43642615,2.40096,0.70028,2.501,14.3,-1.98,14.43642615
06/09/2020 13:30,15.56896,4.79428,16.29041547,2.44896,0.71428,2.551,13.12,4.08,13.73975255,14.2,-1.98,14.33737772,2.44896,0.71428,2.551,14.2,-1.98,14.33737772
06/09/2020 14:00,14.90088,5.08734,15.74538831,2.63088,0.76734,2.7405,12.27,4.32,13.00827813,13.34,-1.79,13.45955794,2.63088,0.76734,2.7405,13.34,-1.79,13.45955794
06/09/2020 14:30,14.8332,5.0676,15.67496067,2.5632,0.7476,2.67,12.27,4.32,13.00827813,13.34,-1.55,13.42974683,2.5632,0.7476,2.67,13.34,-1.55,13.42974683
06/09/2020 15:00,14.55728,1.95754,14.68830705,2.59728,0.75754,2.7055,11.96,1.2,12.02004992,12.3,1.75,12.42386816,2.59728,0.75754,2.7055,12.3,1.75,12.42386816
06/09/2020 15:30,14.66104,1.91572,14.78567134,2.35104,0.68572,2.449,12.31,1.23,12.37129743,12.62,1.64,12.72611488,2.35104,0.68572,2.449,12.62,1.64,12.72611488
06/09/2020 16:00,14.61968,1.93574,14.74727543,2.41968,0.70574,2.5205,12.2,1.23,12.26184733,12.51,1.64,12.61704006,2.41968,0.70574,2.5205,12.51,1.64,12.61704006
06/09/2020 16:30,15.04392,1.88656,15.16174916,2.11392,0.61656,2.202,12.93,1.27,12.99222075,13.24,1.69,13.34742297,2.11392,0.61656,2.202,13.24,1.69,13.34742297
06/09/2020 17:00,16.1572,2.1896,16.30489068,1.9872,0.5796,2.07,14.17,1.61,14.26117106,14.59,0.95,14.62089601,1.9872,0.5796,2.07,14.59,0.95,14.62089601
06/09/2020 17:30,16.69528,4.75904,17.36032361,1.98528,0.57904,2.068,14.71,4.18,15.29236738,15.83,-1.87,15.94006901,1.98528,0.57904,2.068,15.83,-1.87,15.94006901
06/09/2020 18:00,17.21424,4.66582,17.83535632,1.97424,0.57582,2.0565,15.24,4.09,15.77928072,16.4,-1.96,16.51670669,1.97424,0.57582,2.0565,16.4,-1.96,16.51670669
06/09/2020 18:30,17.02264,4.84952,17.6999468,1.95264,0.56952,2.034,15.07,4.28,15.66599183,16.2,-1.78,16.29749674,1.95264,0.56952,2.034,16.2,-1.78,16.29749674
06/09/2020 19:00,16.57,4.9525,17.29428103,1.86,0.5425,1.9375,14.71,4.41,15.3568291,15.81,-1.65,15.89586739,1.86,0.5425,1.9375,15.81,-1.65,15.89586739
06/09/2020 19:30,15.80528,4.69154,16.48688641,0.96528,0.28154,1.0055,14.84,4.41,15.48139852,15.93,-1.68,16.01834261,0.96528,0.28154,1.0055,15.93,-1.68,16.01834261
06/09/2020 20:00,16.10464,1.84552,16.21003928,1.42464,0.41552,1.484,14.68,1.43,14.74948474,15.01,1.59,15.09397893,1.42464,0.41552,1.484,15.01,1.59,15.09397893
06/09/2020 20:30,16.31272,2.09496,16.44669241,1.90272,0.55496,1.982,14.41,1.54,14.49205644,14.72,1.97,14.85123901,1.90272,0.55496,1.982,14.72,1.97,14.85123901
06/09/2020 21:00,15.7248,2.1914,15.87676192,1.9248,0.5614,2.005,13.8,1.63,13.89593106,14.11,2.07,14.26103082,1.9248,0.5614,2.005,14.11,2.07,14.26103082
06/09/2020 21:30,14.8552,3.7286,15.31598593,1.9152,0.5586,1.995,12.94,3.17,13.32263112,13.54,0.86,13.56728418,1.9152,0.5586,1.995,13.54,0.86,13.56728418
06/09/2020 22:00,14.17376,3.86568,14.69145855,1.97376,0.57568,2.056,12.2,3.29,12.63582605,12.83,1.11,12.87792685,1.97376,0.57568,2.056,12.83,1.11,12.87792685
06/09/2020 22:30,13.5672,2.5796,13.81025894,1.9872,0.5796,2.07,11.58,2,11.75144246,11.88,2.58,12.15692395,1.9872,0.5796,2.07,11.88,2.58,12.15692395
06/09/2020 23:00,12.65416,3.33288,13.08571184,1.96416,0.57288,2.046,10.69,2.76,11.04054799,11.1,2.45,11.36716763,1.96416,0.57288,2.046,11.1,2.45,11.36716763
06/09/2020 23:30,11.58344,2.76392,11.90862444,1.93344,0.56392,2.014,9.65,2.2,9.897600719,9.95,2.82,10.34190021,1.93344,0.56392,2.014,9.95,2.82,10.34190021
07/09/2020 00:00,10.87704,4.14872,11.64138638,2.08704,0.60872,2.174,8.79,3.54,9.476059308,9.33,2.91,9.7732799,2.08704,0.60872,2.174,9.33,2.91,9.7732799
07/09/2020 00:30,10.20104,6.28572,11.98213224,2.11104,0.61572,2.199,8.09,5.67,9.879119394,9,-0.41,9.009334049,2.11104,0.61572,2.199,9,-0.41,9.009334049
07/09/2020 01:00,9.98656,5.55608,11.4280972,2.14656,0.62608,2.236,7.84,4.93,9.261236419,8.58,1.43,8.698350418,2.14656,0.62608,2.236,8.58,1.43,8.698350418
07/09/2020 01:30,9.92344,3.10392,10.39754686,1.93344,0.56392,2.014,7.99,2.54,8.384014552,8.27,3.06,8.817964618,1.93344,0.56392,2.014,8.27,3.06,8.817964618
07/09/2020 02:00,9.982,3.051,10.43786017,1.992,0.581,2.075,7.99,2.47,8.363073598,8.27,2.95,8.780398624,1.992,0.581,2.075,8.27,2.95,8.780398624
07/09/2020 02:30,9.8932,3.1526,10.38336617,1.9632,0.5726,2.045,7.93,2.58,8.339142642,8.19,3.03,8.732525408,1.9632,0.5726,2.045,8.19,3.03,8.732525408
07/09/2020 03:00,9.65656,3.16608,10.16234292,1.90656,0.55608,1.986,7.75,2.61,8.17768916,8.01,3.03,8.563936011,1.90656,0.55608,1.986,8.01,3.03,8.563936011
07/09/2020 03:30,9.49752,5.31636,10.88423492,1.90752,0.55636,1.987,7.59,4.76,8.959112679,8.27,2.97,8.787138328,1.90752,0.55636,1.987,8.27,2.97,8.787138328
07/09/2020 04:00,9.37696,6.32328,11.30978553,1.89696,0.55328,1.976,7.48,5.77,9.446867206,8.35,-0.41,8.360059808,1.89696,0.55328,1.976,8.35,-0.41,8.360059808
07/09/2020 04:30,9.37024,6.29132,11.2863681,1.89024,0.55132,1.969,7.48,5.74,9.428573593,8.35,-0.41,8.360059808,1.89024,0.55132,1.969,8.35,-0.41,8.360059808
07/09/2020 05:00,9.56136,6.29748,11.44892394,1.91136,0.55748,1.991,7.65,5.74,9.564000209,8.53,-0.41,8.539847774,1.91136,0.55748,1.991,8.53,-0.41,8.539847774
07/09/2020 05:30,10.44464,3.13552,10.90513596,1.90464,0.55552,1.984,8.54,2.58,8.92121068,8.89,2.72,9.296800525,1.90464,0.55552,1.984,8.89,2.72,9.296800525
07/09/2020 06:00,11.01792,3.22356,11.47980401,1.89792,0.55356,1.977,9.12,2.67,9.502804849,9.51,2.38,9.803290264,1.89792,0.55356,1.977,9.51,2.38,9.803290264
07/09/2020 06:30,12.75136,4.19748,13.42445605,1.91136,0.55748,1.991,10.84,3.64,11.434824,11.54,0.2,11.54173297,1.91136,0.55748,1.991,11.54,0.2,11.54173297
07/09/2020 07:00,14.49712,2.99916,14.80410244,1.91712,0.55916,1.997,12.58,2.44,12.81444497,13.15,0.55,13.16149688,1.91712,0.55916,1.997,13.15,0.55,13.16149688
07/09/2020 07:30,16.6792,2.2156,16.82571235,1.9392,0.5656,2.02,14.74,1.65,14.83206324,15.23,0.24,15.23189089,1.9392,0.5656,2.02,15.23,0.24,15.23189089
07/09/2020 08:00,17.99112,-0.37384,17.99500362,1.94112,0.56616,2.022,16.05,-0.94,16.07750292,16.4,0.41,16.4051242,1.94112,0.56616,2.022,16.4,0.41,16.4051242
07/09/2020 08:30,18.94608,0.14344,18.94662298,1.96608,0.57344,2.048,16.98,-0.43,16.98544377,17.69,-2.09,17.81303455,1.96608,0.57344,2.048,17.69,-2.09,17.81303455
07/09/2020 09:00,19.45216,-1.16312,19.4869027,2.01216,0.58688,2.096,17.44,-1.75,17.52758112,17.79,-1.32,17.83890411,2.01216,0.58688,2.096,17.79,-1.32,17.83890411
07/09/2020 09:30,19.91,-1.235,19.94826622,2.04,0.595,2.125,17.87,-1.83,17.96345735,18.22,-1.39,18.27294448,2.04,0.595,2.125,18.22,-1.39,18.27294448
07/09/2020 10:00,19.73176,1.60468,19.79690255,2.14176,0.62468,2.231,17.59,0.98,17.61727845,19.03,-4.73,19.60902343,2.14176,0.62468,2.231,19.03,-4.73,19.60902343
07/09/2020 10:30,20.46768,-1.37276,20.51366361,2.28768,0.66724,2.383,18.18,-2.04,18.29409741,18.52,-1.6,18.58898599,2.28768,0.66724,2.383,18.52,-1.6,18.58898599
07/09/2020 11:00,20.21392,-1.42344,20.26397649,2.35392,0.68656,2.452,17.86,-2.11,17.98420696,18.19,-1.67,18.26649939,2.35392,0.68656,2.452,18.19,-1.67,18.26649939
07/09/2020 11:30,20.29088,-1.31016,20.33313381,2.33088,0.67984,2.428,17.96,-1.99,18.06991146,18.29,-1.54,18.35471874,2.33088,0.67984,2.428,18.29,-1.54,18.35471874
07/09/2020 12:00,20.39008,-0.39456,20.39389713,2.35008,0.68544,2.448,18.04,-1.08,18.07229924,18.39,-0.6,18.39978532,2.35008,0.68544,2.448,18.39,-0.6,18.39978532
07/09/2020 12:30,20.5924,-0.4618,20.59757745,2.2224,0.6482,2.315,18.37,-1.11,18.4035051,18.73,-0.63,18.74059231,2.2224,0.6482,2.315,18.73,-0.63,18.74059231
07/09/2020 13:00,20.28048,-0.33236,20.2832032,2.22048,0.64764,2.313,18.06,-0.98,18.0865696,18.41,-0.5,18.41678854,2.22048,0.64764,2.313,18.41,-0.5,18.41678854
07/09/2020 13:30,20.20456,-0.18492,20.20540621,2.31456,0.67508,2.411,17.89,-0.86,17.91065884,18.23,-0.42,18.23483754,2.31456,0.67508,2.411,18.23,-0.42,18.23483754
07/09/2020 14:00,19.95504,-0.19728,19.95601515,2.37504,0.69272,2.474,17.58,-0.89,17.60251402,17.93,-0.42,17.93491846,2.37504,0.69272,2.474,17.93,-0.42,17.93491846
07/09/2020 14:30,19.90352,-0.09064,19.90372638,2.36352,0.68936,2.462,17.54,-0.78,17.55733465,17.89,-0.42,17.89492945,2.36352,0.68936,2.462,17.89,-0.42,17.89492945
07/09/2020 15:00,19.97496,-0.07772,19.9751112,2.54496,0.74228,2.651,17.43,-0.82,17.44927792,17.77,-0.42,17.77496273,2.54496,0.74228,2.651,17.77,-0.42,17.77496273
07/09/2020 15:30,19.64216,0.03188,19.64218587,2.37216,0.69188,2.471,17.27,-0.66,17.28260686,17.62,-0.42,17.62500496,2.37216,0.69188,2.471,17.62,-0.42,17.62500496
07/09/2020 16:00,20.12552,-0.10464,20.12579203,2.31552,0.67536,2.412,17.81,-0.78,17.82707211,18.16,-0.42,18.16485618,2.31552,0.67536,2.412,18.16,-0.42,18.16485618
07/09/2020 16:30,20.38528,0.34404,20.38818295,2.34528,0.68404,2.443,18.04,-0.34,18.04320371,18.45,-3.61,18.79985638,2.34528,0.68404,2.443,18.45,-3.61,18.79985638
07/09/2020 17:00,20.55144,0.17792,20.55221014,2.22144,0.64792,2.314,18.33,-0.47,18.33602465,18.66,0.41,18.66450374,2.22144,0.64792,2.314,18.66,0.41,18.66450374
07/09/2020 17:30,20.6032,0.6426,20.6132187,2.2032,0.6426,2.295,18.4,0,18.4,18.74,0.44,18.74516471,2.2032,0.6426,2.295,18.74,0.44,18.74516471
07/09/2020 18:00,20.06304,0.19172,20.06395601,2.06304,0.60172,2.149,18,-0.41,18.00466884,18.34,0.55,18.34824515,2.06304,0.60172,2.149,18.34,0.55,18.34824515
07/09/2020 18:30,20.33768,0.59724,20.34644744,2.04768,0.59724,2.133,18.29,0,18.29,18.62,0.55,18.62812121,2.04768,0.59724,2.133,18.62,0.55,18.62812121
07/09/2020 19:00,20.03864,0.59752,20.04754656,2.04864,0.59752,2.134,17.99,0,17.99,18.32,0.77,18.33617463,2.04864,0.59752,2.134,18.32,0.77,18.33617463
07/09/2020 19:30,19.51288,1.05584,19.54142482,2.04288,0.59584,2.128,17.47,0.46,17.47605505,17.81,0.92,17.8337461,2.04288,0.59584,2.128,17.81,0.92,17.8337461
07/09/2020 20:00,19.16944,1.06692,19.19910801,1.90944,0.55692,1.989,17.26,0.51,17.26753312,17.59,1.03,17.62013053,1.90944,0.55692,1.989,17.59,1.03,17.62013053
07/09/2020 20:30,18.87432,1.32876,18.92103482,2.22432,0.64876,2.317,16.65,0.68,16.6638801,16.98,1.18,17.02095179,2.22432,0.64876,2.317,16.98,1.18,17.02095179
07/09/2020 21:00,17.98808,1.55444,18.05511855,2.03808,0.59444,2.123,15.95,0.96,15.97886416,16.27,1.44,16.33360034,2.03808,0.59444,2.123,16.27,1.44,16.33360034
07/09/2020 21:30,16.91968,1.75324,17.01027401,1.99968,0.58324,2.083,14.92,1.17,14.96580436,15.22,1.62,15.30597269,1.99968,0.58324,2.083,15.22,1.62,15.30597269
07/09/2020 22:00,15.8228,2.4054,16.0045915,1.9728,0.5754,2.055,13.85,1.83,13.9703758,14.25,1.31,14.31008735,1.9728,0.5754,2.055,14.25,1.31,14.31008735
07/09/2020 22:30,14.48952,5.00736,15.33035694,1.97952,0.57736,2.062,12.51,4.43,13.27120944,13.46,-0.97,13.49490645,1.97952,0.57736,2.062,13.46,-0.97,13.49490645
07/09/2020 23:00,13.29432,5.10376,14.24034095,1.86432,0.54376,1.942,11.43,4.56,12.3060351,12.37,-0.85,12.39916933,1.86432,0.54376,1.942,12.37,-0.85,12.39916933
07/09/2020 23:30,12.22608,2.21344,12.42482792,1.00608,0.29344,1.048,11.22,1.92,11.38309273,11.59,1.81,11.73048166,1.00608,0.29344,1.048,11.59,1.81,11.73048166
08/09/2020 00:00,11.54088,1.99484,11.7120151,1.01088,0.29484,1.053,10.53,1.7,10.66634427,10.83,2.32,11.07570765,1.01088,0.29484,1.053,10.83,2.32,11.07570765
08/09/2020 00:30,10.83712,4.30416,11.66057302,1.07712,0.31416,1.122,9.76,3.99,10.54408365,10.48,0.17,10.48137873,1.07712,0.31416,1.122,10.48,0.17,10.48137873
08/09/2020 01:00,10.48944,3.18192,10.96143086,1.06944,0.31192,1.114,9.42,2.87,9.847502221,9.91,1.43,10.01264201,1.06944,0.31192,1.114,9.91,1.43,10.01264201
08/09/2020 01:30,10.51504,2.26772,10.75679414,1.05504,0.30772,1.099,9.46,1.96,9.66091093,9.74,2.42,10.03613471,1.05504,0.30772,1.099,9.74,2.42,10.03613471
08/09/2020 02:00,10.44008,2.16044,10.66127438,1.03008,0.30044,1.073,9.41,1.86,9.592064428,9.68,2.47,9.990160159,1.03008,0.30044,1.073,9.68,2.47,9.990160159
08/09/2020 02:30,10.92152,2.73836,11.25958323,2.29152,0.66836,2.387,8.63,2.07,8.874784504,8.92,2.71,9.322580115,2.29152,0.66836,2.387,8.92,2.71,9.322580115
08/09/2020 03:00,10.67856,4.29708,11.51071415,2.45856,0.71708,2.561,8.22,3.58,8.965757079,8.79,1.36,8.894588242,2.45856,0.71708,2.561,8.79,1.36,8.894588242
08/09/2020 03:30,10.25128,5.91704,11.83638898,2.08128,0.60704,2.168,8.17,5.31,9.743972496,9.05,-0.42,9.059740614,2.08128,0.60704,2.168,9.05,-0.42,9.059740614
08/09/2020 04:00,10.138,5.884,11.72179594,1.968,0.574,2.05,8.17,5.31,9.743972496,9.05,-0.42,9.059740614,1.968,0.574,2.05,9.05,-0.42,9.059740614
08/09/2020 04:30,9.75232,5.44276,11.16832046,1.07232,0.31276,1.117,8.68,5.13,10.08262367,9.56,-0.55,9.57580806,1.07232,0.31276,1.117,9.56,-0.55,9.57580806
08/09/2020 05:00,10.11176,5.44968,11.48680558,1.30176,0.37968,1.356,8.81,5.07,10.1646938,9.7,-0.6,9.718538985,1.30176,0.37968,1.356,9.7,-0.6,9.718538985
08/09/2020 05:30,10.87792,5.53356,12.204484,1.89792,0.55356,1.977,8.98,4.98,10.26843708,9.86,-0.65,9.881401722,1.89792,0.55356,1.977,9.86,-0.65,9.881401722
08/09/2020 06:00,11.80232,2.77776,12.12479724,1.91232,0.55776,1.992,9.89,2.22,10.13609886,10.28,1.7,10.41961612,1.91232,0.55776,1.992,10.28,1.7,10.41961612
08/09/2020 06:30,13.43056,2.00308,13.57911158,1.93056,0.56308,2.011,11.5,1.44,11.58980587,11.83,1.51,11.92598004,1.93056,0.56308,2.011,11.83,1.51,11.92598004
08/09/2020 07:00,14.816,3.048,15.12627383,2.016,0.588,2.1,12.8,2.46,13.0342472,13.49,-0.48,13.49853696,2.016,0.588,2.1,13.49,-0.48,13.49853696
08/09/2020 07:30,16.74568,3.62624,17.13380913,1.97568,0.57624,2.058,14.77,3.05,15.08162458,15.33,-0.52,15.33881677,1.97568,0.57624,2.058,15.33,-0.52,15.33881677
08/09/2020 08:00,17.78688,2.14784,17.916091,1.94688,0.56784,2.028,15.84,1.58,15.91860547,16.93,-4.03,17.40303996,1.94688,0.56784,2.028,16.93,-4.03,17.40303996
08/09/2020 08:30,19.064,-1.283,19.10712393,1.944,0.567,2.025,17.12,-1.85,17.21966608,17.46,-1.4,17.51603836,1.944,0.567,2.025,17.46,-1.4,17.51603836
08/09/2020 09:00,19.18056,-1.42192,19.23319366,1.81056,0.52808,1.886,17.37,-1.95,17.47911325,17.71,-1.5,17.77340991,1.81056,0.52808,1.886,17.71,-1.5,17.77340991
08/09/2020 09:30,19.29824,-1.56468,19.36156736,1.69824,0.49532,1.769,17.6,-2.06,17.72014673,17.94,-1.61,18.01209871,1.69824,0.49532,1.769,17.94,-1.61,18.01209871
08/09/2020 10:00,19.48488,-1.53816,19.54549781,1.99488,0.58184,2.078,17.49,-2.12,17.61801635,17.82,-1.68,17.89901673,1.99488,0.58184,2.078,17.82,-1.68,17.89901673
08/09/2020 10:30,19.4468,-1.2776,19.48872217,2.7168,0.7924,2.83,16.73,-2.07,16.85757397,17.05,-1.62,17.12678896,2.7168,0.7924,2.83,17.05,-1.62,17.12678896
08/09/2020 11:00,19.0776,-1.2482,19.11838971,2.8176,0.8218,2.935,16.26,-2.07,16.39123241,16.59,-1.65,16.67185053,2.8176,0.8218,2.935,16.59,-1.65,16.67185053
08/09/2020 11:30,19.03424,-1.41918,19.08707322,2.57424,0.75082,2.6815,16.46,-2.17,16.60242452,16.79,-1.73,16.87889214,2.57424,0.75082,2.6815,16.79,-1.73,16.87889214
08/09/2020 12:00,19.30568,-1.50626,19.36435125,2.51568,0.73374,2.6205,16.79,-2.24,16.93876324,17.12,-1.8,17.21436609,2.51568,0.73374,2.6205,17.12,-1.8,17.21436609
08/09/2020 12:30,19.20864,-1.33248,19.25480079,2.76864,0.80752,2.884,16.44,-2.14,16.57869717,16.77,-1.7,16.85594554,2.76864,0.80752,2.884,16.77,-1.7,16.85594554
08/09/2020 13:00,18.98664,-1.12098,19.0197028,3.11664,0.90902,3.2465,15.87,-2.03,15.99930623,16.2,-1.6,16.2788206,3.11664,0.90902,3.2465,16.2,-1.6,16.2788206
08/09/2020 13:30,19.07816,-1.20262,19.11602688,3.00816,0.87738,3.1335,16.07,-2.08,16.20405196,16.4,-1.64,16.48179602,3.00816,0.87738,3.1335,16.4,-1.64,16.48179602
08/09/2020 14:00,18.72056,-1.35692,18.76967231,2.65056,0.77308,2.761,16.07,-2.13,16.21054595,16.4,-1.69,16.48684627,2.65056,0.77308,2.761,16.4,-1.69,16.48684627
08/09/2020 14:30,18.90096,-1.44722,18.95628483,2.34096,0.68278,2.4385,16.56,-2.13,16.69642177,16.89,-1.69,16.97433946,2.34096,0.68278,2.4385,16.89,-1.69,16.97433946
08/09/2020 15:00,18.84896,-1.52072,18.91020577,2.08896,0.60928,2.176,16.76,-2.13,16.89480689,17.08,-1.69,17.16340584,2.08896,0.60928,2.176,17.08,-1.69,17.16340584
08/09/2020 15:30,18.9884,-1.4188,19.0413321,2.1984,0.6412,2.29,16.79,-2.06,16.9159008,17.12,-1.61,17.19553721,2.1984,0.6412,2.29,17.12,-1.61,17.19553721
08/09/2020 16:00,19.63352,-1.37564,19.68165372,2.48352,0.72436,2.587,17.15,-2.1,17.27809307,17.48,-1.65,17.55770201,2.48352,0.72436,2.587,17.48,-1.65,17.55770201
08/09/2020 16:30,19.69368,1.63524,19.76145343,3.10368,0.90524,3.233,16.59,0.73,16.60605311,17.61,-4.16,18.09468707,3.10368,0.90524,3.233,17.61,-4.16,18.09468707
08/09/2020 17:00,19.60312,1.95466,19.70033019,2.79312,0.81466,2.9095,16.81,1.14,16.84861122,17.9,-4.21,18.38842299,2.79312,0.81466,2.9095,17.9,-4.21,18.38842299
08/09/2020 17:30,20.2104,-0.9578,20.23308303,2.5104,0.7322,2.615,17.7,-1.69,17.78049774,18.04,-1.2,18.07986726,2.5104,0.7322,2.615,18.04,-1.2,18.07986726
08/09/2020 18:00,20.08632,-1.02024,20.11221372,2.29632,0.66976,2.392,17.79,-1.69,17.87009233,18.15,-1.12,18.18452364,2.29632,0.66976,2.392,18.15,-1.12,18.18452364
08/09/2020 18:30,20.02816,-0.96512,20.05140019,2.10816,0.61488,2.196,17.92,-1.58,17.98951917,18.28,-0.91,18.30263642,2.10816,0.61488,2.196,18.28,-0.91,18.30263642
08/09/2020 19:00,20.02192,-1.02444,20.04811108,2.04192,0.59556,2.127,17.98,-1.62,18.05283357,18.34,-0.91,18.36256246,2.04192,0.59556,2.127,18.34,-0.91,18.36256246
08/09/2020 19:30,19.52776,-0.75732,19.54243957,1.75776,0.51268,1.831,17.77,-1.27,17.81532486,18.1,-0.76,18.11594877,1.75776,0.51268,1.831,18.1,-0.76,18.11594877
08/09/2020 20:00,19.11664,-0.90848,19.13821467,1.61664,0.47152,1.684,17.5,-1.38,17.5543271,17.86,-0.69,17.8733237,1.61664,0.47152,1.684,17.86,-0.69,17.8733237
08/09/2020 20:30,18.85552,0.72536,18.86946691,2.07552,0.60536,2.162,16.78,0.12,16.78042908,17.4,-1.7,17.48284874,2.07552,0.60536,2.162,17.4,-1.7,17.48284874
08/09/2020 21:00,17.80168,3.33424,18.1112387,2.07168,0.60424,2.158,15.73,2.73,15.96514328,16.85,-3.58,17.22611099,2.07168,0.60424,2.158,16.85,-3.58,17.22611099
08/09/2020 21:30,17.0988,3.5434,17.46209166,2.0688,0.6034,2.155,15.03,2.94,15.31484574,15.64,-1.98,15.76483428,2.0688,0.6034,2.155,15.64,-1.98,15.76483428
08/09/2020 22:00,16.08344,0.59892,16.09458752,2.05344,0.59892,2.139,14.03,0,14.03,14.32,0.67,14.33566531,2.05344,0.59892,2.139,14.32,0.67,14.33566531
08/09/2020 22:30,14.79824,3.86532,15.29472477,1.93824,0.56532,2.019,12.86,3.3,13.27665621,13.66,-1.34,13.72556738,1.93824,0.56532,2.019,13.66,-1.34,13.72556738
08/09/2020 23:00,13.76832,4.04576,14.3504289,2.00832,0.58576,2.092,11.76,3.46,12.25843383,12.71,-2.12,12.88559273,2.00832,0.58576,2.092,12.71,-2.12,12.88559273
08/09/2020 23:30,12.77648,4.31564,13.48566609,2.07648,0.60564,2.163,10.7,3.71,11.32493267,11.64,-1.82,11.78142606,2.07648,0.60564,2.163,11.64,-1.82,11.78142606
09/09/2020 00:00,12.31752,1.78636,12.44638024,2.14752,0.62636,2.237,10.17,1.16,10.23594158,10.51,1.26,10.58525862,2.14752,0.62636,2.237,10.51,1.26,10.58525862
09/09/2020 00:30,11.76928,1.67104,11.88731788,2.12928,0.62104,2.218,9.64,1.05,9.697015005,9.93,1.45,10.03530767,2.12928,0.62104,2.218,9.93,1.45,10.03530767
09/09/2020 01:00,11.37464,2.78552,11.71074536,2.14464,0.62552,2.234,9.23,2.16,9.479372342,9.75,0.43,9.759477445,2.14464,0.62552,2.234,9.75,0.43,9.759477445
09/09/2020 01:30,10.9868,4.6474,11.92929591,2.1168,0.6174,2.205,8.87,4.03,9.742576661,9.75,-1.18,9.821145554,2.1168,0.6174,2.205,9.75,-1.18,9.821145554
09/09/2020 02:00,11.2252,1.8186,11.37156194,2.1552,0.6286,2.245,9.07,1.19,9.147731959,9.37,1.56,9.498973629,2.1552,0.6286,2.245,9.37,1.56,9.498973629
09/09/2020 02:30,11.0496,1.8178,11.19812739,2.0496,0.5978,2.135,9,1.22,9.082312481,9.29,1.6,9.426775695,2.0496,0.5978,2.135,9.29,1.6,9.426775695
09/09/2020 03:00,10.81336,2.65848,11.13536126,1.98336,0.57848,2.066,8.83,2.08,9.0716757,9.29,0.72,9.317859196,1.98336,0.57848,2.066,9.29,0.72,9.317859196
09/09/2020 03:30,10.57624,5.16432,11.76975164,2.10624,0.61432,2.194,8.47,4.55,9.614749087,9.39,-1.51,9.510636151,2.10624,0.61432,2.194,9.39,-1.51,9.510636151
09/09/2020 04:00,10.46616,5.14388,11.66190407,2.03616,0.59388,2.121,8.43,4.55,9.57953026,9.35,-1.51,9.471145654,2.03616,0.59388,2.121,9.35,-1.51,9.471145654
09/09/2020 04:30,10.48824,5.11032,11.66698542,2.05824,0.60032,2.144,8.43,4.51,9.560596216,9.35,-1.51,9.471145654,2.05824,0.60032,2.144,9.35,-1.51,9.471145654
09/09/2020 05:00,10.70616,4.66388,11.67791242,2.03616,0.59388,2.121,8.67,4.07,9.57777636,9.49,-1.03,9.545732031,2.03616,0.59388,2.121,9.49,-1.03,9.545732031
09/09/2020 05:30,11.42888,1.79884,11.56957749,2.01888,0.58884,2.103,9.41,1.21,9.487475955,9.7,1.59,9.829450646,2.01888,0.58884,2.103,9.7,1.59,9.829450646
09/09/2020 06:00,11.99288,1.69584,12.11218576,2.04288,0.59584,2.128,9.95,1.1,10.01061936,10.24,1.49,10.34783552,2.04288,0.59584,2.128,10.24,1.49,10.34783552
09/09/2020 06:30,13.56928,2.20604,13.74743511,2.00928,0.58604,2.093,11.56,1.62,11.67296021,12.02,0.24,12.02239577,2.00928,0.58604,2.093,12.02,0.24,12.02239577
09/09/2020 07:00,14.81464,3.44052,15.20890319,2.02464,0.59052,2.109,12.79,2.85,13.1036865,13.75,-2.67,14.00683405,2.02464,0.59052,2.109,13.75,-2.67,14.00683405
09/09/2020 07:30,16.97224,0.04732,16.97230597,2.08224,0.60732,2.169,14.89,-0.56,14.90052684,15.24,-0.81,15.26151041,2.08224,0.60732,2.169,15.24,-0.81,15.26151041
09/09/2020 08:00,17.91032,0.59676,17.92025907,2.08032,0.60676,2.167,15.83,-0.01,15.83000316,16.55,-2.32,16.71181917,2.08032,0.60676,2.167,16.55,-2.32,16.71181917
09/09/2020 08:30,18.38936,1.98648,18.49634191,2.07936,0.60648,2.166,16.31,1.38,16.36827725,17.47,-4.56,18.05531778,2.07936,0.60648,2.166,17.47,-4.56,18.05531778
09/09/2020 09:00,18.4872,1.3246,18.53459277,2.1072,0.6146,2.195,16.38,0.71,16.39538045,17.38,-3.99,17.8321199,2.1072,0.6146,2.195,17.38,-3.99,17.8321199
09/09/2020 09:30,19.24072,-1.47604,19.2972537,2.07072,0.60396,2.157,17.17,-2.08,17.29552832,17.49,-1.63,17.56579062,2.07072,0.60396,2.157,17.49,-1.63,17.56579062
09/09/2020 10:00,19.52256,-1.57092,19.58566156,2.12256,0.61908,2.211,17.4,-2.19,17.53727744,17.71,-1.73,17.79429684,2.12256,0.61908,2.211,17.71,-1.73,17.79429684
09/09/2020 10:30,19.89576,-1.70832,19.9689665,2.16576,0.63168,2.256,17.73,-2.34,17.88374961,18.05,-1.86,18.14558073,2.16576,0.63168,2.256,18.05,-1.86,18.14558073
09/09/2020 11:00,19.31744,-1.60408,19.38392532,2.31744,0.67592,2.414,17,-2.28,17.15221269,17.33,-1.81,17.42426469,2.31744,0.67592,2.414,17.33,-1.81,17.42426469
09/09/2020 11:30,18.39352,-1.38564,18.44563841,2.48352,0.72436,2.587,15.91,-2.11,16.04930528,16.23,-1.65,16.31365686,2.48352,0.72436,2.587,16.23,-1.65,16.31365686
09/09/2020 12:00,18.28048,-1.22736,18.32163643,2.58048,0.75264,2.688,15.7,-1.98,15.82436097,16.03,-1.51,16.1009627,2.58048,0.75264,2.688,16.03,-1.51,16.1009627
09/09/2020 12:30,18.57256,-1.13592,18.60726469,2.72256,0.79408,2.836,15.85,-1.93,15.96707237,16.17,-1.47,16.2366807,2.72256,0.79408,2.836,16.17,-1.47,16.2366807
09/09/2020 13:00,18.0504,-1.0028,18.0782341,2.8704,0.8372,2.99,15.18,-1.84,15.29110853,15.49,-1.38,15.55135042,2.8704,0.8372,2.99,15.49,-1.38,15.55135042
09/09/2020 13:30,17.49896,0.81928,17.51812835,3.04896,0.88928,3.176,14.45,-0.07,14.45016955,15.18,-3.23,15.5198357,3.04896,0.88928,3.176,15.18,-3.23,15.5198357
09/09/2020 14:00,16.95688,2.37534,17.12244198,2.96688,0.86534,3.0905,13.99,1.51,14.07125439,15.11,-4.57,15.78597479,2.96688,0.86534,3.0905,15.11,-4.57,15.78597479
09/09/2020 14:30,16.69432,2.35626,16.85978296,2.76432,0.80626,2.8795,13.93,1.55,14.01596946,15.05,-4.5,15.70835765,2.76432,0.80626,2.8795,15.05,-4.5,15.70835765
09/09/2020 15:00,16.53888,2.34884,16.70483765,2.73888,0.79884,2.853,13.8,1.55,13.88677428,14.92,-4.5,15.58385062,2.73888,0.79884,2.853,14.92,-4.5,15.58385062
09/09/2020 15:30,16.40688,2.60034,16.61166697,2.60688,0.76034,2.7155,13.8,1.84,13.92212627,14.84,-4.4,15.4785529,2.60688,0.76034,2.7155,14.84,-4.4,15.4785529
09/09/2020 16:00,16.76944,2.60692,16.97086179,2.62944,0.76692,2.739,14.14,1.84,14.25921456,15.22,-4.4,15.84324462,2.62944,0.76692,2.739,15.22,-4.4,15.84324462
09/09/2020 16:30,17.41232,0.29026,17.41473912,2.57232,0.75026,2.6795,14.84,-0.46,14.84712767,15.41,-1.79,15.51361338,2.57232,0.75026,2.6795,15.41,-1.79,15.51361338
09/09/2020 17:00,17.89664,-0.40598,17.90124418,2.51664,0.73402,2.6215,15.38,-1.14,15.4221918,15.7,-0.68,15.71471921,2.51664,0.73402,2.6215,15.7,-0.68,15.71471921
09/09/2020 17:30,18.27648,-0.29186,18.27881023,2.49648,0.72814,2.6005,15.78,-1.02,15.81293142,16.1,-0.56,16.10973619,2.49648,0.72814,2.6005,16.1,-0.56,16.10973619
09/09/2020 18:00,17.8004,-0.4753,17.80674452,1.7304,0.5047,1.8025,16.07,-0.98,16.09985404,16.38,-0.51,16.38793764,1.7304,0.5047,1.8025,16.38,-0.51,16.38793764
09/09/2020 18:30,17.8596,-0.1672,17.86038264,2.1696,0.6328,2.26,15.69,-0.8,15.71038192,15.99,-0.41,15.99525555,2.1696,0.6328,2.26,15.99,-0.41,15.99525555
09/09/2020 19:00,17.6768,-0.0626,17.67691084,2.1168,0.6174,2.205,15.56,-0.68,15.57485152,15.85,0,15.85,2.1168,0.6174,2.205,15.85,0,15.85
09/09/2020 19:30,17.39976,0.05368,17.3998428,2.06976,0.60368,2.156,15.33,-0.55,15.3398631,15.62,0,15.62,2.06976,0.60368,2.156,15.62,0,15.62
09/09/2020 20:00,17.39112,0.14116,17.39169287,2.06112,0.60116,2.147,15.33,-0.46,15.33689995,15.62,0,15.62,2.06112,0.60116,2.147,15.62,0,15.62
09/09/2020 20:30,17.4552,0.1336,17.45571127,2.0352,0.5936,2.12,15.42,-0.46,15.42685969,15.7,0.41,15.70535259,2.0352,0.5936,2.12,15.7,0.41,15.70535259
09/09/2020 21:00,16.57656,0.59108,16.58709489,2.02656,0.59108,2.111,14.55,0,14.55,14.84,0.44,14.84652148,2.02656,0.59108,2.111,14.84,0.44,14.84652148
09/09/2020 21:30,15.66872,0.99296,15.70015146,1.99872,0.58296,2.082,13.67,0.41,13.67614712,13.96,0.6,13.97288803,1.99872,0.58296,2.082,13.96,0.6,13.97288803
09/09/2020 22:00,14.73104,1.07072,14.76990118,1.99104,0.58072,2.074,12.74,0.49,12.74941959,13.03,0.89,13.06035987,1.99104,0.58072,2.074,13.03,0.89,13.06035987
09/09/2020 22:30,13.70152,2.81836,13.98838101,2.05152,0.59836,2.137,11.65,2.22,11.85963322,12.25,-0.31,12.25392182,2.05152,0.59836,2.137,12.25,-0.31,12.25392182
09/09/2020 23:00,12.8108,3.3494,13.24141522,2.0208,0.5894,2.105,10.79,2.76,11.13740095,11.5,-0.67,11.51950086,2.0208,0.5894,2.105,11.5,-0.67,11.51950086
09/09/2020 23:30,12.08584,1.58212,12.18895534,1.99584,0.58212,2.079,10.09,1,10.13943292,10.39,1.38,10.48124516,1.99584,0.58212,2.079,10.39,1.38,10.48124516
10/09/2020 00:00,11.40544,2.02492,11.58379742,2.00544,0.58492,2.089,9.4,1.44,9.509658248,9.79,1.1,9.85160393,2.00544,0.58492,2.089,9.79,1.1,9.85160393
10/09/2020 00:30,10.8252,2.6236,11.13859201,2.0352,0.5936,2.12,8.79,2.03,9.021363533,9.27,0.78,9.302757656,2.0352,0.5936,2.12,9.27,0.78,9.302757656
10/09/2020 01:00,10.65464,1.78052,10.80238886,2.02464,0.59052,2.109,8.63,1.19,8.711658855,8.93,1.63,9.077543721,2.02464,0.59052,2.109,8.93,1.63,9.077543721
10/09/2020 01:30,10.46104,1.83072,10.62002324,1.99104,0.58072,2.074,8.47,1.25,8.561740477,8.75,1.82,8.937275871,1.99104,0.58072,2.074,8.75,1.82,8.937275871
10/09/2020 02:00,10.43104,2.30072,10.68175585,1.99104,0.58072,2.074,8.44,1.72,8.613477811,8.81,1.29,8.903942947,1.99104,0.58072,2.074,8.81,1.29,8.903942947
10/09/2020 02:30,10.19024,3.22632,10.68878534,2.01024,0.58632,2.094,8.18,2.64,8.59546392,8.68,0.55,8.69740766,2.01024,0.58632,2.094,8.68,0.55,8.69740766
10/09/2020 03:00,10.22768,1.96724,10.41515585,2.04768,0.59724,2.133,8.18,1.37,8.293931516,8.44,1.79,8.627728554,2.04768,0.59724,2.133,8.44,1.79,8.627728554
10/09/2020 03:30,10.28112,2.01116,10.47598172,2.06112,0.60116,2.147,8.22,1.41,8.340053957,8.49,1.83,8.684987047,2.06112,0.60116,2.147,8.49,1.83,8.684987047
10/09/2020 04:00,10.20328,2.00304,10.39803308,2.03328,0.59304,2.118,8.17,1.41,8.290778009,8.44,1.83,8.636116025,2.03328,0.59304,2.118,8.44,1.83,8.636116025
10/09/2020 04:30,9.98232,1.81776,10.14647545,1.67232,0.48776,1.742,8.31,1.33,8.415759027,8.58,1.9,8.787855256,1.67232,0.48776,1.742,8.58,1.9,8.787855256
10/09/2020 05:00,9.99248,1.65364,10.12838496,1.45248,0.42364,1.513,8.54,1.23,8.628122623,8.85,1.99,9.070975692,1.45248,0.42364,1.513,8.85,1.99,9.070975692
10/09/2020 05:30,10.78992,2.08456,10.98943875,1.96992,0.57456,2.052,8.82,1.51,8.948323865,9.18,1.25,9.264712624,1.96992,0.57456,2.052,9.18,1.25,9.264712624
10/09/2020 06:00,11.41824,1.69532,11.54341001,1.93824,0.56532,2.019,9.48,1.13,9.54710951,9.79,1.58,9.916677871,1.93824,0.56532,2.019,9.79,1.58,9.916677871
10/09/2020 06:30,12.74912,3.32016,13.17435096,1.98912,0.58016,2.072,10.76,2.74,11.10338687,11.5,-0.97,11.54083619,1.98912,0.58016,2.072,11.5,-0.97,11.54083619
10/09/2020 07:00,14.33224,3.84232,14.83834648,1.96224,0.57232,2.044,12.37,3.27,12.79491305,12.79,-0.15,12.79087956,1.96224,0.57232,2.044,12.79,-0.15,12.79087956
10/09/2020 07:30,16.12608,0.84344,16.1481221,1.96608,0.57344,2.048,14.16,0.27,14.16257392,14.63,-3.71,15.09307788,1.96608,0.57344,2.048,14.63,-3.71,15.09307788
10/09/2020 08:00,17.1536,1.0498,17.18569385,1.9536,0.5698,2.035,15.2,0.48,15.20757706,15.92,-2.52,16.1182133,1.9536,0.5698,2.035,15.92,-2.52,16.1182133
10/09/2020 08:30,18.19784,-1.10188,18.23116892,1.94784,0.56812,2.029,16.25,-1.67,16.33558692,16.59,-1.22,16.63479786,1.94784,0.56812,2.029,16.59,-1.22,16.63479786
10/09/2020 09:00,18.59128,-1.22796,18.63178944,1.96128,0.57204,2.043,16.63,-1.8,16.72713066,16.97,-1.34,17.02282292,1.96128,0.57204,2.043,16.97,-1.34,17.02282292
10/09/2020 09:30,18.61816,0.99988,18.64498972,1.98816,0.57988,2.071,16.63,0.42,16.63530282,17.85,-4.2,18.33746166,1.98816,0.57988,2.071,17.85,-4.2,18.33746166
10/09/2020 10:00,19.19544,0.46492,19.20106943,2.00544,0.58492,2.089,17.19,-0.12,17.19041884,18.06,-3.61,18.41726636,2.00544,0.58492,2.089,18.06,-3.61,18.41726636
10/09/2020 10:30,19.07464,1.80052,19.15943014,2.02464,0.59052,2.109,17.05,1.21,17.09288156,18.22,-4.83,18.84933155,2.02464,0.59052,2.109,18.22,-4.83,18.84933155
10/09/2020 11:00,18.97824,1.66032,19.05072849,2.05824,0.60032,2.144,16.92,1.06,16.95317079,18.07,-4.83,18.70437917,2.05824,0.60032,2.144,18.07,-4.83,18.70437917
10/09/2020 11:30,18.83376,1.77068,18.91681325,2.09376,0.61068,2.181,16.74,1.16,16.78014303,17.89,-4.75,18.50985143,2.09376,0.61068,2.181,17.89,-4.75,18.50985143
10/09/2020 12:00,18.686,1.603,18.75463156,1.896,0.553,1.975,16.79,1.05,16.8228,17.94,-4.85,18.58402809,1.896,0.553,1.975,17.94,-4.85,18.58402809
10/09/2020 12:30,18.9508,1.6619,19.02353101,1.9608,0.5719,2.0425,16.99,1.09,17.02492878,18.13,-5,18.80683121,1.9608,0.5719,2.0425,18.13,-5,18.80683121
10/09/2020 13:00,19.006,1.818,19.0927515,2.016,0.588,2.1,16.99,1.23,17.03446506,18.13,-4.89,18.77788593,2.016,0.588,2.1,18.13,-4.89,18.77788593
10/09/2020 13:30,19.23576,-1.29332,19.27918928,1.80576,0.52668,1.881,17.43,-1.82,17.52476248,17.84,-1.92,17.94302093,1.80576,0.52668,1.881,17.84,-1.92,17.94302093
10/09/2020 14:00,18.9352,-1.0264,18.96299808,1.7952,0.5236,1.87,17.14,-1.55,17.20994189,17.63,-2.27,17.77553937,1.7952,0.5236,1.87,17.63,-2.27,17.77553937
10/09/2020 14:30,18.84888,-0.54616,18.85679103,2.13888,0.62384,2.228,16.71,-1.17,16.75091042,17.22,-2.11,17.34878958,2.13888,0.62384,2.228,17.22,-2.11,17.34878958
10/09/2020 15:00,18.71792,-1.21144,18.75708176,2.25792,0.65856,2.352,16.46,-1.87,16.56588362,16.79,-1.32,16.8418081,2.25792,0.65856,2.352,16.79,-1.32,16.8418081
10/09/2020 15:30,18.27112,-1.23384,18.31273293,2.18112,0.63616,2.272,16.09,-1.87,16.19830238,16.43,-1.22,16.47523293,2.18112,0.63616,2.272,16.43,-1.22,16.47523293
10/09/2020 16:00,18.612,-1.214,18.65155061,2.112,0.616,2.2,16.5,-1.83,16.60117165,16.84,-1.22,16.88413456,2.112,0.616,2.2,16.84,-1.22,16.88413456
10/09/2020 16:30,18.67224,-1.22268,18.71222843,2.08224,0.60732,2.169,16.59,-1.83,16.69062611,16.93,-1.17,16.97038008,2.08224,0.60732,2.169,16.93,-1.17,16.97038008
10/09/2020 17:00,18.79136,-1.27752,18.83473568,1.55136,0.45248,1.616,17.24,-1.73,17.32658362,17.59,-1.09,17.62373967,1.55136,0.45248,1.616,17.59,-1.09,17.62373967
10/09/2020 17:30,18.9792,-0.8344,18.99753289,1.6992,0.4956,1.77,17.28,-1.33,17.33110787,17.64,-0.87,17.66144105,1.6992,0.4956,1.77,17.64,-0.87,17.66144105
10/09/2020 18:00,19.02736,-0.46452,19.03302938,2.00736,0.58548,2.091,17.02,-1.05,17.05235761,17.35,-0.56,17.35903511,2.00736,0.58548,2.091,17.35,-0.56,17.35903511
10/09/2020 18:30,18.89448,-0.34536,18.89763604,2.00448,0.58464,2.088,16.89,-0.93,16.91558453,17.22,-0.48,17.2266886,2.00448,0.58464,2.088,17.22,-0.48,17.2266886
10/09/2020 19:00,18.59968,-0.18676,18.60061761,1.99968,0.58324,2.083,16.6,-0.77,16.61784884,16.94,-0.42,16.94520581,1.99968,0.58324,2.083,16.94,-0.42,16.94520581
10/09/2020 19:30,18.35352,-0.04564,18.35357675,2.00352,0.58436,2.087,16.35,-0.63,16.36213311,16.68,-0.42,16.68528693,2.00352,0.58436,2.087,16.68,-0.42,16.68528693
10/09/2020 20:00,18.4316,-0.0462,18.4316579,2.0016,0.5838,2.085,16.43,-0.63,16.44207408,16.76,-0.42,16.7652617,2.0016,0.5838,2.085,16.76,-0.42,16.7652617
10/09/2020 20:30,17.95312,0.03716,17.95315846,2.01312,0.58716,2.097,15.94,-0.55,15.94948589,16.26,-0.42,16.26542345,2.01312,0.58716,2.097,16.26,-0.42,16.26542345
10/09/2020 21:00,16.68448,3.36464,17.02036061,2.00448,0.58464,2.088,14.68,2.78,14.94091028,15.44,-2.64,15.66407354,2.00448,0.58464,2.088,15.44,-2.64,15.66407354
10/09/2020 21:30,15.97832,3.36576,16.32896354,2.00832,0.58576,2.092,13.97,2.78,14.24392151,14.34,0.22,14.34168749,2.00832,0.58576,2.092,14.34,0.22,14.34168749
10/09/2020 22:00,14.62432,2.30876,14.80544184,1.26432,0.36876,1.317,13.36,1.94,13.50011852,13.75,0.35,13.75445382,1.26432,0.36876,1.317,13.75,0.35,13.75445382
10/09/2020 22:30,14.02504,1.32772,14.087746,2.01504,0.58772,2.099,12.01,0.74,12.03277607,12.29,1.16,12.34462231,2.01504,0.58772,2.099,12.29,1.16,12.34462231
10/09/2020 23:00,13.00544,1.49492,13.09107541,2.00544,0.58492,2.089,11,0.91,11.03757673,11.29,1.33,11.36806932,2.00544,0.58492,2.089,11.29,1.33,11.36806932
10/09/2020 23:30,12.00256,2.11408,12.18732049,2.00256,0.58408,2.086,10,1.53,10.11636793,10.38,1.17,10.44573119,2.00256,0.58408,2.086,10.38,1.17,10.44573119
11/09/2020 00:00,11.39216,1.85688,11.54250028,2.01216,0.58688,2.096,9.38,1.27,9.465585032,9.68,1.63,9.816277298,2.01216,0.58688,2.096,9.68,1.63,9.816277298
11/09/2020 00:30,10.9648,1.8664,11.12251267,2.0448,0.5964,2.13,8.92,1.27,9.009955605,9.22,1.63,9.362974955,2.0448,0.5964,2.13,9.22,1.63,9.362974955
11/09/2020 01:00,10.76376,1.83068,10.91832948,2.09376,0.61068,2.181,8.67,1.22,8.755415467,8.97,1.78,9.144905686,2.09376,0.61068,2.181,8.97,1.78,9.144905686
11/09/2020 01:30,10.51192,1.94556,10.69044741,2.04192,0.59556,2.127,8.47,1.35,8.576910866,8.75,1.92,8.958175037,2.04192,0.59556,2.127,8.75,1.92,8.958175037
11/09/2020 02:00,10.57208,1.90144,10.74171074,2.06208,0.60144,2.148,8.51,1.3,8.608722321,8.79,1.92,8.99724958,2.06208,0.60144,2.148,8.79,1.92,8.99724958
11/09/2020 02:30,10.61144,1.91292,10.78248217,2.10144,0.61292,2.189,8.51,1.3,8.608722321,8.79,1.92,8.99724958,2.10144,0.61292,2.189,8.79,1.92,8.99724958
11/09/2020 03:00,10.40616,1.98388,10.59358041,2.03616,0.59388,2.121,8.37,1.39,8.484633168,8.65,1.98,8.873719626,2.03616,0.59388,2.121,8.65,1.98,8.873719626
11/09/2020 03:30,10.32752,2.08136,10.53516629,2.02752,0.59136,2.112,8.3,1.49,8.432680475,8.57,2.08,8.818803774,2.02752,0.59136,2.112,8.57,2.08,8.818803774
11/09/2020 04:00,10.26632,2.03976,10.46699323,2.05632,0.59976,2.142,8.21,1.44,8.335328428,8.49,2.03,8.729318416,2.05632,0.59976,2.142,8.49,2.03,8.729318416
11/09/2020 04:30,10.04936,2.09648,10.26571307,1.83936,0.53648,1.916,8.21,1.56,8.356895357,8.49,2.13,8.753113732,1.83936,0.53648,1.916,8.49,2.13,8.753113732
11/09/2020 05:00,10.02528,1.89404,10.20262842,1.38528,0.40404,1.443,8.64,1.49,8.767536712,8.92,2.05,9.152535168,1.38528,0.40404,1.443,8.92,2.05,9.152535168
11/09/2020 05:30,10.63616,2.08388,10.83837882,2.03616,0.59388,2.121,8.6,1.49,8.728121218,8.88,2.05,9.113555837,2.03616,0.59388,2.121,8.88,2.05,9.113555837
11/09/2020 06:00,11.14424,2.01332,11.32464316,2.03424,0.59332,2.119,9.11,1.42,9.220005423,9.4,1.98,9.606268787,2.03424,0.59332,2.119,9.4,1.98,9.606268787
11/09/2020 06:30,12.89576,2.07668,13.06189978,2.04576,0.59668,2.131,10.85,1.48,10.95047488,11.26,0.76,11.28561917,2.04576,0.59668,2.131,11.26,0.76,11.28561917
11/09/2020 07:00,14.2148,1.1364,14.26015231,2.0448,0.5964,2.13,12.17,0.54,12.18197439,12.45,0.96,12.4869572,2.0448,0.5964,2.13,12.45,0.96,12.4869572
11/09/2020 07:30,15.52808,3.27444,15.86956917,2.03808,0.59444,2.123,13.49,2.68,13.75363588,14.3,-2.03,14.44336872,2.03808,0.59444,2.123,14.3,-2.03,14.44336872
11/09/2020 08:00,17.0328,0.4704,17.03929435,2.0928,0.6104,2.18,14.94,-0.14,14.94065594,15.38,-1.7,15.47366796,2.0928,0.6104,2.18,15.38,-1.7,15.47366796
11/09/2020 08:30,17.81736,0.67048,17.82997086,2.12736,0.62048,2.216,15.69,0.05,15.69007967,16.33,-2.11,16.46575234,2.12736,0.62048,2.216,16.33,-2.11,16.46575234
11/09/2020 09:00,17.82488,2.55184,18.00661641,2.23488,0.65184,2.328,15.59,1.9,15.70535259,16.73,-4.28,17.26879556,2.23488,0.65184,2.328,16.73,-4.28,17.26879556
11/09/2020 09:30,18.3624,0.4682,18.36836805,2.2224,0.6482,2.315,16.14,-0.18,16.14100369,16.78,-2.18,16.92101652,2.2224,0.6482,2.315,16.78,-2.18,16.92101652
11/09/2020 10:00,18.28056,1.15808,18.31720566,2.29056,0.66808,2.386,15.99,0.49,15.99750606,16.78,-2.67,16.99109473,2.29056,0.66808,2.386,16.78,-2.67,16.99109473
11/09/2020 10:30,18.1404,2.6072,18.32680016,2.3904,0.6972,2.49,15.75,1.91,15.86539,16.91,-4.27,17.44078553,2.3904,0.6972,2.49,16.91,-4.27,17.44078553
11/09/2020 11:00,18.0732,2.4976,18.24495996,2.3232,0.6776,2.42,15.75,1.82,15.85480684,16.91,-4.33,17.45557218,2.3232,0.6776,2.42,16.91,-4.33,17.45557218
11/09/2020 11:30,17.93712,2.58916,18.12302468,2.63712,0.76916,2.747,15.3,1.82,15.40786812,16.46,-4.33,17.02000294,2.63712,0.76916,2.747,16.46,-4.33,17.02000294
11/09/2020 12:00,17.94624,2.61432,18.13566098,2.58624,0.75432,2.694,15.36,1.86,15.47220734,16.52,-4.28,17.06542704,2.58624,0.75432,2.694,16.52,-4.28,17.06542704
11/09/2020 12:30,18.28456,0.52008,18.291955,2.43456,0.71008,2.536,15.85,-0.19,15.85113876,16.48,-1.98,16.59851801,2.43456,0.71008,2.536,16.48,-1.98,16.59851801
11/09/2020 13:00,18.62088,-0.44016,18.62608152,2.57088,0.74984,2.678,16.05,-1.19,16.0940548,16.4,-0.74,16.41668663,2.57088,0.74984,2.678,16.4,-0.74,16.41668663
11/09/2020 13:30,18.18648,-0.17186,18.18729201,2.73648,0.79814,2.8505,15.45,-0.97,15.48041989,15.77,-0.53,15.77890364,2.73648,0.79814,2.8505,15.77,-0.53,15.77890364
11/09/2020 14:00,18.03384,-0.39638,18.03819565,2.58384,0.75362,2.6915,15.45,-1.15,15.49274024,15.77,-0.53,15.77890364,2.58384,0.75362,2.6915,15.77,-0.53,15.77890364
11/09/2020 14:30,17.01128,2.23954,17.15806477,2.74128,0.79954,2.8555,14.27,1.44,14.34247189,15.12,-2.8,15.37707384,2.74128,0.79954,2.8555,15.12,-2.8,15.37707384
11/09/2020 15:00,16.84304,2.94672,17.09886415,2.66304,0.77672,2.774,14.18,2.17,14.3450793,15.16,-3.47,15.55205774,2.66304,0.77672,2.774,15.16,-3.47,15.55205774
11/09/2020 15:30,16.31552,3.16286,16.61926221,2.61552,0.76286,2.7245,13.7,2.4,13.90863041,14.67,-3.21,15.01709026,2.61552,0.76286,2.7245,14.67,-3.21,15.01709026
11/09/2020 16:00,16.43896,3.11428,16.73135218,2.44896,0.71428,2.551,13.99,2.4,14.1943686,14.96,-3.21,15.30051306,2.44896,0.71428,2.551,14.96,-3.21,15.30051306
11/09/2020 16:30,16.83216,3.10938,17.11694641,2.43216,0.70938,2.5335,14.4,2.4,14.59863007,15.38,-3.21,15.71141305,2.43216,0.70938,2.5335,15.38,-3.21,15.71141305
11/09/2020 17:00,17.03024,3.18382,17.32529319,2.55024,0.74382,2.6565,14.48,2.44,14.68414111,15.48,-3.01,15.76992391,2.55024,0.74382,2.6565,15.48,-3.01,15.76992391
11/09/2020 17:30,16.90784,3.40562,17.24741433,2.48784,0.72562,2.5915,14.42,2.68,14.66692879,15.4,-2.88,15.66698439,2.48784,0.72562,2.5915,15.4,-2.88,15.66698439
11/09/2020 18:00,16.78264,3.28452,17.10102561,2.07264,0.60452,2.159,14.71,2.68,14.95214032,15.7,-2.88,15.9619673,2.07264,0.60452,2.159,15.7,-2.88,15.9619673
11/09/2020 18:30,16.5852,3.0636,16.86577908,1.5552,0.4536,1.62,15.03,2.61,15.25493363,16.05,-2.84,16.29932821,1.5552,0.4536,1.62,16.05,-2.84,16.29932821
11/09/2020 19:00,16.69736,3.38048,17.03612268,2.12736,0.62048,2.216,14.57,2.76,14.82910989,15.58,-2.63,15.80042088,2.12736,0.62048,2.216,15.58,-2.63,15.80042088
11/09/2020 19:30,16.70504,3.51272,17.07037092,2.13504,0.62272,2.224,14.57,2.89,14.85385472,15.55,-2.74,15.78955668,2.13504,0.62272,2.224,15.55,-2.74,15.78955668
11/09/2020 20:00,16.98168,3.60924,17.36099274,2.19168,0.63924,2.283,14.79,2.97,15.0852577,15.79,-2.63,16.00752948,2.19168,0.63924,2.283,15.79,-2.63,16.00752948
11/09/2020 20:30,16.52496,3.68728,16.93134185,2.18496,0.63728,2.276,14.34,3.05,14.66076737,15.06,-1.25,15.11178679,2.18496,0.63728,2.276,15.06,-1.25,15.11178679
11/09/2020 21:00,15.98456,1.12008,16.02375542,2.19456,0.64008,2.286,13.79,0.48,13.79835135,14.08,0.82,14.10385763,2.19456,0.64008,2.286,14.08,0.82,14.10385763
11/09/2020 21:30,15.21352,1.19936,15.26072263,2.12352,0.61936,2.212,13.09,0.58,13.1028432,13.38,1.01,13.41806618,2.12352,0.61936,2.212,13.38,1.01,13.41806618
11/09/2020 22:00,14.34336,1.20848,14.39417938,1.74336,0.50848,1.816,12.6,0.7,12.61942946,12.89,1.22,12.94760596,1.74336,0.50848,1.816,12.89,1.22,12.94760596
11/09/2020 22:30,13.31144,1.40292,13.38516415,1.62144,0.47292,1.689,11.69,0.93,11.72693481,11.98,1.49,12.07230301,1.62144,0.47292,1.689,11.98,1.49,12.07230301
11/09/2020 23:00,12.77184,1.67012,12.88057444,2.09184,0.61012,2.179,10.68,1.06,10.73247409,10.99,1.62,11.10875781,2.09184,0.61012,2.179,10.99,1.62,11.10875781
11/09/2020 23:30,11.84208,2.37644,12.0781756,2.18208,0.63644,2.273,9.66,1.74,9.815457198,10.07,1.35,10.16008858,2.18208,0.63644,2.273,10.07,1.35,10.16008858
12/09/2020 00:00,11.22968,2.00324,11.40695768,2.23968,0.65324,2.333,8.99,1.35,9.090797545,9.3,1.93,9.498152452,2.23968,0.65324,2.333,9.3,1.93,9.498152452
12/09/2020 00:30,10.78576,2.11168,10.9905328,2.16576,0.63168,2.256,8.62,1.48,8.746130573,8.9,1.93,9.106860052,2.16576,0.63168,2.256,8.9,1.93,9.106860052
12/09/2020 01:00,10.00384,5.18112,11.26591404,2.16384,0.63112,2.254,7.84,4.55,9.064662156,8.64,-0.68,8.666717949,2.16384,0.63112,2.254,8.64,-0.68,8.666717949
12/09/2020 01:30,9.75792,5.44356,11.1736005,2.13792,0.62356,2.227,7.62,4.82,9.016473812,8.48,-0.9,8.527625695,2.13792,0.62356,2.227,8.48,-0.9,8.527625695
12/09/2020 02:00,9.73776,5.43768,11.15313111,2.11776,0.61768,2.206,7.62,4.82,9.016473812,8.48,-0.9,8.527625695,2.11776,0.61768,2.206,8.48,-0.9,8.527625695
12/09/2020 02:30,9.58704,5.42872,11.01736524,2.08704,0.60872,2.174,7.5,4.82,8.915290236,8.36,-0.86,8.404118038,2.08704,0.60872,2.174,8.36,-0.86,8.404118038
12/09/2020 03:00,8.9952,5.2036,10.39187548,1.3152,0.3836,1.37,7.68,4.82,9.067237727,8.55,-0.89,8.596196833,1.3152,0.3836,1.37,8.55,-0.89,8.596196833
12/09/2020 03:30,9.30824,5.57032,10.8476632,2.05824,0.60032,2.144,7.25,4.97,8.789960182,8.11,-0.78,8.147422905,2.05824,0.60032,2.144,8.11,-0.78,8.147422905
12/09/2020 04:00,9.33552,5.53036,10.85065968,2.19552,0.64036,2.287,7.14,4.89,8.653999076,8.02,-0.85,8.064917855,2.19552,0.64036,2.287,8.02,-0.85,8.064917855
12/09/2020 04:30,9.26832,5.51076,10.78286749,2.12832,0.62076,2.217,7.14,4.89,8.653999076,8.02,-0.85,8.064917855,2.12832,0.62076,2.217,8.02,-0.85,8.064917855
12/09/2020 05:00,9.2708,5.4794,10.7690091,2.0208,0.5894,2.105,7.25,4.89,8.7449757,8.11,-0.85,8.154422113,2.0208,0.5894,2.105,8.11,-0.85,8.154422113
12/09/2020 05:30,9.20328,5.62304,10.78512594,2.03328,0.59304,2.118,7.17,5.03,8.758413098,8.03,-0.68,8.058740596,2.03328,0.59304,2.118,8.03,-0.68,8.058740596
12/09/2020 06:00,9.61584,4.30212,10.53435406,1.99584,0.58212,2.079,7.62,3.72,8.479551875,8.28,0.23,8.283193828,1.99584,0.58212,2.079,8.28,0.23,8.283193828
12/09/2020 06:30,10.63872,1.94296,10.81468709,1.99872,0.58296,2.082,8.64,1.36,8.746382109,8.92,1.92,9.124297233,1.99872,0.58296,2.082,8.92,1.92,9.124297233
12/09/2020 07:00,10.75744,1.65092,10.88338423,1.47744,0.43092,1.539,9.28,1.22,9.359850426,9.59,1.73,9.744793482,1.47744,0.43092,1.539,9.59,1.73,9.744793482
12/09/2020 07:30,11.43256,1.56908,11.53973311,1.40256,0.40908,1.461,10.03,1.16,10.09685595,10.35,1.68,10.48546136,1.40256,0.40908,1.461,10.35,1.68,10.48546136
12/09/2020 08:00,12.30448,2.54964,12.56586217,1.64448,0.47964,1.713,10.66,2.07,10.85912059,11.18,0.27,11.18325981,1.64448,0.47964,1.713,11.18,0.27,11.18325981
12/09/2020 08:30,13.39016,0.83838,13.4163805,1.16016,0.33838,1.2085,12.23,0.5,12.2402165,12.53,0.91,12.56300123,1.16016,0.33838,1.2085,12.53,0.91,12.56300123
12/09/2020 09:00,13.87952,0.78736,13.90183481,1.25952,0.36736,1.312,12.62,0.42,12.62698697,12.92,0.78,12.94352348,1.25952,0.36736,1.312,12.92,0.78,12.94352348
12/09/2020 09:30,14.33776,0.82768,14.36162999,1.39776,0.40768,1.456,12.94,0.42,12.94681428,13.24,0.56,13.25183761,1.39776,0.40768,1.456,13.24,0.56,13.25183761
12/09/2020 10:00,14.4804,0.4347,14.48692335,1.4904,0.4347,1.5525,12.99,0,12.99,13.29,0.45,13.29761633,1.4904,0.4347,1.5525,13.29,0.45,13.29761633
12/09/2020 10:30,14.75208,0.58394,14.76363269,2.00208,0.58394,2.0855,12.75,0,12.75,13.05,0.45,13.05775632,2.00208,0.58394,2.0855,13.05,0.45,13.05775632
12/09/2020 11:00,14.73504,1.26022,14.78883221,2.91504,0.85022,3.0365,11.82,0.41,11.82710869,12.1,0.63,12.11638973,2.91504,0.85022,3.0365,12.1,0.63,12.11638973
12/09/2020 11:30,14.504,1.2045,14.55392855,2.724,0.7945,2.8375,11.78,0.41,11.78713282,12.07,0.7,12.09028122,2.724,0.7945,2.8375,12.07,0.7,12.09028122
12/09/2020 12:00,14.55224,1.24482,14.60538482,2.86224,0.83482,2.9815,11.69,0.41,11.6971877,11.98,0.66,11.99816653,2.86224,0.83482,2.9815,11.98,0.66,11.99816653
12/09/2020 12:30,14.50976,1.20618,14.55980788,2.72976,0.79618,2.8435,11.78,0.41,11.78713282,12.08,0.78,12.10515593,2.72976,0.79618,2.8435,12.08,0.78,12.10515593
12/09/2020 13:00,14.12336,1.24598,14.17821441,2.76336,0.80598,2.8785,11.36,0.44,11.36851793,11.65,0.85,11.68096743,2.76336,0.80598,2.8785,11.65,0.85,11.68096743
12/09/2020 13:30,13.9796,1.3203,14.04180929,2.7096,0.7903,2.8225,11.27,0.53,11.28245541,11.56,0.96,11.5997931,2.7096,0.7903,2.8225,11.56,0.96,11.5997931
12/09/2020 14:00,13.32304,3.51422,13.77872044,2.72304,0.79422,2.8365,10.6,2.72,10.94341811,11.34,-1.14,11.39715754,2.72304,0.79422,2.8365,11.34,-1.14,11.39715754
12/09/2020 14:30,12.90176,4.59968,13.69717004,2.50176,0.72968,2.606,10.4,3.87,11.09670672,11.38,-2.04,11.5614013,2.50176,0.72968,2.606,11.38,-2.04,11.5614013
12/09/2020 15:00,13.09856,3.05208,13.44944112,2.09856,0.61208,2.186,11,2.44,11.26736881,11.62,0.07,11.62021084,2.09856,0.61208,2.186,11.62,0.07,11.62021084
12/09/2020 15:30,13.3088,1.6909,13.41578549,1.6488,0.4809,1.7175,11.66,1.21,11.7226149,12,1.75,12.12693284,1.6488,0.4809,1.7175,12,1.75,12.12693284
12/09/2020 16:00,13.68912,1.88516,13.81831519,2.10912,0.61516,2.197,11.58,1.27,11.64943346,11.89,1.7,12.01091587,2.10912,0.61516,2.197,11.89,1.7,12.01091587
12/09/2020 16:30,14.23592,1.97756,14.37261847,2.42592,0.70756,2.527,11.81,1.27,11.87808907,12.12,1.67,12.23451266,2.42592,0.70756,2.527,12.12,1.67,12.23451266
12/09/2020 17:00,14.67368,1.94774,14.80238413,2.32368,0.67774,2.4205,12.35,1.27,12.41512787,12.65,1.67,12.75975705,2.32368,0.67774,2.4205,12.65,1.67,12.75975705
12/09/2020 17:30,15.57552,2.07536,15.71317735,2.31552,0.67536,2.412,13.26,1.4,13.33370166,13.59,1.39,13.66090041,2.31552,0.67536,2.412,13.59,1.39,13.66090041
12/09/2020 18:00,15.81752,4.89386,16.55728857,2.20752,0.64386,2.2995,13.61,4.25,14.25814153,14.63,-1.68,14.72614342,2.20752,0.64386,2.2995,14.63,-1.68,14.72614342
12/09/2020 18:30,16.20936,2.97398,16.47992441,2.13936,0.62398,2.2285,14.07,2.35,14.26490098,14.63,0.24,14.63196843,2.13936,0.62398,2.2285,14.63,0.24,14.63196843
12/09/2020 19:00,16.15832,1.58076,16.23545834,1.64832,0.48076,1.717,14.51,1.1,14.55163565,14.8,1.5,14.87581931,1.64832,0.48076,1.717,14.8,1.5,14.87581931
