Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/09/2020 19:30,15.8924,1.4732,15.96053558,1.1424,0.3332,1.19,14.75,1.14,14.79398864,15.05,1.54,15.12858553,1.1424,0.3332,1.19,15.05,1.54,15.12858553
12/09/2020 20:00,16.66088,1.88984,16.76771951,2.09088,0.60984,2.178,14.57,1.28,14.62611705,14.87,1.66,14.96236946,2.09088,0.60984,2.178,14.87,1.66,14.96236946
12/09/2020 20:30,16.42824,2.12032,16.56450502,2.29824,0.67032,2.394,14.13,1.45,14.2042036,14.44,1.84,14.55675788,2.29824,0.67032,2.394,14.44,1.84,14.55675788
12/09/2020 21:00,15.29976,5.13868,16.13966196,2.18976,0.63868,2.281,13.11,4.5,13.86081166,14.04,-0.82,14.06392548,2.18976,0.63868,2.281,14.04,-0.82,14.06392548
12/09/2020 21:30,14.52112,5.59116,15.56033406,2.06112,0.60116,2.147,12.46,4.99,13.4220602,13.46,-0.9,13.4900556,2.06112,0.60116,2.147,13.46,-0.9,13.4900556
12/09/2020 22:00,13.88048,5.82764,15.05420582,2.22048,0.64764,2.313,11.66,5.18,12.75884007,12.64,-0.71,12.65992496,2.22048,0.64764,2.313,12.64,-0.71,12.65992496
12/09/2020 22:30,13.38008,6.03044,14.67626476,2.47008,0.72044,2.573,10.91,5.31,12.13359798,11.85,-0.71,11.87125099,2.47008,0.72044,2.573,11.85,-0.71,11.87125099
12/09/2020 23:00,12.48512,2.91816,12.82161765,1.84512,0.53816,1.922,10.64,2.38,10.90293538,10.99,2.31,11.23014693,1.84512,0.53816,1.922,10.99,2.31,11.23014693
12/09/2020 23:30,11.89296,2.84628,12.22881055,2.11296,0.61628,2.201,9.78,2.23,10.0310169,10.05,2.68,10.40119705,2.11296,0.61628,2.201,10.05,2.68,10.40119705
13/09/2020 00:00,11.1588,5.1584,12.29340913,2.4288,0.7084,2.53,8.73,4.45,9.798744818,9.41,2.49,9.733868707,2.4288,0.7084,2.53,9.41,2.49,9.733868707
13/09/2020 00:30,10.73728,3.17504,11.19687728,2.17728,0.63504,2.268,8.56,2.54,8.928896908,8.88,2.82,9.31701669,2.17728,0.63504,2.268,8.88,2.82,9.31701669
13/09/2020 01:00,10.3348,2.9814,10.75624642,2.1648,0.6314,2.255,8.17,2.35,8.50125873,8.45,2.95,8.950139664,2.1648,0.6314,2.255,8.45,2.95,8.950139664
13/09/2020 01:30,10.09936,3.04648,10.54884415,2.07936,0.60648,2.166,8.02,2.44,8.382958905,8.28,3,8.806724703,2.07936,0.60648,2.166,8.28,3,8.806724703
13/09/2020 02:00,9.98328,3.54304,10.59334754,2.03328,0.59304,2.118,7.95,2.95,8.479681598,8.31,2.92,8.80809287,2.03328,0.59304,2.118,8.31,2.92,8.80809287
13/09/2020 02:30,9.802,3.566,10.43051101,2.112,0.616,2.2,7.69,2.95,8.236419125,8.02,3.04,8.576829251,2.112,0.616,2.2,8.02,3.04,8.576829251
13/09/2020 03:00,9.66552,3.24036,10.19422434,2.19552,0.64036,2.287,7.47,2.6,7.909544867,7.75,3.04,8.324908408,2.19552,0.64036,2.287,7.75,3.04,8.324908408
13/09/2020 03:30,9.49224,3.27732,10.04208378,2.08224,0.60732,2.169,7.41,2.67,7.876357026,7.69,3.09,8.287593137,2.08224,0.60732,2.169,7.69,3.09,8.287593137
13/09/2020 04:00,8.9484,2.8662,9.396220783,1.1184,0.3262,1.165,7.83,2.54,8.231676621,8.1,2.97,8.627334467,1.1184,0.3262,1.165,8.1,2.97,8.627334467
13/09/2020 04:30,9.52072,3.24896,10.05981364,2.19072,0.63896,2.282,7.33,2.61,7.780809727,7.61,3.02,8.187337785,2.19072,0.63896,2.282,7.61,3.02,8.187337785
13/09/2020 05:00,9.782,3.401,10.3563664,2.712,0.791,2.825,7.07,2.61,7.536378441,7.35,3.02,7.946250688,2.712,0.791,2.825,7.35,3.02,7.946250688
13/09/2020 05:30,9.6764,3.3002,10.22369977,2.3664,0.6902,2.465,7.31,2.61,7.761971399,7.59,3.02,8.168751435,2.3664,0.6902,2.465,7.59,3.02,8.168751435
13/09/2020 06:00,9.89008,3.23044,10.40429839,2.23008,0.65044,2.323,7.66,2.58,8.08282129,7.93,3.02,8.485593674,2.23008,0.65044,2.323,7.93,3.02,8.485593674
13/09/2020 06:30,10.56376,0.63568,10.58286891,2.21376,0.64568,2.306,8.35,-0.01,8.350005988,8.14,5.27,9.69703563,2.21376,0.64568,2.306,8.14,5.27,9.69703563
13/09/2020 07:00,10.4428,2.7004,10.78629835,2.0928,0.6104,2.18,8.35,2.09,8.607589674,8.65,2.83,9.101175748,2.0928,0.6104,2.18,8.65,2.83,9.101175748
13/09/2020 07:30,10.67696,2.21578,10.90445578,1.35696,0.39578,1.4135,9.32,1.82,9.49604128,9.59,2.99,10.04530736,1.35696,0.39578,1.4135,9.59,2.99,10.04530736
13/09/2020 08:00,12.13792,0.42106,12.14522101,2.19792,0.64106,2.2895,9.94,-0.22,9.94243431,9.79,4.7,10.85974677,2.19792,0.64106,2.2895,9.79,4.7,10.85974677
13/09/2020 08:30,12.45568,5.51624,13.62251328,2.21568,0.64624,2.308,10.24,4.87,11.33906963,11.17,-0.57,11.18453396,2.21568,0.64624,2.308,11.17,-0.57,11.18453396
13/09/2020 09:00,13.17128,5.66454,14.33769962,2.38128,0.69454,2.4805,10.79,4.97,11.87960437,11.77,-1.03,11.81498201,2.38128,0.69454,2.4805,11.77,-1.03,11.81498201
13/09/2020 09:30,14.17808,5.31194,15.14049732,2.33808,0.68194,2.4355,11.84,4.63,12.71308381,12.84,-1.25,12.90070153,2.33808,0.68194,2.4355,12.84,-1.25,12.90070153
13/09/2020 10:00,14.32384,5.19112,15.23548881,2.40384,0.70112,2.504,11.92,4.49,12.73760182,12.91,-1.44,12.99006159,2.40384,0.70112,2.504,12.91,-1.44,12.99006159
13/09/2020 10:30,14.71168,5.22424,15.61173315,2.79168,0.81424,2.908,11.92,4.41,12.70962234,12.91,-1.66,13.01628595,2.79168,0.81424,2.908,12.91,-1.66,13.01628595
13/09/2020 11:00,14.86448,4.89714,15.65039124,2.90448,0.84714,3.0255,11.96,4.05,12.62711764,12.91,-1.59,13.00754396,2.90448,0.84714,3.0255,12.91,-1.59,13.00754396
13/09/2020 11:30,15.0136,1.7423,15.11435722,2.8536,0.8323,2.9725,12.16,0.91,12.19400262,12.47,1.54,12.56473239,2.8536,0.8323,2.9725,12.47,1.54,12.56473239
13/09/2020 12:00,14.89432,1.63626,14.98392856,2.76432,0.80626,2.8795,12.13,0.83,12.15836338,12.47,1.59,12.5709586,2.76432,0.80626,2.8795,12.47,1.59,12.5709586
13/09/2020 12:30,15.20712,1.55416,15.28633089,2.75712,0.80416,2.872,12.45,0.75,12.4725699,12.78,1.52,12.87007381,2.75712,0.80416,2.872,12.78,1.52,12.87007381
13/09/2020 13:00,15.08808,1.51944,15.16439435,2.63808,0.76944,2.748,12.45,0.75,12.4725699,12.78,1.52,12.87007381,2.63808,0.76944,2.748,12.78,1.52,12.87007381
13/09/2020 13:30,14.54896,4.48678,15.22509218,2.62896,0.76678,2.7385,11.92,3.72,12.48698522,12.78,-1.27,12.84294748,2.62896,0.76678,2.7385,12.78,-1.27,12.84294748
13/09/2020 14:00,14.23168,4.85924,15.03838186,2.67168,0.77924,2.783,11.56,4.08,12.25887434,12.49,-1.56,12.58704493,2.67168,0.77924,2.783,12.49,-1.56,12.58704493
13/09/2020 14:30,13.91408,4.89244,14.74915562,2.61408,0.76244,2.723,11.3,4.13,12.03108058,12.24,-1.56,12.33901131,2.61408,0.76244,2.723,12.24,-1.56,12.33901131
13/09/2020 15:00,13.39792,4.57106,14.15623007,1.71792,0.50106,1.7895,11.68,4.07,12.3688035,12.62,-1.59,12.71976808,1.71792,0.50106,1.7895,12.62,-1.59,12.71976808
13/09/2020 15:30,13.7288,3.8409,14.25596234,2.1288,0.6209,2.2175,11.6,3.22,12.03862118,12.34,-0.48,12.34933197,2.1288,0.6209,2.2175,12.34,-0.48,12.34933197
13/09/2020 16:00,14.21984,1.91162,14.34775734,2.43984,0.71162,2.5415,11.78,1.2,11.8409628,12.11,1.7,12.22874074,2.43984,0.71162,2.5415,12.11,1.7,12.22874074
13/09/2020 16:30,14.75424,1.83082,14.86739721,2.33424,0.68082,2.4315,12.42,1.15,12.47312711,12.73,1.56,12.82522904,2.33424,0.68082,2.4315,12.73,1.56,12.82522904
13/09/2020 17:00,15.32672,1.99946,15.45659038,2.22672,0.64946,2.3195,13.1,1.35,13.16937736,13.46,1.21,13.51427764,2.22672,0.64946,2.3195,13.46,1.21,13.51427764
13/09/2020 17:30,15.56256,4.61658,16.2328705,2.18256,0.63658,2.2735,13.38,3.98,13.95939827,14.38,-1.65,14.47435318,2.18256,0.63658,2.2735,14.38,-1.65,14.47435318
13/09/2020 18:00,15.99648,3.42314,16.3586448,2.13648,0.62314,2.2255,13.86,2.8,14.14,14.59,-0.51,14.59891092,2.13648,0.62314,2.2255,14.59,-0.51,14.59891092
13/09/2020 18:30,15.99864,1.32002,16.05300391,1.50864,0.44002,1.5715,14.49,0.88,14.51669728,14.78,1.32,14.83882745,1.50864,0.44002,1.5715,14.78,1.32,14.83882745
13/09/2020 19:00,15.94248,1.34364,15.99900113,1.45248,0.42364,1.513,14.49,0.92,14.51917697,14.78,1.37,14.84335878,1.45248,0.42364,1.513,14.78,1.37,14.84335878
13/09/2020 19:30,16.14992,1.68456,16.23753856,1.96992,0.57456,2.052,14.18,1.11,14.22337864,14.46,1.53,14.54071869,1.96992,0.57456,2.052,14.46,1.53,14.54071869
13/09/2020 20:00,16.53088,1.68484,16.61651827,1.97088,0.57484,2.053,14.56,1.11,14.60224983,14.84,1.57,14.9228181,1.97088,0.57484,2.053,14.84,1.57,14.9228181
13/09/2020 20:30,16.45224,1.82232,16.55285629,1.96224,0.57232,2.044,14.49,1.25,14.54381656,14.79,1.67,14.88398468,1.96224,0.57232,2.044,14.79,1.67,14.88398468
13/09/2020 21:00,15.1772,3.5646,15.59018194,1.3872,0.4046,1.445,13.79,3.16,14.14742733,14.47,0.18,14.47111951,1.3872,0.4046,1.445,14.47,0.18,14.47111951
13/09/2020 21:30,14.60416,2.07288,14.75053629,1.48416,0.43288,1.546,13.12,1.64,13.22210271,13.43,2.04,13.58405315,1.48416,0.43288,1.546,13.43,2.04,13.58405315
13/09/2020 22:00,14.13904,2.27972,14.32164709,1.91904,0.55972,1.999,12.22,1.72,12.3404538,12.52,2.26,12.72234255,1.91904,0.55972,1.999,12.52,2.26,12.72234255
13/09/2020 22:30,13.44672,2.28196,13.63897431,1.92672,0.56196,2.007,11.52,1.72,11.64769505,11.82,2.36,12.0532983,1.92672,0.56196,2.007,11.82,2.36,12.0532983
13/09/2020 23:00,12.23272,4.83496,13.15356517,1.90272,0.55496,1.982,10.33,4.28,11.18156071,11.08,0.2,11.08180491,1.90272,0.55496,1.982,11.08,0.2,11.08180491
13/09/2020 23:30,11.2804,5.8372,12.70119396,1.9104,0.5572,1.99,9.37,5.28,10.75524523,10.28,-0.68,10.30246572,1.9104,0.5572,1.99,10.28,-0.68,10.30246572
14/09/2020 00:00,10.38416,5.35788,11.68493291,1.36416,0.39788,1.421,9.02,4.96,10.29378453,9.86,-0.29,9.864263784,1.36416,0.39788,1.421,9.86,-0.29,9.864263784
14/09/2020 00:30,10.16936,2.56648,10.48821731,1.35936,0.39648,1.416,8.81,2.17,9.073312515,9.11,2.66,9.490400413,1.35936,0.39648,1.416,9.11,2.66,9.490400413
14/09/2020 01:00,10.14344,2.79392,10.52118643,1.93344,0.56392,2.014,8.21,2.23,8.507467308,8.51,2.76,8.946379156,1.93344,0.56392,2.014,8.51,2.76,8.946379156
14/09/2020 01:30,10.00232,2.89776,10.41361697,1.91232,0.55776,1.992,8.09,2.34,8.421620984,8.38,2.81,8.838580203,1.91232,0.55776,1.992,8.38,2.81,8.838580203
14/09/2020 02:00,10.0004,2.8572,10.40055729,1.9104,0.5572,1.99,8.09,2.3,8.410594509,8.38,2.76,8.822811343,1.9104,0.5572,1.99,8.38,2.76,8.822811343
14/09/2020 02:30,9.6908,4.8044,10.81637019,1.9008,0.5544,1.98,7.79,4.25,8.873928104,8.42,2.86,8.892468724,1.9008,0.5544,1.98,8.42,2.86,8.892468724
14/09/2020 03:00,9.27864,5.97252,11.03467967,1.68864,0.49252,1.759,7.59,5.48,9.361543676,8.46,-0.41,8.469929161,1.68864,0.49252,1.759,8.46,-0.41,8.469929161
14/09/2020 03:30,9.18104,3.78572,9.930919967,1.15104,0.33572,1.199,8.03,3.45,8.739759722,8.52,1.79,8.706003676,1.15104,0.33572,1.199,8.52,1.79,8.706003676
14/09/2020 04:00,9.3392,6.1356,11.17435654,1.9392,0.5656,2.02,7.4,5.57,9.26201382,8.24,-0.41,8.250193937,1.9392,0.5656,2.02,8.24,-0.41,8.250193937
14/09/2020 04:30,9.73592,3.07756,10.21075481,1.94592,0.56756,2.027,7.79,2.51,8.184387576,8.09,2.8,8.560846921,1.94592,0.56756,2.027,8.09,2.8,8.560846921
14/09/2020 05:00,9.86688,2.98784,10.30934085,1.94688,0.56784,2.028,7.92,2.42,8.281473299,8.2,2.88,8.691052871,1.94688,0.56784,2.028,8.2,2.88,8.691052871
14/09/2020 05:30,10.32904,3.28972,10.84026407,1.91904,0.55972,1.999,8.41,2.73,8.842002036,8.78,2.41,9.104751507,1.91904,0.55972,1.999,8.78,2.41,9.104751507
14/09/2020 06:00,11.10496,2.63728,11.41382418,1.94496,0.56728,2.026,9.16,2.07,9.390979715,9.43,2.58,9.776568928,1.94496,0.56728,2.026,9.43,2.58,9.776568928
14/09/2020 06:30,12.79536,2.35948,13.01108694,1.33536,0.38948,1.391,11.46,1.97,11.62809099,11.87,1.32,11.9431696,1.33536,0.38948,1.391,11.87,1.32,11.9431696
14/09/2020 07:00,14.0288,2.7734,14.30031388,1.1088,0.3234,1.155,12.92,2.45,13.15024334,13.57,-0.04,13.57005895,1.1088,0.3234,1.155,13.57,-0.04,13.57005895
14/09/2020 07:30,15.97024,2.44132,16.15576086,1.65024,0.48132,1.719,14.32,1.96,14.45351168,14.86,-0.04,14.86005384,1.65024,0.48132,1.719,14.86,-0.04,14.86005384
14/09/2020 08:00,17.12808,0.89944,17.15167971,1.67808,0.48944,1.748,15.45,0.41,15.45543917,15.77,0.55,15.77958808,1.67808,0.48944,1.748,15.77,0.55,15.77958808
14/09/2020 08:30,18.02424,0.11332,18.02459622,1.79424,0.52332,1.869,16.23,-0.41,16.23517786,16.57,0.41,16.57507164,1.79424,0.52332,1.869,16.57,0.41,16.57507164
14/09/2020 09:00,18.3972,-0.0054,18.39720079,2.1072,0.6146,2.195,16.29,-0.62,16.30179438,16.64,-0.44,16.64581629,2.1072,0.6146,2.195,16.64,-0.44,16.64581629
14/09/2020 09:30,18.59832,0.07326,18.59846429,2.54832,0.74326,2.6545,16.05,-0.67,16.06397834,16.4,-0.44,16.40590138,2.54832,0.74326,2.6545,16.4,-0.44,16.40590138
14/09/2020 10:00,18.35552,-0.15714,18.35619262,2.13552,0.62286,2.2245,16.22,-0.78,16.23874379,16.56,-0.44,16.56584438,2.13552,0.62286,2.2245,16.56,-0.44,16.56584438
14/09/2020 10:30,18.42328,-0.13446,18.42377066,2.45328,0.71554,2.5555,15.97,-0.85,15.99260454,16.32,-0.44,16.3259303,2.45328,0.71554,2.5555,16.32,-0.44,16.3259303
14/09/2020 11:00,17.99128,-0.20796,17.99248186,2.20128,0.64204,2.293,15.79,-0.85,15.81286185,16.14,-0.44,16.14599641,2.20128,0.64204,2.293,16.14,-0.44,16.14599641
14/09/2020 11:30,17.56392,1.69156,17.64518804,2.23392,0.65156,2.327,15.33,1.04,15.36523674,16.44,-3.62,16.83383498,2.23392,0.65156,2.327,16.44,-3.62,16.83383498
14/09/2020 12:00,17.3408,2.8994,17.58152055,2.2608,0.6594,2.355,15.08,2.24,15.24545834,16.63,-3.96,17.09498464,2.2608,0.6594,2.355,16.63,-3.96,17.09498464
14/09/2020 12:30,17.69296,2.18878,17.82783193,2.29296,0.66878,2.3885,15.4,1.52,15.47483118,16.72,-3.4,17.06219212,2.29296,0.66878,2.3885,16.72,-3.4,17.06219212
14/09/2020 13:00,17.80784,-0.26688,17.80983971,2.30784,0.67312,2.404,15.5,-0.94,15.52847707,15.85,-0.5,15.85788447,2.30784,0.67312,2.404,15.85,-0.5,15.85788447
14/09/2020 13:30,17.7944,-0.3508,17.79785751,2.2944,0.6692,2.39,15.5,-1.02,15.53352503,15.85,-0.58,15.86060844,2.2944,0.6692,2.39,15.85,-0.58,15.86060844
14/09/2020 14:00,17.57064,-0.25898,17.5725485,2.30064,0.67102,2.3965,15.27,-0.93,15.29829402,15.61,-0.47,15.61707399,2.30064,0.67102,2.3965,15.61,-0.47,15.61707399
14/09/2020 14:30,17.7324,-0.4843,17.73901227,2.2824,0.6657,2.3775,15.45,-1.15,15.49274024,15.81,-0.71,15.82593441,2.2824,0.6657,2.3775,15.81,-0.71,15.82593441
14/09/2020 15:00,17.63584,-0.41788,17.64079012,2.23584,0.65212,2.329,15.4,-1.07,15.43712732,15.75,-0.61,15.76180827,2.23584,0.65212,2.329,15.75,-0.61,15.76180827
14/09/2020 15:30,17.78784,-0.56188,17.79671208,2.18784,0.63812,2.279,15.6,-1.2,15.64608577,15.96,-0.55,15.96947401,2.18784,0.63812,2.279,15.96,-0.55,15.96947401
14/09/2020 16:00,18.03992,-0.54294,18.04808847,2.14992,0.62706,2.2395,15.89,-1.17,15.93301604,16.25,-0.51,16.25800111,2.14992,0.62706,2.2395,16.25,-0.51,16.25800111
14/09/2020 16:30,18.53576,-0.35582,18.53917492,2.10576,0.61418,2.1935,16.43,-0.97,16.45860869,16.78,-0.51,16.78774851,2.10576,0.61418,2.1935,16.78,-0.51,16.78774851
14/09/2020 17:00,18.71176,-0.39032,18.71583052,1.54176,0.44968,1.606,17.17,-0.84,17.19053519,17.52,-0.46,17.52603777,1.54176,0.44968,1.606,17.52,-0.46,17.52603777
14/09/2020 17:30,18.36448,2.18464,18.49396598,1.04448,0.30464,1.088,17.32,1.88,17.42173355,18.25,-3.15,18.51985421,1.04448,0.30464,1.088,18.25,-3.15,18.51985421
14/09/2020 18:00,18.75368,3.06524,19.00253167,1.66368,0.48524,1.733,17.09,2.58,17.28364834,18.16,-3.03,18.41104288,1.66368,0.48524,1.733,18.16,-3.03,18.41104288
14/09/2020 18:30,18.97896,3.31928,19.26703253,1.84896,0.53928,1.926,17.13,2.78,17.35411479,17.66,-2.88,17.89329483,1.84896,0.53928,1.926,17.66,-2.88,17.89329483
14/09/2020 19:00,18.8692,0.5306,18.87665874,1.8192,0.5306,1.895,17.05,0,17.05,17.37,0.41,17.37483813,1.8192,0.5306,1.895,17.37,0.41,17.37483813
14/09/2020 19:30,18.54824,3.50032,18.87563104,1.81824,0.53032,1.894,16.73,2.97,16.99158027,17.41,-1.2,17.45130654,1.81824,0.53032,1.894,17.41,-1.2,17.45130654
14/09/2020 20:00,18.85752,3.19136,19.12565918,1.30752,0.38136,1.362,17.55,2.81,17.77353651,18.18,-2.08,18.29860104,1.30752,0.38136,1.362,18.18,-2.08,18.29860104
14/09/2020 20:30,18.29832,0.27076,18.30032311,0.92832,0.27076,0.967,17.37,0,17.37,17.7,0.53,17.70793325,0.92832,0.27076,0.967,17.7,0.53,17.70793325
14/09/2020 21:00,17.40992,3.96956,17.85672761,1.84992,0.53956,1.927,15.56,3.43,15.9335652,16.51,-1.71,16.59831919,1.84992,0.53956,1.927,16.51,-1.71,16.59831919
14/09/2020 21:30,16.41704,3.30872,16.74714395,1.84704,0.53872,1.924,14.57,2.77,14.83097434,15.34,-0.77,15.35931314,1.84704,0.53872,1.924,15.34,-0.77,15.35931314
14/09/2020 22:00,15.6728,1.4604,15.74069338,1.8528,0.5404,1.93,13.82,0.92,13.85058844,14.12,1.48,14.19735187,1.8528,0.5404,1.93,14.12,1.48,14.19735187
14/09/2020 22:30,14.37472,1.25096,14.42904973,1.13472,0.33096,1.182,13.24,0.92,13.27192526,13.53,1.53,13.61623296,1.13472,0.33096,1.182,13.53,1.53,13.61623296
14/09/2020 23:00,13.36656,3.11608,13.72497289,1.66656,0.48608,1.736,11.7,2.63,11.99195147,12.31,0.19,12.3114662,1.66656,0.48608,1.736,12.31,0.19,12.3114662
14/09/2020 23:30,12.73296,1.91628,12.87635039,1.87296,0.54628,1.951,10.86,1.37,10.94607235,11.17,1.75,11.30625491,1.87296,0.54628,1.951,11.17,1.75,11.30625491
15/09/2020 00:00,12.00104,2.49572,12.25779668,1.87104,0.54572,1.949,10.13,1.95,10.3159779,10.53,1.44,10.62800546,1.87104,0.54572,1.949,10.53,1.44,10.62800546
15/09/2020 00:30,12.02132,2.50376,12.27928942,1.88832,0.55076,1.967,10.133,1.953,10.31949117,10.533,1.443,10.63138458,1.88832,0.55076,1.967,10.533,1.443,10.63138458
15/09/2020 01:00,10.74296,5.41628,12.03109632,1.87296,0.54628,1.951,8.87,4.87,10.11898216,9.76,-0.98,9.809077429,1.87296,0.54628,1.951,9.76,-0.98,9.809077429
15/09/2020 01:30,10.80144,3.50292,11.35524348,1.86144,0.54292,1.939,8.94,2.96,9.417281986,9.47,0.87,9.509879074,1.86144,0.54292,1.939,9.47,0.87,9.509879074
15/09/2020 02:00,10.88408,2.17744,11.09974965,1.77408,0.51744,1.848,9.11,1.66,9.2600054,9.39,2.07,9.615456307,1.77408,0.51744,1.848,9.39,2.07,9.615456307
15/09/2020 02:30,10.42928,1.96604,10.61297294,1.04928,0.30604,1.093,9.38,1.66,9.525754563,9.66,2.07,9.879296534,1.04928,0.30604,1.093,9.66,2.07,9.879296534
15/09/2020 03:00,10.64144,2.29292,10.88566614,1.86144,0.54292,1.939,8.78,1.75,8.952703502,9.07,2.15,9.321341105,1.86144,0.54292,1.939,9.07,2.15,9.321341105
15/09/2020 03:30,10.57856,2.34208,10.83472521,1.85856,0.54208,1.936,8.72,1.8,8.903841867,9,2.19,9.26261842,1.85856,0.54208,1.936,9,2.19,9.26261842
15/09/2020 04:00,10.51856,2.34208,10.7761516,1.85856,0.54208,1.936,8.66,1.8,8.845089033,8.94,2.19,9.204330503,1.85856,0.54208,1.936,8.94,2.19,9.204330503
15/09/2020 04:30,10.60048,2.27264,10.84135918,1.86048,0.54264,1.938,8.74,1.73,8.909573503,9.03,2.13,9.277812242,1.86048,0.54264,1.938,9.03,2.13,9.277812242
15/09/2020 05:00,10.7176,2.3218,10.96620741,1.8576,0.5418,1.935,8.86,1.78,9.037034912,9.14,2.17,9.394067277,1.8576,0.5418,1.935,9.14,2.17,9.394067277
15/09/2020 05:30,11.01184,2.24012,11.23738216,1.85184,0.54012,1.929,9.16,1.7,9.31641562,9.45,2.11,9.682695906,1.85184,0.54012,1.929,9.45,2.11,9.682695906
15/09/2020 06:00,11.3196,1.8628,11.47185111,0.9696,0.2828,1.01,10.35,1.58,10.46990449,10.65,1.94,10.82525288,0.9696,0.2828,1.01,10.65,1.94,10.82525288
15/09/2020 06:30,13.3928,3.2704,13.7863196,1.8528,0.5404,1.93,11.54,2.73,11.85852014,12.19,-0.03,12.19003692,1.8528,0.5404,1.93,12.19,-0.03,12.19003692
15/09/2020 07:00,14.92912,1.60516,15.01516442,1.86912,0.54516,1.947,13.06,1.06,13.10294623,13.43,0.91,13.46079492,1.86912,0.54516,1.947,13.43,0.91,13.46079492
15/09/2020 07:30,16.64528,0.98404,16.674342,1.86528,0.54404,1.943,14.78,0.44,14.78654794,15.08,0.68,15.09532378,1.86528,0.54404,1.943,15.08,0.68,15.09532378
15/09/2020 08:00,17.3416,2.9438,17.58968587,2.0016,0.5838,2.085,15.34,2.36,15.5204768,16.12,-2.99,16.39495349,2.0016,0.5838,2.085,16.12,-2.99,16.39495349
15/09/2020 08:30,18.01144,3.01792,18.2625248,2.46144,0.71792,2.564,15.55,2.3,15.71917619,16.58,-3.23,16.89169322,2.46144,0.71792,2.564,16.58,-3.23,16.89169322
15/09/2020 09:00,18.136,2.688,18.33411683,2.016,0.588,2.1,16.12,2.1,16.25621112,17.18,-3.54,17.54092358,2.016,0.588,2.1,17.18,-3.54,17.54092358
15/09/2020 09:30,18.19264,2.61452,18.37955018,2.07264,0.60452,2.159,16.12,2.01,16.24482995,17.18,-3.65,17.56345353,2.07264,0.60452,2.159,17.18,-3.65,17.56345353
15/09/2020 10:00,18.39424,2.16082,18.52072375,2.09424,0.61082,2.1815,16.3,1.55,16.37353047,17.28,-3.38,17.60746433,2.09424,0.61082,2.1815,17.28,-3.38,17.60746433
15/09/2020 10:30,18.78472,-0.57904,18.79364235,2.09472,0.61096,2.182,16.69,-1.19,16.73236983,17.05,-0.74,17.0660511,2.09472,0.61096,2.182,17.05,-0.74,17.0660511
15/09/2020 11:00,18.76744,-0.65158,18.77874758,2.25744,0.65842,2.3515,16.51,-1.31,16.56188999,16.87,-0.86,16.89190635,2.25744,0.65842,2.3515,16.87,-0.86,16.89190635
15/09/2020 11:30,18.60808,-0.69806,18.62116884,2.09808,0.61194,2.1855,16.51,-1.31,16.56188999,16.87,-0.86,16.89190635,2.09808,0.61194,2.1855,16.87,-0.86,16.89190635
15/09/2020 12:00,18.49504,-0.68228,18.50762034,2.25504,0.65772,2.349,16.24,-1.34,16.29518947,16.61,-0.9,16.63436503,2.25504,0.65772,2.349,16.61,-0.9,16.63436503
15/09/2020 12:30,18.764,-0.7355,18.77840931,2.244,0.6545,2.3375,16.52,-1.39,16.57837447,16.88,-0.94,16.90615273,2.244,0.6545,2.3375,16.88,-0.94,16.90615273
15/09/2020 13:00,18.63152,-0.72164,18.64549012,2.29152,0.66836,2.387,16.34,-1.39,16.39901521,16.7,-0.94,16.72643417,2.29152,0.66836,2.387,16.7,-0.94,16.72643417
15/09/2020 13:30,18.61856,-0.72542,18.63268662,2.27856,0.66458,2.3735,16.34,-1.39,16.39901521,16.7,-0.94,16.72643417,2.27856,0.66458,2.3735,16.7,-0.94,16.72643417
15/09/2020 14:00,18.45024,-0.73368,18.46482175,2.25024,0.65632,2.344,16.2,-1.39,16.25952336,16.56,-0.94,16.58665729,2.25024,0.65632,2.344,16.56,-0.94,16.58665729
15/09/2020 14:30,18.63,-0.795,18.64695485,2.28,0.665,2.375,16.35,-1.46,16.41505711,16.7,-1.02,16.7311207,2.28,0.665,2.375,16.7,-1.02,16.7311207
15/09/2020 15:00,18.24328,-0.78446,18.26013808,2.21328,0.64554,2.3055,16.03,-1.43,16.09365714,16.39,-0.98,16.41927221,2.21328,0.64554,2.3055,16.39,-0.98,16.41927221
15/09/2020 15:30,18.33856,-0.80042,18.35601959,2.15856,0.62958,2.2485,16.18,-1.43,16.24306929,16.54,-0.98,16.56900721,2.15856,0.62958,2.2485,16.54,-0.98,16.56900721
15/09/2020 16:00,18.94368,-0.79976,18.96055453,2.02368,0.59024,2.108,16.92,-1.39,16.97699915,17.27,-0.95,17.29610939,2.02368,0.59024,2.108,17.27,-0.95,17.29610939
15/09/2020 16:30,19.31456,-0.68242,19.32661184,2.01456,0.58758,2.0985,17.3,-1.27,17.34655297,17.67,-0.81,17.68855562,2.01456,0.58758,2.0985,17.67,-0.81,17.68855562
15/09/2020 17:00,19.59656,-0.45892,19.60193285,2.02656,0.59108,2.111,17.57,-1.05,17.60134654,17.91,-0.61,17.92038504,2.02656,0.59108,2.111,17.91,-0.61,17.92038504
15/09/2020 17:30,19.78424,-0.20168,19.78526793,1.91424,0.55832,1.994,17.87,-0.76,17.88615386,18.21,-0.43,18.21507617,1.91424,0.55832,1.994,18.21,-0.43,18.21507617
15/09/2020 18:00,19.80928,-0.03896,19.80931831,1.88928,0.55104,1.968,17.92,-0.59,17.92970998,18.25,-0.43,18.25506505,1.88928,0.55104,1.968,18.25,-0.43,18.25506505
15/09/2020 18:30,19.42192,-0.01944,19.42192973,1.44192,0.42056,1.502,17.98,-0.44,17.98538295,18.31,0,18.31,1.44192,0.42056,1.502,18.31,0,18.31
15/09/2020 19:00,18.84392,0.34656,18.84710654,0.91392,0.26656,0.952,17.93,0.08,17.93017847,18.36,-2.78,18.5692757,0.91392,0.26656,0.952,18.36,-2.78,18.5692757
15/09/2020 19:30,18.54784,3.07312,18.80070305,1.34784,0.39312,1.404,17.2,2.68,17.4075386,18.29,-2.68,18.48530497,1.34784,0.39312,1.404,18.29,-2.68,18.48530497
15/09/2020 20:00,19.48512,3.26816,19.75729666,1.84512,0.53816,1.922,17.64,2.73,17.85,18.12,-1.48,18.18034103,1.84512,0.53816,1.922,18.12,-1.48,18.18034103
15/09/2020 20:30,18.64512,3.59816,18.98913519,1.84512,0.53816,1.922,16.8,3.06,17.07640477,17.48,-0.78,17.49739409,1.84512,0.53816,1.922,17.48,-0.78,17.49739409
15/09/2020 21:00,17.44032,3.83676,17.85736512,1.84032,0.53676,1.917,15.6,3.3,15.94521872,16.67,-2.14,16.80679922,1.84032,0.53676,1.917,16.67,-2.14,16.80679922
15/09/2020 21:30,16.3744,4.1392,16.88946275,1.8144,0.5292,1.89,14.56,3.61,15.00085664,15.58,-1.88,15.69301756,1.8144,0.5292,1.89,15.58,-1.88,15.69301756
15/09/2020 22:00,15.57536,2.71948,15.81099018,1.81536,0.52948,1.891,13.76,2.19,13.933187,14.37,-0.08,14.37022268,1.81536,0.52948,1.891,14.37,-0.08,14.37022268
15/09/2020 22:30,14.56592,1.18756,14.61425072,1.22592,0.35756,1.277,13.34,0.83,13.3657959,13.62,1.47,13.69909851,1.22592,0.35756,1.277,13.62,1.47,13.69909851
15/09/2020 23:00,13.59672,3.27696,13.9860381,1.56672,0.45696,1.632,12.03,2.82,12.35610375,12.68,-0.07,12.68019322,1.56672,0.45696,1.632,12.68,-0.07,12.68019322
15/09/2020 23:30,12.98112,1.83116,13.10963857,1.82112,0.53116,1.897,11.16,1.3,11.23546172,11.45,1.71,11.57698579,1.82112,0.53116,1.897,11.45,1.71,11.57698579
16/09/2020 00:00,12.34824,1.83032,12.48315274,1.81824,0.53032,1.894,10.53,1.3,10.60994345,10.84,1.76,10.98194883,1.81824,0.53032,1.894,10.84,1.76,10.98194883
16/09/2020 00:30,11.72208,1.86144,11.86895608,1.82208,0.53144,1.898,9.9,1.33,9.988938883,10.2,1.88,10.37180794,1.82208,0.53144,1.898,10.2,1.88,10.37180794
16/09/2020 01:00,11.20112,3.30116,11.67744606,1.82112,0.53116,1.897,9.38,2.77,9.780455,9.94,0.64,9.960582312,1.82112,0.53116,1.897,9.94,0.64,9.960582312
16/09/2020 01:30,10.78264,5.18452,11.96430412,1.83264,0.53452,1.909,8.95,4.65,10.08588122,9.86,-1.01,9.911594221,1.83264,0.53452,1.909,9.86,-1.01,9.911594221
16/09/2020 02:00,10.83688,5.18284,12.01248511,1.82688,0.53284,1.903,9.01,4.65,10.1391617,9.92,-1.01,9.971283769,1.82688,0.53284,1.903,9.92,-1.01,9.971283769
16/09/2020 02:30,10.70184,5.30012,11.94238885,1.85184,0.54012,1.929,8.85,4.76,10.04888551,9.75,-0.92,9.79330894,1.85184,0.54012,1.929,9.75,-0.92,9.79330894
16/09/2020 03:00,10.51608,5.29844,11.77545774,1.84608,0.53844,1.923,8.67,4.76,9.890727981,9.56,-0.92,9.604165763,1.84608,0.53844,1.923,9.56,-0.92,9.604165763
16/09/2020 03:30,10.49528,5.26404,11.74142323,1.86528,0.54404,1.943,8.63,4.72,9.836427197,9.53,-0.96,9.578230526,1.86528,0.54404,1.943,9.53,-0.96,9.578230526
16/09/2020 04:00,10.26424,5.17332,11.49425346,1.55424,0.45332,1.619,8.71,4.72,9.906689659,9.61,-0.96,9.657831019,1.55424,0.45332,1.619,9.61,-0.96,9.657831019
16/09/2020 04:30,10.13568,5.08624,11.34027541,1.25568,0.36624,1.308,8.88,4.72,10.0564805,9.77,-0.93,9.814163235,1.25568,0.36624,1.308,9.77,-0.93,9.814163235
16/09/2020 05:00,10.76448,5.22964,11.96758807,1.88448,0.54964,1.963,8.88,4.68,10.03776868,9.77,-0.97,9.818034427,1.88448,0.54964,1.963,9.77,-0.97,9.818034427
16/09/2020 05:30,11.02968,5.05824,12.13423392,1.87968,0.54824,1.958,9.15,4.51,10.20110778,10.06,-1.04,10.11361459,1.87968,0.54824,1.958,10.06,-1.04,10.11361459
16/09/2020 06:00,11.9164,1.9302,12.07171326,1.8864,0.5502,1.965,10.03,1.38,10.12449011,10.33,1.92,10.50691677,1.8864,0.5502,1.965,10.33,1.92,10.50691677
16/09/2020 06:30,13.37464,4.29552,14.04750822,1.90464,0.55552,1.984,11.47,3.74,12.0643483,12.34,-1.32,12.41039887,1.90464,0.55552,1.984,12.34,-1.32,12.41039887
16/09/2020 07:00,15.13352,1.20936,15.18176469,1.88352,0.54936,1.962,13.25,0.66,13.26642755,13.56,0.95,13.59323729,1.88352,0.54936,1.962,13.56,0.95,13.59323729
16/09/2020 07:30,16.592,3.181,16.89417725,1.992,0.581,2.075,14.6,2.6,14.82969993,15.37,-1.35,15.42917367,1.992,0.581,2.075,15.37,-1.35,15.42917367
16/09/2020 08:00,17.53208,3.06144,17.79736621,2.06208,0.60144,2.148,15.47,2.46,15.6643704,16.51,-2.9,16.76275932,2.06208,0.60144,2.148,16.51,-2.9,16.76275932
16/09/2020 08:30,18.56912,0.05516,18.56920193,2.10912,0.61516,2.197,16.46,-0.56,16.46952337,16.85,-1.04,16.88206445,2.10912,0.61516,2.197,16.85,-1.04,16.88206445
16/09/2020 09:00,19.0456,-0.2442,19.04716548,2.6256,0.7658,2.735,16.42,-1.01,16.4510334,16.76,-0.54,16.76869703,2.6256,0.7658,2.735,16.76,-0.54,16.76869703
16/09/2020 09:30,19.12192,-0.50444,19.12857246,2.28192,0.66556,2.377,16.84,-1.17,16.88059537,17.18,-0.69,17.19385064,2.28192,0.66556,2.377,17.18,-0.69,17.19385064
16/09/2020 10:00,18.85248,-0.49636,18.85901311,2.17248,0.63364,2.263,16.68,-1.13,16.71823256,17.04,-0.65,17.05239279,2.17248,0.63364,2.263,17.04,-0.65,17.05239279
16/09/2020 10:30,18.87896,-0.56072,18.88728508,2.32896,0.67928,2.426,16.55,-1.24,16.59638816,16.92,-0.76,16.93705996,2.32896,0.67928,2.426,16.92,-0.76,16.93705996
16/09/2020 11:00,18.9512,0.2241,18.95252496,2.5512,0.7441,2.6575,16.4,-0.52,16.40824183,16.95,-1.6,17.02534875,2.5512,0.7441,2.6575,16.95,-1.6,17.02534875
16/09/2020 11:30,18.8104,2.3847,18.96095837,2.4504,0.7147,2.5525,16.36,1.67,16.44501444,17.55,-4.3,18.06910346,2.4504,0.7147,2.5525,17.55,-4.3,18.06910346
16/09/2020 12:00,18.41976,2.49368,18.58779165,2.54976,0.74368,2.656,15.87,1.75,15.96619554,17.06,-4.21,17.57178705,2.54976,0.74368,2.656,17.06,-4.21,17.57178705
16/09/2020 12:30,18.52696,2.54828,18.70138973,2.73696,0.79828,2.851,15.79,1.75,15.88667996,16.99,-4.21,17.50383387,2.73696,0.79828,2.851,16.99,-4.21,17.50383387
16/09/2020 13:00,18.36656,0.95108,18.39116852,2.50656,0.73108,2.611,15.86,0.22,15.86152578,16.61,-2.2,16.75506192,2.50656,0.73108,2.611,16.61,-2.2,16.75506192
16/09/2020 13:30,18.51336,-0.53402,18.52106033,2.52336,0.73598,2.6285,15.99,-1.27,16.04035536,16.34,-0.6,16.3510122,2.52336,0.73598,2.6285,16.34,-0.6,16.3510122
16/09/2020 14:00,18.32008,-0.53206,18.32780453,2.53008,0.73794,2.6355,15.79,-1.27,15.84099113,16.15,-0.6,16.16114167,2.53008,0.73794,2.6355,16.15,-0.6,16.16114167
16/09/2020 14:30,18.35976,-0.43382,18.36488462,2.72976,0.79618,2.8435,15.63,-1.23,15.67832261,15.98,-0.56,15.98980925,2.72976,0.79618,2.8435,15.98,-0.56,15.98980925
16/09/2020 15:00,18.52528,-0.47596,18.53139328,2.58528,0.75404,2.693,15.94,-1.23,15.98738565,16.3,-0.56,16.3096168,2.58528,0.75404,2.693,16.3,-0.56,16.3096168
16/09/2020 15:30,18.8372,-0.6154,18.84724969,2.1072,0.6146,2.195,16.73,-1.23,16.77515425,17.07,-0.56,17.07918324,2.1072,0.6146,2.195,17.07,-0.56,17.07918324
16/09/2020 16:00,19.1568,-0.8926,19.17758382,1.3968,0.4074,1.455,17.76,-1.3,17.80751527,18.1,-0.62,18.11061567,1.3968,0.4074,1.455,18.1,-0.62,18.11061567
16/09/2020 16:30,19.722,-0.719,19.73510185,1.512,0.441,1.575,18.21,-1.16,18.24690933,18.55,-0.48,18.5562092,1.512,0.441,1.575,18.55,-0.48,18.5562092
16/09/2020 17:00,19.92032,-0.66324,19.93135811,1.36032,0.39676,1.417,18.56,-1.06,18.59024475,18.9,-0.48,18.90609426,1.36032,0.39676,1.417,18.9,-0.48,18.90609426
16/09/2020 17:30,20.39808,-0.04556,20.39813088,2.03808,0.59444,2.123,18.36,-0.64,18.3711513,18.68,0,18.68,2.03808,0.59444,2.123,18.68,0,18.68
16/09/2020 18:00,20.41872,0.20296,20.41972868,2.23872,0.65296,2.332,18.18,-0.45,18.18556845,18.5,0,18.5,2.23872,0.65296,2.332,18.5,0,18.5
16/09/2020 18:30,20.16456,1.37508,20.21139097,2.31456,0.67508,2.411,17.85,0.7,17.86372022,18.43,-2.84,18.64753335,2.31456,0.67508,2.411,18.43,-2.84,18.64753335
16/09/2020 19:00,19.3632,3.5026,19.67744193,2.2032,0.6426,2.295,17.16,2.86,17.39670084,18.22,-2.78,18.43086542,2.2032,0.6426,2.295,18.22,-2.78,18.43086542
16/09/2020 19:30,18.9396,3.6828,19.29433761,2.1696,0.6328,2.26,16.77,3.05,17.045099,17.83,-2.52,18.00720134,2.1696,0.6328,2.26,17.83,-2.52,18.00720134
16/09/2020 20:00,18.91272,3.67496,19.26645553,2.14272,0.62496,2.232,16.77,3.05,17.045099,17.86,-2.32,18.01005275,2.14272,0.62496,2.232,17.86,-2.32,18.01005275
16/09/2020 20:30,18.1184,3.8862,18.53048755,2.0784,0.6062,2.165,16.04,3.28,16.37192719,17.11,-2.2,17.25085795,2.0784,0.6062,2.165,17.11,-2.2,17.25085795
16/09/2020 21:00,17.11104,4.32072,17.64812486,1.99104,0.58072,2.074,15.12,3.74,15.57568618,16.15,-1.92,16.26372958,1.99104,0.58072,2.074,16.15,-1.92,16.26372958
16/09/2020 21:30,16.14856,4.47708,16.75769183,1.97856,0.57708,2.061,14.17,3.9,14.69690103,15.17,-1.77,15.27291066,1.97856,0.57708,2.061,15.17,-1.77,15.27291066
16/09/2020 22:00,15.30184,3.75512,15.75586347,1.97184,0.57512,2.054,13.33,3.18,13.70406144,14.12,-0.75,14.13990453,1.97184,0.57512,2.054,14.12,-0.75,14.13990453
16/09/2020 22:30,14.56696,2.77828,14.82953686,2.01696,0.58828,2.101,12.55,2.19,12.73964678,13.06,0.65,13.07616534,2.01696,0.58828,2.101,13.06,0.65,13.07616534
16/09/2020 23:00,13.66696,2.94328,13.98029659,2.13696,0.62328,2.226,11.53,2.32,11.76109264,12.03,0.85,12.05999171,2.13696,0.62328,2.226,12.03,0.85,12.05999171
16/09/2020 23:30,12.82784,1.99312,12.98175668,2.06784,0.60312,2.154,10.76,1.39,10.84941012,11.07,1.92,11.23527036,2.06784,0.60312,2.154,11.07,1.92,11.23527036
17/09/2020 00:00,12.1492,2.1156,12.33202433,2.1792,0.6356,2.27,9.97,1.48,10.07925096,10.27,2.01,10.46484591,2.1792,0.6356,2.27,10.27,2.01,10.46484591
17/09/2020 00:30,11.27296,2.49628,11.54604006,1.39296,0.40628,1.451,9.88,2.09,10.09863852,10.27,1.38,10.36230187,1.39296,0.40628,1.451,10.27,1.38,10.36230187
17/09/2020 01:00,11.24184,2.23512,11.46188152,1.97184,0.57512,2.054,9.27,1.66,9.417457194,9.56,2.06,9.779427386,1.97184,0.57512,2.054,9.56,2.06,9.779427386
17/09/2020 01:30,11.08288,2.31584,11.32224995,2.04288,0.59584,2.128,9.04,1.72,9.202173656,9.33,2.14,9.572277681,2.04288,0.59584,2.128,9.33,2.14,9.572277681
17/09/2020 02:00,11.05128,2.24204,11.2764149,1.96128,0.57204,2.043,9.09,1.67,9.242131789,9.38,2.08,9.607850956,1.96128,0.57204,2.043,9.38,2.08,9.607850956
17/09/2020 02:30,10.56088,5.29484,11.81386969,1.97088,0.57484,2.053,8.59,4.72,9.801351948,9.43,-0.82,9.465585032,1.97088,0.57484,2.053,9.43,-0.82,9.465585032
17/09/2020 03:00,10.43088,4.62484,11.41018854,1.97088,0.57484,2.053,8.46,4.05,9.379450943,9.17,-0.09,9.170441647,1.97088,0.57484,2.053,9.17,-0.09,9.170441647
17/09/2020 03:30,10.6332,2.2926,10.8775437,1.9632,0.5726,2.045,8.67,1.72,8.838964872,8.96,2.13,9.209695978,1.9632,0.5726,2.045,8.96,2.13,9.209695978
17/09/2020 04:00,10.55224,2.29232,10.79835636,1.96224,0.57232,2.044,8.59,1.72,8.760507976,8.88,2.13,9.131883705,1.96224,0.57232,2.044,8.88,2.13,9.131883705
17/09/2020 04:30,10.66112,2.25616,10.89723532,1.94112,0.56616,2.022,8.72,1.69,8.882257596,9.01,2.13,9.258347585,1.94112,0.56616,2.022,9.01,2.13,9.258347585
17/09/2020 05:00,10.774,2.347,11.02667153,1.944,0.567,2.025,8.83,1.78,9.007624548,9.12,2.19,9.379259033,1.944,0.567,2.025,9.12,2.19,9.379259033
17/09/2020 05:30,10.94608,4.96344,12.01883538,1.96608,0.57344,2.048,8.98,4.39,9.995624043,9.78,-0.51,9.793288518,1.96608,0.57344,2.048,9.78,-0.51,9.793288518
17/09/2020 06:00,11.73784,4.34812,12.51730943,1.94784,0.56812,2.029,9.79,3.78,10.49440327,10.51,-0.1,10.51047573,1.94784,0.56812,2.029,10.51,-0.1,10.51047573
17/09/2020 06:30,13.52976,3.12868,13.88679388,1.94976,0.56868,2.031,11.58,2.56,11.85959527,12.15,0.29,12.15346041,1.94976,0.56868,2.031,12.15,0.29,12.15346041
17/09/2020 07:00,15.10616,1.26888,15.15935772,1.91616,0.55888,1.996,13.19,0.71,13.20909535,13.49,1.17,13.54064253,1.91616,0.55888,1.996,13.49,1.17,13.54064253
17/09/2020 07:30,16.79752,3.49636,17.15754095,1.90752,0.55636,1.987,14.89,2.94,15.17747344,15.49,-0.78,15.50962604,1.90752,0.55636,1.987,15.49,-0.78,15.50962604
17/09/2020 08:00,17.58128,3.40204,17.9074086,1.96128,0.57204,2.043,15.62,2.83,15.87429683,16.73,-3.26,17.04466192,1.96128,0.57204,2.043,16.73,-3.26,17.04466192
17/09/2020 08:30,18.36688,1.63784,18.43976141,2.18688,0.63784,2.278,16.18,1,16.21087289,16.95,-3.52,17.31164059,2.18688,0.63784,2.278,16.95,-3.52,17.31164059
17/09/2020 09:00,18.80352,-0.26564,18.80539627,2.24352,0.65436,2.337,16.56,-0.92,16.58553587,16.9,-0.44,16.90572684,2.24352,0.65436,2.337,16.9,-0.44,16.90572684
17/09/2020 09:30,18.99024,-0.24618,18.99183561,2.31024,0.67382,2.4065,16.68,-0.92,16.70535244,17.03,-0.44,17.03568314,2.31024,0.67382,2.4065,17.03,-0.44,17.03568314
17/09/2020 10:00,18.99936,-0.30352,19.00178425,2.31936,0.67648,2.416,16.68,-0.98,16.70876417,17.03,-0.51,17.03763481,2.31936,0.67648,2.416,17.03,-0.51,17.03763481
17/09/2020 10:30,18.83664,-0.29848,18.83900467,2.33664,0.68152,2.434,16.5,-0.98,16.52907741,16.86,-0.51,16.86771176,2.33664,0.68152,2.434,16.86,-0.51,16.86771176
17/09/2020 11:00,18.59496,-0.20522,18.5960924,2.48496,0.72478,2.5885,16.11,-0.93,16.13682125,16.46,-0.47,16.46670884,2.48496,0.72478,2.5885,16.46,-0.47,16.46670884
17/09/2020 11:30,18.63424,-0.17918,18.63510144,2.57424,0.75082,2.6815,16.06,-0.93,16.08690461,16.42,-0.47,16.42672518,2.57424,0.75082,2.6815,16.42,-0.47,16.42672518
17/09/2020 12:00,18.41824,-0.11468,18.41859702,2.65824,0.77532,2.769,15.76,-0.89,15.78511007,16.12,-0.47,16.12685028,2.65824,0.77532,2.769,16.12,-0.47,16.12685028
17/09/2020 12:30,18.38272,-0.20754,18.38389152,2.68272,0.78246,2.7945,15.7,-0.99,15.73118241,16.07,-0.52,16.07841099,2.68272,0.78246,2.7945,16.07,-0.52,16.07841099
17/09/2020 13:00,18.11224,-0.16518,18.11299319,2.62224,0.76482,2.7315,15.49,-0.93,15.5178929,15.84,-0.46,15.84667789,2.62224,0.76482,2.7315,15.84,-0.46,15.84667789
17/09/2020 13:30,17.85296,-0.11372,17.85332218,2.59296,0.75628,2.701,15.26,-0.87,15.28478001,15.6,-0.46,15.60678058,2.59296,0.75628,2.701,15.6,-0.46,15.60678058
17/09/2020 14:00,17.43032,1.28426,17.47756788,2.62032,0.76426,2.7295,14.81,0.52,14.81912616,15.47,-1.88,15.58381532,2.62032,0.76426,2.7295,15.47,-1.88,15.58381532
17/09/2020 14:30,17.03424,3.28832,17.34872851,2.63424,0.76832,2.744,14.4,2.52,14.61883716,15.47,-3.79,15.92749196,2.63424,0.76832,2.744,15.47,-3.79,15.92749196
17/09/2020 15:00,16.96944,3.31942,17.29105095,2.56944,0.74942,2.6765,14.4,2.57,14.6275391,15.51,-3.74,15.95455107,2.56944,0.74942,2.6765,15.51,-3.74,15.95455107
17/09/2020 15:30,17.14432,3.15376,17.43197953,2.58432,0.75376,2.692,14.56,2.4,14.75647654,15.68,-3.74,16.11986352,2.58432,0.75376,2.692,15.68,-3.74,16.11986352
17/09/2020 16:00,17.59832,3.12576,17.87375849,2.48832,0.72576,2.592,15.11,2.4,15.29941502,16.27,-3.7,16.68540979,2.48832,0.72576,2.592,16.27,-3.7,16.68540979
17/09/2020 16:30,17.9628,3.1429,18.23567943,2.2728,0.6629,2.3675,15.69,2.48,15.88478832,16.86,-3.62,17.24424542,2.2728,0.6629,2.3675,16.86,-3.62,17.24424542
17/09/2020 17:00,18.4624,1.6507,18.53604662,2.1624,0.6307,2.2525,16.3,1.02,16.33188293,17,-3.46,17.34853308,2.1624,0.6307,2.2525,17,-3.46,17.34853308
17/09/2020 17:30,18.95224,0.16232,18.9529351,1.96224,0.57232,2.044,16.99,-0.41,16.99494631,17.32,0,17.32,1.96224,0.57232,2.044,17.32,0,17.32
17/09/2020 18:00,18.81912,-0.07484,18.81926881,1.14912,0.33516,1.197,17.67,-0.41,17.67475601,18,0,18,1.14912,0.33516,1.197,18,0,18
17/09/2020 18:30,18.86904,3.75972,19.23996271,1.91904,0.55972,1.999,16.95,3.2,17.24942028,17.48,-0.55,17.48865061,1.91904,0.55972,1.999,17.48,-0.55,17.48865061
17/09/2020 19:00,18.3876,4.0618,18.8308803,2.0976,0.6118,2.185,16.29,3.45,16.65132427,17.48,-2.61,17.67378001,2.0976,0.6118,2.185,17.48,-2.61,17.67378001
17/09/2020 19:30,18.63264,3.38452,18.93753545,2.07264,0.60452,2.159,16.56,2.78,16.79172415,17.42,-1.23,17.46337024,2.07264,0.60452,2.159,17.42,-1.23,17.46337024
17/09/2020 20:00,19.2412,1.0616,19.27046372,2.1312,0.6216,2.22,17.11,0.44,17.11565658,17.42,0.89,17.44272054,2.1312,0.6216,2.22,17.42,0.89,17.44272054
17/09/2020 20:30,18.57352,1.22936,18.6141605,2.12352,0.61936,2.212,16.45,0.61,16.46130615,16.78,1.12,16.81733629,2.12352,0.61936,2.212,16.78,1.12,16.81733629
17/09/2020 21:00,17.6144,1.4592,17.67473768,2.0544,0.5992,2.14,15.56,0.86,15.58374794,15.88,1.36,15.93813038,2.0544,0.5992,2.14,15.88,1.36,15.93813038
17/09/2020 21:30,16.34072,4.18396,16.86785853,2.07072,0.60396,2.157,14.27,3.58,14.71221601,15.15,-0.79,15.17058338,2.07072,0.60396,2.157,15.15,-0.79,15.17058338
17/09/2020 22:00,15.56904,1.94472,15.69002685,2.03904,0.59472,2.124,13.53,1.35,13.59718353,13.83,1.76,13.94153865,2.03904,0.59472,2.124,13.83,1.76,13.94153865
17/09/2020 22:30,14.64008,2.08044,14.78716244,1.99008,0.58044,2.073,12.65,1.5,12.73862237,12.96,1.91,13.09998855,1.99008,0.58044,2.073,12.96,1.91,13.09998855
17/09/2020 23:00,13.72336,2.11848,13.88591254,1.98336,0.57848,2.066,11.74,1.54,11.84057431,12.05,2.05,12.2231338,1.98336,0.57848,2.066,12.05,2.05,12.2231338
17/09/2020 23:30,12.46992,4.44956,13.23999581,1.84992,0.53956,1.927,10.62,3.91,11.31691212,11.38,0.02,11.38001757,1.84992,0.53956,1.927,11.38,0.02,11.38001757
18/09/2020 00:00,11.68848,2.14164,11.88306301,1.30848,0.38164,1.363,10.38,1.76,10.52815273,10.68,2.34,10.9333435,1.30848,0.38164,1.363,10.68,2.34,10.9333435
18/09/2020 00:30,11.53712,2.51916,11.80895021,2.15712,0.62916,2.247,9.38,1.89,9.568516081,9.66,2.51,9.980766504,2.15712,0.62916,2.247,9.66,2.51,9.980766504
18/09/2020 01:00,11.12384,3.85612,11.77325264,2.28384,0.66612,2.379,8.84,3.19,9.397962545,9.34,1.37,9.439941737,2.28384,0.66612,2.379,9.34,1.37,9.439941737
18/09/2020 01:30,10.73856,5.97708,12.28992092,2.21856,0.64708,2.311,8.52,5.33,10.04984079,9.43,-0.68,9.454485708,2.21856,0.64708,2.311,9.43,-0.68,9.454485708
18/09/2020 02:00,10.68864,5.96252,12.23922668,2.16864,0.63252,2.259,8.52,5.33,10.04984079,9.43,-0.71,9.456690753,2.16864,0.63252,2.259,9.43,-0.71,9.456690753
18/09/2020 02:30,10.534,5.547,11.90522427,2.184,0.637,2.275,8.35,4.91,9.686619637,9.17,-0.1,9.17054524,2.184,0.637,2.275,9.17,-0.1,9.17054524
18/09/2020 03:00,10.61144,2.68792,10.94657813,2.22144,0.64792,2.314,8.39,2.04,8.634448448,8.69,2.68,9.093871563,2.22144,0.64792,2.314,8.69,2.68,9.093871563
18/09/2020 03:30,10.57048,2.65264,10.89823593,2.10048,0.61264,2.188,8.47,2.04,8.712204084,8.77,2.68,9.170348957,2.10048,0.61264,2.188,8.77,2.68,9.170348957
18/09/2020 04:00,10.46776,2.62268,10.79131363,1.99776,0.58268,2.081,8.47,2.04,8.712204084,8.77,2.68,9.170348957,1.99776,0.58268,2.081,8.77,2.68,9.170348957
18/09/2020 04:30,10.5996,2.6378,10.92288922,2.0496,0.5978,2.135,8.55,2.04,8.79,8.85,2.68,9.246885962,2.0496,0.5978,2.135,8.85,2.68,9.246885962
18/09/2020 05:00,10.75784,2.64312,11.07777978,2.06784,0.60312,2.154,8.69,2.04,8.926236609,8.98,2.68,9.371381969,2.06784,0.60312,2.154,8.98,2.68,9.371381969
18/09/2020 05:30,11.00232,2.70276,11.3294288,2.03232,0.59276,2.117,8.97,2.11,9.214825012,9.27,2.58,9.622333397,2.03232,0.59276,2.117,9.27,2.58,9.622333397
18/09/2020 06:00,11.5588,3.9934,12.22919053,2.0688,0.6034,2.155,9.49,3.39,10.07731115,10.06,1.05,10.11464779,2.0688,0.6034,2.155,10.06,1.05,10.11464779
18/09/2020 06:30,13.3912,3.5016,13.84143923,2.1312,0.6216,2.22,11.26,2.88,11.62247822,11.86,0.44,11.86815908,2.1312,0.6216,2.22,11.86,0.44,11.86815908
18/09/2020 07:00,15.08648,1.86064,15.20078485,2.19648,0.64064,2.288,12.89,1.22,12.94760596,13.21,1.45,13.28934159,2.19648,0.64064,2.288,13.21,1.45,13.28934159
18/09/2020 07:30,16.42416,3.88288,16.87690104,2.20416,0.64288,2.296,14.22,3.24,14.58444377,15.16,-1.78,15.26414098,2.20416,0.64288,2.296,15.16,-1.78,15.26414098
18/09/2020 08:00,17.31064,3.90852,17.74640205,2.12064,0.61852,2.209,15.19,3.29,15.54220705,16.3,-2.76,16.53201742,2.12064,0.61852,2.209,16.3,-2.76,16.53201742
18/09/2020 08:30,18.13056,3.75808,18.5159491,2.29056,0.66808,2.386,15.84,3.09,16.138578,16.37,-1.48,16.43676671,2.29056,0.66808,2.386,16.37,-1.48,16.43676671
18/09/2020 09:00,18.39624,0.27432,18.39828518,2.34624,0.68432,2.444,16.05,-0.41,16.05523591,16.37,0.41,16.37513359,2.34624,0.68432,2.444,16.37,0.41,16.37513359
18/09/2020 09:30,18.6204,0.2872,18.62261475,2.3904,0.6972,2.49,16.23,-0.41,16.23517786,16.57,0,16.57,2.3904,0.6972,2.49,16.57,0,16.57
18/09/2020 10:00,17.93664,3.38402,18.25307223,2.51664,0.73402,2.6215,15.42,2.65,15.64605062,16.92,-3.63,17.30500795,2.51664,0.73402,2.6215,16.92,-3.63,17.30500795
18/09/2020 10:30,18.21448,1.38464,18.26703341,2.72448,0.79464,2.838,15.49,0.59,15.50123221,16.22,-3.71,16.63888518,2.72448,0.79464,2.838,16.22,-3.71,16.63888518
18/09/2020 11:00,18.3416,0.4238,18.3464955,2.9616,0.8638,3.085,15.38,-0.44,15.3862926,15.71,0,15.71,2.9616,0.8638,3.085,15.71,0,15.71
18/09/2020 11:30,17.95936,0.39398,17.96368091,2.85936,0.83398,2.9785,15.1,-0.44,15.10640924,15.42,0,15.42,2.85936,0.83398,2.9785,15.42,0,15.42
18/09/2020 12:00,17.93888,0.38134,17.94293275,2.91888,0.85134,3.0405,15.02,-0.47,15.02735173,15.34,0,15.34,2.91888,0.85134,3.0405,15.34,0,15.34
18/09/2020 12:30,17.7968,0.0324,17.79682949,2.2368,0.6524,2.33,15.56,-0.62,15.57234729,15.9,0,15.9,2.2368,0.6524,2.33,15.9,0,15.9
18/09/2020 13:00,17.54256,0.05908,17.54265948,2.12256,0.61908,2.211,15.42,-0.56,15.43016526,15.75,0,15.75,2.12256,0.61908,2.211,15.75,0,15.75
18/09/2020 13:30,17.1552,0.8611,17.17679773,2.0952,0.6111,2.1825,15.06,0.25,15.06207489,15.52,-3.33,15.87322589,2.0952,0.6111,2.1825,15.52,-3.33,15.87322589
18/09/2020 14:00,16.35896,3.65178,16.76159507,2.02896,0.59178,2.1135,14.33,3.06,14.65307135,15.43,-3.21,15.76036167,2.02896,0.59178,2.1135,15.43,-3.21,15.76036167
18/09/2020 14:30,16.18992,3.32706,16.52824364,1.90992,0.55706,1.9895,14.28,2.77,14.54617819,15.18,-2.57,15.39601572,1.90992,0.55706,1.9895,15.18,-2.57,15.39601572
18/09/2020 15:00,16.16624,3.83182,16.61415542,2.16624,0.63182,2.2565,14,3.2,14.36105846,14.51,-2.25,14.68341241,2.16624,0.63182,2.2565,14.51,-2.25,14.68341241
18/09/2020 15:30,15.97472,4.35596,16.55796082,2.69472,0.78596,2.807,13.28,3.57,13.75148356,14.37,-3.07,14.6942778,2.69472,0.78596,2.807,14.37,-3.07,14.6942778
18/09/2020 16:00,16.37272,4.16246,16.89355005,2.44272,0.71246,2.5445,13.93,3.45,14.35086757,15.02,-2.91,15.29929737,2.44272,0.71246,2.5445,15.02,-2.91,15.29929737
18/09/2020 16:30,16.64056,4.05558,17.1276375,1.87056,0.54558,1.9485,14.77,3.51,15.18133723,15.17,0.16,15.17084375,1.87056,0.54558,1.9485,15.17,0.16,15.17084375
18/09/2020 17:00,16.8268,4.0199,17.30031197,2.0568,0.5999,2.1425,14.77,3.42,15.16078164,15.66,-1.88,15.77244433,2.0568,0.5999,2.1425,15.66,-1.88,15.77244433
18/09/2020 17:30,16.89808,4.07944,17.38352491,1.67808,0.48944,1.748,15.22,3.59,15.63766287,16.36,-2.52,16.55294536,1.67808,0.48944,1.748,16.36,-2.52,16.55294536
18/09/2020 18:00,17.17208,4.19144,17.67621285,1.58208,0.46144,1.648,15.59,3.73,16.03000312,16.72,-2.52,16.90883793,1.58208,0.46144,1.648,16.72,-2.52,16.90883793
18/09/2020 18:30,17.37032,4.30676,17.89626214,1.60032,0.46676,1.667,15.77,3.84,16.23078864,16.91,-2.42,17.08228615,1.60032,0.46676,1.667,16.91,-2.42,17.08228615
18/09/2020 19:00,17.66856,4.69708,18.28224748,2.21856,0.64708,2.311,15.45,4.05,15.97200676,16.58,-2.22,16.72796461,2.21856,0.64708,2.311,16.58,-2.22,16.72796461
18/09/2020 19:30,18.12696,2.86328,18.35170431,2.61696,0.76328,2.726,15.51,2.1,15.65152069,16.11,0.16,16.11079452,2.61696,0.76328,2.726,16.11,0.16,16.11079452
18/09/2020 20:00,18.56424,2.37832,18.71596679,2.63424,0.76832,2.744,15.93,1.61,16.01115236,16.43,0.61,16.4413199,2.63424,0.76832,2.744,16.43,0.61,16.4413199
18/09/2020 20:30,17.6096,1.7928,17.70062553,2.4096,0.7028,2.51,15.2,1.09,15.23903212,15.49,1.65,15.5776314,2.4096,0.7028,2.51,15.49,1.65,15.5776314
18/09/2020 21:00,16.7048,2.7914,16.93641807,2.1648,0.6314,2.255,14.54,2.16,14.69956462,15.03,0.78,15.05022591,2.1648,0.6314,2.255,15.03,0.78,15.05022591
18/09/2020 21:30,15.80408,3.32244,16.14953721,2.13408,0.62244,2.223,13.67,2.7,13.93409129,14.24,0.78,14.26134636,2.13408,0.62244,2.223,14.24,0.78,14.26134636
18/09/2020 22:00,14.60624,1.88432,14.7272845,1.14624,0.33432,1.194,13.46,1.55,13.54895199,13.78,2.07,13.934608,1.14624,0.33432,1.194,13.78,2.07,13.934608
18/09/2020 22:30,14.05368,2.61524,14.29494322,1.90368,0.55524,1.983,12.15,2.06,12.32339645,12.52,1.93,12.66788459,1.90368,0.55524,1.983,12.52,1.93,12.66788459
18/09/2020 23:00,12.95904,5.87972,14.23052441,2.15904,0.62972,2.249,10.8,5.25,12.00843454,11.73,-0.92,11.76602312,2.15904,0.62972,2.249,11.73,-0.92,11.76602312
18/09/2020 23:30,12.48888,2.90884,12.82316161,2.25888,0.65884,2.353,10.23,2.25,10.47451192,10.55,2.34,10.80639163,2.25888,0.65884,2.353,10.55,2.34,10.80639163
19/09/2020 00:00,11.696,2.763,12.01792765,2.136,0.623,2.225,9.56,2.14,9.796591244,9.83,2.58,10.16293757,2.136,0.623,2.225,9.83,2.58,10.16293757
19/09/2020 00:30,11.1332,3.0876,11.55341577,2.0832,0.6076,2.17,9.05,2.48,9.383650676,9.39,2.58,9.737992606,2.0832,0.6076,2.17,9.39,2.58,9.737992606
19/09/2020 01:00,10.37032,5.90676,11.93454442,2.08032,0.60676,2.167,8.29,5.3,9.839415633,9.17,-0.41,9.179161182,2.08032,0.60676,2.167,9.17,-0.41,9.179161182
19/09/2020 01:30,10.15432,6.00376,11.79641254,2.10432,0.61376,2.192,8.05,5.39,9.68785838,8.93,-0.41,8.939407139,2.10432,0.61376,2.192,8.93,-0.41,8.939407139
19/09/2020 02:00,10.18888,6.05384,11.85167728,2.13888,0.62384,2.228,8.05,5.43,9.710169926,8.89,-0.41,8.899449421,2.13888,0.62384,2.228,8.89,-0.41,8.899449421
19/09/2020 02:30,10.0292,6.0656,11.72076602,2.1792,0.6356,2.27,7.85,5.43,9.545019644,8.71,-0.41,8.719644488,2.1792,0.6356,2.27,8.71,-0.41,8.719644488
19/09/2020 03:00,9.71768,6.06224,11.45356095,2.16768,0.63224,2.258,7.55,5.43,9.299860214,8.37,0.14,8.371170766,2.16768,0.63224,2.258,8.37,0.14,8.371170766
