Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/09/2020 03:30,9.70424,6.21832,11.52561398,2.15424,0.62832,2.244,7.55,5.59,9.394179049,8.37,-0.41,8.380035799,2.15424,0.62832,2.244,8.37,-0.41,8.380035799
19/09/2020 04:00,9.61296,6.20628,11.44232981,2.11296,0.61628,2.201,7.5,5.59,9.354041907,8.37,-0.41,8.380035799,2.11296,0.61628,2.201,8.37,-0.41,8.380035799
19/09/2020 04:30,9.67248,6.14364,11.45867278,2.17248,0.63364,2.263,7.5,5.51,9.306454749,8.37,-0.41,8.380035799,2.17248,0.63364,2.263,8.37,-0.41,8.380035799
19/09/2020 05:00,9.68016,5.68088,11.22398749,2.06016,0.60088,2.146,7.62,5.08,9.15810024,8.38,0.94,8.432555959,2.06016,0.60088,2.146,8.38,0.94,8.432555959
19/09/2020 05:30,9.9468,2.8924,10.35880341,1.9968,0.5824,2.08,7.95,2.31,8.278804261,8.24,2.86,8.722224487,1.9968,0.5824,2.08,8.24,2.86,8.722224487
19/09/2020 06:00,10.25448,2.89464,10.65520065,2.00448,0.58464,2.088,8.25,2.31,8.567298291,8.55,2.76,8.984436543,2.00448,0.58464,2.088,8.55,2.76,8.984436543
19/09/2020 06:30,11.00568,3.64124,11.59239496,2.09568,0.61124,2.183,8.91,3.03,9.411110455,9.37,1.52,9.492486502,2.09568,0.61124,2.183,9.37,1.52,9.492486502
19/09/2020 07:00,11.54104,3.85572,12.16808042,2.11104,0.61572,2.199,9.43,3.24,9.971083191,9.99,0.84,10.02525311,2.11104,0.61572,2.199,9.99,0.84,10.02525311
19/09/2020 07:30,12.48736,2.31048,12.69931012,2.12736,0.62048,2.216,10.36,1.69,10.49693765,10.67,2.07,10.86893739,2.12736,0.62048,2.216,10.67,2.07,10.86893739
19/09/2020 08:00,12.53164,2.32552,12.74558921,2.16864,0.63252,2.259,10.363,1.693,10.5003818,10.673,2.073,10.87245409,2.16864,0.63252,2.259,10.673,2.073,10.87245409
19/09/2020 08:30,13.58804,2.15072,13.75719548,2.25504,0.65772,2.349,11.333,1.493,11.43092026,11.653,1.923,11.81060278,2.25504,0.65772,2.349,11.653,1.923,11.81060278
19/09/2020 09:00,13.76996,2.20378,13.94519432,2.43696,0.71078,2.5385,11.333,1.493,11.43092026,11.653,1.923,11.81060278,2.43696,0.71078,2.5385,11.653,1.923,11.81060278
19/09/2020 09:30,15.79032,1.72676,15.88445485,2.56032,0.74676,2.667,13.23,0.98,13.26624664,13.53,1.44,13.60641393,2.56032,0.74676,2.667,13.53,1.44,13.60641393
19/09/2020 10:00,15.86344,1.63142,15.9471082,2.71344,0.79142,2.8265,13.15,0.84,13.17680158,13.46,1.29,13.52167519,2.71344,0.79142,2.8265,13.46,1.29,13.52167519
19/09/2020 10:30,15.83416,1.65288,15.92019583,2.92416,0.85288,3.046,12.91,0.8,12.93476324,13.22,1.25,13.27896457,2.92416,0.85288,3.046,13.22,1.25,13.27896457
19/09/2020 11:00,15.57488,1.67934,15.66515464,3.01488,0.87934,3.1405,12.56,0.8,12.58545192,12.87,1.25,12.9305607,3.01488,0.87934,3.1405,12.87,1.25,12.9305607
19/09/2020 11:30,15.39296,1.80378,15.49828506,3.13296,0.91378,3.2635,12.26,0.89,12.29226179,12.56,1.32,12.62917258,3.13296,0.91378,3.2635,12.56,1.32,12.62917258
19/09/2020 12:00,15.28264,1.82702,15.39146151,3.21264,0.93702,3.3465,12.07,0.89,12.10276828,12.37,1.32,12.4402291,3.21264,0.93702,3.3465,12.37,1.32,12.4402291
19/09/2020 12:30,15.13504,1.86772,15.24984635,3.21504,0.93772,3.349,11.92,0.93,11.95622432,12.22,1.36,12.29544631,3.21504,0.93772,3.349,12.22,1.36,12.29544631
19/09/2020 13:00,14.91936,1.91898,15.04226669,3.21936,0.93898,3.3535,11.7,0.98,11.740971,12,1.39,12.08023592,3.21936,0.93898,3.3535,12,1.39,12.08023592
19/09/2020 13:30,14.55608,3.14844,14.89268745,3.28608,0.95844,3.423,11.27,2.19,11.48081008,11.81,0.37,11.81579451,3.28608,0.95844,3.423,11.81,0.37,11.81579451
19/09/2020 14:00,13.99312,3.81216,14.50310212,3.09312,0.90216,3.222,10.9,2.91,11.28175961,11.59,-0.2,11.5917255,3.09312,0.90216,3.222,11.59,-0.2,11.5917255
19/09/2020 14:30,13.94224,2.07232,14.09540941,3.16224,0.92232,3.294,10.78,1.15,10.84116691,11.13,1.68,11.25607836,3.16224,0.92232,3.294,11.13,1.68,11.25607836
19/09/2020 15:00,13.83024,2.18632,14.0019832,3.21024,0.93632,3.344,10.62,1.25,10.69331099,10.95,1.65,11.0736173,3.21024,0.93632,3.344,10.95,1.65,11.0736173
19/09/2020 15:30,13.72032,2.15426,13.88841305,3.10032,0.90426,3.2295,10.62,1.25,10.69331099,10.95,1.65,11.0736173,3.10032,0.90426,3.2295,10.95,1.65,11.0736173
19/09/2020 16:00,13.82944,2.08692,13.98601608,2.86944,0.83692,2.989,10.96,1.25,11.03105163,11.27,1.65,11.39014486,2.86944,0.83692,2.989,11.27,1.65,11.39014486
19/09/2020 16:30,14.18336,2.14348,14.3444138,2.82336,0.82348,2.941,11.36,1.32,11.43643301,11.68,1.71,11.80451185,2.82336,0.82348,2.941,11.68,1.71,11.80451185
19/09/2020 17:00,14.78512,2.05066,14.92665334,2.74512,0.80066,2.8595,12.04,1.25,12.10471396,12.34,1.63,12.44718844,2.74512,0.80066,2.8595,12.34,1.63,12.44718844
19/09/2020 17:30,15.07912,4.07266,15.61942443,1.92912,0.56266,2.0095,13.15,3.51,13.61038574,14.01,-0.9,14.03887816,1.92912,0.56266,2.0095,14.01,-0.9,14.03887816
19/09/2020 18:00,16.0356,1.9683,16.15594851,2.0856,0.6083,2.1725,13.95,1.36,14.01613713,14.32,1.13,14.36451531,2.0856,0.6083,2.1725,14.32,1.13,14.36451531
19/09/2020 18:30,16.5788,1.8559,16.68235518,2.4888,0.7259,2.5925,14.09,1.13,14.13523965,14.38,1.56,14.46437002,2.4888,0.7259,2.5925,14.38,1.56,14.46437002
19/09/2020 19:00,16.50128,1.84204,16.60377526,2.44128,0.71204,2.543,14.06,1.13,14.10533587,14.38,1.56,14.46437002,2.44128,0.71204,2.543,14.38,1.56,14.46437002
19/09/2020 19:30,16.75392,1.92656,16.86432533,2.35392,0.68656,2.452,14.4,1.24,14.45329028,14.7,1.65,14.79231219,2.35392,0.68656,2.452,14.7,1.65,14.79231219
19/09/2020 20:00,16.76424,5.18332,17.54726614,2.27424,0.66332,2.369,14.49,4.52,15.17861983,15.56,-1.77,15.66034802,2.27424,0.66332,2.369,15.56,-1.77,15.66034802
19/09/2020 20:30,16.21688,2.52784,16.41271373,2.18688,0.63784,2.278,14.03,1.89,14.15672985,14.44,1.46,14.51362119,2.18688,0.63784,2.278,14.44,1.46,14.51362119
19/09/2020 21:00,15.49464,2.23052,15.65436323,2.26464,0.66052,2.359,13.23,1.57,13.32283003,13.55,1.99,13.69534958,2.26464,0.66052,2.359,13.55,1.99,13.69534958
19/09/2020 21:30,14.91368,2.38024,15.10243006,2.26368,0.66024,2.358,12.65,1.72,12.7663973,12.96,2.13,13.13386843,2.26368,0.66024,2.358,12.96,2.13,13.13386843
19/09/2020 22:00,13.97936,2.22148,14.15476879,1.71936,0.50148,1.791,12.26,1.72,12.38006462,12.56,2.13,12.73932887,1.71936,0.50148,1.791,12.56,2.13,12.73932887
19/09/2020 22:30,13.13896,4.76428,13.97607362,1.96896,0.57428,2.051,11.17,4.19,11.93000419,11.92,0.26,11.92283523,1.96896,0.57428,2.051,11.92,0.26,11.92283523
19/09/2020 23:00,12.50168,4.55924,13.30709105,2.19168,0.63924,2.283,10.31,3.92,11.03007253,10.99,0.76,11.01624709,2.19168,0.63924,2.283,10.99,0.76,11.01624709
19/09/2020 23:30,11.81424,4.45832,12.62746546,2.15424,0.62832,2.244,9.66,3.83,10.39155907,10.27,0.95,10.31384506,2.15424,0.62832,2.244,10.27,0.95,10.31384506
20/09/2020 00:00,11.20496,3.68228,11.79450358,2.30496,0.67228,2.401,8.9,3.01,9.395216868,9.35,2.13,9.589546392,2.30496,0.67228,2.401,9.35,2.13,9.589546392
20/09/2020 00:30,10.78048,4.00764,11.50130112,2.46048,0.71764,2.563,8.32,3.29,8.946870961,8.82,2.78,9.247745671,2.46048,0.71764,2.563,8.82,2.78,9.247745671
20/09/2020 01:00,10.25848,6.17164,11.97186503,2.50848,0.73164,2.613,7.75,5.44,9.468690511,8.61,0,8.61,2.50848,0.73164,2.613,8.61,0,8.61
20/09/2020 01:30,10.01736,6.35548,11.86337336,2.48736,0.72548,2.591,7.53,5.63,9.402010423,8.39,-0.41,8.400011905,2.48736,0.72548,2.591,8.39,-0.41,8.400011905
20/09/2020 02:00,9.87064,6.24352,11.67951523,2.24064,0.65352,2.334,7.63,5.59,9.458593976,8.48,-0.41,8.489905771,2.24064,0.65352,2.334,8.48,-0.41,8.489905771
20/09/2020 02:30,9.6468,6.2574,11.49851316,2.1168,0.6174,2.205,7.53,5.64,9.408001913,8.38,-0.41,8.390023838,2.1168,0.6174,2.205,8.38,-0.41,8.390023838
20/09/2020 03:00,9.64788,6.25984,11.50074716,2.11488,0.61684,2.203,7.533,5.643,9.412201549,8.383,-0.413,8.39316734,2.11488,0.61684,2.203,8.383,-0.413,8.39316734
20/09/2020 03:30,9.62912,3.08516,10.11128895,2.10912,0.61516,2.197,7.52,2.47,7.915257418,7.77,2.91,8.297047668,2.10912,0.61516,2.197,7.77,2.91,8.297047668
20/09/2020 04:00,9.54784,3.12312,10.04565215,2.06784,0.60312,2.154,7.48,2.52,7.893085582,7.77,2.95,8.31116117,2.06784,0.60312,2.154,7.77,2.95,8.31116117
20/09/2020 04:30,9.53452,3.12136,10.03244536,2.05152,0.59836,2.137,7.483,2.523,7.896886602,7.773,2.953,8.315030848,2.05152,0.59836,2.137,7.773,2.953,8.315030848
20/09/2020 05:00,9.60744,3.04592,10.07871678,2.07744,0.60592,2.164,7.53,2.44,7.915459557,7.8,2.82,8.294118398,2.07744,0.60592,2.164,7.8,2.82,8.294118398
20/09/2020 05:30,9.72136,3.03248,10.18335776,2.03136,0.59248,2.116,7.69,2.44,8.067818788,7.96,2.86,8.458203119,2.03136,0.59248,2.116,7.96,2.86,8.458203119
20/09/2020 06:00,9.71188,3.03184,10.1741175,2.01888,0.58884,2.103,7.693,2.443,8.071585842,7.963,2.863,8.462041007,2.01888,0.58884,2.103,7.963,2.863,8.462041007
20/09/2020 06:30,10.34536,2.80948,10.72005837,2.05536,0.59948,2.141,8.29,2.21,8.579522131,8.57,2.78,9.009622634,2.05536,0.59948,2.141,8.57,2.78,9.009622634
20/09/2020 07:00,10.5196,2.7128,10.86375939,2.1696,0.6328,2.26,8.35,2.08,8.605167052,8.62,2.69,9.029977852,2.1696,0.6328,2.26,8.62,2.69,9.029977852
20/09/2020 07:30,10.8368,5.7824,12.28301201,2.2368,0.6524,2.33,8.6,5.13,10.01383543,9.48,-0.53,9.494803842,2.2368,0.6524,2.33,9.48,-0.53,9.494803842
20/09/2020 08:00,11.90872,3.51296,12.41605815,2.23872,0.65296,2.332,9.67,2.86,10.0840716,10.13,1.5,10.24045409,2.23872,0.65296,2.332,10.13,1.5,10.24045409
20/09/2020 08:30,12.6696,3.9778,13.2793696,2.2896,0.6678,2.385,10.38,3.31,10.89497591,11.01,0.67,11.03036717,2.2896,0.6678,2.385,11.01,0.67,11.03036717
20/09/2020 09:00,13.61384,3.99362,14.18751706,2.34384,0.68362,2.4415,11.27,3.31,11.7460206,11.93,0.33,11.93456325,2.34384,0.68362,2.4415,11.93,0.33,11.93456325
20/09/2020 09:30,14.64176,2.07468,14.78801653,2.38176,0.69468,2.481,12.26,1.38,12.33742275,12.57,1.79,12.69681062,2.38176,0.69468,2.481,12.57,1.79,12.69681062
20/09/2020 10:00,14.83512,2.84066,15.10463951,2.26512,0.66066,2.3595,12.57,2.18,12.75763693,13.12,0.64,13.13560048,2.26512,0.66066,2.3595,13.12,0.64,13.13560048
20/09/2020 10:30,14.9492,5.1856,15.82305369,2.4192,0.7056,2.52,12.53,4.48,13.30681404,13.56,-1.74,13.67118137,2.4192,0.7056,2.52,13.56,-1.74,13.67118137
20/09/2020 11:00,14.78088,5.22984,15.67882776,2.57088,0.74984,2.678,12.21,4.48,13.00594095,13.24,-1.78,13.35911674,2.57088,0.74984,2.678,13.24,-1.78,13.35911674
20/09/2020 11:30,14.73864,5.27002,15.65249564,2.70864,0.79002,2.8215,12.03,4.48,12.83710637,13.06,-1.84,13.18898025,2.70864,0.79002,2.8215,13.06,-1.84,13.18898025
20/09/2020 12:00,14.7016,5.1738,15.58541783,2.7216,0.7938,2.835,11.98,4.38,12.75557917,13,-1.92,13.14101975,2.7216,0.7938,2.835,13,-1.92,13.14101975
20/09/2020 12:30,14.87448,5.22464,15.76537403,2.72448,0.79464,2.838,12.15,4.43,12.93241663,13.18,-1.82,13.3050667,2.72448,0.79464,2.838,13.18,-1.82,13.3050667
20/09/2020 13:00,14.78512,5.32316,15.71419122,2.92512,0.85316,3.047,11.86,4.47,12.67440334,12.89,-1.76,13.0096003,2.92512,0.85316,3.047,12.89,-1.76,13.0096003
20/09/2020 13:30,14.57944,5.28942,15.50928866,2.80944,0.81942,2.9265,11.77,4.47,12.59022637,12.81,-1.76,12.93034029,2.80944,0.81942,2.9265,12.81,-1.76,12.93034029
20/09/2020 14:00,14.2772,5.3946,15.26237691,2.8272,0.8246,2.945,11.45,4.57,12.328317,12.48,-1.76,12.60349158,2.8272,0.8246,2.945,12.48,-1.76,12.60349158
20/09/2020 14:30,13.97136,4.66248,14.7288024,2.75136,0.80248,2.866,11.22,3.86,11.86541192,12.11,-0.82,12.13773043,2.75136,0.80248,2.866,12.11,-0.82,12.13773043
20/09/2020 15:00,14.08424,2.09332,14.23895379,2.75424,0.80332,2.869,11.33,1.29,11.4032013,11.67,1.9,11.82365849,2.75424,0.80332,2.869,11.67,1.9,11.82365849
20/09/2020 15:30,14.13432,2.10126,14.28965694,2.64432,0.77126,2.7545,11.49,1.33,11.5667195,11.82,1.93,11.97653122,2.64432,0.77126,2.7545,11.82,1.93,11.97653122
20/09/2020 16:00,14.318,2.004,14.45756342,2.448,0.714,2.55,11.87,1.29,11.93989112,12.21,1.9,12.35694542,2.448,0.714,2.55,12.21,1.9,12.35694542
20/09/2020 16:30,14.58144,5.03292,15.42558512,2.34144,0.68292,2.439,12.24,4.35,12.99,13.23,-1.37,13.30074434,2.34144,0.68292,2.439,13.23,-1.37,13.30074434
20/09/2020 17:00,15.5412,3.1466,15.85654404,2.2512,0.6566,2.345,13.29,2.49,13.52124994,13.86,0.41,13.86606289,2.2512,0.6566,2.345,13.86,0.41,13.86606289
20/09/2020 17:30,16.29416,1.67288,16.37981006,2.20416,0.64288,2.296,14.09,1.03,14.12759711,14.37,1.48,14.44601329,2.20416,0.64288,2.296,14.37,1.48,14.44601329
20/09/2020 18:00,16.34064,1.61102,16.419863,1.82064,0.53102,1.8965,14.52,1.08,14.56010989,14.81,1.53,14.88882131,1.82064,0.53102,1.8965,14.81,1.53,14.88882131
20/09/2020 18:30,16.12424,1.50332,16.19416829,1.07424,0.31332,1.119,15.05,1.19,15.09697321,15.34,1.63,15.42635731,1.07424,0.31332,1.119,15.34,1.63,15.42635731
20/09/2020 19:00,16.57952,1.69736,16.66617876,1.73952,0.50736,1.812,14.84,1.19,14.88763581,15.13,1.63,15.21754908,1.73952,0.50736,1.812,15.13,1.63,15.21754908
20/09/2020 19:30,16.77088,1.84484,16.87204346,1.97088,0.57484,2.053,14.8,1.27,14.85438992,15.09,1.71,15.1865796,1.97088,0.57484,2.053,15.09,1.71,15.1865796
20/09/2020 20:00,16.91456,1.90008,17.02094721,1.95456,0.57008,2.036,14.96,1.33,15.01900463,15.26,1.77,15.36230777,1.95456,0.57008,2.036,15.26,1.77,15.36230777
20/09/2020 20:30,16.17936,3.17148,16.48726707,1.95936,0.57148,2.041,14.22,2.6,14.45573934,14.76,1.1,14.8009324,1.95936,0.57148,2.041,14.76,1.1,14.8009324
20/09/2020 21:00,15.07728,5.63504,16.09590159,1.93728,0.56504,2.018,13.14,5.07,14.08419327,14.19,-1.01,14.22589892,1.93728,0.56504,2.018,14.19,-1.01,14.22589892
20/09/2020 21:30,14.52112,5.78616,15.63146102,1.94112,0.56616,2.022,12.58,5.22,13.62001468,13.63,-0.89,13.65902632,1.94112,0.56616,2.022,13.63,-0.89,13.65902632
20/09/2020 22:00,13.93752,3.48636,14.36694713,1.90752,0.55636,1.987,12.03,2.93,12.38167194,12.54,1.58,12.63914554,1.90752,0.55636,1.987,12.54,1.58,12.63914554
20/09/2020 22:30,13.35616,2.41888,13.57342957,1.91616,0.55888,1.996,11.44,1.86,11.59022002,11.72,2.45,11.97334122,1.91616,0.55888,1.996,11.72,2.45,11.97334122
20/09/2020 23:00,12.62904,1.36972,12.70310136,1.91904,0.55972,1.999,10.71,0.81,10.74058658,10.75,3.7,11.36892695,1.91904,0.55972,1.999,10.75,3.7,11.36892695
20/09/2020 23:30,11.83016,-0.39412,11.8367232,1.94016,0.56588,2.021,9.89,-0.96,9.936483281,9.55,5.74,11.14226638,1.94016,0.56588,2.021,9.55,5.74,11.14226638
21/09/2020 00:00,11.4388,-3.4016,11.93386057,1.9488,0.5684,2.03,9.49,-3.97,10.28693346,8.51,9.1,12.45913721,1.9488,0.5684,2.03,8.51,9.1,12.45913721
21/09/2020 00:30,11.43124,-3.40768,11.92834988,1.93824,0.56532,2.019,9.493,-3.973,10.29085895,8.513,9.103,12.46337747,1.93824,0.56532,2.019,8.513,9.103,12.46337747
21/09/2020 01:00,11.39668,-3.41776,11.89812584,1.90368,0.55524,1.983,9.493,-3.973,10.29085895,8.513,9.103,12.46337747,1.90368,0.55524,1.983,8.513,9.103,12.46337747
21/09/2020 01:30,11.37076,-3.42532,11.87547894,1.87776,0.54768,1.956,9.493,-3.973,10.29085895,8.513,9.103,12.46337747,1.87776,0.54768,1.956,8.513,9.103,12.46337747
21/09/2020 02:00,11.37748,-3.42336,11.88134861,1.88448,0.54964,1.963,9.493,-3.973,10.29085895,8.513,9.103,12.46337747,1.88448,0.54964,1.963,8.513,9.103,12.46337747
21/09/2020 02:30,10.4932,-3.4824,11.05596472,1.8432,0.5376,1.92,8.65,-4.02,9.538495689,7.7,9.35,12.11249355,1.8432,0.5376,1.92,7.7,9.35,12.11249355
21/09/2020 03:00,10.2802,-3.5484,10.87536917,1.6272,0.4746,1.695,8.653,-4.023,9.542480705,7.703,9.353,12.11671647,1.6272,0.4746,1.695,7.703,9.353,12.11671647
21/09/2020 03:30,10.174,-3.498,10.75854451,1.584,0.462,1.65,8.59,-3.96,9.458842424,7.67,9.35,12.09344451,1.584,0.462,1.65,7.67,9.35,12.09344451
21/09/2020 04:00,9.33124,-3.74768,10.05570213,0.73824,0.21532,0.769,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,0.73824,0.21532,0.769,7.673,9.353,12.09766663
21/09/2020 04:30,10.19716,-3.49512,10.77951464,1.60416,0.46788,1.671,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,1.60416,0.46788,1.671,7.673,9.353,12.09766663
21/09/2020 05:00,10.36612,-3.44584,10.92383894,1.77312,0.51716,1.847,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,1.77312,0.51716,1.847,7.673,9.353,12.09766663
21/09/2020 05:30,10.34212,-3.45284,10.90328162,1.74912,0.51016,1.822,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,1.74912,0.51016,1.822,7.673,9.353,12.09766663
21/09/2020 06:00,10.08004,-3.52928,10.6800292,1.48704,0.43372,1.549,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,1.48704,0.43372,1.549,7.673,9.353,12.09766663
21/09/2020 06:30,9.69892,-3.64044,10.35962608,1.10592,0.32256,1.152,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,1.10592,0.32256,1.152,7.673,9.353,12.09766663
21/09/2020 07:00,9.94852,-3.56764,10.56887437,1.35552,0.39536,1.412,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,1.35552,0.39536,1.412,7.673,9.353,12.09766663
21/09/2020 07:30,10.63108,-3.36856,11.15199796,2.03808,0.59444,2.123,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,2.03808,0.59444,2.123,7.673,9.353,12.09766663
21/09/2020 08:00,10.65316,-3.36212,11.17110867,2.06016,0.60088,2.146,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,2.06016,0.60088,2.146,7.673,9.353,12.09766663
21/09/2020 08:30,10.71172,-3.34504,11.22186428,2.11872,0.61796,2.207,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,2.11872,0.61796,2.207,7.673,9.353,12.09766663
21/09/2020 09:00,10.77412,-3.32684,11.27605987,2.18112,0.63616,2.272,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,2.18112,0.63616,2.272,7.673,9.353,12.09766663
21/09/2020 09:30,10.84036,-3.30752,11.3337149,2.24736,0.65548,2.341,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,2.24736,0.65548,2.341,7.673,9.353,12.09766663
21/09/2020 10:00,10.89604,-3.29128,11.38227621,2.30304,0.67172,2.399,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,2.30304,0.67172,2.399,7.673,9.353,12.09766663
21/09/2020 10:30,10.95028,-3.27546,11.42966624,2.35728,0.68754,2.4555,8.593,-3.963,9.46282294,7.673,9.353,12.09766663,2.35728,0.68754,2.4555,7.673,9.353,12.09766663
21/09/2020 11:00,17.65856,6.14958,18.69871855,2.39856,0.69958,2.4985,15.26,5.45,16.20401493,17.06,-6.64,18.3066436,2.39856,0.69958,2.4985,17.06,-6.64,18.3066436
21/09/2020 11:30,17.46656,6.16358,18.52216069,2.44656,0.71358,2.5485,15.02,5.45,15.97820077,16.81,-6.61,18.06289567,2.44656,0.71358,2.5485,16.81,-6.61,18.06289567
21/09/2020 12:00,17.5172,6.1696,18.57192128,2.4672,0.7196,2.57,15.05,5.45,16.00640497,16.85,-6.64,18.11110433,2.4672,0.7196,2.57,16.85,-6.64,18.11110433
21/09/2020 12:30,17.59256,6.10408,18.62143818,2.48256,0.72408,2.586,15.11,5.38,16.03921756,16.92,-6.75,18.21672034,2.48256,0.72408,2.586,16.92,-6.75,18.21672034
21/09/2020 13:00,17.3864,6.1552,18.44379007,2.4864,0.7252,2.59,14.9,5.43,15.85859073,16.7,-6.65,17.97533032,2.4864,0.7252,2.59,16.7,-6.65,17.97533032
21/09/2020 13:30,16.7816,8.9138,19.00205065,2.4816,0.7238,2.585,14.3,8.19,16.47926273,17.01,-9.37,19.42001545,2.4816,0.7238,2.585,17.01,-9.37,19.42001545
21/09/2020 14:00,16.27416,9.77038,18.98179678,2.50416,0.73038,2.6085,13.77,9.04,16.47223421,16.72,-10.24,19.60652952,2.50416,0.73038,2.6085,16.72,-10.24,19.60652952
21/09/2020 14:30,16.30624,9.75932,19.0036257,2.46624,0.71932,2.569,13.84,9.04,16.5307955,16.79,-10.19,19.64026986,2.46624,0.71932,2.569,16.79,-10.19,19.64026986
21/09/2020 15:00,16.17976,8.74868,18.3935868,2.42976,0.70868,2.531,13.75,8.04,15.92809154,16.35,-9.11,18.71669308,2.42976,0.70868,2.531,16.35,-9.11,18.71669308
21/09/2020 15:30,16.64,6.32,17.79977528,2.4,0.7,2.5,14.24,5.62,15.30888631,16.03,-6.45,17.27898724,2.4,0.7,2.5,16.03,-6.45,17.27898724
21/09/2020 16:00,17.18792,6.36606,18.32897471,2.55792,0.74606,2.6645,14.63,5.62,15.67230998,16.43,-6.45,17.65070537,2.55792,0.74606,2.6645,16.43,-6.45,17.65070537
21/09/2020 16:30,17.9216,6.4663,19.05247444,2.9016,0.8463,3.0225,15.02,5.62,16.03698226,16.86,-6.45,18.05165089,2.9016,0.8463,3.0225,16.86,-6.45,18.05165089
21/09/2020 17:00,18.29056,6.50308,19.412229,2.65056,0.77308,2.761,15.64,5.73,16.6566053,17.52,-6.32,18.62505839,2.65056,0.77308,2.761,17.52,-6.32,18.62505839
21/09/2020 17:30,18.69016,6.63088,19.83155693,2.54016,0.74088,2.646,16.15,5.89,17.1905381,18.03,-6.1,19.03394074,2.54016,0.74088,2.646,18.03,-6.1,19.03394074
21/09/2020 18:00,18.89256,6.66408,20.03344168,2.48256,0.72408,2.586,16.41,5.94,17.4519827,18.28,-6.01,19.24262196,2.48256,0.72408,2.586,18.28,-6.01,19.24262196
21/09/2020 18:30,18.87136,6.90748,20.09580822,2.63136,0.76748,2.741,16.24,6.14,17.3619469,18.12,-5.85,19.04092697,2.63136,0.76748,2.741,18.12,-5.85,19.04092697
21/09/2020 19:00,18.8104,7.0572,20.09067495,2.6304,0.7672,2.74,16.18,6.29,17.35962269,18.04,-5.72,18.92511559,2.6304,0.7672,2.74,18.04,-5.72,18.92511559
21/09/2020 19:30,19.09472,7.04096,20.35149748,2.57472,0.75096,2.682,16.52,6.29,17.67694827,18.39,-5.72,19.25903684,2.57472,0.75096,2.682,18.39,-5.72,19.25903684
21/09/2020 20:00,19.00536,7.12448,20.29684517,2.41536,0.70448,2.516,16.59,6.42,17.78888698,18.45,-5.55,19.26668108,2.41536,0.70448,2.516,18.45,-5.55,19.26668108
21/09/2020 20:30,18.12336,7.40348,19.57722385,2.58336,0.75348,2.691,15.54,6.65,16.9030796,17.37,-5.32,18.16643333,2.58336,0.75348,2.691,17.37,-5.32,18.16643333
21/09/2020 21:00,17.17904,7.71972,18.83383902,2.63904,0.76972,2.749,14.54,6.95,16.11564768,16.34,-5.02,17.09374154,2.63904,0.76972,2.749,16.34,-5.02,17.09374154
21/09/2020 21:30,16.31848,7.93164,18.14397152,2.74848,0.80164,2.863,13.57,7.13,15.32911609,15.31,-4.82,16.05080995,2.74848,0.80164,2.863,15.31,-4.82,16.05080995
21/09/2020 22:00,15.1336,7.1698,16.74610047,2.1936,0.6398,2.285,12.94,6.53,14.49429198,14.46,-3.89,14.97410097,2.1936,0.6398,2.285,14.46,-3.89,14.97410097
21/09/2020 22:30,14.38576,4.78668,15.16121355,2.04576,0.59668,2.131,12.34,4.19,13.0319492,13.27,-1.16,13.32060434,2.04576,0.59668,2.131,13.27,-1.16,13.32060434
21/09/2020 23:00,13.35912,4.91016,14.2329111,1.98912,0.58016,2.072,11.37,4.33,12.16658539,12.31,-1.16,12.36453396,1.98912,0.58016,2.072,12.31,-1.16,12.36453396
21/09/2020 23:30,12.31368,5.01524,13.29583948,1.90368,0.55524,1.983,10.41,4.46,11.32517991,11.37,-1,11.41389066,1.90368,0.55524,1.983,11.37,-1,11.41389066
22/09/2020 00:00,11.30168,3.10924,11.72157601,0.99168,0.28924,1.033,10.31,2.82,10.688709,10.9,0.74,10.92509039,0.99168,0.28924,1.033,10.9,0.74,10.92509039
22/09/2020 00:30,11.33896,2.13928,11.53900051,1.84896,0.53928,1.926,9.49,1.6,9.623933707,9.77,2.14,10.00162487,1.84896,0.53928,1.926,9.77,2.14,10.00162487
22/09/2020 01:00,11.056,2.153,11.26368257,1.896,0.553,1.975,9.16,1.6,9.29868808,9.45,2.19,9.700443289,1.896,0.553,1.975,9.45,2.19,9.700443289
22/09/2020 01:30,10.84792,2.24356,11.07749655,1.89792,0.55356,1.977,8.95,1.69,9.108161176,9.22,2.32,9.507407638,1.89792,0.55356,1.977,9.22,2.32,9.507407638
22/09/2020 02:00,10.94312,1.72216,11.0778026,1.89312,0.55216,1.972,9.05,1.17,9.125316433,9.22,2.87,9.656360598,1.89312,0.55216,1.972,9.22,2.87,9.656360598
22/09/2020 02:30,11.01832,-0.64924,11.03743123,1.88832,0.55076,1.967,9.13,-1.2,9.208523226,8.74,5.56,10.35862925,1.88832,0.55076,1.967,8.74,5.56,10.35862925
22/09/2020 03:00,10.8504,-0.6028,10.86713154,1.9104,0.5572,1.99,8.94,-1.16,9.01494315,8.54,5.6,10.21232589,1.9104,0.5572,1.99,8.54,5.6,10.21232589
22/09/2020 03:30,10.8648,-0.5986,10.88127754,1.9248,0.5614,2.005,8.94,-1.16,9.01494315,8.54,5.57,10.19590604,1.9248,0.5614,2.005,8.54,5.57,10.19590604
22/09/2020 04:00,10.81288,-0.59916,10.82946751,1.92288,0.56084,2.003,8.89,-1.16,8.965361119,8.51,5.57,10.17079151,1.92288,0.56084,2.003,8.51,5.57,10.17079151
22/09/2020 04:30,10.72232,1.70776,10.85746703,1.91232,0.55776,1.992,8.81,1.15,8.884739726,8.94,3.08,9.45568612,1.91232,0.55776,1.992,8.94,3.08,9.45568612
22/09/2020 05:00,10.7108,2.4844,10.99515712,1.9008,0.5544,1.98,8.81,1.93,9.018924548,9.07,2.39,9.379605535,1.9008,0.5544,1.98,9.07,2.39,9.379605535
22/09/2020 05:30,11.03024,2.43132,11.29502153,1.89024,0.55132,1.969,9.14,1.88,9.331345026,9.42,2.3,9.696721095,1.89024,0.55132,1.969,9.42,2.3,9.696721095
22/09/2020 06:00,11.79832,2.28076,12.01674752,1.88832,0.55076,1.967,9.91,1.73,10.05987077,10.19,2.22,10.42902201,1.88832,0.55076,1.967,10.19,2.22,10.42902201
22/09/2020 06:30,13.35944,4.49692,14.09598973,1.90944,0.55692,1.989,11.45,3.94,12.10892646,12.31,-1.06,12.35555341,1.90944,0.55692,1.989,12.31,-1.06,12.35555341
22/09/2020 07:00,14.98752,4.37636,15.61340074,1.90752,0.55636,1.987,13.08,3.82,13.62640085,14.05,-1.73,14.15610822,1.90752,0.55636,1.987,14.05,-1.73,14.15610822
22/09/2020 07:30,16.44616,4.97888,17.18328911,1.91616,0.55888,1.996,14.53,4.42,15.18740597,15.82,-3.4,16.18123605,1.91616,0.55888,1.996,15.82,-3.4,16.18123605
22/09/2020 08:00,17.37824,6.48532,18.54892452,1.93824,0.56532,2.019,15.44,5.92,16.53602129,17.25,-6.05,18.28018052,1.93824,0.56532,2.019,17.25,-6.05,18.28018052
22/09/2020 08:30,17.4416,8.9538,19.60561004,2.0016,0.5838,2.085,15.44,8.37,17.56275889,18.24,-9.35,20.49683146,2.0016,0.5838,2.085,18.24,-9.35,20.49683146
22/09/2020 09:00,17.61152,9.37336,19.95057679,2.17152,0.63336,2.262,15.44,8.74,17.74207429,18.42,-10.13,21.02173399,2.17152,0.63336,2.262,18.42,-10.13,21.02173399
22/09/2020 09:30,17.66032,9.12176,19.87695671,1.96032,0.57176,2.042,15.7,8.55,17.87715022,18.73,-10.3,21.37528713,1.96032,0.57176,2.042,18.73,-10.3,21.37528713
22/09/2020 10:00,17.1232,8.7826,19.24416901,1.2432,0.3626,1.295,15.88,8.42,17.97417036,18.96,-10.51,21.67813876,1.2432,0.3626,1.295,18.96,-10.51,21.67813876
22/09/2020 10:30,17.12792,7.27856,18.61029498,1.29792,0.37856,1.352,15.83,6.9,17.26843652,18.3,-8.82,20.31458589,1.29792,0.37856,1.352,18.3,-8.82,20.31458589
22/09/2020 11:00,17.49768,4.04724,17.95964802,1.32768,0.38724,1.383,16.17,3.66,16.57903797,17.7,-5.54,18.54674095,1.32768,0.38724,1.383,17.7,-5.54,18.54674095
22/09/2020 11:30,17.95472,-0.92904,17.97873982,1.37472,0.40096,1.432,16.58,-1.33,16.63325885,16.95,-0.67,16.96323672,1.37472,0.40096,1.432,16.95,-0.67,16.96323672
22/09/2020 12:00,18.05568,-0.94626,18.08045874,1.55568,0.45374,1.6205,16.5,-1.4,16.55928742,16.87,-0.74,16.88622219,1.55568,0.45374,1.6205,16.87,-0.74,16.88622219
22/09/2020 12:30,18.54856,-0.71792,18.56244831,2.33856,0.68208,2.436,16.21,-1.4,16.27034419,16.57,-0.74,16.58651561,2.33856,0.68208,2.436,16.57,-0.74,16.58651561
22/09/2020 13:00,18.30984,-0.67338,18.32221825,2.31984,0.67662,2.4165,15.99,-1.35,16.04688755,16.36,-0.69,16.37454427,2.31984,0.67662,2.4165,16.36,-0.69,16.37454427
22/09/2020 13:30,17.912,-0.959,17.93765383,1.512,0.441,1.575,16.4,-1.4,16.45964763,16.77,-0.73,16.78588097,1.512,0.441,1.575,16.77,-0.73,16.78588097
22/09/2020 14:00,17.61544,-0.95508,17.64131243,1.52544,0.44492,1.589,16.09,-1.4,16.15079255,16.46,-0.73,16.47617978,1.52544,0.44492,1.589,16.46,-0.73,16.47617978
22/09/2020 14:30,17.5876,-0.8532,17.60828282,1.7376,0.5068,1.81,15.85,-1.36,15.90824,16.22,-0.7,16.23509778,1.7376,0.5068,1.81,16.22,-0.7,16.23509778
22/09/2020 15:00,17.3344,1.2367,17.37845938,1.8744,0.5467,1.9525,15.46,0.69,15.47539014,16.26,-2.57,16.46184984,1.8744,0.5467,1.9525,16.26,-2.57,16.46184984
22/09/2020 15:30,17.44728,2.41504,17.61363102,2.17728,0.63504,2.268,15.27,1.78,15.37339585,16.37,-3.63,16.76764146,2.17728,0.63504,2.268,16.37,-3.63,16.76764146
22/09/2020 16:00,18.3104,2.7222,18.51164825,3.2304,0.9422,3.365,15.08,1.78,15.18468966,16.13,-3.42,16.4885809,3.2304,0.9422,3.365,16.13,-3.42,16.4885809
22/09/2020 16:30,19.29664,-0.01348,19.29664471,2.93664,0.85652,3.059,16.36,-0.87,16.38311631,16.7,-0.48,16.70689678,2.93664,0.85652,3.059,16.7,-0.48,16.70689678
22/09/2020 17:00,19.83824,1.42032,19.88901896,2.53824,0.74032,2.644,17.3,0.68,17.313359,17.99,-2.91,18.22383604,2.53824,0.74032,2.644,17.99,-2.91,18.22383604
22/09/2020 17:30,19.9048,3.1414,20.15116515,2.4048,0.7014,2.505,17.5,2.44,17.66928408,18.57,-3.23,18.84881429,2.4048,0.7014,2.505,18.57,-3.23,18.84881429
22/09/2020 18:00,19.36912,2.98016,19.59704476,1.26912,0.37016,1.322,18.1,2.61,18.28721138,19.18,-3.01,19.41474955,1.26912,0.37016,1.322,19.18,-3.01,19.41474955
22/09/2020 18:30,19.18544,3.17492,19.44636791,1.28544,0.37492,1.339,17.9,2.8,18.11767093,18.98,-2.81,19.18688354,1.28544,0.37492,1.339,18.98,-2.81,19.18688354
22/09/2020 19:00,19.7472,3.5896,20.07080307,2.2272,0.6496,2.32,17.52,2.94,17.76496552,18.59,-2.64,18.77651991,2.2272,0.6496,2.32,18.59,-2.64,18.77651991
22/09/2020 19:30,19.59744,3.61592,19.92823454,2.07744,0.60592,2.164,17.52,3.01,17.77668417,18.59,-2.49,18.7560177,2.07744,0.60592,2.164,18.59,-2.49,18.7560177
22/09/2020 20:00,19.29776,3.70268,19.64976794,1.99776,0.58268,2.081,17.3,3.12,17.57908985,18.39,-2.22,18.52351209,1.99776,0.58268,2.081,18.39,-2.22,18.52351209
22/09/2020 20:30,18.54424,1.45332,18.60110148,2.03424,0.59332,2.119,16.51,0.86,16.53238337,16.93,0.68,16.94365073,2.03424,0.59332,2.119,16.93,0.68,16.94365073
22/09/2020 21:00,17.52232,1.12776,17.55857457,1.67232,0.48776,1.742,15.85,0.64,15.86291587,16.19,1.2,16.23441098,1.67232,0.48776,1.742,16.19,1.2,16.23441098
22/09/2020 21:30,16.27104,2.51572,16.46437335,1.39104,0.40572,1.449,14.88,2.11,15.02885558,15.48,0.16,15.48082685,1.39104,0.40572,1.449,15.48,0.16,15.48082685
22/09/2020 22:00,15.70112,1.79116,15.80295616,2.06112,0.60116,2.147,13.64,1.19,13.69181142,13.92,1.61,14.01279772,2.06112,0.60116,2.147,13.92,1.61,14.01279772
22/09/2020 22:30,14.55344,3.75392,15.02978813,2.17344,0.63392,2.264,12.38,3.12,12.76709834,13.06,0.02,13.06001531,2.17344,0.63392,2.264,13.06,0.02,13.06001531
22/09/2020 23:00,13.72408,2.12244,13.88722879,2.13408,0.62244,2.223,11.59,1.5,11.68666334,11.9,1.9,12.05072612,2.13408,0.62244,2.223,11.9,1.9,12.05072612
22/09/2020 23:30,12.93904,1.39972,13.01452927,2.15904,0.62972,2.249,10.78,0.77,10.80746501,10.89,2.94,11.27988032,2.15904,0.62972,2.249,10.89,2.94,11.27988032
23/09/2020 00:00,12.01288,2.30584,12.23217822,2.04288,0.59584,2.128,9.97,1.71,10.11558204,10.25,2.14,10.47101237,2.04288,0.59584,2.128,10.25,2.14,10.47101237
23/09/2020 00:30,11.42832,2.87576,11.78458712,2.00832,0.58576,2.092,9.42,2.29,9.694354027,9.81,1.63,9.944495965,2.00832,0.58576,2.092,9.81,1.63,9.944495965
23/09/2020 01:00,10.66392,5.55156,12.0224377,1.75392,0.51156,1.827,8.91,5.04,10.23668403,9.81,-1,9.860836678,1.75392,0.51156,1.827,9.81,-1,9.860836678
23/09/2020 01:30,10.6576,2.3618,10.91615944,1.3776,0.4018,1.435,9.28,1.96,9.484724561,9.61,2.03,9.822066992,1.3776,0.4018,1.435,9.61,2.03,9.822066992
23/09/2020 02:00,10.52336,1.94848,10.70222781,1.02336,0.29848,1.066,9.5,1.65,9.642224847,9.8,2.24,10.05274092,1.02336,0.29848,1.066,9.8,2.24,10.05274092
23/09/2020 02:30,10.04696,5.32828,11.3724216,1.05696,0.30828,1.101,8.99,5.02,10.29662566,9.88,-0.77,9.909959637,1.05696,0.30828,1.101,9.88,-0.77,9.909959637
23/09/2020 03:00,9.8464,5.3652,11.21324948,1.0464,0.3052,1.09,8.8,5.06,10.15103936,9.69,-0.77,9.720545252,1.0464,0.3052,1.09,9.69,-0.77,9.720545252
23/09/2020 03:30,9.80992,5.30456,11.15225929,1.00992,0.29456,1.052,8.8,5.01,10.12620857,9.69,-0.84,9.726340525,1.00992,0.29456,1.052,9.69,-0.84,9.726340525
23/09/2020 04:00,9.78736,5.31548,11.13762737,1.04736,0.30548,1.091,8.74,5.01,10.07411038,9.63,-0.84,9.666566091,1.04736,0.30548,1.091,9.63,-0.84,9.666566091
23/09/2020 04:30,9.87744,5.26092,11.19111702,0.99744,0.29092,1.039,8.88,4.97,10.17621246,9.78,-0.89,9.820412415,0.99744,0.29092,1.039,9.78,-0.89,9.820412415
23/09/2020 05:00,9.964,5.317,11.29388264,0.984,0.287,1.025,8.98,5.03,10.29277902,9.88,-0.84,9.915644205,0.984,0.287,1.025,9.88,-0.84,9.915644205
23/09/2020 05:30,10.49784,2.55812,10.80502765,0.98784,0.28812,1.029,9.51,2.27,9.777167279,9.88,1.88,10.05727597,0.98784,0.28812,1.029,9.88,1.88,10.05727597
23/09/2020 06:00,11.1992,1.6656,11.32238067,0.9792,0.2856,1.02,10.22,1.38,10.31274939,10.45,2.65,10.78076992,0.9792,0.2856,1.02,10.45,2.65,10.78076992
23/09/2020 06:30,13.55576,-3.76832,14.06978553,0.96576,0.28168,1.006,12.59,-4.05,13.22537712,11.72,6.99,13.64618994,0.96576,0.28168,1.006,11.72,6.99,13.64618994
23/09/2020 07:00,15.2044,-2.7558,15.45212649,0.9744,0.2842,1.015,14.23,-3.04,14.55109961,13.69,4.89,14.53713177,0.9744,0.2842,1.015,13.69,4.89,14.53713177
23/09/2020 07:30,17.20784,-5.07188,17.93972475,0.98784,0.28812,1.029,16.22,-5.36,17.08268129,15.23,6,16.36926694,0.98784,0.28812,1.029,15.23,6,16.36926694
23/09/2020 08:00,18.45208,-6.21356,19.47017165,0.98208,0.28644,1.023,17.47,-6.5,18.64003487,16.3,6.38,17.50412523,0.98208,0.28644,1.023,16.3,6.38,17.50412523
23/09/2020 08:30,19.64968,-9.74676,21.93420285,1.03968,0.30324,1.083,18.61,-10.05,21.15028605,16.4,9.11,18.76038646,1.03968,0.30324,1.083,16.4,9.11,18.76038646
23/09/2020 09:00,19.7408,-10.1306,22.1884709,1.0608,0.3094,1.105,18.68,-10.44,21.39943924,16.31,9.39,18.81988842,1.0608,0.3094,1.105,16.31,9.39,18.81988842
23/09/2020 09:30,20.27808,-10.58556,22.87475921,1.07808,0.31444,1.123,19.2,-10.9,22.07826986,16.81,9.39,19.25482277,1.07808,0.31444,1.123,16.81,9.39,19.25482277
23/09/2020 10:00,20.35696,-10.70172,22.99853542,1.05696,0.30828,1.101,19.3,-11.01,22.21958821,16.89,9.46,19.35881453,1.05696,0.30828,1.101,16.89,9.46,19.35881453
23/09/2020 10:30,20.8312,-10.6284,23.38593124,1.6512,0.4816,1.72,19.18,-11.11,22.16538969,16.77,9.41,19.22969059,1.6512,0.4816,1.72,16.77,9.41,19.22969059
23/09/2020 11:00,21.4136,-10.2252,23.72966456,2.7936,0.8148,2.91,18.62,-11.04,21.64684735,16.24,9.41,18.76927543,2.7936,0.8148,2.91,16.24,9.41,18.76927543
23/09/2020 11:30,21.19904,-10.44028,23.63046219,2.39904,0.69972,2.499,18.8,-11.14,21.85267947,16.41,9.34,18.88183519,2.39904,0.69972,2.499,16.41,9.34,18.88183519
23/09/2020 12:00,19.98416,-3.18212,20.23592199,1.60416,0.46788,1.671,18.38,-3.65,18.73891406,18.09,1.7,18.1697028,1.60416,0.46788,1.671,18.09,1.7,18.1697028
23/09/2020 12:30,19.45152,1.88336,19.54248385,1.45152,0.42336,1.512,18,1.46,18.05911404,19.42,-3.78,19.78445855,1.45152,0.42336,1.512,19.42,-3.78,19.78445855
23/09/2020 13:00,20.07848,0.60664,20.08764225,2.14848,0.62664,2.238,17.93,-0.02,17.93001115,18.74,-1.86,18.83207901,2.14848,0.62664,2.238,18.74,-1.86,18.83207901
23/09/2020 13:30,20.08472,-0.33904,20.08758138,2.33472,0.68096,2.432,17.75,-1.02,17.77928289,18.11,-0.48,18.11636001,2.33472,0.68096,2.432,18.11,-0.48,18.11636001
23/09/2020 14:00,19.69248,-0.12886,19.6929016,2.47248,0.72114,2.5755,17.22,-0.85,17.24096575,17.59,-0.43,17.59525504,2.47248,0.72114,2.5755,17.59,-0.43,17.59525504
23/09/2020 14:30,19.16432,-0.22624,19.16565537,2.34432,0.68376,2.442,16.82,-0.91,16.84459854,17.18,-0.47,17.18642778,2.34432,0.68376,2.442,17.18,-0.47,17.18642778
23/09/2020 15:00,19.08,-0.09,19.08021226,2.4,0.7,2.5,16.68,-0.79,16.69869755,17.04,-0.41,17.0449318,2.4,0.7,2.5,17.04,-0.41,17.0449318
23/09/2020 15:30,18.62128,2.70704,18.81701715,2.32128,0.67704,2.418,16.3,2.03,16.42592159,17.32,-3.19,17.61131738,2.32128,0.67704,2.418,17.32,-3.19,17.61131738
23/09/2020 16:00,18.90992,3.27456,19.19134747,2.20992,0.64456,2.302,16.7,2.63,16.90582444,17.85,-3.7,18.22944047,2.20992,0.64456,2.302,17.85,-3.7,18.22944047
23/09/2020 16:30,19.07728,1.42504,19.13042998,2.17728,0.63504,2.268,16.9,0.79,16.91845442,17.5,-3.61,17.86846664,2.17728,0.63504,2.268,17.5,-3.61,17.86846664
23/09/2020 17:00,19.72912,0.22266,19.73037641,2.16912,0.63266,2.2595,17.56,-0.41,17.56478579,17.89,0.41,17.89469754,2.16912,0.63266,2.2595,17.89,0.41,17.89469754
23/09/2020 17:30,20.05872,0.37296,20.062187,1.27872,0.37296,1.332,18.78,0,18.78,19.12,0.41,19.12439542,1.27872,0.37296,1.332,19.12,0.41,19.12439542
23/09/2020 18:00,20.2992,0.5656,20.30707817,1.9392,0.5656,2.02,18.36,0,18.36,18.7,0.47,18.70590548,1.9392,0.5656,2.02,18.7,0.47,18.70590548
23/09/2020 18:30,20.11808,0.59444,20.12686021,2.03808,0.59444,2.123,18.08,0,18.08,18.41,0.73,18.42446743,2.03808,0.59444,2.123,18.41,0.73,18.42446743
23/09/2020 19:00,19.8844,0.5642,19.8924027,1.9344,0.5642,2.015,17.95,0,17.95,18.29,0.73,18.30456227,1.9344,0.5642,2.015,18.29,0.73,18.30456227
23/09/2020 19:30,20.16912,0.58016,20.17746236,1.98912,0.58016,2.072,18.18,0,18.18,18.51,0.78,18.52642707,1.98912,0.58016,2.072,18.51,0.78,18.52642707
23/09/2020 20:00,19.70336,1.02348,19.72992414,2.10336,0.61348,2.191,17.6,0.41,17.60477492,17.94,0.99,17.96729529,2.10336,0.61348,2.191,17.94,0.99,17.96729529
23/09/2020 20:30,18.6904,1.2972,18.73536175,2.1504,0.6272,2.24,16.54,0.67,16.55356457,16.86,1.34,16.91316647,2.1504,0.6272,2.24,16.86,1.34,16.91316647
23/09/2020 21:00,17.73216,1.50688,17.7960722,2.01216,0.58688,2.096,15.72,0.92,15.74689811,16.03,1.54,16.1038039,2.01216,0.58688,2.096,16.03,1.54,16.1038039
23/09/2020 21:30,16.6532,1.7576,16.74569282,1.8432,0.5376,1.92,14.81,1.22,14.86016487,15.11,1.67,15.20200645,1.8432,0.5376,1.92,15.11,1.67,15.20200645
23/09/2020 22:00,15.60752,2.44636,15.79808083,1.90752,0.55636,1.987,13.7,1.89,13.82975416,14.11,1.35,14.17443473,1.90752,0.55636,1.987,14.11,1.35,14.17443473
23/09/2020 22:30,14.34216,3.85688,14.85170282,1.77216,0.51688,1.846,12.57,3.34,13.00617161,13.24,0.43,13.24698079,1.77216,0.51688,1.846,13.24,0.43,13.24698079
23/09/2020 23:00,13.35048,5.00764,14.25874379,1.74048,0.50764,1.813,11.61,4.5,12.45159026,12.5,-0.77,12.52369354,1.74048,0.50764,1.813,12.5,-0.77,12.52369354
23/09/2020 23:30,12.59968,2.28324,12.80488661,1.75968,0.51324,1.833,10.84,1.77,10.98355589,11.13,2.31,11.36718963,1.75968,0.51324,1.833,11.13,2.31,11.36718963
24/09/2020 00:00,11.63976,4.22868,12.38409251,1.70976,0.49868,1.781,9.93,3.73,10.60744078,10.58,0.69,10.60247613,1.70976,0.49868,1.781,10.58,0.69,10.60247613
24/09/2020 00:30,11.13184,2.51012,11.4113349,1.61184,0.47012,1.679,9.52,2.04,9.736118323,9.8,2.53,10.1213092,1.61184,0.47012,1.679,9.8,2.53,10.1213092
24/09/2020 01:00,10.79872,2.51796,11.08839376,1.63872,0.47796,1.707,9.16,2.04,9.384412608,9.43,2.53,9.763493227,1.63872,0.47796,1.707,9.43,2.53,9.763493227
24/09/2020 01:30,10.7532,2.5426,11.04971153,1.7232,0.5026,1.795,9.03,2.04,9.257564475,9.3,2.61,9.659301217,1.7232,0.5026,1.795,9.3,2.61,9.659301217
24/09/2020 02:00,10.8124,2.4782,11.09276652,1.7424,0.5082,1.815,9.07,1.97,9.281476176,9.34,2.61,9.697819343,1.7424,0.5082,1.815,9.34,2.61,9.697819343
24/09/2020 02:30,10.50808,3.81444,11.17898465,1.55808,0.45444,1.623,8.95,3.36,9.559921548,9.46,1.45,9.570480657,1.55808,0.45444,1.623,9.46,1.45,9.570480657
24/09/2020 03:00,9.98024,5.83132,11.55895685,1.41024,0.41132,1.469,8.57,5.42,10.14008383,9.46,-0.45,9.470696912,1.41024,0.41132,1.469,9.46,-0.45,9.470696912
24/09/2020 03:30,9.92456,5.76508,11.47750141,1.35456,0.39508,1.411,8.57,5.37,10.11344649,9.46,-0.51,9.473737383,1.35456,0.39508,1.411,9.46,-0.51,9.473737383
24/09/2020 04:00,9.99496,5.76728,11.53952963,1.46496,0.42728,1.526,8.53,5.34,10.06362261,9.41,-0.51,9.42381027,1.46496,0.42728,1.526,9.41,-0.51,9.42381027
24/09/2020 04:30,10.19336,5.81348,11.73461281,1.62336,0.47348,1.691,8.57,5.34,10.09754921,9.45,-0.51,9.463751899,1.62336,0.47348,1.691,9.45,-0.51,9.463751899
24/09/2020 05:00,10.2664,5.8202,11.80142775,1.6464,0.4802,1.715,8.62,5.34,10.14001972,9.5,-0.48,9.512118586,1.6464,0.4802,1.715,9.5,-0.48,9.512118586
24/09/2020 05:30,11.12992,2.68456,11.44910396,1.72992,0.50456,1.802,9.4,2.18,9.64947667,9.72,2.22,9.970295883,1.72992,0.50456,1.802,9.72,2.22,9.970295883
24/09/2020 06:00,11.74888,3.49884,12.25879532,1.77888,0.51884,1.853,9.97,2.98,10.4058301,10.47,1.27,10.54674357,1.77888,0.51884,1.853,10.47,1.27,10.54674357
24/09/2020 06:30,13.71648,2.33564,13.91391526,1.83648,0.53564,1.913,11.88,1.8,12.01558987,12.27,1.39,12.34848169,1.83648,0.53564,1.913,12.27,1.39,12.34848169
24/09/2020 07:00,15.1556,3.6308,15.58444481,1.7856,0.5208,1.86,13.37,3.11,13.72694431,14.17,-0.74,14.18930936,1.7856,0.5208,1.86,14.17,-0.74,14.18930936
24/09/2020 07:30,17.06808,2.46444,17.24508102,1.79808,0.52444,1.873,15.27,1.94,15.3927418,15.88,-0.42,15.88555319,1.79808,0.52444,1.873,15.88,-0.42,15.88555319
24/09/2020 08:00,18.47424,0.18332,18.47514952,2.03424,0.59332,2.119,16.44,-0.41,16.44511174,16.76,0.51,16.76775775,2.03424,0.59332,2.119,16.76,0.51,16.76775775
24/09/2020 08:30,18.93944,0.05192,18.93951117,2.02944,0.59192,2.114,16.91,-0.54,16.91861992,17.25,0,17.25,2.02944,0.59192,2.114,17.25,0,17.25
24/09/2020 09:00,19.03064,-0.11148,19.03096652,2.12064,0.61852,2.209,16.91,-0.73,16.92574961,17.25,-0.41,17.25487178,2.12064,0.61852,2.209,17.25,-0.41,17.25487178
24/09/2020 09:30,19.49216,-0.07312,19.49229715,2.49216,0.72688,2.596,17,-0.8,17.01881312,17.35,-0.41,17.3548437,2.49216,0.72688,2.596,17.35,-0.41,17.3548437
24/09/2020 10:00,19.29504,-0.03728,19.29507601,2.61504,0.76272,2.724,16.68,-0.8,16.69917363,17.03,-0.41,17.03493469,2.61504,0.76272,2.724,17.03,-0.41,17.03493469
24/09/2020 10:30,19.08256,0.02908,19.08258216,2.84256,0.82908,2.961,16.24,-0.8,16.25969249,16.59,-0.41,16.59506553,2.84256,0.82908,2.961,16.59,-0.41,16.59506553
24/09/2020 11:00,18.91416,0.41538,18.9187206,2.38416,0.69538,2.4835,16.53,-0.28,16.53237128,17.07,-1.88,17.17321461,2.38416,0.69538,2.4835,17.07,-1.88,17.17321461
24/09/2020 11:30,18.7092,3.0056,18.94908431,2.1792,0.6356,2.27,16.53,2.37,16.6990359,18.08,-4.07,18.53243913,2.1792,0.6356,2.27,18.08,-4.07,18.53243913
24/09/2020 12:00,18.8444,2.8067,19.05226958,2.1144,0.6167,2.2025,16.73,2.19,16.87272948,18.32,-4.03,18.75801962,2.1144,0.6167,2.2025,18.32,-4.03,18.75801962
24/09/2020 12:30,18.87472,3.13096,19.13264136,2.81472,0.82096,2.932,16.06,2.31,16.22527966,17.63,-3.92,18.0605454,2.81472,0.82096,2.932,17.63,-3.92,18.0605454
24/09/2020 13:00,19.19432,2.99876,19.42715836,2.22432,0.64876,2.317,16.97,2.35,17.13194093,18.56,-3.87,18.95917983,2.22432,0.64876,2.317,18.56,-3.87,18.95917983
24/09/2020 13:30,18.93848,1.67164,19.01211206,1.30848,0.38164,1.363,17.63,1.29,17.67713212,18.86,-3.93,19.26511095,1.30848,0.38164,1.363,18.86,-3.93,19.26511095
24/09/2020 14:00,18.4164,-0.4348,18.42153197,1.7664,0.5152,1.84,16.65,-0.95,16.67708008,17,-0.42,17.00518744,1.7664,0.5152,1.84,17,-0.42,17.00518744
24/09/2020 14:30,17.98424,0.19332,17.98527901,1.55424,0.45332,1.619,16.43,-0.26,16.43205708,16.92,-1.45,16.98201696,1.55424,0.45332,1.619,16.92,-1.45,16.98201696
24/09/2020 15:00,17.6,2.995,17.85301165,1.56,0.455,1.625,16.04,2.54,16.23986453,17.18,-3.74,17.58237754,1.56,0.455,1.625,17.18,-3.74,17.58237754
24/09/2020 15:30,18.9984,3.5262,19.32286959,3.0384,0.8862,3.165,15.96,2.64,16.17687238,17.08,-3.62,17.45940434,3.0384,0.8862,3.165,17.08,-3.62,17.45940434
24/09/2020 16:00,19.22976,1.61368,19.29734782,2.54976,0.74368,2.656,16.68,0.87,16.70267344,17.38,-3.46,17.72106092,2.54976,0.74368,2.656,17.38,-3.46,17.72106092
24/09/2020 16:30,19.97664,-0.03348,19.97666806,2.21664,0.64652,2.309,17.76,-0.68,17.77301325,18.11,-0.41,18.11464049,2.21664,0.64652,2.309,18.11,-0.41,18.11464049
24/09/2020 17:00,21.12512,0.04816,21.1251749,2.08512,0.60816,2.172,19.04,-0.56,19.04823351,19.38,0,19.38,2.08512,0.60816,2.172,19.38,0,19.38
24/09/2020 17:30,21.09768,-0.03776,21.09771379,1.44768,0.42224,1.508,19.65,-0.46,19.65538349,20,0,20,1.44768,0.42224,1.508,20,0,20
24/09/2020 18:00,20.82696,0.02828,20.8269792,1.53696,0.44828,1.601,19.29,-0.42,19.29457178,19.64,0.42,19.64449032,1.53696,0.44828,1.601,19.64,0.42,19.64449032
24/09/2020 18:30,20.34344,3.83892,20.70248434,2.29344,0.66892,2.389,18.05,3.17,18.32624893,19.16,-2.69,19.34791203,2.29344,0.66892,2.389,19.16,-2.69,19.34791203
24/09/2020 19:00,20.25864,3.97252,20.64445228,2.40864,0.70252,2.509,17.85,3.27,18.14704935,19.02,-2.73,19.21492389,2.40864,0.70252,2.509,19.02,-2.73,19.21492389
24/09/2020 19:30,20.55432,3.97876,20.93586879,2.22432,0.64876,2.317,18.33,3.33,18.63002415,19.02,-0.93,19.04272302,2.22432,0.64876,2.317,19.02,-0.93,19.04272302
24/09/2020 20:00,20.37384,4.24612,20.81160473,2.04384,0.59612,2.129,18.33,3.65,18.68987426,18.69,0.59,18.69931015,2.04384,0.59612,2.129,18.69,0.59,18.69931015
24/09/2020 20:30,19.00632,2.41976,19.15973482,2.05632,0.59976,2.142,16.95,1.82,17.04743089,17.59,-0.08,17.59018192,2.05632,0.59976,2.142,17.59,-0.08,17.59018192
24/09/2020 21:00,18.11712,1.48416,18.17780977,2.03712,0.59416,2.122,16.08,0.89,16.10461114,16.38,1.58,16.45602625,2.03712,0.59416,2.122,16.38,1.58,16.45602625
24/09/2020 21:30,17.23752,1.58136,17.30990454,2.02752,0.59136,2.112,15.21,0.99,15.24218488,15.5,1.66,15.58863689,2.02752,0.59136,2.112,15.5,1.66,15.58863689
24/09/2020 22:00,15.78168,1.95424,15.90221612,1.35168,0.39424,1.408,14.43,1.56,14.51407937,14.8,1.35,14.8614434,1.35168,0.39424,1.408,14.8,1.35,14.8614434
24/09/2020 22:30,14.89936,5.28648,15.80942122,2.31936,0.67648,2.416,12.58,4.61,13.39807822,13.51,-0.87,13.5379836,2.31936,0.67648,2.416,13.51,-0.87,13.5379836
24/09/2020 23:00,14.0464,4.0102,14.60763694,2.3664,0.6902,2.465,11.68,3.32,12.14268504,12.32,0.58,12.33364504,2.3664,0.6902,2.465,12.32,0.58,12.33364504
24/09/2020 23:30,13.0788,2.4134,13.2996056,2.3088,0.6734,2.405,10.77,1.74,10.90965169,11.07,2.35,11.31668679,2.3088,0.6734,2.405,11.07,2.35,11.31668679
25/09/2020 00:00,12.20176,3.63968,12.73303646,2.26176,0.65968,2.356,9.94,2.98,10.37709015,10.44,1.39,10.53212704,2.26176,0.65968,2.356,10.44,1.39,10.53212704
25/09/2020 00:30,11.6316,2.7038,11.94171901,2.2416,0.6538,2.335,9.39,2.05,9.611170584,9.67,2.71,10.04255943,2.2416,0.6538,2.335,9.67,2.71,10.04255943
25/09/2020 01:00,11.26608,2.69344,11.58357361,2.20608,0.64344,2.298,9.06,2.05,9.289031166,9.35,2.71,9.734813814,2.20608,0.64344,2.298,9.35,2.71,9.734813814
25/09/2020 01:30,11.11272,2.67496,11.43013372,2.14272,0.62496,2.232,8.97,2.05,9.201271651,9.25,2.71,9.63880698,2.14272,0.62496,2.232,9.25,2.71,9.63880698
25/09/2020 02:00,11.13864,2.68252,11.45710324,2.16864,0.63252,2.259,8.97,2.05,9.201271651,9.25,2.71,9.63880698,2.16864,0.63252,2.259,9.25,2.71,9.63880698
25/09/2020 02:30,11.04136,2.72748,11.37324834,2.15136,0.62748,2.241,8.89,2.1,9.134664745,9.18,2.77,9.588811188,2.15136,0.62748,2.241,9.18,2.77,9.588811188
25/09/2020 03:00,10.99688,2.91284,11.37611562,2.30688,0.67284,2.403,8.69,2.24,8.974057054,8.97,2.69,9.36466764,2.30688,0.67284,2.403,8.97,2.69,9.36466764
25/09/2020 03:30,10.95176,2.82968,11.31141618,2.26176,0.65968,2.356,8.69,2.17,8.956840961,8.97,2.64,9.350427798,2.26176,0.65968,2.356,8.97,2.64,9.350427798
25/09/2020 04:00,10.93928,2.82604,11.29842241,2.24928,0.65604,2.343,8.69,2.17,8.956840961,8.97,2.64,9.350427798,2.24928,0.65604,2.343,8.97,2.64,9.350427798
25/09/2020 04:30,11.0856,2.9008,11.45884671,2.5056,0.7308,2.61,8.58,2.17,8.850158191,8.86,2.64,9.244955381,2.5056,0.7308,2.61,8.86,2.64,9.244955381
25/09/2020 05:00,11.282,2.966,11.6653624,2.592,0.756,2.7,8.69,2.21,8.966615861,8.97,2.68,9.361800041,2.592,0.756,2.7,8.97,2.68,9.361800041
25/09/2020 05:30,11.56592,4.80756,12.52529994,2.66592,0.77756,2.777,8.9,4.03,9.769897645,9.55,0.55,9.565824585,2.66592,0.77756,2.777,9.55,0.55,9.565824585
25/09/2020 06:00,12.11272,5.80496,13.43188544,2.38272,0.69496,2.482,9.73,5.11,10.99022293,10.65,-0.91,10.68880723,2.38272,0.69496,2.482,10.65,-0.91,10.68880723
25/09/2020 06:30,14.18224,3.37232,14.57767038,2.44224,0.71232,2.544,11.74,2.66,12.03757451,12.3,0.53,12.3114134,2.44224,0.71232,2.544,12.3,0.53,12.3114134
25/09/2020 07:00,16.08816,1.49488,16.15746138,2.34816,0.68488,2.446,13.74,0.81,13.76385484,14.03,1.36,14.09576177,2.34816,0.68488,2.446,14.03,1.36,14.09576177
25/09/2020 07:30,17.85072,3.14396,18.12547072,2.55072,0.74396,2.657,15.3,2.4,15.4870914,15.82,-0.13,15.82053412,2.55072,0.74396,2.657,15.82,-0.13,15.82053412
25/09/2020 08:00,19.22192,2.50556,19.38453093,2.52192,0.73556,2.627,16.7,1.77,16.79353745,17.4,-2.95,17.6483002,2.52192,0.73556,2.627,17.4,-2.95,17.6483002
25/09/2020 08:30,20.19928,0.15604,20.1998827,2.48928,0.72604,2.593,17.71,-0.57,17.71917041,18.04,0,18.04,2.48928,0.72604,2.593,18.04,0,18.04
25/09/2020 09:00,20.31064,0.00852,20.31064179,2.60064,0.75852,2.709,17.71,-0.75,17.72587374,18.04,-0.46,18.04586379,2.60064,0.75852,2.709,18.04,-0.46,18.04586379
25/09/2020 09:30,20.40232,0.05776,20.40240176,3.11232,0.90776,3.242,17.29,-0.85,17.31088097,17.63,-0.46,17.63600011,3.11232,0.90776,3.242,17.63,-0.46,17.63600011
25/09/2020 10:00,20.70152,0.16836,20.7022046,3.49152,1.01836,3.637,17.21,-0.85,17.23097792,17.56,-0.46,17.56602402,3.49152,1.01836,3.637,17.56,-0.46,17.56602402
25/09/2020 10:30,20.69648,0.14064,20.69695784,3.39648,0.99064,3.538,17.3,-0.85,17.32086892,17.65,-0.42,17.65499646,3.39648,0.99064,3.538,17.65,-0.42,17.65499646
25/09/2020 11:00,20.43152,-0.07164,20.4316456,3.01152,0.87836,3.137,17.42,-0.95,17.4458849,17.77,-0.51,17.77731701,3.01152,0.87836,3.137,17.77,-0.51,17.77731701
