Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/09/2020 11:30,20.18112,0.04116,20.18116197,3.02112,0.88116,3.147,17.16,-0.84,17.18054714,17.51,-0.44,17.5155274,3.02112,0.88116,3.147,17.51,-0.44,17.5155274
25/09/2020 12:00,20.12072,0.07896,20.12087493,3.15072,0.91896,3.282,16.97,-0.84,16.99077691,17.31,-0.44,17.31559124,3.15072,0.91896,3.282,17.31,-0.44,17.31559124
25/09/2020 12:30,21.20992,0.25956,21.21150815,3.76992,1.09956,3.927,17.44,-0.84,17.46021764,17.78,-0.44,17.78544349,3.76992,1.09956,3.927,17.78,-0.44,17.78544349
25/09/2020 13:00,21.23056,0.32558,21.23305631,3.79056,1.10558,3.9485,17.44,-0.78,17.45743395,17.78,-0.44,17.78544349,3.79056,1.10558,3.9485,17.78,-0.44,17.78544349
25/09/2020 13:30,19.83256,1.42408,19.88362241,3.20256,0.93408,3.336,16.63,0.49,16.63721732,17.22,-3.46,17.56416807,3.20256,0.93408,3.336,17.22,-3.46,17.56416807
25/09/2020 14:00,19.90056,0.39308,19.90444172,2.89056,0.84308,3.011,17.01,-0.45,17.01595134,17.35,0,17.35,2.89056,0.84308,3.011,17.35,0,17.35
25/09/2020 14:30,19.4348,3.6864,19.78132948,2.7648,0.8064,2.88,16.67,2.88,16.91695304,17.59,-3.45,17.92513877,2.7648,0.8064,2.88,17.59,-3.45,17.92513877
25/09/2020 15:00,18.82072,3.90646,19.22186076,2.97072,0.86646,3.0945,15.85,3.04,16.13890021,16.29,-0.74,16.3067992,2.97072,0.86646,3.0945,16.29,-0.74,16.3067992
25/09/2020 15:30,18.51104,0.50322,18.51787872,3.13104,0.91322,3.2615,15.38,-0.41,15.38546392,15.7,0.53,15.70894331,3.13104,0.91322,3.2615,15.7,0.53,15.70894331
25/09/2020 16:00,18.4632,0.9226,18.48623664,3.1632,0.9226,3.295,15.3,0,15.3,15.62,0.65,15.63351848,3.1632,0.9226,3.295,15.62,0.65,15.63351848
25/09/2020 16:30,18.4344,0.8442,18.45371987,2.8944,0.8442,3.015,15.54,0,15.54,15.87,0.8,15.89015104,2.8944,0.8442,3.015,15.87,0.8,15.89015104
25/09/2020 17:00,18.9096,1.2528,18.95105485,2.8896,0.8428,3.01,16.02,0.41,16.02524571,16.35,0.89,16.37420532,2.8896,0.8428,3.01,16.35,0.89,16.37420532
25/09/2020 17:30,19.2532,1.1926,19.29010122,2.6832,0.7826,2.795,16.57,0.41,16.57507164,16.9,0.92,16.9250229,2.6832,0.7826,2.795,16.9,0.92,16.9250229
25/09/2020 18:00,19.7808,0.7644,19.79556405,2.6208,0.7644,2.73,17.16,0,17.16,17.5,0.78,17.51737423,2.6208,0.7644,2.73,17.5,0.78,17.51737423
25/09/2020 18:30,20.02416,0.74788,20.03812137,2.56416,0.74788,2.671,17.46,0,17.46,17.8,0.86,17.82076317,2.56416,0.74788,2.671,17.8,0.86,17.82076317
25/09/2020 19:00,19.6876,4.2068,20.13203318,2.4576,0.7168,2.56,17.23,3.49,17.5799033,18.11,-1.46,18.16875615,2.4576,0.7168,2.56,18.11,-1.46,18.16875615
25/09/2020 19:30,19.67976,3.88368,20.05931016,1.58976,0.46368,1.656,18.09,3.42,18.4104454,19.26,-2.63,19.4387371,1.58976,0.46368,1.656,19.26,-2.63,19.4387371
25/09/2020 20:00,19.80608,2.30344,19.93957474,2.44608,0.71344,2.548,17.36,1.59,17.43266187,17.97,-0.1,17.97027824,2.44608,0.71344,2.548,17.97,-0.1,17.97027824
25/09/2020 20:30,19.03968,1.37824,19.08949868,2.59968,0.75824,2.708,16.44,0.62,16.45168684,16.76,1.35,16.81428262,2.59968,0.75824,2.708,16.76,1.35,16.81428262
25/09/2020 21:00,18.09656,2.26608,18.2378892,2.62656,0.76608,2.736,15.47,1.5,15.54255127,15.9,0.98,15.93017263,2.62656,0.76608,2.736,15.9,0.98,15.93017263
25/09/2020 21:30,16.86104,3.61072,17.24331664,2.47104,0.72072,2.574,14.39,2.89,14.67733627,15.05,0.32,15.05340161,2.47104,0.72072,2.574,15.05,0.32,15.05340161
25/09/2020 22:00,16.05264,3.03452,16.33693859,2.31264,0.67452,2.409,13.74,2.36,13.94120511,14.23,1.2,14.28050769,2.31264,0.67452,2.409,14.23,1.2,14.28050769
25/09/2020 22:30,14.87592,3.02756,15.18087993,1.94592,0.56756,2.027,12.93,2.46,13.16193375,13.38,1.53,13.46719347,1.94592,0.56756,2.027,13.38,1.53,13.46719347
25/09/2020 23:00,13.8072,2.2346,13.98685844,1.6272,0.4746,1.695,12.18,1.76,12.30650235,12.48,2.33,12.69564098,1.6272,0.4746,1.695,12.48,2.33,12.69564098
25/09/2020 23:30,13.0872,2.8146,13.38644004,2.3472,0.6846,2.445,10.74,2.13,10.94917805,11.05,2.45,11.31834794,2.3472,0.6846,2.445,11.05,2.45,11.31834794
26/09/2020 00:00,12.13128,4.37704,12.89676059,2.32128,0.67704,2.418,9.81,3.7,10.48456485,10.41,1.08,10.46587311,2.32128,0.67704,2.418,10.41,1.08,10.46587311
26/09/2020 00:30,11.70152,2.90836,12.05753408,2.29152,0.66836,2.387,9.41,2.24,9.672936472,9.69,2.71,10.06181892,2.29152,0.66836,2.387,9.69,2.71,10.06181892
26/09/2020 01:00,11.30384,2.93612,11.67893828,2.28384,0.66612,2.379,9.02,2.27,9.301252604,9.31,2.71,9.696401394,2.28384,0.66612,2.379,9.31,2.71,9.696401394
26/09/2020 01:30,11.09344,2.90392,11.46722122,2.17344,0.63392,2.264,8.92,2.27,9.204308774,9.22,2.88,9.659337451,2.17344,0.63392,2.264,9.22,2.88,9.659337451
26/09/2020 02:00,11.04656,2.78108,11.39126392,2.02656,0.59108,2.111,9.02,2.19,9.282052575,9.31,2.84,9.733534815,2.02656,0.59108,2.111,9.31,2.84,9.733534815
26/09/2020 02:30,10.90312,2.87716,11.27635027,2.01312,0.58716,2.097,8.89,2.29,9.180206969,9.19,2.92,9.642743386,2.01312,0.58716,2.097,9.19,2.92,9.642743386
26/09/2020 03:00,10.73216,2.90688,11.11886728,2.01216,0.58688,2.096,8.72,2.32,9.023347494,9.03,2.95,9.499652625,2.01216,0.58688,2.096,9.03,2.95,9.499652625
26/09/2020 03:30,10.7132,2.9276,11.10601171,2.0832,0.6076,2.17,8.63,2.32,8.93640308,8.95,2.95,9.423640486,2.0832,0.6076,2.17,8.95,2.95,9.423640486
26/09/2020 04:00,10.70576,2.95168,11.10521103,2.16576,0.63168,2.256,8.54,2.32,8.849519761,8.86,2.95,9.338206466,2.16576,0.63168,2.256,8.86,2.95,9.338206466
26/09/2020 04:30,10.71912,2.97016,11.12301146,2.22912,0.65016,2.322,8.49,2.32,8.801278316,8.8,2.95,9.281298401,2.22912,0.65016,2.322,8.8,2.95,9.281298401
26/09/2020 05:00,10.72392,3.01156,11.13875908,2.23392,0.65156,2.327,8.49,2.36,8.811906718,8.8,3,9.297311439,2.23392,0.65156,2.327,8.8,3,9.297311439
26/09/2020 05:30,10.77576,3.02668,11.19275638,2.28576,0.66668,2.381,8.49,2.36,8.811906718,8.8,2.97,9.287674628,2.28576,0.66668,2.381,8.8,2.97,9.287674628
26/09/2020 06:00,11.0508,3.2594,11.52145256,2.2608,0.6594,2.355,8.79,2.6,9.166466058,9.16,2.55,9.508317412,2.2608,0.6594,2.355,9.16,2.55,9.508317412
26/09/2020 06:30,11.93704,4.09372,12.6194876,2.44704,0.71372,2.549,9.49,3.38,10.07395156,10.02,1.19,10.09041625,2.44704,0.71372,2.549,10.02,1.19,10.09041625
26/09/2020 07:00,12.9052,2.5086,13.14675857,2.3952,0.6986,2.495,10.51,1.81,10.66471753,10.81,2.24,11.0396422,2.3952,0.6986,2.495,10.81,2.24,11.0396422
26/09/2020 07:30,13.43144,5.67792,14.58226169,2.46144,0.71792,2.564,10.97,4.96,12.03920678,11.93,-1.08,11.97878541,2.46144,0.71792,2.564,11.93,-1.08,11.97878541
26/09/2020 08:00,14.80312,2.73216,15.0531412,2.37312,0.69216,2.472,12.43,2.04,12.59628914,12.86,1.17,12.91311349,2.37312,0.69216,2.472,12.86,1.17,12.91311349
26/09/2020 08:30,15.77504,1.88272,15.88699221,2.37504,0.69272,2.474,13.4,1.19,13.45273578,13.7,1.6,13.79311422,2.37504,0.69272,2.474,13.7,1.6,13.79311422
26/09/2020 09:00,16.58408,1.81244,16.68282495,2.61408,0.76244,2.723,13.97,1.05,14.00940398,14.25,1.49,14.32768648,2.61408,0.76244,2.723,14.25,1.49,14.32768648
26/09/2020 09:30,17.06016,4.09588,17.54495062,2.90016,0.84588,3.021,14.16,3.25,14.52818296,15.09,-1.37,15.15206257,2.90016,0.84588,3.021,15.09,-1.37,15.15206257
26/09/2020 10:00,17.0488,4.3734,17.60080137,3.0288,0.8834,3.155,14.02,3.49,14.44785451,15.03,-1.73,15.1292366,3.0288,0.8834,3.155,15.03,-1.73,15.1292366
26/09/2020 10:30,17.01168,4.39174,17.56942334,3.09168,0.90174,3.2205,13.92,3.49,14.35083621,14.93,-1.73,15.02989687,3.09168,0.90174,3.2205,14.93,-1.73,15.02989687
26/09/2020 11:00,16.59704,4.36122,17.16047717,2.98704,0.87122,3.1115,13.61,3.49,14.05034519,14.62,-1.73,14.72200054,2.98704,0.87122,3.1115,14.62,-1.73,14.72200054
26/09/2020 11:30,16.692,4.531,17.29603495,3.192,0.931,3.325,13.5,3.6,13.97175723,14.51,-1.62,14.60015411,3.192,0.931,3.325,14.51,-1.62,14.60015411
26/09/2020 12:00,16.7,4.66,17.33798143,3.36,0.98,3.5,13.34,3.68,13.83828024,14.35,-1.56,14.43454537,3.36,0.98,3.5,14.35,-1.56,14.43454537
26/09/2020 12:30,17.03632,4.49226,17.61864351,2.95632,0.86226,3.0795,14.08,3.63,14.54040233,15.08,-1.56,15.16047493,2.95632,0.86226,3.0795,15.08,-1.56,15.16047493
26/09/2020 13:00,16.59384,4.56362,17.20994345,2.82384,0.82362,2.9415,13.77,3.74,14.26886471,14.78,-1.5,14.85592138,2.82384,0.82362,2.9415,14.78,-1.5,14.85592138
26/09/2020 13:30,16.92688,4.57784,17.53499032,2.66688,0.77784,2.778,14.26,3.8,14.75762854,15.27,-1.46,15.3396382,2.66688,0.77784,2.778,15.27,-1.46,15.3396382
26/09/2020 14:00,16.70192,2.28806,16.85791655,2.22192,0.64806,2.3145,14.48,1.64,14.57257699,14.93,0.93,14.95893713,2.22192,0.64806,2.3145,14.93,0.93,14.95893713
26/09/2020 14:30,16.4324,1.4782,16.49875283,1.5024,0.4382,1.565,14.93,1.04,14.96617854,15.21,1.66,15.30031699,1.5024,0.4382,1.565,15.21,1.66,15.30031699
26/09/2020 15:00,16.94616,1.80638,17.04216381,2.45616,0.71638,2.5585,14.49,1.09,14.53093941,14.78,1.7,14.87744602,2.45616,0.71638,2.5585,14.78,1.7,14.87744602
26/09/2020 15:30,16.93784,1.78062,17.03117822,2.36784,0.69062,2.4665,14.57,1.09,14.61071525,14.86,1.7,14.95692482,2.36784,0.69062,2.4665,14.86,1.7,14.95692482
26/09/2020 16:00,16.95376,1.83318,17.05258124,2.27376,0.66318,2.3685,14.68,1.17,14.72655085,14.97,1.77,15.0742761,2.27376,0.66318,2.3685,14.97,1.77,15.0742761
26/09/2020 16:30,17.14952,1.86986,17.25115685,2.39952,0.69986,2.4995,14.75,1.17,14.79633063,15.03,1.77,15.13386269,2.39952,0.69986,2.4995,15.03,1.77,15.13386269
26/09/2020 17:00,17.56136,3.68748,17.94432706,2.39136,0.69748,2.491,15.17,2.99,15.46185629,15.92,-0.36,15.92406983,2.39136,0.69748,2.491,15.92,-0.36,15.92406983
26/09/2020 17:30,18.80672,1.60196,18.87482432,2.40672,0.70196,2.507,16.4,0.9,16.42467656,16.72,1.4,16.77851006,2.40672,0.70196,2.507,16.72,1.4,16.77851006
26/09/2020 18:00,18.8416,1.6238,18.91144143,2.2416,0.6538,2.335,16.6,0.97,16.62831621,16.92,1.46,16.98287373,2.2416,0.6538,2.335,16.92,1.46,16.98287373
26/09/2020 18:30,18.76448,1.67214,18.83883653,2.30448,0.67214,2.4005,16.46,1,16.49034869,16.78,1.49,16.84602327,2.30448,0.67214,2.4005,16.78,1.49,16.84602327
26/09/2020 19:00,18.96264,1.70952,19.03954239,2.43264,0.70952,2.534,16.53,1,16.56022041,16.85,1.49,16.91575006,2.43264,0.70952,2.534,16.85,1.49,16.91575006
26/09/2020 19:30,18.85664,1.64652,18.92838874,2.21664,0.64652,2.309,16.64,1,16.670021,16.95,1.49,17.01536365,2.21664,0.64652,2.309,16.95,1.49,17.01536365
26/09/2020 20:00,18.42592,1.89756,18.52337069,2.42592,0.70756,2.527,16,1.19,16.0441921,16.31,1.66,16.39425814,2.42592,0.70756,2.527,16.31,1.66,16.39425814
26/09/2020 20:30,17.72776,2.11268,17.85320395,2.47776,0.72268,2.581,15.25,1.39,15.31321651,15.55,1.76,15.64928433,2.47776,0.72268,2.581,15.55,1.76,15.64928433
26/09/2020 21:00,31.05384,4.07112,31.31956253,2.64384,0.77112,2.754,28.41,3.3,28.60101572,15.16,1.81,15.26766845,2.64384,0.77112,2.754,15.16,1.81,15.26766845
26/09/2020 21:30,30.05688,4.53784,30.39750034,2.66688,0.77784,2.778,27.39,3.76,27.64687505,0,0,0,2.66688,0.77784,2.778,0,0,0
26/09/2020 22:00,26.70208,5.20144,27.2039713,2.30208,0.67144,2.398,24.4,4.53,24.81694784,13.52,-2.79,13.80487233,2.30208,0.67144,2.398,13.52,-2.79,13.80487233
26/09/2020 22:30,13.70488,9.23684,16.52703691,2.35488,0.68684,2.453,11.35,8.55,14.21003167,12.93,-3.68,13.44348541,2.35488,0.68684,2.453,12.93,-3.68,13.44348541
26/09/2020 23:00,12.82392,9.23656,15.80401736,2.35392,0.68656,2.452,10.47,8.55,13.51752196,11.99,-3.52,12.49601937,2.35392,0.68656,2.452,11.99,-3.52,12.49601937
26/09/2020 23:30,12.03744,9.39092,15.26726368,2.43744,0.71092,2.539,9.6,8.68,12.94227183,11.14,-3.52,11.68289348,2.43744,0.71092,2.539,11.14,-3.52,11.68289348
27/09/2020 00:00,10.97752,11.68636,16.03361954,2.38752,0.69636,2.487,8.59,10.99,13.94877056,10.54,-5.7,11.98255398,2.38752,0.69636,2.487,10.54,-5.7,11.98255398
27/09/2020 00:30,10.46744,12.93092,16.63658595,2.43744,0.71092,2.539,8.03,12.22,14.62221939,10.18,-6.86,12.27566699,2.43744,0.71092,2.539,10.18,-6.86,12.27566699
27/09/2020 01:00,10.13256,12.97908,16.4658826,2.60256,0.75908,2.711,7.53,12.22,14.35372077,9.65,-6.77,11.78793451,2.60256,0.75908,2.711,9.65,-6.77,11.78793451
27/09/2020 01:30,9.9108,12.9094,16.27502888,2.5008,0.7294,2.605,7.41,12.18,14.25694568,9.5,-6.61,11.57333573,2.5008,0.7294,2.605,9.5,-6.61,11.57333573
27/09/2020 02:00,9.8788,12.6734,16.06878206,2.3088,0.6734,2.405,7.57,12,14.1881958,9.68,-6.53,11.67661338,2.3088,0.6734,2.405,9.68,-6.53,11.67661338
27/09/2020 02:30,9.87656,12.84108,16.19999299,2.50656,0.73108,2.611,7.37,12.11,14.17635355,9.48,-6.47,11.47742567,2.50656,0.73108,2.611,9.48,-6.47,11.47742567
27/09/2020 03:00,9.66536,12.88448,16.10680008,2.41536,0.70448,2.516,7.25,12.18,14.17444532,9.35,-6.55,11.41599755,2.41536,0.70448,2.516,9.35,-6.55,11.41599755
27/09/2020 03:30,9.594,13.032,16.1826407,2.544,0.742,2.65,7.05,12.29,14.16850733,9.13,-6.67,11.3068917,2.544,0.742,2.65,9.13,-6.67,11.3068917
27/09/2020 04:00,9.51584,13.04712,16.1486393,2.59584,0.75712,2.704,6.92,12.29,14.1042724,9,-6.71,11.22604561,2.59584,0.75712,2.704,9,-6.71,11.22604561
27/09/2020 04:30,9.4372,12.9596,16.03159306,2.4672,0.7196,2.57,6.97,12.24,14.08540024,9.04,-6.71,11.25813928,2.4672,0.7196,2.57,9.04,-6.71,11.25813928
27/09/2020 05:00,9.45704,12.98872,16.06681215,2.56704,0.74872,2.674,6.89,12.24,14.04598519,8.96,-6.71,11.19400286,2.56704,0.74872,2.674,8.96,-6.71,11.19400286
27/09/2020 05:30,9.50568,12.99624,16.10155913,2.45568,0.71624,2.558,7.05,12.28,14.15983404,9.12,-6.71,11.32247764,2.45568,0.71624,2.558,9.12,-6.71,11.32247764
27/09/2020 06:00,9.66624,12.92932,16.14321874,2.46624,0.71932,2.569,7.2,12.21,14.17476984,9.28,-6.71,11.45174659,2.46624,0.71932,2.569,9.28,-6.71,11.45174659
27/09/2020 06:30,10.26224,12.32732,16.03983754,2.56224,0.74732,2.669,7.7,11.58,13.90634388,9.72,-6.24,11.5505844,2.56224,0.74732,2.669,9.72,-6.24,11.5505844
27/09/2020 07:00,11.05024,9.37132,14.48894208,2.61024,0.76132,2.719,8.44,8.61,12.05676988,9.95,-3.44,10.52787253,2.61024,0.76132,2.719,9.95,-3.44,10.52787253
27/09/2020 07:30,11.64824,9.27032,14.88691802,2.53824,0.74032,2.644,9.11,8.53,12.48010417,10.64,-3.58,11.22613023,2.53824,0.74032,2.644,10.64,-3.58,11.22613023
27/09/2020 08:00,12.42464,9.06052,15.37740881,2.50464,0.73052,2.609,9.92,8.33,12.95358252,11.44,-3.7,12.0234604,2.50464,0.73052,2.609,11.44,-3.7,12.0234604
27/09/2020 08:30,13.46288,6.54334,14.96878206,2.34288,0.68334,2.4405,11.12,5.86,12.56956642,12.2,-1.58,12.30188603,2.34288,0.68334,2.4405,12.2,-1.58,12.30188603
27/09/2020 09:00,14.54632,5.35476,15.50060903,2.41632,0.70476,2.517,12.13,4.65,12.99074286,13.03,-0.71,13.04932948,2.41632,0.70476,2.517,13.03,-0.71,13.04932948
27/09/2020 09:30,16.00496,2.22978,16.15953785,2.60496,0.75978,2.7135,13.4,1.47,13.48038946,13.69,1.86,13.81577721,2.60496,0.75978,2.7135,13.69,1.86,13.81577721
27/09/2020 10:00,20.67664,2.41652,20.81737281,2.69664,0.78652,2.809,17.98,1.63,18.05373369,13.99,1.69,14.09170678,2.69664,0.78652,2.809,13.99,1.69,14.09170678
27/09/2020 10:30,31.54992,3.26456,31.71836698,2.68992,0.78456,2.802,28.86,2.48,28.9663598,0,0,0,2.68992,0.78456,2.802,0,0,0
27/09/2020 11:00,18.54648,1.91814,18.64540644,3.21648,0.93814,3.3505,15.33,0.98,15.36129226,14.4,1.7,14.5,3.21648,0.93814,3.3505,14.4,1.7,14.5
27/09/2020 11:30,17.6968,2.0174,17.81141861,3.5568,1.0374,3.705,14.14,0.98,14.17391971,14.4,1.59,14.48751531,3.5568,1.0374,3.705,14.4,1.59,14.48751531
27/09/2020 12:00,17.6788,1.7334,17.76357636,3.0288,0.8834,3.155,14.65,0.85,14.67463799,14.93,1.49,15.00416609,3.0288,0.8834,3.155,14.93,1.49,15.00416609
27/09/2020 12:30,17.72936,1.72148,17.81273981,2.67936,0.78148,2.791,15.05,0.94,15.07932691,15.33,1.56,15.40916935,2.67936,0.78148,2.791,15.33,1.56,15.40916935
27/09/2020 13:00,17.92032,1.57426,17.98933471,2.62032,0.76426,2.7295,15.3,0.81,15.32142617,15.58,1.48,15.65013738,2.62032,0.76426,2.7295,15.58,1.48,15.65013738
27/09/2020 13:30,17.39752,2.80136,17.62161514,2.50752,0.73136,2.612,14.89,2.07,15.0331966,15.49,0.32,15.49330501,2.50752,0.73136,2.612,15.49,0.32,15.49330501
27/09/2020 14:00,16.80056,3.23308,17.1088171,2.41056,0.70308,2.511,14.39,2.53,14.61071525,15.03,0.19,15.03120088,2.41056,0.70308,2.511,15.03,0.19,15.03120088
27/09/2020 14:30,16.44624,1.90932,16.55669994,2.46624,0.71932,2.569,13.98,1.19,14.03055594,14.26,1.74,14.36576486,2.46624,0.71932,2.569,14.26,1.74,14.36576486
27/09/2020 15:00,15.84312,2.05466,15.97579666,2.55312,0.74466,2.6595,13.29,1.31,13.35440751,13.59,1.74,13.70093792,2.55312,0.74466,2.6595,13.59,1.74,13.70093792
27/09/2020 15:30,15.61432,2.02876,15.74556624,2.46432,0.71876,2.567,13.15,1.31,13.21508986,13.43,1.7,13.53716736,2.46432,0.71876,2.567,13.43,1.7,13.53716736
27/09/2020 16:00,15.81808,2.07944,15.9541758,2.39808,0.69944,2.498,13.42,1.38,13.49076721,13.72,1.7,13.82491953,2.39808,0.69944,2.498,13.72,1.7,13.82491953
27/09/2020 16:30,16.24408,2.15494,16.38639379,2.31408,0.67494,2.4105,13.93,1.48,14.00840105,14.22,1.73,14.32484904,2.31408,0.67494,2.4105,14.22,1.73,14.32484904
27/09/2020 17:00,16.77376,3.14568,17.06617494,2.21376,0.64568,2.306,14.56,2.5,14.77307009,15.12,0.41,15.12555784,2.21376,0.64568,2.306,15.12,0.41,15.12555784
27/09/2020 17:30,17.16464,5.00552,17.87960002,2.14464,0.62552,2.234,15.02,4.38,15.64560002,16.12,-1.73,16.21256611,2.14464,0.62552,2.234,16.12,-1.73,16.21256611
27/09/2020 18:00,17.32952,4.91486,18.01299842,2.03952,0.59486,2.1245,15.29,4.32,15.88856507,16.41,-1.73,16.50093937,2.03952,0.59486,2.1245,16.41,-1.73,16.50093937
27/09/2020 18:30,17.70808,3.56694,18.06375261,1.97808,0.57694,2.0605,15.73,2.99,16.01165201,16.47,-0.12,16.47043715,1.97808,0.57694,2.0605,16.47,-0.12,16.47043715
27/09/2020 19:00,18.16808,1.63944,18.24189942,1.91808,0.55944,1.998,16.25,1.08,16.28584969,16.55,1.59,16.62620221,1.91808,0.55944,1.998,16.55,1.59,16.62620221
27/09/2020 19:30,18.80272,1.87496,18.89597191,1.90272,0.55496,1.982,16.9,1.32,16.95147191,17.27,1.41,17.32746375,1.90272,0.55496,1.982,17.27,1.41,17.32746375
27/09/2020 20:00,18.43968,1.69824,18.51771632,1.87968,0.54824,1.958,16.56,1.15,16.59988253,16.86,1.7,16.94548908,1.87968,0.54824,1.958,16.86,1.7,16.94548908
27/09/2020 20:30,17.1616,3.8688,17.59227467,1.8816,0.5488,1.96,15.28,3.32,15.63652135,16.01,0.14,16.01061211,1.8816,0.5488,1.96,16.01,0.14,16.01061211
27/09/2020 21:00,16.34272,3.71496,16.75963677,1.90272,0.55496,1.982,14.44,3.16,14.78171844,15.05,0.77,15.0696848,1.90272,0.55496,1.982,15.05,0.77,15.0696848
27/09/2020 21:30,15.85152,2.37336,16.02821026,1.93152,0.56336,2.012,13.92,1.81,14.03718277,14.21,2.26,14.38859618,1.93152,0.56336,2.012,14.21,2.26,14.38859618
27/09/2020 22:00,14.89648,2.81064,15.15931442,1.95648,0.57064,2.038,12.94,2.24,13.13244836,13.27,2.43,13.49065603,1.95648,0.57064,2.038,13.27,2.43,13.49065603
27/09/2020 22:30,13.83072,3.41896,14.2470384,1.95072,0.56896,2.032,11.88,2.85,12.21707412,12.28,2.51,12.53389405,1.95072,0.56896,2.032,12.28,2.51,12.53389405
27/09/2020 23:00,12.68584,4.89212,13.59644713,1.99584,0.58212,2.079,10.69,4.31,11.52615287,11.33,2.08,11.5193446,1.99584,0.58212,2.079,11.33,2.08,11.5193446
27/09/2020 23:30,11.81632,4.43976,12.62287159,2.05632,0.59976,2.142,9.76,3.84,10.48824103,10.3,1.64,10.42974592,2.05632,0.59976,2.142,10.3,1.64,10.42974592
28/09/2020 00:00,11.20656,3.14608,11.63979409,2.14656,0.62608,2.236,9.06,2.52,9.403935346,9.33,3.04,9.812772289,2.14656,0.62608,2.236,9.33,3.04,9.812772289
28/09/2020 00:30,10.7464,3.2402,11.22425984,2.1264,0.6202,2.215,8.62,2.62,9.009372897,8.87,3.09,9.392816404,2.1264,0.6202,2.215,8.87,3.09,9.392816404
28/09/2020 01:00,10.42168,3.22424,10.90903926,2.07168,0.60424,2.158,8.35,2.62,8.751394175,8.6,3.09,9.138276643,2.07168,0.60424,2.158,8.6,3.09,9.138276643
28/09/2020 01:30,10.3004,3.1772,10.77927827,1.9104,0.5572,1.99,8.39,2.62,8.78956768,8.64,3.09,9.175930471,1.9104,0.5572,1.99,8.64,3.09,9.175930471
28/09/2020 02:00,10.5092,3.1456,10.96987165,1.9392,0.5656,2.02,8.57,2.58,8.949932961,8.84,3.05,9.351368884,1.9392,0.5656,2.02,8.84,3.05,9.351368884
28/09/2020 02:30,10.46744,3.25092,10.96064692,1.95744,0.57092,2.039,8.51,2.68,8.922023313,8.76,3.16,9.312529195,1.95744,0.57092,2.039,8.76,3.16,9.312529195
28/09/2020 03:00,10.32088,3.66484,10.95224252,1.97088,0.57484,2.053,8.35,3.09,8.903403843,8.67,3.12,9.214298671,1.97088,0.57484,2.053,8.67,3.12,9.214298671
28/09/2020 03:30,9.93616,6.41888,11.8291714,1.91616,0.55888,1.996,8.02,5.86,9.932774033,8.85,0,8.85,1.91616,0.55888,1.996,8.85,0,8.85
28/09/2020 04:00,9.84984,6.41412,11.75416026,1.89984,0.55412,1.979,7.95,5.86,9.876340415,8.78,0,8.78,1.89984,0.55412,1.979,8.78,0,8.78
28/09/2020 04:30,10.04096,6.37528,11.89390906,2.04096,0.59528,2.126,8,5.78,9.869569393,8.83,0,8.83,2.04096,0.59528,2.126,8.83,0,8.83
28/09/2020 05:00,10.25544,6.39992,12.08854936,2.12544,0.61992,2.214,8.13,5.78,9.975234333,8.97,-0.41,8.979365234,2.12544,0.61992,2.214,8.97,-0.41,8.979365234
28/09/2020 05:30,11.14816,4.08488,11.87298261,2.10816,0.61488,2.196,9.04,3.47,9.683103841,9.5,2.84,9.915422331,2.10816,0.61488,2.196,9.5,2.84,9.915422331
28/09/2020 06:00,11.95104,3.82572,12.54844574,2.11104,0.61572,2.199,9.84,3.21,10.35034782,10.27,1.77,10.42141065,2.11104,0.61572,2.199,10.27,1.77,10.42141065
28/09/2020 06:30,14.31064,2.93852,14.60922027,2.12064,0.61852,2.209,12.19,2.32,12.40880736,12.59,1.45,12.67322374,2.12064,0.61852,2.209,12.59,1.45,12.67322374
28/09/2020 07:00,15.95192,3.83056,16.40539367,1.92192,0.56056,2.002,14.03,3.27,14.40603346,14.81,-0.56,14.82058366,1.92192,0.56056,2.002,14.81,-0.56,14.82058366
28/09/2020 07:30,17.90232,3.29776,18.2035239,1.91232,0.55776,1.992,15.99,2.74,16.22306075,16.88,-1.4,16.93795737,1.91232,0.55776,1.992,16.88,-1.4,16.93795737
28/09/2020 08:00,19.41056,3.84308,19.78734705,1.93056,0.56308,2.011,17.48,3.28,17.78507239,17.92,-1.58,17.98951917,1.93056,0.56308,2.011,17.92,-1.58,17.98951917
28/09/2020 08:30,20.17816,0.14488,20.17868012,2.10816,0.61488,2.196,18.07,-0.47,18.07611131,18.38,0,18.38,2.10816,0.61488,2.196,18.38,0,18.38
28/09/2020 09:00,20.64272,0.10996,20.64301287,2.50272,0.72996,2.607,18.14,-0.62,18.15059228,18.46,-0.41,18.46455253,2.50272,0.72996,2.607,18.46,-0.41,18.46455253
28/09/2020 09:30,20.6112,0.3216,20.61370884,2.3712,0.6916,2.47,18.24,-0.37,18.24375236,18.89,-1.38,18.94034055,2.3712,0.6916,2.47,18.89,-1.38,18.94034055
28/09/2020 10:00,18.06616,2.90888,18.29884477,1.19616,0.34888,1.246,16.87,2.56,17.06313277,21.14,-4.42,21.59712944,1.19616,0.34888,1.246,21.14,-4.42,21.59712944
28/09/2020 10:30,18.44776,0.01268,18.44776436,1.51776,0.44268,1.581,16.93,-0.43,16.93545984,19.96,-0.9,19.98028028,1.51776,0.44268,1.581,19.96,-0.9,19.98028028
28/09/2020 11:00,18.40544,-0.26508,18.40734878,1.52544,0.44492,1.589,16.88,-0.71,16.89492527,19.81,-0.6,19.81908424,1.52544,0.44492,1.589,19.81,-0.6,19.81908424
28/09/2020 11:30,18.20408,-0.06506,18.20419626,2.07408,0.60494,2.1605,16.13,-0.67,16.14390907,18.99,-0.57,18.99855258,2.07408,0.60494,2.1605,18.99,-0.57,18.99855258
28/09/2020 12:00,18.51912,0.39016,18.52322948,3.18912,0.93016,3.322,15.33,-0.54,15.33950781,18.12,-0.44,18.12534138,3.18912,0.93016,3.322,18.12,-0.44,18.12534138
28/09/2020 12:30,18.68664,1.41652,18.74025196,2.69664,0.78652,2.809,15.99,0.63,16.00240607,19.4,-2.37,19.54422933,2.69664,0.78652,2.809,19.4,-2.37,19.54422933
28/09/2020 13:00,19.0492,-0.0344,19.04923106,2.4192,0.7056,2.52,16.63,-0.74,16.64645608,19.53,-0.48,19.53589773,2.4192,0.7056,2.52,19.53,-0.48,19.53589773
28/09/2020 13:30,18.59248,0.21364,18.59370739,2.17248,0.63364,2.263,16.42,-0.42,16.42537062,19.34,-0.68,19.35195081,2.17248,0.63364,2.263,19.34,-0.68,19.35195081
28/09/2020 14:00,17.57744,3.40592,17.90437622,2.07744,0.60592,2.164,15.5,2.8,15.75087299,19.1,-3.75,19.46464744,2.07744,0.60592,2.164,19.1,-3.75,19.46464744
28/09/2020 14:30,17.96904,0.35472,17.97254086,2.03904,0.59472,2.124,15.93,-0.24,15.93180781,18.72,-2.19,18.84766564,2.03904,0.59472,2.124,18.72,-2.19,18.84766564
28/09/2020 15:00,17.932,0.196,17.93307113,2.112,0.616,2.2,15.82,-0.42,15.82557424,18.55,-0.41,18.55453044,2.112,0.616,2.2,18.55,-0.41,18.55453044
28/09/2020 15:30,17.5428,0.1904,17.54383322,2.0928,0.6104,2.18,15.45,-0.42,15.45570768,18.14,0,18.14,2.0928,0.6104,2.18,18.14,0,18.14
28/09/2020 16:00,18.10528,0.64904,18.11690969,2.22528,0.64904,2.318,15.88,0,15.88,18.63,-0.41,18.63451099,2.22528,0.64904,2.318,18.63,-0.41,18.63451099
28/09/2020 16:30,18.20032,0.67676,18.21289796,2.32032,0.67676,2.417,15.88,0,15.88,18.63,0,18.63,2.32032,0.67676,2.417,18.63,0,18.63
28/09/2020 17:00,18.16448,1.06464,18.19565311,2.24448,0.65464,2.338,15.92,0.41,15.92527865,18.63,0.41,18.63451099,2.24448,0.65464,2.338,18.63,0.41,18.63451099
28/09/2020 17:30,18.62248,1.00864,18.64977523,2.05248,0.59864,2.138,16.57,0.41,16.57507164,19.32,0.41,19.32434992,2.05248,0.59864,2.138,19.32,0.41,19.32434992
28/09/2020 18:00,19.02112,0.97616,19.0461517,1.94112,0.56616,2.022,17.08,0.41,17.08492025,19.84,0.41,19.84423594,1.94112,0.56616,2.022,19.84,0.41,19.84423594
28/09/2020 18:30,19.29352,0.95936,19.31735711,1.88352,0.54936,1.962,17.41,0.41,17.41482702,20.16,0.41,20.16416872,1.88352,0.54936,1.962,20.16,0.41,20.16416872
28/09/2020 19:00,18.89672,3.26196,19.17619383,1.20672,0.35196,1.257,17.69,2.91,17.92774944,20.76,-1.78,20.83617047,1.20672,0.35196,1.257,20.76,-1.78,20.83617047
28/09/2020 19:30,19.12656,3.99108,19.53852648,1.54656,0.45108,1.611,17.58,3.54,17.93287484,21.31,-2.87,21.50239522,1.54656,0.45108,1.611,21.31,-2.87,21.50239522
28/09/2020 20:00,19.0992,2.1406,19.21878271,2.0592,0.6006,2.145,17.04,1.54,17.10944768,20.08,-0.24,20.08143421,2.0592,0.6006,2.145,20.08,-0.24,20.08143421
28/09/2020 20:30,18.11032,1.52676,18.17456152,2.08032,0.60676,2.167,16.03,0.92,16.05637879,18.72,0.82,18.7379508,2.08032,0.60676,2.167,18.72,0.82,18.7379508
28/09/2020 21:00,18.26376,1.73068,18.34557665,2.09376,0.61068,2.181,16.17,1.12,16.20874147,16.52,1.15,16.55997886,2.09376,0.61068,2.181,16.52,1.15,16.55997886
28/09/2020 21:30,17.20552,2.92536,17.45243965,2.07552,0.60536,2.162,15.13,2.32,15.30683834,15.64,0.47,15.64706043,2.07552,0.60536,2.162,15.64,0.47,15.64706043
28/09/2020 22:00,16.13048,1.94264,16.24703774,2.10048,0.61264,2.188,14.03,1.33,14.09289892,14.31,1.9,14.4355845,2.10048,0.61264,2.188,14.31,1.9,14.4355845
28/09/2020 22:30,15.08056,1.99308,15.21169477,1.93056,0.56308,2.011,13.15,1.43,13.22752433,13.43,1.97,13.57371725,1.93056,0.56308,2.011,13.43,1.97,13.57371725
28/09/2020 23:00,13.71968,4.03824,14.30164332,1.87968,0.54824,1.958,11.84,3.49,12.34365019,12.49,0.28,12.49313812,1.87968,0.54824,1.958,12.49,0.28,12.49313812
28/09/2020 23:30,12.8924,2.3232,13.10004718,1.8624,0.5432,1.94,11.03,1.78,11.17270334,11.29,2.21,11.50426877,1.8624,0.5432,1.94,11.29,2.21,11.50426877
29/09/2020 00:00,12.1812,2.3916,12.41375785,1.8912,0.5516,1.97,10.29,1.84,10.45321482,10.55,2.26,10.78935123,1.8912,0.5516,1.97,10.55,2.26,10.78935123
29/09/2020 00:30,11.53016,4.52088,12.38478686,2.06016,0.60088,2.146,9.47,3.92,10.24925851,10.09,0.46,10.10048019,2.06016,0.60088,2.146,10.09,0.46,10.10048019
29/09/2020 01:00,11.38168,2.90424,11.74637176,2.07168,0.60424,2.158,9.31,2.3,9.589895724,9.62,2.03,9.831851301,2.07168,0.60424,2.158,9.62,2.03,9.831851301
29/09/2020 01:30,11.28416,2.67788,11.59755613,2.08416,0.60788,2.171,9.2,2.07,9.43,9.43,2.45,9.743069332,2.08416,0.60788,2.171,9.43,2.45,9.743069332
29/09/2020 02:00,11.47376,2.60068,11.7648079,2.09376,0.61068,2.181,9.38,1.99,9.588769473,9.62,2.38,9.910035318,2.09376,0.61068,2.181,9.62,2.38,9.910035318
29/09/2020 02:30,11.4536,2.5948,11.7438469,2.0736,0.6048,2.16,9.38,1.99,9.588769473,9.62,2.42,9.919717738,2.0736,0.6048,2.16,9.62,2.42,9.919717738
29/09/2020 03:00,11.1856,2.6708,11.50003565,2.0256,0.5908,2.11,9.16,2.08,9.393189022,9.4,2.5,9.726767192,2.0256,0.5908,2.11,9.4,2.5,9.726767192
29/09/2020 03:30,11.11552,2.60036,11.41563213,1.95552,0.57036,2.037,9.16,2.03,9.382243868,9.4,2.44,9.711518934,1.95552,0.57036,2.037,9.4,2.44,9.711518934
29/09/2020 04:00,10.97936,2.60148,11.28335252,1.95936,0.57148,2.041,9.02,2.03,9.245609769,9.25,2.44,9.566404758,1.95936,0.57148,2.041,9.25,2.44,9.566404758
29/09/2020 04:30,11.0184,2.6012,11.32127996,1.9584,0.5712,2.04,9.06,2.03,9.28463785,9.29,2.44,9.605087194,1.9584,0.5712,2.04,9.29,2.44,9.605087194
29/09/2020 05:00,11.13184,2.60512,11.4326074,1.97184,0.57512,2.054,9.16,2.03,9.382243868,9.41,2.44,9.721198486,1.97184,0.57512,2.054,9.41,2.44,9.721198486
29/09/2020 05:30,11.5364,2.5752,11.8203291,2.0064,0.5852,2.09,9.53,1.99,9.7355534,9.77,2.37,10.0533477,2.0064,0.5852,2.09,9.77,2.37,10.0533477
29/09/2020 06:00,12.2376,3.1218,12.62950866,2.0976,0.6118,2.185,10.14,2.51,10.44603753,10.53,1.69,10.66475504,2.0976,0.6118,2.185,10.53,1.69,10.66475504
29/09/2020 06:30,13.94376,2.79068,14.2202791,2.09376,0.61068,2.181,11.85,2.18,12.04885472,12.27,0.99,12.30987409,2.09376,0.61068,2.181,12.27,0.99,12.30987409
29/09/2020 07:00,15.59936,3.50648,15.98860327,2.07936,0.60648,2.166,13.52,2.9,13.82752328,14.23,-0.63,14.24393906,2.07936,0.60648,2.166,14.23,-0.63,14.24393906
29/09/2020 07:30,17.65608,2.07844,17.77799409,2.08608,0.60844,2.173,15.57,1.47,15.63923911,15.94,0.42,15.94553229,2.08608,0.60844,2.173,15.94,0.42,15.94553229
29/09/2020 08:00,18.74768,3.36724,19.04767205,2.04768,0.59724,2.133,16.7,2.77,16.92816883,17.6,-2.7,17.8058979,2.04768,0.59724,2.133,17.6,-2.7,17.8058979
29/09/2020 08:30,19.62696,-0.00672,19.62696115,1.89696,0.55328,1.976,17.73,-0.56,17.73884156,18.03,-0.41,18.03466107,1.89696,0.55328,1.976,18.03,-0.41,18.03466107
29/09/2020 09:00,20.00248,-0.08636,20.00266643,1.93248,0.56364,2.013,18.07,-0.65,18.08168687,18.39,-0.41,18.39456985,1.93248,0.56364,2.013,18.39,-0.41,18.39456985
29/09/2020 09:30,20.41384,-0.29888,20.41602784,1.92384,0.56112,2.004,18.49,-0.86,18.5099892,18.8,-0.44,18.80514823,1.92384,0.56112,2.004,18.8,-0.44,18.80514823
29/09/2020 10:00,20.34296,-0.27872,20.34486929,1.99296,0.58128,2.076,18.35,-0.86,18.37014153,18.67,-0.44,18.67518407,1.99296,0.58128,2.076,18.67,-0.44,18.67518407
29/09/2020 10:30,20.24696,-0.26172,20.24865148,2.25696,0.65828,2.351,17.99,-0.92,18.01350882,18.31,-0.44,18.31528597,2.25696,0.65828,2.351,18.31,-0.44,18.31528597
29/09/2020 11:00,20.02,-0.215,20.02115444,2.52,0.735,2.625,17.5,-0.95,17.52576674,17.82,-0.51,17.82729649,2.52,0.735,2.625,17.82,-0.51,17.82729649
29/09/2020 11:30,19.7592,-0.0919,19.75941371,2.8392,0.8281,2.9575,16.92,-0.92,16.94499336,17.23,-0.51,17.23754623,2.8392,0.8281,2.9575,17.23,-0.51,17.23754623
29/09/2020 12:00,19.80576,-0.15832,19.80639277,2.88576,0.84168,3.006,16.92,-1,16.94952507,17.23,-0.55,17.23877606,2.88576,0.84168,3.006,17.23,-0.55,17.23877606
29/09/2020 12:30,20.16808,-0.22056,20.169286,2.87808,0.83944,2.998,17.29,-1.06,17.3224623,17.61,-0.61,17.62056185,2.87808,0.83944,2.998,17.61,-0.61,17.62056185
29/09/2020 13:00,19.86552,-0.27964,19.8674881,2.67552,0.78036,2.787,17.19,-1.06,17.22265078,17.51,-0.61,17.52062214,2.67552,0.78036,2.787,17.51,-0.61,17.52062214
29/09/2020 13:30,19.09136,-0.66002,19.10276559,1.37136,0.39998,1.4285,17.72,-1.06,17.75167598,18.04,-0.66,18.05206913,1.37136,0.39998,1.4285,18.04,-0.66,18.05206913
29/09/2020 14:00,19.37312,-0.45534,19.37847035,2.07312,0.60466,2.1595,17.3,-1.06,17.33244357,17.62,-0.59,17.62987521,2.07312,0.60466,2.1595,17.62,-0.59,17.62987521
29/09/2020 14:30,19.63256,0.04408,19.63260949,2.96256,0.86408,3.086,16.67,-0.82,16.69015578,16.99,-0.43,16.99544057,2.96256,0.86408,3.086,16.99,-0.43,16.99544057
29/09/2020 15:00,18.80032,1.38176,18.85102896,2.68032,0.78176,2.792,16.12,0.6,16.13116239,16.74,-2.79,16.97090746,2.68032,0.78176,2.792,16.74,-2.79,16.97090746
29/09/2020 15:30,17.7248,3.5414,18.07512238,2.4048,0.7014,2.505,15.32,2.84,15.58101409,16.44,-3.46,16.80015476,2.4048,0.7014,2.505,16.44,-3.46,16.80015476
29/09/2020 16:00,18.30216,3.35188,18.60656229,2.13216,0.62188,2.221,16.17,2.73,16.39883532,17.3,-3.39,17.62901302,2.13216,0.62188,2.221,17.3,-3.39,17.62901302
29/09/2020 16:30,18.53416,3.56538,18.87397736,2.14416,0.62538,2.2335,16.39,2.94,16.65159752,17.5,-3.34,17.81588056,2.14416,0.62538,2.2335,17.5,-3.34,17.81588056
29/09/2020 17:00,18.85784,3.73312,19.22379553,2.06784,0.60312,2.154,16.79,3.13,17.07925642,17.92,-3.13,18.19129737,2.06784,0.60312,2.154,17.92,-3.13,18.19129737
29/09/2020 17:30,19.16008,3.95044,19.56309387,1.99008,0.58044,2.073,17.17,3.37,17.49759412,18.3,-2.91,18.52992445,1.99008,0.58044,2.073,18.3,-2.91,18.52992445
29/09/2020 18:00,19.43832,4.00076,19.84576441,1.88832,0.55076,1.967,17.55,3.45,17.88588829,18.69,-2.84,18.90454178,1.88832,0.55076,1.967,18.69,-2.84,18.90454178
29/09/2020 18:30,19.41344,3.84392,19.79033536,1.45344,0.42392,1.514,17.96,3.42,18.28272409,19.1,-2.84,19.30998705,1.45344,0.42392,1.514,19.1,-2.84,19.30998705
29/09/2020 19:00,19.67504,3.76272,20.03160655,0.93504,0.27272,0.974,18.74,3.49,19.06220606,19.49,-1.16,19.52448975,0.93504,0.27272,0.974,19.49,-1.16,19.52448975
29/09/2020 19:30,20.54672,0.92196,20.56739441,1.68672,0.49196,1.757,18.86,0.43,18.86490127,19.17,0.74,19.18427742,1.68672,0.49196,1.757,19.17,0.74,19.18427742
29/09/2020 20:00,19.98944,1.05692,20.01736225,1.90944,0.55692,1.989,18.08,0.5,18.0869124,18.38,0.98,18.40610768,1.90944,0.55692,1.989,18.38,0.98,18.40610768
29/09/2020 20:30,18.88176,1.25468,18.9234004,1.90176,0.55468,1.981,16.98,0.7,16.99442261,17.28,1.23,17.32372073,1.90176,0.55468,1.981,17.28,1.23,17.32372073
29/09/2020 21:00,17.864,2.502,18.0383619,2.064,0.602,2.15,15.8,1.9,15.91383046,16.27,0.78,16.28868626,2.064,0.602,2.15,16.27,0.78,16.28868626
29/09/2020 21:30,16.77248,1.80864,16.8697144,2.05248,0.59864,2.138,14.72,1.21,14.76964793,14.98,1.8,15.08775663,2.05248,0.59864,2.138,14.98,1.8,15.08775663
29/09/2020 22:00,15.79032,1.95176,15.91048625,1.96032,0.57176,2.042,13.83,1.38,13.89867979,14.11,1.96,14.24547998,1.96032,0.57176,2.042,14.11,1.96,14.24547998
29/09/2020 22:30,14.89328,2.03804,15.0320789,1.91328,0.55804,1.993,12.98,1.48,13.06410349,13.27,2.05,13.42741226,1.91328,0.55804,1.993,13.27,2.05,13.42741226
29/09/2020 23:00,13.48864,2.97252,13.81228744,1.92864,0.56252,2.009,11.56,2.41,11.80854352,11.96,1.49,12.05245618,1.92864,0.56252,2.009,11.96,1.49,12.05245618
29/09/2020 23:30,12.51576,3.07168,12.88718225,1.92576,0.56168,2.006,10.59,2.51,10.88339102,10.99,1.72,11.12378083,1.92576,0.56168,2.006,10.99,1.72,11.12378083
30/09/2020 00:00,11.88936,2.49148,12.14760692,1.95936,0.57148,2.041,9.93,1.92,10.11391616,10.19,2.53,10.49938093,1.95936,0.57148,2.041,10.19,2.53,10.49938093
30/09/2020 00:30,11.44448,2.64964,11.74720029,2.12448,0.61964,2.213,9.32,2.03,9.538516656,9.57,2.66,9.932799203,2.12448,0.61964,2.213,9.57,2.66,9.932799203
30/09/2020 01:00,11.176,2.693,11.49587861,2.136,0.623,2.225,9.04,2.07,9.273968945,9.3,2.69,9.681224096,2.136,0.623,2.225,9.3,2.69,9.681224096
30/09/2020 01:30,11.15872,2.68796,11.47789881,2.11872,0.61796,2.207,9.04,2.07,9.273968945,9.3,2.69,9.681224096,2.11872,0.61796,2.207,9.3,2.69,9.681224096
30/09/2020 02:00,11.28528,2.61404,11.58407311,2.10528,0.61404,2.193,9.18,2,9.39533927,9.43,2.62,9.787200826,2.10528,0.61404,2.193,9.43,2.62,9.787200826
30/09/2020 02:30,11.21968,2.70824,11.54191419,2.11968,0.61824,2.208,9.1,2.09,9.336921334,9.33,2.53,9.666943674,2.11968,0.61824,2.208,9.33,2.53,9.666943674
30/09/2020 03:00,10.99984,2.76412,11.34181817,2.13984,0.62412,2.229,8.86,2.14,9.114779207,9.11,2.68,9.496025484,2.13984,0.62412,2.229,9.11,2.68,9.496025484
30/09/2020 03:30,10.82584,2.77212,11.17512689,1.99584,0.58212,2.079,8.83,2.19,9.097527137,9.07,2.63,9.443611597,1.99584,0.58212,2.079,9.07,2.63,9.443611597
30/09/2020 04:00,10.83736,2.74548,11.17971521,2.00736,0.58548,2.091,8.83,2.16,9.090352028,9.07,2.63,9.443611597,2.00736,0.58548,2.091,9.07,2.63,9.443611597
30/09/2020 04:30,10.82776,2.78268,11.17961066,1.99776,0.58268,2.081,8.83,2.2,9.09993956,9.07,2.63,9.443611597,1.99776,0.58268,2.081,9.07,2.63,9.443611597
30/09/2020 05:00,10.8316,2.8338,11.19615921,2.0016,0.5838,2.085,8.83,2.25,9.112156715,9.07,2.67,9.454829454,2.0016,0.5838,2.085,9.07,2.67,9.454829454
30/09/2020 05:30,11.32408,2.78744,11.66210142,2.01408,0.58744,2.098,9.31,2.2,9.566404758,9.58,2.4,9.876051843,2.01408,0.58744,2.098,9.58,2.4,9.876051843
30/09/2020 06:00,12.14024,2.52132,12.3992936,2.13024,0.62132,2.219,10.01,1.9,10.18872416,10.25,2.51,10.55284796,2.13024,0.62132,2.219,10.25,2.51,10.55284796
30/09/2020 06:30,13.98992,4.28456,14.63131286,2.20992,0.64456,2.302,11.78,3.64,12.32955798,12.47,-0.14,12.47078586,2.20992,0.64456,2.302,12.47,-0.14,12.47078586
30/09/2020 07:00,15.97352,2.00436,16.09878257,2.24352,0.65436,2.337,13.73,1.35,13.79620962,14.05,1.17,14.09863114,2.24352,0.65436,2.337,14.05,1.17,14.09863114
30/09/2020 07:30,17.4104,3.6822,17.79552261,2.2704,0.6622,2.365,15.14,3.02,15.43826415,15.94,-1.2,15.98510557,2.2704,0.6622,2.365,15.94,-1.2,15.98510557
30/09/2020 08:00,18.62648,3.70064,18.99053695,2.19648,0.64064,2.288,16.43,3.06,16.71252524,16.93,-0.61,16.9409858,2.19648,0.64064,2.288,16.93,-0.61,16.9409858
30/09/2020 08:30,19.57584,0.69712,19.58824872,2.35584,0.68712,2.454,17.22,0.01,17.2200029,17.61,-3.15,17.88951089,2.35584,0.68712,2.454,17.61,-3.15,17.88951089
30/09/2020 09:00,19.6968,1.8124,19.78000819,2.4768,0.7224,2.58,17.22,1.09,17.25446319,17.93,-3.59,18.28586886,2.4768,0.7224,2.58,17.93,-3.59,18.28586886
30/09/2020 09:30,20.292,0.011,20.29200298,2.472,0.721,2.575,17.82,-0.71,17.83413861,18.13,-0.41,18.13463537,2.472,0.721,2.575,18.13,-0.41,18.13463537
30/09/2020 10:00,20.26504,0.04272,20.26508503,2.37504,0.69272,2.474,17.89,-0.65,17.90180438,18.2,-0.41,18.20461755,2.37504,0.69272,2.474,18.2,-0.41,18.20461755
30/09/2020 10:30,19.91384,2.96112,20.13279055,2.40384,0.70112,2.504,17.51,2.26,17.65524568,18.99,-3.78,19.36255407,2.40384,0.70112,2.504,18.99,-3.78,19.36255407
30/09/2020 11:00,20.05736,3.08548,20.29329636,2.48736,0.72548,2.591,17.57,2.36,17.72778892,19.14,-3.87,19.52732701,2.48736,0.72548,2.591,19.14,-3.87,19.52732701
30/09/2020 11:30,20.28264,1.81952,20.36408943,2.43264,0.70952,2.534,17.85,1.11,17.8844793,18.95,-3.72,19.31167781,2.43264,0.70952,2.534,18.95,-3.72,19.31167781
30/09/2020 12:00,20.68872,-0.31704,20.69114906,2.23872,0.65296,2.332,18.45,-0.97,18.47548105,18.75,-0.41,18.75448213,2.23872,0.65296,2.332,18.75,-0.41,18.75448213
30/09/2020 12:30,20.71272,-0.31004,20.7150403,2.26272,0.65996,2.357,18.45,-0.97,18.47548105,18.75,-0.41,18.75448213,2.26272,0.65996,2.357,18.75,-0.41,18.75448213
30/09/2020 13:00,20.27256,0.05908,20.27264609,2.84256,0.82908,2.961,17.43,-0.77,17.44699974,17.73,0,17.73,2.84256,0.82908,2.961,17.73,0,17.73
30/09/2020 13:30,20.74224,0.11732,20.74257178,3.04224,0.88732,3.169,17.7,-0.77,17.71674067,18,0,18,3.04224,0.88732,3.169,18,0,18
30/09/2020 14:00,20.62088,-0.01516,20.62088557,2.69088,0.78484,2.803,17.93,-0.8,17.94783831,18.22,0,18.22,2.69088,0.78484,2.803,18.22,0,18.22
30/09/2020 14:30,20.35352,0.07936,20.35367471,2.60352,0.75936,2.712,17.75,-0.68,17.76302058,18.04,0,18.04,2.60352,0.75936,2.712,18.04,0,18.04
30/09/2020 15:00,20.0268,0.1424,20.02730626,2.4768,0.7224,2.58,17.55,-0.58,17.55958143,17.84,0,17.84,2.4768,0.7224,2.58,17.84,0,17.84
30/09/2020 15:30,20.00528,0.10404,20.00555053,2.34528,0.68404,2.443,17.66,-0.58,17.66952178,17.96,0,17.96,2.34528,0.68404,2.443,17.96,0,17.96
30/09/2020 16:00,20.244,0.022,20.24401195,2.064,0.602,2.15,18.18,-0.58,18.18924957,18.47,0,18.47,2.064,0.602,2.15,18.47,0,18.47
30/09/2020 16:30,20.81104,0.03572,20.81107065,2.11104,0.61572,2.199,18.7,-0.58,18.70899249,19,0,19,2.11104,0.61572,2.199,19,0,19
30/09/2020 17:00,21.37488,0.14184,21.37535061,2.23488,0.65184,2.328,19.14,-0.51,19.14679347,19.44,0,19.44,2.23488,0.65184,2.328,19.44,0,19.44
30/09/2020 17:30,21.61952,0.27236,21.62123551,2.33952,0.68236,2.437,19.28,-0.41,19.28435895,19.59,0.41,19.59428998,2.33952,0.68236,2.437,19.59,0.41,19.59428998
30/09/2020 18:00,21.69552,0.26536,21.69714276,2.31552,0.67536,2.412,19.38,-0.41,19.38433646,19.69,0.41,19.6942682,2.31552,0.67536,2.412,19.69,0.41,19.6942682
30/09/2020 18:30,21.84432,0.71876,21.85614175,2.46432,0.71876,2.567,19.38,0,19.38,19.69,0.47,19.69560865,2.46432,0.71876,2.567,19.69,0.47,19.69560865
30/09/2020 19:00,21.79056,0.70308,21.80189961,2.41056,0.70308,2.511,19.38,0,19.38,19.69,0.56,19.69796182,2.41056,0.70308,2.511,19.69,0.56,19.69796182
30/09/2020 19:30,21.38608,0.67844,21.39683852,2.32608,0.67844,2.423,19.06,0,19.06,19.37,0.67,19.38158404,2.32608,0.67844,2.423,19.37,0.67,19.38158404
30/09/2020 20:00,20.74664,1.16152,20.77912895,2.57664,0.75152,2.684,18.17,0.41,18.17462517,18.47,0.78,18.48646261,2.57664,0.75152,2.684,18.47,0.78,18.48646261
30/09/2020 20:30,19.45648,4.63064,19.99993602,2.43648,0.71064,2.538,17.02,3.92,17.46558903,17.86,-1.34,17.91019821,2.43648,0.71064,2.538,17.86,-1.34,17.91019821
30/09/2020 21:00,18.14056,4.85308,18.7785064,2.41056,0.70308,2.511,15.73,4.15,16.26823285,16.83,-2.11,16.96175109,2.41056,0.70308,2.511,16.83,-2.11,16.96175109
30/09/2020 21:30,17.2172,3.8596,17.64450305,2.2272,0.6496,2.32,14.99,3.21,15.32984671,15.77,-0.74,15.78735253,2.2272,0.6496,2.32,15.77,-0.74,15.78735253
30/09/2020 22:00,16.04928,5.18604,16.86636889,2.24928,0.65604,2.343,13.8,4.53,14.52449311,14.82,-1.58,14.90398604,2.24928,0.65604,2.343,14.82,-1.58,14.90398604
30/09/2020 22:30,14.88072,5.34896,15.81288085,2.19072,0.63896,2.282,12.69,4.71,13.53588564,13.7,-1.36,13.76733816,2.19072,0.63896,2.282,13.7,-1.36,13.76733816
30/09/2020 23:00,13.96904,2.82472,14.25177609,2.03904,0.59472,2.124,11.93,2.23,12.1366305,12.36,1.41,12.44016479,2.03904,0.59472,2.124,12.36,1.41,12.44016479
30/09/2020 23:30,12.7268,3.3524,13.16092793,1.9968,0.5824,2.08,10.73,2.77,11.08177784,11.23,1.23,11.29715893,1.9968,0.5824,2.08,11.23,1.23,11.29715893
01/10/2020 00:00,12.03584,2.36212,12.26544151,1.99584,0.58212,2.079,10.04,1.78,10.19656805,10.31,2.32,10.56780488,1.99584,0.58212,2.079,10.31,2.32,10.56780488
01/10/2020 00:30,11.59504,2.44772,11.85058167,2.01504,0.58772,2.099,9.58,1.86,9.75889338,9.82,2.28,10.08121024,2.01504,0.58772,2.099,9.82,2.28,10.08121024
01/10/2020 01:00,11.32624,2.49932,11.59872032,1.98624,0.57932,2.069,9.34,1.92,9.535302827,9.59,2.33,9.868991843,1.98624,0.57932,2.069,9.59,2.33,9.868991843
01/10/2020 01:30,11.28544,2.50492,11.5600943,2.00544,0.58492,2.089,9.28,1.92,9.476539453,9.53,2.33,9.810698242,2.00544,0.58492,2.089,9.53,2.33,9.810698242
01/10/2020 02:00,11.45864,2.51752,11.73193665,2.04864,0.59752,2.134,9.41,1.92,9.603879424,9.67,2.33,9.946748212,2.04864,0.59752,2.134,9.67,2.33,9.946748212
01/10/2020 02:30,11.2456,3.5008,11.77790813,2.0256,0.5908,2.11,9.22,2.91,9.66832457,9.67,1.54,9.791858863,2.0256,0.5908,2.11,9.67,1.54,9.791858863
01/10/2020 03:00,10.81384,5.86612,12.30245908,2.04384,0.59612,2.129,8.77,5.27,10.23160789,9.63,-0.62,9.649937824,2.04384,0.59612,2.129,9.63,-0.62,9.649937824
01/10/2020 03:30,10.78504,5.71772,12.20694105,2.01504,0.58772,2.099,8.77,5.13,10.16020669,9.59,-0.5,9.603025565,2.01504,0.58772,2.099,9.59,-0.5,9.603025565
01/10/2020 04:00,10.91936,2.68148,11.24378752,1.95936,0.57148,2.041,8.96,2.11,9.205090983,9.19,2.52,9.529244461,1.95936,0.57148,2.041,9.19,2.52,9.529244461
01/10/2020 04:30,10.98152,2.70836,11.31057007,2.05152,0.59836,2.137,8.93,2.11,9.175892327,9.16,2.52,9.500315784,2.05152,0.59836,2.137,9.16,2.52,9.500315784
01/10/2020 05:00,11.08584,2.72712,11.41634933,2.11584,0.61712,2.204,8.97,2.11,9.214825012,9.2,2.52,9.538888824,2.11584,0.61712,2.204,9.2,2.52,9.538888824
01/10/2020 05:30,11.51392,2.72656,11.83234901,2.11392,0.61656,2.202,9.4,2.11,9.633903674,9.64,2.52,9.963934966,2.11392,0.61656,2.202,9.64,2.52,9.963934966
01/10/2020 06:00,12.30008,2.65544,12.5834546,2.11008,0.61544,2.198,10.19,2.04,10.39219419,10.45,2.3,10.70011682,2.11008,0.61544,2.198,10.45,2.3,10.70011682
01/10/2020 06:30,14.16912,2.84516,14.45195132,2.10912,0.61516,2.197,12.06,2.23,12.26444047,12.51,1.03,12.55233046,2.10912,0.61516,2.197,12.51,1.03,12.55233046
01/10/2020 07:00,16.172,1.566,16.24764414,2.112,0.616,2.2,14.06,0.95,14.09205805,14.31,1.41,14.37929762,2.112,0.616,2.2,14.31,1.41,14.37929762
01/10/2020 07:30,17.78912,3.14516,18.06501652,2.10912,0.61516,2.197,15.68,2.53,15.88279887,16.29,-0.56,16.2996227,2.10912,0.61516,2.197,16.29,-0.56,16.2996227
01/10/2020 08:00,19.0192,0.6356,19.02981755,2.1792,0.6356,2.27,16.84,0,16.84,17.14,0.49,17.14700265,2.1792,0.6356,2.27,17.14,0.49,17.14700265
01/10/2020 08:30,19.71048,0.14764,19.71103294,2.22048,0.64764,2.313,17.49,-0.5,17.49714548,17.79,0.41,17.79472394,2.22048,0.64764,2.313,17.79,0.41,17.79472394
01/10/2020 09:00,19.95096,0.87028,19.9699322,2.16096,0.63028,2.251,17.79,0.24,17.79161881,18.45,-3.89,18.85562516,2.16096,0.63028,2.251,18.45,-3.89,18.85562516
01/10/2020 09:30,20.4304,1.7572,20.50582834,2.1504,0.6272,2.24,18.28,1.13,18.31489285,19.42,-2.91,19.63681491,2.1504,0.6272,2.24,19.42,-2.91,19.63681491
01/10/2020 10:00,20.74656,0.92608,20.76721878,2.14656,0.62608,2.236,18.6,0.3,18.6024192,19.42,-2.09,19.53214018,2.14656,0.62608,2.236,19.42,-2.09,19.53214018
01/10/2020 10:30,20.92088,-0.35516,20.92389444,2.21088,0.64484,2.303,18.71,-1,18.73670462,19.02,-0.53,19.0273829,2.21088,0.64484,2.303,19.02,-0.53,19.0273829
01/10/2020 11:00,20.70264,-0.28048,20.70453989,2.19264,0.63952,2.284,18.51,-0.92,18.53284921,18.82,-0.46,18.82562084,2.19264,0.63952,2.284,18.82,-0.46,18.82562084
01/10/2020 11:30,20.87736,-0.23452,20.87867717,2.24736,0.65548,2.341,18.63,-0.89,18.65124661,18.95,-0.42,18.95465378,2.24736,0.65548,2.341,18.95,-0.42,18.95465378
01/10/2020 12:00,20.61144,-0.25458,20.61301215,2.28144,0.66542,2.3765,18.33,-0.92,18.35307331,18.64,-0.46,18.6456751,2.28144,0.66542,2.3765,18.64,-0.46,18.6456751
01/10/2020 12:30,20.25648,-0.22686,20.25775031,2.37648,0.69314,2.4755,17.88,-0.92,17.90365326,18.19,-0.43,18.19508175,2.37648,0.69314,2.4755,18.19,-0.43,18.19508175
01/10/2020 13:00,19.79088,1.17234,19.82557218,2.99088,0.87234,3.1155,16.8,0.3,16.80267836,17.34,-3.36,17.66253662,2.99088,0.87234,3.1155,17.34,-3.36,17.66253662
01/10/2020 13:30,19.27736,2.01548,19.38243453,2.96736,0.86548,3.091,16.31,1.15,16.35049235,17.05,-3.36,17.3779199,2.96736,0.86548,3.091,17.05,-3.36,17.3779199
01/10/2020 14:00,19.03624,0.36682,19.0397739,2.76624,0.80682,2.8815,16.27,-0.44,16.27594851,16.57,0,16.57,2.76624,0.80682,2.8815,16.57,0,16.57
01/10/2020 14:30,18.75448,0.31464,18.75711914,2.48448,0.72464,2.588,16.27,-0.41,16.27516513,16.54,0,16.54,2.48448,0.72464,2.588,16.54,0,16.54
01/10/2020 15:00,18.89008,0.27544,18.89208802,2.35008,0.68544,2.448,16.54,-0.41,16.54508084,16.84,0,16.84,2.35008,0.68544,2.448,16.84,0,16.84
01/10/2020 15:30,18.41304,0.26172,18.41489993,2.30304,0.67172,2.399,16.11,-0.41,16.11521641,16.4,0,16.4,2.30304,0.67172,2.399,16.4,0,16.4
01/10/2020 16:00,18.43248,0.24114,18.43405727,2.23248,0.65114,2.3255,16.2,-0.41,16.20518744,16.5,0.41,16.50509315,2.23248,0.65114,2.3255,16.5,0.41,16.50509315
01/10/2020 16:30,18.89896,0.60928,18.90877868,2.08896,0.60928,2.176,16.81,0,16.81,17.11,0.44,17.11565658,2.08896,0.60928,2.176,17.11,0.44,17.11565658
01/10/2020 17:00,19.38432,0.57876,19.39295813,1.98432,0.57876,2.067,17.4,0,17.4,17.7,0.53,17.70793325,1.98432,0.57876,2.067,17.7,0.53,17.70793325
01/10/2020 17:30,19.76664,0.98652,19.79124247,1.97664,0.57652,2.059,17.79,0.41,17.79472394,18.09,0.68,18.10277603,1.97664,0.57652,2.059,18.09,0.68,18.10277603
01/10/2020 18:00,20.08072,0.97896,20.1045686,1.95072,0.56896,2.032,18.13,0.41,18.13463537,18.43,0.71,18.443671,1.95072,0.56896,2.032,18.43,0.71,18.443671
01/10/2020 18:30,20.18952,0.88236,20.20879207,1.61952,0.47236,1.687,18.57,0.41,18.57452557,18.88,0.79,18.89652084,1.61952,0.47236,1.687,18.88,0.79,18.89652084
01/10/2020 19:00,20.11352,3.91936,20.49182934,1.40352,0.40936,1.462,18.71,3.51,19.03639146,19.76,-2.35,19.89924873,1.40352,0.40936,1.462,19.76,-2.35,19.89924873
01/10/2020 19:30,20.65976,4.17868,21.0781178,1.94976,0.56868,2.031,18.71,3.61,19.05508331,19.89,-2.65,20.0657569,1.94976,0.56868,2.031,19.89,-2.65,20.0657569
01/10/2020 20:00,20.14608,4.34344,20.60897888,1.96608,0.57344,2.048,18.18,3.77,18.56677947,19.31,-2.51,19.4724472,1.96608,0.57344,2.048,19.31,-2.51,19.4724472
01/10/2020 20:30,19.2032,2.9926,19.43498251,1.9632,0.5726,2.045,17.24,2.42,17.40902065,17.92,-0.34,17.92322516,1.9632,0.5726,2.045,17.92,-0.34,17.92322516
