Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/10/2020 21:00,18.31192,1.70556,18.39117585,2.04192,0.59556,2.127,16.27,1.11,16.30782021,16.55,1.6,16.62716151,2.04192,0.59556,2.127,16.55,1.6,16.62716151
01/10/2020 21:30,17.33496,3.12728,17.61478692,2.18496,0.63728,2.276,15.15,2.49,15.35326024,15.7,0.51,15.70828126,2.18496,0.63728,2.276,15.7,0.51,15.70828126
01/10/2020 22:00,16.10072,5.12896,16.89791156,2.19072,0.63896,2.282,13.91,4.49,14.61670962,14.85,-1.19,14.89760383,2.19072,0.63896,2.282,14.85,-1.19,14.89760383
01/10/2020 22:30,15.24048,2.29764,15.41270191,2.22048,0.64764,2.313,13.02,1.65,13.12413426,13.31,2.03,13.46391474,2.22048,0.64764,2.313,13.31,2.03,13.46391474
01/10/2020 23:00,14.15584,2.38212,14.35487032,2.23584,0.65212,2.329,11.92,1.73,12.04488688,12.17,2.12,12.35327082,2.23584,0.65212,2.329,12.17,2.12,12.35327082
01/10/2020 23:30,12.96448,3.82464,13.51686401,2.24448,0.65464,2.338,10.72,3.17,11.1788774,11.25,1.11,11.30462737,2.24448,0.65464,2.338,11.25,1.11,11.30462737
02/10/2020 00:00,12.34568,2.67624,12.63242159,2.21568,0.64624,2.308,10.13,2.03,10.33139874,10.38,2.43,10.66064257,2.21568,0.64624,2.308,10.38,2.43,10.66064257
02/10/2020 00:30,11.72472,2.71096,12.03405016,2.09472,0.61096,2.182,9.63,2.1,9.856312698,9.86,2.51,10.17446313,2.09472,0.61096,2.182,9.86,2.51,10.17446313
02/10/2020 01:00,11.22008,3.18044,11.66213504,1.99008,0.58044,2.073,9.23,2.6,9.589207475,9.56,2.28,9.828122913,1.99008,0.58044,2.073,9.56,2.28,9.828122913
02/10/2020 01:30,10.88776,5.78268,12.32812661,1.99776,0.58268,2.081,8.89,5.2,10.29913103,9.69,-0.33,9.695617567,1.99776,0.58268,2.081,9.69,-0.33,9.695617567
02/10/2020 02:00,11.0228,5.8954,12.50031444,1.9728,0.5754,2.055,9.05,5.32,10.49785216,9.88,-0.52,9.893674747,1.9728,0.5754,2.055,9.88,-0.52,9.893674747
02/10/2020 02:30,10.9572,5.9796,12.48262184,1.9872,0.5796,2.07,8.97,5.4,10.47,9.8,-0.45,9.810326192,1.9872,0.5796,2.07,9.8,-0.45,9.810326192
02/10/2020 03:00,10.7896,6.0278,12.35920066,2.0496,0.5978,2.135,8.74,5.43,10.28943633,9.57,-0.45,9.580574096,2.0496,0.5978,2.135,9.57,-0.45,9.580574096
02/10/2020 03:30,10.69712,6.02416,12.27676179,2.03712,0.59416,2.122,8.66,5.43,10.22157033,9.49,-0.45,9.500663135,2.03712,0.59416,2.122,9.49,-0.45,9.500663135
02/10/2020 04:00,10.59816,6.04488,12.20088397,2.10816,0.61488,2.196,8.49,5.43,10.07794622,9.32,-0.45,9.33085741,2.10816,0.61488,2.196,9.32,-0.45,9.33085741
02/10/2020 04:30,10.7604,6.0922,12.3653188,2.2704,0.6622,2.365,8.49,5.43,10.07794622,9.32,-0.45,9.33085741,2.2704,0.6622,2.365,9.32,-0.45,9.33085741
02/10/2020 05:00,10.8448,6.0964,12.44089145,2.2848,0.6664,2.38,8.56,5.43,10.13698673,9.39,-0.41,9.39894675,2.2848,0.6664,2.38,9.39,-0.41,9.39894675
02/10/2020 05:30,11.61,2.89,11.96428853,2.4,0.7,2.5,9.21,2.19,9.4667946,9.45,2.56,9.790612851,2.4,0.7,2.5,9.45,2.56,9.790612851
02/10/2020 06:00,12.29368,4.40024,13.05743773,2.50368,0.73024,2.608,9.79,3.67,10.45528574,10.35,0.79,10.38010597,2.50368,0.73024,2.608,10.35,0.79,10.38010597
02/10/2020 06:30,14.4192,2.8506,14.69827367,2.5392,0.7406,2.645,11.88,2.11,12.06592309,12.26,1.32,12.33085561,2.5392,0.7406,2.645,12.26,1.32,12.33085561
02/10/2020 07:00,16.34472,1.82096,16.44584346,2.57472,0.75096,2.682,13.77,1.07,13.81150969,14.02,1.5,14.10001418,2.57472,0.75096,2.682,14.02,1.5,14.10001418
02/10/2020 07:30,18.13296,3.53628,18.47456399,2.59296,0.75628,2.701,15.54,2.78,15.78670327,16.43,-1.59,16.50675619,2.59296,0.75628,2.701,16.43,-1.59,16.50675619
02/10/2020 08:00,19.46488,2.87684,19.67632491,2.59488,0.75684,2.703,16.87,2.12,17.00268508,17.4,-2.56,17.58731361,2.59488,0.75684,2.703,17.4,-2.56,17.58731361
02/10/2020 08:30,20.23936,0.23148,20.24068369,2.43936,0.71148,2.541,17.8,-0.48,17.80647073,18.09,0,18.09,2.43936,0.71148,2.541,18.09,0,18.09
02/10/2020 09:00,20.68704,0.09372,20.68725229,2.44704,0.71372,2.549,18.24,-0.62,18.25053424,18.54,-0.41,18.54453289,2.44704,0.71372,2.549,18.54,-0.41,18.54453289
02/10/2020 09:30,21.29712,-0.04584,21.29716933,2.51712,0.73416,2.622,18.78,-0.78,18.7961911,19.1,-0.41,19.10440002,2.51712,0.73416,2.622,19.1,-0.41,19.10440002
02/10/2020 10:00,21.50216,-0.14312,21.5026363,2.49216,0.72688,2.596,19.01,-0.87,19.02989753,19.34,-0.41,19.34434543,2.49216,0.72688,2.596,19.34,-0.41,19.34434543
02/10/2020 10:30,21.5636,-0.1252,21.56396346,2.5536,0.7448,2.66,19.01,-0.87,19.02989753,19.34,-0.45,19.34523456,2.5536,0.7448,2.66,19.34,-0.45,19.34523456
02/10/2020 11:00,21.38568,-0.11876,21.38600975,2.57568,0.75124,2.683,18.81,-0.87,18.83010887,19.13,-0.45,19.135292,2.57568,0.75124,2.683,19.13,-0.45,19.135292
02/10/2020 11:30,21.28472,0.05596,21.28479356,2.69472,0.78596,2.807,18.59,-0.73,18.60432745,18.92,-0.41,18.92444187,2.69472,0.78596,2.807,18.92,-0.41,18.92444187
02/10/2020 12:00,21.07008,0.17544,21.07081039,2.83008,0.82544,2.948,18.24,-0.65,18.25157801,18.56,-0.41,18.564528,2.83008,0.82544,2.948,18.56,-0.41,18.564528
02/10/2020 12:30,21.40608,0.27344,21.40782638,3.16608,0.92344,3.298,18.24,-0.65,18.25157801,18.56,-0.41,18.564528,3.16608,0.92344,3.298,18.56,-0.41,18.564528
02/10/2020 13:00,21.2352,1.0436,21.2608283,2.9952,0.8736,3.12,18.24,0.17,18.2407922,18.73,-3.24,19.0081693,2.9952,0.8736,3.12,18.73,-3.24,19.0081693
02/10/2020 13:30,20.6488,0.8134,20.66481456,2.7888,0.8134,2.905,17.86,0,17.86,18.18,-3.46,18.50632324,2.7888,0.8134,2.905,18.18,-3.46,18.50632324
02/10/2020 14:00,20.10616,0.35888,20.10936262,2.63616,0.76888,2.746,17.47,-0.41,17.47481044,17.78,0.42,17.78495994,2.63616,0.76888,2.746,17.78,0.42,17.78495994
02/10/2020 14:30,19.82576,0.77168,19.8407724,2.64576,0.77168,2.756,17.18,0,17.18,17.5,0.42,17.50503927,2.64576,0.77168,2.756,17.5,0.42,17.50503927
02/10/2020 15:00,19.43208,0.77644,19.44758577,2.66208,0.77644,2.773,16.77,0,16.77,17.08,0.5,17.08731693,2.66208,0.77644,2.773,17.08,0.5,17.08731693
02/10/2020 15:30,18.8204,3.9472,19.22986854,2.6304,0.7672,2.74,16.19,3.18,16.49934847,17.08,-1.7,17.16439338,2.6304,0.7672,2.74,17.08,-1.7,17.16439338
02/10/2020 16:00,19.60184,3.63512,19.93605349,2.69184,0.78512,2.804,16.91,2.85,17.14848681,17.34,0.13,17.34048731,2.69184,0.78512,2.804,17.34,0.13,17.34048731
02/10/2020 16:30,20.02928,1.20604,20.0655573,2.72928,0.79604,2.843,17.3,0.41,17.3048577,17.62,0.72,17.63470442,2.72928,0.79604,2.843,17.62,0.72,17.63470442
02/10/2020 17:00,20.31672,1.21696,20.35313497,2.76672,0.80696,2.882,17.55,0.41,17.55478852,17.86,0.72,17.87450699,2.76672,0.80696,2.882,17.86,0.72,17.87450699
02/10/2020 17:30,20.66176,1.20968,20.69714116,2.74176,0.79968,2.856,17.92,0.41,17.92468968,18.24,0.77,18.25624551,2.74176,0.79968,2.856,18.24,0.77,18.25624551
02/10/2020 18:00,21.11256,1.20408,21.14686734,2.72256,0.79408,2.836,18.39,0.41,18.39456985,18.71,0.7,18.72309002,2.72256,0.79408,2.836,18.71,0.7,18.72309002
02/10/2020 18:30,21.31856,1.19708,21.35214277,2.69856,0.78708,2.811,18.62,0.41,18.62451342,18.95,0.7,18.96292435,2.69856,0.78708,2.811,18.95,0.7,18.96292435
02/10/2020 19:00,21.4536,1.1898,21.48656736,2.6736,0.7798,2.785,18.78,0.41,18.78447497,19.11,0.85,19.12889437,2.6736,0.7798,2.785,19.11,0.85,19.12889437
02/10/2020 19:30,21.00672,1.21696,21.0419409,2.52672,0.73696,2.632,18.48,0.48,18.48623272,18.8,0.96,18.82449468,2.52672,0.73696,2.632,18.8,0.96,18.82449468
02/10/2020 20:00,20.02432,2.02876,20.12682932,2.46432,0.71876,2.567,17.56,1.31,17.6087961,18.02,0.47,18.02612826,2.46432,0.71876,2.567,18.02,0.47,18.02612826
02/10/2020 20:30,18.84816,1.85988,18.9397014,2.46816,0.71988,2.571,16.38,1.14,16.41962241,16.73,1.2,16.77298125,2.46816,0.71988,2.571,16.73,1.2,16.77298125
02/10/2020 21:00,17.8208,1.9794,17.93039143,2.5008,0.7294,2.605,15.32,1.25,15.37091084,15.59,1.68,15.68025829,2.5008,0.7294,2.605,15.59,1.68,15.68025829
02/10/2020 21:30,16.78368,4.24524,17.31224933,2.62368,0.76524,2.733,14.16,3.48,14.58135796,14.89,-0.11,14.89040631,2.62368,0.76524,2.733,14.89,-0.11,14.89040631
02/10/2020 22:00,15.69,5.42,16.59977409,2.64,0.77,2.75,13.05,4.65,13.85369987,13.99,-0.81,14.01342927,2.64,0.77,2.75,13.99,-0.81,14.01342927
02/10/2020 22:30,14.8636,4.4598,15.51826089,2.6736,0.7798,2.785,12.19,3.68,12.73336169,12.87,0.51,12.88010093,2.6736,0.7798,2.785,12.87,0.51,12.88010093
02/10/2020 23:00,13.83168,4.38924,14.51140239,2.67168,0.77924,2.783,11.16,3.61,11.72935207,11.76,1.01,11.80329191,2.67168,0.77924,2.783,11.76,1.01,11.80329191
02/10/2020 23:30,12.9572,2.9246,13.28315915,2.5872,0.7546,2.695,10.37,2.17,10.59461184,10.63,2.75,10.97995446,2.5872,0.7546,2.695,10.63,2.75,10.97995446
03/10/2020 00:00,12.082,4.056,12.74464044,2.592,0.756,2.7,9.49,3.3,10.0473927,9.92,2.75,10.29411968,2.592,0.756,2.7,9.92,2.75,10.29411968
03/10/2020 00:30,11.416,3.148,11.84208428,2.496,0.728,2.6,8.92,2.42,9.242445564,9.18,2.85,9.612226589,2.496,0.728,2.6,9.18,2.85,9.612226589
03/10/2020 01:00,11.07776,3.21268,11.53421343,2.47776,0.72268,2.581,8.6,2.49,8.953217299,8.86,2.91,9.325647431,2.47776,0.72268,2.581,8.86,2.91,9.325647431
03/10/2020 01:30,10.96248,3.19364,11.41820057,2.41248,0.70364,2.513,8.55,2.49,8.905200728,8.82,2.91,9.287653094,2.41248,0.70364,2.513,8.82,2.91,9.287653094
03/10/2020 02:00,10.98552,5.18036,12.14568975,2.43552,0.71036,2.537,8.55,4.47,9.647973881,9.21,0.6,9.229523281,2.43552,0.71036,2.537,9.21,0.6,9.229523281
03/10/2020 02:30,10.86424,6.22832,12.52292621,2.39424,0.69832,2.494,8.47,5.53,10.11542387,9.32,-0.42,9.32945872,2.39424,0.69832,2.494,9.32,-0.42,9.32945872
03/10/2020 03:00,10.6256,6.2258,12.31519228,2.3856,0.6958,2.485,8.24,5.53,9.923633407,9.08,-0.42,9.089708466,2.3856,0.6958,2.485,9.08,-0.42,9.089708466
03/10/2020 03:30,10.45312,6.28216,12.1956243,2.37312,0.69216,2.472,8.08,5.59,9.825197199,8.92,-0.42,8.929882418,2.37312,0.69216,2.472,8.92,-0.42,8.929882418
03/10/2020 04:00,10.49408,4.85744,11.56375538,2.49408,0.72744,2.598,8,4.13,9.003160556,8.57,1.74,8.744855631,2.49408,0.72744,2.598,8.57,1.74,8.744855631
03/10/2020 04:30,10.6016,3.1288,11.05365605,2.6016,0.7588,2.71,8,2.37,8.343674251,8.29,2.82,8.756511863,2.6016,0.7588,2.71,8.29,2.82,8.756511863
03/10/2020 05:00,10.6976,3.1968,11.16504259,2.6976,0.7868,2.81,8,2.41,8.355124176,8.25,2.86,8.731672234,2.6976,0.7868,2.81,8.25,2.86,8.731672234
03/10/2020 05:30,10.69032,3.15676,11.14666207,2.56032,0.74676,2.667,8.13,2.41,8.479681598,8.4,2.86,8.873533682,2.56032,0.74676,2.667,8.4,2.86,8.873533682
03/10/2020 06:00,10.93464,3.10052,11.36571934,2.50464,0.73052,2.609,8.43,2.37,8.756814489,8.69,2.81,9.133027975,2.50464,0.73052,2.609,8.69,2.81,9.133027975
03/10/2020 06:30,11.72456,4.13008,12.43072275,2.67456,0.78008,2.786,9.05,3.35,9.650129533,9.52,1.31,9.609708632,2.67456,0.78008,2.786,9.52,1.31,9.609708632
03/10/2020 07:00,12.63144,2.69292,12.91530467,2.82144,0.82292,2.939,9.81,1.87,9.986641077,10.07,2.36,10.34284777,2.82144,0.82292,2.939,10.07,2.36,10.34284777
03/10/2020 07:30,13.41896,3.78928,13.94371293,2.80896,0.81928,2.926,10.61,2.97,11.01784915,11.14,0.89,11.17549551,2.80896,0.81928,2.926,11.14,0.89,11.17549551
03/10/2020 08:00,14.48704,2.28372,14.66593689,2.68704,0.78372,2.799,11.8,1.5,11.89495691,12.08,1.88,12.22541615,2.68704,0.78372,2.799,12.08,1.88,12.22541615
03/10/2020 08:30,15.4904,3.7072,15.92783174,2.6304,0.7672,2.74,12.86,2.94,13.19178532,13.49,0.16,13.49094882,2.6304,0.7672,2.74,13.49,0.16,13.49094882
03/10/2020 09:00,16.25776,4.85768,16.96796438,2.59776,0.75768,2.706,13.66,4.1,14.26203352,14.6,-1.45,14.67182674,2.59776,0.75768,2.706,14.6,-1.45,14.67182674
03/10/2020 09:30,17.36864,3.73502,17.76569812,2.58864,0.75502,2.6965,14.78,2.98,15.07742684,15.54,-0.83,15.56214959,2.58864,0.75502,2.6965,15.54,-0.83,15.56214959
03/10/2020 10:00,18.09384,1.42362,18.14975867,2.58384,0.75362,2.6915,15.51,0.67,15.52446456,15.8,1.15,15.84179598,2.58384,0.75362,2.6915,15.8,1.15,15.84179598
03/10/2020 10:30,18.44616,1.28138,18.49061258,2.33616,0.68138,2.4335,16.11,0.6,16.12116931,16.41,1.1,16.44682644,2.33616,0.68138,2.4335,16.41,1.1,16.44682644
03/10/2020 11:00,18.65232,1.13526,18.68683645,2.21232,0.64526,2.3045,16.44,0.49,16.44730069,16.75,0.98,16.77864416,2.21232,0.64526,2.3045,16.75,0.98,16.77864416
03/10/2020 11:30,18.68736,1.04798,18.71672209,2.18736,0.63798,2.2785,16.5,0.41,16.50509315,16.81,0.84,16.83097442,2.18736,0.63798,2.2785,16.81,0.84,16.83097442
03/10/2020 12:00,18.99504,1.03272,19.02309268,2.13504,0.62272,2.224,16.86,0.41,16.86498444,17.17,0.84,17.19053519,2.13504,0.62272,2.224,17.17,0.84,17.19053519
03/10/2020 12:30,19.1208,1.0169,19.14782176,2.0808,0.6069,2.1675,17.04,0.41,17.0449318,17.35,0.84,17.37032239,2.0808,0.6069,2.1675,17.35,0.84,17.37032239
03/10/2020 13:00,19.04048,1.13014,19.07399001,2.16048,0.63014,2.2505,16.88,0.5,16.88740359,17.19,0.98,17.21791218,2.16048,0.63014,2.2505,17.19,0.98,17.21791218
03/10/2020 13:30,18.57584,1.36462,18.62589647,2.17584,0.63462,2.2665,16.4,0.73,16.41623891,16.71,1.22,16.75447701,2.17584,0.63462,2.2665,16.71,1.22,16.75447701
03/10/2020 14:00,18.19664,1.49902,18.25827944,2.15664,0.62902,2.2465,16.04,0.87,16.06357681,16.35,1.34,16.40481941,2.15664,0.62902,2.2465,16.35,1.34,16.40481941
03/10/2020 14:30,17.70192,2.05056,17.82029091,2.16192,0.63056,2.252,15.54,1.42,15.60474287,15.92,1.05,15.95458868,2.16192,0.63056,2.252,15.92,1.05,15.95458868
03/10/2020 15:00,17.11704,4.72622,17.75753963,2.14704,0.62622,2.2365,14.97,4.1,15.52130471,15.95,-1.54,16.02417237,2.14704,0.62622,2.2365,15.95,-1.54,16.02417237
03/10/2020 15:30,16.96704,4.72622,17.61299525,2.14704,0.62622,2.2365,14.82,4.1,15.37668365,15.8,-1.5,15.87104281,2.14704,0.62622,2.2365,15.8,-1.5,15.87104281
03/10/2020 16:00,17.1148,4.5539,17.71029035,2.1048,0.6139,2.1925,15.01,3.94,15.51849542,16.01,-1.5,16.08011505,2.1048,0.6139,2.1925,16.01,-1.5,16.08011505
03/10/2020 16:30,17.25408,4.42994,17.81369263,1.95408,0.56994,2.0355,15.3,3.86,15.7794043,16.31,-1.54,16.38254254,1.95408,0.56994,2.0355,16.31,-1.54,16.38254254
03/10/2020 17:00,18.16008,1.71794,18.2411574,2.05008,0.59794,2.1355,16.11,1.12,16.14888541,16.49,0.92,16.5156441,2.05008,0.59794,2.1355,16.49,0.92,16.5156441
03/10/2020 17:30,18.89744,1.33092,18.94424943,2.19744,0.64092,2.289,16.7,0.69,16.71424841,17,1.18,17.04090373,2.19744,0.64092,2.289,17,1.18,17.04090373
03/10/2020 18:00,19.47384,1.25612,19.51430967,2.28384,0.66612,2.379,17.19,0.59,17.20012209,17.49,1.09,17.52393221,2.28384,0.66612,2.379,17.49,1.09,17.52393221
03/10/2020 18:30,19.9724,1.2132,20.00921328,2.3424,0.6832,2.44,17.63,0.53,17.63796474,17.93,1.03,17.95956013,2.3424,0.6832,2.44,17.93,1.03,17.95956013
03/10/2020 19:00,19.90952,1.39736,19.95849698,2.45952,0.71736,2.562,17.45,0.68,17.46324426,17.76,1.18,17.79915728,2.45952,0.71736,2.562,17.76,1.18,17.79915728
03/10/2020 19:30,19.3748,1.6464,19.44462671,2.5248,0.7364,2.63,16.85,0.91,16.87455481,17.14,1.39,17.19626994,2.5248,0.7364,2.63,17.14,1.39,17.19626994
03/10/2020 20:00,18.49168,3.38924,18.79971215,2.43168,0.70924,2.533,16.06,2.68,16.28207603,16.74,-0.05,16.74007467,2.43168,0.70924,2.533,16.74,-0.05,16.74007467
03/10/2020 20:30,17.4668,4.8774,18.13499746,2.5968,0.7574,2.705,14.87,4.12,15.43020739,15.78,-1.12,15.81969658,2.5968,0.7574,2.705,15.78,-1.12,15.81969658
03/10/2020 21:00,16.57888,5.08384,17.34083883,2.61888,0.76384,2.728,13.96,4.32,14.61314477,14.84,-1.03,14.87570166,2.61888,0.76384,2.728,14.84,-1.03,14.87570166
03/10/2020 21:30,16.14864,2.34752,16.31837688,2.52864,0.73752,2.634,13.62,1.61,13.71482774,13.9,2.11,14.0592354,2.52864,0.73752,2.634,13.9,2.11,14.0592354
03/10/2020 22:00,15.32552,2.35036,15.50470107,2.19552,0.64036,2.287,13.13,1.71,13.24088366,13.41,2.27,13.60077204,2.19552,0.64036,2.287,13.41,2.27,13.60077204
03/10/2020 22:30,14.432,2.441,14.63697732,1.992,0.581,2.075,12.44,1.86,12.57828287,12.71,2.47,12.94777973,1.992,0.581,2.075,12.71,2.47,12.94777973
03/10/2020 23:00,13.47088,3.55984,13.93330789,2.09088,0.60984,2.178,11.38,2.95,11.75614308,11.83,1.62,11.94040619,2.09088,0.60984,2.178,11.83,1.62,11.94040619
03/10/2020 23:30,12.71568,2.77624,13.01522287,2.21568,0.64624,2.308,10.5,2.13,10.71386485,10.75,2.77,11.10114409,2.21568,0.64624,2.308,10.75,2.77,11.10114409
04/10/2020 00:00,12.01264,2.93452,12.36587754,2.31264,0.67452,2.409,9.7,2.26,9.959799195,9.95,2.77,10.32837838,2.31264,0.67452,2.409,9.95,2.77,10.32837838
04/10/2020 00:30,11.55896,3.02428,11.94804695,2.44896,0.71428,2.551,9.11,2.31,9.398308358,9.37,2.77,9.770864854,2.44896,0.71428,2.551,9.37,2.77,9.770864854
04/10/2020 01:00,11.1332,3.0226,11.53621485,2.4432,0.7126,2.545,8.69,2.31,8.99178514,8.96,2.88,9.411482349,2.4432,0.7126,2.545,8.96,2.88,9.411482349
04/10/2020 01:30,10.9972,2.9246,11.37944168,2.3472,0.6846,2.445,8.65,2.24,8.935328757,8.96,2.88,9.411482349,2.3472,0.6846,2.445,8.96,2.88,9.411482349
04/10/2020 02:00,11.13608,2.86844,11.49957503,2.32608,0.67844,2.423,8.81,2.19,9.078116545,9.08,2.83,9.510799125,2.32608,0.67844,2.423,9.08,2.83,9.510799125
04/10/2020 02:30,10.99056,2.88808,11.36368845,2.29056,0.66808,2.386,8.7,2.22,8.978774972,8.98,2.87,9.427475802,2.29056,0.66808,2.386,8.98,2.87,9.427475802
04/10/2020 03:00,10.67608,3.84344,11.34683723,2.20608,0.64344,2.298,8.47,3.2,9.054330456,8.93,2.87,9.379861406,2.20608,0.64344,2.298,8.93,2.87,9.379861406
04/10/2020 03:30,10.28224,6.22232,12.01839114,2.20224,0.64232,2.294,8.08,5.58,9.819511189,8.93,-0.41,8.939407139,2.20224,0.64232,2.294,8.93,-0.41,8.939407139
04/10/2020 04:00,10.15648,5.88064,11.7360987,2.19648,0.64064,2.288,7.96,5.24,9.529910808,8.72,2.14,8.978752697,2.19648,0.64064,2.288,8.72,2.14,8.978752697
04/10/2020 04:30,10.35016,3.05588,10.79185872,2.18016,0.63588,2.271,8.17,2.42,8.520874368,8.42,2.87,8.895689968,2.18016,0.63588,2.271,8.42,2.87,8.895689968
04/10/2020 05:00,10.25744,3.06092,10.70440594,2.19744,0.64092,2.289,8.06,2.42,8.41546196,8.32,2.87,8.801096523,2.19744,0.64092,2.289,8.32,2.87,8.801096523
04/10/2020 05:30,10.32424,2.98832,10.74802252,2.15424,0.62832,2.244,8.17,2.36,8.504028457,8.44,2.98,8.950642435,2.15424,0.62832,2.244,8.44,2.98,8.950642435
04/10/2020 06:00,10.52072,2.88396,10.90883929,2.07072,0.60396,2.157,8.45,2.28,8.752194011,8.74,2.92,9.214879272,2.07072,0.60396,2.157,8.74,2.92,9.214879272
04/10/2020 06:30,10.94272,2.79996,11.29525994,2.02272,0.58996,2.107,8.92,2.21,9.189695316,9.2,2.83,9.625429861,2.02272,0.58996,2.107,9.2,2.83,9.625429861
04/10/2020 07:00,11.41448,3.35464,11.89722502,2.00448,0.58464,2.088,9.41,2.77,9.809230347,9.78,2.05,9.992542219,2.00448,0.58464,2.088,9.78,2.05,9.992542219
04/10/2020 07:30,12.0408,2.9694,12.40154027,2.0208,0.5894,2.105,10.02,2.38,10.29877663,10.34,2.11,10.55308959,2.0208,0.5894,2.105,10.34,2.11,10.55308959
04/10/2020 08:00,12.86336,2.45598,13.09571946,2.04336,0.59598,2.1285,10.82,1.86,10.97870666,11.09,2.36,11.3383288,2.04336,0.59598,2.1285,11.09,2.36,11.3383288
04/10/2020 08:30,13.73464,3.47052,14.16632786,2.02464,0.59052,2.109,11.71,2.88,12.05895932,12.25,1.1,12.2992886,2.02464,0.59052,2.109,12.25,1.1,12.2992886
04/10/2020 09:00,14.716,3.418,15.10772584,2.016,0.588,2.1,12.7,2.83,13.01149108,13.25,0.62,13.26449773,2.016,0.588,2.1,13.25,0.62,13.26449773
04/10/2020 09:30,15.87656,1.97108,15.99844723,2.02656,0.59108,2.111,13.85,1.38,13.91858111,14.12,1.76,14.22926562,2.02656,0.59108,2.111,14.12,1.76,14.22926562
04/10/2020 10:00,16.4604,2.7847,16.69429011,2.2104,0.6447,2.3025,14.25,2.14,14.40979181,14.76,0.48,14.76780282,2.2104,0.6447,2.3025,14.76,0.48,14.76780282
04/10/2020 10:30,16.75216,4.59688,17.3714182,2.25216,0.65688,2.346,14.5,3.94,15.02576454,15.46,-1.64,15.54674242,2.25216,0.65688,2.346,15.46,-1.64,15.54674242
04/10/2020 11:00,17.17032,4.48926,17.74748839,2.26032,0.65926,2.3545,14.91,3.83,15.39405729,15.89,-1.76,15.98717298,2.26032,0.65926,2.3545,15.89,-1.76,15.98717298
04/10/2020 11:30,17.65496,4.32228,18.17635049,2.30496,0.67228,2.401,15.35,3.65,15.777991,16.35,-1.94,16.46469253,2.30496,0.67228,2.401,16.35,-1.94,16.46469253
04/10/2020 12:00,18.17184,3.82012,18.56903567,2.33184,0.68012,2.429,15.84,3.14,16.14822591,16.72,-1.41,16.77934742,2.33184,0.68012,2.429,16.72,-1.41,16.77934742
04/10/2020 12:30,18.80472,1.23596,18.84529361,2.21472,0.64596,2.307,16.59,0.59,16.60048794,16.89,1.09,16.92513515,2.21472,0.64596,2.307,16.89,1.09,16.92513515
04/10/2020 13:00,18.83616,1.23638,18.87669354,2.21616,0.64638,2.3085,16.62,0.59,16.63046903,16.93,1.09,16.96505231,2.21616,0.64638,2.3085,16.93,1.09,16.96505231
04/10/2020 13:30,18.58936,1.24898,18.63127092,2.25936,0.65898,2.3535,16.33,0.59,16.34065482,16.63,1.09,16.6656833,2.25936,0.65898,2.3535,16.63,1.09,16.6656833
04/10/2020 14:00,18.002,2.1585,18.13094389,2.292,0.6685,2.3875,15.71,1.49,15.78050063,16.18,0.57,16.19003706,2.292,0.6685,2.3875,16.18,0.57,16.19003706
04/10/2020 14:30,17.49056,4.51808,18.06468201,2.29056,0.66808,2.386,15.2,3.85,15.68000319,16.18,-1.57,16.25599274,2.29056,0.66808,2.386,16.18,-1.57,16.25599274
04/10/2020 15:00,17.31648,4.60814,17.91913597,2.25648,0.65814,2.3505,15.06,3.95,15.56939626,16.06,-1.47,16.12713552,2.25648,0.65814,2.3505,16.06,-1.47,16.12713552
04/10/2020 15:30,16.96272,4.68246,17.59713901,2.20272,0.64246,2.2945,14.76,4.04,15.30291476,15.74,-1.4,15.8021391,2.20272,0.64246,2.2945,15.74,-1.4,15.8021391
04/10/2020 16:00,16.8212,4.6566,17.45384465,2.2512,0.6566,2.345,14.57,4,15.10909991,15.55,-1.45,15.61745818,2.2512,0.6566,2.345,15.55,-1.45,15.61745818
04/10/2020 16:30,17.39616,4.71138,18.02286005,2.33616,0.68138,2.4335,15.06,4.03,15.58988454,16.06,-1.41,16.1217772,2.33616,0.68138,2.4335,16.06,-1.41,16.1217772
04/10/2020 17:00,17.97696,4.58328,18.5520227,2.37696,0.69328,2.476,15.6,3.89,16.07768951,16.62,-1.54,16.69119528,2.37696,0.69328,2.476,16.62,-1.54,16.69119528
04/10/2020 17:30,18.14592,4.56256,18.71072864,2.30592,0.67256,2.402,15.84,3.89,16.31066216,16.84,-1.58,16.91395873,2.30592,0.67256,2.402,16.84,-1.58,16.91395873
04/10/2020 18:00,18.6728,3.2804,18.95875745,2.0928,0.6104,2.18,16.58,2.67,16.7936089,17.31,-0.58,17.3197142,2.0928,0.6104,2.18,17.31,-0.58,17.3197142
04/10/2020 18:30,18.40024,4.47882,18.93749352,1.95024,0.56882,2.0315,16.45,3.91,16.90829974,17.46,-1.77,17.54948717,1.95024,0.56882,2.0315,17.46,-1.77,17.54948717
04/10/2020 19:00,18.65112,4.20616,19.11952037,1.46112,0.42616,1.522,17.19,3.78,17.60069601,18.21,-1.85,18.30373186,1.46112,0.42616,1.522,18.21,-1.85,18.30373186
04/10/2020 19:30,18.72128,4.17204,19.18051727,1.48128,0.43204,1.543,17.24,3.74,17.64100904,18.27,-1.69,18.34799717,1.48128,0.43204,1.543,18.27,-1.69,18.34799717
04/10/2020 20:00,18.612,2.656,18.80055531,2.112,0.616,2.2,16.5,2.04,16.62563082,16.98,0.77,16.99744981,2.112,0.616,2.2,16.98,0.77,16.99744981
04/10/2020 20:30,17.90992,1.94956,18.01571588,2.08992,0.60956,2.177,15.82,1.34,15.87664952,16.11,1.78,16.20803813,2.08992,0.60956,2.177,16.11,1.78,16.20803813
04/10/2020 21:00,16.73312,3.62216,17.1206702,2.13312,0.62216,2.222,14.6,3,14.90503271,15.2,0.52,15.20889214,2.13312,0.62216,2.222,15.2,0.52,15.20889214
04/10/2020 21:30,16.22088,2.25984,16.37754025,2.09088,0.60984,2.178,14.13,1.65,14.22601139,14.42,2.03,14.56218734,2.09088,0.60984,2.178,14.42,2.03,14.56218734
04/10/2020 22:00,15.33584,2.28212,15.5047109,1.99584,0.58212,2.079,13.34,1.7,13.44788459,13.62,2.27,13.80787094,1.99584,0.58212,2.079,13.62,2.27,13.80787094
04/10/2020 22:30,14.30528,3.42904,14.71051839,1.98528,0.57904,2.068,12.32,2.85,12.64535092,12.79,1.47,12.874199,1.98528,0.57904,2.068,12.79,1.47,12.874199
04/10/2020 23:00,13.45456,2.70008,13.72281373,2.19456,0.64008,2.286,11.26,2.06,11.44688604,11.51,2.51,11.78050084,2.19456,0.64008,2.286,11.51,2.51,11.78050084
04/10/2020 23:30,12.36488,2.85684,12.69061827,2.11488,0.61684,2.203,10.25,2.24,10.4919064,10.5,2.7,10.8415866,2.11488,0.61684,2.203,10.5,2.7,10.8415866
05/10/2020 00:00,11.4828,3.2854,11.9435568,1.9728,0.5754,2.055,9.51,2.71,9.888589384,9.84,2.8,10.2306207,1.9728,0.5754,2.055,9.84,2.8,10.2306207
05/10/2020 00:30,10.75824,4.95032,11.8425249,2.05824,0.60032,2.144,8.7,4.35,9.726895702,9.32,2.23,9.58307362,2.05824,0.60032,2.144,9.32,2.23,9.58307362
05/10/2020 01:00,10.69224,3.01732,11.10982521,2.08224,0.60732,2.169,8.61,2.41,8.940928363,8.87,2.84,9.313565375,2.08224,0.60732,2.169,8.87,2.84,9.313565375
05/10/2020 01:30,10.7368,2.9224,11.12741192,1.9968,0.5824,2.08,8.74,2.34,9.047828469,9,2.81,9.428472835,1.9968,0.5824,2.08,9,2.81,9.428472835
05/10/2020 02:00,10.95104,2.81072,11.30599062,1.99104,0.58072,2.074,8.96,2.23,9.233336342,9.24,2.87,9.675458645,1.99104,0.58072,2.074,9.24,2.87,9.675458645
05/10/2020 02:30,10.88296,2.85128,11.25027182,1.99296,0.58128,2.076,8.89,2.27,9.175238417,9.17,2.87,9.608631536,1.99296,0.58128,2.076,9.17,2.87,9.608631536
05/10/2020 03:00,10.79784,2.87312,11.17354766,2.06784,0.60312,2.154,8.73,2.27,9.02029933,9,2.87,9.446528463,2.06784,0.60312,2.154,9,2.87,9.446528463
05/10/2020 03:30,10.62976,2.95368,11.0324985,2.06976,0.60368,2.156,8.56,2.35,8.876716735,8.84,2.97,9.325583092,2.06976,0.60368,2.156,8.84,2.97,9.325583092
05/10/2020 04:00,10.6352,2.9786,11.04443466,2.1552,0.6286,2.245,8.48,2.35,8.799596582,8.74,2.78,9.171477525,2.1552,0.6286,2.245,8.74,2.78,9.171477525
05/10/2020 04:30,10.61504,2.92272,11.01005751,2.13504,0.62272,2.224,8.48,2.3,8.786375817,8.74,2.74,9.159432297,2.13504,0.62272,2.224,8.74,2.74,9.159432297
05/10/2020 05:00,10.90016,2.96588,11.29645662,2.42016,0.70588,2.521,8.48,2.26,8.775989973,8.74,2.74,9.159432297,2.42016,0.70588,2.521,8.74,2.74,9.159432297
05/10/2020 05:30,11.05312,2.46716,11.32511988,1.53312,0.44716,1.597,9.52,2.02,9.73194739,9.77,2.56,10.09982673,1.53312,0.44716,1.597,9.77,2.56,10.09982673
05/10/2020 06:00,11.59856,3.12208,12.01141031,1.13856,0.33208,1.186,10.46,2.79,10.82569628,10.91,1.31,10.98836658,1.13856,0.33208,1.186,10.91,1.31,10.98836658
05/10/2020 06:30,13.85112,2.05116,14.00217064,1.10112,0.32116,1.147,12.75,1.73,12.86683333,13.09,1.34,13.15840796,1.10112,0.32116,1.147,13.09,1.34,13.15840796
05/10/2020 07:00,15.90384,1.65612,15.98983615,1.08384,0.31612,1.129,14.82,1.34,14.88045698,15.23,0.59,15.24142382,1.08384,0.31612,1.129,15.23,0.59,15.24142382
05/10/2020 07:30,17.886,2.468,18.05547064,1.056,0.308,1.1,16.83,2.16,16.96804349,17.22,0.08,17.22018583,1.056,0.308,1.1,17.22,0.08,17.22018583
05/10/2020 08:00,19.19736,0.36048,19.20074417,1.16736,0.34048,1.216,18.03,0.02,18.03001109,18.42,-3.78,18.80385067,1.16736,0.34048,1.216,18.42,-3.78,18.80385067
05/10/2020 08:30,20.0904,0.5022,20.09667577,1.3104,0.3822,1.365,18.78,0.12,18.78038338,19.4,-1.72,19.47609817,1.3104,0.3822,1.365,19.4,-1.72,19.47609817
05/10/2020 09:00,20.57264,-0.96548,20.59528267,1.11264,0.32452,1.159,19.46,-1.29,19.50271007,19.79,-0.61,19.79939898,1.11264,0.32452,1.159,19.79,-0.61,19.79939898
05/10/2020 09:30,20.97304,-0.96828,20.9953798,1.10304,0.32172,1.149,19.87,-1.29,19.91183065,20.22,-0.84,20.23744055,1.10304,0.32172,1.149,20.22,-0.84,20.23744055
05/10/2020 10:00,21.16832,0.17576,21.16904965,1.04832,0.30576,1.092,20.12,-0.13,20.12041998,20.94,-2.15,21.05008551,1.04832,0.30576,1.092,20.94,-2.15,21.05008551
05/10/2020 10:30,20.63336,2.37848,20.76999547,1.02336,0.29848,1.066,19.61,2.08,19.72000254,21.31,-4.7,21.82214701,1.02336,0.29848,1.066,21.31,-4.7,21.82214701
05/10/2020 11:00,21.27624,-1.19068,21.30953091,1.02624,0.29932,1.069,20.25,-1.49,20.30474329,20.67,-1.27,20.70897873,1.02624,0.29932,1.069,20.67,-1.27,20.70897873
05/10/2020 11:30,21.02936,-1.21352,21.06434459,1.11936,0.32648,1.166,19.91,-1.54,19.9694692,20.28,-1.07,20.3082077,1.11936,0.32648,1.166,20.28,-1.07,20.3082077
05/10/2020 12:00,21.01888,-1.23116,21.05490611,1.05888,0.30884,1.103,19.96,-1.54,20.01932067,20.33,-0.94,20.35171983,1.05888,0.30884,1.103,20.33,-0.94,20.35171983
05/10/2020 12:30,21.61392,-1.23344,21.64908571,1.39392,0.40656,1.452,20.22,-1.64,20.28639938,20.62,-0.94,20.64141468,1.39392,0.40656,1.452,20.62,-0.94,20.64141468
05/10/2020 13:00,22.26216,-0.66812,22.27218337,2.61216,0.76188,2.721,19.65,-1.43,19.70196437,20.03,-0.73,20.04329813,2.61216,0.76188,2.721,20.03,-0.73,20.04329813
05/10/2020 13:30,21.97504,0.25272,21.97649313,2.37504,0.69272,2.474,19.6,-0.44,19.60493815,20.21,-1.75,20.28562545,2.37504,0.69272,2.474,20.21,-1.75,20.28562545
05/10/2020 14:00,21.09512,2.79816,21.27989162,2.08512,0.60816,2.172,19.01,2.19,19.13573098,20.21,-4.25,20.65203622,2.08512,0.60816,2.172,20.21,-4.25,20.65203622
05/10/2020 14:30,20.9644,2.7892,21.1491301,2.0544,0.5992,2.14,18.91,2.19,19.03639146,20.1,-4.25,20.54440313,2.0544,0.5992,2.14,20.1,-4.25,20.54440313
05/10/2020 15:00,20.42968,2.63324,20.59868389,1.51968,0.44324,1.583,18.91,2.19,19.03639146,20.1,-4.25,20.54440313,1.51968,0.44324,1.583,20.1,-4.25,20.54440313
05/10/2020 15:30,20.33528,2.64404,20.50645167,1.38528,0.40404,1.443,18.95,2.24,19.08193124,20.14,-4.21,20.57531774,1.38528,0.40404,1.443,20.14,-4.21,20.57531774
05/10/2020 16:00,21.1072,2.9746,21.31577202,2.1072,0.6146,2.195,19,2.36,19.14600742,20.19,-4.05,20.59219755,2.1072,0.6146,2.195,20.19,-4.05,20.59219755
05/10/2020 16:30,21.82864,-0.20748,21.82962602,2.16864,0.63252,2.259,19.66,-0.84,19.67793688,20.04,-0.78,20.0551739,2.16864,0.63252,2.259,20.04,-0.78,20.0551739
05/10/2020 17:00,22.07176,-0.22032,22.07285959,2.26176,0.65968,2.356,19.81,-0.88,19.82953605,20.13,-0.41,20.13417493,2.26176,0.65968,2.356,20.13,-0.41,20.13417493
05/10/2020 17:30,22.3176,-0.0382,22.31763269,2.3376,0.6818,2.435,19.98,-0.72,19.99296876,20.3,0,20.3,2.3376,0.6818,2.435,20.3,0,20.3
05/10/2020 18:00,22.86432,-0.00124,22.86432003,2.46432,0.71876,2.567,20.4,-0.72,20.41270193,20.73,0,20.73,2.46432,0.71876,2.567,20.73,0,20.73
05/10/2020 18:30,22.9104,0.1222,22.91072589,2.2704,0.6622,2.365,20.64,-0.54,20.64706275,20.98,0,20.98,2.2704,0.6622,2.365,20.98,0,20.98
05/10/2020 19:00,22.65136,2.20248,22.75818596,2.27136,0.66248,2.366,20.38,1.54,20.43810167,21.16,-3.51,21.44914217,2.27136,0.66248,2.366,21.16,-3.51,21.44914217
05/10/2020 19:30,22.42496,0.62228,22.4335923,2.30496,0.67228,2.401,20.12,-0.05,20.12006213,20.48,-3.36,20.75379483,2.30496,0.67228,2.401,20.48,-3.36,20.75379483
05/10/2020 20:00,21.28056,0.66808,21.29104424,2.29056,0.66808,2.386,18.99,0,18.99,19.31,0.54,19.31754902,2.29056,0.66808,2.386,19.31,0.54,19.31754902
05/10/2020 20:30,20.10992,3.84456,20.47411839,2.20992,0.64456,2.302,17.9,3.2,18.18378398,18.27,0.39,18.27416209,2.20992,0.64456,2.302,18.27,0.39,18.27416209
05/10/2020 21:00,18.74192,4.25556,19.21898427,2.28192,0.66556,2.377,16.46,3.59,16.84694928,17.49,-2.08,17.61324785,2.28192,0.66556,2.377,17.49,-2.08,17.61324785
05/10/2020 21:30,18.08288,2.27584,18.22553145,2.28288,0.66584,2.378,15.8,1.61,15.88181665,16.29,0.46,16.29649349,2.28288,0.66584,2.378,16.29,0.46,16.29649349
05/10/2020 22:00,17.05904,1.66972,17.14056039,2.39904,0.69972,2.499,14.66,0.97,14.69205568,14.91,1.58,14.99348192,2.39904,0.69972,2.499,14.91,1.58,14.99348192
05/10/2020 22:30,15.97176,1.81468,16.07451962,2.38176,0.69468,2.481,13.59,1.12,13.63607348,13.86,1.69,13.96265376,2.38176,0.69468,2.481,13.86,1.69,13.96265376
05/10/2020 23:00,14.73568,2.26124,14.90816794,2.33568,0.68124,2.433,12.4,1.58,12.500256,12.73,1.53,12.82161456,2.33568,0.68124,2.433,12.73,1.53,12.82161456
05/10/2020 23:30,13.56272,3.05996,13.90362287,2.26272,0.65996,2.357,11.3,2.4,11.55205609,11.75,1.18,11.80910242,2.26272,0.65996,2.357,11.75,1.18,11.80910242
06/10/2020 00:00,12.87784,2.29812,13.08128887,2.18784,0.63812,2.279,10.69,1.66,10.81811906,10.95,2.08,11.1458019,2.18784,0.63812,2.279,10.95,2.08,11.1458019
06/10/2020 00:30,12.23168,2.21424,12.43048086,2.07168,0.60424,2.158,10.16,1.61,10.28677306,10.43,2.17,10.65334689,2.07168,0.60424,2.158,10.43,2.17,10.65334689
06/10/2020 01:00,11.92928,2.23104,12.13611391,2.12928,0.62104,2.218,9.8,1.61,9.931369493,10.06,2.17,10.29137989,2.12928,0.62104,2.218,10.06,2.17,10.29137989
06/10/2020 01:30,11.874,2.667,12.16983011,2.184,0.637,2.275,9.69,2.03,9.900353529,10,2.01,10.2000049,2.184,0.637,2.275,10,2.01,10.2000049
06/10/2020 02:00,11.65752,5.56636,12.91828689,2.14752,0.62636,2.237,9.51,4.94,10.71651529,10.38,-0.79,10.41001921,2.14752,0.62636,2.237,10.38,-0.79,10.41001921
06/10/2020 02:30,11.57016,5.59088,12.85015726,2.06016,0.60088,2.146,9.51,4.99,10.73965549,10.38,-0.75,10.4070601,2.06016,0.60088,2.146,10.38,-0.75,10.4070601
06/10/2020 03:00,11.40072,5.56396,12.68597917,2.07072,0.60396,2.157,9.33,4.96,10.56648002,10.19,-0.75,10.21756331,2.07072,0.60396,2.157,10.19,-0.75,10.21756331
06/10/2020 03:30,11.41512,5.60816,12.71834986,2.08512,0.60816,2.172,9.33,5,10.5853153,10.19,-0.84,10.22456356,2.08512,0.60816,2.172,10.19,-0.84,10.22456356
06/10/2020 04:00,11.32592,5.65256,12.65811591,2.06592,0.60256,2.152,9.26,5.05,10.5475163,10.12,-0.92,10.16173214,2.06592,0.60256,2.152,10.12,-0.92,10.16173214
06/10/2020 04:30,11.60328,3.68304,12.17377881,2.03328,0.59304,2.118,9.57,3.09,10.05649044,10.08,1.04,10.13350877,2.03328,0.59304,2.118,10.08,1.04,10.13350877
06/10/2020 05:00,11.7508,2.4494,12.00336874,2.0208,0.5894,2.105,9.73,1.86,9.906184937,9.99,2.25,10.24024414,2.0208,0.5894,2.105,9.99,2.25,10.24024414
06/10/2020 05:30,12.15008,2.40044,12.38493263,1.99008,0.58044,2.073,10.16,1.82,10.32172466,10.42,2.22,10.65386315,1.99008,0.58044,2.073,10.42,2.22,10.65386315
06/10/2020 06:00,12.77656,3.22108,13.17633643,2.02656,0.59108,2.111,10.75,2.63,11.06704116,11.21,1.27,11.28171086,2.02656,0.59108,2.111,11.21,1.27,11.28171086
06/10/2020 06:30,14.80768,1.71724,14.90692122,2.04768,0.59724,2.133,12.76,1.12,12.80905929,13.05,1.76,13.16814717,2.04768,0.59724,2.133,13.05,1.76,13.16814717
06/10/2020 07:00,16.76072,1.89396,16.86738923,2.07072,0.60396,2.157,14.69,1.29,14.7465318,15.13,0.3,15.13297393,2.07072,0.60396,2.157,15.13,0.3,15.13297393
06/10/2020 07:30,18.6564,2.5452,18.82921411,2.0064,0.5852,2.09,16.65,1.96,16.76496645,17.29,-1.3,17.3388033,2.0064,0.5852,2.09,17.29,-1.3,17.3388033
06/10/2020 08:00,19.77136,0.07248,19.77149285,2.03136,0.59248,2.116,17.74,-0.52,17.74761956,18.04,0,18.04,2.03136,0.59248,2.116,18.04,0,18.04
06/10/2020 08:30,20.42344,-0.18608,20.42428768,2.17344,0.63392,2.264,18.25,-0.82,18.26841263,18.56,-0.43,18.56498047,2.17344,0.63392,2.264,18.56,-0.43,18.56498047
06/10/2020 09:00,20.78408,1.04244,20.81020573,2.61408,0.76244,2.723,18.17,0.28,18.17215727,18.77,-2.34,18.91529804,2.61408,0.76244,2.723,18.77,-2.34,18.91529804
06/10/2020 09:30,20.85216,1.47688,20.9043955,2.73216,0.79688,2.846,18.12,0.68,18.13275489,18.85,-2.34,18.9946861,2.73216,0.79688,2.846,18.85,-2.34,18.9946861
06/10/2020 10:00,21.048,-0.266,21.04968076,2.928,0.854,3.05,18.12,-1.12,18.15458069,18.44,-0.67,18.45216789,2.928,0.854,3.05,18.44,-0.67,18.45216789
06/10/2020 10:30,20.80928,-0.32396,20.81180156,2.72928,0.79604,2.843,18.08,-1.12,18.11465705,18.41,-0.67,18.42218771,2.72928,0.79604,2.843,18.41,-0.67,18.42218771
06/10/2020 11:00,20.88008,-0.39956,20.88390263,2.71008,0.79044,2.823,18.17,-1.19,18.20892638,18.5,-0.73,18.5143971,2.71008,0.79044,2.823,18.5,-0.73,18.5143971
06/10/2020 11:30,20.83776,-0.24982,20.83925747,3.01776,0.88018,3.1435,17.82,-1.13,17.85579178,18.15,-0.68,18.16273383,3.01776,0.88018,3.1435,18.15,-0.68,18.16273383
06/10/2020 12:00,20.67304,-0.38828,20.67668601,2.54304,0.74172,2.649,18.13,-1.13,18.16518098,18.46,-0.68,18.47252013,2.54304,0.74172,2.649,18.46,-0.68,18.47252013
06/10/2020 12:30,20.65832,-0.52674,20.66503424,2.06832,0.60326,2.1545,18.59,-1.13,18.62431207,18.91,-0.68,18.92222239,2.06832,0.60326,2.1545,18.91,-0.68,18.92222239
06/10/2020 13:00,20.17792,-0.48144,20.1836627,1.77792,0.51856,1.852,18.4,-1,18.42715388,18.73,-0.55,18.73807354,1.77792,0.51856,1.852,18.73,-0.55,18.73807354
06/10/2020 13:30,20.74528,-0.27596,20.74711537,2.34528,0.68404,2.443,18.4,-0.96,18.42502646,18.73,-0.51,18.73694212,2.34528,0.68404,2.443,18.73,-0.51,18.73694212
06/10/2020 14:00,20.8372,0.4221,20.84147481,3.1272,0.9121,3.2575,17.71,-0.49,17.71677736,18.12,-0.9,18.14233723,3.1272,0.9121,3.2575,18.12,-0.9,18.14233723
06/10/2020 14:30,19.45688,3.16534,19.71267503,2.96688,0.86534,3.0905,16.49,2.3,16.64962762,17.53,-3.25,17.82872401,2.96688,0.86534,3.0905,17.53,-3.25,17.82872401
06/10/2020 15:00,20.07184,2.81512,20.26829202,2.21184,0.64512,2.304,17.86,2.17,17.99134514,18.94,-3.32,19.22878051,2.21184,0.64512,2.304,18.94,-3.32,19.22878051
06/10/2020 15:30,19.95184,2.85012,20.15438174,2.09184,0.61012,2.179,17.86,2.24,17.99992222,18.94,-3.4,19.24275448,2.09184,0.61012,2.179,18.94,-3.4,19.24275448
06/10/2020 16:00,19.53552,2.76036,19.72957498,1.47552,0.43036,1.537,18.06,2.33,18.20968149,19.11,-3.35,19.40140717,1.47552,0.43036,1.537,19.11,-3.35,19.40140717
06/10/2020 16:30,20.41344,1.47142,20.46640197,2.23344,0.65142,2.3265,18.18,0.82,18.19848345,18.82,-3.29,19.10540499,2.23344,0.65142,2.3265,18.82,-3.29,19.10540499
06/10/2020 17:00,21.50008,0.20544,21.5010615,2.35008,0.68544,2.448,19.15,-0.48,19.15601472,19.47,0,19.47,2.35008,0.68544,2.448,19.47,0,19.47
06/10/2020 17:30,21.48288,0.22084,21.48401507,2.16288,0.63084,2.253,19.32,-0.41,19.32434992,19.64,0,19.64,2.16288,0.63084,2.253,19.64,0,19.64
06/10/2020 18:00,21.43072,3.35396,21.69158379,2.31072,0.67396,2.407,19.12,2.68,19.30691068,20.14,-2.92,20.35057739,2.31072,0.67396,2.407,20.14,-2.92,20.35057739
06/10/2020 18:30,21.59712,3.44416,21.87002127,2.27712,0.66416,2.372,19.32,2.78,19.51898563,20.4,-2.78,20.58855022,2.27712,0.66416,2.372,20.4,-2.78,20.58855022
06/10/2020 19:00,22.31664,2.85152,22.49807963,2.33664,0.68152,2.434,19.98,2.17,20.09749487,20.66,-2.78,20.84619869,2.33664,0.68152,2.434,20.66,-2.78,20.84619869
06/10/2020 19:30,21.84608,0.05844,21.84615817,1.60608,0.46844,1.673,20.24,-0.41,20.24415224,20.58,0.42,20.58428527,1.60608,0.46844,1.673,20.58,0.42,20.58428527
06/10/2020 20:00,21.02176,0.99968,21.04551624,2.02176,0.58968,2.106,19,0.41,19.00442317,19.33,0.62,19.33994054,2.02176,0.58968,2.106,19.33,0.62,19.33994054
06/10/2020 20:30,19.88048,2.78764,20.07497003,2.22048,0.64764,2.313,17.66,2.14,17.78918773,18.24,-0.14,18.24053727,2.22048,0.64764,2.313,18.24,-0.14,18.24053727
06/10/2020 21:00,18.74072,1.81896,18.82878651,2.19072,0.63896,2.282,16.55,1.18,16.59201314,16.9,1.17,16.94045159,2.19072,0.63896,2.282,16.9,1.17,16.94045159
06/10/2020 21:30,17.75144,1.69292,17.83198251,2.10144,0.61292,2.189,15.65,1.08,15.68722091,15.93,1.65,16.01522401,2.10144,0.61292,2.189,15.93,1.65,16.01522401
06/10/2020 22:00,16.692,1.886,16.79821002,2.112,0.616,2.2,14.58,1.27,14.63520755,14.85,1.84,14.96355907,2.112,0.616,2.2,14.85,1.84,14.96355907
06/10/2020 22:30,15.49288,2.62584,15.71382724,2.04288,0.59584,2.128,13.45,2.03,13.60233068,13.84,1.49,13.91997486,2.04288,0.59584,2.128,13.84,1.49,13.91997486
06/10/2020 23:00,14.3188,2.2634,14.49658625,2.0688,0.6034,2.155,12.25,1.66,12.36196182,12.52,2.1,12.69489661,2.0688,0.6034,2.155,12.52,2.1,12.69489661
06/10/2020 23:30,13.326,2.583,13.57402538,2.136,0.623,2.225,11.19,1.96,11.36035651,11.48,2.1,11.67049271,2.136,0.623,2.225,11.48,2.1,11.67049271
07/10/2020 00:00,12.16208,5.80644,13.47705218,2.18208,0.63644,2.273,9.98,5.17,11.23963078,10.84,-0.66,10.86007366,2.18208,0.63644,2.273,10.84,-0.66,10.86007366
07/10/2020 00:30,12.01208,2.87644,12.35167895,2.18208,0.63644,2.273,9.83,2.24,10.08198889,10.11,2.26,10.35952219,2.18208,0.63644,2.273,10.11,2.26,10.35952219
07/10/2020 01:00,11.66192,2.66056,11.96156167,2.16192,0.63056,2.252,9.5,2.03,9.714468591,9.74,2.46,10.04585487,2.16192,0.63056,2.252,9.74,2.46,10.04585487
07/10/2020 01:30,11.58064,2.72852,11.89773273,2.12064,0.61852,2.209,9.46,2.11,9.692455829,9.7,2.55,10.02958125,2.12064,0.61852,2.209,9.7,2.55,10.02958125
07/10/2020 02:00,11.87344,2.61392,12.15776111,2.17344,0.63392,2.264,9.7,1.98,9.900020202,9.94,2.4,10.22563445,2.17344,0.63392,2.264,9.94,2.4,10.22563445
07/10/2020 02:30,11.7132,3.3026,12.16988993,2.2032,0.6426,2.295,9.51,2.66,9.875003797,9.86,1.98,10.05683847,2.2032,0.6426,2.295,9.86,1.98,10.05683847
07/10/2020 03:00,11.23632,5.95476,12.71668407,2.17632,0.63476,2.267,9.06,5.32,10.50647419,9.9,-0.57,9.916395515,2.17632,0.63476,2.267,9.9,-0.57,9.916395515
07/10/2020 03:30,11.12976,5.92368,12.60799518,2.06976,0.60368,2.156,9.06,5.32,10.50647419,9.86,-0.52,9.873702446,2.06976,0.60368,2.156,9.86,-0.52,9.873702446
07/10/2020 04:00,10.89592,5.88756,12.38484701,1.94592,0.56756,2.027,8.95,5.32,10.41176738,9.77,-0.47,9.781298482,1.94592,0.56756,2.027,9.77,-0.47,9.781298482
07/10/2020 04:30,11.54824,2.68032,11.85520824,2.05824,0.60032,2.144,9.49,2.08,9.715271484,9.77,2.46,10.07494417,2.05824,0.60032,2.144,9.77,2.46,10.07494417
07/10/2020 05:00,11.75408,2.62244,12.04307221,2.13408,0.62244,2.223,9.62,2,9.825700993,9.85,2.62,10.19249234,2.13408,0.62244,2.223,9.85,2.62,10.19249234
07/10/2020 05:30,12.13944,2.42192,12.37867925,2.02944,0.59192,2.114,10.11,1.83,10.2742883,10.36,2.43,10.64117005,2.02944,0.59192,2.114,10.36,2.43,10.64117005
07/10/2020 06:00,12.76384,2.57112,13.02022541,1.92384,0.56112,2.004,10.84,2.01,11.02477664,11.17,2.03,11.35296437,1.92384,0.56112,2.004,11.17,2.03,11.35296437
07/10/2020 06:30,14.64176,2.25468,14.81434163,1.90176,0.55468,1.981,12.74,1.7,12.85292185,13.07,1.47,13.15240662,1.90176,0.55468,1.981,13.07,1.47,13.15240662
07/10/2020 07:00,16.5072,2.1396,16.64528582,1.5072,0.4396,1.57,15,1.7,15.09602597,15.52,0.16,15.52082472,1.5072,0.4396,1.57,15.52,0.16,15.52082472
07/10/2020 07:30,18.66808,2.54944,18.84136023,2.15808,0.62944,2.248,16.51,1.92,16.6212665,17.02,-0.24,17.02169204,2.15808,0.62944,2.248,17.02,-0.24,17.02169204
07/10/2020 08:00,19.9828,0.8604,20.00131456,2.0928,0.6104,2.18,17.89,0.25,17.8917467,18.37,-2.79,18.58066199,2.0928,0.6104,2.18,18.37,-2.79,18.58066199
07/10/2020 08:30,20.7616,-0.1962,20.76252704,2.0016,0.5838,2.085,18.76,-0.78,18.77620835,19.09,-0.42,19.09461966,2.0016,0.5838,2.085,19.09,-0.42,19.09461966
07/10/2020 09:00,20.94552,-0.36964,20.94878139,1.95552,0.57036,2.037,18.99,-0.94,19.01325064,19.31,-0.49,19.31621599,1.95552,0.57036,2.037,19.31,-0.49,19.31621599
07/10/2020 09:30,21.05928,2.26604,21.18084539,2.00928,0.58604,2.093,19.05,1.68,19.12393526,20.12,-3.77,20.47015633,2.00928,0.58604,2.093,20.12,-3.77,20.47015633
07/10/2020 10:00,21.22816,-0.40512,21.23202532,2.10816,0.61488,2.196,19.12,-1.02,19.14718778,19.5,-0.95,19.52312731,2.10816,0.61488,2.196,19.5,-0.95,19.52312731
07/10/2020 10:30,21.02536,-0.40552,21.02927031,2.41536,0.70448,2.516,18.61,-1.11,18.64307378,18.94,-0.65,18.95115036,2.41536,0.70448,2.516,18.94,-0.65,18.95115036
07/10/2020 11:00,20.92344,-0.26608,20.92513178,2.89344,0.84392,3.014,18.03,-1.11,18.06413574,18.36,-0.62,18.37046543,2.89344,0.84392,3.014,18.36,-0.62,18.37046543
07/10/2020 11:30,20.3296,0.0103,20.32960261,3.1896,0.9303,3.3225,17.14,-0.92,17.16467302,17.47,-0.48,17.47659292,3.1896,0.9303,3.3225,17.47,-0.48,17.47659292
07/10/2020 12:00,19.9224,-0.0618,19.92249585,2.9424,0.8582,3.065,16.98,-0.92,17.00490517,17.31,-0.48,17.31665383,2.9424,0.8582,3.065,17.31,-0.48,17.31665383
07/10/2020 12:30,20.52144,-0.15208,20.52200351,2.94144,0.85792,3.064,17.58,-1.01,17.60898918,17.91,-0.55,17.91844301,2.94144,0.85792,3.064,17.91,-0.55,17.91844301
07/10/2020 13:00,19.87816,2.03988,19.98255127,2.46816,0.71988,2.571,17.41,1.32,17.4599685,18.25,-3.34,18.55311564,2.46816,0.71988,2.571,18.25,-3.34,18.55311564
07/10/2020 13:30,19.84456,0.07008,19.84468374,2.43456,0.71008,2.536,17.41,-0.64,17.42175938,17.71,-0.41,17.71474527,2.43456,0.71008,2.536,17.71,-0.41,17.71474527
07/10/2020 14:00,19.50728,0.02504,19.50729607,2.41728,0.70504,2.518,17.09,-0.68,17.10352303,17.41,-0.41,17.41482702,2.41728,0.70504,2.518,17.41,-0.41,17.41482702
07/10/2020 14:30,19.142,-0.084,19.14218431,1.872,0.546,1.95,17.27,-0.63,17.2814872,17.59,-0.41,17.59477763,1.872,0.546,1.95,17.59,-0.41,17.59477763
07/10/2020 15:00,18.63488,0.18434,18.63579174,2.17488,0.63434,2.2655,16.46,-0.45,16.46615013,16.78,0,16.78,2.17488,0.63434,2.2655,16.78,0,16.78
07/10/2020 15:30,19.18776,0.97268,19.21239809,2.47776,0.72268,2.581,16.71,0.25,16.71187003,17.04,-3.1,17.31968822,2.47776,0.72268,2.581,17.04,-3.1,17.31968822
07/10/2020 16:00,19.60136,1.94248,19.697374,2.51136,0.73248,2.616,17.09,1.21,17.13278144,17.74,-3.04,17.99858883,2.51136,0.73248,2.616,17.74,-3.04,17.99858883
07/10/2020 16:30,20.12432,0.19876,20.12530151,2.22432,0.64876,2.317,17.9,-0.45,17.90565553,18.21,0,18.21,2.22432,0.64876,2.317,18.21,0,18.21
07/10/2020 17:00,20.43,0.185,20.4308376,2.04,0.595,2.125,18.39,-0.41,18.39456985,18.7,0.42,18.70471598,2.04,0.595,2.125,18.7,0.42,18.70471598
07/10/2020 17:30,20.67312,-0.06784,20.67323131,1.17312,0.34216,1.222,19.5,-0.41,19.50430978,19.82,0.42,19.82444955,1.17312,0.34216,1.222,19.82,0.42,19.82444955
07/10/2020 18:00,21.42376,0.09568,21.42397366,1.73376,0.50568,1.806,19.69,-0.41,19.6942682,20.02,0.42,20.02440511,1.73376,0.50568,1.806,20.02,0.42,20.02440511
07/10/2020 18:30,21.90536,0.15448,21.9059047,1.93536,0.56448,2.016,19.97,-0.41,19.97420837,20.3,0.42,20.30434436,1.93536,0.56448,2.016,20.3,0.42,20.30434436
07/10/2020 19:00,22.3424,0.2032,22.34332401,2.1024,0.6132,2.19,20.24,-0.41,20.24415224,20.57,0,20.57,2.1024,0.6132,2.19,20.57,0,20.57
07/10/2020 19:30,22.01856,0.61208,22.02706577,2.09856,0.61208,2.186,19.92,0,19.92,20.25,0.55,20.25746776,2.09856,0.61208,2.186,20.25,0.55,20.25746776
07/10/2020 20:00,20.93784,3.91812,21.30128654,1.94784,0.56812,2.029,18.99,3.35,19.28322069,19.56,-0.27,19.56186341,1.94784,0.56812,2.029,19.56,-0.27,19.56186341
07/10/2020 20:30,19.7888,1.7584,19.86677065,1.9488,0.5684,2.03,17.84,1.19,17.87964485,18.32,0.5,18.32682187,1.9488,0.5684,2.03,18.32,0.5,18.32682187
07/10/2020 21:00,18.60416,3.71288,18.97103706,1.96416,0.57288,2.046,16.64,3.14,16.9336706,17.49,-1.11,17.52518759,1.96416,0.57288,2.046,17.49,-1.11,17.52518759
07/10/2020 21:30,16.97712,4.08416,17.46147091,1.07712,0.31416,1.122,15.9,3.77,16.34083535,16.84,-1.24,16.88559149,1.07712,0.31416,1.122,16.84,-1.24,16.88559149
07/10/2020 22:00,16.4996,1.8578,16.60386163,1.8096,0.5278,1.885,14.69,1.33,14.75008475,14.96,1.82,15.07030192,1.8096,0.5278,1.885,14.96,1.82,15.07030192
07/10/2020 22:30,15.25536,4.08448,15.79268773,1.93536,0.56448,2.016,13.32,3.52,13.77725662,14.02,0.02,14.02001427,1.93536,0.56448,2.016,14.02,0.02,14.02001427
07/10/2020 23:00,14.18688,2.31784,14.3749764,1.94688,0.56784,2.028,12.24,1.75,12.36446926,12.51,2.12,12.68836081,1.94688,0.56784,2.028,12.51,2.12,12.68836081
07/10/2020 23:30,13.1444,3.2192,13.5328674,2.0544,0.5992,2.14,11.09,2.62,11.39528411,11.51,1.56,11.61523568,2.0544,0.5992,2.14,11.51,1.56,11.61523568
08/10/2020 00:00,12.2244,4.1742,12.91742625,2.1744,0.6342,2.265,10.05,3.54,10.65523815,10.61,1.03,10.65987805,2.1744,0.6342,2.265,10.61,1.03,10.65987805
08/10/2020 00:30,11.94688,2.70784,12.2499118,2.18688,0.63784,2.278,9.76,2.07,9.977098777,9.99,2.55,10.31031522,2.18688,0.63784,2.278,9.99,2.55,10.31031522
08/10/2020 01:00,11.66072,2.70896,11.9712512,2.19072,0.63896,2.282,9.47,2.07,9.693595824,9.71,2.44,10.01187795,2.19072,0.63896,2.282,9.71,2.44,10.01187795
08/10/2020 01:30,11.71736,2.72548,12.03016071,2.24736,0.65548,2.341,9.47,2.07,9.693595824,9.71,2.44,10.01187795,2.24736,0.65548,2.341,9.71,2.44,10.01187795
08/10/2020 02:00,12.03248,2.66364,12.32377998,2.41248,0.70364,2.513,9.62,1.96,9.81763719,9.86,2.35,10.13617778,2.41248,0.70364,2.513,9.86,2.35,10.13617778
08/10/2020 02:30,11.86224,2.73732,12.17397464,2.32224,0.67732,2.419,9.54,2.06,9.759877048,9.78,2.44,10.07978174,2.32224,0.67732,2.419,9.78,2.44,10.07978174
08/10/2020 03:00,11.74296,2.69628,12.04852835,2.35296,0.68628,2.451,9.39,2.01,9.602718365,9.63,2.4,9.924560444,2.35296,0.68628,2.451,9.63,2.4,9.924560444
08/10/2020 03:30,11.64168,2.75924,11.96420154,2.43168,0.70924,2.533,9.21,2.05,9.435390824,9.45,2.45,9.762427977,2.43168,0.70924,2.533,9.45,2.45,9.762427977
08/10/2020 04:00,11.48728,2.81504,11.8271743,2.41728,0.70504,2.518,9.07,2.11,9.312196304,9.31,2.53,9.647642199,2.41728,0.70504,2.518,9.31,2.53,9.647642199
08/10/2020 04:30,11.62768,2.88224,11.97957635,2.64768,0.77224,2.758,8.98,2.11,9.22455961,9.22,2.57,9.571483689,2.64768,0.77224,2.758,9.22,2.57,9.571483689
08/10/2020 05:00,11.6084,4.5512,12.46869568,2.6784,0.7812,2.79,8.93,3.77,9.693183172,9.49,0.84,9.527103442,2.6784,0.7812,2.79,9.49,0.84,9.527103442
08/10/2020 05:30,12.10424,3.19332,12.51838323,2.75424,0.80332,2.869,9.35,2.39,9.650626923,9.68,2.03,9.890566212,2.75424,0.80332,2.869,9.68,2.03,9.890566212
