Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2020 06:00,12.94,2.645,13.20755939,2.76,0.805,2.875,10.18,1.84,10.34495046,10.43,2.24,10.66782546,2.76,0.805,2.875,10.43,2.24,10.66782546
08/10/2020 06:30,14.90672,2.57196,15.12697192,2.64672,0.77196,2.757,12.26,1.8,12.39143252,12.62,1.25,12.68175461,2.64672,0.77196,2.757,12.62,1.25,12.68175461
08/10/2020 07:00,16.60696,2.61328,16.81131621,2.61696,0.76328,2.726,13.99,1.85,14.1117894,14.5,0.3,14.50310312,2.61696,0.76328,2.726,14.5,0.3,14.50310312
08/10/2020 07:30,18.63664,3.23152,18.91473161,2.57664,0.75152,2.684,16.06,2.48,16.25035384,16.58,-0.29,16.58253599,2.57664,0.75152,2.684,16.58,-0.29,16.58253599
08/10/2020 08:00,19.76664,2.05152,19.87281538,2.57664,0.75152,2.684,17.19,1.3,17.2390864,17.89,-3.2,18.17394013,2.57664,0.75152,2.684,17.89,-3.2,18.17394013
08/10/2020 08:30,20.67528,0.62404,20.68469553,2.58528,0.75404,2.693,18.09,-0.13,18.0904671,18.63,-1.91,18.72765335,2.58528,0.75404,2.693,18.63,-1.91,18.72765335
08/10/2020 09:00,20.85872,-0.02704,20.85873753,2.71872,0.79296,2.832,18.14,-0.82,18.15852417,18.46,-0.44,18.46524303,2.71872,0.79296,2.832,18.46,-0.44,18.46524303
08/10/2020 09:30,21.05264,-0.22548,21.05384744,2.55264,0.74452,2.659,18.5,-0.97,18.52541228,18.82,-0.51,18.82690893,2.55264,0.74452,2.659,18.82,-0.51,18.82690893
08/10/2020 10:00,21.12784,-0.29188,21.12985606,2.42784,0.70812,2.529,18.7,-1,18.72671888,19.02,-0.55,19.02795049,2.42784,0.70812,2.529,19.02,-0.55,19.02795049
08/10/2020 10:30,21.30832,-0.32924,21.31086343,2.60832,0.76076,2.717,18.7,-1.09,18.73174044,19.02,-0.49,19.02631073,2.60832,0.76076,2.717,19.02,-0.49,19.02631073
08/10/2020 11:00,21.44728,-0.33496,21.44989551,2.41728,0.70504,2.518,19.03,-1.04,19.0583971,19.36,-0.57,19.36838919,2.41728,0.70504,2.518,19.36,-0.57,19.36838919
08/10/2020 11:30,21.37576,-0.40832,21.37965951,2.16576,0.63168,2.256,19.21,-1.04,19.23813141,19.54,-0.57,19.54831195,2.16576,0.63168,2.256,19.54,-0.57,19.54831195
08/10/2020 12:00,21.33696,-0.45172,21.3417411,2.01696,0.58828,2.101,19.32,-1.04,19.34797147,19.65,-0.57,19.65826544,2.01696,0.58828,2.101,19.65,-0.57,19.65826544
08/10/2020 12:30,21.35232,-0.59224,21.36053177,1.67232,0.48776,1.742,19.68,-1.08,19.70961187,20.02,-0.62,20.0295981,1.67232,0.48776,1.742,20.02,-0.62,20.0295981
08/10/2020 13:00,21.42504,-0.12228,21.42538894,2.49504,0.72772,2.599,18.93,-0.85,18.94907386,19.26,-0.48,19.26598038,2.49504,0.72772,2.599,19.26,-0.48,19.26598038
08/10/2020 13:30,20.5604,0.9247,20.5811836,2.4504,0.7147,2.5525,18.11,0.21,18.11121752,18.68,-1.97,18.78359124,2.4504,0.7147,2.5525,18.68,-1.97,18.78359124
08/10/2020 14:00,19.8904,1.7472,19.96699076,2.1504,0.6272,2.24,17.74,1.12,17.77531997,18.51,-3.36,18.81248787,2.1504,0.6272,2.24,18.51,-3.36,18.81248787
08/10/2020 14:30,20.08624,0.01932,20.08624929,1.98624,0.57932,2.069,18.1,-0.56,18.10866091,18.41,0,18.41,1.98624,0.57932,2.069,18.41,0,18.41
08/10/2020 15:00,20.184,-0.063,20.18409832,1.944,0.567,2.025,18.24,-0.63,18.25087669,18.55,-0.41,18.55453044,1.944,0.567,2.025,18.55,-0.41,18.55453044
08/10/2020 15:30,19.81552,0.10536,19.8158001,2.07552,0.60536,2.162,17.74,-0.5,17.74704482,18.04,0.41,18.04465849,2.07552,0.60536,2.162,18.04,0.41,18.04465849
08/10/2020 16:00,20.39912,-0.05484,20.39919371,2.10912,0.61516,2.197,18.29,-0.67,18.30226762,18.59,0,18.59,2.10912,0.61516,2.197,18.59,0,18.59
08/10/2020 16:30,21.1504,-0.0778,21.15054309,2.0304,0.5922,2.115,19.12,-0.67,19.13173542,19.43,0,19.43,2.0304,0.5922,2.115,19.43,0,19.43
08/10/2020 17:00,21.54896,-0.02572,21.54897535,1.96896,0.57428,2.051,19.58,-0.6,19.5891909,19.89,0,19.89,1.96896,0.57428,2.051,19.89,0,19.89
08/10/2020 17:30,21.75856,0.11708,21.75887499,1.97856,0.57708,2.061,19.78,-0.46,19.78534811,20.11,0.41,20.11417908,1.97856,0.57708,2.061,20.11,0.41,20.11417908
08/10/2020 18:00,21.41264,0.56952,21.42021253,1.95264,0.56952,2.034,19.46,0,19.46,19.79,0.45,19.79511556,1.95264,0.56952,2.034,19.79,0.45,19.79511556
08/10/2020 18:30,21.6076,0.5768,21.61529727,1.9776,0.5768,2.06,19.63,0,19.63,19.95,0.45,19.95507454,1.9776,0.5768,2.06,19.95,0.45,19.95507454
08/10/2020 19:00,22.24528,0.57904,22.25281487,1.98528,0.57904,2.068,20.26,0,20.26,20.59,0.45,20.59491685,1.98528,0.57904,2.068,20.59,0.45,20.59491685
08/10/2020 19:30,21.84352,0.99436,21.8661409,2.00352,0.58436,2.087,19.84,0.41,19.84423594,20.17,0.58,20.17833739,2.00352,0.58436,2.087,20.17,0.58,20.17833739
08/10/2020 20:00,20.80784,3.13812,21.04314621,1.94784,0.56812,2.029,18.86,2.57,19.03429799,19.3,0.41,19.30435443,1.94784,0.56812,2.029,19.3,0.41,19.30435443
08/10/2020 20:30,19.64152,2.53336,19.8042223,1.93152,0.56336,2.012,17.71,1.97,17.81923118,18.35,-0.16,18.35069753,1.93152,0.56336,2.012,18.35,-0.16,18.35069753
08/10/2020 21:00,18.79808,1.37944,18.84862505,1.91808,0.55944,1.998,16.88,0.82,16.89990533,17.19,1.41,17.24773029,1.91808,0.55944,1.998,17.19,1.41,17.24773029
08/10/2020 21:30,17.75496,1.73728,17.83975186,1.94496,0.56728,2.026,15.81,1.17,15.85323311,16.1,1.6,16.17930777,1.94496,0.56728,2.026,16.1,1.6,16.17930777
08/10/2020 22:00,16.52936,2.78148,16.76175328,1.95936,0.57148,2.041,14.57,2.21,14.73665498,15.03,0.95,15.05999336,1.95936,0.57148,2.041,15.03,0.95,15.05999336
08/10/2020 22:30,15.4436,2.1998,15.599484,1.9536,0.5698,2.035,13.49,1.63,13.58811981,13.77,2.02,13.91737403,1.9536,0.5698,2.035,13.77,2.02,13.91737403
08/10/2020 23:00,14.27712,2.31916,14.46425451,1.91712,0.55916,1.997,12.36,1.76,12.48467861,12.64,2.18,12.82661296,1.91712,0.55916,1.997,12.64,2.18,12.82661296
08/10/2020 23:30,13.15224,4.38232,13.86312178,1.96224,0.57232,2.044,11.19,3.81,11.82083753,11.85,0.55,11.86275685,1.96224,0.57232,2.044,11.85,0.55,11.86275685
09/10/2020 00:00,12.11264,5.77952,13.42083825,1.95264,0.56952,2.034,10.16,5.21,11.41795516,11.05,-0.57,11.06469159,1.95264,0.56952,2.034,11.05,-0.57,11.06469159
09/10/2020 00:30,11.86304,3.15672,12.27585432,1.94304,0.56672,2.024,9.92,2.59,10.25253627,10.28,2.11,10.49430798,1.94304,0.56672,2.024,10.28,2.11,10.49430798
09/10/2020 01:00,11.43824,4.75532,12.38734849,1.93824,0.56532,2.019,9.5,4.19,10.38297164,10.13,0.58,10.14659056,1.93824,0.56532,2.019,10.13,0.58,10.14659056
09/10/2020 01:30,11.28656,5.93608,12.75239124,1.90656,0.55608,1.986,9.38,5.38,10.8133621,10.23,-0.54,10.24424229,1.90656,0.55608,1.986,10.23,-0.54,10.24424229
09/10/2020 02:00,11.54536,5.83448,12.93586079,1.93536,0.56448,2.016,9.61,5.27,10.96015511,10.47,-0.64,10.48954241,1.93536,0.56448,2.016,10.47,-0.64,10.48954241
09/10/2020 02:30,11.38712,5.91916,12.83366499,1.91712,0.55916,1.997,9.47,5.36,10.88165888,10.33,-0.51,10.34258188,1.91712,0.55916,1.997,10.33,-0.51,10.34258188
09/10/2020 03:00,11.23848,5.91664,12.7007898,1.90848,0.55664,1.988,9.33,5.36,10.76004182,10.18,-0.51,10.19276704,1.90848,0.55664,1.988,10.18,-0.51,10.19276704
09/10/2020 03:30,11.05712,5.96916,12.56545955,1.91712,0.55916,1.997,9.14,5.41,10.62109693,9.99,-0.51,10.00300955,1.91712,0.55916,1.997,9.99,-0.51,10.00300955
09/10/2020 04:00,11.07056,5.97308,12.57914875,1.93056,0.56308,2.011,9.14,5.41,10.62109693,9.99,-0.51,10.00300955,1.93056,0.56308,2.011,9.99,-0.51,10.00300955
09/10/2020 04:30,11.164,5.917,12.63510131,1.944,0.567,2.025,9.22,5.35,10.65977955,10.07,-0.55,10.08500868,1.944,0.567,2.025,10.07,-0.55,10.08500868
09/10/2020 05:00,11.3156,5.9058,12.76406193,1.9056,0.5558,1.985,9.41,5.35,10.82453694,10.26,-0.55,10.27473114,1.9056,0.5558,1.985,10.26,-0.55,10.27473114
09/10/2020 05:30,12.084,2.972,12.44410865,2.064,0.602,2.15,10.02,2.37,10.29647027,10.33,2.22,10.56585538,2.064,0.602,2.15,10.33,2.22,10.56585538
09/10/2020 06:00,12.95736,2.41048,13.17966585,2.12736,0.62048,2.216,10.83,1.79,10.97693035,11.11,2.4,11.36627028,2.12736,0.62048,2.216,11.11,2.4,11.36627028
09/10/2020 06:30,14.67832,3.39076,15.06487077,2.12832,0.62076,2.217,12.55,2.77,12.8520582,13.12,0.45,13.12771496,2.12832,0.62076,2.217,13.12,0.45,13.12771496
09/10/2020 07:00,16.85064,1.98852,16.96756554,2.12064,0.61852,2.209,14.73,1.37,14.79357293,15.13,0.75,15.14857749,2.12064,0.61852,2.209,15.13,0.75,15.14857749
09/10/2020 07:30,18.56448,2.15464,18.68909819,2.00448,0.58464,2.088,16.56,1.57,16.63425682,17.07,-0.17,17.07084649,2.00448,0.58464,2.088,17.07,-0.17,17.07084649
09/10/2020 08:00,20.0892,0.0606,20.0892914,2.0592,0.6006,2.145,18.03,-0.54,18.03808471,18.34,0.39,18.34414621,2.0592,0.6006,2.145,18.34,0.39,18.34414621
09/10/2020 08:30,20.62616,0.32888,20.6287818,2.15616,0.62888,2.246,18.47,-0.3,18.47243622,18.87,-2.49,19.0335756,2.15616,0.62888,2.246,18.87,-2.49,19.0335756
09/10/2020 09:00,21.26728,-0.08996,21.26747026,2.53728,0.74004,2.643,18.73,-0.83,18.74838126,19.06,-0.45,19.06531143,2.53728,0.74004,2.643,19.06,-0.45,19.06531143
09/10/2020 09:30,21.66384,-0.22888,21.66504903,2.40384,0.70112,2.504,19.26,-0.93,19.2824402,19.59,-0.51,19.59663747,2.40384,0.70112,2.504,19.59,-0.51,19.59663747
09/10/2020 10:00,21.50568,-0.15376,21.50622966,2.45568,0.71624,2.558,19.05,-0.87,19.06985579,19.38,-0.46,19.38545847,2.45568,0.71624,2.558,19.38,-0.46,19.38545847
09/10/2020 10:30,21.0568,2.3324,21.18558274,2.4768,0.7224,2.58,18.58,1.61,18.64962466,19.54,-3.04,19.77506511,2.4768,0.7224,2.58,19.54,-3.04,19.77506511
09/10/2020 11:00,20.96512,2.68316,21.13612084,2.44512,0.71316,2.547,18.52,1.97,18.6244812,19.62,-3.52,19.93325864,2.44512,0.71316,2.547,19.62,-3.52,19.93325864
09/10/2020 11:30,21.15896,1.37428,21.20354295,2.44896,0.71428,2.551,18.71,0.66,18.72163721,19.48,-2.25,19.60951045,2.44896,0.71428,2.551,19.48,-2.25,19.60951045
09/10/2020 12:00,21.06152,-0.12414,21.06188585,2.59152,0.75586,2.6995,18.47,-0.88,18.49095184,18.8,-0.48,18.80612666,2.59152,0.75586,2.6995,18.8,-0.48,18.80612666
09/10/2020 12:30,20.60816,0.05988,20.60824699,2.70816,0.78988,2.821,17.9,-0.73,17.91487929,18.22,-0.44,18.22531207,2.70816,0.78988,2.821,18.22,-0.44,18.22531207
09/10/2020 13:00,20.14208,0.25144,20.14364934,2.78208,0.81144,2.898,17.36,-0.56,17.36902991,17.69,0,17.69,2.78208,0.81144,2.898,17.69,0,17.69
09/10/2020 13:30,19.79792,0.41356,19.80223897,2.85792,0.83356,2.977,16.94,-0.42,16.94520581,17.25,0,17.25,2.85792,0.83356,2.977,17.25,0,17.25
09/10/2020 14:00,20.4932,1.4076,20.54148446,2.5632,0.7476,2.67,17.93,0.66,17.94214313,18.51,-2.77,18.71611605,2.5632,0.7476,2.67,18.51,-2.77,18.71611605
09/10/2020 14:30,20.40944,1.99192,20.5064133,2.50944,0.73192,2.614,17.9,1.26,17.94429157,18.51,-2.87,18.73117722,2.50944,0.73192,2.614,18.51,-2.87,18.73117722
09/10/2020 15:00,19.67792,0.20356,19.67897284,2.13792,0.62356,2.227,17.54,-0.42,17.54502779,17.85,0.49,17.85672422,2.13792,0.62356,2.227,17.85,0.49,17.85672422
09/10/2020 15:30,19.1292,0.6181,19.13918337,2.1192,0.6181,2.2075,17.01,0,17.01,17.32,0.55,17.32873048,2.1192,0.6181,2.2075,17.32,0.55,17.32873048
09/10/2020 16:00,19.37096,0.59528,19.38010448,2.04096,0.59528,2.126,17.33,0,17.33,17.64,0.63,17.65124641,2.04096,0.59528,2.126,17.64,0.63,17.65124641
09/10/2020 16:30,20.0308,0.0144,20.03080518,2.1408,0.6244,2.23,17.89,-0.61,17.90039664,18.19,0.63,18.20090657,2.1408,0.6244,2.23,18.19,0.63,18.20090657
09/10/2020 17:00,20.51384,3.71112,20.84682334,2.40384,0.70112,2.504,18.11,3.01,18.35843675,18.86,-1.15,18.89502845,2.40384,0.70112,2.504,18.86,-1.15,18.89502845
09/10/2020 17:30,20.64304,3.51672,20.94044937,1.94304,0.56672,2.024,18.7,2.95,18.93125722,19.54,-1.5,19.59748964,1.94304,0.56672,2.024,19.54,-1.5,19.59748964
09/10/2020 18:00,20.71512,0.43316,20.71964826,1.48512,0.43316,1.547,19.23,0,19.23,19.54,0.56,19.54802292,1.48512,0.43316,1.547,19.54,0.56,19.54802292
09/10/2020 18:30,20.78992,0.39956,20.7937592,1.36992,0.39956,1.427,19.42,0,19.42,19.75,0.56,19.75793765,1.36992,0.39956,1.427,19.75,0.56,19.75793765
09/10/2020 19:00,21.58048,0.16764,21.58113111,1.98048,0.57764,2.063,19.6,-0.41,19.6042878,19.94,0.56,19.94786204,1.98048,0.57764,2.063,19.94,0.56,19.94786204
09/10/2020 19:30,21.28712,3.63916,21.59594785,2.15712,0.62916,2.247,19.13,3.01,19.36535566,20.07,-1.67,20.13935947,2.15712,0.62916,2.247,20.07,-1.67,20.13935947
09/10/2020 20:00,20.64736,1.22548,20.6836959,2.24736,0.65548,2.341,18.4,0.57,18.40882669,18.73,1.05,18.75940831,2.24736,0.65548,2.341,18.73,1.05,18.75940831
09/10/2020 20:30,19.53792,1.54856,19.59919274,2.25792,0.65856,2.352,17.28,0.89,17.30290438,17.59,1.41,17.64642173,2.25792,0.65856,2.352,17.59,1.41,17.64642173
09/10/2020 21:00,18.20848,3.57164,18.55546702,2.02848,0.59164,2.113,16.18,2.98,16.45213664,16.91,-0.28,16.912318,2.02848,0.59164,2.113,16.91,-0.28,16.912318
09/10/2020 21:30,17.39576,1.97668,17.50770487,2.04576,0.59668,2.131,15.35,1.38,15.41190773,15.63,1.91,15.7462694,2.04576,0.59668,2.131,15.63,1.91,15.7462694
09/10/2020 22:00,16.57408,2.83244,16.81436422,2.13408,0.62244,2.223,14.44,2.21,14.60813814,14.87,1.27,14.92413482,2.13408,0.62244,2.223,14.87,1.27,14.92413482
09/10/2020 22:30,15.40984,2.50912,15.61277848,2.01984,0.58912,2.104,13.39,1.92,13.52695457,13.66,2.29,13.85062092,2.01984,0.58912,2.104,13.66,2.29,13.85062092
09/10/2020 23:00,14.39576,2.56668,14.62278196,2.04576,0.59668,2.131,12.35,1.97,12.50613449,12.62,2.51,12.86718695,2.04576,0.59668,2.131,12.62,2.51,12.86718695
09/10/2020 23:30,13.3788,3.5984,13.85426909,2.1888,0.6384,2.28,11.19,2.96,11.57487365,11.64,1.65,11.75636423,2.1888,0.6384,2.28,11.64,1.65,11.75636423
10/10/2020 00:00,12.4856,3.2158,12.89308253,2.1456,0.6258,2.235,10.34,2.59,10.65944182,10.65,2.77,11.00433551,2.1456,0.6258,2.235,10.65,2.77,11.00433551
10/10/2020 00:30,11.98064,3.00352,12.35139131,2.24064,0.65352,2.334,9.74,2.35,10.01948601,9.99,2.77,10.36691854,2.24064,0.65352,2.334,9.99,2.77,10.36691854
10/10/2020 01:00,11.5964,2.9702,11.97073853,2.1264,0.6202,2.215,9.47,2.35,9.757222966,9.72,2.84,10.12640114,2.1264,0.6202,2.215,9.72,2.84,10.12640114
10/10/2020 01:30,11.48984,3.01412,11.87860861,2.13984,0.62412,2.229,9.35,2.39,9.650626923,9.61,2.84,10.02086324,2.13984,0.62412,2.229,9.61,2.84,10.02086324
10/10/2020 02:00,11.64448,2.91464,12.00370946,2.00448,0.58464,2.088,9.64,2.33,9.917585392,9.88,2.79,10.26637716,2.00448,0.58464,2.088,9.88,2.79,10.26637716
10/10/2020 02:30,11.6108,2.9594,11.98201673,2.0208,0.5894,2.105,9.59,2.37,9.878512034,9.84,2.83,10.23887201,2.0208,0.5894,2.105,9.84,2.83,10.23887201
10/10/2020 03:00,11.4568,3.0474,11.85516398,2.1168,0.6174,2.205,9.34,2.43,9.650932597,9.6,2.87,10.01982535,2.1168,0.6174,2.205,9.6,2.87,10.01982535
10/10/2020 03:30,11.36688,3.06784,11.77359772,2.18688,0.63784,2.278,9.18,2.43,9.496172913,9.45,2.87,9.876203724,2.18688,0.63784,2.278,9.45,2.87,9.876203724
10/10/2020 04:00,11.07856,4.68708,12.02926476,2.21856,0.64708,2.311,8.86,4.04,9.737617778,9.42,2.94,9.868130522,2.21856,0.64708,2.311,9.42,2.94,9.868130522
10/10/2020 04:30,10.71712,6.21416,12.38839964,2.03712,0.59416,2.122,8.68,5.62,10.34054157,9.53,0,9.53,2.03712,0.59416,2.122,9.53,0,9.53
10/10/2020 05:00,10.6672,6.1996,12.337917,1.9872,0.5796,2.07,8.68,5.62,10.34054157,9.53,0,9.53,1.9872,0.5796,2.07,9.53,0,9.53
10/10/2020 05:30,10.69568,6.24624,12.38600358,1.97568,0.57624,2.058,8.72,5.67,10.40131242,9.57,0,9.57,1.97568,0.57624,2.058,9.57,0,9.57
10/10/2020 06:00,11.32616,3.74388,11.92889508,2.27616,0.66388,2.371,9.05,3.08,9.559754181,9.43,2.96,9.883648112,2.27616,0.66388,2.371,9.43,2.96,9.883648112
10/10/2020 06:30,12.31896,2.83428,12.64080372,2.20896,0.64428,2.301,10.11,2.19,10.34447679,10.36,2.64,10.69108039,2.20896,0.64428,2.301,10.36,2.64,10.69108039
10/10/2020 07:00,12.9872,4.1696,13.64012199,2.2272,0.6496,2.32,10.76,3.52,11.32113069,11.33,0.87,11.36335338,2.2272,0.6496,2.32,11.33,0.87,11.36335338
10/10/2020 07:30,13.72632,5.73976,14.87806122,2.29632,0.66976,2.392,11.43,5.07,12.50399136,12.36,-1.01,12.40119752,2.29632,0.66976,2.392,12.36,-1.01,12.40119752
10/10/2020 08:00,15.07728,3.87004,15.56603937,2.29728,0.67004,2.393,12.78,3.2,13.17453604,13.39,0.3,13.3933603,2.29728,0.67004,2.393,13.39,0.3,13.3933603
10/10/2020 08:30,16.2944,2.8542,16.5424886,2.4144,0.7042,2.515,13.88,2.15,14.04552954,14.35,0.79,14.37172919,2.4144,0.7042,2.515,14.35,0.79,14.37172919
10/10/2020 09:00,17.19136,4.60748,17.79808222,2.39136,0.69748,2.491,14.8,3.91,15.30777907,15.78,-1.69,15.87023944,2.39136,0.69748,2.491,15.78,-1.69,15.87023944
10/10/2020 09:30,18.19256,2.76908,18.40209345,2.36256,0.68908,2.461,15.83,2.08,15.96606714,16.47,-0.32,16.47310839,2.36256,0.68908,2.461,16.47,-0.32,16.47310839
10/10/2020 10:00,18.89552,1.21036,18.93424536,2.43552,0.71036,2.537,16.46,0.5,16.46759242,16.77,1,16.79978869,2.43552,0.71036,2.537,16.77,1,16.79978869
10/10/2020 10:30,18.8952,1.1836,18.93223421,2.5152,0.7336,2.62,16.38,0.45,16.38618015,16.7,0.91,16.72477504,2.5152,0.7336,2.62,16.7,0.91,16.72477504
10/10/2020 11:00,19.132,1.171,19.16780282,2.472,0.721,2.575,16.66,0.45,16.66607632,16.98,0.91,17.00436709,2.472,0.721,2.575,16.98,0.91,17.00436709
10/10/2020 11:30,19.10968,1.26824,19.151718,2.59968,0.75824,2.708,16.51,0.51,16.51787517,16.83,0.98,16.85850824,2.59968,0.75824,2.708,16.83,0.98,16.85850824
10/10/2020 12:00,18.75688,1.33784,18.80453039,2.66688,0.77784,2.778,16.09,0.56,16.09974223,16.4,1.06,16.4342204,2.66688,0.77784,2.778,16.4,1.06,16.4342204
10/10/2020 12:30,18.49296,1.46378,18.5508011,2.65296,0.77378,2.7635,15.84,0.69,15.85502129,16.14,1.18,16.18307758,2.65296,0.77378,2.7635,16.14,1.18,16.18307758
10/10/2020 13:00,18.39176,1.51468,18.45402643,2.62176,0.76468,2.731,15.77,0.75,15.78782442,16.07,1.25,16.11854212,2.62176,0.76468,2.731,16.07,1.25,16.11854212
10/10/2020 13:30,18.19664,1.57652,18.26480557,2.69664,0.78652,2.809,15.5,0.79,15.5201192,15.79,1.25,15.83940024,2.69664,0.78652,2.809,15.79,1.25,15.83940024
10/10/2020 14:00,17.83928,3.25604,18.13399315,2.72928,0.79604,2.843,15.11,2.46,15.30894183,15.79,-0.31,15.79304277,2.72928,0.79604,2.843,15.79,-0.31,15.79304277
10/10/2020 14:30,17.28728,4.67004,17.90696299,2.77728,0.81004,2.893,14.51,3.86,15.01464951,15.47,-1.43,15.53595185,2.77728,0.81004,2.893,15.47,-1.43,15.53595185
10/10/2020 15:00,17.20808,1.92694,17.3156321,2.69808,0.78694,2.8105,14.51,1.14,14.55471401,14.79,1.57,14.87309652,2.69808,0.78694,2.8105,14.79,1.57,14.87309652
10/10/2020 15:30,17.05736,1.97298,17.17108559,2.54736,0.74298,2.6535,14.51,1.23,14.56203969,14.79,1.65,14.88175393,2.54736,0.74298,2.6535,14.79,1.65,14.88175393
10/10/2020 16:00,16.9788,1.8534,17.07965869,2.3088,0.6734,2.405,14.67,1.18,14.71738088,14.93,1.61,15.01655753,2.3088,0.6734,2.405,14.93,1.61,15.01655753
10/10/2020 16:30,17.26712,1.86166,17.36718777,2.33712,0.68166,2.4345,14.93,1.18,14.97655835,15.19,1.61,15.27508429,2.33712,0.68166,2.4345,15.19,1.61,15.27508429
10/10/2020 17:00,17.63264,2.43202,17.79957063,2.37264,0.69202,2.4715,15.26,1.74,15.35888017,15.69,0.82,15.71141305,2.37264,0.69202,2.4715,15.69,0.82,15.71141305
10/10/2020 17:30,18.15992,2.84456,18.38135512,2.20992,0.64456,2.302,15.95,2.2,16.10100929,16.56,0.06,16.5601087,2.20992,0.64456,2.302,16.56,0.06,16.5601087
10/10/2020 18:00,19.0524,1.4907,19.11062878,2.1624,0.6307,2.2525,16.89,0.86,16.91188044,17.19,1.34,17.24214894,2.1624,0.6307,2.2525,17.19,1.34,17.24214894
10/10/2020 18:30,19.65712,1.34916,19.70336518,2.15712,0.62916,2.247,17.5,0.72,17.51480517,17.81,1.21,17.85105599,2.15712,0.62916,2.247,17.81,1.21,17.85105599
10/10/2020 19:00,20.1372,3.4246,20.42632392,2.1072,0.6146,2.195,18.03,2.81,18.24765738,18.72,-0.52,18.72722083,2.1072,0.6146,2.195,18.72,-0.52,18.72722083
10/10/2020 19:30,19.72288,2.88584,19.9328891,2.04288,0.59584,2.128,17.68,2.29,17.82768914,18.3,0.06,18.30009836,2.04288,0.59584,2.128,18.3,0.06,18.30009836
10/10/2020 20:00,19.00896,1.61428,19.07738085,1.96896,0.57428,2.051,17.04,1.04,17.07170759,17.34,1.53,17.40736913,1.96896,0.57428,2.051,17.34,1.53,17.40736913
10/10/2020 20:30,17.69288,3.98084,18.13518927,1.92288,0.56084,2.003,15.77,3.42,16.13658266,16.6,-0.45,16.60609828,1.92288,0.56084,2.003,16.6,-0.45,16.60609828
10/10/2020 21:00,16.86192,3.89056,17.3049358,1.92192,0.56056,2.002,14.94,3.33,15.30661622,15.64,0.05,15.64007992,1.92192,0.56056,2.002,15.64,0.05,15.64007992
10/10/2020 21:30,16.14336,2.24348,16.29850529,1.86336,0.54348,1.941,14.28,1.7,14.38083447,14.57,2.1,14.72056045,1.86336,0.54348,1.941,14.57,2.1,14.72056045
10/10/2020 22:00,15.63392,2.31656,15.80461657,1.87392,0.54656,1.952,13.76,1.77,13.87337378,14.05,2.19,14.21965541,1.87392,0.54656,1.952,14.05,2.19,14.21965541
10/10/2020 22:30,14.74248,2.59364,14.96889057,1.93248,0.56364,2.013,12.81,2.03,12.96984965,13.09,2.47,13.32099846,1.93248,0.56364,2.013,13.09,2.47,13.32099846
10/10/2020 23:00,13.98352,2.74936,14.25123896,2.12352,0.61936,2.212,11.86,2.13,12.04975103,12.11,2.58,12.38178097,2.12352,0.61936,2.212,12.11,2.58,12.38178097
10/10/2020 23:30,13.06192,2.93056,13.38663274,2.16192,0.63056,2.252,10.9,2.3,11.14001795,11.15,2.77,11.4889251,2.16192,0.63056,2.252,11.15,2.77,11.4889251
11/10/2020 00:00,12.12568,4.71624,13.01057398,2.21568,0.64624,2.308,9.91,4.07,10.71321614,10.47,2.68,10.80755754,2.21568,0.64624,2.308,10.47,2.68,10.80755754
11/10/2020 00:30,11.35912,6.32016,12.9990011,2.22912,0.65016,2.322,9.13,5.67,10.74736247,10,-0.29,10.00420412,2.22912,0.65016,2.322,10,-0.29,10.00420412
11/10/2020 01:00,11.16592,3.04256,11.57302643,2.06592,0.60256,2.152,9.1,2.44,9.421443626,9.38,3.01,9.851116688,2.06592,0.60256,2.152,9.38,3.01,9.851116688
11/10/2020 01:30,11.048,2.979,11.44258472,2.088,0.609,2.175,8.96,2.37,9.268144367,9.26,3.01,9.736924566,2.088,0.609,2.175,9.26,3.01,9.736924566
11/10/2020 02:00,11.20136,2.92248,11.57632736,2.03136,0.59248,2.116,9.17,2.33,9.461384677,9.46,2.96,9.912275218,2.03136,0.59248,2.116,9.46,2.96,9.912275218
11/10/2020 02:30,11.1144,2.9992,11.51195413,2.0544,0.5992,2.14,9.06,2.4,9.372491664,9.36,3.02,9.835141077,2.0544,0.5992,2.14,9.36,3.02,9.835141077
11/10/2020 03:00,11.02416,3.10288,11.45250924,2.20416,0.64288,2.296,8.82,2.46,9.156636937,9.09,3.02,9.578543731,2.20416,0.64288,2.296,9.09,3.02,9.578543731
11/10/2020 03:30,10.88256,3.04408,11.30028916,2.24256,0.65408,2.336,8.64,2.39,8.964468752,8.92,3.02,9.417366936,2.24256,0.65408,2.336,8.92,3.02,9.417366936
11/10/2020 04:00,10.73552,3.09036,11.17146878,2.19552,0.64036,2.287,8.54,2.45,8.884486479,8.81,3.11,9.342815421,2.19552,0.64036,2.287,8.81,3.11,9.342815421
11/10/2020 04:30,10.70912,3.24016,11.18856059,2.22912,0.65016,2.322,8.48,2.59,8.866707393,8.81,3.04,9.319747851,2.22912,0.65016,2.322,8.81,3.04,9.319747851
11/10/2020 05:00,10.27088,6.29984,12.0490232,2.09088,0.60984,2.178,8.18,5.69,9.964361495,9.01,0,9.01,2.09088,0.60984,2.178,9.01,0,9.01
11/10/2020 05:30,10.27472,6.36596,12.08698961,1.97472,0.57596,2.057,8.3,5.79,10.11998518,9.13,0,9.13,1.97472,0.57596,2.057,9.13,0,9.13
11/10/2020 06:00,10.52016,6.22588,12.22437517,1.94016,0.56588,2.021,8.58,5.66,10.27871587,9.43,0,9.43,1.94016,0.56588,2.021,9.43,0,9.43
11/10/2020 06:30,11.34952,3.45736,11.86444025,1.97952,0.57736,2.062,9.37,2.88,9.802616998,9.73,2.72,10.1030342,1.97952,0.57736,2.062,9.73,2.72,10.1030342
11/10/2020 07:00,11.8644,2.7742,12.18442338,1.9344,0.5642,2.015,9.93,2.21,10.17295434,10.18,2.64,10.51674855,1.9344,0.5642,2.015,10.18,2.64,10.51674855
11/10/2020 07:30,12.64304,2.58672,12.90494404,1.94304,0.56672,2.024,10.7,2.02,10.88900363,10.97,2.44,11.23808258,1.94304,0.56672,2.024,10.97,2.44,11.23808258
11/10/2020 08:00,13.3916,2.5063,13.62411429,1.9416,0.5663,2.0225,11.45,1.94,11.61318647,11.72,2.35,11.95327988,1.9416,0.5663,2.0225,11.72,2.35,11.95327988
11/10/2020 08:30,14.40032,3.98426,14.94133675,2.14032,0.62426,2.2295,12.26,3.36,12.71208873,12.88,0.47,12.88857246,2.14032,0.62426,2.2295,12.88,0.47,12.88857246
11/10/2020 09:00,15.42632,2.23476,15.58735067,2.41632,0.70476,2.517,13.01,1.53,13.09965648,13.3,1.89,13.43361828,2.41632,0.70476,2.517,13.3,1.89,13.43361828
11/10/2020 09:30,16.22472,3.31096,16.55910611,2.57472,0.75096,2.682,13.65,2.56,13.88798401,14.21,0.51,14.21914906,2.57472,0.75096,2.682,14.21,0.51,14.21914906
11/10/2020 10:00,16.62392,3.45656,16.97947358,2.59392,0.75656,2.702,14.03,2.7,14.28743854,14.66,0.06,14.66012278,2.59392,0.75656,2.702,14.66,0.06,14.66012278
11/10/2020 10:30,17.04336,1.71598,17.12952736,2.52336,0.73598,2.6285,14.52,0.98,14.55303405,14.8,1.43,14.86892397,2.52336,0.73598,2.6285,14.8,1.43,14.86892397
11/10/2020 11:00,17.01504,1.70022,17.09977585,2.67504,0.78022,2.7865,14.34,0.92,14.36948155,14.62,1.36,14.68311956,2.67504,0.78022,2.7865,14.62,1.36,14.68311956
11/10/2020 11:30,17.04096,1.80278,17.13605361,2.82096,0.82278,2.9385,14.22,0.98,14.25372934,14.5,1.42,14.56936512,2.82096,0.82278,2.9385,14.5,1.42,14.56936512
11/10/2020 12:00,16.99712,1.78166,17.09024285,2.57712,0.75166,2.6845,14.42,1.03,14.45673891,14.69,1.48,14.76436589,2.57712,0.75166,2.6845,14.69,1.48,14.76436589
11/10/2020 12:30,17.84704,1.59622,17.91827991,2.38704,0.69622,2.4865,15.46,0.9,15.48617448,15.75,1.34,15.80690039,2.38704,0.69622,2.4865,15.75,1.34,15.80690039
11/10/2020 13:00,17.74024,1.60882,17.81304065,2.43024,0.70882,2.5315,15.31,0.9,15.33643048,15.59,1.34,15.64748223,2.43024,0.70882,2.5315,15.59,1.34,15.64748223
11/10/2020 13:30,17.56064,1.73852,17.64648772,2.60064,0.75852,2.709,14.96,0.98,14.99206457,15.24,1.43,15.30694287,2.60064,0.75852,2.709,15.24,1.43,15.30694287
11/10/2020 14:00,17.04976,1.83118,17.14781433,2.36976,0.69118,2.4685,14.68,1.14,14.72419777,14.95,1.56,15.03117095,2.36976,0.69118,2.4685,14.95,1.56,15.03117095
11/10/2020 14:30,17.188,1.8065,17.28267301,2.148,0.6265,2.2375,15.04,1.18,15.08621888,15.31,1.61,15.39442107,2.148,0.6265,2.2375,15.31,1.61,15.39442107
11/10/2020 15:00,17.35968,1.77574,17.45026482,2.17968,0.63574,2.2705,15.18,1.14,15.22274614,15.46,1.61,15.5436064,2.17968,0.63574,2.2705,15.46,1.61,15.5436064
11/10/2020 15:30,17.3852,1.6936,17.46749724,2.0352,0.5936,2.12,15.35,1.1,15.38936321,15.62,1.55,15.69671622,2.0352,0.5936,2.12,15.62,1.55,15.69671622
11/10/2020 16:00,17.40128,1.70704,17.48480858,2.08128,0.60704,2.168,15.32,1.1,15.35944009,15.59,1.55,15.66686312,2.08128,0.60704,2.168,15.59,1.55,15.66686312
11/10/2020 16:30,17.89888,1.65634,17.97535445,2.07888,0.60634,2.1655,15.82,1.05,15.85480684,16.11,1.5,16.1796817,2.07888,0.60634,2.1655,16.11,1.5,16.1796817
11/10/2020 17:00,18.86976,2.06868,18.98281537,1.94976,0.56868,2.031,16.92,1.5,16.98635923,17.4,0.63,17.41140144,1.94976,0.56868,2.031,17.4,0.63,17.41140144
11/10/2020 17:30,19.6872,1.0546,19.71542607,1.8672,0.5446,1.945,17.82,0.51,17.82729649,18.15,1.26,18.19368297,1.8672,0.5446,1.945,18.15,1.26,18.19368297
11/10/2020 18:00,19.81056,1.02558,19.83708905,1.87056,0.54558,1.9485,17.94,0.48,17.94642026,18.28,1.22,18.32066593,1.87056,0.54558,1.9485,18.28,1.22,18.32066593
11/10/2020 18:30,19.87632,0.90476,19.89690145,1.45632,0.42476,1.517,18.42,0.48,18.42625301,18.76,1.14,18.79460561,1.45632,0.42476,1.517,18.76,1.14,18.79460561
11/10/2020 19:00,19.93,0.99,19.95457341,1.44,0.42,1.5,18.49,0.57,18.49878374,18.81,1.14,18.84451379,1.44,0.42,1.5,18.81,1.14,18.84451379
11/10/2020 19:30,19.7584,2.2862,19.89022577,2.0784,0.6062,2.165,17.68,1.68,17.75963964,18.22,0.48,18.22632163,2.0784,0.6062,2.165,18.22,0.48,18.22632163
11/10/2020 20:00,18.36168,5.15424,19.07137862,2.07168,0.60424,2.158,16.29,4.55,16.91350348,17.41,-1.79,17.50177705,2.07168,0.60424,2.158,17.41,-1.79,17.50177705
11/10/2020 20:30,17.79824,2.76032,18.01101645,2.05824,0.60032,2.144,15.74,2.16,15.88751711,16.24,0.93,16.2666069,2.05824,0.60032,2.144,16.24,0.93,16.2666069
11/10/2020 21:00,16.90112,3.28116,17.21667413,2.06112,0.60116,2.147,14.84,2.68,15.08005305,15.37,0.99,15.40185054,2.06112,0.60116,2.147,15.37,0.99,15.40185054
11/10/2020 21:30,16.07304,2.28672,16.23489154,1.94304,0.56672,2.024,14.13,1.72,14.23430012,14.43,2.13,14.58635664,1.94304,0.56672,2.024,14.43,2.13,14.58635664
11/10/2020 22:00,15.21448,3.04964,15.5171101,1.88448,0.54964,1.963,13.33,2.5,13.5624076,13.77,1.7,13.87454143,1.88448,0.54964,1.963,13.77,1.7,13.87454143
11/10/2020 22:30,14.38624,2.58432,14.61651844,1.86624,0.54432,1.944,12.52,2.04,12.68510938,12.8,2.52,13.04570427,1.86624,0.54432,1.944,12.8,2.52,13.04570427
11/10/2020 23:00,13.4468,2.5874,13.69346811,1.8768,0.5474,1.955,11.57,2.04,11.74846799,11.84,2.63,12.12858195,1.8768,0.5474,1.955,11.84,2.63,12.12858195
11/10/2020 23:30,12.306,3.943,12.92226315,1.896,0.553,1.975,10.41,3.39,10.94806832,10.88,1.63,11.00142264,1.896,0.553,1.975,10.88,1.63,11.00142264
12/10/2020 00:00,11.58544,2.95992,11.95757276,1.88544,0.54992,1.964,9.7,2.41,9.994903701,9.95,2.86,10.35287883,1.88544,0.54992,1.964,9.95,2.86,10.35287883
12/10/2020 00:30,11.1436,2.9098,11.51723739,1.9536,0.5698,2.035,9.19,2.34,9.483232571,9.46,2.94,9.906321214,1.9536,0.5698,2.035,9.46,2.94,9.906321214
12/10/2020 01:00,10.86456,2.94508,11.2566496,2.07456,0.60508,2.161,8.79,2.34,9.096136543,9.07,2.99,9.550130889,2.07456,0.60508,2.161,9.07,2.99,9.550130889
12/10/2020 01:30,10.82128,3.04704,11.24208849,2.08128,0.60704,2.168,8.74,2.44,9.074205199,9.03,3.1,9.547298047,2.08128,0.60704,2.168,9.03,3.1,9.547298047
12/10/2020 02:00,10.8488,6.0734,12.43312708,2.0688,0.6034,2.155,8.78,5.47,10.34452996,9.64,2.85,10.05246736,2.0688,0.6034,2.155,9.64,2.85,10.05246736
12/10/2020 02:30,10.85648,6.14564,12.47525747,2.07648,0.60564,2.163,8.78,5.54,10.38171469,9.64,-0.43,9.649585483,2.07648,0.60564,2.163,9.64,-0.43,9.649585483
12/10/2020 03:00,10.61648,6.23564,12.31230498,2.07648,0.60564,2.163,8.54,5.63,10.22880736,9.39,0,9.39,2.07648,0.60564,2.163,9.39,0,9.39
12/10/2020 03:30,10.67864,6.18752,12.3417485,2.04864,0.59752,2.134,8.63,5.59,10.28226629,9.48,-0.41,9.488861892,2.04864,0.59752,2.134,9.48,-0.41,9.488861892
12/10/2020 04:00,10.51832,6.09076,12.15452233,1.88832,0.55076,1.967,8.63,5.54,10.25516943,9.48,-0.41,9.488861892,1.88832,0.55076,1.967,9.48,-0.41,9.488861892
12/10/2020 04:30,10.5656,6.0158,12.15819695,1.9056,0.5558,1.985,8.66,5.46,10.23753877,9.51,-0.49,9.522615187,1.9056,0.5558,1.985,9.51,-0.49,9.522615187
12/10/2020 05:00,10.71104,6.03572,12.29456359,1.87104,0.54572,1.949,8.84,5.49,10.40604151,9.69,-0.45,9.700443289,1.87104,0.54572,1.949,9.69,-0.45,9.700443289
12/10/2020 05:30,11.56832,3.10076,11.97667484,1.88832,0.55076,1.967,9.68,2.55,10.01023976,10,2.12,10.22225024,1.88832,0.55076,1.967,10,2.12,10.22225024
12/10/2020 06:00,12.47984,2.41412,12.7111912,1.89984,0.55412,1.979,10.58,1.86,10.74225302,10.85,2.33,11.09736005,1.89984,0.55412,1.979,10.85,2.33,11.09736005
12/10/2020 06:30,14.81616,2.19888,14.97844019,1.91616,0.55888,1.996,12.9,1.64,13.0038302,13.24,1.37,13.31069119,1.91616,0.55888,1.996,13.24,1.37,13.31069119
12/10/2020 07:00,16.764,1.467,16.8280654,1.944,0.567,2.025,14.82,0.9,14.84730279,15.14,1.02,15.17432041,1.944,0.567,2.025,15.14,1.02,15.17432041
12/10/2020 07:30,18.85344,3.45892,19.16810704,1.57344,0.45892,1.639,17.28,3,17.5384834,17.78,-0.68,17.79299862,1.57344,0.45892,1.639,17.78,-0.68,17.79299862
12/10/2020 08:00,20.11248,0.37364,20.11595035,0.97248,0.28364,1.013,19.14,0.09,19.1402116,19.66,-2.97,19.88307069,0.97248,0.28364,1.013,19.66,-2.97,19.88307069
12/10/2020 08:30,20.96336,-0.73152,20.97611937,1.02336,0.29848,1.066,19.94,-1.03,19.96658459,20.29,-0.51,20.29640855,1.02336,0.29848,1.066,20.29,-0.51,20.29640855
12/10/2020 09:00,21.39296,-0.90372,21.41203978,1.15296,0.33628,1.201,20.24,-1.24,20.27794861,20.58,-0.58,20.58817136,1.15296,0.33628,1.201,20.58,-0.58,20.58817136
12/10/2020 09:30,21.8536,-1.1752,21.88517599,1.1136,0.3248,1.16,20.74,-1.5,20.79417226,21.1,-0.83,21.11631833,1.1136,0.3248,1.16,21.1,-0.83,21.11631833
12/10/2020 10:00,22.03264,-1.27548,22.06952819,1.11264,0.32452,1.159,20.92,-1.6,20.98109625,21.29,-0.94,21.31074142,1.11264,0.32452,1.159,21.29,-0.94,21.31074142
12/10/2020 10:30,22.91704,-0.52628,22.9230821,2.92704,0.85372,3.049,19.99,-1.38,20.0375772,20.34,-0.72,20.35273937,2.92704,0.85372,3.049,20.34,-0.72,20.35273937
12/10/2020 11:00,22.95544,-1.70508,23.01867771,2.96544,0.86492,3.089,19.99,-2.57,20.15452803,20.07,0.2,20.07099649,2.96544,0.86492,3.089,20.07,0.2,20.07099649
12/10/2020 11:30,22.81504,-1.60228,22.87123415,2.73504,0.79772,2.849,20.08,-2.4,20.22291769,20.19,0.13,20.19041852,2.73504,0.79772,2.849,20.19,0.13,20.19041852
12/10/2020 12:00,22.49656,-0.70892,22.5077271,2.50656,0.73108,2.611,19.99,-1.44,20.04179882,20.36,-0.99,20.38405504,2.50656,0.73108,2.611,20.36,-0.99,20.38405504
12/10/2020 12:30,22.21816,-0.66012,22.22796419,2.22816,0.64988,2.321,19.99,-1.31,20.03287798,20.36,-0.87,20.37857944,2.22816,0.64988,2.321,20.36,-0.87,20.37857944
12/10/2020 13:00,22.26952,-0.48764,22.27485833,2.09952,0.61236,2.187,20.17,-1.1,20.19997277,20.52,-0.65,20.53029225,2.09952,0.61236,2.187,20.52,-0.65,20.53029225
12/10/2020 13:30,22.14176,-0.47532,22.14686129,2.14176,0.62468,2.231,20,-1.1,20.03022716,20.34,-0.65,20.35038329,2.14176,0.62468,2.231,20.34,-0.65,20.35038329
12/10/2020 14:00,21.55232,-0.64724,21.56203648,1.55232,0.45276,1.617,20,-1.1,20.03022716,20.34,-0.65,20.35038329,1.55232,0.45276,1.617,20.34,-0.65,20.35038329
12/10/2020 14:30,21.1812,1.0716,21.20828989,1.4112,0.4116,1.47,19.77,0.66,19.78101362,20.57,-2.57,20.72992523,1.4112,0.4116,1.47,20.57,-2.57,20.72992523
12/10/2020 15:00,21.37808,2.38444,21.51064524,2.27808,0.66444,2.373,19.1,1.72,19.17728865,20.11,-3.62,20.4332205,2.27808,0.66444,2.373,20.11,-3.62,20.4332205
12/10/2020 15:30,21.57288,-0.28916,21.57481784,2.16288,0.63084,2.253,19.41,-0.92,19.43179096,19.73,-0.44,19.73490562,2.16288,0.63084,2.253,19.73,-0.44,19.73490562
12/10/2020 16:00,22.1044,-0.2858,22.10624756,2.1744,0.6342,2.265,19.93,-0.92,19.95122302,20.25,-0.44,20.25477968,2.1744,0.6342,2.265,20.25,-0.44,20.25477968
12/10/2020 16:30,22.61408,-0.48756,22.61933529,2.13408,0.62244,2.223,20.48,-1.11,20.51005851,20.82,-0.5,20.82600298,2.13408,0.62244,2.223,20.82,-0.5,20.82600298
12/10/2020 17:00,23.0376,-0.1582,23.03814318,2.0976,0.6118,2.185,20.94,-0.77,20.95415233,21.27,-0.41,21.27395121,2.0976,0.6118,2.185,21.27,-0.41,21.27395121
12/10/2020 17:30,23.46648,-0.12436,23.46680952,2.07648,0.60564,2.163,21.39,-0.73,21.40245313,21.72,0,21.72,2.07648,0.60564,2.163,21.72,0,21.72
12/10/2020 18:00,23.75712,-0.00584,23.75712072,2.03712,0.59416,2.122,21.72,-0.6,21.72828571,22.06,0,22.06,2.03712,0.59416,2.122,22.06,0,22.06
12/10/2020 18:30,23.6708,-0.0706,23.67090528,2.0208,0.5894,2.105,21.65,-0.66,21.66005771,21.99,0,21.99,2.0208,0.5894,2.105,21.99,0,21.99
12/10/2020 19:00,23.3812,0.1466,23.38165959,2.0112,0.5866,2.095,21.37,-0.44,21.37452923,21.71,0,21.71,2.0112,0.5866,2.095,21.71,0,21.71
12/10/2020 19:30,22.50856,0.16708,22.50918011,1.97856,0.57708,2.061,20.53,-0.41,20.5340936,20.88,0.44,20.8846355,1.97856,0.57708,2.061,20.88,0.44,20.8846355
12/10/2020 20:00,21.57776,0.99268,21.60058194,1.99776,0.58268,2.081,19.58,0.41,19.58429218,19.91,0.63,19.91996486,1.99776,0.58268,2.081,19.91,0.63,19.91996486
12/10/2020 20:30,20.49592,1.10256,20.5255542,2.06592,0.60256,2.152,18.43,0.5,18.43678117,18.75,0.87,18.77017315,2.06592,0.60256,2.152,18.75,0.87,18.77017315
12/10/2020 21:00,19.43424,1.35832,19.48165079,2.15424,0.62832,2.244,17.28,0.73,17.29541269,17.59,1.21,17.63156828,2.15424,0.62832,2.244,17.59,1.21,17.63156828
12/10/2020 21:30,18.30976,2.80868,18.52393032,2.18976,0.63868,2.281,16.12,2.17,16.26540193,16.68,0.39,16.68455873,2.18976,0.63868,2.281,16.68,0.39,16.68455873
12/10/2020 22:00,17.07712,3.34916,17.40243949,2.15712,0.62916,2.247,14.92,2.72,15.16590914,15.53,0.26,15.53217628,2.15712,0.62916,2.247,15.53,0.26,15.53217628
12/10/2020 22:30,15.78504,5.00772,16.56033657,2.25504,0.65772,2.349,13.53,4.35,14.21208641,14.45,-1.02,14.48595527,2.25504,0.65772,2.349,14.45,-1.02,14.48595527
12/10/2020 23:00,14.61912,3.22016,14.96957247,1.98912,0.58016,2.072,12.63,2.64,12.90296478,13.18,0.84,13.2067407,1.98912,0.58016,2.072,13.18,0.84,13.2067407
12/10/2020 23:30,13.25776,2.02268,13.41116828,1.27776,0.37268,1.331,11.98,1.65,12.09309307,12.26,2.19,12.45406359,1.27776,0.37268,1.331,12.26,2.19,12.45406359
13/10/2020 00:00,12.6792,3.0806,13.048073,2.0592,0.6006,2.145,10.62,2.48,10.90572327,11,1.94,11.16976275,2.0592,0.6006,2.145,11,1.94,11.16976275
13/10/2020 00:30,11.8728,5.8554,13.23816789,1.9728,0.5754,2.055,9.9,5.28,11.22,10.76,-0.66,10.78022263,1.9728,0.5754,2.055,10.76,-0.66,10.78022263
13/10/2020 01:00,11.524,5.847,12.92246049,1.944,0.567,2.025,9.58,5.28,10.93868365,10.42,-0.62,10.438429,1.944,0.567,2.025,10.42,-0.62,10.438429
13/10/2020 01:30,11.6084,5.8512,12.99967277,1.9584,0.5712,2.04,9.65,5.28,11.00004091,10.49,-0.62,10.50830624,1.9584,0.5712,2.04,10.49,-0.62,10.50830624
13/10/2020 02:00,11.89864,5.75752,13.21842163,2.04864,0.59752,2.134,9.85,5.16,11.11971672,10.71,-0.73,10.73484979,2.04864,0.59752,2.134,10.71,-0.73,10.73484979
13/10/2020 02:30,11.8308,5.7994,13.17576825,2.0208,0.5894,2.105,9.81,5.21,11.10766402,10.67,-0.7,10.69293692,2.0208,0.5894,2.105,10.67,-0.7,10.69293692
13/10/2020 03:00,11.91984,3.59412,12.44991101,2.13984,0.62412,2.229,9.78,2.97,10.22102245,10.21,1.58,10.33152941,2.13984,0.62412,2.229,10.21,1.58,10.33152941
13/10/2020 03:30,11.91504,2.74272,12.22663859,2.13504,0.62272,2.224,9.78,2.12,10.00713745,10.01,2.55,10.32969506,2.13504,0.62272,2.224,10.01,2.55,10.32969506
13/10/2020 04:00,11.77928,2.74104,12.09399593,2.12928,0.62104,2.218,9.65,2.12,9.880126517,9.88,2.55,10.20376891,2.12928,0.62104,2.218,9.88,2.55,10.20376891
13/10/2020 04:30,11.7888,2.6934,12.09256834,2.0688,0.6034,2.155,9.72,2.09,9.942157713,9.95,2.48,10.25440881,2.0688,0.6034,2.155,9.95,2.48,10.25440881
13/10/2020 05:00,12.12664,2.60652,12.40360207,2.21664,0.64652,2.309,9.91,1.96,10.10196516,10.16,2.35,10.42823571,2.21664,0.64652,2.309,10.16,2.35,10.42823571
13/10/2020 05:30,12.42992,2.63956,12.70709204,2.32992,0.67956,2.427,10.1,1.96,10.28842068,10.36,2.35,10.6231869,2.32992,0.67956,2.427,10.36,2.35,10.6231869
13/10/2020 06:00,13.11328,3.76304,13.64252845,2.27328,0.66304,2.368,10.84,3.1,11.27455542,11.35,1.01,11.39484971,2.27328,0.66304,2.368,11.35,1.01,11.39484971
13/10/2020 06:30,15.36776,2.08768,15.50891535,2.11776,0.61768,2.206,13.25,1.47,13.33129401,13.56,1.42,13.6341483,2.11776,0.61768,2.206,13.56,1.42,13.6341483
13/10/2020 07:00,17.3728,2.4104,17.53921914,2.0928,0.6104,2.18,15.28,1.8,15.38565566,15.76,0.19,15.76114526,2.0928,0.6104,2.18,15.76,0.19,15.76114526
13/10/2020 07:30,19.59128,0.19704,19.59227084,2.08128,0.60704,2.168,17.51,-0.41,17.51479946,17.81,0.56,17.81880187,2.08128,0.60704,2.168,17.81,0.56,17.81880187
13/10/2020 08:00,20.6608,0.8294,20.67744087,1.7808,0.5194,1.855,18.88,0.31,18.88254485,19.46,-2.41,19.6086639,1.7808,0.5194,1.855,19.46,-2.41,19.6086639
13/10/2020 08:30,21.16504,-0.88228,21.18342126,1.05504,0.30772,1.099,20.11,-1.19,20.14517808,20.45,-0.68,20.4613025,1.05504,0.30772,1.099,20.45,-0.68,20.4613025
13/10/2020 09:00,21.56768,-1.08276,21.59484174,1.08768,0.31724,1.133,20.48,-1.4,20.52779579,20.84,-0.94,20.86118884,1.08768,0.31724,1.133,20.84,-0.94,20.86118884
13/10/2020 09:30,22.13536,-0.87552,22.15266796,1.93536,0.56448,2.016,20.2,-1.44,20.25126169,20.56,-0.98,20.58334278,1.93536,0.56448,2.016,20.56,-0.98,20.58334278
13/10/2020 10:00,22.58456,-0.39992,22.58810055,3.15456,0.92008,3.286,19.43,-1.32,19.47478626,19.77,-0.86,19.78869627,3.15456,0.92008,3.286,19.77,-0.86,19.78869627
13/10/2020 10:30,22.60424,-0.57168,22.61146798,3.11424,0.90832,3.244,19.49,-1.48,19.54611215,19.84,-1.01,19.86569153,3.11424,0.90832,3.244,19.84,-1.01,19.86569153
13/10/2020 11:00,22.6244,-0.6058,22.63250912,3.1344,0.9142,3.265,19.49,-1.52,19.54918157,19.84,-1.05,19.86776535,3.1344,0.9142,3.265,19.84,-1.05,19.86776535
13/10/2020 11:30,22.31512,-0.69684,22.32599755,2.92512,0.85316,3.047,19.39,-1.55,19.45185338,19.75,-1.09,19.78005561,2.92512,0.85316,3.047,19.75,-1.09,19.78005561
13/10/2020 12:00,21.63664,-0.61848,21.64547777,2.81664,0.82152,2.934,18.82,-1.44,18.87500993,19.17,-0.99,19.19554636,2.81664,0.82152,2.934,19.17,-0.99,19.19554636
13/10/2020 12:30,21.44776,-0.59732,21.45607607,2.47776,0.72268,2.581,18.97,-1.32,19.01586969,19.32,-0.86,19.33913131,2.47776,0.72268,2.581,19.32,-0.86,19.33913131
13/10/2020 13:00,21.14144,-0.48208,21.14693563,2.22144,0.64792,2.314,18.92,-1.13,18.95371468,19.26,-0.66,19.27130509,2.22144,0.64792,2.314,19.26,-0.66,19.27130509
13/10/2020 13:30,21.07008,-0.51456,21.07636219,2.11008,0.61544,2.198,18.96,-1.13,18.99364367,19.3,-0.66,19.31128168,2.11008,0.61544,2.198,19.3,-0.66,19.31128168
13/10/2020 14:00,20.976,-0.542,20.98300122,2.016,0.588,2.1,18.96,-1.13,18.99364367,19.3,-0.66,19.31128168,2.016,0.588,2.1,19.3,-0.66,19.31128168
13/10/2020 14:30,21.22936,-0.55852,21.23670574,1.95936,0.57148,2.041,19.27,-1.13,19.30310338,19.6,-0.66,19.6111091,1.95936,0.57148,2.041,19.6,-0.66,19.6111091
13/10/2020 15:00,21.2104,-0.5378,21.21721699,2.0304,0.5922,2.115,19.18,-1.13,19.21325844,19.51,-0.66,19.52116031,2.0304,0.5922,2.115,19.51,-0.66,19.52116031
13/10/2020 15:30,20.57576,-0.61332,20.58489886,1.32576,0.38668,1.381,19.25,-1,19.27595653,19.58,-0.54,19.58744496,1.32576,0.38668,1.381,19.58,-0.54,19.58744496
13/10/2020 16:00,20.90336,-0.39152,20.90702626,1.50336,0.43848,1.566,19.4,-0.83,19.41774704,19.73,-0.44,19.73490562,1.50336,0.43848,1.566,19.73,-0.44,19.73490562
13/10/2020 16:30,22.1108,-0.3056,22.11291179,2.1408,0.6244,2.23,19.97,-0.93,19.99164325,20.31,-0.5,20.31615367,2.1408,0.6244,2.23,20.31,-0.5,20.31615367
13/10/2020 17:00,22.38544,-0.15508,22.38597717,2.00544,0.58492,2.089,20.38,-0.74,20.39343031,20.71,-0.41,20.71405803,2.00544,0.58492,2.089,20.71,-0.41,20.71405803
13/10/2020 17:30,22.81136,-0.09252,22.81154762,1.91136,0.55748,1.991,20.9,-0.65,20.91010521,21.24,0,21.24,1.91136,0.55748,1.991,21.24,0,21.24
13/10/2020 18:00,23.19984,-0.14588,23.20029864,1.89984,0.55412,1.979,21.3,-0.7,21.31149924,21.65,-0.41,21.65388187,1.89984,0.55412,1.979,21.65,-0.41,21.65388187
13/10/2020 18:30,23.21712,0.04916,23.21717205,1.91712,0.55916,1.997,21.3,-0.51,21.30610476,21.65,0,21.65,1.91712,0.55916,1.997,21.65,0,21.65
13/10/2020 19:00,23.45536,0.09448,23.45555029,1.93536,0.56448,2.016,21.52,-0.47,21.52513182,21.87,0,21.87,1.93536,0.56448,2.016,21.87,0,21.87
13/10/2020 19:30,22.51904,-0.15528,22.51957536,1.07904,0.31472,1.124,21.44,-0.47,21.44515097,21.79,0,21.79,1.07904,0.31472,1.124,21.79,0,21.79
13/10/2020 20:00,21.87616,0.11888,21.87648301,1.91616,0.55888,1.996,19.96,-0.44,19.96484911,20.29,0.46,20.29521372,1.91616,0.55888,1.996,20.29,0.46,20.29521372
13/10/2020 20:30,20.41368,3.94024,20.79047432,2.02368,0.59024,2.108,18.39,3.35,18.69263491,19.17,-1.21,19.20814931,2.02368,0.59024,2.108,19.17,-1.21,19.20814931
13/10/2020 21:00,19.26312,2.94716,19.48726621,2.01312,0.58716,2.097,17.25,2.36,17.41068925,18.01,-0.85,18.03004714,2.01312,0.58716,2.097,18.01,-0.85,18.03004714
13/10/2020 21:30,18.45656,1.33108,18.50449624,2.02656,0.59108,2.111,16.43,0.74,16.4466562,16.73,1.33,16.78278284,2.02656,0.59108,2.111,16.73,1.33,16.78278284
13/10/2020 22:00,17.33776,1.62268,17.41352957,1.99776,0.58268,2.081,15.34,1.04,15.37521382,15.63,1.54,15.70568368,1.99776,0.58268,2.081,15.63,1.54,15.70568368
13/10/2020 22:30,15.98704,3.47872,16.36114118,2.08704,0.60872,2.174,13.9,2.87,14.19319908,14.54,0.19,14.54124135,2.08704,0.60872,2.174,14.54,0.19,14.54124135
13/10/2020 23:00,14.88624,3.17932,15.22196495,2.22624,0.64932,2.319,12.66,2.53,12.91032533,13.18,0.88,13.20934518,2.22624,0.64932,2.319,13.18,0.88,13.20934518
13/10/2020 23:30,13.85368,2.24524,14.03444164,2.14368,0.62524,2.233,11.71,1.62,11.82152697,11.99,2.13,12.17772557,2.14368,0.62524,2.233,11.99,2.13,12.17772557
14/10/2020 00:00,12.87616,2.33388,13.08596547,2.03616,0.59388,2.121,10.84,1.74,10.97876131,11.12,2.31,11.35739847,2.03616,0.59388,2.121,11.12,2.31,11.35739847
14/10/2020 00:30,12.19848,3.27164,12.62958996,2.02848,0.59164,2.113,10.17,2.68,10.51719069,10.62,1.47,10.72125459,2.02848,0.59164,2.113,10.62,1.47,10.72125459
14/10/2020 01:00,11.92424,3.00332,12.29664306,2.03424,0.59332,2.119,9.89,2.41,10.17940077,10.26,1.9,10.43444297,2.03424,0.59332,2.119,10.26,1.9,10.43444297
14/10/2020 01:30,12.00808,2.42444,12.25038345,2.03808,0.59444,2.123,9.97,1.83,10.1365576,10.26,2.41,10.5392457,2.03808,0.59444,2.123,10.26,2.41,10.5392457
14/10/2020 02:00,12.32424,2.34332,12.54504046,2.03424,0.59332,2.119,10.29,1.75,10.4377488,10.56,2.32,10.81184536,2.03424,0.59332,2.119,10.56,2.32,10.81184536
14/10/2020 02:30,12.2984,2.4362,12.53737265,2.0784,0.6062,2.165,10.22,1.83,10.38254786,10.5,2.4,10.77079384,2.0784,0.6062,2.165,10.5,2.4,10.77079384
14/10/2020 03:00,11.88256,4.95908,12.87585751,2.12256,0.61908,2.211,9.76,4.34,10.68144185,10.5,0.07,10.50023333,2.12256,0.61908,2.211,10.5,0.07,10.50023333
14/10/2020 03:30,11.65448,5.83964,13.03565493,2.12448,0.61964,2.213,9.53,5.22,10.86596981,10.4,-0.77,10.42846585,2.12448,0.61964,2.213,10.4,-0.77,10.42846585
14/10/2020 04:00,11.5656,5.8458,12.95903087,2.1456,0.6258,2.235,9.42,5.22,10.76962395,10.29,-0.77,10.31876931,2.1456,0.6258,2.235,10.29,-0.77,10.31876931
14/10/2020 04:30,11.69432,5.73376,13.02432816,2.10432,0.61376,2.192,9.59,5.12,10.87117749,10.47,-0.66,10.49078167,2.10432,0.61376,2.192,10.47,-0.66,10.49078167
14/10/2020 05:00,11.79016,5.72088,13.10482128,2.06016,0.60088,2.146,9.73,5.12,10.99487608,10.62,-0.66,10.64048871,2.06016,0.60088,2.146,10.62,-0.66,10.64048871
14/10/2020 05:30,12.28552,5.72536,13.5541045,2.07552,0.60536,2.162,10.21,5.12,11.42184311,11.12,-0.66,11.13956911,2.07552,0.60536,2.162,11.12,-0.66,11.13956911
14/10/2020 06:00,13.13592,4.35256,13.83825035,2.06592,0.60256,2.152,11.07,3.75,11.68791684,11.74,0.21,11.74187804,2.06592,0.60256,2.152,11.74,0.21,11.74187804
14/10/2020 06:30,15.67032,1.64676,15.75660964,2.08032,0.60676,2.167,13.59,1.04,13.62973587,13.86,1.57,13.94863793,2.08032,0.60676,2.167,13.86,1.57,13.94863793
14/10/2020 07:00,17.5904,3.0222,17.84813338,2.0304,0.5922,2.115,15.56,2.43,15.74860311,16.13,-0.23,16.13163972,2.0304,0.5922,2.115,16.13,-0.23,16.13163972
14/10/2020 07:30,19.75856,1.08208,19.78816794,2.09856,0.61208,2.186,17.66,0.47,17.66625314,18.02,-0.96,18.04555347,2.09856,0.61208,2.186,18.02,-0.96,18.04555347
14/10/2020 08:00,21.00552,0.49536,21.01136007,2.07552,0.60536,2.162,18.93,-0.11,18.9303196,19.43,-1.38,19.47894504,2.07552,0.60536,2.162,19.43,-1.38,19.47894504
14/10/2020 08:30,21.81336,-0.58652,21.82124378,2.10336,0.61348,2.191,19.71,-1.2,19.74649589,20.06,-0.75,20.07401554,2.10336,0.61348,2.191,20.06,-0.75,20.07401554
14/10/2020 09:00,21.76824,-0.64468,21.77778421,2.17824,0.63532,2.269,19.59,-1.28,19.63177272,19.94,-0.85,19.95810863,2.17824,0.63532,2.269,19.94,-0.85,19.95810863
14/10/2020 09:30,21.97008,1.88044,22.05040747,2.23008,0.65044,2.323,19.74,1.23,19.77828355,20.77,-3.95,21.14226573,2.23008,0.65044,2.323,20.77,-3.95,21.14226573
14/10/2020 10:00,21.89232,1.38776,21.93626114,2.15232,0.62776,2.242,19.74,0.76,19.75462477,20.63,-3.44,20.91483923,2.15232,0.62776,2.242,20.63,-3.44,20.91483923
14/10/2020 10:30,22.47096,-0.89472,22.48876536,2.28096,0.66528,2.376,20.19,-1.56,20.25017778,20.56,-1.1,20.58940504,2.28096,0.66528,2.376,20.56,-1.1,20.58940504
14/10/2020 11:00,22.49024,-0.86368,22.5068176,2.25024,0.65632,2.344,20.24,-1.52,20.29699485,20.62,-1.05,20.64671645,2.25024,0.65632,2.344,20.62,-1.05,20.64671645
14/10/2020 11:30,21.75744,-0.79908,21.77210886,2.19744,0.64092,2.289,19.56,-1.44,19.61293451,19.93,-0.98,19.95407978,2.19744,0.64092,2.289,19.93,-0.98,19.95407978
14/10/2020 12:00,21.45256,-0.46342,21.45756484,2.90256,0.84658,3.0235,18.55,-1.31,18.59619854,18.91,-0.85,18.92909401,2.90256,0.84658,3.0235,18.91,-0.85,18.92909401
14/10/2020 12:30,21.80024,-0.45618,21.80501237,3.03024,0.88382,3.1565,18.77,-1.34,18.81777086,19.13,-0.89,19.15069189,3.03024,0.88382,3.1565,19.13,-0.89,19.15069189
14/10/2020 13:00,21.8852,0.0036,21.8852003,2.9952,0.8736,3.12,18.89,-0.87,18.9100238,19.34,-1.2,19.37719278,2.9952,0.8736,3.12,19.34,-1.2,19.37719278
14/10/2020 13:30,21.094,2.672,21.26255911,2.544,0.742,2.65,18.55,1.93,18.65013137,19.65,-3.85,20.02361106,2.544,0.742,2.65,19.65,-3.85,20.02361106
14/10/2020 14:00,21.38912,-0.03984,21.3891571,2.22912,0.65016,2.322,19.16,-0.69,19.1724203,19.65,-1.26,19.69035551,2.22912,0.65016,2.322,19.65,-1.26,19.69035551
14/10/2020 14:30,21.50544,-0.53008,21.51197189,2.12544,0.61992,2.214,19.38,-1.15,19.41409024,19.72,-0.71,19.7327773,2.12544,0.61992,2.214,19.72,-0.71,19.7327773
