Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2020 15:00,20.83792,-0.40644,20.84188339,2.13792,0.62356,2.227,18.7,-1.03,18.72834483,19.04,-0.61,19.04976903,2.13792,0.62356,2.227,19.04,-0.61,19.04976903
14/10/2020 15:30,20.22216,2.34188,20.35731213,2.13216,0.62188,2.221,18.09,1.72,18.17158496,19.04,-3.18,19.30373021,2.13216,0.62188,2.221,19.04,-3.18,19.30373021
14/10/2020 16:00,20.70792,2.59356,20.86970302,1.89792,0.55356,1.977,18.81,2.04,18.92029862,19.91,-3.49,20.21356475,1.89792,0.55356,1.977,19.91,-3.49,20.21356475
14/10/2020 16:30,21.23296,2.69628,21.40346972,2.11296,0.61628,2.201,19.12,2.08,19.23280531,20.23,-3.39,20.51206962,2.11296,0.61628,2.201,20.23,-3.39,20.51206962
14/10/2020 17:00,21.75104,1.79572,21.82503955,2.11104,0.61572,2.199,19.64,1.18,19.67541613,20.47,-3.21,20.72015927,2.11104,0.61572,2.199,20.47,-3.21,20.72015927
14/10/2020 17:30,22.27768,0.10724,22.27793811,2.04768,0.59724,2.133,20.23,-0.49,20.23593339,20.57,0,20.57,2.04768,0.59724,2.133,20.57,0,20.57
14/10/2020 18:00,22.60904,0.10472,22.60928252,2.03904,0.59472,2.124,20.57,-0.49,20.57583534,20.92,0,20.92,2.03904,0.59472,2.124,20.92,0,20.92
14/10/2020 18:30,23.42176,-0.08032,23.42189772,2.02176,0.58968,2.106,21.4,-0.67,21.41048575,21.76,-0.41,21.76386225,2.02176,0.58968,2.106,21.76,-0.41,21.76386225
14/10/2020 19:00,23.60808,0.06444,23.60816795,2.03808,0.59444,2.123,21.57,-0.53,21.57651038,21.92,0,21.92,2.03808,0.59444,2.123,21.92,0,21.92
14/10/2020 19:30,22.6704,0.1822,22.67113215,2.0304,0.5922,2.115,20.64,-0.41,20.64407179,21,0.41,21.004002,2.0304,0.5922,2.115,21,0.41,21.004002
14/10/2020 20:00,21.6784,0.9812,21.700594,1.9584,0.5712,2.04,19.72,0.41,19.72426171,20.06,0.63,20.06989038,1.9584,0.5712,2.04,20.06,0.63,20.06989038
14/10/2020 20:30,20.54904,1.04472,20.57557982,2.03904,0.59472,2.124,18.51,0.45,18.51546921,18.83,0.84,18.84872675,2.03904,0.59472,2.124,18.83,0.84,18.84872675
14/10/2020 21:00,19.3788,3.0734,19.62100092,2.0688,0.6034,2.155,17.31,2.47,17.48533671,18.06,-0.76,18.07598407,2.0688,0.6034,2.155,18.06,-0.76,18.07598407
14/10/2020 21:30,18.422,2.436,18.58236207,2.112,0.616,2.2,16.31,1.82,16.41123091,16.81,0.64,16.82217881,2.112,0.616,2.2,16.81,0.64,16.82217881
14/10/2020 22:00,17.31648,1.86564,17.41669005,2.07648,0.60564,2.163,15.24,1.26,15.29199791,15.52,1.68,15.61066302,2.07648,0.60564,2.163,15.52,1.68,15.61066302
14/10/2020 22:30,15.9324,4.0132,16.43006829,2.1024,0.6132,2.19,13.83,3.4,14.24180115,14.52,-0.04,14.5200551,2.1024,0.6132,2.19,14.52,-0.04,14.5200551
14/10/2020 23:00,14.5476,5.6368,15.60148006,2.2176,0.6468,2.31,12.33,4.99,13.30146608,13.29,-1.13,13.33795337,2.2176,0.6468,2.31,13.29,-1.13,13.33795337
14/10/2020 23:30,13.77328,2.89304,14.07383823,2.27328,0.66304,2.368,11.5,2.23,11.71421786,11.87,1.82,12.00871767,2.27328,0.66304,2.368,11.87,1.82,12.00871767
15/10/2020 00:00,12.77,4.705,13.60918532,2.28,0.665,2.375,10.49,4.04,11.24107201,11.16,0.43,11.16828098,2.28,0.665,2.375,11.16,0.43,11.16828098
16/10/2020 00:30,12.1916,4.4088,12.96428278,2.1216,0.6188,2.21,10.07,3.79,10.75960036,10.71,0.56,10.72463053,2.1216,0.6188,2.21,10.71,0.56,10.72463053
16/10/2020 01:00,11.7964,5.8102,13.14965692,2.1264,0.6202,2.215,9.67,5.19,10.97474373,10.52,-0.69,10.54260404,2.1264,0.6202,2.215,10.52,-0.69,10.54260404
16/10/2020 01:30,11.79512,5.74816,13.1212118,2.08512,0.60816,2.172,9.71,5.14,10.98652356,10.57,-0.76,10.59728739,2.08512,0.60816,2.172,10.57,-0.76,10.59728739
16/10/2020 02:00,11.88512,5.64816,13.1589433,2.08512,0.60816,2.172,9.8,5.04,11.02005445,10.68,-0.84,10.71298278,2.08512,0.60816,2.172,10.68,-0.84,10.71298278
16/10/2020 02:30,11.88128,5.72704,13.18953379,2.08128,0.60704,2.168,9.8,5.12,11.05687117,10.68,-0.78,10.70844527,2.08128,0.60704,2.168,10.68,-0.78,10.70844527
16/10/2020 03:00,11.6936,5.7748,13.04180187,2.0736,0.6048,2.16,9.62,5.17,10.92123162,10.47,-0.73,10.49541805,2.0736,0.6048,2.16,10.47,-0.73,10.49541805
16/10/2020 03:30,11.55568,5.81124,12.93461444,2.09568,0.61124,2.183,9.46,5.2,10.79498031,10.31,-0.73,10.33581153,2.09568,0.61124,2.183,10.31,-0.73,10.33581153
16/10/2020 04:00,11.48648,5.85564,12.89293382,2.07648,0.60564,2.163,9.41,5.25,10.77546287,10.26,-0.66,10.28120615,2.07648,0.60564,2.163,10.26,-0.66,10.28120615
16/10/2020 04:30,11.52744,5.85592,12.92956581,2.07744,0.60592,2.164,9.45,5.25,10.81041165,10.3,-0.66,10.32112397,2.07744,0.60592,2.164,10.3,-0.66,10.32112397
16/10/2020 05:00,11.68936,5.76648,13.03431735,2.07936,0.60648,2.166,9.61,5.16,10.90768995,10.46,-0.75,10.48685367,2.07936,0.60648,2.166,10.46,-0.75,10.48685367
16/10/2020 05:30,12.08224,5.76732,13.38814787,2.08224,0.60732,2.169,10,5.16,11.25280409,10.88,-0.75,10.90581955,2.08224,0.60732,2.169,10.88,-0.75,10.90581955
16/10/2020 06:00,13.05672,4.35196,13.76290278,2.16672,0.63196,2.257,10.89,3.72,11.50784515,11.53,0.37,11.53593516,2.16672,0.63196,2.257,11.53,0.37,11.53593516
16/10/2020 06:30,15.22952,2.51236,15.43535656,2.09952,0.61236,2.187,13.13,1.9,13.26675921,13.54,1.05,13.58065168,2.09952,0.61236,2.187,13.54,1.05,13.58065168
16/10/2020 07:00,17.29224,2.06232,17.41478475,2.20224,0.64232,2.294,15.09,1.42,15.1566652,15.55,0.38,15.55464239,2.20224,0.64232,2.294,15.55,0.38,15.55464239
16/10/2020 07:30,19.3096,3.8828,19.69611099,2.1696,0.6328,2.26,17.14,3.25,17.44540341,18.04,-2.04,18.15497728,2.1696,0.6328,2.26,18.04,-2.04,18.15497728
16/10/2020 08:00,20.52344,2.30392,20.65235185,2.17344,0.63392,2.264,18.35,1.67,18.42583512,19.23,-3.16,19.48790651,2.17344,0.63392,2.264,19.23,-3.16,19.48790651
16/10/2020 08:30,21.67416,-0.36712,21.67726894,2.20416,0.64288,2.296,19.47,-1.01,19.49617911,19.81,-0.5,19.81630894,2.20416,0.64288,2.296,19.81,-0.5,19.81630894
16/10/2020 09:00,21.80952,-0.32764,21.8119809,2.33952,0.68236,2.437,19.47,-1.01,19.49617911,19.81,-0.55,19.81763356,2.33952,0.68236,2.437,19.81,-0.55,19.81763356
16/10/2020 09:30,22.17224,-0.46268,22.17706697,2.32224,0.67732,2.419,19.85,-1.14,19.88270857,20.19,-0.68,20.20144797,2.32224,0.67732,2.419,20.19,-0.68,20.20144797
16/10/2020 10:00,22.03416,-0.41212,22.03801374,2.32416,0.67788,2.421,19.71,-1.09,19.74011651,20.05,-0.63,20.05989531,2.32416,0.67788,2.421,20.05,-0.63,20.05989531
16/10/2020 10:30,22.07672,-0.35304,22.07954264,2.52672,0.73696,2.632,19.55,-1.09,19.58036261,19.89,-0.63,19.89997487,2.52672,0.73696,2.632,19.89,-0.63,19.89997487
16/10/2020 11:00,22.26096,-0.49472,22.26645657,2.52096,0.73528,2.626,19.74,-1.23,19.77828355,20.08,-0.78,20.09514369,2.52096,0.73528,2.626,20.08,-0.78,20.09514369
16/10/2020 11:30,22.48232,-0.53724,22.48873806,2.51232,0.73276,2.617,19.97,-1.27,20.01034233,20.32,-0.81,20.33613778,2.51232,0.73276,2.617,20.32,-0.81,20.33613778
16/10/2020 12:00,22.50976,-0.66632,22.51961984,2.30976,0.67368,2.406,20.2,-1.34,20.24439676,20.56,-0.87,20.57839887,2.30976,0.67368,2.406,20.56,-0.87,20.57839887
16/10/2020 12:30,22.57688,-0.70216,22.58779624,2.18688,0.63784,2.278,20.39,-1.34,20.43398395,20.75,-0.87,20.76823055,2.18688,0.63784,2.278,20.75,-0.87,20.76823055
16/10/2020 13:00,22.00152,-0.56664,22.00881558,2.17152,0.63336,2.262,19.83,-1.2,19.86627544,20.18,-0.73,20.19319935,2.17152,0.63336,2.262,20.18,-0.73,20.19319935
16/10/2020 13:30,21.8696,0.3028,21.87169614,2.1696,0.6328,2.26,19.7,-0.33,19.70276377,20.23,-1.21,20.26615405,2.1696,0.6328,2.26,20.23,-1.21,20.26615405
16/10/2020 14:00,21.23192,2.13056,21.33854992,2.16192,0.63056,2.252,19.07,1.5,19.12890222,19.99,-3.17,20.23978755,2.16192,0.63056,2.252,19.99,-3.17,20.23978755
16/10/2020 14:30,21.2624,-0.1968,21.26331075,2.1024,0.6132,2.19,19.16,-0.81,19.17711396,19.48,-0.56,19.48804762,2.1024,0.6132,2.19,19.48,-0.56,19.48804762
16/10/2020 15:00,20.65168,-0.01826,20.65168807,2.13168,0.62174,2.2205,18.52,-0.64,18.53105502,18.84,-0.41,18.84446072,2.13168,0.62174,2.2205,18.84,-0.41,18.84446072
16/10/2020 15:30,20.48504,0.21272,20.48614443,2.13504,0.62272,2.224,18.35,-0.41,18.35457981,18.67,0.41,18.67450133,2.13504,0.62272,2.224,18.67,0.41,18.67450133
16/10/2020 16:00,20.63488,0.20684,20.63591664,2.11488,0.61684,2.203,18.52,-0.41,18.52453778,18.84,0,18.84,2.11488,0.61684,2.203,18.84,0,18.84
16/10/2020 16:30,20.94912,0.20516,20.95012457,2.10912,0.61516,2.197,18.84,-0.41,18.84446072,19.16,0.41,19.16438624,2.10912,0.61516,2.197,19.16,0.41,19.16438624
16/10/2020 17:00,21.29888,0.62384,21.30801412,2.13888,0.62384,2.228,19.16,0,19.16,19.49,0.41,19.49431199,2.13888,0.62384,2.228,19.49,0.41,19.49431199
16/10/2020 17:30,21.52792,0.62356,21.53694887,2.13792,0.62356,2.227,19.39,0,19.39,19.72,0.41,19.72426171,2.13792,0.62356,2.227,19.72,0.41,19.72426171
16/10/2020 18:00,21.98544,0.20992,21.98644215,2.12544,0.61992,2.214,19.86,-0.41,19.86423167,20.19,0.41,20.19416252,2.12544,0.61992,2.214,20.19,0.41,20.19416252
16/10/2020 18:30,22.44264,0.63952,22.45174995,2.19264,0.63952,2.284,20.25,0,20.25,20.6,0.41,20.60407969,2.19264,0.63952,2.284,20.6,0.41,20.60407969
16/10/2020 19:00,22.48344,0.63392,22.4923749,2.17344,0.63392,2.264,20.31,0,20.31,20.65,0.47,20.65534798,2.17344,0.63392,2.264,20.65,0.47,20.65534798
16/10/2020 19:30,21.66984,1.04412,21.69497988,2.13984,0.62412,2.229,19.53,0.42,19.53451561,19.86,0.67,19.8712984,2.13984,0.62412,2.229,19.86,0.67,19.8712984
16/10/2020 20:00,20.60776,1.09768,20.63697346,2.11776,0.61768,2.206,18.49,0.48,18.49622935,18.81,0.95,18.83397462,2.11776,0.61768,2.206,18.81,0.95,18.83397462
16/10/2020 20:30,19.50816,1.38488,19.55725439,2.10816,0.61488,2.196,17.4,0.77,17.41702902,17.71,1.26,17.75476556,2.10816,0.61488,2.196,17.71,1.26,17.75476556
16/10/2020 21:00,18.44992,1.67956,18.52621035,2.08992,0.60956,2.177,16.36,1.07,16.39495349,16.66,1.54,16.73102507,2.08992,0.60956,2.177,16.66,1.54,16.73102507
16/10/2020 21:30,17.51184,2.35012,17.66883143,2.09184,0.61012,2.179,15.42,1.74,15.51786068,15.81,1.3,15.86335715,2.09184,0.61012,2.179,15.81,1.3,15.86335715
16/10/2020 22:00,16.49904,2.40472,16.67336196,2.27904,0.66472,2.374,14.22,1.74,14.32606017,14.55,1.92,14.67613369,2.27904,0.66472,2.374,14.55,1.92,14.67613369
16/10/2020 22:30,15.42944,2.52192,15.63418368,2.26944,0.66192,2.364,13.16,1.86,13.29079381,13.43,2.24,13.61552423,2.26944,0.66192,2.364,13.43,2.24,13.61552423
16/10/2020 23:00,14.43728,2.57004,14.66424766,2.29728,0.67004,2.393,12.14,1.9,12.28778255,12.41,2.24,12.61053924,2.29728,0.67004,2.393,12.41,2.24,12.61053924
16/10/2020 23:30,13.24664,3.97152,13.82918806,2.33664,0.68152,2.434,10.91,3.29,11.39527095,11.43,1.42,11.51786873,2.33664,0.68152,2.434,11.43,1.42,11.51786873
17/10/2020 00:00,12.50664,2.92152,12.8433377,2.33664,0.68152,2.434,10.17,2.24,10.41376493,10.42,2.67,10.75663981,2.33664,0.68152,2.434,10.42,2.67,10.75663981
17/10/2020 00:30,11.92464,3.02052,12.30124303,2.26464,0.66052,2.359,9.66,2.36,9.944103781,9.93,2.6,10.26474062,2.26464,0.66052,2.359,9.93,2.6,10.26474062
17/10/2020 01:00,11.20792,6.05356,12.73825182,2.13792,0.62356,2.227,9.07,5.43,10.5711778,9.93,-0.46,9.940648872,2.13792,0.62356,2.227,9.93,-0.46,9.940648872
17/10/2020 01:30,11.16864,6.10252,12.72710768,2.16864,0.63252,2.259,9,5.47,10.53189916,9.85,-0.43,9.859381319,2.16864,0.63252,2.259,9.85,-0.43,9.859381319
17/10/2020 02:00,11.49744,6.00092,12.96927783,2.19744,0.64092,2.289,9.3,5.36,10.73403931,10.15,-0.5,10.16230781,2.19744,0.64092,2.289,10.15,-0.5,10.16230781
17/10/2020 02:30,11.42608,6.09344,12.94933648,2.20608,0.64344,2.298,9.22,5.45,10.71031746,10.07,-0.44,10.07960813,2.20608,0.64344,2.298,10.07,-0.44,10.07960813
17/10/2020 03:00,11.22816,6.09988,12.7781107,2.22816,0.64988,2.321,9,5.45,10.52152555,9.86,-0.44,9.869812562,2.22816,0.64988,2.321,9.86,-0.44,9.869812562
17/10/2020 03:30,11.1024,6.1882,12.71051159,2.2224,0.6482,2.315,8.88,5.54,10.4664225,9.74,-0.44,9.749933333,2.2224,0.6482,2.315,9.74,-0.44,9.749933333
17/10/2020 04:00,10.9812,5.5366,12.29799549,2.2512,0.6566,2.345,8.73,4.88,10.00136491,9.48,0.35,9.48645877,2.2512,0.6566,2.345,9.48,0.35,9.48645877
17/10/2020 04:30,11.0956,2.9408,11.47870393,2.2656,0.6608,2.36,8.83,2.28,9.119610737,9.12,2.89,9.566948312,2.2656,0.6608,2.36,9.12,2.89,9.566948312
17/10/2020 05:00,11.07784,2.99312,11.47507326,2.30784,0.67312,2.404,8.77,2.32,9.0716757,9.07,2.93,9.531516144,2.30784,0.67312,2.404,9.07,2.93,9.531516144
17/10/2020 05:30,11.3508,3.0844,11.76240554,2.6208,0.7644,2.73,8.73,2.32,9.033011679,9.03,2.93,9.493460907,2.6208,0.7644,2.73,9.03,2.93,9.493460907
17/10/2020 06:00,11.60088,2.90484,11.95903475,2.45088,0.71484,2.553,9.15,2.19,9.408432388,9.42,2.81,9.830183111,2.45088,0.71484,2.553,9.42,2.81,9.830183111
17/10/2020 06:30,12.35144,4.10792,13.01664614,2.22144,0.64792,2.314,10.13,3.46,10.70460181,10.67,1,10.71675791,2.22144,0.64792,2.314,10.67,1,10.71675791
17/10/2020 07:00,13.20464,2.48552,13.43652958,2.14464,0.62552,2.234,11.06,1.86,11.21531096,11.32,2.25,11.54144272,2.14464,0.62552,2.234,11.32,2.25,11.54144272
17/10/2020 07:30,13.92432,5.06376,14.81648922,2.10432,0.61376,2.192,11.82,4.45,12.62992082,12.68,-0.76,12.70275561,2.10432,0.61376,2.192,12.68,-0.76,12.70275561
17/10/2020 08:00,15.05936,3.93648,15.5653525,2.07936,0.60648,2.166,12.98,3.33,13.40034701,13.68,-0.3,13.68328908,2.07936,0.60648,2.166,13.68,-0.3,13.68328908
17/10/2020 08:30,16.21496,2.26228,16.37201388,2.06496,0.60228,2.151,14.15,1.66,14.24703829,14.52,1.17,14.56706216,2.06496,0.60228,2.151,14.52,1.17,14.56706216
17/10/2020 09:00,16.78496,4.60228,17.40447826,2.06496,0.60228,2.151,14.72,4,15.25379953,15.71,-1.71,15.80279089,2.06496,0.60228,2.151,15.71,-1.71,15.80279089
17/10/2020 09:30,17.38912,4.31516,17.91653148,2.10912,0.61516,2.197,15.28,3.7,15.72159025,16.3,-1.78,16.39690215,2.10912,0.61516,2.197,16.3,-1.78,16.39690215
17/10/2020 10:00,17.90856,4.04208,18.35905586,2.09856,0.61208,2.186,15.81,3.43,16.17779342,16.84,-1.78,16.93381233,2.09856,0.61208,2.186,16.84,-1.78,16.93381233
17/10/2020 10:30,18.31624,3.84932,18.71635414,1.98624,0.57932,2.069,16.33,3.27,16.65418266,17.36,-1.97,17.47141952,1.98624,0.57932,2.069,17.36,-1.97,17.47141952
17/10/2020 11:00,18.48976,1.85868,18.58294692,1.94976,0.56868,2.031,16.54,1.29,16.59022905,16.97,0.48,16.97678709,1.94976,0.56868,2.031,16.97,0.48,16.97678709
17/10/2020 11:30,18.35216,1.16938,18.38937808,1.95216,0.56938,2.0335,16.4,0.6,16.41097194,16.72,1.08,16.75484408,1.95216,0.56938,2.0335,16.72,1.08,16.75484408
17/10/2020 12:00,18.38048,1.07764,18.41204369,1.74048,0.50764,1.813,16.64,0.57,16.64975976,16.95,1.08,16.98437223,1.74048,0.50764,1.813,16.95,1.08,16.98437223
17/10/2020 12:30,17.90544,0.81492,17.9239749,1.04544,0.30492,1.089,16.86,0.51,16.86771176,17.17,0.99,17.19851738,1.04544,0.30492,1.089,17.17,0.99,17.19851738
17/10/2020 13:00,16.8784,3.5237,17.24229823,1.1784,0.3437,1.2275,15.7,3.18,16.01881394,16.59,-1.32,16.64243071,1.1784,0.3437,1.2275,16.59,-1.32,16.64243071
17/10/2020 13:30,16.69624,1.91432,16.80562558,1.14624,0.33432,1.194,15.55,1.58,15.63006398,16.02,0.61,16.0316094,1.14624,0.33432,1.194,16.02,0.61,16.0316094
17/10/2020 14:00,16.58632,1.24726,16.63314969,1.15632,0.33726,1.2045,15.43,0.91,15.4568108,15.7,1.48,15.76960367,1.15632,0.33726,1.2045,15.7,1.48,15.76960367
17/10/2020 14:30,16.676,1.2405,16.72207572,0.996,0.2905,1.0375,15.68,0.95,15.70875234,15.96,1.58,16.03801733,0.996,0.2905,1.0375,15.96,1.58,16.03801733
17/10/2020 15:00,16.75536,1.23448,16.80077467,0.97536,0.28448,1.016,15.78,0.95,15.80857046,16.06,1.58,16.13753389,0.97536,0.28448,1.016,16.06,1.58,16.13753389
17/10/2020 15:30,17.26008,1.58044,17.33228641,1.99008,0.58044,2.073,15.27,1,15.30270891,15.54,1.63,15.625252,1.99008,0.58044,2.073,15.54,1.63,15.625252
17/10/2020 16:00,17.34224,1.62232,17.41795655,1.96224,0.57232,2.044,15.38,1.05,15.41580034,15.65,1.66,15.73779209,1.96224,0.57232,2.044,15.65,1.66,15.73779209
17/10/2020 16:30,17.65584,1.58962,17.72725523,2.05584,0.59962,2.1415,15.6,0.99,15.6313819,15.88,1.6,15.960401,2.05584,0.59962,2.1415,15.88,1.6,15.960401
17/10/2020 17:00,17.93472,1.25596,17.97864336,1.49472,0.43596,1.557,16.44,0.82,16.46043742,16.73,1.47,16.79445742,1.49472,0.43596,1.557,16.73,1.47,16.79445742
17/10/2020 17:30,18.2964,2.8002,18.5094401,0.9264,0.2702,0.965,17.37,2.53,17.55328459,18.14,-0.67,18.15236899,0.9264,0.2702,0.965,18.14,-0.67,18.15236899
17/10/2020 18:00,19.30104,0.86072,19.32022215,1.27104,0.37072,1.324,18.03,0.49,18.03665712,18.33,1.19,18.36858732,1.27104,0.37072,1.324,18.33,1.19,18.36858732
17/10/2020 18:30,20.1248,1.1664,20.15857297,2.0448,0.5964,2.13,18.08,0.57,18.08898283,18.38,1.28,18.42451628,2.0448,0.5964,2.13,18.38,1.28,18.42451628
17/10/2020 19:00,20.25576,1.30668,20.29786259,2.04576,0.59668,2.131,18.21,0.71,18.22383604,18.52,1.24,18.56146546,2.04576,0.59668,2.131,18.52,1.24,18.56146546
17/10/2020 19:30,19.43312,1.50216,19.49109124,1.89312,0.55216,1.972,17.54,0.95,17.56570807,17.84,1.45,17.89882957,1.89312,0.55216,1.972,17.84,1.45,17.89882957
17/10/2020 20:00,18.59752,1.74136,18.67886733,1.78752,0.52136,1.862,16.81,1.22,16.85421312,17.11,1.68,17.19228024,1.78752,0.52136,1.862,17.11,1.68,17.19228024
17/10/2020 20:30,16.95584,2.67712,17.16588132,0.91584,0.26712,0.954,16.04,2.41,16.22004007,16.6,0.71,16.6151768,0.91584,0.26712,0.954,16.6,0.71,16.6151768
17/10/2020 21:00,16.3172,2.5246,16.51134825,1.6272,0.4746,1.695,14.69,2.05,14.83234978,15.09,1.63,15.17777981,1.6272,0.4746,1.695,15.09,1.63,15.17777981
17/10/2020 21:30,15.86048,2.31264,16.02819795,1.86048,0.54264,1.938,14,1.77,14.11144571,14.27,2.27,14.44942213,1.86048,0.54264,1.938,14.27,2.27,14.44942213
17/10/2020 22:00,15.1724,2.4332,15.36626773,1.8624,0.5432,1.94,13.31,1.89,13.44351888,13.58,2.27,13.76841676,1.8624,0.5432,1.94,13.58,2.27,13.76841676
17/10/2020 22:30,14.33952,3.27236,14.70816691,1.85952,0.54236,1.937,12.48,2.73,12.7751047,12.89,1.77,13.01095692,1.85952,0.54236,1.937,12.89,1.77,13.01095692
17/10/2020 23:00,13.388,3.749,13.90300489,1.848,0.539,1.925,11.54,3.21,11.97813425,12.04,1.54,12.13808881,1.848,0.539,1.925,12.04,1.54,12.13808881
17/10/2020 23:30,12.67376,2.77068,12.97308214,1.85376,0.54068,1.931,10.82,2.23,11.04741146,11.07,2.76,11.40887812,1.85376,0.54068,1.931,11.07,2.76,11.40887812
18/10/2020 00:00,11.6724,4.6232,12.55463659,1.8624,0.5432,1.94,9.81,4.08,10.62461764,10.38,2.45,10.66521917,1.8624,0.5432,1.94,10.38,2.45,10.66521917
18/10/2020 00:30,11.35896,2.95928,11.73811358,1.84896,0.53928,1.926,9.51,2.42,9.813078008,9.76,2.89,10.17888501,1.84896,0.53928,1.926,9.76,2.89,10.17888501
18/10/2020 01:00,10.97704,2.95872,11.36879199,1.84704,0.53872,1.924,9.13,2.42,9.445279244,9.4,2.89,9.834231032,1.84704,0.53872,1.924,9.4,2.89,9.834231032
18/10/2020 01:30,10.99144,2.96292,11.38378883,1.86144,0.54292,1.939,9.13,2.42,9.445279244,9.4,2.89,9.834231032,1.86144,0.54292,1.939,9.4,2.89,9.834231032
18/10/2020 02:00,11.24184,2.84012,11.59505275,1.85184,0.54012,1.929,9.39,2.3,9.667579842,9.64,2.77,10.03007976,1.85184,0.54012,1.929,9.64,2.77,10.03007976
18/10/2020 02:30,11.1972,2.9746,11.58557435,1.8672,0.5446,1.945,9.33,2.43,9.641255105,9.59,2.9,10.01888716,1.8672,0.5446,1.945,9.59,2.9,10.01888716
18/10/2020 03:00,11.01816,2.97488,11.41270173,1.86816,0.54488,1.946,9.15,2.43,9.467174869,9.41,2.9,9.846730422,1.86816,0.54488,1.946,9.41,2.9,9.846730422
18/10/2020 03:30,10.76528,3.01404,11.17925269,1.86528,0.54404,1.943,8.9,2.47,9.236389987,9.17,2.93,9.626723222,1.86528,0.54404,1.943,9.17,2.93,9.626723222
18/10/2020 04:00,10.60376,3.75068,11.24754758,1.85376,0.54068,1.931,8.75,3.21,9.320225319,9.14,2.93,9.598150864,1.85376,0.54068,1.931,9.14,2.93,9.598150864
18/10/2020 04:30,10.14896,6.24928,11.91867818,1.84896,0.53928,1.926,8.3,5.71,10.07442802,9.14,0,9.14,1.84896,0.53928,1.926,9.14,0,9.14
18/10/2020 05:00,10.22952,6.25236,11.98895679,1.85952,0.54236,1.937,8.37,5.71,10.13217647,9.21,0,9.21,1.85952,0.54236,1.937,9.21,0,9.21
18/10/2020 05:30,10.26088,6.24984,12.01441461,1.85088,0.53984,1.928,8.41,5.71,10.16524471,9.27,0,9.27,1.85088,0.53984,1.928,9.27,0,9.27
18/10/2020 06:00,10.47992,6.17956,12.16616969,1.84992,0.53956,1.927,8.63,5.64,10.30953442,9.48,0,9.48,1.84992,0.53956,1.927,9.48,0,9.48
18/10/2020 06:30,10.92416,6.08788,12.50598075,1.84416,0.53788,1.921,9.08,5.55,10.64184664,9.92,-0.41,9.928469167,1.84416,0.53788,1.921,9.92,-0.41,9.928469167
18/10/2020 07:00,11.8128,3.3104,12.26788458,1.8528,0.5404,1.93,9.96,2.77,10.33801238,10.31,2.45,10.59710338,1.8528,0.5404,1.93,10.31,2.45,10.59710338
18/10/2020 07:30,12.572,2.556,12.82919795,1.872,0.546,1.95,10.7,2.01,10.88715298,10.96,2.45,11.23049865,1.872,0.546,1.95,10.96,2.45,11.23049865
18/10/2020 08:00,13.09472,4.10096,13.72186448,1.85472,0.54096,1.932,11.24,3.56,11.7903011,11.84,0.74,11.86310246,1.85472,0.54096,1.932,11.84,0.74,11.86310246
18/10/2020 08:30,14.12752,2.71886,14.38676548,1.84752,0.53886,1.9245,12.28,2.18,12.47200064,12.64,1.78,12.764717,1.84752,0.53886,1.9245,12.64,1.78,12.764717
18/10/2020 09:00,15.28472,2.32596,15.46068418,2.45472,0.71596,2.557,12.83,1.61,12.93062257,13.13,2.13,13.30164651,2.45472,0.71596,2.557,13.13,2.13,13.30164651
18/10/2020 09:30,16.32208,4.19394,16.85228258,2.48208,0.72394,2.5855,13.84,3.47,14.26837412,14.57,-0.11,14.57041523,2.48208,0.72394,2.5855,14.57,-0.11,14.57041523
18/10/2020 10:00,17.10464,2.85302,17.34094671,2.44464,0.71302,2.5465,14.66,2.14,14.8153704,15.15,0.66,15.16436942,2.44464,0.71302,2.5465,15.15,0.66,15.16436942
18/10/2020 10:30,17.672,1.756,17.75902925,2.352,0.686,2.45,15.32,1.07,15.35732073,15.59,1.6,15.67188885,2.352,0.686,2.45,15.59,1.6,15.67188885
18/10/2020 11:00,17.84456,1.72758,17.9279908,2.25456,0.65758,2.3485,15.59,1.07,15.62667591,15.87,1.51,15.94167494,2.25456,0.65758,2.3485,15.87,1.51,15.94167494
18/10/2020 11:30,18.106,1.5255,18.17015097,2.076,0.6055,2.1625,16.03,0.92,16.05637879,16.32,1.39,16.37908728,2.076,0.6055,2.1625,16.32,1.39,16.37908728
18/10/2020 12:00,17.98216,1.48938,18.04373384,1.95216,0.56938,2.0335,16.03,0.92,16.05637879,16.32,1.39,16.37908728,1.95216,0.56938,2.0335,16.32,1.39,16.37908728
18/10/2020 12:30,18.11056,1.50058,18.17262017,1.99056,0.58058,2.0735,16.12,0.92,16.14623176,16.42,1.39,16.47872871,1.99056,0.58058,2.0735,16.42,1.39,16.47872871
18/10/2020 13:00,18.18296,1.50128,18.24483149,1.99296,0.58128,2.076,16.19,0.92,16.21611852,16.49,1.39,16.54848029,1.99296,0.58128,2.076,16.49,1.39,16.54848029
18/10/2020 13:30,17.58904,1.33972,17.63998803,1.19904,0.34972,1.249,16.39,0.99,16.41987211,16.68,1.47,16.74464989,1.19904,0.34972,1.249,16.68,1.47,16.74464989
18/10/2020 14:00,17.54912,1.50266,17.61333585,1.44912,0.42266,1.5095,16.1,1.08,16.13618294,16.39,1.54,16.46219001,1.44912,0.42266,1.5095,16.39,1.54,16.46219001
18/10/2020 14:30,17.66736,1.64798,17.74405386,1.94736,0.56798,2.0285,15.72,1.08,15.75705556,16,1.54,16.07394164,1.94736,0.56798,2.0285,16,1.54,16.07394164
18/10/2020 15:00,17.53368,1.78274,17.62407717,1.96368,0.57274,2.0455,15.57,1.21,15.61694592,15.85,1.65,15.93565185,1.96368,0.57274,2.0455,15.85,1.65,15.93565185
18/10/2020 15:30,17.36224,1.82232,17.45761232,1.96224,0.57232,2.044,15.4,1.25,15.45064724,15.67,1.65,15.75663035,1.96224,0.57232,2.044,15.67,1.65,15.75663035
18/10/2020 16:00,17.61488,1.72434,17.69907754,1.93488,0.56434,2.0155,15.68,1.16,15.72284961,15.95,1.62,16.03205851,1.93488,0.56434,2.0155,15.95,1.62,16.03205851
18/10/2020 16:30,18.15808,1.64944,18.23284184,1.91808,0.55944,1.998,16.24,1.09,16.27653833,16.53,1.55,16.60251186,1.91808,0.55944,1.998,16.53,1.55,16.60251186
18/10/2020 17:00,18.8616,1.5688,18.92672946,1.8816,0.5488,1.96,16.98,1.02,17.01060845,17.27,1.49,17.33415703,1.8816,0.5488,1.96,17.27,1.49,17.33415703
18/10/2020 17:30,19.49344,1.44642,19.54702877,1.87344,0.54642,1.9515,17.62,0.9,17.64297027,17.92,1.38,17.97305761,1.87344,0.54642,1.9515,17.92,1.38,17.97305761
18/10/2020 18:00,19.5872,3.8546,19.96287417,1.8672,0.5446,1.945,17.72,3.31,18.02649439,18.64,-1.26,18.6825373,1.8672,0.5446,1.945,18.64,-1.26,18.6825373
18/10/2020 18:30,19.6592,4.5406,20.17674882,1.5792,0.4606,1.645,18.08,4.08,18.53463784,19.21,-2.15,19.32994051,1.5792,0.4606,1.645,19.21,-2.15,19.32994051
18/10/2020 19:00,19.52728,1.11504,19.55908941,1.21728,0.35504,1.268,18.31,0.76,18.32576601,18.64,1.17,18.67668332,1.21728,0.35504,1.268,18.64,1.17,18.67668332
18/10/2020 19:30,18.97216,2.50188,19.13641185,1.89216,0.55188,1.971,17.08,1.95,17.19095402,17.6,0.64,17.61163252,1.89216,0.55188,1.971,17.6,0.64,17.61163252
18/10/2020 20:00,17.64696,5.32328,18.4323766,1.89696,0.55328,1.976,15.75,4.77,16.45646985,16.83,-1.56,16.90214483,1.89696,0.55328,1.976,16.83,-1.56,16.90214483
18/10/2020 20:30,17.10856,3.85208,17.53685678,1.85856,0.54208,1.936,15.25,3.31,15.60508251,15.92,0.37,15.92429904,1.85856,0.54208,1.936,15.92,0.37,15.92429904
18/10/2020 21:00,16.49104,2.28572,16.64869113,1.87104,0.54572,1.949,14.62,1.74,14.723179,14.9,2.17,15.05718765,1.87104,0.54572,1.949,14.9,2.17,15.05718765
18/10/2020 21:30,15.9068,2.4174,16.08944092,1.8768,0.5474,1.955,14.03,1.87,14.15407362,14.31,2.28,14.49049689,1.8768,0.5474,1.955,14.31,2.28,14.49049689
18/10/2020 22:00,14.91256,4.89908,15.69666941,1.88256,0.54908,1.961,13.03,4.35,13.73693561,13.78,0.3,13.78326522,1.88256,0.54908,1.961,13.78,0.3,13.78326522
18/10/2020 22:30,14.27776,2.59768,14.51214567,1.87776,0.54768,1.956,12.4,2.05,12.56831333,12.65,2.69,12.93284965,1.87776,0.54768,1.956,12.65,2.69,12.93284965
18/10/2020 23:00,13.3816,2.7488,13.66100728,1.8816,0.5488,1.96,11.5,2.2,11.70854389,11.76,2.69,12.06373491,1.8816,0.5488,1.96,11.76,2.69,12.06373491
18/10/2020 23:30,12.21024,4.23132,12.92261699,1.89024,0.55132,1.969,10.32,3.68,10.95649579,10.84,1.62,10.9603832,1.89024,0.55132,1.969,10.84,1.62,10.9603832
19/10/2020 00:00,11.5608,2.9844,11.93979648,1.9008,0.5544,1.98,9.66,2.43,9.96094875,9.92,2.95,10.34934297,1.9008,0.5544,1.98,9.92,2.95,10.34934297
19/10/2020 00:30,11.1112,3.0316,11.51735056,1.8912,0.5516,1.97,9.22,2.48,9.547711768,9.49,2.95,9.937937412,1.8912,0.5516,1.97,9.49,2.95,9.937937412
19/10/2020 01:00,10.84544,3.02992,11.26072751,1.88544,0.54992,1.964,8.96,2.48,9.296881197,9.22,2.95,9.68043904,1.88544,0.54992,1.964,9.22,2.95,9.68043904
19/10/2020 01:30,10.88064,3.02852,11.29425784,1.88064,0.54852,1.959,9,2.48,9.335437858,9.27,2.95,9.728072779,1.88064,0.54852,1.959,9.27,2.95,9.728072779
19/10/2020 02:00,11.17312,3.00216,11.56942415,1.89312,0.55216,1.972,9.28,2.45,9.597963326,9.55,2.9,9.980606194,1.89312,0.55216,1.972,9.55,2.9,9.980606194
19/10/2020 02:30,11.13672,3.07196,11.55263912,1.92672,0.56196,2.007,9.21,2.51,9.545899643,9.47,2.96,9.92181939,1.92672,0.56196,2.007,9.47,2.96,9.92181939
19/10/2020 03:00,10.97136,3.06748,11.39211016,1.91136,0.55748,1.991,9.06,2.51,9.401260554,9.33,2.96,9.788283813,1.91136,0.55748,1.991,9.33,2.96,9.788283813
19/10/2020 03:30,10.91896,3.11928,11.35577365,2.08896,0.60928,2.176,8.83,2.51,9.179814813,9.11,3.05,9.607007859,2.08896,0.60928,2.176,9.11,3.05,9.607007859
19/10/2020 04:00,10.8428,3.0604,11.26642623,2.0928,0.6104,2.18,8.75,2.45,9.08652849,9.03,3.09,9.544055742,2.0928,0.6104,2.18,9.03,3.09,9.544055742
19/10/2020 04:30,10.98504,2.92772,11.36849366,2.01504,0.58772,2.099,8.97,2.34,9.270194173,9.25,2.99,9.721244776,2.01504,0.58772,2.099,9.25,2.99,9.721244776
19/10/2020 05:00,11.08792,2.89356,11.45926086,1.89792,0.55356,1.977,9.19,2.34,9.483232571,9.46,2.99,9.92127512,1.89792,0.55356,1.977,9.46,2.99,9.92127512
19/10/2020 05:30,11.58552,2.81036,11.92150985,1.95552,0.57036,2.037,9.63,2.24,9.887087539,9.86,2.88,10.27200078,1.95552,0.57036,2.037,9.86,2.88,10.27200078
19/10/2020 06:00,12.22624,3.00932,12.59114575,1.98624,0.57932,2.069,10.24,2.43,10.52437647,10.55,2.46,10.83300974,1.98624,0.57932,2.069,10.55,2.46,10.83300974
19/10/2020 06:30,14.092,2.591,14.328215,1.992,0.581,2.075,12.1,2.01,12.26581021,12.46,1.61,12.56358627,1.992,0.581,2.075,12.46,1.61,12.56358627
19/10/2020 07:00,15.412,3.201,15.74090674,1.992,0.581,2.075,13.42,2.62,13.67336096,14.02,0.12,14.02051354,1.992,0.581,2.075,14.02,0.12,14.02051354
19/10/2020 07:30,16.92992,3.06456,17.20504924,1.96992,0.57456,2.052,14.96,2.49,15.16580694,15.7,-0.79,15.71986323,1.96992,0.57456,2.052,15.7,-0.79,15.71986323
19/10/2020 08:00,18.34936,4.06148,18.79347313,1.95936,0.57148,2.041,16.39,3.49,16.75745207,17.1,-1.58,17.17283902,1.95936,0.57148,2.041,17.1,-1.58,17.17283902
19/10/2020 08:30,19.72064,2.03352,19.82520733,2.00064,0.58352,2.084,17.72,1.45,17.77922664,18.4,-3.29,18.69181907,2.00064,0.58352,2.084,18.4,-3.29,18.69181907
19/10/2020 09:00,20.43264,1.75952,20.50825902,2.19264,0.63952,2.284,18.24,1.12,18.27435361,18.99,-3.5,19.30984464,2.19264,0.63952,2.284,18.99,-3.5,19.30984464
19/10/2020 09:30,21.12656,1.33108,21.16845085,2.26656,0.66108,2.361,18.86,0.67,18.8718971,19.56,-3.76,19.91811236,2.26656,0.66108,2.361,19.56,-3.76,19.91811236
19/10/2020 10:00,21.268,3.074,21.48900416,2.688,0.784,2.8,18.58,2.29,18.72059027,19.74,-3.69,20.08192471,2.688,0.784,2.8,19.74,-3.69,20.08192471
19/10/2020 10:30,21.53376,-0.05932,21.53384171,3.05376,0.89068,3.181,18.48,-0.95,18.50440218,18.83,-0.78,18.84614815,3.05376,0.89068,3.181,18.83,-0.78,18.84614815
19/10/2020 11:00,20.83464,3.19552,21.07827251,3.10464,0.90552,3.234,17.73,2.29,17.87727608,18.83,-3.59,19.16916795,3.10464,0.90552,3.234,18.83,-3.59,19.16916795
19/10/2020 11:30,21.49304,-0.11328,21.49333852,3.14304,0.91672,3.274,18.35,-1.03,18.37888462,18.69,-1.51,18.75089865,3.14304,0.91672,3.274,18.69,-1.51,18.75089865
19/10/2020 12:00,21.26,-0.39,21.26357684,2.64,0.77,2.75,18.62,-1.16,18.6560982,18.94,-0.41,18.94443718,2.64,0.77,2.75,18.94,-0.41,18.94443718
19/10/2020 12:30,21.0008,0.8744,21.0189956,2.3808,0.6944,2.48,18.62,0.18,18.62087001,19.3,-2.25,19.43071023,2.3808,0.6944,2.48,19.3,-2.25,19.43071023
19/10/2020 13:00,20.77256,1.38908,20.81895272,2.60256,0.75908,2.711,18.17,0.63,18.18091857,18.85,-3.8,19.22920955,2.60256,0.75908,2.711,18.85,-3.8,19.22920955
19/10/2020 13:30,20.34448,-0.03286,20.34450654,2.66448,0.77714,2.7755,17.68,-0.81,17.69854514,18,-0.41,18.00466884,2.66448,0.77714,2.7755,18,-0.41,18.00466884
19/10/2020 14:00,20.04568,0.11624,20.04601702,2.69568,0.78624,2.808,17.35,-0.67,17.36293178,17.68,-0.41,17.68475332,2.69568,0.78624,2.808,17.68,-0.41,17.68475332
19/10/2020 14:30,19.75088,0.12984,19.75130677,2.57088,0.74984,2.678,17.18,-0.62,17.19118379,17.51,-0.41,17.51479946,2.57088,0.74984,2.678,17.51,-0.41,17.51479946
19/10/2020 15:00,19.8732,-0.0174,19.87320762,2.4432,0.7126,2.545,17.43,-0.73,17.44528016,17.76,-0.41,17.76473191,2.4432,0.7126,2.545,17.76,-0.41,17.76473191
19/10/2020 15:30,19.9048,0.0864,19.90498752,2.2848,0.6664,2.38,17.62,-0.58,17.62954339,17.94,-0.41,17.94468445,2.2848,0.6664,2.38,17.94,-0.41,17.94468445
19/10/2020 16:00,19.906,0.228,19.90730569,2.256,0.658,2.35,17.65,-0.43,17.65523718,17.94,0,17.94,2.256,0.658,2.35,17.94,0,17.94
19/10/2020 16:30,20.28488,0.22184,20.28609301,2.23488,0.65184,2.328,18.05,-0.43,18.05512116,18.36,0,18.36,2.23488,0.65184,2.328,18.36,0,18.36
19/10/2020 17:00,20.50888,3.76384,20.85139445,2.13888,0.62384,2.228,18.37,3.14,18.63642938,18.89,-2.3,19.02950604,2.13888,0.62384,2.228,18.89,-2.3,19.02950604
19/10/2020 17:30,20.69552,3.82536,21.04609054,2.07552,0.60536,2.162,18.62,3.22,18.89637002,19.79,-3.11,20.03287798,2.07552,0.60536,2.162,19.79,-3.11,20.03287798
19/10/2020 18:00,21.64464,2.60052,21.80030149,2.02464,0.59052,2.109,19.62,2.01,19.72268998,20.48,-3.08,20.71030661,2.02464,0.59052,2.109,20.48,-3.08,20.71030661
19/10/2020 18:30,22.82712,0.11916,22.82743101,2.15712,0.62916,2.247,20.67,-0.51,20.67629077,21.03,0,21.03,2.15712,0.62916,2.247,21.03,0,21.03
19/10/2020 19:00,22.49808,2.86444,22.67969621,2.27808,0.66444,2.373,20.22,2.2,20.33933136,20.87,-2.15,20.98045281,2.27808,0.66444,2.373,20.87,-2.15,20.98045281
19/10/2020 19:30,21.31312,3.82216,21.6531289,2.13312,0.62216,2.222,19.18,3.2,19.4451125,20.09,-1.71,20.16264368,2.13312,0.62216,2.222,20.09,-1.71,20.16264368
19/10/2020 20:00,20.48864,1.10252,20.51828256,2.16864,0.63252,2.259,18.32,0.47,18.32602794,18.64,0.92,18.66269005,2.16864,0.63252,2.259,18.64,0.92,18.66269005
19/10/2020 20:30,19.51624,1.32432,19.56112081,2.10624,0.61432,2.194,17.41,0.71,17.4244713,17.72,1.22,17.76194809,2.10624,0.61432,2.194,17.72,1.22,17.76194809
19/10/2020 21:00,18.20024,3.76132,18.58483963,2.13024,0.62132,2.219,16.07,3.14,16.37389691,16.87,-0.7,16.88451658,2.13024,0.62132,2.219,16.87,-0.7,16.88451658
19/10/2020 21:30,17.19064,4.42852,17.75189829,2.12064,0.61852,2.209,15.07,3.81,15.54416289,15.96,-1.03,15.99320168,2.12064,0.61852,2.209,15.96,-1.03,15.99320168
19/10/2020 22:00,16.46376,1.99068,16.5836727,2.09376,0.61068,2.181,14.37,1.38,14.43611097,14.64,1.83,14.75393168,2.09376,0.61068,2.181,14.64,1.83,14.75393168
19/10/2020 22:30,15.55072,2.20396,15.70612403,2.31072,0.67396,2.407,13.24,1.53,13.32810939,13.53,2.07,13.68743219,2.31072,0.67396,2.407,13.53,2.07,13.68743219
19/10/2020 23:00,14.3804,2.8622,14.66247227,2.2704,0.6622,2.365,12.11,2.2,12.30821271,12.49,1.74,12.61061854,2.2704,0.6622,2.365,12.49,1.74,12.61061854
19/10/2020 23:30,13.31344,2.58892,13.56282387,2.29344,0.66892,2.389,11.02,1.92,11.18600912,11.3,2.38,11.54791756,2.29344,0.66892,2.389,11.3,2.38,11.54791756
20/10/2020 00:00,12.63864,3.12752,13.01985416,2.28864,0.66752,2.384,10.35,2.46,10.63833164,10.7,2.05,10.89460876,2.28864,0.66752,2.384,10.7,2.05,10.89460876
20/10/2020 00:30,11.74624,5.80932,13.10428758,2.22624,0.64932,2.319,9.52,5.16,10.82848096,10.36,-0.52,10.37304198,2.22624,0.64932,2.319,10.36,-0.52,10.37304198
20/10/2020 01:00,11.34056,5.85308,12.76192958,2.17056,0.63308,2.261,9.17,5.22,10.55164916,10,-0.47,10.01103891,2.17056,0.63308,2.261,10,-0.47,10.01103891
20/10/2020 01:30,11.37312,5.87716,12.80190877,2.25312,0.65716,2.347,9.12,5.22,10.50822535,9.96,-0.47,9.971083191,2.25312,0.65716,2.347,9.96,-0.47,9.971083191
20/10/2020 02:00,11.87992,4.02956,12.54471415,2.32992,0.67956,2.427,9.55,3.35,10.1205237,10.06,1.2,10.13131778,2.32992,0.67956,2.427,10.06,1.2,10.13131778
20/10/2020 02:30,12.05192,2.64556,12.33887205,2.28192,0.66556,2.377,9.77,1.98,9.968615751,10.01,2.58,10.33714177,2.28192,0.66556,2.377,10.01,2.58,10.33714177
20/10/2020 03:00,11.80504,2.72272,12.11495661,2.37504,0.69272,2.474,9.43,2.03,9.646025088,9.67,2.64,10.02389645,2.37504,0.69272,2.474,9.67,2.64,10.02389645
20/10/2020 03:30,11.72104,2.68072,12.02368656,2.23104,0.65072,2.324,9.49,2.03,9.704689588,9.73,2.64,10.08179052,2.23104,0.65072,2.324,9.73,2.64,10.08179052
20/10/2020 04:00,11.46072,2.60396,11.75281713,2.07072,0.60396,2.157,9.39,2,9.600630188,9.64,2.61,9.987076649,2.07072,0.60396,2.157,9.64,2.61,9.987076649
20/10/2020 04:30,11.58328,2.45304,11.84017655,2.03328,0.59304,2.118,9.55,1.86,9.729445,9.8,2.44,10.09918809,2.03328,0.59304,2.118,9.8,2.44,10.09918809
20/10/2020 05:00,11.75728,2.37004,11.9937785,2.05728,0.60004,2.143,9.7,1.77,9.860167341,9.95,2.36,10.22605007,2.05728,0.60004,2.143,9.95,2.36,10.22605007
20/10/2020 05:30,12.00336,2.42348,12.24556681,2.10336,0.61348,2.191,9.9,1.81,10.06409956,10.16,2.4,10.43961685,2.10336,0.61348,2.191,10.16,2.4,10.43961685
20/10/2020 06:00,12.56296,3.30128,12.98947318,2.23296,0.65128,2.326,10.33,2.65,10.66449249,10.78,1.4,10.87052897,2.23296,0.65128,2.326,10.78,1.4,10.87052897
20/10/2020 06:30,14.41144,3.25292,14.77400052,2.34144,0.68292,2.439,12.07,2.57,12.34057535,12.58,0.55,12.59201731,2.34144,0.68292,2.439,12.58,0.55,12.59201731
20/10/2020 07:00,15.68712,3.08416,15.98742558,2.27712,0.66416,2.372,13.41,2.42,13.62661,14.03,-0.24,14.03205259,2.27712,0.66416,2.372,14.03,-0.24,14.03205259
20/10/2020 07:30,17.3908,3.0794,17.66133146,2.2608,0.6594,2.355,15.13,2.42,15.32231379,15.57,0.06,15.57011561,2.2608,0.6594,2.355,15.57,0.06,15.57011561
20/10/2020 08:00,18.80456,0.26508,18.80642827,2.31456,0.67508,2.411,16.49,-0.41,16.49509624,16.8,0.44,16.80576092,2.31456,0.67508,2.411,16.8,0.44,16.80576092
20/10/2020 08:30,19.58632,2.92976,19.80422745,2.29632,0.66976,2.392,17.29,2.26,17.43707831,18.1,-3.76,18.48641663,2.29632,0.66976,2.392,18.1,-3.76,18.48641663
20/10/2020 09:00,20.21944,3.09192,20.45447929,2.26944,0.66192,2.364,17.95,2.43,18.11373512,19.08,-3.97,19.48864541,2.26944,0.66192,2.364,19.08,-3.97,19.48864541
20/10/2020 09:30,20.72112,3.01616,20.93948507,2.42112,0.70616,2.522,18.3,2.31,18.44521889,19.44,-4.07,19.86148282,2.42112,0.70616,2.522,19.44,-4.07,19.86148282
20/10/2020 10:00,20.69952,2.95236,20.90900662,2.57952,0.75236,2.687,18.12,2.2,18.2530655,19.27,-4.03,19.68689412,2.57952,0.75236,2.687,19.27,-4.03,19.68689412
20/10/2020 10:30,20.76,2.97,20.97137335,2.64,0.77,2.75,18.12,2.2,18.2530655,19.27,-3.97,19.67469949,2.64,0.77,2.75,19.27,-3.97,19.67469949
20/10/2020 11:00,20.66784,2.82312,20.85976071,2.54784,0.74312,2.654,18.12,2.08,18.2389912,19.27,-4.09,19.69926395,2.54784,0.74312,2.654,19.27,-4.09,19.69926395
20/10/2020 11:30,20.65536,2.81948,20.84690299,2.53536,0.73948,2.641,18.12,2.08,18.2389912,19.27,-4.09,19.69926395,2.53536,0.73948,2.641,19.27,-4.09,19.69926395
20/10/2020 12:00,20.14096,2.85028,20.34164118,2.64096,0.77028,2.751,17.5,2.08,17.62317792,18.66,-4.05,19.09445207,2.64096,0.77028,2.751,18.66,-4.05,19.09445207
20/10/2020 12:30,20.37904,2.99472,20.59790327,2.75904,0.80472,2.874,17.62,2.19,17.75557659,18.78,-3.97,19.19503321,2.75904,0.80472,2.874,18.78,-3.97,19.19503321
20/10/2020 13:00,20.29456,3.01008,20.5165725,2.67456,0.78008,2.786,17.62,2.23,17.76055461,18.78,-3.97,19.19503321,2.67456,0.78008,2.786,18.78,-3.97,19.19503321
20/10/2020 13:30,20.59432,1.59876,20.65628354,2.46432,0.71876,2.567,18.13,0.88,18.1513443,18.92,-2.66,19.10607233,2.46432,0.71876,2.567,18.92,-2.66,19.10607233
20/10/2020 14:00,20.4464,-0.2448,20.44786541,2.4864,0.7252,2.59,17.96,-0.97,17.98617525,18.27,-0.52,18.27739861,2.4864,0.7252,2.59,18.27,-0.52,18.27739861
20/10/2020 14:30,20.1084,-0.2238,20.10964537,2.5584,0.7462,2.665,17.55,-0.97,17.57678583,17.87,-0.52,17.87756415,2.5584,0.7462,2.665,17.87,-0.52,17.87756415
20/10/2020 15:00,19.57936,-0.16102,19.5800221,2.49936,0.72898,2.6035,17.08,-0.89,17.10317222,17.39,-0.41,17.39483257,2.49936,0.72898,2.6035,17.39,-0.41,17.39483257
20/10/2020 15:30,19.6192,-0.1494,19.61976883,2.5392,0.7406,2.645,17.08,-0.89,17.10317222,17.39,-0.41,17.39483257,2.5392,0.7406,2.645,17.39,-0.41,17.39483257
20/10/2020 16:00,19.51008,-0.01956,19.51008981,2.47008,0.72044,2.573,17.04,-0.74,17.05606051,17.34,-0.41,17.3448465,2.47008,0.72044,2.573,17.34,-0.41,17.3448465
20/10/2020 16:30,19.99664,0.05652,19.99671988,2.45664,0.71652,2.559,17.54,-0.66,17.55241294,17.84,0,17.84,2.45664,0.71652,2.559,17.84,0,17.84
20/10/2020 17:00,20.61712,0.13916,20.61758964,2.39712,0.69916,2.497,18.22,-0.56,18.2286039,18.51,0,18.51,2.39712,0.69916,2.497,18.51,0,18.51
20/10/2020 17:30,21.30896,3.24428,21.55451528,2.20896,0.64428,2.301,19.1,2.6,19.27615107,20.23,-3.44,20.5203923,2.20896,0.64428,2.301,20.23,-3.44,20.5203923
20/10/2020 18:00,21.92336,3.17848,22.15257206,1.98336,0.57848,2.066,19.94,2.6,20.1087941,21.12,-3.51,21.40968239,1.98336,0.57848,2.066,21.12,-3.51,21.40968239
20/10/2020 18:30,22.15384,3.27612,22.394767,2.04384,0.59612,2.129,20.11,2.68,20.2877919,21.3,-3.42,21.57281623,2.04384,0.59612,2.129,21.3,-3.42,21.57281623
20/10/2020 19:00,21.8296,3.4378,22.09864034,2.0496,0.5978,2.135,19.78,2.84,19.98284264,20.96,-3.22,21.20589541,2.0496,0.5978,2.135,20.96,-3.22,21.20589541
20/10/2020 19:30,21.19368,3.73024,21.51945079,2.26368,0.66024,2.358,18.93,3.07,19.17732515,19.88,-2.13,19.99378153,2.26368,0.66024,2.358,19.88,-2.13,19.99378153
20/10/2020 20:00,20.55328,0.66304,20.56397191,2.27328,0.66304,2.368,18.28,0,18.28,18.6,0.66,18.61170599,2.27328,0.66304,2.368,18.6,0.66,18.61170599
20/10/2020 20:30,19.44152,1.20336,19.47872622,2.41152,0.70336,2.512,17.03,0.5,17.03733841,17.35,0.93,17.37490719,2.41152,0.70336,2.512,17.35,0.93,17.37490719
20/10/2020 21:00,18.40544,1.38992,18.45784655,2.36544,0.68992,2.464,16.04,0.7,16.05526705,16.35,1.18,16.39252574,2.36544,0.68992,2.464,16.35,1.18,16.39252574
20/10/2020 21:30,17.43944,2.13692,17.56987463,2.38944,0.69692,2.489,15.05,1.44,15.11873341,15.47,0.79,15.49015817,2.38944,0.69692,2.489,15.47,0.79,15.49015817
20/10/2020 22:00,16.2996,3.5378,16.67911835,2.2896,0.6678,2.385,14.01,2.87,14.30094402,14.71,-0.3,14.71305883,2.2896,0.6678,2.385,14.71,-0.3,14.71305883
20/10/2020 22:30,15.54752,1.92136,15.66579083,2.26752,0.66136,2.362,13.28,1.26,13.33964018,13.56,1.75,13.67245772,2.26752,0.66136,2.362,13.56,1.75,13.67245772
20/10/2020 23:00,14.24936,2.68648,14.50039431,2.07936,0.60648,2.166,12.17,2.08,12.34646913,12.6,1.23,12.65989336,2.07936,0.60648,2.166,12.6,1.23,12.65989336
20/10/2020 23:30,12.95656,4.82108,13.82444427,2.02656,0.59108,2.111,10.93,4.23,11.7199744,11.71,-0.42,11.7175296,2.02656,0.59108,2.111,11.71,-0.42,11.7175296
21/10/2020 00:00,12.40384,3.39612,12.86036072,2.04384,0.59612,2.129,10.36,2.8,10.73171002,10.84,1.1,10.89566886,2.04384,0.59612,2.129,10.84,1.1,10.89566886
21/10/2020 00:30,11.75912,5.67516,13.05696535,2.10912,0.61516,2.197,9.65,5.06,10.8961507,10.55,-0.96,10.59358768,2.10912,0.61516,2.197,10.55,-0.96,10.59358768
21/10/2020 01:00,11.5368,4.0774,12.23613276,2.1168,0.6174,2.205,9.42,3.46,10.03533756,10.01,0.7,10.03444567,2.1168,0.6174,2.205,10.01,0.7,10.03444567
21/10/2020 01:30,11.8096,2.4578,12.06264619,2.2896,0.6678,2.385,9.52,1.79,9.686820944,9.79,2.39,10.07750961,2.2896,0.6678,2.385,9.79,2.39,10.07750961
21/10/2020 02:00,12.06536,2.33448,12.2891297,2.17536,0.63448,2.266,9.89,1.7,10.0350436,10.18,2.27,10.43001918,2.17536,0.63448,2.266,10.18,2.27,10.43001918
21/10/2020 02:30,11.98288,2.40084,12.22102474,2.16288,0.63084,2.253,9.82,1.77,9.978241328,10.1,2.38,10.37662758,2.16288,0.63084,2.253,10.1,2.38,10.37662758
21/10/2020 03:00,11.83096,2.48028,12.08815136,2.16096,0.63028,2.251,9.67,1.85,9.845374548,9.93,2.28,10.18839045,2.16096,0.63028,2.251,9.93,2.28,10.18839045
21/10/2020 03:30,11.64848,2.56664,11.92789701,2.14848,0.62664,2.238,9.5,1.94,9.696061056,9.75,2.34,10.0268689,2.14848,0.62664,2.238,9.75,2.34,10.0268689
21/10/2020 04:00,11.53272,2.49496,11.79951084,2.14272,0.62496,2.232,9.39,1.87,9.574392931,9.64,2.34,9.919939516,2.14272,0.62496,2.232,9.64,2.34,9.919939516
21/10/2020 04:30,11.4444,2.3692,11.68706122,2.0544,0.5992,2.14,9.39,1.77,9.555364985,9.64,2.34,9.919939516,2.0544,0.5992,2.14,9.64,2.34,9.919939516
21/10/2020 05:00,11.4144,2.3942,11.66279216,1.9344,0.5642,2.015,9.48,1.83,9.655014241,9.73,2.41,10.02402115,1.9344,0.5642,2.015,9.73,2.41,10.02402115
21/10/2020 05:30,11.74152,2.33336,11.97112613,1.93152,0.56336,2.012,9.81,1.77,9.968400072,10.07,2.36,10.34284777,1.93152,0.56336,2.012,10.07,2.36,10.34284777
21/10/2020 06:00,12.3932,2.2326,12.59269268,1.9632,0.5726,2.045,10.43,1.66,10.5612736,10.7,2.24,10.93195316,1.9632,0.5726,2.045,10.7,2.24,10.93195316
21/10/2020 06:30,14.11904,2.59972,14.35638654,2.15904,0.62972,2.249,11.96,1.97,12.12115919,12.38,0.9,12.41267095,2.15904,0.62972,2.249,12.38,0.9,12.41267095
21/10/2020 07:00,15.39336,1.52348,15.46856565,2.10336,0.61348,2.191,13.29,0.91,13.32111857,13.56,1.32,13.6240963,2.10336,0.61348,2.191,13.56,1.32,13.6240963
21/10/2020 07:30,16.49416,3.78788,16.92351468,2.08416,0.60788,2.171,14.41,3.18,14.75671034,15.32,-1.98,15.4474205,2.08416,0.60788,2.171,15.32,-1.98,15.4474205
21/10/2020 08:00,18.1832,0.1876,18.18416773,2.0832,0.6076,2.17,16.1,-0.42,16.10547733,16.4,0.45,16.40617262,2.0832,0.6076,2.17,16.4,0.45,16.40617262
21/10/2020 08:30,19.244,-0.028,19.24402037,2.064,0.602,2.15,17.18,-0.63,17.19154734,17.5,-0.41,17.5048022,2.064,0.602,2.15,17.5,-0.41,17.5048022
21/10/2020 09:00,19.8984,0.9062,19.9190241,2.0784,0.6062,2.165,17.82,0.3,17.82252507,18.4,-3.07,18.65435338,2.0784,0.6062,2.165,18.4,-3.07,18.65435338
21/10/2020 09:30,20.0432,2.9676,20.26170072,2.0832,0.6076,2.17,17.96,2.36,18.11439207,19.09,-4,19.50456613,2.0832,0.6076,2.17,19.09,-4,19.50456613
21/10/2020 10:00,20.20512,2.92816,20.41619443,2.08512,0.60816,2.172,18.12,2.32,18.26791723,19.26,-4.06,19.68327209,2.08512,0.60816,2.172,19.26,-4.06,19.68327209
21/10/2020 10:30,20.33952,2.80236,20.53166568,1.85952,0.54236,1.937,18.48,2.26,18.61767977,19.64,-4.13,20.0695416,1.85952,0.54236,1.937,19.64,-4.13,20.0695416
21/10/2020 11:00,20.4736,2.5998,20.63800516,1.9536,0.5698,2.035,18.52,2.03,18.63092322,19.7,-4.07,20.11603589,1.9536,0.5698,2.035,19.7,-4.07,20.11603589
21/10/2020 11:30,20.66112,2.57616,20.8211066,2.18112,0.63616,2.272,18.48,1.94,18.58154999,19.65,-4,20.0529923,2.18112,0.63616,2.272,19.65,-4,20.0529923
21/10/2020 12:00,21.37112,-0.28384,21.37300482,2.18112,0.63616,2.272,19.19,-0.92,19.2120405,19.69,-1.52,19.74858223,2.18112,0.63616,2.272,19.69,-1.52,19.74858223
21/10/2020 12:30,21.37016,-0.71412,21.38208843,2.18016,0.63588,2.271,19.19,-1.35,19.23742706,19.55,-0.88,19.5697956,2.18016,0.63588,2.271,19.55,-0.88,19.5697956
21/10/2020 13:00,20.90104,-0.79428,20.91612664,1.63104,0.47572,1.699,19.27,-1.27,19.31180468,19.62,-0.8,19.63630311,1.63104,0.47572,1.699,19.62,-0.8,19.63630311
21/10/2020 13:30,20.70504,1.43272,20.75455054,2.37504,0.69272,2.474,18.33,0.74,18.34493118,19.08,-2.47,19.23921256,2.37504,0.69272,2.474,19.08,-2.47,19.23921256
21/10/2020 14:00,20.60496,-0.21272,20.606058,2.42496,0.70728,2.526,18.18,-0.92,18.20326344,18.5,-0.47,18.50596931,2.42496,0.70728,2.526,18.5,-0.47,18.50596931
21/10/2020 14:30,20.44848,-0.29836,20.45065654,2.26848,0.66164,2.363,18.18,-0.96,18.20532889,18.5,-0.5,18.50675552,2.26848,0.66164,2.363,18.5,-0.5,18.50675552
21/10/2020 15:00,20.42416,-0.40712,20.42821721,2.20416,0.64288,2.296,18.22,-1.05,18.25023014,18.54,-0.43,18.54498585,2.20416,0.64288,2.296,18.54,-0.43,18.54498585
21/10/2020 15:30,20.31624,-0.35068,20.31926633,2.22624,0.64932,2.319,18.09,-1,18.1176185,18.4,-0.43,18.40502377,2.22624,0.64932,2.319,18.4,-0.43,18.40502377
21/10/2020 16:00,20.17584,-0.11788,20.17618436,2.23584,0.65212,2.329,17.94,-0.77,17.95651692,18.25,-0.43,18.25506505,2.23584,0.65212,2.329,18.25,-0.43,18.25506505
21/10/2020 16:30,20.27112,0.05116,20.27118456,2.30112,0.67116,2.397,17.97,-0.62,17.98069242,18.25,0,18.25,2.30112,0.67116,2.397,18.25,0,18.25
21/10/2020 17:00,20.33616,0.19388,20.33708418,2.27616,0.66388,2.371,18.06,-0.47,18.06611469,18.36,0.41,18.36457732,2.27616,0.66388,2.371,18.36,0.41,18.36457732
21/10/2020 17:30,21.03792,0.24856,21.0393883,2.25792,0.65856,2.352,18.78,-0.41,18.78447497,19.09,0.41,19.09440232,2.25792,0.65856,2.352,19.09,0.41,19.09440232
21/10/2020 18:00,21.6004,3.1072,21.82273979,2.1504,0.6272,2.24,19.45,2.48,19.60747052,20.52,-3.29,20.7820716,2.1504,0.6272,2.24,20.52,-3.29,20.7820716
21/10/2020 18:30,22.18336,2.45348,22.31862507,2.10336,0.61348,2.191,20.08,1.84,20.16412656,21,-3.2,21.24241041,2.10336,0.61348,2.191,21,-3.2,21.24241041
21/10/2020 19:00,21.87848,2.93664,22.07468554,2.14848,0.62664,2.238,19.73,2.31,19.86476781,20.62,-2.95,20.82995199,2.14848,0.62664,2.238,20.62,-2.95,20.82995199
21/10/2020 19:30,20.74544,3.98992,21.12564182,2.12544,0.61992,2.214,18.62,3.37,18.92250776,19.8,-2.75,19.99006003,2.12544,0.61992,2.214,19.8,-2.75,19.99006003
21/10/2020 20:00,20.17168,1.91924,20.2627776,2.19168,0.63924,2.283,17.98,1.28,18.02550415,18.4,0.54,18.40792221,2.19168,0.63924,2.283,18.4,0.54,18.40792221
21/10/2020 20:30,19.2548,1.2514,19.29542238,2.1648,0.6314,2.255,17.09,0.62,17.10124264,17.41,1.14,17.44728346,2.1648,0.6314,2.255,17.41,1.14,17.44728346
21/10/2020 21:00,18.3476,1.5218,18.41060295,2.3376,0.6818,2.435,16.01,0.84,16.03202108,16.31,1.44,16.37344496,2.3376,0.6818,2.435,16.31,1.44,16.37344496
21/10/2020 21:30,17.44376,2.10568,17.57039132,2.45376,0.71568,2.556,14.99,1.39,15.05430835,15.32,1.36,15.38024707,2.45376,0.71568,2.556,15.32,1.36,15.38024707
21/10/2020 22:00,16.10368,3.89524,16.5680839,2.38368,0.69524,2.483,13.72,3.2,14.08823623,14.39,0.19,14.39125429,2.38368,0.69524,2.483,14.39,0.19,14.39125429
21/10/2020 22:30,15.51416,2.28288,15.6812213,2.44416,0.71288,2.546,13.07,1.57,13.16395837,13.36,1.96,13.50300707,2.44416,0.71288,2.546,13.36,1.96,13.50300707
21/10/2020 23:00,14.40368,2.39524,14.60147843,2.38368,0.69524,2.483,12.02,1.7,12.13962108,12.29,2.09,12.46644296,2.38368,0.69524,2.483,12.29,2.09,12.46644296
21/10/2020 23:30,13.40232,2.47276,13.62852609,2.27232,0.66276,2.367,11.13,1.81,11.2762139,11.39,2.24,11.60817384,2.27232,0.66276,2.367,11.39,2.24,11.60817384
