Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/10/2020 00:00,12.51752,3.50636,12.99934104,2.38752,0.69636,2.487,10.13,2.81,10.51251635,10.57,1.55,10.68304264,2.38752,0.69636,2.487,10.57,1.55,10.68304264
22/10/2020 00:30,12.13224,2.58232,12.40401645,2.44224,0.71232,2.544,9.69,1.87,9.868789186,9.96,2.46,10.25929822,2.44224,0.71232,2.544,9.96,2.46,10.25929822
22/10/2020 01:00,11.72216,2.67688,12.02392289,2.25216,0.65688,2.346,9.47,2.02,9.683041877,9.71,2.52,10.03167484,2.25216,0.65688,2.346,9.71,2.52,10.03167484
22/10/2020 01:30,11.79704,2.70372,12.10290273,2.20704,0.64372,2.299,9.59,2.06,9.808756292,9.82,2.49,10.13076996,2.20704,0.64372,2.299,9.82,2.49,10.13076996
22/10/2020 02:00,12.02384,2.64612,12.31156689,2.28384,0.66612,2.379,9.74,1.98,9.939215261,9.98,2.39,10.26218788,2.28384,0.66612,2.379,9.98,2.39,10.26218788
22/10/2020 02:30,12.09776,2.70768,12.39706933,2.35776,0.68768,2.456,9.74,2.02,9.94726093,9.98,2.43,10.27157729,2.35776,0.68768,2.456,9.98,2.43,10.27157729
22/10/2020 03:00,11.7852,2.7136,12.09357532,2.2752,0.6636,2.37,9.51,2.05,9.728442835,9.75,2.51,10.06789948,2.2752,0.6636,2.37,9.75,2.51,10.06789948
22/10/2020 03:30,11.73856,2.76708,12.060287,2.45856,0.71708,2.561,9.28,2.05,9.503730846,9.52,2.65,9.881948188,2.45856,0.71708,2.561,9.52,2.65,9.881948188
22/10/2020 04:00,11.5892,2.7556,11.91229986,2.4192,0.7056,2.52,9.17,2.05,9.396350355,9.42,2.65,9.785647654,2.4192,0.7056,2.52,9.42,2.65,9.785647654
22/10/2020 04:30,11.7656,2.4708,12.02223756,2.2656,0.6608,2.36,9.5,1.81,9.670889308,9.75,2.41,10.04343567,2.2656,0.6608,2.36,9.75,2.41,10.04343567
22/10/2020 05:00,11.68464,2.43552,11.9357685,2.14464,0.62552,2.234,9.54,1.81,9.710185374,9.79,2.41,10.08227157,2.14464,0.62552,2.234,9.79,2.41,10.08227157
22/10/2020 05:30,11.9784,2.3562,12.20793779,2.0784,0.6062,2.165,9.9,1.75,10.05348198,10.17,2.41,10.45165059,2.0784,0.6062,2.165,10.17,2.41,10.45165059
22/10/2020 06:00,12.05728,3.72504,12.61958494,1.21728,0.35504,1.268,10.84,3.37,11.35176198,11.47,0.49,11.48046166,1.21728,0.35504,1.268,11.47,0.49,11.48046166
22/10/2020 06:30,13.91072,3.63896,14.37880944,1.71072,0.49896,1.782,12.2,3.14,12.59760295,12.86,-0.22,12.86188167,1.71072,0.49896,1.782,12.86,-0.22,12.86188167
22/10/2020 07:00,15.49504,1.60272,15.57770766,2.13504,0.62272,2.224,13.36,0.98,13.39589489,13.62,1.41,13.69279007,2.13504,0.62272,2.224,13.62,1.41,13.69279007
22/10/2020 07:30,17.24928,2.11104,17.37797889,2.12928,0.62104,2.218,15.12,1.49,15.19323863,15.52,0.35,15.52394602,2.12928,0.62104,2.218,15.52,0.35,15.52394602
22/10/2020 08:00,18.45008,0.61544,18.46034177,2.11008,0.61544,2.198,16.34,0,16.34,16.65,0.52,16.65811814,2.11008,0.61544,2.198,16.65,0.52,16.65811814
22/10/2020 08:30,19.5408,0.1944,19.54176696,2.1408,0.6244,2.23,17.4,-0.43,17.40531241,17.71,0.41,17.71474527,2.1408,0.6244,2.23,17.71,0.41,17.71474527
22/10/2020 09:00,20.09648,0.45564,20.10164461,2.07648,0.60564,2.163,18.02,-0.15,18.0206243,18.49,-1.9,18.58736399,2.07648,0.60564,2.163,18.49,-1.9,18.58736399
22/10/2020 09:30,20.28472,3.03596,20.51065378,2.21472,0.64596,2.307,18.07,2.39,18.22736953,19.22,-4.03,19.6379556,2.21472,0.64596,2.307,19.22,-4.03,19.6379556
22/10/2020 10:00,20.552,3.006,20.77067019,2.592,0.756,2.7,17.96,2.25,18.1003895,19.11,-4.17,19.55967791,2.592,0.756,2.7,19.11,-4.17,19.55967791
22/10/2020 10:30,19.93184,2.54762,20.09399446,2.87184,0.83762,2.9915,17.06,1.71,17.14548629,18.03,-3.4,18.34777643,2.87184,0.83762,2.9915,18.03,-3.4,18.34777643
22/10/2020 11:00,20.12128,0.07204,20.12140896,3.16128,0.92204,3.293,16.96,-0.85,16.98128676,17.27,-0.45,17.27586177,3.16128,0.92204,3.293,17.27,-0.45,17.27586177
22/10/2020 11:30,19.77736,0.03298,19.7773875,3.02736,0.88298,3.1535,16.75,-0.85,16.7715533,17.07,-0.45,17.07593043,3.02736,0.88298,3.1535,17.07,-0.45,17.07593043
22/10/2020 12:00,19.5304,-0.0178,19.53040811,2.9904,0.8722,3.115,16.54,-0.89,16.56392767,16.86,-0.45,16.86600427,2.9904,0.8722,3.115,16.86,-0.45,16.86600427
22/10/2020 12:30,19.5468,0.0449,19.54685157,2.8968,0.8449,3.0175,16.65,-0.8,16.66920814,16.97,-0.45,16.97596536,2.8968,0.8449,3.0175,16.97,-0.45,16.97596536
22/10/2020 13:00,19.33312,0.03716,19.33315571,2.73312,0.79716,2.847,16.6,-0.76,16.61738848,16.92,-0.45,16.92598298,2.73312,0.79716,2.847,16.92,-0.45,16.92598298
22/10/2020 13:30,19.4212,0.0716,19.42133198,2.8512,0.8316,2.97,16.57,-0.76,16.58741993,16.89,-0.41,16.89497558,2.8512,0.8316,2.97,16.89,-0.41,16.89497558
22/10/2020 14:00,18.88808,0.04444,18.88813228,2.75808,0.80444,2.873,16.13,-0.76,16.1478946,16.45,-0.41,16.45510863,2.75808,0.80444,2.873,16.45,-0.41,16.45510863
22/10/2020 14:30,18.73304,0.10922,18.73335839,2.84304,0.82922,2.9615,15.89,-0.72,15.90630378,16.21,-0.41,16.21518424,2.84304,0.82922,2.9615,16.21,-0.41,16.21518424
22/10/2020 15:00,18.6864,0.9877,18.71248504,2.9064,0.8477,3.0275,15.78,0.14,15.78062103,16.3,-2.54,16.49671482,2.9064,0.8477,3.0275,16.3,-2.54,16.49671482
22/10/2020 15:30,18.13624,3.10932,18.40084433,2.70624,0.78932,2.819,15.43,2.32,15.60343872,16.47,-3.18,16.77418552,2.70624,0.78932,2.819,16.47,-3.18,16.77418552
22/10/2020 16:00,18.04008,3.23044,18.32703547,2.47008,0.72044,2.573,15.57,2.51,15.77101772,16.6,-2.89,16.84969139,2.47008,0.72044,2.573,16.6,-2.89,16.84969139
22/10/2020 16:30,18.44328,3.17304,18.7142395,2.27328,0.66304,2.368,16.17,2.51,16.36364874,17.21,-2.86,17.44602247,2.27328,0.66304,2.368,17.21,-2.86,17.44602247
22/10/2020 17:00,19.19456,3.27008,19.4711211,2.19456,0.64008,2.286,17,2.63,17.20223532,17.83,-2.62,18.02146775,2.19456,0.64008,2.286,17.83,-2.62,18.02146775
22/10/2020 17:30,20.17184,0.20012,20.17283265,2.09184,0.61012,2.179,18.08,-0.41,18.08464819,18.39,0.41,18.39456985,2.09184,0.61012,2.179,18.39,0.41,18.39456985
22/10/2020 18:00,21.08752,0.18136,21.08829987,2.02752,0.59136,2.112,19.06,-0.41,19.06440925,19.38,0.41,19.38433646,2.02752,0.59136,2.112,19.38,0.41,19.38433646
22/10/2020 18:30,21.7516,3.5138,22.03358557,2.0016,0.5838,2.085,19.75,2.93,19.96615637,20.72,-3.3,20.98114392,2.0016,0.5838,2.085,20.72,-3.3,20.98114392
22/10/2020 19:00,21.67952,3.61736,21.97923749,1.97952,0.57736,2.062,19.7,3.04,19.93317837,20.88,-3.19,21.12227497,1.97952,0.57736,2.062,20.88,-3.19,21.12227497
22/10/2020 19:30,20.95784,3.85812,21.31000111,1.94784,0.56812,2.029,19.01,3.29,19.29259443,20,-2.26,20.12728496,1.94784,0.56812,2.029,20,-2.26,20.12728496
22/10/2020 20:00,20.4556,1.0008,20.48006768,2.0256,0.5908,2.11,18.43,0.41,18.43455994,18.73,0.67,18.74197962,2.0256,0.5908,2.11,18.73,0.67,18.74197962
22/10/2020 20:30,19.34392,1.24656,19.38404377,2.11392,0.61656,2.202,17.23,0.63,17.24151385,17.54,1.11,17.57508748,2.11392,0.61656,2.202,17.54,1.11,17.57508748
22/10/2020 21:00,18.54856,1.35208,18.59777402,2.09856,0.61208,2.186,16.45,0.74,16.46663596,16.75,1.26,16.79732419,2.09856,0.61208,2.186,16.75,1.26,16.79732419
22/10/2020 21:30,17.33856,3.67208,17.72314403,2.09856,0.61208,2.186,15.24,3.06,15.54416932,16.02,-0.65,16.03318122,2.09856,0.61208,2.186,16.02,-0.65,16.03318122
22/10/2020 22:00,16.38336,2.45348,16.5660511,2.10336,0.61348,2.191,14.28,1.84,14.39805542,14.7,1.05,14.73745229,2.10336,0.61348,2.191,14.7,1.05,14.73745229
22/10/2020 22:30,15.6372,1.9446,15.75764871,2.1072,0.6146,2.195,13.53,1.33,13.59521239,13.8,1.84,13.92212627,2.1072,0.6146,2.195,13.8,1.84,13.92212627
22/10/2020 23:00,14.12728,5.10504,15.02136723,1.93728,0.56504,2.018,12.19,4.54,13.00798601,13.07,-0.86,13.09826324,1.93728,0.56504,2.018,13.07,-0.86,13.09826324
22/10/2020 23:30,13.4264,2.1602,13.59906912,1.8864,0.5502,1.965,11.54,1.61,11.65176811,11.83,2.15,12.02378476,1.8864,0.5502,1.965,11.83,2.15,12.02378476
23/10/2020 00:00,12.7112,2.3016,12.91789333,1.8912,0.5516,1.97,10.82,1.75,10.96060674,11.09,2.31,11.32802719,1.8912,0.5516,1.97,11.09,2.31,11.32802719
23/10/2020 00:30,12.0756,2.3558,12.3032479,1.9056,0.5558,1.985,10.17,1.8,10.32806371,10.43,2.4,10.70256511,1.9056,0.5558,1.985,10.43,2.4,10.70256511
23/10/2020 01:00,11.74584,2.44212,11.99702911,1.99584,0.58212,2.079,9.75,1.86,9.92582994,10,2.46,10.29813575,1.99584,0.58212,2.079,10,2.46,10.29813575
23/10/2020 01:30,11.66624,2.54432,11.94046565,2.10624,0.61432,2.194,9.56,1.93,9.752871372,9.8,2.55,10.12632707,2.10624,0.61432,2.194,9.8,2.55,10.12632707
23/10/2020 02:00,12.02624,2.41432,12.26618888,2.10624,0.61432,2.194,9.92,1.8,10.08198393,10.17,2.4,10.44934926,2.10624,0.61432,2.194,10.17,2.4,10.44934926
23/10/2020 02:30,12.06912,2.47516,12.32031147,2.10912,0.61516,2.197,9.96,1.86,10.13218634,10.21,2.47,10.50452284,2.10912,0.61516,2.197,10.21,2.47,10.50452284
23/10/2020 03:00,11.6828,3.8104,12.28848909,2.0928,0.6104,2.18,9.59,3.2,10.10980217,10.08,1.24,10.15598346,2.0928,0.6104,2.18,10.08,1.24,10.15598346
23/10/2020 03:30,11.35896,5.79928,12.75372968,2.08896,0.60928,2.176,9.27,5.19,10.6239823,10.12,-0.72,10.14558032,2.08896,0.60928,2.176,10.12,-0.72,10.14558032
23/10/2020 04:00,11.22376,5.85068,12.65714205,2.09376,0.61068,2.181,9.13,5.24,10.52684663,9.98,-0.66,10.00179984,2.09376,0.61068,2.181,9.98,-0.66,10.00179984
23/10/2020 04:30,10.83336,5.49848,12.14886707,1.26336,0.36848,1.316,9.57,5.13,10.85825953,10.42,-0.76,10.44767917,1.26336,0.36848,1.316,10.42,-0.76,10.44767917
23/10/2020 05:00,11.56688,6.06284,13.05950772,2.78688,0.81284,2.903,8.78,5.25,10.22990225,9.62,-0.65,9.641934453,2.78688,0.81284,2.903,9.62,-0.65,9.641934453
23/10/2020 05:30,11.75632,5.91976,13.16262202,2.53632,0.73976,2.642,9.22,5.18,10.57548108,10.06,-0.65,10.08097714,2.53632,0.73976,2.642,10.06,-0.65,10.08097714
23/10/2020 06:00,12.56488,2.84184,12.88224608,2.23488,0.65184,2.328,10.33,2.19,10.5595928,10.65,2,10.8361663,2.23488,0.65184,2.328,10.65,2,10.8361663
23/10/2020 06:30,13.938,4.609,14.68028355,2.088,0.609,2.175,11.85,4,12.5068981,12.68,-0.95,12.71553774,2.088,0.609,2.175,12.68,-0.95,12.71553774
23/10/2020 07:00,15.19752,3.77636,15.65967781,1.90752,0.55636,1.987,13.29,3.22,13.6745201,14.06,-0.95,14.09205805,1.90752,0.55636,1.987,14.06,-0.95,14.09205805
23/10/2020 07:30,16.81576,2.60168,17.01583155,1.92576,0.56168,2.006,14.89,2.04,15.02909512,15.35,0.05,15.35008143,1.92576,0.56168,2.006,15.35,0.05,15.35008143
23/10/2020 08:00,17.89896,0.57428,17.90817039,1.96896,0.57428,2.051,15.93,0,15.93,16.23,0.47,16.23680387,1.96896,0.57428,2.051,16.23,0.47,16.23680387
23/10/2020 08:30,19.22032,0.14676,19.2208803,2.08032,0.60676,2.167,17.14,-0.46,17.14617158,17.44,0,17.44,2.08032,0.60676,2.167,17.44,0,17.44
23/10/2020 09:00,19.71088,0.06484,19.71098665,2.21088,0.64484,2.303,17.5,-0.58,17.50960879,17.81,0,17.81,2.21088,0.64484,2.303,17.81,0,17.81
23/10/2020 09:30,19.99112,1.97616,20.08855613,2.42112,0.70616,2.522,17.57,1.27,17.61583946,18.37,-3.72,18.74287331,2.42112,0.70616,2.522,18.37,-3.72,18.74287331
23/10/2020 10:00,20.06696,3.12828,20.30933331,2.49696,0.72828,2.601,17.57,2.4,17.73315821,18.68,-3.62,19.02752743,2.49696,0.72828,2.601,18.68,-3.62,19.02752743
23/10/2020 10:30,20.71208,-0.17356,20.71280717,2.42208,0.70644,2.523,18.29,-0.88,18.3111578,18.62,-0.51,18.62698312,2.42208,0.70644,2.523,18.62,-0.51,18.62698312
23/10/2020 11:00,20.63568,-0.23376,20.63700397,2.21568,0.64624,2.308,18.42,-0.88,18.44100865,18.75,-0.42,18.75470341,2.21568,0.64624,2.308,18.75,-0.42,18.75470341
23/10/2020 11:30,21.01248,-0.38636,21.01603173,2.17248,0.63364,2.263,18.84,-1.02,18.86759126,19.17,-0.54,19.17760413,2.17248,0.63364,2.263,19.17,-0.54,19.17760413
23/10/2020 12:00,21.15008,-0.55456,21.1573491,1.87008,0.54544,1.948,19.28,-1.1,19.31135417,19.61,-0.62,19.61979867,1.87008,0.54544,1.948,19.61,-0.62,19.61979867
23/10/2020 12:30,21.08816,-0.40512,21.09205098,2.10816,0.61488,2.196,18.98,-1.02,19.00738804,19.31,-0.55,19.31783114,2.10816,0.61488,2.196,19.31,-0.55,19.31783114
23/10/2020 13:00,20.8124,-0.2168,20.81352916,2.1024,0.6132,2.19,18.71,-0.83,18.72840089,19.05,-0.42,19.05462936,2.1024,0.6132,2.19,19.05,-0.42,19.05462936
23/10/2020 13:30,20.22376,0.78568,20.23901583,2.21376,0.64568,2.306,18.01,0.14,18.01054413,18.53,-3.58,18.87266012,2.21376,0.64568,2.306,18.53,-3.58,18.87266012
23/10/2020 14:00,19.64304,0.12422,19.64343277,2.72304,0.79422,2.8365,16.92,-0.67,16.93326017,17.22,0,17.22,2.72304,0.79422,2.8365,17.22,0,17.22
23/10/2020 14:30,19.9004,0.1947,19.90135242,2.6904,0.7847,2.8025,17.21,-0.59,17.22011034,17.51,0,17.51,2.6904,0.7847,2.8025,17.51,0,17.51
23/10/2020 15:00,20.10496,0.28728,20.10701237,2.66496,0.77728,2.776,17.44,-0.49,17.44688224,17.75,0,17.75,2.66496,0.77728,2.776,17.75,0,17.75
23/10/2020 15:30,19.0832,3.3726,19.37893065,2.6832,0.7826,2.795,16.4,2.59,16.6032557,17.39,-2.88,17.6268687,2.6832,0.7826,2.795,17.39,-2.88,17.6268687
23/10/2020 16:00,19.59528,2.96904,19.81893531,2.46528,0.71904,2.568,17.13,2.25,17.27713518,17.61,-2.75,17.8234284,2.46528,0.71904,2.568,17.61,-2.75,17.8234284
23/10/2020 16:30,19.65712,0.66416,19.66833687,2.27712,0.66416,2.372,17.38,0,17.38,17.69,0.42,17.69498517,2.27712,0.66416,2.372,17.69,0.42,17.69498517
23/10/2020 17:00,19.59376,0.61068,19.60327424,2.09376,0.61068,2.181,17.5,0,17.5,17.81,0.49,17.81673932,2.09376,0.61068,2.181,17.81,0.49,17.81673932
23/10/2020 17:30,19.37408,4.17244,19.81828023,2.13408,0.62244,2.223,17.24,3.55,17.6017073,19.01,-0.82,19.02767721,2.13408,0.62244,2.223,19.01,-0.82,19.02767721
23/10/2020 18:00,19.2756,4.1858,19.72484923,2.3856,0.6958,2.485,16.89,3.49,17.2468026,20.59,-2.89,20.79183013,2.3856,0.6958,2.485,20.59,-2.89,20.79183013
23/10/2020 18:30,20.49992,3.99956,20.88643579,2.32992,0.67956,2.427,18.17,3.32,18.47082294,21.62,-2.98,21.82440835,2.32992,0.67956,2.427,21.62,-2.98,21.82440835
23/10/2020 19:00,21.46592,0.63756,21.47538601,2.18592,0.63756,2.277,19.28,0,19.28,20.61,0.53,20.61681353,2.18592,0.63756,2.277,20.61,0.53,20.61681353
23/10/2020 19:30,21.00872,4.35796,21.45595795,2.11872,0.61796,2.207,18.89,3.74,19.25667936,19.53,-0.54,19.53746401,2.11872,0.61796,2.207,19.53,-0.54,19.53746401
23/10/2020 20:00,20.02544,2.05492,20.13059719,2.00544,0.58492,2.089,18.02,1.47,18.07985896,18.56,0.18,18.56087282,2.00544,0.58492,2.089,18.56,0.18,18.56087282
23/10/2020 20:30,19.07768,1.49224,19.13595188,1.92768,0.56224,2.008,17.15,0.93,17.17519723,17.45,1.39,17.50527349,1.92768,0.56224,2.008,17.45,1.39,17.50527349
23/10/2020 21:00,17.96824,2.95032,18.20884502,2.05824,0.60032,2.144,15.91,2.35,16.08261795,16.46,0.51,16.46789908,2.05824,0.60032,2.144,16.46,0.51,16.46789908
23/10/2020 21:30,17.09944,3.15692,17.38841546,2.14944,0.62692,2.239,14.95,2.53,15.16256575,15.47,0.88,15.49500887,2.14944,0.62692,2.239,15.47,0.88,15.49500887
23/10/2020 22:00,16.4172,2.1996,16.56389737,2.2272,0.6496,2.32,14.19,1.55,14.27440367,14.48,2.12,14.6343705,2.2272,0.6496,2.32,14.48,2.12,14.6343705
23/10/2020 22:30,15.35712,4.84416,16.10301279,2.51712,0.73416,2.622,12.84,4.11,13.48175434,13.57,0.08,13.57023581,2.51712,0.73416,2.622,13.57,0.08,13.57023581
23/10/2020 23:00,14.21072,5.93396,15.39988455,2.55072,0.74396,2.657,11.66,5.19,12.76290327,12.59,-0.57,12.60289649,2.55072,0.74396,2.657,12.59,-0.57,12.60289649
23/10/2020 23:30,13.56472,2.77096,13.84484915,2.33472,0.68096,2.432,11.23,2.09,11.42282802,11.49,2.63,11.78715402,2.33472,0.68096,2.432,11.49,2.63,11.78715402
24/10/2020 00:00,12.6488,2.8784,12.97217515,2.1888,0.6384,2.28,10.46,2.24,10.6971585,10.7,2.68,11.03052129,2.1888,0.6384,2.28,10.7,2.68,11.03052129
24/10/2020 00:30,12.04432,3.54376,12.55483489,2.10432,0.61376,2.192,9.94,2.93,10.36284227,10.32,2.22,10.55607882,2.10432,0.61376,2.192,10.32,2.22,10.55607882
24/10/2020 01:00,11.34488,6.10684,12.88409085,2.11488,0.61684,2.203,9.23,5.49,10.73932028,10.07,-0.43,10.07917655,2.11488,0.61684,2.203,10.07,-0.43,10.07917655
24/10/2020 01:30,11.33424,6.11832,12.8801722,2.15424,0.62832,2.244,9.18,5.49,10.69637789,10.01,-0.43,10.01923151,2.15424,0.62832,2.244,10.01,-0.43,10.01923151
24/10/2020 02:00,11.5588,6.0184,13.03176872,2.1888,0.6384,2.28,9.37,5.38,10.8046888,10.19,-0.46,10.20037744,2.1888,0.6384,2.28,10.19,-0.46,10.20037744
24/10/2020 02:30,11.86336,3.14348,12.27276566,2.34336,0.68348,2.441,9.52,2.46,9.832700545,9.8,2.57,10.13138194,2.34336,0.68348,2.441,9.8,2.57,10.13138194
24/10/2020 03:00,11.57152,2.97836,11.94866952,2.29152,0.66836,2.387,9.28,2.31,9.563184616,9.53,2.76,9.921617812,2.29152,0.66836,2.387,9.53,2.76,9.921617812
24/10/2020 03:30,11.46512,3.02816,11.85827684,2.32512,0.67816,2.422,9.14,2.35,9.437271852,9.41,2.8,9.81774414,2.32512,0.67816,2.422,9.41,2.8,9.81774414
24/10/2020 04:00,11.23304,3.82672,11.86696986,2.42304,0.70672,2.524,8.81,3.12,9.34614894,9.22,2.17,9.471921664,2.42304,0.70672,2.524,9.22,2.17,9.471921664
24/10/2020 04:30,11.01648,6.21564,12.64899254,2.55648,0.74564,2.663,8.46,5.47,10.07434861,9.29,-0.41,9.299042962,2.55648,0.74564,2.663,9.29,-0.41,9.299042962
24/10/2020 05:00,10.88304,6.24672,12.54838916,2.42304,0.70672,2.524,8.46,5.54,10.11252689,9.29,-0.41,9.299042962,2.42304,0.70672,2.524,9.29,-0.41,9.299042962
24/10/2020 05:30,10.95728,6.24504,12.61199864,2.41728,0.70504,2.518,8.54,5.54,10.17954812,9.38,-0.41,9.388956279,2.41728,0.70504,2.518,9.38,-0.41,9.388956279
24/10/2020 06:00,11.19064,6.17852,12.78297825,2.36064,0.68852,2.459,8.83,5.49,10.39754779,9.66,-0.48,9.671918114,2.36064,0.68852,2.459,9.66,-0.48,9.671918114
24/10/2020 06:30,12.434,2.982,12.78658203,2.544,0.742,2.65,9.89,2.24,10.14049802,10.18,2.25,10.42568463,2.544,0.742,2.65,10.18,2.25,10.42568463
24/10/2020 07:00,13.14208,2.63144,13.40293786,2.54208,0.74144,2.648,10.6,1.89,10.76717697,10.87,2.38,11.12750197,2.54208,0.74144,2.648,10.87,2.38,11.12750197
24/10/2020 07:30,14.0112,5.6316,15.10061734,2.6112,0.7616,2.72,11.4,4.87,12.39664874,12.32,-1.04,12.36381818,2.6112,0.7616,2.72,12.32,-1.04,12.36381818
24/10/2020 08:00,15.20232,2.72276,15.44422078,2.75232,0.80276,2.867,12.45,1.92,12.59717826,12.82,1.34,12.88984096,2.75232,0.80276,2.867,12.82,1.34,12.88984096
24/10/2020 08:30,16.31128,2.05704,16.44047654,2.80128,0.81704,2.918,13.51,1.24,13.56678665,13.77,1.64,13.86731769,2.80128,0.81704,2.918,13.77,1.64,13.86731769
24/10/2020 09:00,17.13368,1.84024,17.23222196,2.74368,0.80024,2.858,14.39,1.04,14.42753271,14.65,1.49,14.72557639,2.74368,0.80024,2.858,14.65,1.49,14.72557639
24/10/2020 09:30,17.88872,3.85296,18.2989509,2.71872,0.79296,2.832,15.17,3.06,15.47554522,16.05,-1.21,16.09554597,2.71872,0.79296,2.832,16.05,-1.21,16.09554597
24/10/2020 10:00,18.2728,4.2204,18.75385283,2.8128,0.8204,2.93,15.46,3.4,15.82945356,16.48,-1.8,16.57800953,2.8128,0.8204,2.93,16.48,-1.8,16.57800953
24/10/2020 10:30,18.37864,4.24252,18.861956,2.88864,0.84252,3.009,15.49,3.4,15.85875468,16.48,-1.8,16.57800953,2.88864,0.84252,3.009,16.48,-1.8,16.57800953
24/10/2020 11:00,18.91704,2.09622,19.03282797,2.86704,0.83622,2.9865,16.05,1.26,16.09938198,16.54,0.2,16.54120915,2.86704,0.83622,2.9865,16.54,0.2,16.54120915
24/10/2020 11:30,18.89464,1.42302,18.94815048,2.92464,0.85302,3.0465,15.97,0.57,15.98016896,16.28,1.08,16.31578377,2.92464,0.85302,3.0465,16.28,1.08,16.31578377
24/10/2020 12:00,18.8764,1.4177,18.92956286,2.9064,0.8477,3.0275,15.97,0.57,15.98016896,16.28,1.08,16.31578377,2.9064,0.8477,3.0275,16.28,1.08,16.31578377
24/10/2020 12:30,19.01312,1.50966,19.07296006,2.91312,0.84966,3.0345,16.1,0.66,16.11352227,16.41,1.16,16.4509483,2.91312,0.84966,3.0345,16.41,1.16,16.4509483
24/10/2020 13:00,18.98136,1.51498,19.0417224,2.93136,0.85498,3.0535,16.05,0.66,16.06356436,16.36,1.16,16.40107314,2.93136,0.85498,3.0535,16.36,1.16,16.40107314
24/10/2020 13:30,18.45432,3.13126,18.71808526,2.88432,0.84126,3.0045,15.57,2.29,15.73750298,16.23,-0.16,16.23078864,2.88432,0.84126,3.0045,16.23,-0.16,16.23078864
24/10/2020 14:00,18.27392,2.46406,18.4392989,2.89392,0.84406,3.0145,15.38,1.62,15.46508325,15.82,0.73,15.83683365,2.89392,0.84406,3.0145,15.82,0.73,15.83683365
24/10/2020 14:30,18.0696,1.9003,18.16924831,2.9496,0.8603,3.0725,15.12,1.04,15.15572499,15.39,1.5,15.46292663,2.9496,0.8603,3.0725,15.39,1.5,15.46292663
24/10/2020 15:00,18.03408,1.87244,18.13102515,2.85408,0.83244,2.973,15.18,1.04,15.21558412,15.45,1.44,15.51696169,2.85408,0.83244,2.973,15.45,1.44,15.51696169
24/10/2020 15:30,17.91984,2.21412,18.05610681,2.85984,0.83412,2.979,15.06,1.38,15.12309492,15.42,1.13,15.46134858,2.85984,0.83412,2.979,15.42,1.13,15.46134858
24/10/2020 16:00,17.44424,5.16582,18.19305377,2.69424,0.78582,2.8065,14.75,4.38,15.38658182,15.77,-1.73,15.86460841,2.69424,0.78582,2.8065,15.77,-1.73,15.86460841
24/10/2020 16:30,18.05264,4.37452,18.57509721,2.79264,0.81452,2.909,15.26,3.56,15.66975431,16.13,-1.11,16.1681477,2.79264,0.81452,2.909,16.13,-1.11,16.1681477
24/10/2020 17:00,19.0344,2.4717,19.19420965,2.7144,0.7917,2.8275,16.32,1.68,16.40624271,16.85,0.26,16.85200582,2.7144,0.7917,2.8275,16.85,0.26,16.85200582
24/10/2020 17:30,19.75328,2.89054,19.96364927,2.81328,0.82054,2.9305,16.94,2.07,17.06600422,17.59,-0.41,17.59477763,2.81328,0.82054,2.9305,17.59,-0.41,17.59477763
24/10/2020 18:00,20.87248,1.21364,20.90773406,2.65248,0.77364,2.763,18.22,0.44,18.22531207,18.53,0.86,18.54994609,2.65248,0.77364,2.763,18.53,0.86,18.54994609
24/10/2020 18:30,21.25088,1.22484,21.28614887,2.69088,0.78484,2.803,18.56,0.44,18.56521478,18.88,0.71,18.89334539,2.69088,0.78484,2.803,18.88,0.71,18.89334539
24/10/2020 19:00,20.97512,1.35816,21.01904512,2.80512,0.81816,2.922,18.17,0.54,18.17802244,18.49,0.88,18.5109292,2.80512,0.81816,2.922,18.49,0.88,18.5109292
24/10/2020 19:30,20.074,1.587,20.1366344,2.664,0.777,2.775,17.41,0.81,17.42883243,17.71,1.25,17.75405869,2.664,0.777,2.775,17.71,1.25,17.75405869
24/10/2020 20:00,19.17032,1.81676,19.25621421,2.56032,0.74676,2.667,16.61,1.07,16.6444285,16.89,1.33,16.94228438,2.56032,0.74676,2.667,16.89,1.33,16.94228438
24/10/2020 20:30,17.77776,3.72268,18.16334487,2.47776,0.72268,2.581,15.3,3,15.59134375,15.94,0.1,15.94031367,2.47776,0.72268,2.581,15.94,0.1,15.94031367
24/10/2020 21:00,16.81216,5.31188,17.63135823,2.61216,0.76188,2.721,14.2,4.55,14.91115354,15.13,-1.11,15.17066248,2.61216,0.76188,2.721,15.13,-1.11,15.17066248
24/10/2020 21:30,16.41496,3.41228,16.76587506,2.54496,0.74228,2.651,13.87,2.67,14.12465221,14.36,1.09,14.40130897,2.54496,0.74228,2.651,14.36,1.09,14.40130897
24/10/2020 22:00,15.76024,2.43132,15.9466762,2.37024,0.69132,2.469,13.39,1.74,13.50258123,13.67,2.24,13.85231028,2.37024,0.69132,2.469,13.67,2.24,13.85231028
24/10/2020 22:30,14.79648,3.99564,15.32647903,2.31648,0.67564,2.413,12.48,3.32,12.91405436,13.04,1.16,13.09149342,2.31648,0.67564,2.413,13.04,1.16,13.09149342
24/10/2020 23:00,13.97,3.335,14.36255983,2.28,0.665,2.375,11.69,2.67,11.99103832,12.05,2.18,12.24560738,2.28,0.665,2.375,12.05,2.18,12.24560738
24/10/2020 23:30,13.17704,2.93372,13.49967023,2.20704,0.64372,2.299,10.97,2.29,11.20647134,11.22,2.73,11.54735035,2.20704,0.64372,2.299,11.22,2.73,11.54735035
25/10/2020 00:00,12.2696,3.0678,12.64731122,2.0496,0.5978,2.135,10.22,2.47,10.51424272,10.5,2.91,10.89578359,2.0496,0.5978,2.135,10.5,2.91,10.89578359
25/10/2020 00:30,11.29176,6.22968,12.89623033,2.02176,0.58968,2.106,9.27,5.64,10.85092162,10.11,-0.41,10.11831014,2.02176,0.58968,2.106,10.11,-0.41,10.11831014
25/10/2020 01:00,11.07336,6.28848,12.73437405,2.22336,0.64848,2.316,8.85,5.64,10.49438421,9.71,-0.41,9.71865217,2.22336,0.64848,2.316,9.71,-0.41,9.71865217
25/10/2020 01:30,11.11424,6.31332,12.7821884,2.27424,0.66332,2.369,8.84,5.65,10.49133452,9.7,-0.41,9.708661082,2.27424,0.66332,2.369,9.7,-0.41,9.708661082
25/10/2020 02:00,11.1344,6.3192,12.80262286,2.2944,0.6692,2.39,8.84,5.65,10.49133452,9.7,-0.41,9.708661082,2.2944,0.6692,2.39,9.7,-0.41,9.708661082
25/10/2020 02:30,11.0032,3.8126,11.64501305,2.2032,0.6426,2.295,8.8,3.17,9.353550128,9.19,2.95,9.651870285,2.2032,0.6426,2.295,9.19,2.95,9.651870285
25/10/2020 03:00,10.69104,3.16572,11.14989325,2.11104,0.61572,2.199,8.58,2.55,8.950916154,8.84,2.99,9.331971925,2.11104,0.61572,2.199,8.84,2.99,9.331971925
25/10/2020 03:30,10.25864,5.99252,11.88065615,2.16864,0.63252,2.259,8.09,5.36,9.704519566,8.84,2.99,9.331971925,2.16864,0.63252,2.259,8.84,2.99,9.331971925
25/10/2020 04:00,10.23248,6.34364,12.03932786,2.17248,0.63364,2.263,8.06,5.71,9.877636357,8.89,-0.41,8.899449421,2.17248,0.63364,2.263,8.89,-0.41,8.899449421
25/10/2020 04:30,10.66592,6.45256,12.46584855,2.54592,0.74256,2.652,8.12,5.71,9.926656033,8.94,0,8.94,2.54592,0.74256,2.652,8.94,0,8.94
25/10/2020 05:00,10.51232,6.40776,12.31130619,2.39232,0.69776,2.492,8.12,5.71,9.926656033,8.94,-0.41,8.949396628,2.39232,0.69776,2.492,8.94,-0.41,8.949396628
25/10/2020 05:30,10.65064,6.30352,12.37620688,2.24064,0.65352,2.334,8.41,5.65,10.13166324,9.24,-0.41,9.249091847,2.24064,0.65352,2.334,9.24,-0.41,9.249091847
25/10/2020 06:00,10.92376,6.18568,12.55353216,2.21376,0.64568,2.306,8.71,5.54,10.32258204,9.56,-0.41,9.568787802,2.21376,0.64568,2.306,9.56,-0.41,9.568787802
25/10/2020 06:30,11.58224,6.06232,13.07287295,2.20224,0.64232,2.294,9.38,5.42,10.83331897,10.23,-0.51,10.24270472,2.20224,0.64232,2.294,10.23,-0.51,10.24270472
25/10/2020 07:00,12.21864,5.97752,13.6024229,2.28864,0.66752,2.384,9.93,5.31,11.26059501,10.78,-0.61,10.79724502,2.28864,0.66752,2.384,10.78,-0.61,10.79724502
25/10/2020 07:30,13.24664,5.89652,14.4997386,2.45664,0.71652,2.559,10.79,5.18,11.96898074,11.68,-0.79,11.70668612,2.45664,0.71652,2.559,11.68,-0.79,11.70668612
25/10/2020 08:00,14.33584,4.51212,15.02915618,2.47584,0.72212,2.579,11.86,3.79,12.45085138,12.53,0.24,12.53229827,2.47584,0.72212,2.579,12.53,0.24,12.53229827
25/10/2020 08:30,15.31656,2.20108,15.47390589,2.50656,0.73108,2.611,12.81,1.47,12.8940684,13.09,1.84,13.21868753,2.50656,0.73108,2.611,13.09,1.84,13.21868753
25/10/2020 09:00,15.6432,4.7176,16.33907757,2.5632,0.7476,2.67,13.08,3.97,13.66920993,13.96,-1.21,14.01234099,2.5632,0.7476,2.67,13.96,-1.21,14.01234099
25/10/2020 09:30,16.9696,3.2803,17.28374069,2.7096,0.7903,2.8225,14.26,2.49,14.4757625,14.88,-0.12,14.88048386,2.7096,0.7903,2.8225,14.88,-0.12,14.88048386
25/10/2020 10:00,17.10544,1.68992,17.18871453,2.84544,0.82992,2.964,14.26,0.86,14.28590914,14.52,1.28,14.57630955,2.84544,0.82992,2.964,14.52,1.28,14.57630955
25/10/2020 10:30,17.37728,1.58004,17.4489652,2.77728,0.81004,2.893,14.6,0.77,14.62029069,14.88,1.2,14.92830868,2.77728,0.81004,2.893,14.88,1.2,14.92830868
25/10/2020 11:00,17.0552,1.7486,17.14460408,3.1152,0.9086,3.245,13.94,0.84,13.96528553,14.22,1.27,14.27659974,3.1152,0.9086,3.245,14.22,1.27,14.27659974
25/10/2020 11:30,17.29784,1.74062,17.38519562,3.08784,0.90062,3.2165,14.21,0.84,14.23480593,14.49,1.27,14.54554915,3.08784,0.90062,3.2165,14.49,1.27,14.54554915
25/10/2020 12:00,17.946,1.748,18.03092954,3.216,0.938,3.35,14.73,0.81,14.75225407,15,1.27,15.05366733,3.216,0.938,3.35,15,1.27,15.05366733
25/10/2020 12:30,18.6172,1.6496,18.69013954,3.1872,0.9296,3.32,15.43,0.72,15.44678931,15.73,1.17,15.77345238,3.1872,0.9296,3.32,15.73,1.17,15.77345238
25/10/2020 13:00,18.48088,1.65984,18.55526864,3.05088,0.88984,3.178,15.43,0.77,15.44920063,15.73,1.21,15.77646982,3.05088,0.88984,3.178,15.73,1.21,15.77646982
25/10/2020 13:30,17.72192,1.65806,17.79931492,2.70192,0.78806,2.8145,15.02,0.87,15.04517531,15.31,1.31,15.36594286,2.70192,0.78806,2.8145,15.31,1.31,15.36594286
25/10/2020 14:00,17.37784,1.73312,17.46404959,2.54784,0.74312,2.654,14.83,0.99,14.86300777,15.11,1.44,15.17846171,2.54784,0.74312,2.654,15.11,1.44,15.17846171
25/10/2020 14:30,17.92528,1.80154,18.01558241,2.64528,0.77154,2.7555,15.28,1.03,15.31467597,15.56,1.44,15.62649033,2.64528,0.77154,2.7555,15.56,1.44,15.62649033
25/10/2020 15:00,18.54864,1.90252,18.64595474,2.88864,0.84252,3.009,15.66,1.06,15.69583384,15.96,1.38,16.01955056,2.88864,0.84252,3.009,15.96,1.38,16.01955056
25/10/2020 15:30,19.18128,1.67954,19.25467104,2.50128,0.72954,2.6055,16.68,0.95,16.70703145,17,1.2,17.04230031,2.50128,0.72954,2.6055,17,1.2,17.04230031
25/10/2020 16:00,19.95048,1.35264,19.99628183,2.34048,0.68264,2.438,17.61,0.67,17.62274099,17.92,1.15,17.9568622,2.34048,0.68264,2.438,17.92,1.15,17.9568622
25/10/2020 16:30,19.92544,1.30742,19.96828751,2.18544,0.63742,2.2765,17.74,0.67,17.75264769,18.05,1.18,18.08852951,2.18544,0.63742,2.2765,18.05,1.18,18.08852951
25/10/2020 17:00,20.68112,2.43116,20.82352668,2.06112,0.60116,2.147,18.62,1.83,18.70971138,19.28,-0.49,19.28622565,2.06112,0.60116,2.147,19.28,-0.49,19.28622565
25/10/2020 17:30,22.02672,0.57946,22.03434065,1.98672,0.57946,2.0695,20.04,0,20.04,20.36,0.7,20.37202984,1.98672,0.57946,2.0695,20.36,0.7,20.37202984
25/10/2020 18:00,22.03104,0.58072,22.03869232,1.99104,0.58072,2.074,20.04,0,20.04,20.36,0.7,20.37202984,1.99104,0.58072,2.074,20.36,0.7,20.37202984
25/10/2020 18:30,21.4632,1.0176,21.48730937,2.0832,0.6076,2.17,19.38,0.41,19.38433646,19.7,0.93,19.72193956,2.0832,0.6076,2.17,19.7,0.93,19.72193956
25/10/2020 19:00,20.37248,3.33364,20.64342745,2.17248,0.63364,2.263,18.2,2.7,18.39918476,18.9,-0.39,18.90402338,2.17248,0.63364,2.263,18.9,-0.39,18.90402338
25/10/2020 19:30,19.14336,4.55848,19.67861713,2.22336,0.64848,2.316,16.92,3.91,17.36590049,17.92,-1.54,17.98605015,2.22336,0.64848,2.316,17.92,-1.54,17.98605015
25/10/2020 20:00,18.18856,4.80708,18.81307346,2.21856,0.64708,2.311,15.97,4.16,16.50292398,16.96,-1.32,17.01129037,2.21856,0.64708,2.311,16.96,-1.32,17.01129037
25/10/2020 20:30,17.68912,4.14016,18.16716519,2.22912,0.65016,2.322,15.46,3.49,15.84902836,16.24,-0.21,16.2413577,2.22912,0.65016,2.322,16.24,-0.21,16.2413577
25/10/2020 21:00,16.87432,2.20876,17.01826361,2.22432,0.64876,2.317,14.65,1.56,14.7328239,14.94,2.14,15.0924882,2.22432,0.64876,2.317,14.94,2.14,15.0924882
25/10/2020 21:30,16.18848,2.33164,16.35553209,2.26848,0.66164,2.363,13.92,1.67,14.01981812,14.21,2.23,14.38391463,2.26848,0.66164,2.363,14.21,2.23,14.38391463
25/10/2020 22:00,15.13992,4.55456,15.81016111,2.20992,0.64456,2.302,12.93,3.91,13.50825673,13.64,0.35,13.64448973,2.20992,0.64456,2.302,13.64,0.35,13.64448973
25/10/2020 22:30,14.21032,5.11176,15.10176429,2.20032,0.64176,2.292,12.01,4.47,12.81487417,12.8,0.09,12.8003164,2.20032,0.64176,2.292,12.8,0.09,12.8003164
25/10/2020 23:00,13.32352,4.07436,13.93257315,2.24352,0.65436,2.337,11.08,3.42,11.59580959,11.59,1.57,11.69585397,2.24352,0.65436,2.337,11.59,1.57,11.69585397
25/10/2020 23:30,12.14944,6.18192,13.63176537,2.26944,0.66192,2.364,9.88,5.52,11.31745554,10.73,-0.43,10.73861257,2.26944,0.66192,2.364,10.73,-0.43,10.73861257
26/10/2020 00:00,11.60008,6.20544,13.15558215,2.35008,0.68544,2.448,9.25,5.52,10.77185685,10.09,-0.43,10.09915838,2.35008,0.68544,2.448,10.09,-0.43,10.09915838
26/10/2020 00:30,11.38368,6.18024,12.95312846,2.26368,0.66024,2.358,9.12,5.52,10.66043151,9.97,-0.43,9.97926851,2.26368,0.66024,2.358,9.97,-0.43,9.97926851
26/10/2020 01:00,11.66536,6.13948,13.18233055,2.29536,0.66948,2.391,9.37,5.47,10.84978341,10.2,-0.43,10.2090597,2.29536,0.66948,2.391,10.2,-0.43,10.2090597
26/10/2020 01:30,11.54768,6.26724,13.13876747,2.28768,0.66724,2.383,9.26,5.6,10.8216265,10.11,-0.43,10.11914028,2.28768,0.66724,2.383,10.11,-0.43,10.11914028
26/10/2020 02:00,11.58944,3.77692,12.18934962,2.38944,0.69692,2.489,9.2,3.08,9.701876107,9.59,2.73,9.971007973,2.38944,0.69692,2.489,9.59,2.73,9.971007973
26/10/2020 02:30,11.44304,3.13172,11.86384569,2.30304,0.67172,2.399,9.14,2.46,9.465262807,9.41,2.87,9.837936776,2.30304,0.67172,2.399,9.41,2.87,9.837936776
26/10/2020 03:00,11.23992,3.08956,11.65680842,2.32992,0.67956,2.427,8.91,2.41,9.230178763,9.18,2.83,9.606315631,2.32992,0.67956,2.427,9.18,2.83,9.606315631
26/10/2020 03:30,11.15016,3.08088,11.56796826,2.30016,0.67088,2.396,8.85,2.41,9.172273437,9.12,2.83,9.548994711,2.30016,0.67088,2.396,9.12,2.83,9.548994711
26/10/2020 04:00,11.178,3.089,11.59696534,2.328,0.679,2.425,8.85,2.41,9.172273437,9.12,2.83,9.548994711,2.328,0.679,2.425,9.12,2.83,9.548994711
26/10/2020 04:30,11.30176,3.03468,11.70209647,2.38176,0.69468,2.481,8.92,2.34,9.221821946,9.18,2.77,9.588811188,2.38176,0.69468,2.481,9.18,2.77,9.588811188
26/10/2020 05:00,11.4668,2.9174,11.83210569,2.3568,0.6874,2.455,9.11,2.23,9.378965828,9.37,2.67,9.742987222,2.3568,0.6874,2.455,9.37,2.67,9.742987222
26/10/2020 05:30,12.2244,2.8242,12.54639634,2.4144,0.7042,2.515,9.81,2.12,10.03645854,10.05,2.53,10.36356116,2.4144,0.7042,2.515,10.05,2.53,10.36356116
26/10/2020 06:00,13.108,3.254,13.50585725,2.448,0.714,2.55,10.66,2.54,10.95843054,11.04,1.82,11.18901247,2.448,0.714,2.55,11.04,1.82,11.18901247
26/10/2020 06:30,15.76792,2.83856,16.02138334,2.49792,0.72856,2.602,13.27,2.11,13.43670346,13.7,0.94,13.73221031,2.49792,0.72856,2.602,13.7,0.94,13.73221031
26/10/2020 07:00,17.8084,2.3362,17.96098385,2.5584,0.7462,2.665,15.25,1.59,15.33266448,15.74,0.14,15.74062261,2.5584,0.7462,2.665,15.74,0.14,15.74062261
26/10/2020 07:30,19.23552,3.30036,19.51659821,2.43552,0.71036,2.537,16.8,2.59,16.99847346,17.6,-1.64,17.67624394,2.43552,0.71036,2.537,17.6,-1.64,17.67624394
26/10/2020 08:00,20.84064,1.10352,20.86983546,2.48064,0.72352,2.584,18.36,0.38,18.36393204,18.91,-3.91,19.31000259,2.48064,0.72352,2.584,18.91,-3.91,19.31000259
26/10/2020 08:30,21.75048,2.08764,21.85043755,2.70048,0.78764,2.813,19.05,1.3,19.09430543,19.96,-3.42,20.25087652,2.70048,0.78764,2.813,19.96,-3.42,20.25087652
26/10/2020 09:00,22.15208,0.81644,22.1671203,2.66208,0.77644,2.773,19.49,0.04,19.49004105,20.13,-1.86,20.21574881,2.66208,0.77644,2.773,20.13,-1.86,20.21574881
26/10/2020 09:30,22.17816,-0.50512,22.18391145,2.58816,0.75488,2.696,19.59,-1.26,19.63047885,19.93,-0.72,19.94300128,2.58816,0.75488,2.696,19.93,-0.72,19.94300128
26/10/2020 10:00,21.7964,-0.5348,21.80295998,2.4864,0.7252,2.59,19.31,-1.26,19.35106457,19.65,-0.78,19.66547482,2.4864,0.7252,2.59,19.65,-0.78,19.66547482
26/10/2020 10:30,22.11096,-0.69972,22.12202884,2.40096,0.70028,2.501,19.71,-1.4,19.7596584,20.07,-0.91,20.0906197,2.40096,0.70028,2.501,20.07,-0.91,20.0906197
26/10/2020 11:00,22.0492,-0.7694,22.0626199,2.5392,0.7406,2.645,19.51,-1.51,19.56834689,19.87,-1.04,19.8971983,2.5392,0.7406,2.645,19.87,-1.04,19.8971983
26/10/2020 11:30,21.97816,-0.75512,21.99112828,2.58816,0.75488,2.696,19.39,-1.51,19.4487069,19.75,-1.04,19.77736332,2.58816,0.75488,2.696,19.75,-1.04,19.77736332
26/10/2020 12:00,21.84104,-0.67428,21.85144576,2.59104,0.75572,2.699,19.25,-1.43,19.30304121,19.61,-0.96,19.63348415,2.59104,0.75572,2.699,19.61,-0.96,19.63348415
26/10/2020 12:30,21.79136,-0.32252,21.79374658,3.11136,0.90748,3.241,18.68,-1.23,18.72045138,19.06,-1.05,19.08889992,3.11136,0.90748,3.241,19.06,-1.05,19.08889992
26/10/2020 13:00,21.47248,3.03364,21.68571809,3.13248,0.91364,3.263,18.34,2.12,18.46212339,19.5,-4.27,19.96203647,3.13248,0.91364,3.263,19.5,-4.27,19.96203647
26/10/2020 13:30,21.47392,2.94656,21.67513451,2.83392,0.82656,2.952,18.64,2.12,18.76017057,19.81,-4.27,20.26496978,2.83392,0.82656,2.952,19.81,-4.27,20.26496978
26/10/2020 14:00,20.86776,2.35268,20.99996454,1.51776,0.44268,1.581,19.35,1.91,19.44403765,20.55,-4.35,21.00535646,1.51776,0.44268,1.581,20.55,-4.35,21.00535646
26/10/2020 14:30,20.46728,2.73504,20.64921292,2.17728,0.63504,2.268,18.29,2.1,18.41016295,19.46,-4.09,19.88516281,2.17728,0.63504,2.268,19.46,-4.09,19.88516281
26/10/2020 15:00,20.83288,2.98084,21.04505396,2.64288,0.77084,2.753,18.19,2.21,18.32376053,19.36,-4.04,19.77703719,2.64288,0.77084,2.753,19.36,-4.04,19.77703719
26/10/2020 15:30,20.27704,3.19872,20.52778996,2.56704,0.74872,2.674,17.71,2.45,17.87866326,18.85,-3.93,19.25532134,2.56704,0.74872,2.674,18.85,-3.93,19.25532134
26/10/2020 16:00,21.13216,0.31688,21.1345357,2.73216,0.79688,2.846,18.4,-0.48,18.4062598,18.85,-0.96,18.87442979,2.73216,0.79688,2.846,18.85,-0.96,18.87442979
26/10/2020 16:30,22.17888,-0.26616,22.18047698,2.61888,0.76384,2.728,19.56,-1.03,19.58710035,19.89,-0.54,19.89732897,2.61888,0.76384,2.728,19.89,-0.54,19.89732897
26/10/2020 17:00,23.06008,0.77044,23.07294666,2.23008,0.65044,2.323,20.83,0.12,20.83034565,21.48,-1.65,21.54327969,2.23008,0.65044,2.323,21.48,-1.65,21.54327969
26/10/2020 17:30,24.45336,0.23348,24.4544746,2.10336,0.61348,2.191,22.35,-0.38,22.35323019,22.89,-1.24,22.92356211,2.10336,0.61348,2.191,22.89,-1.24,22.92356211
26/10/2020 18:00,24.51432,-0.38624,24.51736255,2.10432,0.61376,2.192,22.41,-1,22.43230037,22.76,-0.44,22.76425268,2.10432,0.61376,2.192,22.76,-0.44,22.76425268
26/10/2020 18:30,23.6136,1.4648,23.65898865,2.0736,0.6048,2.16,21.54,0.86,21.55716122,22.29,-3.53,22.56778678,2.0736,0.6048,2.16,22.29,-3.53,22.56778678
26/10/2020 19:00,22.77544,1.71492,22.83991282,2.00544,0.58492,2.089,20.77,1.13,20.80071633,21.42,-3.22,21.66067404,2.00544,0.58492,2.089,21.42,-3.22,21.66067404
26/10/2020 19:30,21.5648,3.7864,21.8946894,2.0448,0.5964,2.13,19.52,3.19,19.77894082,20.5,-2.25,20.62310597,2.0448,0.5964,2.13,20.5,-2.25,20.62310597
26/10/2020 20:00,20.6044,4.2492,21.03798945,2.0544,0.5992,2.14,18.55,3.65,18.90568698,19.22,-0.74,19.2342403,2.0544,0.5992,2.14,19.22,-0.74,19.2342403
26/10/2020 20:30,19.84328,2.00804,19.94462298,2.15328,0.62804,2.243,17.69,1.38,17.74374538,18.23,0.07,18.23013439,2.15328,0.62804,2.243,18.23,0.07,18.23013439
26/10/2020 21:00,18.63192,2.79556,18.84047766,2.04192,0.59556,2.127,16.59,2.2,16.73523528,17.24,-0.34,17.24335234,2.04192,0.59556,2.127,17.24,-0.34,17.24335234
26/10/2020 21:30,17.8396,1.5878,17.91012108,2.2896,0.6678,2.385,15.55,0.92,15.57719166,15.83,1.4,15.89178719,2.2896,0.6678,2.385,15.83,1.4,15.89178719
26/10/2020 22:00,16.57104,2.64072,16.78013018,2.23104,0.65072,2.324,14.34,1.99,14.47742035,14.78,1,14.81379087,2.23104,0.65072,2.324,14.78,1,14.81379087
26/10/2020 22:30,15.51296,1.98128,15.6389705,2.23296,0.65128,2.326,13.28,1.33,13.34643398,13.56,1.87,13.68833445,2.23296,0.65128,2.326,13.56,1.87,13.68833445
26/10/2020 23:00,14.11608,3.78344,14.6143126,2.20608,0.64344,2.298,11.91,3.14,12.31696797,12.51,0.37,12.51547043,2.20608,0.64344,2.298,12.51,0.37,12.51547043
26/10/2020 23:30,13.3332,2.3426,13.53742948,2.2032,0.6426,2.295,11.13,1.7,11.25908078,11.39,2.08,11.57836344,2.2032,0.6426,2.295,11.39,2.08,11.57836344
27/10/2020 00:00,12.62912,2.46016,12.86650921,2.22912,0.65016,2.322,10.4,1.81,10.55632985,10.66,2.24,10.89280496,2.22912,0.65016,2.322,10.66,2.24,10.89280496
27/10/2020 00:30,12.43576,2.39168,12.66365903,2.16576,0.63168,2.256,10.27,1.76,10.41971689,10.54,2.27,10.78167427,2.16576,0.63168,2.256,10.54,2.27,10.78167427
27/10/2020 01:00,12.64224,2.38732,12.8656725,2.32224,0.67732,2.419,10.32,1.71,10.46071221,10.59,2.27,10.83055862,2.32224,0.67732,2.419,10.59,2.27,10.83055862
27/10/2020 01:30,12.5948,2.9814,12.94286417,2.4048,0.7014,2.505,10.19,2.28,10.44195863,10.54,1.86,10.70285943,2.4048,0.7014,2.505,10.54,1.86,10.70285943
27/10/2020 02:00,12.09104,5.81572,13.41699845,2.35104,0.68572,2.449,9.74,5.13,11.00838317,10.61,-0.83,10.64241514,2.35104,0.68572,2.449,10.61,-0.83,10.64241514
27/10/2020 02:30,12.0744,2.5892,12.34889031,2.2944,0.6692,2.39,9.78,1.92,9.966684504,10.07,2.32,10.33379408,2.2944,0.6692,2.39,10.07,2.32,10.33379408
27/10/2020 03:00,11.87704,2.56372,12.15058597,2.20704,0.64372,2.299,9.67,1.92,9.858767671,9.92,2.39,10.20384731,2.20704,0.64372,2.299,9.92,2.39,10.20384731
27/10/2020 03:30,11.81944,2.68192,12.11989508,2.26944,0.66192,2.364,9.55,2.02,9.761296021,9.82,2.23,10.07001986,2.26944,0.66192,2.364,9.82,2.23,10.07001986
27/10/2020 04:00,11.48776,5.76268,12.85212475,2.23776,0.65268,2.331,9.25,5.11,10.56762036,10.08,-0.74,10.1071262,2.23776,0.65268,2.331,10.08,-0.74,10.1071262
27/10/2020 04:30,11.85432,4.01376,12.5153974,2.34432,0.68376,2.442,9.51,3.33,10.07615998,10.02,0.97,10.06684161,2.34432,0.68376,2.442,10.02,0.97,10.06684161
27/10/2020 05:00,12.1612,2.5616,12.42805616,2.3712,0.6916,2.47,9.79,1.87,9.966995535,10.06,2.2,10.29774733,2.3712,0.6916,2.47,10.06,2.2,10.29774733
27/10/2020 05:30,12.4764,2.6202,12.74856874,2.3664,0.6902,2.465,10.11,1.93,10.29257014,10.37,2.32,10.62634933,2.3664,0.6902,2.465,10.37,2.32,10.62634933
27/10/2020 06:00,13.18048,3.35764,13.60142637,2.22048,0.64764,2.313,10.96,2.71,11.29007086,11.42,1.3,11.49375483,2.22048,0.64764,2.313,11.42,1.3,11.49375483
27/10/2020 06:30,14.90992,3.72456,15.36808581,2.20992,0.64456,2.302,12.7,3.08,13.06814447,13.39,-0.24,13.39215069,2.20992,0.64456,2.302,13.39,-0.24,13.39215069
27/10/2020 07:00,17.12232,2.06276,17.24612481,2.27232,0.66276,2.367,14.85,1.4,14.91584728,15.31,0.31,15.31313815,2.27232,0.66276,2.367,15.31,0.31,15.31313815
27/10/2020 07:30,19.01352,3.79436,19.38842723,2.48352,0.72436,2.587,16.53,3.07,16.81266784,17.27,-2.09,17.39600529,2.48352,0.72436,2.587,17.27,-2.09,17.39600529
27/10/2020 08:00,20.10336,2.88348,20.30909994,2.34336,0.68348,2.441,17.76,2.2,17.89574251,18.75,-3.34,19.04515949,2.34336,0.68348,2.441,18.75,-3.34,19.04515949
27/10/2020 08:30,21.2376,-0.2082,21.23862051,2.3376,0.6818,2.435,18.9,-0.89,18.92094342,19.22,-0.51,19.2267652,2.3376,0.6818,2.435,19.22,-0.51,19.2267652
27/10/2020 09:00,21.67696,-0.39672,21.68058997,2.37696,0.69328,2.476,19.3,-1.09,19.33075529,19.63,-0.63,19.64010692,2.37696,0.69328,2.476,19.63,-0.63,19.64010692
27/10/2020 09:30,22.17008,-0.52456,22.17628486,2.35008,0.68544,2.448,19.82,-1.21,19.85690056,20.16,-0.74,20.17357678,2.35008,0.68544,2.448,20.16,-0.74,20.17357678
27/10/2020 10:00,22.27776,0.13768,22.27818544,2.35776,0.68768,2.456,19.92,-0.55,19.92759142,20.58,-1.78,20.65683422,2.35776,0.68768,2.456,20.58,-1.78,20.65683422
27/10/2020 10:30,22.62104,-0.55428,22.6278297,2.59104,0.75572,2.699,20.03,-1.31,20.07279253,20.38,-0.84,20.39730374,2.59104,0.75572,2.699,20.38,-0.84,20.39730374
27/10/2020 11:00,22.11744,-1.03908,22.1418346,1.71744,0.50092,1.789,20.4,-1.54,20.45804487,20.77,-1.06,20.79703104,1.71744,0.50092,1.789,20.77,-1.06,20.79703104
27/10/2020 11:30,22.56352,-0.55064,22.57023791,2.84352,0.82936,2.962,19.72,-1.38,19.76822703,20.08,-0.91,20.10060944,2.84352,0.82936,2.962,20.08,-0.91,20.10060944
27/10/2020 12:00,22.93992,-0.66044,22.94942506,2.80992,0.81956,2.927,20.13,-1.48,20.18433303,20.49,-1,20.51438763,2.80992,0.81956,2.927,20.49,-1,20.51438763
27/10/2020 12:30,23.20024,-0.80368,23.21415597,2.73024,0.79632,2.844,20.47,-1.6,20.53243532,20.85,-1.13,20.88059865,2.73024,0.79632,2.844,20.85,-1.13,20.88059865
27/10/2020 13:00,22.95032,-0.70824,22.96124544,2.44032,0.71176,2.542,20.51,-1.42,20.55909774,20.88,-0.94,20.90114829,2.44032,0.71176,2.542,20.88,-0.94,20.90114829
27/10/2020 13:30,22.58744,0.56592,22.59452835,2.55744,0.74592,2.664,20.03,-0.18,20.03080877,20.69,-2.11,20.79731233,2.55744,0.74592,2.664,20.69,-2.11,20.79731233
27/10/2020 14:00,22.1832,-0.4724,22.1882294,2.5632,0.7476,2.67,19.62,-1.22,19.65789409,19.95,-0.6,19.95902052,2.5632,0.7476,2.67,19.95,-0.6,19.95902052
27/10/2020 14:30,21.76728,-0.54496,21.77410067,2.41728,0.70504,2.518,19.35,-1.25,19.39033264,19.68,-0.6,19.68914422,2.41728,0.70504,2.518,19.68,-0.6,19.68914422
27/10/2020 15:00,21.44392,-0.39344,21.447529,2.59392,0.75656,2.702,18.85,-1.15,18.88504699,19.18,-0.69,19.19240735,2.59392,0.75656,2.702,19.18,-0.69,19.19240735
27/10/2020 15:30,22.07576,-0.00832,22.07576157,3.60576,1.05168,3.756,18.47,-1.06,18.50039189,18.79,-0.65,18.80123932,3.60576,1.05168,3.756,18.79,-0.65,18.80123932
27/10/2020 16:00,22.13632,-0.20024,22.13722564,2.77632,0.80976,2.892,19.36,-1.01,19.38632766,19.7,-0.55,19.70767617,2.77632,0.80976,2.892,19.7,-0.55,19.70767617
27/10/2020 16:30,22.21104,-0.06428,22.21113301,2.59104,0.75572,2.699,19.62,-0.82,19.6371281,19.96,-0.42,19.96441835,2.59104,0.75572,2.699,19.96,-0.42,19.96441835
27/10/2020 17:00,23.0728,-0.0646,23.07289043,2.6928,0.7854,2.805,20.38,-0.85,20.39771801,20.72,-0.42,20.72425632,2.6928,0.7854,2.805,20.72,-0.42,20.72425632
27/10/2020 17:30,24.50736,-0.12952,24.50770225,2.60736,0.76048,2.716,21.9,-0.89,21.91807701,22.25,-0.47,22.25496349,2.60736,0.76048,2.716,22.25,-0.47,22.25496349
27/10/2020 18:00,24.62144,0.15292,24.62191488,2.34144,0.68292,2.439,22.28,-0.53,22.28630297,22.73,-0.93,22.74901756,2.34144,0.68292,2.439,22.73,-0.93,22.74901756
27/10/2020 18:30,23.96072,2.25396,24.06650034,2.55072,0.74396,2.657,21.41,1.51,21.46318243,22.3,-3.23,22.53270734,2.55072,0.74396,2.657,22.3,-3.23,22.53270734
27/10/2020 19:00,23.23712,0.28416,23.23885739,2.51712,0.73416,2.622,20.72,-0.45,20.72488601,21.06,0.46,21.06502314,2.51712,0.73416,2.622,21.06,0.46,21.06502314
27/10/2020 19:30,22.34968,0.72324,22.36137903,2.47968,0.72324,2.583,19.87,0,19.87,20.2,0.46,20.20523694,2.47968,0.72324,2.583,20.2,0.46,20.20523694
27/10/2020 20:00,21.23744,1.15092,21.26860302,2.43744,0.71092,2.539,18.8,0.44,18.80514823,19.12,0.75,19.13470407,2.43744,0.71092,2.539,19.12,0.75,19.13470407
27/10/2020 20:30,20.18744,1.24592,20.22585104,2.31744,0.67592,2.414,17.87,0.57,17.87908834,18.17,1.07,18.20147796,2.31744,0.67592,2.414,18.17,1.07,18.20147796
27/10/2020 21:00,19.0864,1.8852,19.17927642,2.2464,0.6552,2.34,16.84,1.23,16.88486008,17.23,0.93,17.25508041,2.2464,0.6552,2.34,17.23,0.93,17.25508041
27/10/2020 21:30,17.4712,4.7966,18.11767648,2.2512,0.6566,2.345,15.22,4.14,15.77301493,16.24,-1.48,16.30729898,2.2512,0.6566,2.345,16.24,-1.48,16.30729898
27/10/2020 22:00,16.67112,2.01116,16.79199234,2.30112,0.67116,2.397,14.37,1.34,14.43234215,14.63,1.78,14.73788655,2.30112,0.67116,2.397,14.63,1.78,14.73788655
27/10/2020 22:30,15.62848,2.13664,15.77385868,2.38848,0.69664,2.488,13.24,1.44,13.31807794,13.52,1.96,13.66133229,2.38848,0.69664,2.488,13.52,1.96,13.66133229
27/10/2020 23:00,14.66232,2.64276,14.8985841,2.51232,0.73276,2.617,12.15,1.91,12.29921136,12.47,1.83,12.60356299,2.51232,0.73276,2.617,12.47,1.83,12.60356299
27/10/2020 23:30,13.51856,4.60208,14.28042733,2.57856,0.75208,2.686,10.94,3.85,11.59767649,11.59,0.41,11.59724967,2.57856,0.75208,2.686,11.59,0.41,11.59724967
28/10/2020 00:00,12.78992,3.57456,13.28004265,2.44992,0.71456,2.552,10.34,2.86,10.7282431,10.76,1.6,10.87830869,2.44992,0.71456,2.552,10.76,1.6,10.87830869
28/10/2020 00:30,12.40408,5.92744,13.74757235,2.49408,0.72744,2.598,9.91,5.2,11.19142976,10.76,-0.67,10.78083948,2.49408,0.72744,2.598,10.76,-0.67,10.78083948
28/10/2020 01:00,12.56064,5.85352,13.85761067,2.48064,0.72352,2.584,10.08,5.13,11.3103183,10.96,-0.77,10.98701506,2.48064,0.72352,2.584,10.96,-0.77,10.98701506
28/10/2020 01:30,12.45184,5.90512,13.78110161,2.45184,0.71512,2.554,10,5.19,11.26659221,10.87,-0.77,10.89723818,2.45184,0.71512,2.554,10.87,-0.77,10.89723818
28/10/2020 02:00,12.32832,5.65576,13.56374193,2.48832,0.72576,2.592,9.84,4.93,11.00593022,10.65,-0.48,10.66081141,2.48832,0.72576,2.592,10.65,-0.48,10.66081141
28/10/2020 02:30,12.40488,2.73684,12.703202,2.59488,0.75684,2.703,9.81,1.98,10.00782194,10.06,2.59,10.38805564,2.59488,0.75684,2.703,10.06,2.59,10.38805564
28/10/2020 03:00,12.13336,2.74848,12.44076232,2.46336,0.71848,2.566,9.67,2.03,9.880779321,9.92,2.59,10.25253627,2.46336,0.71848,2.566,9.92,2.59,10.25253627
28/10/2020 03:30,12.11776,2.81268,12.4399066,2.47776,0.72268,2.581,9.64,2.09,9.863959651,9.86,2.53,10.1794155,2.47776,0.72268,2.581,9.86,2.53,10.1794155
28/10/2020 04:00,12.1812,2.8866,12.51854996,2.7312,0.7966,2.845,9.45,2.09,9.678357299,9.69,2.5,10.00730233,2.7312,0.7966,2.845,9.69,2.5,10.00730233
28/10/2020 04:30,12.09232,2.82276,12.41741426,2.51232,0.73276,2.617,9.58,2.09,9.805330183,9.81,2.5,10.12354187,2.51232,0.73276,2.617,9.81,2.5,10.12354187
28/10/2020 05:00,12.14528,2.80904,12.46589475,2.46528,0.71904,2.568,9.68,2.09,9.903055084,9.91,2.5,10.22047455,2.46528,0.71904,2.568,9.91,2.5,10.22047455
28/10/2020 05:30,12.66288,2.72084,12.95189176,2.40288,0.70084,2.503,10.26,2.02,10.45695941,10.51,2.42,10.78501275,2.40288,0.70084,2.503,10.51,2.42,10.78501275
28/10/2020 06:00,13.44704,3.64872,13.93327106,2.32704,0.67872,2.424,11.12,2.97,11.50979148,11.61,1.05,11.65738393,2.32704,0.67872,2.424,11.61,1.05,11.65738393
28/10/2020 06:30,15.7728,2.2204,15.92832056,2.3328,0.6804,2.43,13.44,1.54,13.52794145,13.79,1.19,13.84124994,2.3328,0.6804,2.43,13.79,1.19,13.84124994
28/10/2020 07:00,17.60784,1.23312,17.65096639,2.30784,0.67312,2.404,15.3,0.56,15.31024494,15.58,1.01,15.61270316,2.30784,0.67312,2.404,15.58,1.01,15.61270316
28/10/2020 07:30,19.60648,0.96064,19.62999967,2.19648,0.64064,2.288,17.41,0.32,17.41294059,17.75,0.06,17.75010141,2.19648,0.64064,2.288,17.75,0.06,17.75010141
