Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/10/2020 08:00,21.1892,0.1256,21.18957225,2.1792,0.6356,2.27,19.01,-0.51,19.01683991,19.39,-1.57,19.45345728,2.1792,0.6356,2.27,19.39,-1.57,19.45345728
28/10/2020 08:30,21.25928,2.86604,21.45160067,2.24928,0.65604,2.343,19.01,2.21,19.1380302,20.19,-4.17,20.61613446,2.24928,0.65604,2.343,20.19,-4.17,20.61613446
28/10/2020 09:00,21.57968,2.85824,21.76814473,2.59968,0.75824,2.708,18.98,2.1,19.09582153,20.14,-4.17,20.56717044,2.59968,0.75824,2.708,20.14,-4.17,20.56717044
28/10/2020 09:30,21.83096,2.18528,21.94006069,2.52096,0.73528,2.626,19.31,1.45,19.36436418,20.38,-3.65,20.70427251,2.52096,0.73528,2.626,20.38,-3.65,20.70427251
28/10/2020 10:00,22.08952,-0.81264,22.10446284,2.69952,0.78736,2.812,19.39,-1.6,19.45590142,19.75,-0.77,19.76500443,2.69952,0.78736,2.812,19.75,-0.77,19.76500443
28/10/2020 10:30,22.26176,-0.72032,22.27341059,2.74176,0.79968,2.856,19.52,-1.52,19.57909089,19.86,-0.83,19.87733634,2.74176,0.79968,2.856,19.86,-0.83,19.87733634
28/10/2020 11:00,21.67912,-0.77984,21.69314164,2.22912,0.65016,2.322,19.45,-1.43,19.50249728,19.8,-0.89,19.81999243,2.22912,0.65016,2.322,19.8,-0.89,19.81999243
28/10/2020 11:30,21.55976,-0.74132,21.57250117,2.18976,0.63868,2.281,19.37,-1.38,19.41909627,19.73,-0.94,19.7523796,2.18976,0.63868,2.281,19.73,-0.94,19.7523796
28/10/2020 12:00,21.88152,-0.74664,21.8942547,2.17152,0.63336,2.262,19.71,-1.38,19.75825144,20.08,-1.06,20.10795862,2.17152,0.63336,2.262,20.08,-1.06,20.10795862
28/10/2020 12:30,22.31856,-0.69792,22.3294696,2.33856,0.68208,2.436,19.98,-1.38,20.02760095,20.35,-1.06,20.37758818,2.33856,0.68208,2.436,20.35,-1.06,20.37758818
28/10/2020 13:00,22.05256,-0.48092,22.0578033,2.36256,0.68908,2.461,19.69,-1.17,19.72473067,20.04,-0.86,20.05844461,2.36256,0.68908,2.461,20.04,-0.86,20.05844461
28/10/2020 13:30,21.7644,-0.1708,21.76507018,2.5344,0.7392,2.64,19.23,-0.91,19.25151942,19.6,-0.86,19.61885827,2.5344,0.7392,2.64,19.6,-0.86,19.61885827
28/10/2020 14:00,20.81088,3.06484,21.0353505,2.45088,0.71484,2.553,18.36,2.35,18.5097839,19.51,-4.03,19.9218724,2.45088,0.71484,2.553,19.51,-4.03,19.9218724
28/10/2020 14:30,20.90704,3.02872,21.12528027,2.32704,0.67872,2.424,18.58,2.35,18.72802446,19.73,-4.03,20.13737321,2.32704,0.67872,2.424,19.73,-4.03,20.13737321
28/10/2020 15:00,21.18632,3.02476,21.4011525,2.41632,0.70476,2.517,18.77,2.32,18.91283427,19.93,-4.03,20.33336667,2.41632,0.70476,2.517,19.93,-4.03,20.33336667
28/10/2020 15:30,20.99528,3.10904,21.22422936,2.46528,0.71904,2.568,18.53,2.39,18.68349539,19.68,-3.99,20.08040089,2.46528,0.71904,2.568,19.68,-3.99,20.08040089
28/10/2020 16:00,21.24208,3.19644,21.48122881,2.42208,0.70644,2.523,18.82,2.49,18.98400643,19.97,-3.86,20.33962881,2.42208,0.70644,2.523,19.97,-3.86,20.33962881
28/10/2020 16:30,22.09048,3.14764,22.31360446,2.46048,0.71764,2.563,19.63,2.43,19.77983316,20.82,-3.96,21.19325364,2.46048,0.71764,2.563,20.82,-3.96,21.19325364
28/10/2020 17:00,23.5692,1.7806,23.63636446,2.2992,0.6706,2.395,21.27,1.11,21.29894364,22.19,-2.78,22.36346351,2.2992,0.6706,2.395,22.19,-2.78,22.36346351
28/10/2020 17:30,24.62104,1.54072,24.6692,2.23104,0.65072,2.324,22.39,0.89,22.40768172,23.27,-2.64,23.41927625,2.23104,0.65072,2.324,23.27,-2.64,23.41927625
28/10/2020 18:00,24.76024,-0.27368,24.76175247,2.25024,0.65632,2.344,22.51,-0.93,22.52920327,22.85,-0.43,22.85404559,2.25024,0.65632,2.344,22.85,-0.43,22.85404559
28/10/2020 18:30,24.04464,1.73052,24.10683331,2.50464,0.73052,2.609,21.54,1,21.56320013,22.28,-3.19,22.50720996,2.50464,0.73052,2.609,22.28,-3.19,22.50720996
28/10/2020 19:00,22.99136,3.76748,23.29799434,2.63136,0.76748,2.741,20.36,3,20.57983479,21.56,-3.26,21.8050728,2.63136,0.76748,2.741,21.56,-3.26,21.8050728
28/10/2020 19:30,22.03432,4.00876,22.39601336,2.46432,0.71876,2.567,19.57,3.29,19.84462144,20.65,-2.5,20.80078124,2.46432,0.71876,2.567,20.65,-2.5,20.80078124
28/10/2020 20:00,21.3596,1.1878,21.39260108,2.5296,0.7378,2.635,18.83,0.45,18.83537629,19.14,0.8,19.15671162,2.5296,0.7378,2.635,19.14,0.8,19.15671162
28/10/2020 20:30,20.45328,1.35804,20.49831543,2.39328,0.69804,2.493,18.06,0.66,18.07205578,18.38,1.08,18.4117028,2.39328,0.69804,2.493,18.38,1.08,18.4117028
28/10/2020 21:00,19.37392,1.62156,19.4416623,2.47392,0.72156,2.577,16.9,0.9,16.92394753,17.2,1.38,17.25527166,2.47392,0.72156,2.577,17.2,1.38,17.25527166
28/10/2020 21:30,17.98488,2.58684,18.1699656,2.35488,0.68684,2.453,15.63,1.9,15.74505954,16.08,0.81,16.10038819,2.35488,0.68684,2.453,16.08,0.81,16.10038819
28/10/2020 22:00,16.84192,1.99056,16.95914498,2.16192,0.63056,2.252,14.68,1.36,14.74286268,14.95,1.73,15.04976412,2.16192,0.63056,2.252,14.95,1.73,15.04976412
28/10/2020 22:30,15.42704,4.30872,16.01744771,2.08704,0.60872,2.174,13.34,3.7,13.84361225,14.06,-0.1,14.06035561,2.08704,0.60872,2.174,14.06,-0.1,14.06035561
28/10/2020 23:00,14.27496,3.77228,14.76497814,2.06496,0.60228,2.151,12.21,3.17,12.6147929,12.81,0.74,12.83135612,2.06496,0.60228,2.151,12.81,0.74,12.83135612
28/10/2020 23:30,13.53352,2.49436,13.76146778,2.24352,0.65436,2.337,11.29,1.84,11.43895537,11.56,2.38,11.80245737,2.24352,0.65436,2.337,11.56,2.38,11.80245737
29/10/2020 00:00,12.83352,2.60436,13.09511079,2.24352,0.65436,2.337,10.59,1.95,10.76803603,10.85,2.51,11.13654345,2.24352,0.65436,2.337,10.85,2.51,11.13654345
29/10/2020 00:30,12.5584,2.5512,12.81491444,2.1984,0.6412,2.29,10.36,1.91,10.53459539,10.61,2.51,10.90285284,2.1984,0.6412,2.29,10.61,2.51,10.90285284
29/10/2020 01:00,12.84168,2.54424,13.09129109,2.31168,0.67424,2.408,10.53,1.87,10.69475572,10.79,2.51,11.0780955,2.31168,0.67424,2.408,10.79,2.51,11.0780955
29/10/2020 01:30,12.70248,2.59364,12.96456581,2.17248,0.63364,2.263,10.53,1.96,10.71085898,10.79,2.57,11.09184385,2.17248,0.63364,2.263,10.79,2.57,11.09184385
29/10/2020 02:00,12.1564,5.0002,13.14458295,2.1264,0.6202,2.215,10.03,4.38,10.94464709,10.72,0.27,10.72339965,2.1264,0.6202,2.215,10.72,0.27,10.72339965
29/10/2020 02:30,12.14672,2.74196,12.45235526,2.16672,0.63196,2.257,9.98,2.11,10.20061273,10.23,2.62,10.56017519,2.16672,0.63196,2.257,10.23,2.62,10.56017519
29/10/2020 03:00,12.0144,2.7042,12.31497077,2.1744,0.6342,2.265,9.84,2.07,10.0553717,10.08,2.47,10.37821276,2.1744,0.6342,2.265,10.08,2.47,10.37821276
29/10/2020 03:30,11.93568,2.65124,12.22659113,2.09568,0.61124,2.183,9.84,2.04,10.04923878,10.08,2.47,10.37821276,2.09568,0.61124,2.183,10.08,2.47,10.37821276
29/10/2020 04:00,11.81968,2.71824,12.12821768,2.11968,0.61824,2.208,9.7,2.1,9.924716621,9.94,2.52,10.25446244,2.11968,0.61824,2.208,9.94,2.52,10.25446244
29/10/2020 04:30,11.27872,2.54296,11.56184113,1.51872,0.44296,1.582,9.76,2.1,9.983366166,10,2.4,10.28396811,1.51872,0.44296,1.582,10,2.4,10.28396811
29/10/2020 05:00,11.44504,2.48772,11.71228805,1.53504,0.44772,1.599,9.91,2.04,10.11779126,10.15,2.44,10.43916184,1.53504,0.44772,1.599,10.15,2.44,10.43916184
29/10/2020 05:30,11.91176,2.48968,12.16916319,1.54176,0.44968,1.606,10.37,2.04,10.56875111,10.63,2.44,10.90644305,1.54176,0.44968,1.606,10.63,2.44,10.90644305
29/10/2020 06:00,12.63176,3.51968,13.11295192,1.54176,0.44968,1.606,11.09,3.07,11.50708477,11.62,0.96,11.65958833,1.54176,0.44968,1.606,11.62,0.96,11.65958833
29/10/2020 06:30,14.71496,2.59228,14.94155157,1.58496,0.46228,1.651,13.13,2.13,13.30164651,13.6,0.81,13.62409997,1.58496,0.46228,1.651,13.6,0.81,13.62409997
29/10/2020 07:00,16.87616,1.24388,16.92193883,1.55616,0.45388,1.621,15.32,0.79,15.34035528,15.65,0.87,15.67416345,1.55616,0.45388,1.621,15.65,0.87,15.67416345
29/10/2020 07:30,18.66424,3.20832,18.93798226,1.67424,0.48832,1.744,16.99,2.72,17.20635057,17.43,-0.12,17.43041308,1.67424,0.48832,1.744,17.43,-0.12,17.43041308
29/10/2020 08:00,20.30968,-0.16676,20.31036461,1.75968,0.51324,1.833,18.55,-0.68,18.56245943,18.86,-0.19,18.86095703,1.75968,0.51324,1.833,18.86,-0.19,18.86095703
29/10/2020 08:30,20.18048,-0.83236,20.19763838,1.74048,0.50764,1.813,18.44,-1.34,18.48862353,18.55,-1.28,18.59410928,1.74048,0.50764,1.813,18.55,-1.28,18.59410928
29/10/2020 09:00,20.386,-0.607,20.39503481,1.176,0.343,1.225,19.21,-0.95,19.23347602,19.53,-0.54,19.53746401,1.176,0.343,1.225,19.53,-0.54,19.53746401
29/10/2020 09:30,20.46088,-0.91016,20.48111329,0.65088,0.18984,0.678,19.81,-1.1,19.84051663,20.14,-0.61,20.14923572,0.65088,0.18984,0.678,20.14,-0.61,20.14923572
29/10/2020 10:00,20.23528,1.88404,20.3227991,0.66528,0.19404,0.693,19.57,1.69,19.64283584,20.65,-3.53,20.94954415,0.66528,0.19404,0.693,20.65,-3.53,20.94954415
29/10/2020 10:30,21.08608,2.83844,21.27626639,2.08608,0.60844,2.173,19,2.23,19.13041819,20.17,-3.88,20.53979795,2.08608,0.60844,2.173,20.17,-3.88,20.53979795
29/10/2020 11:00,21.06056,2.86308,21.25427991,2.17056,0.63308,2.261,18.89,2.23,19.02117241,20.07,-3.88,20.44160708,2.17056,0.63308,2.261,20.07,-3.88,20.44160708
29/10/2020 11:30,21.04248,2.84364,21.23375268,1.93248,0.56364,2.013,19.11,2.28,19.24553195,20.28,-4.05,20.68044729,1.93248,0.56364,2.013,20.28,-4.05,20.68044729
29/10/2020 12:00,21.09,2.84,21.28035949,1.92,0.56,2,19.17,2.28,19.30511072,20.34,-4.05,20.7392888,1.92,0.56,2,20.34,-4.05,20.7392888
29/10/2020 12:30,21.23624,2.85932,21.42786971,1.98624,0.57932,2.069,19.25,2.28,19.38455313,20.42,-4.05,20.81775444,1.98624,0.57932,2.069,20.42,-4.05,20.81775444
29/10/2020 13:00,21.06208,3.00144,21.27486442,2.06208,0.60144,2.148,19,2.4,19.15097909,20.16,-3.88,20.52997808,2.06208,0.60144,2.148,20.16,-3.88,20.52997808
29/10/2020 13:30,21.3356,1.1408,21.36607713,2.2656,0.6608,2.36,19.07,0.48,19.07603995,19.66,-2.87,19.8683794,2.2656,0.6608,2.36,19.66,-2.87,19.8683794
29/10/2020 14:00,21.88408,-0.75256,21.89701587,2.25408,0.65744,2.348,19.63,-1.41,19.68057418,19.9,-0.75,19.91412815,2.25408,0.65744,2.348,19.9,-0.75,19.91412815
29/10/2020 14:30,21.71248,-0.50636,21.71838365,2.17248,0.63364,2.263,19.54,-1.14,19.57322661,19.86,-0.46,19.86532658,2.17248,0.63364,2.263,19.86,-0.46,19.86532658
29/10/2020 15:00,21.53872,-0.52204,21.54504549,2.11872,0.61796,2.207,19.42,-1.14,19.45343157,19.74,-0.51,19.74658705,2.11872,0.61796,2.207,19.74,-0.51,19.74658705
29/10/2020 15:30,21.47552,-0.31964,21.47789862,2.19552,0.64036,2.287,19.28,-0.96,19.30388562,19.61,-0.51,19.6166307,2.19552,0.64036,2.287,19.61,-0.51,19.6166307
29/10/2020 16:00,22.10776,-0.35232,22.11056719,2.35776,0.68768,2.456,19.75,-1.04,19.77736332,20.08,-0.57,20.08808851,2.35776,0.68768,2.456,20.08,-0.57,20.08808851
29/10/2020 16:30,22.41576,-0.35832,22.41862372,2.16576,0.63168,2.256,20.25,-0.99,20.27418556,20.59,-0.53,20.59682014,2.16576,0.63168,2.256,20.59,-0.53,20.59682014
29/10/2020 17:00,23.04464,2.51052,23.18098668,2.02464,0.59052,2.109,21.02,1.92,21.10750577,22.14,-3.46,22.40873044,2.02464,0.59052,2.109,22.14,-3.46,22.40873044
29/10/2020 17:30,23.53448,3.02464,23.72804661,2.00448,0.58464,2.088,21.53,2.44,21.66782176,22.77,-3.66,23.06227439,2.00448,0.58464,2.088,22.77,-3.66,23.06227439
29/10/2020 18:00,23.48104,2.33572,23.59692411,1.87104,0.54572,1.949,21.61,1.79,21.68400793,22.66,-3.72,22.96331858,1.87104,0.54572,1.949,22.66,-3.72,22.96331858
29/10/2020 18:30,23.27912,-0.03984,23.27915409,1.98912,0.58016,2.072,21.29,-0.62,21.2990258,21.65,0,21.65,1.98912,0.58016,2.072,21.65,0,21.65
29/10/2020 19:00,22.59624,0.17432,22.59691239,2.10624,0.61432,2.194,20.49,-0.44,20.49472371,20.83,0.41,20.83403465,2.10624,0.61432,2.194,20.83,0.41,20.83403465
29/10/2020 19:30,21.48208,0.60144,21.4904977,2.06208,0.60144,2.148,19.42,0,19.42,19.75,0.52,19.75684438,2.06208,0.60144,2.148,19.75,0.52,19.75684438
29/10/2020 20:00,20.36184,3.02012,20.58459747,2.09184,0.61012,2.179,18.27,2.41,18.42826633,18.9,-0.53,18.90742976,2.09184,0.61012,2.179,18.9,-0.53,18.90742976
29/10/2020 20:30,19.56256,1.05908,19.59120732,1.88256,0.54908,1.961,17.68,0.51,17.68735424,17.99,1.13,18.02545422,1.88256,0.54908,1.961,17.99,1.13,18.02545422
29/10/2020 21:00,18.43608,1.41344,18.49018276,1.72608,0.50344,1.798,16.71,0.91,16.73476023,17.05,1.2,17.09217657,1.72608,0.50344,1.798,17.05,1.2,17.09217657
29/10/2020 21:30,17.03616,3.79888,17.45457639,1.91616,0.55888,1.996,15.12,3.24,15.46324675,15.9,-0.65,15.91328062,1.91616,0.55888,1.996,15.9,-0.65,15.91328062
29/10/2020 22:00,16.32216,1.99188,16.44325068,2.13216,0.62188,2.221,14.19,1.37,14.2559812,14.46,1.74,14.56431255,2.13216,0.62188,2.221,14.46,1.74,14.56431255
29/10/2020 22:30,15.20384,2.17112,15.35807647,2.16384,0.63112,2.254,13.04,1.54,13.1306207,13.33,1.93,13.46899402,2.16384,0.63112,2.254,13.33,1.93,13.46899402
29/10/2020 23:00,13.96136,2.62748,14.20645009,2.15136,0.62748,2.241,11.81,2,11.97815094,12.16,1.82,12.29544631,2.15136,0.62748,2.241,12.16,1.82,12.29544631
29/10/2020 23:30,12.7416,3.1688,13.12972444,2.1216,0.6188,2.21,10.62,2.55,10.92185424,11.05,1.72,11.18306309,2.1216,0.6188,2.21,11.05,1.72,11.18306309
30/10/2020 00:00,11.83112,5.25116,12.94411379,2.06112,0.60116,2.147,9.77,4.65,10.82013863,10.54,-0.25,10.54296448,2.06112,0.60116,2.147,10.54,-0.25,10.54296448
30/10/2020 00:30,11.69064,5.83352,13.06526001,2.24064,0.65352,2.334,9.45,5.18,10.77659037,10.3,-0.7,10.32375901,2.24064,0.65352,2.334,10.3,-0.7,10.32375901
30/10/2020 01:00,11.88136,5.76248,13.2050328,2.27136,0.66248,2.366,9.61,5.1,10.87943473,10.48,-0.78,10.50898663,2.27136,0.66248,2.366,10.48,-0.78,10.50898663
30/10/2020 01:30,11.74096,5.79028,13.09112234,2.16096,0.63028,2.251,9.58,5.16,10.88126831,10.44,-0.75,10.46690499,2.16096,0.63028,2.251,10.44,-0.75,10.46690499
30/10/2020 02:00,11.5124,5.7732,12.8788661,2.1024,0.6132,2.19,9.41,5.16,10.73190104,10.27,-0.75,10.29734917,2.1024,0.6132,2.19,10.27,-0.75,10.29734917
30/10/2020 02:30,11.35112,3.71616,11.94394283,1.94112,0.56616,2.022,9.41,3.15,9.923235359,9.86,1.42,9.961726758,1.94112,0.56616,2.022,9.86,1.42,9.961726758
30/10/2020 03:00,11.22288,2.61084,11.52256573,1.92288,0.56084,2.003,9.3,2.05,9.523260996,9.54,2.44,9.847090941,1.92288,0.56084,2.003,9.54,2.44,9.847090941
30/10/2020 03:30,11.17328,2.64304,11.48163082,2.03328,0.59304,2.118,9.14,2.05,9.367075317,9.39,2.44,9.701840032,2.03328,0.59304,2.118,9.39,2.44,9.701840032
30/10/2020 04:00,10.99784,2.61812,11.30517744,1.94784,0.56812,2.029,9.05,2.05,9.279277989,9.29,2.44,9.605087194,1.94784,0.56812,2.029,9.29,2.44,9.605087194
30/10/2020 04:30,11.00184,2.59012,11.30261939,1.85184,0.54012,1.929,9.15,2.05,9.376833154,9.39,2.44,9.701840032,1.85184,0.54012,1.929,9.39,2.44,9.701840032
30/10/2020 05:00,11.03904,2.54472,11.32854819,1.79904,0.52472,1.874,9.24,2.02,9.458223935,9.48,2.41,9.781538734,1.79904,0.52472,1.874,9.48,2.41,9.781538734
30/10/2020 05:30,11.45928,2.52104,11.73331755,1.88928,0.55104,1.968,9.57,1.97,9.770660162,9.82,2.41,10.11140445,1.88928,0.55104,1.968,9.82,2.41,10.11140445
30/10/2020 06:00,12.19096,3.11028,12.58146841,1.92096,0.56028,2.001,10.27,2.55,10.58184294,10.69,1.42,10.78390004,1.92096,0.56028,2.001,10.69,1.42,10.78390004
30/10/2020 06:30,13.97976,4.19868,14.59666412,1.94976,0.56868,2.031,12.03,3.63,12.56573913,12.83,-0.72,12.85018677,1.94976,0.56868,2.031,12.83,-0.72,12.85018677
30/10/2020 07:00,15.85952,3.11236,16.16202832,1.85952,0.54236,1.937,14,2.57,14.2339348,14.69,-0.72,14.70763407,1.85952,0.54236,1.937,14.69,-0.72,14.70763407
30/10/2020 07:30,17.72672,3.42696,18.05493442,1.80672,0.52696,1.882,15.92,2.9,16.18197763,16.58,-0.99,16.6095304,1.80672,0.52696,1.882,16.58,-0.99,16.6095304
30/10/2020 08:00,18.70456,2.78508,18.91077035,2.07456,0.60508,2.161,16.63,2.18,16.77227772,17.55,-2.76,17.7657001,2.07456,0.60508,2.161,17.55,-2.76,17.7657001
30/10/2020 08:30,19.67368,0.09524,19.67391053,2.14368,0.62524,2.233,17.53,-0.53,17.53801015,17.84,-0.71,17.85412277,2.14368,0.62524,2.233,17.84,-0.71,17.85412277
30/10/2020 09:00,19.85112,1.53116,19.91008328,2.06112,0.60116,2.147,17.79,0.93,17.81429202,18.52,-3.27,18.80646963,2.06112,0.60116,2.147,18.52,-3.27,18.80646963
30/10/2020 09:30,20.41632,-0.35524,20.41941032,1.93632,0.56476,2.017,18.48,-0.92,18.50288626,18.8,-0.49,18.80638455,1.93632,0.56476,2.017,18.8,-0.49,18.80638455
30/10/2020 10:00,20.2368,-0.3726,20.24022987,1.8768,0.5474,1.955,18.36,-0.92,18.38303566,18.68,-0.49,18.68642555,1.8768,0.5474,1.955,18.68,-0.49,18.68642555
30/10/2020 10:30,20.11096,-0.23972,20.11238866,1.92096,0.56028,2.001,18.19,-0.8,18.20758358,18.51,-0.42,18.51476438,1.92096,0.56028,2.001,18.51,-0.42,18.51476438
30/10/2020 11:00,20.09736,0.42548,20.1018634,2.00736,0.58548,2.091,18.09,-0.16,18.09070756,18.59,-1.43,18.64491888,2.00736,0.58548,2.091,18.59,-1.43,18.64491888
30/10/2020 11:30,19.86984,2.87912,20.07734727,1.77984,0.51912,1.854,18.09,2.36,18.24329192,19.25,-3.92,19.64507317,1.77984,0.51912,1.854,19.25,-3.92,19.64507317
30/10/2020 12:00,19.85816,0.52488,19.86509546,1.86816,0.54488,1.946,17.99,-0.02,17.99001112,18.52,-3.65,18.87625228,1.86816,0.54488,1.946,18.52,-3.65,18.87625228
30/10/2020 12:30,20.07088,-0.13016,20.07130204,2.33088,0.67984,2.428,17.74,-0.81,17.75848248,18.04,0,18.04,2.33088,0.67984,2.428,18.04,0,18.04
30/10/2020 13:00,19.72768,0.04224,19.72772522,2.16768,0.63224,2.258,17.56,-0.59,17.56990894,17.87,0,17.87,2.16768,0.63224,2.258,17.87,0,17.87
30/10/2020 13:30,19.49056,0.08308,19.49073707,1.93056,0.56308,2.011,17.56,-0.48,17.56655914,17.87,0,17.87,1.93056,0.56308,2.011,17.87,0,17.87
30/10/2020 14:00,19.0888,0.0484,19.08886136,1.7088,0.4984,1.78,17.38,-0.45,17.38582469,17.69,0.41,17.69475063,1.7088,0.4984,1.78,17.69,0.41,17.69475063
30/10/2020 14:30,18.7532,0.0576,18.75328846,1.6032,0.4676,1.67,17.15,-0.41,17.15490017,17.47,0.41,17.47481044,1.6032,0.4676,1.67,17.47,0.41,17.47481044
30/10/2020 15:00,18.26504,0.48272,18.2714177,1.65504,0.48272,1.724,16.61,0,16.61,16.92,0.46,16.9262518,1.65504,0.48272,1.724,16.92,0.46,16.9262518
30/10/2020 15:30,18.34544,0.47992,18.35171632,1.64544,0.47992,1.714,16.7,0,16.7,17.02,0.55,17.02888429,1.64544,0.47992,1.714,17.02,0.55,17.02888429
30/10/2020 16:00,18.88568,0.43624,18.89071768,1.49568,0.43624,1.558,17.39,0,17.39,17.71,0.47,17.71623549,1.49568,0.43624,1.558,17.71,0.47,17.71623549
30/10/2020 16:30,19.19632,0.42476,19.20101879,1.45632,0.42476,1.517,17.74,0,17.74,18.05,0.44,18.05536208,1.45632,0.42476,1.517,18.05,0.44,18.05536208
30/10/2020 17:00,20.28808,0.45444,20.29316894,1.55808,0.45444,1.623,18.73,0,18.73,19.04,0.5,19.04656399,1.55808,0.45444,1.623,19.04,0.5,19.04656399
30/10/2020 17:30,21.37408,3.60244,21.67553621,1.65408,0.48244,1.723,19.72,3.12,19.96528988,20.56,-2.43,20.70310363,1.65408,0.48244,1.723,20.56,-2.43,20.70310363
30/10/2020 18:00,21.39376,3.78068,21.72525047,1.61376,0.47068,1.681,19.78,3.31,20.05503677,20.38,-0.6,20.38883028,1.61376,0.47068,1.681,20.38,-0.6,20.38883028
30/10/2020 18:30,21.04408,0.85744,21.06154093,1.53408,0.44744,1.598,19.51,0.41,19.51430757,19.83,0.57,19.83819044,1.53408,0.44744,1.598,19.83,0.57,19.83819044
30/10/2020 19:00,20.17888,0.91384,20.19956192,1.41888,0.41384,1.478,18.76,0.5,18.76666193,19.08,0.86,19.09937172,1.41888,0.41384,1.478,19.08,0.86,19.09937172
30/10/2020 19:30,19.29888,1.08384,19.32929069,1.41888,0.41384,1.478,17.88,0.67,17.89254873,18.19,1.21,18.23020022,1.41888,0.41384,1.478,18.19,1.21,18.23020022
30/10/2020 20:00,18.5576,1.2668,18.60078762,1.4976,0.4368,1.56,17.06,0.83,17.08017857,17.37,1.33,17.42084384,1.4976,0.4368,1.56,17.37,1.33,17.42084384
30/10/2020 20:30,17.43048,3.57264,17.79284659,1.62048,0.47264,1.688,15.81,3.1,16.11105521,16.58,-0.45,16.58610563,1.62048,0.47264,1.688,16.58,-0.45,16.58610563
30/10/2020 21:00,16.68912,1.83516,16.78971526,1.62912,0.47516,1.697,15.06,1.36,15.12128301,15.35,1.78,15.45286058,1.62912,0.47516,1.697,15.35,1.78,15.45286058
30/10/2020 21:30,15.68816,1.94488,15.80825488,1.62816,0.47488,1.696,14.06,1.47,14.1366368,14.35,2.03,14.49287411,1.62816,0.47488,1.696,14.35,2.03,14.49287411
30/10/2020 22:00,14.7772,3.1346,15.10600401,1.6272,0.4746,1.695,13.15,2.66,13.41633706,13.67,0.99,13.70580169,1.6272,0.4746,1.695,13.67,0.99,13.70580169
30/10/2020 22:30,13.85424,2.32332,14.04769667,1.55424,0.45332,1.619,12.3,1.87,12.44133835,12.57,2.24,12.76802647,1.55424,0.45332,1.619,12.57,2.24,12.76802647
30/10/2020 23:00,12.90536,2.34448,13.11658886,1.45536,0.42448,1.516,11.45,1.92,11.60986219,11.73,2.39,11.97100664,1.45536,0.42448,1.516,11.73,2.39,11.97100664
30/10/2020 23:30,12.15232,2.47276,12.40134764,1.55232,0.45276,1.617,10.6,2.02,10.7907553,10.88,2.44,11.15024663,1.55232,0.45276,1.617,10.88,2.44,11.15024663
31/10/2020 00:00,11.4316,2.5888,11.72106497,1.6416,0.4788,1.71,9.79,2.11,10.01479905,10.04,2.61,10.37370233,1.6416,0.4788,1.71,10.04,2.61,10.37370233
31/10/2020 00:30,10.97048,4.95764,12.03867209,1.74048,0.50764,1.813,9.23,4.45,10.24672631,9.91,0.34,9.915830777,1.74048,0.50764,1.813,9.91,0.34,9.915830777
31/10/2020 01:00,11.2792,3.0256,11.67795393,1.6992,0.4956,1.77,9.58,2.53,9.908445892,9.91,2.14,10.1384269,1.6992,0.4956,1.77,9.91,2.14,10.1384269
31/10/2020 01:30,11.20112,2.84116,11.55583313,1.82112,0.53116,1.897,9.38,2.31,9.66025362,9.63,2.61,9.977424517,1.82112,0.53116,1.897,9.63,2.61,9.977424517
31/10/2020 02:00,10.67696,4.10828,11.44008039,1.77696,0.51828,1.851,8.9,3.59,9.5967755,9.38,1.4,9.48390215,1.77696,0.51828,1.851,9.38,1.4,9.48390215
31/10/2020 02:30,10.68488,2.87684,11.06539059,1.87488,0.54684,1.953,8.81,2.33,9.11290294,9.04,2.64,9.417600544,1.87488,0.54684,1.953,9.04,2.64,9.417600544
31/10/2020 03:00,10.45472,2.94096,10.86049796,2.09472,0.61096,2.182,8.36,2.33,8.678623163,8.62,2.78,9.057196034,2.09472,0.61096,2.182,8.62,2.78,9.057196034
31/10/2020 03:30,10.36192,2.96056,10.77656261,2.16192,0.63056,2.252,8.2,2.33,8.524605563,8.45,2.78,8.89555507,2.16192,0.63056,2.252,8.45,2.78,8.89555507
31/10/2020 04:00,10.06688,2.96284,10.49383123,2.06688,0.60284,2.153,8,2.36,8.340839286,8.26,2.78,8.715273949,2.06688,0.60284,2.153,8.26,2.78,8.715273949
31/10/2020 04:30,10.04672,5.79696,11.59919514,2.28672,0.66696,2.382,7.76,5.13,9.302392165,8.53,-0.04,8.530093786,2.28672,0.66696,2.382,8.53,-0.04,8.530093786
31/10/2020 05:00,9.93224,6.13232,11.67282057,2.20224,0.64232,2.294,7.73,5.49,9.481191908,8.53,-0.44,8.541340644,2.20224,0.64232,2.294,8.53,-0.44,8.541340644
31/10/2020 05:30,10.01304,6.09172,11.72049583,2.06304,0.60172,2.149,7.95,5.49,9.661397414,8.77,-0.44,8.781030691,2.06304,0.60172,2.149,8.77,-0.44,8.781030691
31/10/2020 06:00,10.59344,4.62892,11.56061726,2.05344,0.59892,2.139,8.54,4.03,9.443119188,9.12,0.81,9.155899737,2.05344,0.59892,2.139,9.12,0.81,9.155899737
31/10/2020 06:30,11.70336,2.38348,11.94360131,2.10336,0.61348,2.191,9.6,1.77,9.761808234,9.85,2.41,10.14054239,2.10336,0.61348,2.191,9.85,2.41,10.14054239
31/10/2020 07:00,12.50072,2.33396,12.71673582,2.31072,0.67396,2.407,10.19,1.66,10.32432564,10.46,2.1,10.66872064,2.31072,0.67396,2.407,10.46,2.1,10.66872064
31/10/2020 07:30,13.2364,2.2402,13.42463337,2.3664,0.6902,2.465,10.87,1.55,10.97995446,11.16,1.94,11.3273651,2.3664,0.6902,2.465,11.16,1.94,11.3273651
31/10/2020 08:00,14.0612,3.4216,14.47151312,2.3712,0.6916,2.47,11.69,2.73,12.00454081,12.24,0.49,12.24980408,2.3712,0.6916,2.47,12.24,0.49,12.24980408
31/10/2020 08:30,15.4544,1.6942,15.54698662,2.1744,0.6342,2.265,13.28,1.06,13.32223705,13.54,1.49,13.62173631,2.1744,0.6342,2.265,13.54,1.49,13.62173631
31/10/2020 09:00,16.2976,2.3818,16.47072363,2.3376,0.6818,2.435,13.96,1.7,14.0631291,14.4,0.5,14.40867794,2.3376,0.6818,2.435,14.4,0.5,14.40867794
31/10/2020 09:30,17.196,1.233,17.24014806,2.376,0.693,2.475,14.82,0.54,14.82983479,15.09,1.01,15.12376276,2.376,0.693,2.475,15.09,1.01,15.12376276
31/10/2020 10:00,17.5756,1.2358,17.61899308,2.3856,0.6958,2.485,15.19,0.54,15.19959539,15.47,1.01,15.50293521,2.3856,0.6958,2.485,15.47,1.01,15.50293521
31/10/2020 10:30,18.04008,1.02544,18.06920069,2.11008,0.61544,2.198,15.93,0.41,15.93527533,16.23,0.87,16.2533012,2.11008,0.61544,2.198,16.23,0.87,16.2533012
31/10/2020 11:00,18.16552,2.39036,18.32211608,2.19552,0.64036,2.287,15.97,1.75,16.06559678,16.32,0.73,16.33631843,2.19552,0.64036,2.287,16.32,0.73,16.33631843
31/10/2020 11:30,18.03288,3.86334,18.44207573,2.34288,0.68334,2.4405,15.69,3.18,16.00901309,16.7,-2.25,16.85089018,2.34288,0.68334,2.4405,16.7,-2.25,16.85089018
31/10/2020 12:00,18.42048,3.93264,18.8355977,2.58048,0.75264,2.688,15.84,3.18,16.1560515,16.86,-2.29,17.01480826,2.58048,0.75264,2.688,16.86,-2.29,17.01480826
31/10/2020 12:30,18.61944,3.89442,19.02235666,2.44944,0.71442,2.5515,16.17,3.18,16.47972391,17.12,-1.97,17.23297131,2.44944,0.71442,2.5515,17.12,-1.97,17.23297131
31/10/2020 13:00,18.67048,1.18264,18.70789835,2.58048,0.75264,2.688,16.09,0.43,16.09574478,16.4,1.08,16.4355225,2.58048,0.75264,2.688,16.4,1.08,16.4355225
31/10/2020 13:30,18.35504,1.24522,18.39722985,2.55504,0.74522,2.6615,15.8,0.5,15.80790941,16.09,1.17,16.13248276,2.55504,0.74522,2.6615,16.09,1.17,16.13248276
31/10/2020 14:00,17.3308,2.1994,17.4698022,2.5008,0.7294,2.605,14.83,1.47,14.90267761,15.28,0.61,15.2921712,2.5008,0.7294,2.605,15.28,0.61,15.2921712
31/10/2020 14:30,16.26824,1.95282,16.38502788,2.71824,0.79282,2.8315,13.55,1.16,13.59956249,13.83,1.55,13.91658723,2.71824,0.79282,2.8315,13.83,1.55,13.91658723
31/10/2020 15:00,16.1456,1.8908,16.25593812,2.5056,0.7308,2.61,13.64,1.16,13.68923665,13.91,1.55,13.99609231,2.5056,0.7308,2.61,13.91,1.55,13.99609231
31/10/2020 15:30,15.8936,1.8723,16.0035005,2.1336,0.6223,2.2225,13.76,1.25,13.81666023,14.03,1.63,14.12436901,2.1336,0.6223,2.2225,14.03,1.63,14.12436901
31/10/2020 16:00,15.95568,4.09874,16.47371828,1.91568,0.55874,1.9955,14.04,3.54,14.47940607,14.84,-0.85,14.86432306,1.91568,0.55874,1.9955,14.84,-0.85,14.86432306
31/10/2020 16:30,16.62168,3.74674,17.03872961,1.77168,0.51674,1.8455,14.85,3.23,15.19721685,15.64,-0.85,15.6630808,1.77168,0.51674,1.8455,15.64,-0.85,15.6630808
31/10/2020 17:00,17.95216,2.43188,18.11612787,1.65216,0.48188,1.721,16.3,1.95,16.41622673,16.9,0.02,16.90001183,1.65216,0.48188,1.721,16.9,0.02,16.90001183
31/10/2020 17:30,19.12648,3.53564,19.45052666,1.83648,0.53564,1.913,17.29,3,17.5483361,18.19,-1.35,18.24002741,1.83648,0.53564,1.913,18.19,-1.35,18.24002741
31/10/2020 18:00,19.73224,1.04232,19.75975016,1.72224,0.50232,1.794,18.01,0.54,18.01809368,18.32,1.04,18.34949591,1.72224,0.50232,1.794,18.32,1.04,18.34949591
31/10/2020 18:30,19.44064,1.62852,19.50873038,1.88064,0.54852,1.959,17.56,1.08,17.5931805,17.97,0.73,17.98482138,1.88064,0.54852,1.959,17.97,0.73,17.98482138
31/10/2020 19:00,18.30896,4.33428,18.814994,1.72896,0.50428,1.801,16.58,3.83,17.01661835,17.55,-1.51,17.61484033,1.72896,0.50428,1.801,17.55,-1.51,17.61484033
31/10/2020 19:30,17.67992,2.56456,17.86495282,1.96992,0.57456,2.052,15.71,1.99,15.83553599,16.18,0.95,16.20786537,1.96992,0.57456,2.052,16.18,0.95,16.20786537
31/10/2020 20:00,17.2668,3.2274,17.56583311,1.8768,0.5474,1.955,15.39,2.68,15.62160363,16,0.43,16.00577708,1.8768,0.5474,1.955,16,0.43,16.00577708
31/10/2020 20:30,16.58288,2.09084,16.71417126,1.92288,0.56084,2.003,14.66,1.53,14.73962347,14.95,1.94,15.07534743,1.92288,0.56084,2.003,14.95,1.94,15.07534743
31/10/2020 21:00,15.72672,2.57696,15.93645019,1.80672,0.52696,1.882,13.92,2.05,14.07014215,14.29,1.7,14.3907644,1.80672,0.52696,1.882,14.29,1.7,14.3907644
31/10/2020 21:30,14.75896,4.59428,15.45750009,1.72896,0.50428,1.801,13.03,4.09,13.65682979,13.81,0.07,13.81017741,1.72896,0.50428,1.801,13.81,0.07,13.81017741
31/10/2020 22:00,14.25408,2.49244,14.47035085,1.65408,0.48244,1.723,12.6,2.01,12.75931424,12.87,2.44,13.0992557,1.65408,0.48244,1.723,12.87,2.44,13.0992557
31/10/2020 22:30,13.55712,2.63916,13.81161353,1.67712,0.48916,1.747,11.88,2.15,12.07298223,12.14,2.62,12.4195008,1.67712,0.48916,1.747,12.14,2.62,12.4195008
31/10/2020 23:00,12.8348,2.6414,13.10378132,1.6848,0.4914,1.755,11.15,2.15,11.35539519,11.39,2.78,11.72435499,1.6848,0.4914,1.755,11.39,2.78,11.72435499
31/10/2020 23:30,11.8824,4.6382,12.75556071,1.7424,0.5082,1.815,10.14,4.13,10.94881272,10.73,2.82,11.09438146,1.7424,0.5082,1.815,10.73,2.82,11.09438146
01/11/2020 00:00,11.25456,2.98508,11.64370317,1.83456,0.53508,1.911,9.42,2.45,9.733390982,9.69,3.02,10.14970443,1.83456,0.53508,1.911,9.69,3.02,10.14970443
01/11/2020 00:30,11.10904,3.00972,11.5095258,1.91904,0.55972,1.999,9.19,2.45,9.510972611,9.45,2.89,9.882034204,1.91904,0.55972,1.999,9.45,2.89,9.882034204
01/11/2020 01:00,11.17432,2.90876,11.54670136,1.98432,0.57876,2.067,9.19,2.33,9.480770011,9.45,2.96,9.902731946,1.98432,0.57876,2.067,9.45,2.96,9.902731946
01/11/2020 01:30,10.93816,2.90988,11.31860176,1.74816,0.50988,1.821,9.19,2.4,9.498215622,9.45,3.02,9.920831618,1.74816,0.50988,1.821,9.45,3.02,9.920831618
01/11/2020 02:00,10.636,2.978,11.04504323,1.776,0.518,1.85,8.86,2.46,9.195172647,9.12,2.89,9.566948312,1.776,0.518,1.85,9.12,2.89,9.566948312
01/11/2020 02:30,10.2948,6.0264,11.9289733,2.0448,0.5964,2.13,8.25,5.43,9.87660873,9.02,2.97,9.496383522,2.0448,0.5964,2.13,9.02,2.97,9.496383522
01/11/2020 03:00,9.96256,6.37908,11.8298463,2.12256,0.61908,2.211,7.84,5.76,9.728473673,8.65,0,8.65,2.12256,0.61908,2.211,8.65,0,8.65
01/11/2020 03:30,9.85936,6.36148,11.73351641,2.19936,0.64148,2.291,7.66,5.72,9.56002092,8.47,-0.41,8.479917452,2.19936,0.64148,2.291,8.47,-0.41,8.479917452
01/11/2020 04:00,9.66792,6.30356,11.54138405,2.13792,0.62356,2.227,7.53,5.68,9.432035835,8.34,0,8.34,2.13792,0.62356,2.227,8.34,0,8.34
01/11/2020 04:30,9.66024,6.30132,11.53372752,2.13024,0.62132,2.219,7.53,5.68,9.432035835,8.34,-0.41,8.350071856,2.13024,0.62132,2.219,8.34,-0.41,8.350071856
01/11/2020 05:00,9.59984,6.30412,11.48472277,2.13984,0.62412,2.229,7.46,5.68,9.376246584,8.25,0,8.25,2.13984,0.62412,2.229,8.25,0,8.25
01/11/2020 05:30,9.82736,6.37048,11.71153363,2.36736,0.69048,2.466,7.46,5.68,9.376246584,8.25,0,8.25,2.36736,0.69048,2.466,8.25,0,8.25
01/11/2020 06:00,10.10112,5.35116,11.43099027,2.30112,0.67116,2.397,7.8,4.68,9.096284956,8.44,2.8,8.892333777,2.30112,0.67116,2.397,8.44,2.8,8.892333777
01/11/2020 06:30,10.7696,2.9728,11.17236877,2.1696,0.6328,2.26,8.6,2.34,8.912665146,8.87,2.8,9.301446124,2.1696,0.6328,2.26,8.87,2.8,9.301446124
01/11/2020 07:00,11.23264,2.85952,11.59090402,2.19264,0.63952,2.284,9.04,2.22,9.308598176,9.28,2.67,9.656464156,2.19264,0.63952,2.284,9.28,2.67,9.656464156
01/11/2020 07:30,11.76536,2.70448,12.07219566,2.17536,0.63448,2.266,9.59,2.07,9.810861328,9.84,2.48,10.1477091,2.17536,0.63448,2.266,9.84,2.48,10.1477091
01/11/2020 08:00,12.54784,3.20812,12.95146025,2.18784,0.63812,2.279,10.36,2.57,10.67401049,10.75,1.76,10.89312168,2.18784,0.63812,2.279,10.75,1.76,10.89312168
01/11/2020 08:30,13.69784,2.33812,13.89595717,2.18784,0.63812,2.279,11.51,1.7,11.63486571,11.77,2.19,11.97200902,2.18784,0.63812,2.279,11.77,2.19,11.97200902
01/11/2020 09:00,14.60992,2.17456,14.7708657,2.20992,0.64456,2.302,12.4,1.53,12.49403458,12.68,1.92,12.82453898,2.20992,0.64456,2.302,12.68,1.92,12.82453898
01/11/2020 09:30,15.3652,2.0561,15.5021585,2.4552,0.7161,2.5575,12.91,1.34,12.97935669,13.19,1.73,13.30296959,2.4552,0.7161,2.5575,13.19,1.73,13.30296959
01/11/2020 10:00,16.03656,1.80858,16.13822228,2.56656,0.74858,2.6735,13.47,1.06,13.51164313,13.74,1.68,13.84232639,2.56656,0.74858,2.6735,13.74,1.68,13.84232639
01/11/2020 10:30,16.61632,1.51476,16.68522065,2.41632,0.70476,2.517,14.2,0.81,14.22308335,14.47,1.61,14.55929257,2.41632,0.70476,2.517,14.47,1.61,14.55929257
01/11/2020 11:00,16.602,2.301,16.76069823,2.232,0.651,2.325,14.37,1.65,14.46441841,14.85,0.68,14.86556087,2.232,0.651,2.325,14.85,0.68,14.86556087
01/11/2020 11:30,16.64088,4.25234,17.17560138,2.27088,0.66234,2.3655,14.37,3.59,14.81165082,15.36,-1.66,15.44944012,2.27088,0.66234,2.3655,15.36,-1.66,15.44944012
01/11/2020 12:00,16.57608,4.34344,17.1356908,2.44608,0.71344,2.548,14.13,3.63,14.58882449,15.11,-1.59,15.19342621,2.44608,0.71344,2.548,15.11,-1.59,15.19342621
01/11/2020 12:30,16.41472,4.43346,17.00289976,2.51472,0.73346,2.6195,13.9,3.7,14.38401891,14.87,-1.53,14.94850494,2.51472,0.73346,2.6195,14.87,-1.53,14.94850494
01/11/2020 13:00,16.54432,4.38376,17.11525273,2.58432,0.75376,2.692,13.96,3.63,14.42423308,14.93,-1.56,15.01127909,2.58432,0.75376,2.692,14.93,-1.56,15.01127909
01/11/2020 13:30,17.00448,4.39214,17.56255203,2.30448,0.67214,2.4005,14.7,3.72,15.16339012,15.67,-1.59,15.75046031,2.30448,0.67214,2.4005,15.67,-1.59,15.75046031
01/11/2020 14:00,16.91888,4.43884,17.49147795,2.25888,0.65884,2.353,14.66,3.78,15.1394848,15.63,-1.56,15.70765737,2.25888,0.65884,2.353,15.63,-1.56,15.70765737
01/11/2020 14:30,16.89704,3.88372,17.33762503,2.20704,0.64372,2.299,14.69,3.24,15.04306152,15.52,-0.84,15.54271534,2.20704,0.64372,2.299,15.52,-0.84,15.54271534
01/11/2020 15:00,17.04384,1.47112,17.10721123,1.92384,0.56112,2.004,15.12,0.91,15.14735951,15.38,1.53,15.45591473,1.92384,0.56112,2.004,15.38,1.53,15.45591473
01/11/2020 15:30,17.50552,1.36286,17.55849133,1.89552,0.55286,1.9745,15.61,0.81,15.63100125,15.87,1.47,15.93793588,1.89552,0.55286,1.9745,15.87,1.47,15.93793588
01/11/2020 16:00,17.65416,2.88038,17.88759219,1.78416,0.52038,1.8585,15.87,2.36,16.0445162,16.54,-0.19,16.54109126,1.78416,0.52038,1.8585,16.54,-0.19,16.54109126
01/11/2020 16:30,18.48592,2.28006,18.62600096,1.88592,0.55006,1.9645,16.6,1.73,16.68990413,17.11,0.47,17.11645407,1.88592,0.55006,1.9645,17.11,0.47,17.11645407
01/11/2020 17:00,20.07824,1.19532,20.11378909,2.17824,0.63532,2.269,17.9,0.56,17.90875763,18.21,1.05,18.24024671,2.17824,0.63532,2.269,18.21,1.05,18.24024671
01/11/2020 17:30,20.92264,1.12952,20.95310669,2.19264,0.63952,2.284,18.73,0.49,18.73640841,19.05,0.88,19.07031463,2.19264,0.63952,2.284,19.05,0.88,19.07031463
01/11/2020 18:00,20.5788,1.0684,20.60651567,2.1888,0.6384,2.28,18.39,0.43,18.3950265,18.7,0.88,18.72069443,2.1888,0.6384,2.28,18.7,0.88,18.72069443
01/11/2020 18:30,19.51072,4.37896,19.99608676,2.19072,0.63896,2.282,17.32,3.74,17.71919863,18.36,-2.01,18.4696968,2.19072,0.63896,2.282,18.36,-2.01,18.4696968
01/11/2020 19:00,18.93496,2.44728,19.09245635,2.18496,0.63728,2.276,16.75,1.81,16.8475102,17.31,0.12,17.31041594,2.18496,0.63728,2.276,17.31,0.12,17.31041594
01/11/2020 19:30,18.35784,1.68812,18.43529329,2.18784,0.63812,2.279,16.17,1.05,16.20405505,16.47,1.5,16.53816495,2.18784,0.63812,2.279,16.47,1.5,16.53816495
01/11/2020 20:00,17.45304,1.91672,17.55797314,2.18304,0.63672,2.274,15.27,1.28,15.32355377,15.55,1.66,15.63835349,2.18304,0.63672,2.274,15.55,1.66,15.63835349
01/11/2020 20:30,16.75688,2.04784,16.88154839,2.18688,0.63784,2.278,14.57,1.41,14.63806681,14.85,1.8,14.95869312,2.18688,0.63784,2.278,14.85,1.8,14.95869312
01/11/2020 21:00,15.68264,4.33952,16.27195843,2.19264,0.63952,2.284,13.49,3.7,13.9882129,14.24,-0.04,14.24005618,2.19264,0.63952,2.284,14.24,-0.04,14.24005618
01/11/2020 21:30,14.83816,4.80488,15.59672607,2.10816,0.61488,2.196,12.73,4.19,13.40182823,13.54,-0.22,13.54178718,2.10816,0.61488,2.196,13.54,-0.22,13.54178718
01/11/2020 22:00,14.15352,2.44436,14.3630437,2.00352,0.58436,2.087,12.15,1.86,12.29154588,12.42,2.36,12.64223082,2.00352,0.58436,2.087,12.42,2.36,12.64223082
01/11/2020 22:30,13.38904,3.35972,13.80413382,2.15904,0.62972,2.249,11.23,2.73,11.5570671,11.66,1.61,11.7706287,2.15904,0.62972,2.249,11.66,1.61,11.7706287
01/11/2020 23:00,12.46976,4.11868,13.13234326,2.18976,0.63868,2.281,10.28,3.48,10.85305487,10.84,1.14,10.89977981,2.18976,0.63868,2.281,10.84,1.14,10.89977981
01/11/2020 23:30,11.79072,2.76896,12.11149114,2.19072,0.63896,2.282,9.6,2.13,9.833458191,9.86,2.71,10.22563934,2.19072,0.63896,2.282,9.86,2.71,10.22563934
02/11/2020 00:00,11.0288,2.9284,11.41095772,2.1888,0.6384,2.28,8.84,2.29,9.131796099,9.11,2.77,9.521817053,2.1888,0.6384,2.28,9.11,2.77,9.521817053
02/11/2020 00:30,10.89264,2.77952,11.24167859,2.19264,0.63952,2.284,8.7,2.14,8.959330332,8.96,2.77,9.378406048,2.19264,0.63952,2.284,8.96,2.77,9.378406048
02/11/2020 01:00,11.07496,2.77728,11.41788173,2.18496,0.63728,2.276,8.89,2.14,9.143943351,9.15,2.77,9.560094142,2.18496,0.63728,2.276,9.15,2.77,9.560094142
02/11/2020 01:30,10.87528,2.86904,11.24735994,2.22528,0.64904,2.318,8.65,2.22,8.93033594,8.93,2.85,9.373761251,2.22528,0.64904,2.318,8.93,2.85,9.373761251
02/11/2020 02:00,10.54384,4.67612,11.53423861,2.28384,0.66612,2.379,8.26,4.01,9.181922457,8.84,1.34,8.940984286,2.28384,0.66612,2.379,8.84,1.34,8.940984286
02/11/2020 02:30,10.10784,6.22812,11.87256957,2.18784,0.63812,2.279,7.92,5.59,9.694044564,8.76,-0.41,8.7695895,2.18784,0.63812,2.279,8.76,-0.41,8.7695895
02/11/2020 03:00,9.93752,6.21636,11.72166521,2.14752,0.62636,2.237,7.79,5.59,9.588128076,8.62,-0.41,8.629745072,2.14752,0.62636,2.237,8.62,-0.41,8.629745072
02/11/2020 03:30,9.7364,6.1752,11.52955246,2.0064,0.5852,2.09,7.73,5.59,9.539444428,8.56,-0.41,8.5698133,2.0064,0.5852,2.09,8.56,-0.41,8.5698133
02/11/2020 04:00,9.91352,3.33436,10.45924641,2.00352,0.58436,2.087,7.91,2.75,8.374401471,8.24,2.41,8.585202386,2.00352,0.58436,2.087,8.24,2.41,8.585202386
02/11/2020 04:30,10.28072,2.94896,10.69530592,2.19072,0.63896,2.282,8.09,2.31,8.413334654,8.35,2.75,8.791188771,2.19072,0.63896,2.282,8.35,2.75,8.791188771
02/11/2020 05:00,10.28168,2.94924,10.69630591,2.19168,0.63924,2.283,8.09,2.31,8.413334654,8.35,2.75,8.791188771,2.19168,0.63924,2.283,8.35,2.75,8.791188771
02/11/2020 05:30,10.60952,5.59736,11.99551389,2.21952,0.64736,2.312,8.39,4.95,9.741385938,9.15,-0.11,9.150661178,2.21952,0.64736,2.312,9.15,-0.11,9.150661178
02/11/2020 06:00,11.68936,2.94648,12.05499405,2.31936,0.67648,2.416,9.37,2.27,9.641047661,9.65,2.23,9.904312192,2.31936,0.67648,2.416,9.65,2.23,9.904312192
02/11/2020 06:30,13.85264,2.61952,14.09813888,2.19264,0.63952,2.284,11.66,1.98,11.82691845,12.05,1.29,12.11885308,2.19264,0.63952,2.284,12.05,1.29,12.11885308
02/11/2020 07:00,15.57656,3.59608,15.98627576,2.14656,0.62608,2.236,13.43,2.97,13.75448291,14.19,-0.95,14.22176501,2.14656,0.62608,2.236,14.19,-0.95,14.22176501
02/11/2020 07:30,17.40536,1.09448,17.43973748,2.17536,0.63448,2.266,15.23,0.46,15.23694523,15.52,0.76,15.53859711,2.17536,0.63448,2.266,15.52,0.76,15.53859711
02/11/2020 08:00,18.54592,3.43756,18.86181241,2.18592,0.63756,2.277,16.36,2.8,16.59787938,17,-2.57,17.19316434,2.18592,0.63756,2.277,17,-2.57,17.19316434
02/11/2020 08:30,19.08672,1.01196,19.11352776,2.16672,0.63196,2.257,16.92,0.38,16.9242666,17.47,-3.24,17.76790646,2.16672,0.63196,2.257,17.47,-3.24,17.76790646
02/11/2020 09:00,19.69304,-0.13328,19.69349101,2.18304,0.63672,2.274,17.51,-0.77,17.52692215,17.83,-0.41,17.83471334,2.18304,0.63672,2.274,17.83,-0.41,17.83471334
02/11/2020 09:30,20.41264,-0.34548,20.41556338,2.55264,0.74452,2.659,17.86,-1.09,17.89323056,17.41,-0.52,17.41776392,2.55264,0.74452,2.659,17.41,-0.52,17.41776392
02/11/2020 10:00,21.01176,-0.93532,21.03256717,2.62176,0.76468,2.731,18.39,-1.7,18.46840816,16.92,-0.69,16.9340633,2.62176,0.76468,2.731,16.92,-0.69,16.9340633
02/11/2020 10:30,20.01096,1.53028,20.06938656,2.40096,0.70028,2.501,17.61,0.83,17.62954906,16.81,-3.38,17.14644278,2.40096,0.70028,2.501,16.81,-3.38,17.14644278
02/11/2020 11:00,19.71872,2.33296,19.85624891,2.47872,0.72296,2.582,17.24,1.61,17.31501372,16.62,-4.1,17.11824757,2.47872,0.72296,2.582,16.62,-4.1,17.11824757
02/11/2020 11:30,19.79288,2.32084,19.92848205,2.64288,0.77084,2.753,17.15,1.55,17.21990128,16.51,-4.1,17.01146966,2.64288,0.77084,2.753,16.51,-4.1,17.01146966
02/11/2020 12:00,20.076,1.403,20.12496422,2.376,0.693,2.475,17.7,0.71,17.71423439,16.83,-3.37,17.1640846,2.376,0.693,2.475,16.83,-3.37,17.1640846
02/11/2020 12:30,21.2564,-1.2748,21.29459218,2.2464,0.6552,2.34,19.01,-1.93,19.10772095,17.46,-0.92,17.48422146,2.2464,0.6552,2.34,17.46,-0.92,17.48422146
02/11/2020 13:00,20.80264,-1.08048,20.83068093,2.43264,0.70952,2.534,18.37,-1.79,18.45700409,16.84,-0.78,16.85805445,2.43264,0.70952,2.534,16.84,-0.78,16.85805445
02/11/2020 13:30,20.63312,-0.91284,20.65330283,2.49312,0.72716,2.597,18.14,-1.64,18.21398364,16.63,-0.66,16.64309166,2.49312,0.72716,2.597,16.63,-0.66,16.64309166
02/11/2020 14:00,19.99,1.305,20.03255163,2.76,0.805,2.875,17.23,0.5,17.23725326,16.23,-2.51,16.42294127,2.76,0.805,2.875,16.23,-2.51,16.42294127
02/11/2020 14:30,20.05,2.505,20.20587848,2.52,0.735,2.625,17.53,1.77,17.61913165,16.86,-3.92,17.30970826,2.52,0.735,2.625,16.86,-3.92,17.30970826
02/11/2020 15:00,19.46608,2.40844,19.61450621,2.08608,0.60844,2.173,17.38,1.8,17.47296197,16.73,-3.89,17.1762918,2.08608,0.60844,2.173,16.73,-3.89,17.1762918
02/11/2020 15:30,19.8848,2.0964,19.99500348,2.0448,0.5964,2.13,17.84,1.5,17.90294948,16.9,-3.11,17.18377432,2.0448,0.5964,2.13,16.9,-3.11,17.18377432
02/11/2020 16:00,20.89176,-0.22532,20.89297502,1.90176,0.55468,1.981,18.99,-0.78,19.00601221,17.39,0.41,17.39483257,1.90176,0.55468,1.981,17.39,0.41,17.39483257
02/11/2020 16:30,21.5016,-0.3562,21.50455024,1.7616,0.5138,1.835,19.74,-0.87,19.75916243,18.11,0.41,18.11464049,1.7616,0.5138,1.835,18.11,0.41,18.11464049
02/11/2020 17:00,22.65656,1.18108,22.6873238,1.78656,0.52108,1.861,20.87,0.66,20.88043342,19.84,-3.4,20.12922254,1.78656,0.52108,1.861,19.84,-3.4,20.12922254
02/11/2020 17:30,23.55296,2.96128,23.73838882,1.75296,0.51128,1.826,21.8,2.45,21.93724003,21.42,-3.4,21.68816267,1.75296,0.51128,1.826,21.42,-3.4,21.68816267
02/11/2020 18:00,23.67248,3.06364,23.86990154,1.93248,0.56364,2.013,21.74,2.5,21.88327215,21.38,-3.4,21.64865816,1.93248,0.56364,2.013,21.38,-3.4,21.64865816
02/11/2020 18:30,23.69552,0.54036,23.70168047,1.95552,0.57036,2.037,21.74,-0.03,21.7400207,20.34,-0.67,20.35103191,1.95552,0.57036,2.037,20.34,-0.67,20.35103191
02/11/2020 19:00,23.22992,-0.00544,23.22992064,1.96992,0.57456,2.052,21.26,-0.58,21.2679101,19.62,0.54,19.62742979,1.96992,0.57456,2.052,19.62,0.54,19.62742979
02/11/2020 19:30,22.29296,0.17128,22.29361797,1.99296,0.58128,2.076,20.3,-0.41,20.30413997,18.71,0.83,18.72840089,1.99296,0.58128,2.076,18.71,0.83,18.72840089
02/11/2020 20:00,21.20216,4.07688,21.59056598,2.25216,0.65688,2.346,18.95,3.42,19.25613928,17.73,-0.08,17.73018048,2.25216,0.65688,2.346,17.73,-0.08,17.73018048
02/11/2020 20:30,20.37368,1.10524,20.40363674,2.38368,0.69524,2.483,17.99,0.41,17.99467143,16.54,1.44,16.60256607,2.38368,0.69524,2.483,16.54,1.44,16.60256607
02/11/2020 21:00,19.39016,1.14588,19.42398893,2.18016,0.63588,2.271,17.21,0.51,17.21755499,15.78,1.63,15.8639623,2.18016,0.63588,2.271,15.78,1.63,15.8639623
02/11/2020 21:30,18.21776,1.41768,18.27283766,2.11776,0.61768,2.206,16.1,0.8,16.11986352,14.75,1.76,14.85463227,2.11776,0.61768,2.206,14.75,1.76,14.85463227
02/11/2020 22:00,16.9504,1.9872,17.06648833,1.9104,0.5572,1.99,15.04,1.43,15.1078291,13.89,1.42,13.96239593,1.9104,0.5572,1.99,13.89,1.42,13.96239593
02/11/2020 22:30,15.61816,1.93988,15.73817195,1.74816,0.50988,1.821,13.87,1.43,13.94352179,12.76,1.97,12.91117733,1.74816,0.50988,1.821,12.76,1.97,12.91117733
02/11/2020 23:00,14.52144,2.01792,14.66097612,1.74144,0.50792,1.814,12.78,1.51,12.86889661,11.75,2.04,11.92577461,1.74144,0.50792,1.814,11.75,2.04,11.92577461
02/11/2020 23:30,13.44408,2.22744,13.62735396,1.77408,0.51744,1.848,11.67,1.71,11.79461742,10.71,2.21,10.93563898,1.77408,0.51744,1.848,10.71,2.21,10.93563898
03/11/2020 00:00,12.47288,2.30084,12.68331976,1.68288,0.49084,1.753,10.79,1.81,10.94075866,9.9,2.38,10.18206266,1.68288,0.49084,1.753,9.9,2.38,10.18206266
03/11/2020 00:30,12.09104,2.25072,12.29873932,1.51104,0.44072,1.574,10.58,1.81,10.73370859,9.7,2.48,10.01201278,1.51104,0.44072,1.574,9.7,2.48,10.01201278
03/11/2020 01:00,12.28968,2.21824,12.48826742,1.39968,0.40824,1.458,10.89,1.81,11.0393931,10,2.45,10.29575155,1.39968,0.40824,1.458,10,2.45,10.29575155
03/11/2020 01:30,12.3516,2.3938,12.58142683,1.7616,0.5138,1.835,10.59,1.88,10.75557995,9.72,2.55,10.04892532,1.7616,0.5138,1.835,9.72,2.55,10.04892532
03/11/2020 02:00,12.15312,2.38216,12.38438581,1.89312,0.55216,1.972,10.26,1.83,10.42192401,9.41,2.5,9.736431585,1.89312,0.55216,1.972,9.41,2.5,9.736431585
03/11/2020 02:30,12.05832,2.49076,12.31287808,1.88832,0.55076,1.967,10.17,1.94,10.35338109,9.33,2.42,9.638739544,1.88832,0.55076,1.967,9.33,2.42,9.638739544
03/11/2020 03:00,11.8048,2.4664,12.05970282,1.8048,0.5264,1.88,10,1.94,10.18644197,9.19,2.37,9.490679638,1.8048,0.5264,1.88,9.19,2.37,9.490679638
03/11/2020 03:30,11.61376,2.41068,11.86131525,1.61376,0.47068,1.681,10,1.94,10.18644197,9.19,2.37,9.490679638,1.61376,0.47068,1.681,9.19,2.37,9.490679638
03/11/2020 04:00,11.43016,2.29588,11.65845713,1.46016,0.42588,1.521,9.97,1.87,10.14385528,9.19,2.37,9.490679638,1.46016,0.42588,1.521,9.19,2.37,9.490679638
03/11/2020 04:30,11.19904,5.18972,12.3430827,1.43904,0.41972,1.499,9.76,4.77,10.86326378,9.52,-0.43,9.529706186,1.43904,0.41972,1.499,9.52,-0.43,9.529706186
03/11/2020 05:00,11.24328,5.48804,12.51119212,1.43328,0.41804,1.493,9.81,5.07,11.04268989,9.64,-0.81,9.673970229,1.43328,0.41804,1.493,9.64,-0.81,9.673970229
03/11/2020 05:30,11.80248,5.52864,13.03320354,1.57248,0.45864,1.638,10.23,5.07,11.41743404,10.03,-0.81,10.06265373,1.57248,0.45864,1.638,10.03,-0.81,10.06265373
03/11/2020 06:00,13.15744,2.50092,13.39301416,1.71744,0.50092,1.789,11.44,2,11.61350937,10.66,1.64,10.78541608,1.71744,0.50092,1.789,10.66,1.64,10.78541608
03/11/2020 06:30,15.26792,2.67856,15.50109883,1.53792,0.44856,1.602,13.73,2.23,13.90991733,12.99,0.36,12.9949875,1.53792,0.44856,1.602,12.99,0.36,12.9949875
03/11/2020 07:00,17.33272,1.32496,17.383288,1.42272,0.41496,1.482,15.91,0.91,15.93600326,14.82,0.72,14.83747957,1.42272,0.41496,1.482,14.82,0.72,14.83747957
03/11/2020 07:30,19.27984,3.03412,19.51712363,1.41984,0.41412,1.479,17.86,2.62,18.05114955,16.85,-1.05,16.88268344,1.41984,0.41412,1.479,16.85,-1.05,16.88268344
03/11/2020 08:00,20.69496,0.33728,20.69770826,1.46496,0.42728,1.526,19.23,-0.09,19.23021061,17.94,-3.22,18.22668374,1.46496,0.42728,1.526,17.94,-3.22,18.22668374
03/11/2020 08:30,21.31144,0.38792,21.31497025,1.50144,0.43792,1.564,19.81,-0.05,19.8100631,18.67,-3.92,19.07708835,1.50144,0.43792,1.564,18.67,-3.92,19.07708835
03/11/2020 09:00,21.30024,2.25632,21.41941185,1.77024,0.51632,1.844,19.53,1.74,19.60735831,19.11,-3.92,19.50790865,1.77024,0.51632,1.844,19.11,-3.92,19.50790865
03/11/2020 09:30,21.87824,-0.98968,21.90061305,1.81824,0.53032,1.894,20.06,-1.52,20.11750482,18.47,-0.45,18.47548105,1.81824,0.53032,1.894,18.47,-0.45,18.47548105
03/11/2020 10:00,21.01144,2.09792,21.11591531,1.98144,0.57792,2.064,19.03,1.52,19.09060764,18.23,-3.72,18.60567924,1.98144,0.57792,2.064,18.23,-3.72,18.60567924
03/11/2020 10:30,21.08336,2.45848,21.22621475,1.98336,0.57848,2.066,19.1,1.88,19.19230054,18.4,-3.81,18.79031932,1.98336,0.57848,2.066,18.4,-3.81,18.79031932
03/11/2020 11:00,21.61616,0.20388,21.61712146,2.03616,0.59388,2.121,19.58,-0.39,19.58388368,18.33,-1.84,18.42211986,2.03616,0.59388,2.121,18.33,-1.84,18.42211986
03/11/2020 11:30,22.518,-1.121,22.54588577,2.088,0.609,2.175,20.43,-1.73,20.50311684,18.81,-0.68,18.82228732,2.088,0.609,2.175,18.81,-0.68,18.82228732
03/11/2020 12:00,22.62504,-1.13728,22.65360547,1.89504,0.55272,1.974,20.73,-1.69,20.798774,19.08,-0.58,19.08881348,1.89504,0.55272,1.974,19.08,-0.58,19.08881348
03/11/2020 12:30,23.03632,1.51476,23.08606803,1.93632,0.56476,2.017,21.1,0.95,21.12137543,20.42,-3.76,20.7632849,1.93632,0.56476,2.017,20.42,-3.76,20.7632849
03/11/2020 13:00,23.44792,0.63356,23.4564778,2.13792,0.62356,2.227,21.31,0.01,21.31000235,20.24,-2.5,20.39381279,2.13792,0.62356,2.227,20.24,-2.5,20.39381279
03/11/2020 13:30,23.80024,-0.99368,23.82097446,2.25024,0.65632,2.344,21.55,-1.65,21.61307475,19.86,-0.59,19.86876191,2.25024,0.65632,2.344,19.86,-0.59,19.86876191
03/11/2020 14:00,23.30392,-0.97844,23.32445138,1.99392,0.58156,2.077,21.31,-1.56,21.36702366,19.62,-0.52,19.62688972,1.99392,0.58156,2.077,19.62,-0.52,19.62688972
03/11/2020 14:30,22.83104,-1.06428,22.8558325,1.87104,0.54572,1.949,20.96,-1.61,21.02174351,19.28,-0.44,19.28502009,1.87104,0.54572,1.949,19.28,-0.44,19.28502009
03/11/2020 15:00,22.85072,-1.01104,22.87307602,1.95072,0.56896,2.032,20.9,-1.58,20.9596374,19.28,-0.44,19.28502009,1.95072,0.56896,2.032,19.28,-0.44,19.28502009
03/11/2020 15:30,22.6,-0.875,22.61693226,1.8,0.525,1.875,20.8,-1.4,20.84706214,19.17,-0.44,19.17504889,1.8,0.525,1.875,19.17,-0.44,19.17504889
