Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2020 16:00,22.97488,-0.95816,22.9948512,1.51488,0.44184,1.578,21.46,-1.4,21.50561787,19.76,-0.44,19.76489818,1.51488,0.44184,1.578,19.76,-0.44,19.76489818
03/11/2020 16:30,23.5288,-1.0016,23.55010896,1.4688,0.4284,1.53,22.06,-1.43,22.10630001,20.37,-0.44,20.37475153,1.4688,0.4284,1.53,20.37,-0.44,20.37475153
03/11/2020 17:00,24.56768,0.67224,24.57687546,1.44768,0.42224,1.508,23.12,0.25,23.1213516,22.07,-2.71,22.23575949,1.44768,0.42224,1.508,22.07,-2.71,22.23575949
03/11/2020 17:30,25.52528,1.65904,25.57913863,1.50528,0.43904,1.568,24.02,1.22,24.05096256,23.32,-3.35,23.55939091,1.50528,0.43904,1.568,23.32,-3.35,23.55939091
03/11/2020 18:00,25.91208,0.09144,25.91224134,1.58208,0.46144,1.648,24.33,-0.37,24.33281324,22.97,-3.9,23.29873173,1.58208,0.46144,1.648,22.97,-3.9,23.29873173
03/11/2020 18:30,25.5668,-0.5426,25.57255711,1.6368,0.4774,1.705,23.93,-1.02,23.95172854,22.26,0,22.26,1.6368,0.4774,1.705,22.26,0,22.26
03/11/2020 19:00,24.67,-0.225,24.67102602,1.56,0.455,1.625,23.11,-0.68,23.12000216,21.43,0.42,21.43411533,1.56,0.455,1.625,21.43,0.42,21.43411533
03/11/2020 19:30,23.71672,-0.00804,23.71672136,1.68672,0.49196,1.757,22.03,-0.5,22.03567335,20.39,0.53,20.39688702,1.68672,0.49196,1.757,20.39,0.53,20.39688702
03/11/2020 20:00,22.50584,3.81212,22.82641218,1.75584,0.51212,1.829,20.75,3.3,21.01077105,19.72,-1.32,19.76412912,1.75584,0.51212,1.829,19.72,-1.32,19.76412912
03/11/2020 20:30,21.59128,2.96204,21.79350942,1.72128,0.50204,1.793,19.87,2.46,20.02170073,18.54,0.51,18.54701324,1.72128,0.50204,1.793,18.54,0.51,18.54701324
03/11/2020 21:00,20.66488,1.00184,20.68915051,1.75488,0.51184,1.828,18.91,0.49,18.91634743,17.49,1.31,17.53899085,1.75488,0.51184,1.828,17.49,1.31,17.53899085
03/11/2020 21:30,19.5924,1.3182,19.63669496,1.7424,0.5082,1.815,17.85,0.81,17.8683687,16.52,1.37,16.57670956,1.7424,0.5082,1.815,16.52,1.37,16.57670956
03/11/2020 22:00,18.01424,4.42332,18.54935585,1.55424,0.45332,1.619,16.46,3.97,16.93199634,15.87,-1.33,15.92563343,1.55424,0.45332,1.619,15.87,-1.33,15.92563343
03/11/2020 22:30,17.00504,1.66772,17.0866227,1.53504,0.44772,1.599,15.47,1.22,15.51803145,14.31,1.88,14.43296574,1.53504,0.44772,1.599,14.31,1.88,14.43296574
03/11/2020 23:00,15.52096,3.45528,15.90091693,1.56096,0.45528,1.626,13.96,3,14.27871143,13.22,0.56,13.2318555,1.56096,0.45528,1.626,13.22,0.56,13.2318555
03/11/2020 23:30,14.40992,3.35456,14.79523123,1.72992,0.50456,1.802,12.68,2.85,12.99634179,11.92,1.23,11.98329254,1.72992,0.50456,1.802,11.92,1.23,11.98329254
04/11/2020 00:00,13.69928,2.32604,13.89534939,1.76928,0.51604,1.843,11.93,1.81,12.06652394,11.01,2.43,11.27497228,1.76928,0.51604,1.843,11.01,2.43,11.27497228
04/11/2020 00:30,13.30376,2.32568,13.50551064,1.49376,0.43568,1.556,11.81,1.89,11.96027592,10.89,2.5,11.17327615,1.49376,0.43568,1.556,10.89,2.5,11.17327615
04/11/2020 01:00,13.52456,2.28008,13.7154106,1.47456,0.43008,1.536,12.05,1.85,12.19118534,11.13,2.46,11.39861834,1.47456,0.43008,1.536,11.13,2.46,11.39861834
04/11/2020 01:30,13.38648,2.37064,13.59477035,1.47648,0.43064,1.538,11.91,1.94,12.06696731,10.99,2.58,11.28877761,1.47648,0.43064,1.538,10.99,2.58,11.28877761
04/11/2020 02:00,13.22712,2.42916,13.44832784,1.67712,0.48916,1.747,11.55,1.94,11.7117932,10.66,2.58,10.96777097,1.67712,0.48916,1.747,10.66,2.58,10.96777097
04/11/2020 02:30,12.70464,5.18552,13.72215345,1.66464,0.48552,1.734,11.04,4.7,11.99881661,10.7,-0.03,10.70004206,1.66464,0.48552,1.734,10.7,-0.03,10.70004206
04/11/2020 03:00,12.65408,2.57244,12.91290781,1.65408,0.48244,1.723,11,2.09,11.19678972,10.16,2.73,10.52038497,1.65408,0.48244,1.723,10.16,2.73,10.52038497
04/11/2020 03:30,12.64832,2.48076,12.88930444,1.64832,0.48076,1.717,11,2,11.18033989,10.16,2.65,10.49990952,1.64832,0.48076,1.717,10.16,2.65,10.49990952
04/11/2020 04:00,12.48368,2.95524,12.82870647,1.66368,0.48524,1.733,10.82,2.47,11.09834672,10.05,2.27,10.30317427,1.66368,0.48524,1.733,10.05,2.27,10.30317427
04/11/2020 04:30,12.26352,5.80436,13.56777498,1.52352,0.44436,1.587,10.74,5.36,12.00321624,10.54,-0.55,10.55434034,1.52352,0.44436,1.587,10.54,-0.55,10.55434034
04/11/2020 05:00,12.3092,5.7856,13.60108716,1.4592,0.4256,1.52,10.85,5.36,12.10173954,10.62,-0.51,10.63223871,1.4592,0.4256,1.52,10.62,-0.51,10.63223871
04/11/2020 05:30,13.26704,2.53372,13.50681633,1.48704,0.43372,1.549,11.78,2.1,11.9657177,10.94,2.13,11.14542507,1.48704,0.43372,1.549,10.94,2.13,11.14542507
04/11/2020 06:00,14.33984,2.93412,14.63694201,1.65984,0.48412,1.729,12.68,2.45,12.91452283,11.93,1.35,12.0061401,1.65984,0.48412,1.729,11.93,1.35,12.0061401
04/11/2020 06:30,16.75864,2.48252,16.9415147,1.68864,0.49252,1.759,15.07,1.99,15.20082235,14.22,0.71,14.237714,1.68864,0.49252,1.759,14.22,0.71,14.237714
04/11/2020 07:00,19.32,3.72,19.67487738,1.68,0.49,1.75,17.64,3.23,17.93327912,16.73,-0.06,16.73010759,1.68,0.49,1.75,16.73,-0.06,16.73010759
04/11/2020 07:30,21.50176,0.27468,21.50351442,1.66176,0.48468,1.731,19.84,-0.21,19.84111136,18.6,-0.56,18.6084282,1.66176,0.48468,1.731,18.6,-0.56,18.6084282
04/11/2020 08:00,22.89328,-0.57196,22.90042374,1.67328,0.48804,1.743,21.22,-1.06,21.24645853,19.81,-0.41,19.81424235,1.67328,0.48804,1.743,19.81,-0.41,19.81424235
04/11/2020 08:30,23.25824,1.53532,23.30885959,1.69824,0.49532,1.769,21.56,1.04,21.58506891,21.06,-3.32,21.32008443,1.69824,0.49532,1.769,21.06,-3.32,21.32008443
04/11/2020 09:00,23.8776,-1.0932,23.90261216,1.9776,0.5768,2.06,21.9,-1.67,21.96358122,20.49,-0.63,20.49968292,1.9776,0.5768,2.06,20.49,-0.63,20.49968292
04/11/2020 09:30,24.14896,-1.18072,24.17780736,2.08896,0.60928,2.176,22.06,-1.79,22.13250325,20.61,-0.69,20.62154698,2.08896,0.60928,2.176,20.61,-0.69,20.62154698
04/11/2020 10:00,23.7008,-1.1156,23.7270412,2.1408,0.6244,2.23,21.56,-1.74,21.6300994,20.13,-0.65,20.14049155,2.1408,0.6244,2.23,20.13,-0.65,20.14049155
04/11/2020 10:30,23.49536,-1.02552,23.51773018,2.17536,0.63448,2.266,21.32,-1.66,21.38452712,19.9,-0.69,19.91195872,2.17536,0.63448,2.266,19.9,-0.69,19.91195872
04/11/2020 11:00,23.11208,-0.92356,23.13052539,2.18208,0.63644,2.273,20.93,-1.56,20.98805613,19.51,-0.65,19.52082478,2.18208,0.63644,2.273,19.51,-0.65,19.52082478
04/11/2020 11:30,22.96032,-0.99824,22.98200987,2.20032,0.64176,2.292,20.76,-1.64,20.82467767,19.34,-0.73,19.35377224,2.20032,0.64176,2.292,19.34,-0.73,19.35377224
04/11/2020 12:00,23.3324,-1.1718,23.36180654,2.2224,0.6482,2.315,21.11,-1.82,21.18831046,19.71,-0.91,19.73099592,2.2224,0.6482,2.315,19.71,-0.91,19.73099592
04/11/2020 12:30,23.07104,-1.61428,23.12744661,1.63104,0.47572,1.699,21.44,-2.09,21.54162714,20.02,-0.85,20.03803633,1.63104,0.47572,1.699,20.02,-0.85,20.03803633
04/11/2020 13:00,23.48208,-1.52856,23.53177802,1.58208,0.46144,1.648,21.9,-1.99,21.99022737,20.43,-0.7,20.44198865,1.58208,0.46144,1.648,20.43,-0.7,20.44198865
04/11/2020 13:30,23.81136,-1.21252,23.84221193,1.91136,0.55748,1.991,21.9,-1.77,21.97141097,20.43,-0.81,20.44605096,1.91136,0.55748,1.991,20.43,-0.81,20.44605096
04/11/2020 14:00,22.27976,0.54368,22.28639257,1.58976,0.46368,1.656,20.69,0.08,20.69015466,20.89,-2.33,21.01953853,1.58976,0.46368,1.656,20.89,-2.33,21.01953853
04/11/2020 14:30,21.37704,-0.73128,21.3895444,1.36704,0.39872,1.424,20.01,-1.13,20.04188115,20.36,-0.71,20.3723759,1.36704,0.39872,1.424,20.36,-0.71,20.3723759
04/11/2020 15:00,21.45128,-0.77296,21.46520162,1.36128,0.39704,1.418,20.09,-1.17,20.12404035,20.44,-0.67,20.45097797,1.36128,0.39704,1.418,20.44,-0.67,20.45097797
04/11/2020 15:30,21.43544,-0.79508,21.45018042,1.28544,0.37492,1.339,20.15,-1.17,20.18393916,20.5,-0.57,20.50792286,1.28544,0.37492,1.339,20.5,-0.57,20.50792286
04/11/2020 16:00,22.29216,-0.90312,22.3104465,1.29216,0.37688,1.346,21,-1.28,21.03897336,21.35,-0.67,21.36051029,1.29216,0.37688,1.346,21.35,-0.67,21.36051029
04/11/2020 16:30,22.83368,0.07024,22.83378803,1.30368,0.38024,1.358,21.53,-0.31,21.53223165,22.12,-1.62,22.17924255,1.30368,0.38024,1.358,22.12,-1.62,22.17924255
04/11/2020 17:00,24.37352,0.21436,24.37446261,1.28352,0.37436,1.337,23.09,-0.16,23.09055435,23.8,-2.14,23.8960164,1.28352,0.37436,1.337,23.8,-2.14,23.8960164
04/11/2020 17:30,25.48968,-0.90676,25.50580327,1.51968,0.44324,1.583,23.97,-1.35,24.00798617,24.34,-0.69,24.34977823,1.51968,0.44324,1.583,24.34,-0.69,24.34977823
04/11/2020 18:00,25.44584,-0.81788,25.45898075,1.51584,0.44212,1.579,23.93,-1.26,23.96314879,24.3,-0.55,24.30622348,1.51584,0.44212,1.579,24.3,-0.55,24.30622348
04/11/2020 18:30,24.54336,1.13848,24.56975085,1.50336,0.43848,1.566,23.04,0.7,23.05063123,23.87,-2.29,23.97959549,1.50336,0.43848,1.566,23.87,-2.29,23.97959549
04/11/2020 19:00,23.4748,2.7814,23.63900212,1.4448,0.4214,1.505,22.03,2.36,22.15604884,23.2,-3.18,23.4169255,1.4448,0.4214,1.505,23.2,-3.18,23.4169255
04/11/2020 19:30,22.8432,2.9926,23.03839059,1.4832,0.4326,1.545,21.36,2.56,21.51286127,22.24,-2.59,22.3903037,1.4832,0.4326,1.545,22.24,-2.59,22.3903037
04/11/2020 20:00,22.21584,0.47712,22.22096286,1.63584,0.47712,1.704,20.58,0,20.58,20.93,0.46,20.93505433,1.63584,0.47712,1.704,20.93,0.46,20.93505433
04/11/2020 20:30,21.51432,0.47376,21.51953563,1.62432,0.47376,1.692,19.89,0,19.89,20.22,0.66,20.23076865,1.62432,0.47376,1.692,20.22,0.66,20.23076865
04/11/2020 21:00,20.65912,1.00516,20.68355834,1.62912,0.47516,1.697,19.03,0.53,19.03737902,19.35,0.92,19.37185845,1.62912,0.47516,1.697,19.35,0.92,19.37185845
04/11/2020 21:30,19.14536,3.15448,19.40349333,1.45536,0.42448,1.516,17.69,2.73,17.8994134,18.45,-0.62,18.4604144,1.45536,0.42448,1.516,18.45,-0.62,18.4604144
04/11/2020 22:00,18.16992,1.57456,18.23801612,1.48992,0.43456,1.552,16.68,1.14,16.71891145,16.96,1.63,17.03814837,1.48992,0.43456,1.552,16.96,1.63,17.03814837
04/11/2020 22:30,16.78144,1.85792,16.88397451,1.50144,0.43792,1.564,15.28,1.42,15.34583983,15.55,1.83,15.65731139,1.50144,0.43792,1.564,15.55,1.83,15.65731139
04/11/2020 23:00,15.62552,2.20036,15.77968502,1.71552,0.50036,1.787,13.91,1.7,14.01349707,14.21,1.97,14.34590534,1.71552,0.50036,1.787,14.21,1.97,14.34590534
04/11/2020 23:30,14.38552,3.48036,14.80054362,1.71552,0.50036,1.787,12.67,2.98,13.01573279,13.17,1.16,13.2209871,1.71552,0.50036,1.787,13.17,1.16,13.2209871
05/11/2020 00:00,13.69808,2.41944,13.91010732,1.67808,0.48944,1.748,12.02,1.93,12.17395991,12.28,2.36,12.50471911,1.67808,0.48944,1.748,12.28,2.36,12.50471911
05/11/2020 00:30,13.35608,2.36344,13.56358071,1.48608,0.43344,1.548,11.87,1.93,12.02588043,12.13,2.36,12.35744715,1.48608,0.43344,1.548,12.13,2.36,12.35744715
05/11/2020 01:00,13.664,2.427,13.87786817,1.704,0.497,1.775,11.96,1.93,12.11472245,12.23,2.36,12.45562122,1.704,0.497,1.775,12.23,2.36,12.45562122
05/11/2020 01:30,13.51496,2.54228,13.75199372,1.82496,0.53228,1.901,11.69,2.01,11.8615429,11.96,2.45,12.20836189,1.82496,0.53228,1.901,11.96,2.45,12.20836189
05/11/2020 02:00,13.21704,3.50872,13.67484049,1.84704,0.53872,1.924,11.37,2.97,11.75150203,11.82,1.55,11.92119541,1.84704,0.53872,1.924,11.82,1.55,11.92119541
05/11/2020 02:30,12.67304,5.84172,13.95462774,1.82304,0.53172,1.899,10.85,5.31,12.07967715,11.76,-0.5,11.77062445,1.82304,0.53172,1.899,11.76,-0.5,11.77062445
05/11/2020 03:00,12.35616,5.79888,13.64923804,1.67616,0.48888,1.746,10.68,5.31,11.92721678,11.59,-0.5,11.60078015,1.67616,0.48888,1.746,11.59,-0.5,11.60078015
05/11/2020 03:30,12.22624,5.52432,13.41637268,1.62624,0.47432,1.694,10.6,5.05,11.74148628,11.46,-0.32,11.46446684,1.62624,0.47432,1.694,11.46,-0.32,11.46446684
05/11/2020 04:00,12.34856,2.52208,12.6034845,1.61856,0.47208,1.686,10.73,2.05,10.92407433,10.99,2.66,11.30732948,1.61856,0.47208,1.686,10.99,2.66,11.30732948
05/11/2020 04:30,12.37544,2.48992,12.62343918,1.64544,0.47992,1.714,10.73,2.01,10.91663868,10.99,2.62,11.29798655,1.64544,0.47992,1.714,10.99,2.62,11.29798655
05/11/2020 05:00,12.53776,2.86768,12.86153235,1.63776,0.47768,1.706,10.9,2.39,11.15894708,11.28,1.9,11.43889855,1.63776,0.47768,1.706,11.28,1.9,11.43889855
05/11/2020 05:30,12.9064,5.5002,14.02951749,1.6464,0.4802,1.715,11.26,5.02,12.32834133,12.15,-0.93,12.18554061,1.6464,0.4802,1.715,12.15,-0.93,12.18554061
05/11/2020 06:00,14.0116,2.4488,14.22397821,1.6416,0.4788,1.71,12.37,1.97,12.5258852,12.68,1.79,12.80572138,1.6416,0.4788,1.71,12.68,1.79,12.80572138
05/11/2020 06:30,15.91176,4.13968,16.44144327,1.78176,0.51968,1.856,14.13,3.62,14.5863395,14.99,-1,15.02331854,1.78176,0.51968,1.856,14.99,-1,15.02331854
05/11/2020 07:00,18.14592,1.58256,18.21479917,1.82592,0.53256,1.902,16.32,1.05,16.35374269,16.7,0.59,16.71041891,1.82592,0.53256,1.902,16.7,0.59,16.71041891
05/11/2020 07:30,19.99912,3.06016,20.23189017,1.98912,0.58016,2.072,18.01,2.48,18.17994774,18.39,-0.59,18.39946195,1.98912,0.58016,2.072,18.39,-0.59,18.39946195
05/11/2020 08:00,20.95832,3.22576,21.20511035,2.00832,0.58576,2.092,18.95,2.64,19.13301074,19.94,-3.68,20.27673544,2.00832,0.58576,2.092,19.94,-3.68,20.27673544
05/11/2020 08:30,21.34992,2.85956,21.54057027,1.84992,0.53956,1.927,19.5,2.32,19.6375253,20.68,-4.05,21.07284746,1.84992,0.53956,1.927,20.68,-4.05,21.07284746
05/11/2020 09:00,20.88872,1.01296,20.91326639,1.75872,0.51296,1.832,19.13,0.5,19.13653312,21.26,-2.56,21.41357513,1.75872,0.51296,1.832,21.26,-2.56,21.41357513
05/11/2020 09:30,21.12128,-0.68796,21.13248111,1.72128,0.50204,1.793,19.4,-1.19,19.43646316,21.63,-1.03,21.65450992,1.72128,0.50204,1.793,21.63,-1.03,21.65450992
05/11/2020 10:00,21.2288,-0.7766,21.24300019,1.8288,0.5334,1.905,19.4,-1.31,19.44417908,21.69,-1.16,21.72099675,1.8288,0.5334,1.905,21.69,-1.16,21.72099675
05/11/2020 10:30,20.77288,-0.63416,20.78255765,2.04288,0.59584,2.128,18.73,-1.23,18.77034363,20.97,-1.06,20.99677356,2.04288,0.59584,2.128,20.97,-1.06,20.99677356
05/11/2020 11:00,21.05848,-0.64336,21.06830539,2.14848,0.62664,2.238,18.91,-1.27,18.95259877,21.17,-1.22,21.20512438,2.14848,0.62664,2.238,21.17,-1.22,21.20512438
05/11/2020 11:30,20.98688,-0.61216,20.99580606,1.70688,0.49784,1.778,19.28,-1.11,19.31192637,21.61,-1.22,21.64441036,1.70688,0.49784,1.778,21.61,-1.22,21.64441036
05/11/2020 12:00,20.45808,-0.51056,20.46444988,1.67808,0.48944,1.748,18.78,-1,18.80660522,21.11,-1.22,21.14522405,1.67808,0.48944,1.748,21.11,-1.22,21.14522405
05/11/2020 12:30,20.56352,-0.44064,20.56824053,1.64352,0.47936,1.712,18.92,-0.92,18.94235466,21.28,-1.22,21.31494312,1.64352,0.47936,1.712,21.28,-1.22,21.31494312
05/11/2020 13:00,20.5376,-0.4482,20.54249004,1.6176,0.4718,1.685,18.92,-0.92,18.94235466,21.28,-1.18,21.31269105,1.6176,0.4718,1.685,21.28,-1.18,21.31269105
05/11/2020 13:30,20.26608,-0.17656,20.26684909,1.72608,0.50344,1.798,18.54,-0.68,18.55246614,20.9,-0.95,20.92157977,1.72608,0.50344,1.798,20.9,-0.95,20.92157977
05/11/2020 14:00,19.99768,-0.05776,19.99776341,1.92768,0.56224,2.008,18.07,-0.62,18.08063329,20.4,-0.89,20.41940499,1.92768,0.56224,2.008,20.4,-0.89,20.41940499
05/11/2020 14:30,19.96376,-0.14932,19.96431842,1.61376,0.47068,1.681,18.35,-0.62,18.36047113,20.67,-0.89,20.68915175,1.61376,0.47068,1.681,20.67,-0.89,20.68915175
05/11/2020 15:00,19.4096,-0.3522,19.41279519,1.3296,0.3878,1.385,18.08,-0.74,18.09513747,20.36,-0.99,20.38405504,1.3296,0.3878,1.385,20.36,-0.99,20.38405504
05/11/2020 15:30,19.5584,0.9412,19.58103337,1.4784,0.4312,1.54,18.08,0.51,18.0871916,20.66,-2.16,20.77260696,1.4784,0.4312,1.54,20.66,-2.16,20.77260696
05/11/2020 16:00,20.05768,3.01224,20.28260626,1.44768,0.42224,1.508,18.61,2.59,18.78936401,21.77,-4.26,22.18288755,1.44768,0.42224,1.508,21.77,-4.26,22.18288755
05/11/2020 16:30,20.68752,3.14636,20.92541672,1.42752,0.41636,1.487,19.26,2.73,19.45251912,22.45,-4.06,22.81416446,1.42752,0.41636,1.487,22.45,-4.06,22.81416446
05/11/2020 17:00,22.71096,0.29028,22.71281503,1.44096,0.42028,1.501,21.27,-0.13,21.27039727,23.86,-1.43,23.90281364,1.44096,0.42028,1.501,23.86,-1.43,23.90281364
05/11/2020 17:30,23.8996,-0.2772,23.9012075,1.4496,0.4228,1.51,22.45,-0.7,22.46091049,24.95,-1,24.97003204,1.4496,0.4228,1.51,24.95,-1,24.97003204
05/11/2020 18:00,24.4044,0.0192,24.40440755,2.0544,0.5992,2.14,22.35,-0.58,22.35752446,24.84,-0.84,24.85419884,2.0544,0.5992,2.14,24.84,-0.84,24.85419884
05/11/2020 18:30,23.5748,0.3614,23.57756996,1.9248,0.5614,2.005,21.65,-0.2,21.65092377,24.16,-0.84,24.17459824,1.9248,0.5614,2.005,24.16,-0.84,24.17459824
05/11/2020 19:00,22.10592,3.68756,22.41137653,2.18592,0.63756,2.277,19.92,3.05,20.15214381,23.12,-3.47,23.37894993,2.18592,0.63756,2.277,23.12,-3.47,23.37894993
05/11/2020 19:30,21.09192,3.49056,21.37880021,1.92192,0.56056,2.002,19.17,2.93,19.39262231,22.1,-2.51,22.24207949,1.92192,0.56056,2.002,22.1,-2.51,22.24207949
05/11/2020 20:00,20.40248,1.15364,20.43506974,2.17248,0.63364,2.263,18.23,0.52,18.23741484,20.39,0.61,20.39912253,2.17248,0.63364,2.263,20.39,0.61,20.39912253
05/11/2020 20:30,19.08312,3.13216,19.33845638,1.89312,0.55216,1.972,17.19,2.58,17.38253434,19.76,-1.03,19.78682643,1.89312,0.55216,1.972,19.76,-1.03,19.78682643
05/11/2020 21:00,18.06576,1.39168,18.11928414,1.44576,0.42168,1.506,16.62,0.97,16.64828219,18.67,1.07,18.70063635,1.44576,0.42168,1.506,18.67,1.07,18.70063635
05/11/2020 21:30,16.45432,1.23876,16.50088401,0.30432,0.08876,0.317,16.15,1.15,16.1908925,18.12,1.29,18.16586084,0.30432,0.08876,0.317,18.12,1.29,18.16586084
05/11/2020 22:00,15.18624,3.06932,15.49330857,0.30624,0.08932,0.319,14.88,2.98,15.17546704,17.1,-0.07,17.10014327,0.30624,0.08932,0.319,17.1,-0.07,17.10014327
05/11/2020 22:30,14.2276,2.3768,14.42476274,0.2976,0.0868,0.31,13.93,2.29,14.1169756,15.8,1.15,15.84179598,0.2976,0.0868,0.31,15.8,1.15,15.84179598
05/11/2020 23:00,12.95416,3.36288,13.383543,0.28416,0.08288,0.296,12.67,3.28,13.08767741,14.58,0.66,14.59493063,0.28416,0.08288,0.296,14.58,0.66,14.59493063
05/11/2020 23:30,12.55528,2.28904,12.76223962,1.26528,0.36904,1.318,11.29,1.92,11.45209588,12.78,2.37,12.99789598,1.26528,0.36904,1.318,12.78,2.37,12.99789598
06/11/2020 00:00,12.00616,3.84388,12.60647815,1.79616,0.52388,1.871,10.21,3.32,10.73622373,11.87,1.25,11.93563572,1.79616,0.52388,1.871,11.87,1.25,11.93563572
06/11/2020 00:30,11.28208,5.66644,12.62512857,1.22208,0.35644,1.273,10.06,5.31,11.37539889,12.07,-0.63,12.08643041,1.22208,0.35644,1.273,12.07,-0.63,12.08643041
06/11/2020 01:00,10.99224,5.31232,12.20860696,0.28224,0.08232,0.294,10.71,5.23,11.91876671,12.74,-0.74,12.76147327,0.28224,0.08232,0.294,12.74,-0.74,12.76147327
06/11/2020 01:30,10.88224,5.40232,12.14941187,0.28224,0.08232,0.294,10.6,5.32,11.86011804,12.62,-0.61,12.63473387,0.28224,0.08232,0.294,12.62,-0.61,12.63473387
06/11/2020 02:00,11.47608,5.96844,12.93532714,1.84608,0.53844,1.923,9.63,5.43,11.05539687,11.59,-0.47,11.59952585,1.84608,0.53844,1.923,11.59,-0.47,11.59952585
06/11/2020 02:30,11.27832,6.04076,12.79418944,1.88832,0.55076,1.967,9.39,5.49,10.87714117,11.33,-0.41,11.33741593,1.88832,0.55076,1.967,11.33,-0.41,11.33741593
06/11/2020 03:00,11.04512,6.02816,12.5830596,1.84512,0.53816,1.922,9.2,5.49,10.7135475,11.11,-0.41,11.11756268,1.84512,0.53816,1.922,11.11,-0.41,11.11756268
06/11/2020 03:30,11.16192,6.09056,12.71547794,2.16192,0.63056,2.252,9,5.46,10.52670889,10.9,-0.41,10.90770828,2.16192,0.63056,2.252,10.9,-0.41,10.90770828
06/11/2020 04:00,11.03192,6.13056,12.62089635,2.16192,0.63056,2.252,8.87,5.5,10.43680507,10.76,-0.41,10.7678085,2.16192,0.63056,2.252,10.76,-0.41,10.7678085
06/11/2020 04:30,11.0896,6.0028,12.61002918,1.9296,0.5628,2.01,9.16,5.44,10.65360033,11.06,-0.41,11.06759685,1.9296,0.5628,2.01,11.06,-0.41,11.06759685
06/11/2020 05:00,11.39192,6.07056,12.90842903,2.16192,0.63056,2.252,9.23,5.44,10.71384618,11.14,-0.41,11.14754233,2.16192,0.63056,2.252,11.14,-0.41,11.14754233
06/11/2020 05:30,11.83864,5.99252,13.26889946,2.16864,0.63252,2.259,9.67,5.36,11.05615213,11.6,-0.45,11.60872517,2.16864,0.63252,2.259,11.6,-0.45,11.60872517
06/11/2020 06:00,12.96408,3.04244,13.31629871,2.13408,0.62244,2.223,10.83,2.42,11.0970852,12.31,1.96,12.46505917,2.13408,0.62244,2.223,12.31,1.96,12.46505917
06/11/2020 06:30,14.86056,2.78308,15.11892119,1.93056,0.56308,2.011,12.93,2.22,13.11919586,14.66,1.05,14.69755422,1.93056,0.56308,2.011,14.66,1.05,14.69755422
06/11/2020 07:00,16.81384,2.20112,16.95730358,1.92384,0.56112,2.004,14.89,1.64,14.98004339,16.83,0.47,16.83656141,1.92384,0.56112,2.004,16.83,0.47,16.83656141
06/11/2020 07:30,18.36472,2.36596,18.51649825,1.73472,0.50596,1.807,16.63,1.86,16.73369356,18.86,-0.84,18.87869699,1.73472,0.50596,1.807,18.86,-0.84,18.87869699
06/11/2020 08:00,19.67744,0.53592,19.6847366,1.83744,0.53592,1.914,17.84,0,17.84,19.94,0.41,19.9442147,1.83744,0.53592,1.914,19.94,0.41,19.9442147
06/11/2020 08:30,20.06272,3.21996,20.31947037,2.02272,0.58996,2.107,18.04,2.63,18.23070213,20.95,-3.78,21.28828081,2.02272,0.58996,2.107,20.95,-3.78,21.28828081
06/11/2020 09:00,20.29656,3.00608,20.51796444,1.90656,0.55608,1.986,18.39,2.45,18.55248231,21.23,-3.66,21.54317757,1.90656,0.55608,1.986,21.23,-3.66,21.54317757
06/11/2020 09:30,20.62952,2.69236,20.80446822,1.61952,0.47236,1.687,19.01,2.22,19.13918755,21.95,-3.97,22.3061292,1.61952,0.47236,1.687,21.95,-3.97,22.3061292
06/11/2020 10:00,20.69896,2.58928,20.86028082,1.60896,0.46928,1.676,19.09,2.12,19.20735536,22.09,-4.12,22.47092566,1.60896,0.46928,1.676,22.09,-4.12,22.47092566
06/11/2020 10:30,20.52008,0.37044,20.52342342,1.75008,0.51044,1.823,18.77,-0.14,18.7705221,21.11,-1.34,21.15248685,1.75008,0.51044,1.823,21.11,-1.34,21.15248685
06/11/2020 11:00,20.67672,-0.27304,20.67852269,1.80672,0.52696,1.882,18.87,-0.8,18.88695052,21.06,-0.68,21.0709753,1.80672,0.52696,1.882,21.06,-0.68,21.0709753
06/11/2020 11:30,20.70744,-0.23408,20.708763,1.83744,0.53592,1.914,18.87,-0.77,18.88570359,21.06,-0.65,21.07002848,1.83744,0.53592,1.914,21.06,-0.65,21.07002848
06/11/2020 12:00,20.75584,-0.30788,20.75812333,1.75584,0.51212,1.829,19,-0.82,19.0176865,21.16,-0.65,21.16998111,1.75584,0.51212,1.829,21.16,-0.65,21.16998111
06/11/2020 12:30,21.17632,-0.15524,21.17688901,2.17632,0.63476,2.267,19,-0.79,19.01641659,21.13,-0.71,21.14192517,2.17632,0.63476,2.267,21.13,-0.71,21.14192517
06/11/2020 13:00,21.716,0.943,21.73646487,2.136,0.623,2.225,19.58,0.32,19.58261474,21.2,-1.74,21.27128581,2.136,0.623,2.225,21.2,-1.74,21.27128581
06/11/2020 13:30,21.44816,2.75488,21.62435967,1.86816,0.54488,1.946,19.58,2.21,19.70432694,20.63,-3.65,20.95040334,1.86816,0.54488,1.946,20.63,-3.65,20.95040334
06/11/2020 14:00,20.67,-0.07,20.67011853,0.72,0.21,0.75,19.95,-0.28,19.95196482,20.4,-3.55,20.70658108,0.72,0.21,0.75,20.4,-3.55,20.70658108
06/11/2020 14:30,21.0756,0.1208,21.07594619,2.0256,0.5908,2.11,19.05,-0.47,19.05579702,19.38,0,19.38,2.0256,0.5908,2.11,19.38,0,19.38
06/11/2020 15:00,20.23224,3.23232,20.48881226,1.72224,0.50232,1.794,18.51,2.73,18.71023784,19.38,-2.46,19.53550614,1.72224,0.50232,1.794,19.38,-2.46,19.53550614
06/11/2020 15:30,19.83648,3.61064,20.1624071,1.47648,0.43064,1.538,18.36,3.18,18.63335719,19.47,-2.92,19.68774492,1.47648,0.43064,1.538,19.47,-2.92,19.68774492
06/11/2020 16:00,20.22256,3.60408,20.54121042,1.28256,0.37408,1.336,18.94,3.23,19.21344581,20.06,-2.84,20.26003949,1.28256,0.37408,1.336,20.06,-2.84,20.26003949
06/11/2020 16:30,21.06888,3.56884,21.3690038,1.29888,0.37884,1.353,19.77,3.19,20.02570848,20.75,-2.78,20.93539825,1.29888,0.37884,1.353,20.75,-2.78,20.93539825
06/11/2020 17:00,23.0136,-0.0752,23.01372286,1.3536,0.3948,1.41,21.66,-0.47,21.66509866,22.02,0.41,22.02381665,1.3536,0.3948,1.41,22.02,0.41,22.02381665
06/11/2020 17:30,23.97792,-0.14144,23.97833716,1.29792,0.37856,1.352,22.68,-0.52,22.68596042,23.05,0,23.05,1.29792,0.37856,1.352,23.05,0,23.05
06/11/2020 18:00,24.08912,-0.02984,24.08913848,1.50912,0.44016,1.572,22.58,-0.47,22.58489097,22.95,0,22.95,1.50912,0.44016,1.572,22.95,0,22.95
06/11/2020 18:30,23.62048,1.86264,23.69380728,1.86048,0.54264,1.938,21.76,1.32,21.8,22.24,-2.87,22.4244175,1.86048,0.54264,1.938,22.24,-2.87,22.4244175
06/11/2020 19:00,22.04496,3.69728,22.35285532,1.70496,0.49728,1.776,20.34,3.2,20.59018213,21.49,-2.66,21.65399963,1.70496,0.49728,1.776,21.49,-2.66,21.65399963
06/11/2020 19:30,20.94624,3.97932,21.32088079,1.50624,0.43932,1.569,19.44,3.54,19.75968623,20.57,-2.37,20.70608123,1.50624,0.43932,1.569,20.57,-2.37,20.70608123
06/11/2020 20:00,20.10336,2.00848,20.20344216,1.50336,0.43848,1.566,18.6,1.57,18.66614315,19.14,0.21,19.141152,1.50336,0.43848,1.566,19.14,0.21,19.141152
06/11/2020 20:30,19.12928,1.62604,19.19826449,1.52928,0.44604,1.593,17.6,1.18,17.63951246,17.9,1.62,17.97315776,1.52928,0.44604,1.593,17.9,1.62,17.97315776
06/11/2020 21:00,18.1548,1.7864,18.24247757,1.5648,0.4564,1.63,16.59,1.33,16.64322685,16.88,1.74,16.96944313,1.5648,0.4564,1.63,16.88,1.74,16.96944313
06/11/2020 21:30,17.2692,1.8856,17.37183801,1.4592,0.4256,1.52,15.81,1.46,15.87726992,16.11,1.85,16.21587494,1.4592,0.4256,1.52,16.11,1.85,16.21587494
06/11/2020 22:00,16.27912,2.19016,16.42578914,1.50912,0.44016,1.572,14.77,1.75,14.87331167,15.06,2.15,15.21269536,1.50912,0.44016,1.572,15.06,2.15,15.21269536
06/11/2020 22:30,15.2488,2.4884,15.45050277,1.4688,0.4284,1.53,13.78,2.06,13.933126,14.08,2.2,14.25083857,1.4688,0.4284,1.53,14.08,2.2,14.25083857
06/11/2020 23:00,13.90544,4.22492,14.5331074,1.52544,0.44492,1.589,12.38,3.78,12.94421879,13.02,0.87,13.04903445,1.52544,0.44492,1.589,13.02,0.87,13.04903445
06/11/2020 23:30,13.2304,3.6772,13.73190751,1.6704,0.4872,1.74,11.56,3.19,11.99206821,12.01,1.89,12.15780408,1.6704,0.4872,1.74,12.01,1.89,12.15780408
07/11/2020 00:00,12.2748,4.8214,13.1877448,1.6848,0.4914,1.755,10.59,4.33,11.44102268,11.24,1.96,11.40960998,1.6848,0.4914,1.755,11.24,1.96,11.40960998
07/11/2020 00:30,11.79904,5.99472,13.23457641,1.55904,0.45472,1.624,10.24,5.54,11.64255986,11.1,-0.41,11.10756949,1.55904,0.45472,1.624,11.1,-0.41,11.10756949
07/11/2020 01:00,11.92112,5.92616,13.31286875,1.46112,0.42616,1.522,10.46,5.5,11.8178509,11.32,-0.41,11.32742248,1.46112,0.42616,1.522,11.32,-0.41,11.32742248
07/11/2020 01:30,11.74824,5.98532,13.18503692,1.45824,0.42532,1.519,10.29,5.56,11.69605489,11.15,-0.41,11.15753557,1.45824,0.42532,1.519,11.15,-0.41,11.15753557
07/11/2020 02:00,11.53744,5.44092,12.75602337,1.47744,0.43092,1.539,10.06,5.01,11.23849189,10.83,0.96,10.87246522,1.47744,0.43092,1.539,10.83,0.96,10.87246522
07/11/2020 02:30,11.50168,2.82924,11.84454481,1.47168,0.42924,1.533,10.03,2.4,10.3131421,10.29,3.04,10.72966449,1.47168,0.42924,1.533,10.29,3.04,10.72966449
07/11/2020 03:00,11.20768,2.95224,11.58998758,1.44768,0.42224,1.508,9.76,2.53,10.08258399,10.01,2.97,10.44131218,1.44768,0.42224,1.508,10.01,2.97,10.44131218
07/11/2020 03:30,10.93656,4.97608,12.01539499,1.42656,0.41608,1.486,9.51,4.56,10.54673883,10.15,2.9,10.55615934,1.42656,0.41608,1.486,10.15,2.9,10.55615934
07/11/2020 04:00,10.74136,6.02748,12.31695294,1.43136,0.41748,1.491,9.31,5.61,10.86959981,10.15,-0.41,10.15827741,1.43136,0.41748,1.491,10.15,-0.41,10.15827741
07/11/2020 04:30,10.76536,6.03448,12.34130969,1.45536,0.42448,1.516,9.31,5.61,10.86959981,10.15,-0.41,10.15827741,1.45536,0.42448,1.516,10.15,-0.41,10.15827741
07/11/2020 05:00,10.78648,6.04064,12.36274575,1.47648,0.43064,1.538,9.31,5.61,10.86959981,10.15,-0.41,10.15827741,1.47648,0.43064,1.538,10.15,-0.41,10.15827741
07/11/2020 05:30,10.8844,6.0342,12.44514897,1.4544,0.4242,1.515,9.43,5.61,10.97255668,10.27,-0.41,10.27818077,1.4544,0.4242,1.515,10.27,-0.41,10.27818077
07/11/2020 06:00,11.33616,5.68888,12.68352787,1.43616,0.41888,1.496,9.9,5.27,11.21529759,10.7,-0.16,10.70119619,1.43616,0.41888,1.496,10.7,-0.16,10.70119619
07/11/2020 06:30,12.59808,3.05444,12.96307153,1.55808,0.45444,1.623,11.04,2.6,11.34202804,11.41,1.94,11.57375047,1.55808,0.45444,1.623,11.41,1.94,11.57375047
07/11/2020 07:00,12.97712,5.52916,14.10592974,1.43712,0.41916,1.497,11.54,5.11,12.62076464,12.45,-0.81,12.47632157,1.43712,0.41916,1.497,12.45,-0.81,12.47632157
07/11/2020 07:30,13.90672,3.08196,14.24413348,1.44672,0.42196,1.507,12.46,2.66,12.74076921,12.94,1.1,12.98667009,1.44672,0.42196,1.507,12.94,1.1,12.98667009
07/11/2020 08:00,14.93856,1.95708,15.06621177,1.49856,0.43708,1.561,13.44,1.52,13.52567928,13.73,1.9,13.86084052,1.49856,0.43708,1.561,13.73,1.9,13.86084052
07/11/2020 08:30,16.12792,2.28856,16.28948466,1.53792,0.44856,1.602,14.59,1.84,14.70556697,15.03,0.75,15.04870094,1.53792,0.44856,1.602,15.03,0.75,15.04870094
07/11/2020 09:00,17.1028,1.7054,17.18761639,1.4928,0.4354,1.555,15.61,1.27,15.66157719,16.02,0.78,16.03897752,1.4928,0.4354,1.555,16.02,0.78,16.03897752
07/11/2020 09:30,17.71208,4.32144,18.23163793,1.82208,0.53144,1.898,15.89,3.79,16.33573384,17,-2.38,17.16579156,1.82208,0.53144,1.898,17,-2.38,17.16579156
07/11/2020 10:00,17.89656,4.14358,18.36997863,1.96656,0.57358,2.0485,15.93,3.57,16.32512787,17.05,-2.41,17.21948315,1.96656,0.57358,2.0485,17.05,-2.41,17.21948315
07/11/2020 10:30,17.82776,4.17018,18.30899855,2.05776,0.60018,2.1435,15.77,3.57,16.16903831,16.87,-2.46,17.04841635,2.05776,0.60018,2.1435,16.87,-2.46,17.04841635
07/11/2020 11:00,18.05896,2.73428,18.26478369,1.96896,0.57428,2.051,16.09,2.16,16.23433707,16.48,0.64,16.4924225,1.96896,0.57428,2.051,16.48,0.64,16.4924225
07/11/2020 11:30,17.78992,1.06706,17.82189302,2.14992,0.62706,2.2395,15.64,0.44,15.64618803,15.94,1.11,15.97860132,2.14992,0.62706,2.2395,15.94,1.11,15.97860132
07/11/2020 12:00,17.60656,3.05858,17.87025088,2.08656,0.60858,2.1735,15.52,2.45,15.71218954,16.3,-0.73,16.31633844,2.08656,0.60858,2.1735,16.3,-0.73,16.31633844
07/11/2020 12:30,17.1632,4.4076,17.72011208,1.8432,0.5376,1.92,15.32,3.87,15.80124362,16.44,-2.03,16.56485738,1.8432,0.5376,1.92,16.44,-2.03,16.56485738
07/11/2020 13:00,17.37928,4.44854,17.93958978,1.70928,0.49854,1.7805,15.67,3.95,16.16017945,16.79,-1.94,16.90170701,1.70928,0.49854,1.7805,16.79,-1.94,16.90170701
07/11/2020 13:30,17.2744,4.5767,17.8703967,1.8744,0.5467,1.9525,15.4,4.03,15.91857092,16.53,-1.87,16.63543808,1.8744,0.5467,1.9525,16.53,-1.87,16.63543808
07/11/2020 14:00,17.33024,4.61632,17.93453732,1.77024,0.51632,1.844,15.56,4.1,16.09110313,16.68,-1.87,16.78449582,1.77024,0.51632,1.844,16.68,-1.87,16.78449582
07/11/2020 14:30,16.87592,2.01006,16.99520571,1.64592,0.48006,1.7145,15.23,1.53,15.30665868,15.61,1.25,15.65996807,1.64592,0.48006,1.7145,15.61,1.25,15.65996807
07/11/2020 15:00,16.98344,1.38392,17.03973206,1.45344,0.42392,1.514,15.53,0.96,15.55964331,15.8,1.58,15.87880348,1.45344,0.42392,1.514,15.8,1.58,15.87880348
07/11/2020 15:30,16.958,1.4215,17.01747414,1.308,0.3815,1.3625,15.65,1.04,15.68451784,15.93,1.66,16.01625737,1.308,0.3815,1.3625,15.93,1.66,16.01625737
07/11/2020 16:00,17.3688,1.3559,17.42164396,1.2888,0.3759,1.3425,16.08,0.98,16.10983551,16.36,1.61,16.43902978,1.2888,0.3759,1.3425,16.36,1.61,16.43902978
07/11/2020 16:30,18.25992,3.29206,18.55430779,1.30992,0.38206,1.3645,16.95,2.91,17.19798244,17.77,-0.81,17.78845131,1.30992,0.38206,1.3645,17.77,-0.81,17.78845131
07/11/2020 17:00,20.38712,1.54416,20.44551521,1.31712,0.38416,1.372,19.07,1.16,19.10524797,19.64,0.41,19.64427907,1.31712,0.38416,1.372,19.64,0.41,19.64427907
07/11/2020 17:30,21.20488,4.01184,21.58105178,1.27488,0.37184,1.328,19.93,3.64,20.2596767,21.63,-2.9,21.82354004,1.27488,0.37184,1.328,21.63,-2.9,21.82354004
07/11/2020 18:00,21.39432,3.90876,21.74845588,1.26432,0.36876,1.317,20.13,3.54,20.43889674,21.83,-2.95,22.02842255,1.26432,0.36876,1.317,21.83,-2.95,22.02842255
07/11/2020 18:30,20.78832,4.24576,21.21746277,1.28832,0.37576,1.342,19.5,3.87,19.88031438,21.18,-2.75,21.35778312,1.28832,0.37576,1.342,21.18,-2.75,21.35778312
07/11/2020 19:00,20.41152,3.97836,20.79561245,1.33152,0.38836,1.387,19.08,3.59,19.41480105,20.06,-1.43,20.110905,1.33152,0.38836,1.387,20.06,-1.43,20.110905
07/11/2020 19:30,19.54496,1.91228,19.63828598,1.34496,0.39228,1.401,18.2,1.52,18.26336223,18.66,0.73,18.67427375,1.34496,0.39228,1.401,18.66,0.73,18.67427375
07/11/2020 20:00,18.59968,1.68324,18.67568989,1.51968,0.44324,1.583,17.08,1.24,17.12495255,17.38,1.7,17.46294362,1.51968,0.44324,1.583,17.38,1.7,17.46294362
07/11/2020 20:30,17.69152,2.13836,17.82028236,1.57152,0.45836,1.637,16.12,1.68,16.20730699,16.41,1.8,16.50842512,1.57152,0.45836,1.637,16.41,1.8,16.50842512
07/11/2020 21:00,16.72928,3.57604,17.10721694,1.52928,0.44604,1.593,15.2,3.13,15.51892071,15.81,0.62,15.82215219,1.52928,0.44604,1.593,15.81,0.62,15.82215219
07/11/2020 21:30,15.87936,2.32148,16.04815701,1.47936,0.43148,1.541,14.4,1.89,14.52350164,14.69,2.27,14.86435333,1.47936,0.43148,1.541,14.69,2.27,14.86435333
07/11/2020 22:00,15.2976,2.4068,15.4857758,1.4976,0.4368,1.56,13.8,1.97,13.93990316,14.07,2.46,14.28343446,1.4976,0.4368,1.56,14.07,2.46,14.28343446
07/11/2020 22:30,14.15192,3.91056,14.68227909,1.44192,0.42056,1.502,12.71,3.49,13.18044764,13.26,1.81,13.38296305,1.44192,0.42056,1.502,13.26,1.81,13.38296305
07/11/2020 23:00,13.33904,2.75972,13.62152864,1.43904,0.41972,1.499,11.9,2.34,12.12788522,12.14,2.78,12.45423623,1.43904,0.41972,1.499,12.14,2.78,12.45423623
07/11/2020 23:30,12.54152,2.82336,12.8553913,1.45152,0.42336,1.512,11.09,2.4,11.34672199,11.33,2.86,11.68539687,1.45152,0.42336,1.512,11.33,2.86,11.68539687
08/11/2020 00:00,11.82744,2.89092,12.17562136,1.47744,0.43092,1.539,10.35,2.46,10.63833164,10.6,3,11.01635148,1.47744,0.43092,1.539,10.6,3,11.01635148
08/11/2020 00:30,11.48104,2.90072,11.84180966,1.51104,0.44072,1.574,9.97,2.46,10.26900677,10.24,3.1,10.69895322,1.51104,0.44072,1.574,10.24,3.1,10.69895322
08/11/2020 01:00,11.55704,2.74872,11.87942066,1.36704,0.39872,1.424,10.19,2.35,10.45746623,10.44,3,10.8624859,1.36704,0.39872,1.424,10.44,3,10.8624859
08/11/2020 01:30,11.31816,2.82988,11.66657476,1.26816,0.36988,1.321,10.05,2.46,10.34669512,10.31,3.09,10.76309435,1.26816,0.36988,1.321,10.31,3.09,10.76309435
08/11/2020 02:00,11.03912,3.28516,11.51757121,1.38912,0.40516,1.447,9.65,2.88,10.07059581,10.01,3.09,10.47607751,1.38912,0.40516,1.447,10.01,3.09,10.47607751
08/11/2020 02:30,10.66096,4.02028,11.3938018,1.44096,0.42028,1.501,9.22,3.6,9.897898767,9.7,3.16,10.20174495,1.44096,0.42028,1.501,9.7,3.16,10.20174495
08/11/2020 03:00,10.48712,3.04916,10.92140387,1.43712,0.41916,1.497,9.05,2.63,9.42440449,9.33,3.16,9.850609118,1.43712,0.41916,1.497,9.33,3.16,9.850609118
08/11/2020 03:30,10.32304,3.14672,10.79198784,1.46304,0.42672,1.524,8.86,2.72,9.268117392,9.11,3.16,9.642494491,1.46304,0.42672,1.524,9.11,3.16,9.642494491
08/11/2020 04:00,10.2092,3.0856,10.66530318,1.4592,0.4256,1.52,8.75,2.66,9.145386815,9.02,3.09,9.534594905,1.4592,0.4256,1.52,9.02,3.09,9.534594905
08/11/2020 04:30,10.10688,2.99784,10.54210928,1.46688,0.42784,1.528,8.64,2.57,9.0141278,8.92,3.16,9.463191851,1.46688,0.42784,1.528,8.92,3.16,9.463191851
08/11/2020 05:00,9.99552,3.00036,10.43611902,1.47552,0.43036,1.537,8.52,2.57,8.899174119,8.8,3.23,9.374054619,1.47552,0.43036,1.537,8.8,3.23,9.374054619
08/11/2020 05:30,10.08448,2.97964,10.51546439,1.40448,0.40964,1.463,8.68,2.57,9.0524748,8.96,3.19,9.510925297,1.40448,0.40964,1.463,8.96,3.19,9.510925297
08/11/2020 06:00,10.31072,4.08396,11.09007106,1.35072,0.39396,1.407,8.96,3.69,9.690082559,9.45,3.08,9.939260536,1.35072,0.39396,1.407,9.45,3.08,9.939260536
08/11/2020 06:30,10.84744,3.58592,11.42478782,1.35744,0.39592,1.414,9.49,3.19,10.01180303,9.89,2.84,10.28968901,1.35744,0.39592,1.414,9.89,2.84,10.28968901
08/11/2020 07:00,11.37456,2.71508,11.69411282,1.35456,0.39508,1.411,10.02,2.32,10.28507657,10.26,2.79,10.6325773,1.35456,0.39508,1.411,10.26,2.79,10.6325773
08/11/2020 07:30,11.878,2.549,12.14842726,1.368,0.399,1.425,10.51,2.15,10.72765585,10.76,2.57,11.06266243,1.368,0.399,1.425,10.76,2.57,11.06266243
08/11/2020 08:00,12.40936,3.58648,12.91723865,1.35936,0.39648,1.416,11.05,3.19,11.50124341,11.56,1.34,11.63740521,1.35936,0.39648,1.416,11.56,1.34,11.63740521
08/11/2020 08:30,13.46176,3.86718,14.00621517,1.36176,0.39718,1.4185,12.1,3.47,12.58772815,12.69,0.76,12.71273771,1.36176,0.39718,1.4185,12.69,0.76,12.71273771
08/11/2020 09:00,14.70368,2.95774,14.99821428,1.36368,0.39774,1.4205,13.34,2.56,13.58341636,13.85,1.08,13.89204449,1.36368,0.39774,1.4205,13.85,1.08,13.89204449
08/11/2020 09:30,15.74048,3.34014,16.09096783,1.44048,0.42014,1.5005,14.3,2.92,14.59508136,14.91,0.34,14.91387609,1.44048,0.42014,1.5005,14.91,0.34,14.91387609
08/11/2020 10:00,16.78912,1.57266,16.86261575,1.44912,0.42266,1.5095,15.34,1.15,15.38304586,15.61,1.56,15.68775637,1.44912,0.42266,1.5095,15.61,1.56,15.68775637
08/11/2020 10:30,17.38448,1.36714,17.43815405,1.46448,0.42714,1.5255,15.92,0.94,15.94772711,16.22,1.39,16.27945024,1.46448,0.42714,1.5255,16.22,1.39,16.27945024
08/11/2020 11:00,17.69088,1.25484,17.73532798,1.49088,0.43484,1.553,16.2,0.82,16.22073981,16.5,1.28,16.54957401,1.49088,0.43484,1.553,16.5,1.28,16.54957401
08/11/2020 11:30,17.69088,1.33484,17.74116775,1.49088,0.43484,1.553,16.2,0.9,16.22498074,16.5,1.35,16.55513515,1.49088,0.43484,1.553,16.5,1.35,16.55513515
08/11/2020 12:00,18.24264,3.63952,18.60215095,1.47264,0.42952,1.534,16.77,3.21,17.0744546,17.69,-1.45,17.74932675,1.47264,0.42952,1.534,17.69,-1.45,17.74932675
08/11/2020 12:30,18.85888,3.86134,19.25012471,1.47888,0.43134,1.5405,17.38,3.43,17.71522791,18.14,-0.83,18.1589785,1.47888,0.43134,1.5405,18.14,-0.83,18.1589785
08/11/2020 13:00,19.37584,0.83462,19.39380742,1.45584,0.42462,1.5165,17.92,0.41,17.92468968,18.23,0.94,18.25421869,1.45584,0.42462,1.5165,18.23,0.94,18.25421869
08/11/2020 13:30,19.3164,0.8977,19.33724836,1.4664,0.4277,1.5275,17.85,0.47,17.8561866,18.16,1.13,18.19512297,1.4664,0.4277,1.5275,18.16,1.13,18.19512297
08/11/2020 14:00,18.73208,3.42644,19.04288088,1.46208,0.42644,1.523,17.27,3,17.52863086,17.92,-0.07,17.92013672,1.46208,0.42644,1.523,17.92,-0.07,17.92013672
08/11/2020 14:30,17.9872,4.4946,18.54024792,1.3872,0.4046,1.445,16.6,4.09,17.0964353,17.72,-2.07,17.84049607,1.3872,0.4046,1.445,17.72,-2.07,17.84049607
08/11/2020 15:00,17.91504,4.50022,18.4716171,1.23504,0.36022,1.2865,16.68,4.14,17.18609903,17.81,-2.07,17.92989124,1.23504,0.36022,1.2865,17.81,-2.07,17.92989124
08/11/2020 15:30,18.17784,4.42812,18.70941244,1.22784,0.35812,1.279,16.95,4.07,17.43179279,18.07,-2.07,18.18817748,1.22784,0.35812,1.279,18.07,-2.07,18.18817748
08/11/2020 16:00,18.62072,4.32896,19.11729866,1.23072,0.35896,1.282,17.39,3.97,17.83740452,18.52,-2.17,18.64669676,1.23072,0.35896,1.282,18.52,-2.17,18.64669676
08/11/2020 16:30,20.35416,1.31288,20.39645761,1.24416,0.36288,1.296,19.11,0.95,19.13359872,19.51,0.7,19.52255362,1.24416,0.36288,1.296,19.51,0.7,19.52255362
08/11/2020 17:00,21.43728,4.07004,21.82022455,1.33728,0.39004,1.393,20.1,3.68,20.43409895,21.17,-1.23,21.20570206,1.33728,0.39004,1.393,21.17,-1.23,21.20570206
08/11/2020 17:30,22.28216,3.70188,22.58757556,1.41216,0.41188,1.471,20.87,3.29,21.12773059,21.6,-0.53,21.60650134,1.41216,0.41188,1.471,21.6,-0.53,21.60650134
08/11/2020 18:00,22.0312,0.8216,22.04651446,1.4112,0.4116,1.47,20.62,0.41,20.62407574,20.95,0.59,20.95830623,1.4112,0.4116,1.47,20.95,0.59,20.95830623
08/11/2020 18:30,20.95176,2.52468,21.10332334,1.42176,0.41468,1.481,19.53,2.11,19.64365037,20.18,-0.38,20.18357748,1.42176,0.41468,1.481,20.18,-0.38,20.18357748
08/11/2020 19:00,19.69592,4.11256,20.12069617,1.34592,0.39256,1.402,18.35,3.72,18.72327162,19.4,-1.76,19.47967146,1.34592,0.39256,1.402,19.4,-1.76,19.47967146
08/11/2020 19:30,18.68192,4.36556,19.18520912,1.32192,0.38556,1.377,17.36,3.98,17.81039023,18.38,-1.53,18.4435707,1.32192,0.38556,1.377,18.38,-1.53,18.4435707
08/11/2020 20:00,17.82552,1.74036,17.91027683,1.23552,0.36036,1.287,16.59,1.38,16.64729708,16.91,1.66,16.99128306,1.23552,0.36036,1.287,16.91,1.66,16.99128306
08/11/2020 20:30,17.09416,1.90288,17.19974588,1.24416,0.36288,1.296,15.85,1.54,15.92463814,16.16,2.08,16.29331151,1.24416,0.36288,1.296,16.16,2.08,16.29331151
08/11/2020 21:00,16.0824,4.2182,16.62638869,1.2624,0.3682,1.315,14.82,3.85,15.31192019,15.56,0.13,15.56054305,1.2624,0.3682,1.315,15.56,0.13,15.56054305
08/11/2020 21:30,15.39856,2.33208,15.57415318,1.37856,0.40208,1.436,14.02,1.93,14.15221891,14.3,2.33,14.48857826,1.37856,0.40208,1.436,14.3,2.33,14.48857826
08/11/2020 22:00,14.6276,2.4218,14.82672577,1.3776,0.4018,1.435,13.25,2.02,13.40309293,13.52,2.47,13.74377314,1.3776,0.4018,1.435,13.52,2.47,13.74377314
08/11/2020 22:30,13.61432,3.87376,14.15470684,1.38432,0.40376,1.442,12.23,3.47,12.71274164,12.78,1.35,12.85110501,1.38432,0.40376,1.442,12.78,1.35,12.85110501
08/11/2020 23:00,12.418,5.359,13.52499926,1.368,0.399,1.425,11.05,4.96,12.1121468,11.86,0.43,11.86779255,1.368,0.399,1.425,11.86,0.43,11.86779255
08/11/2020 23:30,11.73208,3.26144,12.17697384,1.34208,0.39144,1.398,10.39,2.87,10.77910015,10.76,2.8,11.1183452,1.34208,0.39144,1.398,10.76,2.8,11.1183452
09/11/2020 00:00,10.65728,6.01004,12.23512149,1.33728,0.39004,1.393,9.32,5.62,10.8833267,10.18,0,10.18,1.33728,0.39004,1.393,10.18,0,10.18
09/11/2020 00:30,10.49016,6.01088,12.09024959,1.34016,0.39088,1.396,9.15,5.62,10.73810505,10.01,-0.41,10.01839308,1.34016,0.39088,1.396,10.01,-0.41,10.01839308
09/11/2020 01:00,10.74952,5.92236,12.27299997,1.37952,0.40236,1.437,9.37,5.52,10.87507701,10.22,-0.41,10.22822076,1.37952,0.40236,1.437,10.22,-0.41,10.22822076
09/11/2020 01:30,10.62464,6.03552,12.21926662,1.42464,0.41552,1.484,9.2,5.62,10.78074209,10.06,-0.41,10.0683514,1.42464,0.41552,1.484,10.06,-0.41,10.0683514
09/11/2020 02:00,10.40424,6.06832,12.04461363,1.43424,0.41832,1.494,8.97,5.65,10.60110372,9.84,-0.41,9.848537963,1.43424,0.41832,1.494,9.84,-0.41,9.848537963
09/11/2020 02:30,10.20888,6.06384,11.87397938,1.41888,0.41384,1.478,8.79,5.65,10.44923921,9.66,-0.41,9.668696913,1.41888,0.41384,1.478,9.66,-0.41,9.668696913
09/11/2020 03:00,9.9188,6.1334,11.66195477,1.3488,0.3934,1.405,8.57,5.74,10.31467401,9.43,-0.41,9.438908835,1.3488,0.3934,1.405,9.43,-0.41,9.438908835
09/11/2020 03:30,9.95456,4.61508,10.97233923,1.35456,0.39508,1.411,8.6,4.22,9.579582454,9.19,2.89,9.633701262,1.35456,0.39508,1.411,9.19,2.89,9.633701262
09/11/2020 04:00,9.97496,2.90228,10.38860223,1.34496,0.39228,1.401,8.63,2.51,8.987602572,8.92,3.13,9.453216384,1.34496,0.39228,1.401,8.92,3.13,9.453216384
09/11/2020 04:30,10.06016,2.84088,10.453584,1.34016,0.39088,1.396,8.72,2.45,9.057643181,9.02,3.07,9.528132031,1.34016,0.39088,1.396,9.02,3.07,9.528132031
09/11/2020 05:00,10.24552,2.84536,10.63328517,1.35552,0.39536,1.412,8.89,2.45,9.221420715,9.19,3.04,9.679757228,1.35552,0.39536,1.412,9.19,3.04,9.679757228
09/11/2020 05:30,10.6288,3.5934,11.21980004,1.3488,0.3934,1.405,9.28,3.2,9.816231456,9.7,1.95,9.894063877,1.3488,0.3934,1.405,9.7,1.95,9.894063877
09/11/2020 06:00,11.51648,4.07564,12.21638871,1.35648,0.39564,1.413,10.16,3.68,10.8059243,10.69,1.16,10.75275314,1.35648,0.39564,1.413,10.69,1.16,10.75275314
09/11/2020 06:30,13.99952,2.26236,14.18114357,1.37952,0.40236,1.437,12.62,1.86,12.75633176,12.95,1.74,13.06637287,1.37952,0.40236,1.437,12.95,1.74,13.06637287
09/11/2020 07:00,15.83272,1.70496,15.92425544,1.42272,0.41496,1.482,14.41,1.29,14.46762593,14.76,1.1,14.8009324,1.42272,0.41496,1.482,14.76,1.1,14.8009324
09/11/2020 07:30,17.71136,1.94748,17.8181074,1.43136,0.41748,1.491,16.28,1.53,16.35173691,16.68,0.37,16.68410321,1.43136,0.41748,1.491,16.68,0.37,16.68410321
09/11/2020 08:00,18.92056,3.55308,19.25128485,1.45056,0.42308,1.511,17.47,3.13,17.74817737,18.17,-1.8,18.25894028,1.45056,0.42308,1.511,18.17,-1.8,18.25894028
09/11/2020 08:30,19.79576,0.71168,19.80854872,1.44576,0.42168,1.506,18.35,0.29,18.35229141,18.88,-3.28,19.16279729,1.44576,0.42168,1.506,18.88,-3.28,19.16279729
09/11/2020 09:00,20.36056,-0.46692,20.36591313,1.45056,0.42308,1.511,18.91,-0.89,18.93093236,19.24,-0.41,19.24436801,1.45056,0.42308,1.511,19.24,-0.41,19.24436801
09/11/2020 09:30,20.79536,-0.50552,20.8015035,1.45536,0.42448,1.516,19.34,-0.93,19.36234748,19.68,-0.51,19.68660712,1.45536,0.42448,1.516,19.68,-0.51,19.68660712
09/11/2020 10:00,20.90344,-0.50608,20.90956529,1.45344,0.42392,1.514,19.45,-0.93,19.47222124,19.79,-0.51,19.79657041,1.45344,0.42392,1.514,19.79,-0.51,19.79657041
09/11/2020 10:30,21.11584,-0.64288,21.1256241,1.39584,0.40712,1.454,19.72,-1.05,19.74793407,20.06,-0.61,20.06927253,1.39584,0.40712,1.454,20.06,-0.61,20.06927253
09/11/2020 11:00,20.73312,2.09716,20.8389142,1.29312,0.37716,1.347,19.44,1.72,19.5159422,20.91,-3.88,21.26693443,1.29312,0.37716,1.347,20.91,-3.88,21.26693443
09/11/2020 11:30,20.96264,-0.15048,20.9631801,1.47264,0.42952,1.534,19.49,-0.58,19.49862816,20.38,-1.52,20.43660441,1.47264,0.42952,1.534,20.38,-1.52,20.43660441
09/11/2020 12:00,20.31376,-0.74432,20.32739181,1.49376,0.43568,1.556,18.82,-1.18,18.85695628,21.94,-1.06,21.96559127,1.49376,0.43568,1.556,21.94,-1.06,21.96559127
09/11/2020 12:30,20.96256,-0.83592,20.97922029,1.52256,0.44408,1.586,19.44,-1.28,19.48209434,20.87,-0.95,20.89161076,1.52256,0.44408,1.586,20.87,-0.95,20.89161076
09/11/2020 13:00,21.13288,-0.58416,21.1409522,1.56288,0.45584,1.628,19.57,-1.04,19.59761465,19.99,-1,20.01499688,1.56288,0.45584,1.628,19.99,-1,20.01499688
09/11/2020 13:30,20.52592,2.62756,20.69341594,1.46592,0.42756,1.527,19.06,2.2,19.18654737,20.27,-3.98,20.65703996,1.46592,0.42756,1.527,20.27,-3.98,20.65703996
09/11/2020 14:00,20.02656,2.71608,20.20990341,1.42656,0.41608,1.486,18.6,2.3,18.74166481,19.78,-3.94,20.16858944,1.42656,0.41608,1.486,19.78,-3.94,20.16858944
09/11/2020 14:30,19.79688,2.84784,20.00066625,1.46688,0.42784,1.528,18.33,2.42,18.48905893,19.48,-4.02,19.89047008,1.46688,0.42784,1.528,19.48,-4.02,19.89047008
09/11/2020 15:00,20.04976,0.14868,20.05031126,1.46976,0.42868,1.531,18.58,-0.28,18.58210968,19.03,-3.41,19.33310632,1.46976,0.42868,1.531,19.03,-3.41,19.33310632
09/11/2020 15:30,20.23368,-0.40976,20.23782868,1.30368,0.38024,1.358,18.93,-0.79,18.94647725,19.25,-0.41,19.25436574,1.30368,0.38024,1.358,19.25,-0.41,19.25436574
09/11/2020 16:00,20.942,0.051,20.9420621,1.272,0.371,1.325,19.67,-0.32,19.67260278,20.16,-1.18,20.1945042,1.272,0.371,1.325,20.16,-1.18,20.1945042
09/11/2020 16:30,21.6524,2.7582,21.82737027,1.2624,0.3682,1.315,20.39,2.39,20.52959327,21.6,-3.95,21.95819892,1.2624,0.3682,1.315,21.6,-3.95,21.95819892
09/11/2020 17:00,23.31968,-0.29676,23.32156817,1.27968,0.37324,1.333,22.04,-0.67,22.05018141,22.46,-0.75,22.47251877,1.27968,0.37324,1.333,22.46,-0.75,22.47251877
09/11/2020 17:30,24.04616,-0.58612,24.05330221,1.31616,0.38388,1.371,22.73,-0.97,22.7506879,23.09,-0.47,23.09478296,1.31616,0.38388,1.371,23.09,-0.47,23.09478296
09/11/2020 18:00,23.67512,1.05316,23.69853272,1.48512,0.43316,1.547,22.19,0.62,22.19865987,22.9,-3.08,23.1061983,1.48512,0.43316,1.547,22.9,-3.08,23.1061983
09/11/2020 18:30,23.04584,-0.02788,23.04585686,1.51584,0.44212,1.579,21.53,-0.47,21.53512944,21.89,0,21.89,1.51584,0.44212,1.579,21.89,0,21.89
09/11/2020 19:00,22.0848,0.0464,22.08484874,1.5648,0.4564,1.63,20.52,-0.41,20.5240956,20.87,0.5,20.8759886,1.5648,0.4564,1.63,20.87,0.5,20.8759886
09/11/2020 19:30,20.90856,0.84708,20.92571207,1.49856,0.43708,1.561,19.41,0.41,19.41432976,19.74,0.74,19.75386544,1.49856,0.43708,1.561,19.74,0.74,19.75386544
09/11/2020 20:00,19.86448,0.98464,19.88886828,1.52448,0.44464,1.588,18.34,0.54,18.34794811,18.66,1,18.68677607,1.52448,0.44464,1.588,18.66,1,18.68677607
09/11/2020 20:30,18.83776,1.13268,18.87178226,1.51776,0.44268,1.581,17.32,0.69,17.33373878,17.63,1.17,17.66878038,1.51776,0.44268,1.581,17.63,1.17,17.66878038
09/11/2020 21:00,17.65592,2.41756,17.82066518,1.46592,0.42756,1.527,16.19,1.99,16.31184232,16.71,0.57,16.7197189,1.46592,0.42756,1.527,16.71,0.57,16.7197189
09/11/2020 21:30,16.614,3.027,16.88750204,1.464,0.427,1.525,15.15,2.6,15.37148334,15.74,0.53,15.7489206,1.464,0.427,1.525,15.74,0.53,15.7489206
09/11/2020 22:00,15.68344,1.98392,15.80842272,1.45344,0.42392,1.514,14.23,1.56,14.3152541,14.52,1.95,14.65035494,1.45344,0.42392,1.514,14.52,1.95,14.65035494
09/11/2020 22:30,14.6288,3.5084,15.04362523,1.4688,0.4284,1.53,13.16,3.08,13.51562059,13.76,0.52,13.76982208,1.4688,0.4284,1.53,13.76,0.52,13.76982208
09/11/2020 23:00,13.30688,4.73784,14.12516135,1.46688,0.42784,1.528,11.84,4.31,12.60006746,12.63,-0.19,12.63142906,1.46688,0.42784,1.528,12.63,-0.19,12.63142906
