Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2020 23:30,12.61224,2.30232,12.82065814,1.48224,0.43232,1.544,11.13,1.87,11.28600018,11.4,2.38,11.64578894,1.48224,0.43232,1.544,11.4,2.38,11.64578894
10/11/2020 00:00,11.68224,4.64232,12.57083396,1.48224,0.43232,1.544,10.2,4.21,11.03467716,10.88,0.32,10.88470487,1.48224,0.43232,1.544,10.88,0.32,10.88470487
10/11/2020 00:30,11.2688,5.6934,12.6253973,1.3488,0.3934,1.405,9.92,5.3,11.24706184,10.79,-0.65,10.80956058,1.3488,0.3934,1.405,10.79,-0.65,10.80956058
10/11/2020 01:00,11.37896,5.49428,12.63597418,1.24896,0.36428,1.301,10.13,5.13,11.35490203,11.04,-0.65,11.05911841,1.24896,0.36428,1.301,11.04,-0.65,11.05911841
10/11/2020 01:30,11.32912,5.64016,12.65544803,1.26912,0.37016,1.322,10.06,5.27,11.35678211,10.96,-0.5,10.97139918,1.26912,0.37016,1.322,10.96,-0.5,10.97139918
10/11/2020 02:00,11.32152,3.63336,11.89025315,1.45152,0.42336,1.512,9.87,3.21,10.37887277,10.34,1.61,10.46459268,1.45152,0.42336,1.512,10.34,1.61,10.46459268
10/11/2020 02:30,11.18936,3.33648,11.67620983,1.59936,0.46648,1.666,9.59,2.87,10.01024475,9.96,1.96,10.15101965,1.59936,0.46648,1.666,9.96,1.96,10.15101965
10/11/2020 03:00,10.73544,5.89992,12.24984604,1.64544,0.47992,1.714,9.09,5.42,10.58321785,9.96,-0.44,9.969714138,1.64544,0.47992,1.714,9.96,-0.44,9.969714138
10/11/2020 03:30,10.6044,5.7942,12.08412401,1.4544,0.4242,1.515,9.15,5.37,10.60940149,9.96,-0.5,9.972542304,1.4544,0.4242,1.515,9.96,-0.5,9.972542304
10/11/2020 04:00,10.44712,5.78916,11.9438976,1.43712,0.41916,1.497,9.01,5.37,10.48889889,9.85,-0.5,9.862682191,1.43712,0.41916,1.497,9.85,-0.5,9.862682191
10/11/2020 04:30,10.52176,5.74468,11.98785977,1.42176,0.41468,1.481,9.1,5.33,10.54603717,9.94,-0.55,9.955204669,1.42176,0.41468,1.481,9.94,-0.55,9.955204669
10/11/2020 05:00,10.78216,5.60188,12.15055693,1.41216,0.41188,1.471,9.37,5.19,10.71134912,10.22,-0.67,10.24193829,1.41216,0.41188,1.471,10.22,-0.67,10.24193829
10/11/2020 05:30,11.39504,3.10272,11.80990296,1.41504,0.41272,1.474,9.98,2.69,10.33617434,10.38,1.63,10.50720229,1.41504,0.41272,1.474,10.38,1.63,10.50720229
10/11/2020 06:00,12.23504,2.26272,12.44251203,1.41504,0.41272,1.474,10.82,1.85,10.9770169,11.09,2.27,11.31993816,1.41504,0.41272,1.474,11.09,2.27,11.31993816
10/11/2020 06:30,14.09696,2.42328,14.30372564,1.41696,0.41328,1.476,12.68,2.01,12.83832154,13.09,1.24,13.14860069,1.41696,0.41328,1.476,13.09,1.24,13.14860069
10/11/2020 07:00,15.90944,2.15692,16.0549863,1.42944,0.41692,1.489,14.48,1.74,14.5841695,14.98,0.39,14.98507591,1.42944,0.41692,1.489,14.98,0.39,14.98507591
10/11/2020 07:30,17.9648,2.1614,18.09435517,1.4448,0.4214,1.505,16.52,1.74,16.61138164,16.85,0.52,16.85802183,1.4448,0.4214,1.505,16.85,0.52,16.85802183
10/11/2020 08:00,18.8692,2.8056,19.07663754,1.4592,0.4256,1.52,17.41,2.38,17.57192363,18.36,-3.41,18.67398458,1.4592,0.4256,1.52,18.36,-3.41,18.67398458
10/11/2020 08:30,19.91824,-0.49468,19.92438187,1.45824,0.42532,1.519,18.46,-0.92,18.48291103,18.78,-0.5,18.78665484,1.45824,0.42532,1.519,18.78,-0.5,18.78665484
10/11/2020 09:00,20.17936,-0.66852,20.19043063,1.47936,0.43148,1.541,18.7,-1.1,18.732325,19.04,-0.66,19.05143564,1.47936,0.43148,1.541,19.04,-0.66,19.05143564
10/11/2020 09:30,20.77376,-0.83432,20.79050731,1.49376,0.43568,1.556,19.28,-1.27,19.32178304,19.63,-0.83,19.64753929,1.49376,0.43568,1.556,19.63,-0.83,19.64753929
10/11/2020 10:00,21.062,-0.874,21.08012619,1.632,0.476,1.7,19.43,-1.35,19.47684266,19.78,-0.91,19.8009217,1.632,0.476,1.7,19.78,-0.91,19.8009217
10/11/2020 10:30,21.14936,-0.78852,21.16405425,1.71936,0.50148,1.791,19.43,-1.29,19.47277587,19.78,-0.84,19.79782816,1.71936,0.50148,1.791,19.78,-0.84,19.79782816
10/11/2020 11:00,21.3524,-0.7268,21.36476595,2.1024,0.6132,2.19,19.25,-1.34,19.2965826,19.6,-0.9,19.62065238,2.1024,0.6132,2.19,19.6,-0.9,19.62065238
10/11/2020 11:30,21.50712,-0.91584,21.52661082,2.03712,0.59416,2.122,19.47,-1.51,19.5284664,19.82,-1.06,19.84832487,2.03712,0.59416,2.122,19.82,-1.06,19.84832487
10/11/2020 12:00,21.22808,-0.82056,21.24393323,1.91808,0.55944,1.998,19.31,-1.38,19.35924844,19.66,-0.92,19.68151417,1.91808,0.55944,1.998,19.66,-0.92,19.68151417
10/11/2020 12:30,21.56024,-1.03868,21.58524508,1.65024,0.48132,1.719,19.91,-1.52,19.9679368,20.28,-1.05,20.30716376,1.65024,0.48132,1.719,20.28,-1.05,20.30716376
10/11/2020 13:00,21.47192,-0.90444,21.49095996,1.56192,0.45556,1.627,19.91,-1.36,19.95639497,20.28,-0.9,20.29996059,1.56192,0.45556,1.627,20.28,-0.9,20.29996059
10/11/2020 13:30,21.04728,-0.78996,21.06209943,1.57728,0.46004,1.643,19.47,-1.25,19.51008457,19.81,-0.78,19.82534993,1.57728,0.46004,1.643,19.81,-0.78,19.82534993
10/11/2020 14:00,20.68008,-0.80956,20.6959198,1.51008,0.44044,1.573,19.17,-1.25,19.21071055,19.52,-0.78,19.5355778,1.51008,0.44044,1.573,19.52,-0.78,19.5355778
10/11/2020 14:30,20.59,-0.795,20.60534215,1.32,0.385,1.375,19.27,-1.18,19.30609489,19.61,-0.71,19.62284893,1.32,0.385,1.375,19.61,-0.71,19.62284893
10/11/2020 15:00,20.24632,-0.71024,20.25877376,1.33632,0.38976,1.392,18.91,-1.1,18.94196663,19.25,-0.63,19.26030633,1.33632,0.38976,1.392,19.25,-0.63,19.26030633
10/11/2020 15:30,20.03344,-0.39608,20.03735505,1.45344,0.42392,1.514,18.58,-0.82,18.59808592,18.9,-0.45,18.90535638,1.45344,0.42392,1.514,18.9,-0.45,18.90535638
10/11/2020 16:00,20.57224,-0.38768,20.57589255,1.48224,0.43232,1.544,19.09,-0.82,19.1076032,19.42,-0.45,19.425213,1.48224,0.43232,1.544,19.42,-0.45,19.425213
10/11/2020 16:30,21.65752,-0.40364,21.66128107,1.42752,0.41636,1.487,20.23,-0.82,20.24661206,20.57,-0.45,20.57492163,1.42752,0.41636,1.487,20.57,-0.45,20.57492163
10/11/2020 17:00,23.02192,0.82556,23.03671743,1.32192,0.38556,1.377,21.7,0.44,21.70446037,22.63,-2.06,22.72356706,1.32192,0.38556,1.377,22.63,-2.06,22.72356706
10/11/2020 17:30,23.8752,-0.6364,23.8836802,1.3152,0.3836,1.37,22.56,-1.02,22.58304674,22.92,-0.54,22.92636037,1.3152,0.3836,1.37,22.92,-0.54,22.92636037
10/11/2020 18:00,23.94048,-0.45736,23.94484831,1.38048,0.40264,1.438,22.56,-0.86,22.57638589,22.92,-0.47,22.92481843,1.38048,0.40264,1.438,22.92,-0.47,22.92481843
10/11/2020 18:30,23.40896,0.23428,23.41013232,1.48896,0.43428,1.551,21.92,-0.2,21.92091239,22.38,-3.25,22.61474961,1.48896,0.43428,1.551,22.38,-3.25,22.61474961
10/11/2020 19:00,22.03384,3.46112,22.30402333,1.68384,0.49112,1.754,20.35,2.97,20.56558776,21.56,-3.12,21.7845817,1.68384,0.49112,1.754,21.56,-3.12,21.7845817
10/11/2020 19:30,20.86632,3.77476,21.20500232,1.69632,0.49476,1.767,19.17,3.28,19.44858093,20.34,-2.78,20.5291013,1.69632,0.49476,1.767,20.34,-2.78,20.5291013
10/11/2020 20:00,19.82792,4.07356,20.24204295,1.65792,0.48356,1.727,18.17,3.59,18.52125806,19.32,-2.54,19.48625156,1.65792,0.48356,1.727,19.32,-2.54,19.48625156
10/11/2020 20:30,19.02512,1.58316,19.09087705,1.48512,0.43316,1.547,17.54,1.15,17.57765912,17.98,0.65,17.99174533,1.48512,0.43316,1.547,17.98,0.65,17.99174533
10/11/2020 21:00,17.89664,1.32652,17.94573427,1.49664,0.43652,1.559,16.4,0.89,16.42413164,16.69,1.38,16.74695495,1.49664,0.43652,1.559,16.69,1.38,16.74695495
10/11/2020 21:30,17.06568,1.55624,17.1364908,1.49568,0.43624,1.558,15.57,1.12,15.61023062,15.85,1.59,15.92955116,1.49568,0.43624,1.558,15.85,1.59,15.92955116
10/11/2020 22:00,15.98448,2.90464,16.24624678,1.52448,0.44464,1.588,14.46,2.46,14.66776057,15,0.56,15.01044969,1.52448,0.44464,1.588,15,0.56,15.01044969
10/11/2020 22:30,14.81848,4.47164,15.47846613,1.54848,0.45164,1.613,13.27,4.02,13.86554362,14.13,-0.7,14.14732837,1.54848,0.45164,1.613,14.13,-0.7,14.14732837
10/11/2020 23:00,13.92352,1.99436,14.06562764,1.52352,0.44436,1.587,12.4,1.55,12.49649951,12.69,1.97,12.8420014,1.52352,0.44436,1.587,12.69,1.97,12.8420014
10/11/2020 23:30,12.83392,2.35156,13.04757974,1.51392,0.44156,1.577,11.32,1.91,11.48000436,11.64,2.1,11.82791613,1.51392,0.44156,1.577,11.64,2.1,11.82791613
11/11/2020 00:00,11.96096,2.09528,12.14309526,1.08096,0.31528,1.126,10.88,1.78,11.02464512,11.16,2.36,11.40680499,1.08096,0.31528,1.126,11.16,2.36,11.40680499
11/11/2020 00:30,11.37664,1.85152,11.52632049,0.41664,0.12152,0.434,10.96,1.73,11.09569736,11.25,2.31,11.48471158,0.41664,0.12152,0.434,11.25,2.31,11.48471158
11/11/2020 01:00,11.44832,3.90076,12.09462523,0.44832,0.13076,0.467,11,3.77,11.62810819,11.69,0.3,11.69384881,0.44832,0.13076,0.467,11.69,0.3,11.69384881
11/11/2020 01:30,11.34336,3.42348,11.84871434,0.42336,0.12348,0.441,10.92,3.3,11.40773422,11.5,0.9,11.53516363,0.42336,0.12348,0.441,11.5,0.9,11.53516363
11/11/2020 02:00,11.1596,1.9478,11.32830954,0.3696,0.1078,0.385,10.79,1.84,10.94576174,11.05,2.33,11.29298012,0.3696,0.1078,0.385,11.05,2.33,11.29298012
11/11/2020 02:30,11.01024,1.93632,11.17920927,0.33024,0.09632,0.344,10.68,1.84,10.83734285,10.94,2.26,11.17099816,0.33024,0.09632,0.344,10.94,2.26,11.17099816
11/11/2020 03:00,10.8044,1.9492,10.97881779,0.3744,0.1092,0.39,10.43,1.84,10.59105755,10.7,2.43,10.97246098,0.3744,0.1092,0.39,10.7,2.43,10.97246098
11/11/2020 03:30,10.6968,1.9674,10.87622145,0.4368,0.1274,0.455,10.26,1.84,10.42368457,10.51,2.43,10.78726101,0.4368,0.1274,0.455,10.51,2.43,10.78726101
11/11/2020 04:00,10.76208,1.91644,10.93138181,0.50208,0.14644,0.523,10.26,1.77,10.41155608,10.51,2.37,10.77390366,0.50208,0.14644,0.523,10.51,2.37,10.77390366
11/11/2020 04:30,10.84008,1.85544,10.99772667,0.43008,0.12544,0.448,10.41,1.73,10.55277215,10.67,2.33,10.92143763,0.43008,0.12544,0.448,10.67,2.33,10.92143763
11/11/2020 05:00,10.8564,1.9502,11.0301723,0.4464,0.1302,0.465,10.41,1.82,10.56789951,10.67,2.42,10.94099173,0.4464,0.1302,0.465,10.67,2.42,10.94099173
11/11/2020 05:30,11.25584,1.84712,11.40639235,0.43584,0.12712,0.454,10.82,1.72,10.95585688,11.09,2.42,11.35096912,0.43584,0.12712,0.454,11.09,2.42,11.35096912
11/11/2020 06:00,11.99312,3.19216,12.41067334,0.45312,0.13216,0.472,11.54,3.06,11.93881066,12.08,0.85,12.10986788,0.45312,0.13216,0.472,12.08,0.85,12.10986788
11/11/2020 06:30,14.0884,1.2562,14.14429401,0.3984,0.1162,0.415,13.69,1.14,13.7373833,13.95,1.57,14.03806967,0.3984,0.1162,0.415,13.95,1.57,14.03806967
11/11/2020 07:00,15.97032,1.48676,16.0393758,0.40032,0.11676,0.417,15.57,1.37,15.63015675,16.01,0.4,16.0149961,0.40032,0.11676,0.417,16.01,0.4,16.0149961
11/11/2020 07:30,17.97816,-0.06512,17.97827794,0.42816,0.12488,0.446,17.55,-0.19,17.55102846,17.85,0.65,17.86183081,0.42816,0.12488,0.446,17.85,0.65,17.86183081
11/11/2020 08:00,19.25232,-0.39224,19.25631527,0.47232,0.13776,0.492,18.78,-0.53,18.78747721,19.09,0,19.09,0.47232,0.13776,0.492,19.09,0,19.09
11/11/2020 08:30,19.4012,2.4666,19.55736887,0.5712,0.1666,0.595,18.83,2.3,18.96994729,19.92,-3.79,20.27733957,0.5712,0.1666,0.595,19.92,-3.79,20.27733957
11/11/2020 09:00,19.85024,0.97632,19.8742353,0.57024,0.16632,0.594,19.28,0.81,19.29700754,20.09,-2.57,20.25371571,0.57024,0.16632,0.594,20.09,-2.57,20.25371571
11/11/2020 09:30,20.60712,-1.01084,20.63189745,0.71712,0.20916,0.747,19.89,-1.22,19.92738066,20.23,-0.73,20.24316675,0.71712,0.20916,0.747,20.23,-0.73,20.24316675
11/11/2020 10:00,20.61672,-0.97304,20.63966934,0.84672,0.24696,0.882,19.77,-1.22,19.80760712,20.11,-0.73,20.12324527,0.84672,0.24696,0.882,20.11,-0.73,20.12324527
11/11/2020 10:30,20.2976,-0.8832,20.31680605,0.7776,0.2268,0.81,19.52,-1.11,19.55153447,19.85,-0.63,19.85999496,0.7776,0.2268,0.81,19.85,-0.63,19.85999496
11/11/2020 11:00,20.46496,-0.95772,20.48735745,0.86496,0.25228,0.901,19.6,-1.21,19.63731397,19.94,-0.72,19.95299476,0.86496,0.25228,0.901,19.94,-0.72,19.95299476
11/11/2020 11:30,20.5908,-0.9706,20.61366316,0.8208,0.2394,0.855,19.77,-1.21,19.80699371,20.11,-0.72,20.12288498,0.8208,0.2394,0.855,20.11,-0.72,20.12288498
11/11/2020 12:00,21.01096,-1.10472,21.03998209,0.84096,0.24528,0.876,20.17,-1.35,20.215128,20.52,-0.88,20.53886073,0.84096,0.24528,0.876,20.52,-0.88,20.53886073
11/11/2020 12:30,21.47664,-1.25848,21.51348037,0.89664,0.26152,0.934,20.58,-1.52,20.63605582,20.94,-1.04,20.96581026,0.89664,0.26152,0.934,20.94,-1.04,20.96581026
11/11/2020 13:00,21.5736,-1.2652,21.61066746,0.8736,0.2548,0.91,20.7,-1.52,20.75573174,21.07,-1.04,21.09565121,0.8736,0.2548,0.91,21.07,-1.04,21.09565121
11/11/2020 13:30,21.81848,-1.23836,21.85359478,0.82848,0.24164,0.863,20.99,-1.48,21.04211254,21.37,-1.12,21.39932943,0.82848,0.24164,0.863,21.37,-1.12,21.39932943
11/11/2020 14:00,21.03104,-1.12428,21.06106951,0.67104,0.19572,0.699,20.36,-1.32,20.40274491,20.72,-0.82,20.73621952,0.67104,0.19572,0.699,20.72,-0.82,20.73621952
11/11/2020 14:30,20.32752,0.60636,20.3365617,0.70752,0.20636,0.737,19.62,0.4,19.62407705,20.36,-2.35,20.4951726,0.70752,0.20636,0.737,20.36,-2.35,20.4951726
11/11/2020 15:00,20.35392,-0.97344,20.37718442,0.67392,0.19656,0.702,19.68,-1.17,19.71474829,20.01,-0.5,20.0162459,0.67392,0.19656,0.702,20.01,-0.5,20.0162459
11/11/2020 15:30,20.87832,-0.96924,20.90080554,0.68832,0.20076,0.717,20.19,-1.17,20.22387203,20.53,-0.5,20.53608775,0.68832,0.20076,0.717,20.53,-0.5,20.53608775
11/11/2020 16:00,21.61832,0.92076,21.63791946,0.68832,0.20076,0.717,20.93,0.72,20.94238048,21.81,-2.68,21.9740415,0.68832,0.20076,0.717,21.81,-2.68,21.9740415
11/11/2020 16:30,22.92504,-0.44228,22.92930593,0.81504,0.23772,0.849,22.11,-0.68,22.12045434,22.69,-1.68,22.75210979,0.81504,0.23772,0.849,22.69,-1.68,22.75210979
11/11/2020 17:00,23.9088,-1.1516,23.93651813,0.7488,0.2184,0.78,23.16,-1.37,23.20048491,23.51,-0.64,23.51870957,0.7488,0.2184,0.78,23.51,-0.64,23.51870957
11/11/2020 17:30,24.05888,1.00884,24.08002211,0.81888,0.23884,0.853,23.24,0.77,23.25275253,24.13,-2.52,24.26123039,0.81888,0.23884,0.853,24.13,-2.52,24.26123039
11/11/2020 18:00,23.50864,2.65752,23.65837203,0.84864,0.24752,0.884,22.66,2.41,22.78779717,23.92,-3.73,24.20907474,0.84864,0.24752,0.884,23.92,-3.73,24.20907474
11/11/2020 18:30,22.94704,2.87372,23.12628183,1.00704,0.29372,1.049,21.94,2.58,22.09117471,23.17,-3.55,23.44037969,1.00704,0.29372,1.049,23.17,-3.55,23.44037969
11/11/2020 19:00,22.0668,2.8474,22.24974941,0.9168,0.2674,0.955,21.15,2.58,21.30678061,22.08,-3.32,22.32820638,0.9168,0.2674,0.955,22.08,-3.32,22.32820638
11/11/2020 19:30,21.05944,3.39692,21.331645,0.94944,0.27692,0.989,20.11,3.12,20.35058967,20.62,-0.48,20.62558605,0.94944,0.27692,0.989,20.62,-0.48,20.62558605
11/11/2020 20:00,19.96872,0.67796,19.98022543,0.91872,0.26796,0.957,19.05,0.41,19.05441156,19.36,0.86,19.37909183,0.91872,0.26796,0.957,19.36,0.86,19.37909183
11/11/2020 20:30,19.1296,0.7328,19.14363059,0.9696,0.2828,1.01,18.16,0.45,18.16557458,18.46,1.1,18.49274452,0.9696,0.2828,1.01,18.46,1.1,18.49274452
11/11/2020 21:00,18.23344,0.91392,18.25632997,0.97344,0.28392,1.014,17.26,0.63,17.27149386,17.56,1.2,17.60095452,0.97344,0.28392,1.014,17.56,1.2,17.60095452
11/11/2020 21:30,17.30688,1.30784,17.35622484,0.98688,0.28784,1.028,16.32,1.02,16.35184393,16.61,1.49,16.67669632,0.98688,0.28784,1.028,16.61,1.49,16.67669632
11/11/2020 22:00,16.26032,1.51176,16.33044472,1.00032,0.29176,1.042,15.26,1.22,15.30869034,15.52,1.65,15.60746296,1.00032,0.29176,1.042,15.52,1.65,15.60746296
11/11/2020 22:30,15.23792,1.66856,15.32900187,1.05792,0.30856,1.102,14.18,1.36,14.24506932,14.44,1.75,14.54565571,1.05792,0.30856,1.102,14.44,1.75,14.54565571
11/11/2020 23:00,13.98816,2.86988,14.2795249,1.02816,0.29988,1.071,12.96,2.57,13.21236164,13.47,0.91,13.50070369,1.02816,0.29988,1.071,13.47,0.91,13.50070369
11/11/2020 23:30,13.07152,1.81836,13.19738869,0.85152,0.24836,0.887,12.22,1.57,12.32044236,12.5,2.1,12.67517258,0.85152,0.24836,0.887,12.5,2.1,12.67517258
12/11/2020 00:00,12.19272,1.84496,12.33151647,0.70272,0.20496,0.732,11.49,1.64,11.60645079,11.76,2.19,11.9621779,0.70272,0.20496,0.732,11.76,2.19,11.9621779
12/11/2020 00:30,11.54368,3.94524,12.19924041,0.70368,0.20524,0.733,10.84,3.74,11.46704844,11.5,0.27,11.50316913,0.70368,0.20524,0.733,11.5,0.27,11.50316913
12/11/2020 01:00,11.66656,5.21608,12.77951927,0.70656,0.20608,0.736,10.96,5.01,12.05079665,11.86,-0.96,11.89878985,0.70656,0.20608,0.736,11.86,-0.96,11.89878985
12/11/2020 01:30,11.41552,5.30536,12.58812701,0.63552,0.18536,0.662,10.78,5.12,11.9341024,11.67,-0.82,11.69877344,0.63552,0.18536,0.662,11.67,-0.82,11.69877344
12/11/2020 02:00,11.14584,5.28212,12.33412101,0.55584,0.16212,0.579,10.59,5.12,11.76275903,11.5,-0.75,11.52443057,0.55584,0.16212,0.579,11.5,-0.75,11.52443057
12/11/2020 02:30,11.05312,5.28716,12.25257208,0.57312,0.16716,0.597,10.48,5.12,11.66382442,11.4,-0.7,11.42147101,0.57312,0.16716,0.597,11.4,-0.7,11.42147101
12/11/2020 03:00,11.02432,3.13876,11.46243629,0.54432,0.15876,0.567,10.48,2.98,10.89544859,10.93,1.54,11.03795724,0.54432,0.15876,0.567,10.93,1.54,11.03795724
12/11/2020 03:30,11.00608,2.23344,11.23040744,0.52608,0.15344,0.548,10.48,2.08,10.68441856,10.7,2.48,10.98364238,0.52608,0.15344,0.548,10.7,2.48,10.98364238
12/11/2020 04:00,10.84712,2.25416,11.078865,0.59712,0.17416,0.622,10.25,2.08,10.45891486,10.5,2.48,10.7889017,0.59712,0.17416,0.622,10.5,2.48,10.7889017
12/11/2020 04:30,10.95128,2.26704,11.18347012,0.64128,0.18704,0.668,10.31,2.08,10.51772314,10.57,2.45,10.8502258,0.64128,0.18704,0.668,10.57,2.45,10.8502258
12/11/2020 05:00,10.97936,2.30148,11.21798361,0.51936,0.15148,0.541,10.46,2.15,10.67867501,10.76,2.28,10.99890904,0.51936,0.15148,0.541,10.76,2.28,10.99890904
12/11/2020 05:30,11.46312,2.43216,11.71829861,0.45312,0.13216,0.472,11.01,2.3,11.24767087,11.37,1.8,11.5115985,0.45312,0.13216,0.472,11.37,1.8,11.5115985
12/11/2020 06:00,12.36888,1.76384,12.49401153,0.45888,0.13384,0.478,11.91,1.63,12.02102325,12.18,2.04,12.34965587,0.45888,0.13384,0.478,12.18,2.04,12.34965587
12/11/2020 06:30,14.18712,3.48416,14.60868731,0.59712,0.17416,0.622,13.59,3.31,13.98728709,14.36,-0.62,14.37337817,0.59712,0.17416,0.622,14.36,-0.62,14.37337817
12/11/2020 07:00,16.454,1.322,16.50702275,0.624,0.182,0.65,15.83,1.14,15.87099556,16.25,0.42,16.25542679,0.624,0.182,0.65,16.25,0.42,16.25542679
12/11/2020 07:30,18.09784,0.55812,18.1064439,0.50784,0.14812,0.529,17.59,0.41,17.59477763,17.89,0.52,17.8975557,0.50784,0.14812,0.529,17.89,0.52,17.8975557
12/11/2020 08:00,19.13056,1.78808,19.21394171,0.61056,0.17808,0.636,18.52,1.61,18.58984938,19.34,-3.03,19.57591633,0.61056,0.17808,0.636,19.34,-3.03,19.57591633
12/11/2020 08:30,19.8276,-0.6832,19.83936703,0.7776,0.2268,0.81,19.05,-0.91,19.07172252,19.34,-0.52,19.34698943,0.7776,0.2268,0.81,19.34,-0.52,19.34698943
12/11/2020 09:00,19.9532,-0.8124,19.9697317,0.6432,0.1876,0.67,19.31,-1,19.33587598,19.64,-0.55,19.64769961,0.6432,0.1876,0.67,19.64,-0.55,19.64769961
12/11/2020 09:30,20.10984,-0.88588,20.12934296,0.69984,0.20412,0.729,19.41,-1.09,19.44058127,19.74,-0.63,19.75005063,0.69984,0.20412,0.729,19.74,-0.63,19.75005063
12/11/2020 10:00,20.06224,-0.79768,20.07809172,1.00224,0.29232,1.044,19.06,-1.09,19.09114192,19.38,-0.63,19.39023723,1.00224,0.29232,1.044,19.38,-0.63,19.39023723
12/11/2020 10:30,20.31744,-0.97908,20.34101683,0.99744,0.29092,1.039,19.32,-1.27,19.36169672,19.66,-0.82,19.67709328,0.99744,0.29092,1.039,19.66,-0.82,19.67709328
12/11/2020 11:00,20.46048,-1.14736,20.49262494,0.90048,0.26264,0.938,19.56,-1.41,19.6107547,19.92,-0.95,19.94264025,0.90048,0.26264,0.938,19.92,-0.95,19.94264025
12/11/2020 11:30,20.56512,-1.00684,20.589752,1.00512,0.29316,1.047,19.56,-1.3,19.60315281,19.92,-0.84,19.93770298,1.00512,0.29316,1.047,19.92,-0.84,19.93770298
12/11/2020 12:00,20.63744,-1.07908,20.66563194,0.75744,0.22092,0.789,19.88,-1.3,19.92245969,20.23,-0.84,20.24743194,0.75744,0.22092,0.789,20.23,-0.84,20.24743194
12/11/2020 12:30,20.0136,-0.8902,20.03338816,0.7536,0.2198,0.785,19.26,-1.11,19.29195947,19.59,-0.66,19.60111476,0.7536,0.2198,0.785,19.59,-0.66,19.60111476
12/11/2020 13:00,19.53768,-0.68276,19.54960616,0.84768,0.24724,0.883,18.69,-0.93,18.71312374,19.01,-0.5,19.01657435,0.84768,0.24724,0.883,19.01,-0.5,19.01657435
12/11/2020 13:30,19.65768,-0.64776,19.6683496,0.96768,0.28224,1.008,18.69,-0.93,18.71312374,19.01,-0.46,19.01556468,0.96768,0.28224,1.008,19.01,-0.46,19.01556468
12/11/2020 14:00,19.75632,-0.72024,19.76944424,0.85632,0.24976,0.892,18.9,-0.97,18.92487516,19.22,-0.53,19.2273061,0.85632,0.24976,0.892,19.22,-0.53,19.2273061
12/11/2020 14:30,19.8316,-0.7362,19.84526011,0.8016,0.2338,0.835,19.03,-0.97,19.05470546,19.35,-0.53,19.35725704,0.8016,0.2338,0.835,19.35,-0.53,19.35725704
12/11/2020 15:00,19.7008,-0.0206,19.70081077,0.5808,0.1694,0.605,19.12,-0.19,19.12094401,19.62,-1.33,19.66502733,0.5808,0.1694,0.605,19.62,-1.33,19.66502733
12/11/2020 15:30,19.82208,1.52644,19.88076645,0.74208,0.21644,0.773,19.08,1.31,19.1249183,19.97,-3.48,20.27094719,0.74208,0.21644,0.773,19.97,-3.48,20.27094719
12/11/2020 16:00,20.3984,2.5912,20.56232088,0.7584,0.2212,0.79,19.64,2.37,19.78247962,20.83,-3.7,21.1560606,0.7584,0.2212,0.79,20.83,-3.7,21.1560606
12/11/2020 16:30,21.44096,2.45528,21.58108351,0.60096,0.17528,0.626,20.84,2.28,20.96435069,22.08,-3.89,22.42004683,0.60096,0.17528,0.626,22.08,-3.89,22.42004683
12/11/2020 17:00,23.51288,0.72084,23.52392689,1.20288,0.35084,1.253,22.31,0.37,22.31306792,23,-2.89,23.18085633,1.20288,0.35084,1.253,23,-2.89,23.18085633
12/11/2020 17:30,24.54312,-0.54284,24.54912248,1.53312,0.44716,1.597,23.01,-0.99,23.03128742,23.35,-0.42,23.353777,1.53312,0.44716,1.597,23.35,-0.42,23.353777
12/11/2020 18:00,24.50272,-0.54004,24.50867052,1.54272,0.44996,1.607,22.96,-0.99,22.98133373,23.31,-0.42,23.31378348,1.54272,0.44996,1.607,23.31,-0.42,23.31378348
12/11/2020 18:30,23.31808,2.24444,23.42584824,1.55808,0.45444,1.623,21.76,1.79,21.83349949,22.71,-3.25,22.94137311,1.55808,0.45444,1.623,22.71,-3.25,22.94137311
12/11/2020 19:00,22.47208,3.49144,22.74169151,1.58208,0.46144,1.648,20.89,3.03,21.10860014,21.5,-0.89,21.51841305,1.58208,0.46144,1.648,21.5,-0.89,21.51841305
12/11/2020 19:30,21.52712,0.86416,21.54445794,1.55712,0.45416,1.622,19.97,0.41,19.97420837,20.29,0.63,20.29977832,1.55712,0.45416,1.622,20.29,0.63,20.29977832
12/11/2020 20:00,20.56656,0.92108,20.5871751,1.54656,0.45108,1.611,19.02,0.47,19.02580616,19.34,0.9,19.36092973,1.54656,0.45108,1.611,19.34,0.9,19.36092973
12/11/2020 20:30,19.086,3.228,19.35704988,1.056,0.308,1.1,18.03,2.92,18.26491993,18.86,-1.12,18.8932263,1.056,0.308,1.1,18.86,-1.12,18.8932263
12/11/2020 21:00,17.93024,2.91132,18.16505686,0.69024,0.20132,0.719,17.24,2.71,17.45169619,17.98,-0.6,17.99000834,0.69024,0.20132,0.719,17.98,-0.6,17.99000834
12/11/2020 21:30,17.16584,1.24712,17.2110828,0.67584,0.19712,0.704,16.49,1.05,16.52339553,16.77,1.67,16.85294633,0.67584,0.19712,0.704,16.77,1.67,16.85294633
12/11/2020 22:00,16.2056,1.6008,16.28447211,0.8256,0.2408,0.86,15.38,1.36,15.44001295,15.65,1.92,15.76733649,0.8256,0.2408,0.86,15.65,1.92,15.76733649
12/11/2020 22:30,14.99016,1.78088,15.09557652,0.86016,0.25088,0.896,14.13,1.53,14.21259301,14.42,2.04,14.56358472,0.86016,0.25088,0.896,14.42,2.04,14.56358472
12/11/2020 23:00,13.67664,3.10652,14.02501152,0.77664,0.22652,0.809,12.9,2.88,13.2175792,13.41,1.16,13.46007801,0.77664,0.22652,0.809,13.41,1.16,13.46007801
12/11/2020 23:30,12.77168,2.02424,12.9311004,0.63168,0.18424,0.658,12.14,1.84,12.27864813,12.41,2.21,12.60524494,0.63168,0.18424,0.658,12.41,2.21,12.60524494
13/11/2020 00:00,12.12064,2.10352,12.30181736,0.80064,0.23352,0.834,11.32,1.87,11.4734171,11.59,2.33,11.82188648,0.80064,0.23352,0.834,11.59,2.33,11.82188648
13/11/2020 00:30,11.52696,2.03828,11.70578456,0.57696,0.16828,0.601,10.95,1.87,11.10852826,11.21,2.48,11.4810496,0.57696,0.16828,0.601,11.21,2.48,11.4810496
13/11/2020 01:00,11.87344,2.11892,12.06102812,0.85344,0.24892,0.889,11.02,1.87,11.17753551,11.28,2.48,11.54940691,0.85344,0.24892,0.889,11.28,2.48,11.54940691
13/11/2020 01:30,11.75048,2.22264,11.95884229,0.90048,0.26264,0.938,10.85,1.96,11.02561109,11.11,2.55,11.39888591,0.90048,0.26264,0.938,11.11,2.55,11.39888591
13/11/2020 02:00,11.42512,2.21816,11.63845354,0.88512,0.25816,0.922,10.54,1.96,10.72069028,10.79,2.55,11.08722689,0.88512,0.25816,0.922,10.79,2.55,11.08722689
13/11/2020 02:30,11.27544,2.30992,11.50961674,0.92544,0.26992,0.964,10.35,2.04,10.54912793,10.59,2.63,10.91169098,0.92544,0.26992,0.964,10.59,2.63,10.91169098
13/11/2020 03:00,10.89272,2.30996,11.13495686,0.82272,0.23996,0.857,10.07,2.07,10.28055446,10.31,2.67,10.65011737,0.82272,0.23996,0.857,10.31,2.67,10.65011737
13/11/2020 03:30,10.80968,2.30324,11.05233442,0.79968,0.23324,0.833,10.01,2.07,10.22179045,10.25,2.67,10.59204418,0.79968,0.23324,0.833,10.25,2.67,10.59204418
13/11/2020 04:00,10.53224,2.25232,10.77037719,0.76224,0.22232,0.794,9.77,2.03,9.978667246,10.01,2.63,10.3497343,0.76224,0.22232,0.794,10.01,2.63,10.3497343
13/11/2020 04:30,10.71472,2.33096,10.96533626,0.89472,0.26096,0.932,9.82,2.07,10.03580091,10.06,2.68,10.41085971,0.89472,0.26096,0.932,10.06,2.68,10.41085971
13/11/2020 05:00,10.97928,2.34104,11.22608826,0.92928,0.27104,0.968,10.05,2.07,10.26096487,10.29,2.68,10.63327325,0.92928,0.27104,0.968,10.29,2.68,10.63327325
13/11/2020 05:30,11.43208,2.10144,11.62361834,0.86208,0.25144,0.898,10.57,1.85,10.73067565,10.84,2.56,11.13818657,0.86208,0.25144,0.898,10.84,2.56,11.13818657
13/11/2020 06:00,12.24576,1.93668,12.39795819,0.84576,0.24668,0.881,11.4,1.69,11.52458676,11.66,2.24,11.87321355,0.84576,0.24668,0.881,11.66,2.24,11.87321355
13/11/2020 06:30,14.01728,2.53004,14.24377903,0.85728,0.25004,0.893,13.16,2.28,13.35604732,13.65,0.85,13.6764396,0.85728,0.25004,0.893,13.65,0.85,13.6764396
13/11/2020 07:00,16.06056,1.33808,16.11620444,0.85056,0.24808,0.886,15.21,1.09,15.24900653,15.56,0.92,15.58717421,0.85056,0.24808,0.886,15.56,0.92,15.58717421
13/11/2020 07:30,18.24896,0.67928,18.26159802,0.88896,0.25928,0.926,17.36,0.42,17.3650799,17.67,0.6,17.68018382,0.88896,0.25928,0.926,17.67,0.6,17.68018382
13/11/2020 08:00,18.87448,1.31964,18.92055615,0.44448,0.12964,0.463,18.43,1.19,18.46837838,18.94,-3.03,19.18083679,0.44448,0.12964,0.463,18.94,-3.03,19.18083679
13/11/2020 08:30,19.86696,-0.70172,19.87934885,0.33696,0.09828,0.351,19.53,-0.8,19.54637818,19.86,-0.44,19.86487352,0.33696,0.09828,0.351,19.86,-0.44,19.86487352
13/11/2020 09:00,19.85816,-0.75512,19.87251179,0.42816,0.12488,0.446,19.43,-0.88,19.44991774,19.76,-0.44,19.76489818,0.42816,0.12488,0.446,19.76,-0.44,19.76489818
13/11/2020 09:30,19.70744,-0.76908,19.72244091,0.51744,0.15092,0.539,19.19,-0.92,19.2120405,19.52,-0.49,19.52614913,0.51744,0.15092,0.539,19.52,-0.49,19.52614913
13/11/2020 10:00,19.68312,-0.71784,19.6962054,0.69312,0.20216,0.722,18.99,-0.92,19.01227235,19.32,-0.49,19.32621277,0.69312,0.20216,0.722,19.32,-0.49,19.32621277
13/11/2020 10:30,19.47408,-0.58256,19.48279159,0.81408,0.23744,0.848,18.66,-0.82,18.67800846,18.98,-0.43,18.98487029,0.81408,0.23744,0.848,18.98,-0.43,18.98487029
13/11/2020 11:00,19.31136,-0.57752,19.31999364,0.83136,0.24248,0.866,18.48,-0.82,18.49818369,18.8,-0.43,18.80491691,0.83136,0.24248,0.866,18.8,-0.43,18.80491691
13/11/2020 11:30,19.14416,0.56788,19.15258076,1.12416,0.32788,1.171,18.02,0.24,18.02159815,18.59,-2.48,18.75469275,1.12416,0.32788,1.171,18.59,-2.48,18.75469275
13/11/2020 12:00,18.81864,2.47752,18.98102518,1.08864,0.31752,1.134,17.73,2.16,17.86108899,18.79,-3.29,19.07585385,1.08864,0.31752,1.134,18.79,-3.29,19.07585385
13/11/2020 12:30,19.0684,2.3712,19.21526653,0.9984,0.2912,1.04,18.07,2.08,18.18931829,19.15,-3.38,19.44599959,0.9984,0.2912,1.04,19.15,-3.38,19.44599959
13/11/2020 13:00,19.14416,2.47288,19.30321211,1.00416,0.29288,1.046,18.14,2.18,18.27052271,19.21,-3.28,19.48800913,1.00416,0.29288,1.046,19.21,-3.28,19.48800913
13/11/2020 13:30,18.63984,2.69912,18.83424764,0.81984,0.23912,0.854,17.82,2.46,17.98899664,18.87,-2.98,19.10385563,0.81984,0.23912,0.854,18.87,-2.98,19.10385563
13/11/2020 14:00,18.49752,2.76636,18.70323485,0.70752,0.20636,0.737,17.79,2.56,17.97324957,18.84,-2.86,19.05584425,0.70752,0.20636,0.737,18.84,-2.86,19.05584425
13/11/2020 14:30,18.3756,2.7608,18.58183769,0.5856,0.1708,0.61,17.79,2.59,17.97754711,18.84,-2.8,19.04693151,0.5856,0.1708,0.61,18.84,-2.8,19.04693151
13/11/2020 15:00,18.39696,2.75328,18.60184636,0.45696,0.13328,0.476,17.94,2.62,18.13030612,18.99,-2.74,19.18665422,0.45696,0.13328,0.476,18.99,-2.74,19.18665422
13/11/2020 15:30,18.47976,2.84868,18.69803485,0.50976,0.14868,0.531,17.97,2.7,18.17170603,19.02,-2.65,19.20372099,0.50976,0.14868,0.531,19.02,-2.65,19.20372099
13/11/2020 16:00,19.5908,2.3344,19.72939097,0.4608,0.1344,0.48,19.13,2.2,19.25608735,19.81,-2.54,19.97217314,0.4608,0.1344,0.48,19.81,-2.54,19.97217314
13/11/2020 16:30,21.11304,-0.32828,21.11559201,0.38304,0.11172,0.399,20.73,-0.44,20.73466904,21.06,-3.42,21.33588526,0.38304,0.11172,0.399,21.06,-3.42,21.33588526
13/11/2020 17:00,21.86584,2.87712,22.05431428,0.43584,0.12712,0.454,21.43,2.75,21.60572609,22.65,-3.57,22.9296184,0.43584,0.12712,0.454,22.65,-3.57,22.9296184
13/11/2020 17:30,22.33376,2.94068,22.52652735,0.41376,0.12068,0.431,21.92,2.82,22.10065157,23.16,-3.53,23.42747319,0.41376,0.12068,0.431,23.16,-3.53,23.42747319
13/11/2020 18:00,22.07888,3.08384,22.29320549,0.45888,0.13384,0.478,21.62,2.95,21.82033226,22.85,-3.36,23.09571605,0.45888,0.13384,0.478,22.85,-3.36,23.09571605
13/11/2020 18:30,21.88536,3.24448,22.12454819,0.49536,0.14448,0.516,21.39,3.1,21.61347034,21.96,-1.06,21.98556799,0.49536,0.14448,0.516,21.96,-1.06,21.98556799
13/11/2020 19:00,21.08632,0.55476,21.09361633,0.49632,0.14476,0.517,20.59,0.41,20.59408167,20.94,0.57,20.94775644,0.49632,0.14476,0.517,20.94,0.57,20.94775644
13/11/2020 19:30,20.11472,0.56096,20.12254052,0.41472,0.12096,0.432,19.7,0.44,19.70491309,20.03,0.85,20.04802733,0.41472,0.12096,0.432,20.03,0.85,20.04802733
13/11/2020 20:00,18.97032,1.26676,19.01256747,0.40032,0.11676,0.417,18.57,1.15,18.60557443,19,0.71,19.01326116,0.40032,0.11676,0.417,19,0.71,19.01326116
13/11/2020 20:30,17.6824,2.2932,17.83048053,0.4224,0.1232,0.44,17.26,2.17,17.39587595,17.82,0.36,17.82363599,0.4224,0.1232,0.44,17.82,0.36,17.82363599
13/11/2020 21:00,17.0008,1.4444,17.06204829,0.4608,0.1344,0.48,16.54,1.31,16.59179617,16.83,1.73,16.91868198,0.4608,0.1344,0.48,16.83,1.73,16.91868198
13/11/2020 21:30,16.20336,1.64848,16.28699977,0.54336,0.15848,0.566,15.66,1.49,15.73072471,15.95,1.9,16.06276751,0.54336,0.15848,0.566,15.95,1.9,16.06276751
13/11/2020 22:00,14.98488,3.67684,15.42938045,0.43488,0.12684,0.453,14.55,3.55,14.97681542,15.24,0.3,15.24295247,0.43488,0.12684,0.453,15.24,0.3,15.24295247
13/11/2020 22:30,13.9568,2.0974,14.11351668,0.4368,0.1274,0.455,13.52,1.97,13.66277058,13.79,2.32,13.98379419,0.4368,0.1274,0.455,13.79,2.32,13.98379419
13/11/2020 23:00,13.1196,2.1128,13.28863529,0.4896,0.1428,0.51,12.63,1.97,12.78271489,12.9,2.45,13.13059405,0.4896,0.1428,0.51,12.9,2.45,13.13059405
13/11/2020 23:30,11.87024,4.86132,12.82712087,0.45024,0.13132,0.469,11.42,4.73,12.3607969,12.23,0.04,12.23006541,0.45024,0.13132,0.469,12.23,0.04,12.23006541
14/11/2020 00:00,11.11528,5.15404,12.25208463,0.42528,0.12404,0.443,10.69,5.03,11.81427103,11.52,0.08,11.52027777,0.42528,0.12404,0.443,11.52,0.08,11.52027777
14/11/2020 00:30,11.00088,2.23984,11.22658648,0.41088,0.11984,0.428,10.59,2.12,10.80011574,10.86,2.74,11.20032142,0.41088,0.11984,0.428,10.86,2.74,11.20032142
14/11/2020 01:00,11.20472,2.24096,11.42662032,0.41472,0.12096,0.432,10.79,2.12,10.99629483,11.05,2.74,11.38464317,0.41472,0.12096,0.432,11.05,2.74,11.38464317
14/11/2020 01:30,10.66304,5.43172,11.96678755,0.38304,0.11172,0.399,10.28,5.32,11.57500756,11.11,-0.35,11.11551168,0.38304,0.11172,0.399,11.11,-0.35,11.11551168
14/11/2020 02:00,10.49136,3.01248,10.91529525,0.35136,0.10248,0.366,10.14,2.91,10.54929855,10.53,2.21,10.75941448,0.35136,0.10248,0.366,10.53,2.21,10.75941448
14/11/2020 02:30,10.24032,3.65676,10.87364003,0.40032,0.11676,0.417,9.84,3.54,10.45739929,10.33,2.46,10.6188747,0.40032,0.11676,0.417,10.33,2.46,10.6188747
14/11/2020 03:00,9.86056,5.65808,11.36857567,0.37056,0.10808,0.386,9.49,5.55,10.99375277,10.33,-0.41,10.33813329,0.37056,0.10808,0.386,10.33,-0.41,10.33813329
14/11/2020 03:30,9.78784,5.62312,11.28810393,0.38784,0.11312,0.404,9.4,5.51,10.89587537,10.24,-0.41,10.24820472,0.38784,0.11312,0.404,10.24,-0.41,10.24820472
14/11/2020 04:00,9.6344,5.6542,11.1710179,0.4944,0.1442,0.515,9.14,5.51,10.67238024,9.98,-0.41,9.988418293,0.4944,0.1442,0.515,9.98,-0.41,9.988418293
14/11/2020 04:30,9.63344,5.68892,11.18780483,0.61344,0.17892,0.639,9.02,5.51,10.56979186,9.87,-0.41,9.878512034,0.61344,0.17892,0.639,9.87,-0.41,9.878512034
14/11/2020 05:00,9.45872,5.63796,11.01153836,0.43872,0.12796,0.457,9.02,5.51,10.56979186,9.87,-0.41,9.878512034,0.43872,0.12796,0.457,9.87,-0.41,9.878512034
14/11/2020 05:30,9.43056,5.68808,11.01316104,0.37056,0.10808,0.386,9.06,5.58,10.64048871,9.9,-0.41,9.908486262,0.37056,0.10808,0.386,9.9,-0.41,9.908486262
14/11/2020 06:00,10.17728,2.81004,10.55809419,0.37728,0.11004,0.393,9.8,2.7,10.1651365,10.12,2.69,10.47141347,0.37728,0.11004,0.393,10.12,2.69,10.47141347
14/11/2020 06:30,11.01688,3.87284,11.67777952,0.38688,0.11284,0.403,10.63,3.76,11.27539356,11.23,0.72,11.25305736,0.38688,0.11284,0.403,11.23,0.72,11.25305736
14/11/2020 07:00,11.74672,4.94696,12.74589518,0.36672,0.10696,0.382,11.38,4.84,12.36648697,12.27,-0.83,12.29804049,0.36672,0.10696,0.382,12.27,-0.83,12.29804049
14/11/2020 07:30,12.89248,1.65864,12.9987356,0.37248,0.10864,0.388,12.52,1.55,12.61558164,12.8,1.93,12.94468617,0.37248,0.10864,0.388,12.8,1.93,12.94468617
14/11/2020 08:00,13.61928,1.51104,13.7028475,0.44928,0.13104,0.468,13.17,1.38,13.24210331,13.43,1.75,13.5435372,0.44928,0.13104,0.468,13.43,1.75,13.5435372
14/11/2020 08:30,14.5532,1.3626,14.61685017,0.5232,0.1526,0.545,14.03,1.21,14.08208081,14.29,1.61,14.38041029,0.5232,0.1526,0.545,14.29,1.61,14.38041029
14/11/2020 09:00,15.22688,2.51784,15.43364483,0.50688,0.14784,0.528,14.72,2.37,14.90957075,15.32,0.06,15.32011749,0.50688,0.14784,0.528,15.32,0.06,15.32011749
14/11/2020 09:30,16.4228,0.8929,16.44705537,0.5928,0.1729,0.6175,15.83,0.72,15.84636551,16.13,1.19,16.1738369,0.5928,0.1729,0.6175,16.13,1.19,16.1738369
14/11/2020 10:00,17.28616,0.95888,17.31273457,0.71616,0.20888,0.746,16.57,0.75,16.58696476,16.94,0.73,16.95572175,0.71616,0.20888,0.746,16.94,0.73,16.95572175
14/11/2020 10:30,17.68208,3.90644,18.10845732,0.98208,0.28644,1.023,16.7,3.62,17.08784363,17.81,-2.62,18.00168048,0.98208,0.28644,1.023,17.81,-2.62,18.00168048
14/11/2020 11:00,17.71656,3.83608,18.12710699,0.94656,0.27608,0.986,16.77,3.56,17.14370147,17.91,-2.54,18.08921502,0.94656,0.27608,0.986,17.91,-2.54,18.08921502
14/11/2020 11:30,17.84744,3.88092,18.26451901,0.99744,0.29092,1.039,16.85,3.59,17.22819201,17.98,-2.48,18.15022865,0.99744,0.29092,1.039,17.98,-2.48,18.15022865
14/11/2020 12:00,18.22632,3.35476,18.53248919,0.97632,0.28476,1.017,17.25,3.07,17.5210559,17.87,-0.56,17.87877233,0.97632,0.28476,1.017,17.87,-0.56,17.87877233
14/11/2020 12:30,18.42336,3.59848,18.77150106,1.02336,0.29848,1.066,17.4,3.3,17.71016657,18.16,-1.13,18.19512297,1.02336,0.29848,1.066,18.16,-1.13,18.19512297
14/11/2020 13:00,18.14968,4.05824,18.59785461,0.91968,0.26824,0.958,17.23,3.79,17.64191033,18.35,-2.53,18.52359036,0.91968,0.26824,0.958,18.35,-2.53,18.52359036
14/11/2020 13:30,17.98736,2.96298,18.22976605,0.86736,0.25298,0.9035,17.12,2.71,17.33316186,17.95,-1.2,17.9900667,0.86736,0.25298,0.9035,17.95,-1.2,17.9900667
14/11/2020 14:00,17.93648,0.92064,17.96009167,0.99648,0.29064,1.038,16.94,0.63,16.95171083,17.25,1.1,17.28503688,0.99648,0.29064,1.038,17.25,1.1,17.28503688
14/11/2020 14:30,17.78216,1.04688,17.81294956,1.05216,0.30688,1.096,16.73,0.74,16.74635781,17.03,1.21,17.07293179,1.05216,0.30688,1.096,17.03,1.21,17.07293179
14/11/2020 15:00,17.4676,2.3118,17.61991683,1.1376,0.3318,1.185,16.33,1.98,16.44959878,16.92,0.01,16.92000296,1.1376,0.3318,1.185,16.92,0.01,16.92000296
14/11/2020 15:30,17.25664,4.08652,17.73390171,1.01664,0.29652,1.059,16.24,3.79,16.6763815,17.26,-1.83,17.35674221,1.01664,0.29652,1.059,17.26,-1.83,17.35674221
14/11/2020 16:00,17.34104,4.01072,17.79880735,1.03104,0.30072,1.074,16.31,3.71,16.72663146,17.29,-1.67,17.37046344,1.03104,0.30072,1.074,17.29,-1.67,17.37046344
14/11/2020 16:30,18.71432,0.87876,18.73494041,1.02432,0.29876,1.067,17.69,0.58,17.69950564,18,1.06,18.0311841,1.02432,0.29876,1.067,18,1.06,18.0311841
14/11/2020 17:00,19.85608,3.81344,20.21895738,1.00608,0.29344,1.048,18.85,3.52,19.17584157,19.47,-0.29,19.47215961,1.00608,0.29344,1.048,19.47,-0.29,19.47215961
14/11/2020 17:30,21.05888,0.30884,21.06114453,1.05888,0.30884,1.103,20,0,20,20.34,0.6,20.34884763,1.05888,0.30884,1.103,20.34,0.6,20.34884763
14/11/2020 18:00,21.15064,0.30352,21.1528177,1.04064,0.30352,1.084,20.11,0,20.11,20.45,0.57,20.45794222,1.04064,0.30352,1.084,20.45,0.57,20.45794222
14/11/2020 18:30,20.6412,0.7166,20.65363535,1.0512,0.3066,1.095,19.59,0.41,19.59428998,19.92,0.7,19.9322954,1.0512,0.3066,1.095,19.92,0.7,19.9322954
14/11/2020 19:00,19.588,2.074,19.69749273,1.008,0.294,1.05,18.58,1.78,18.66506898,19.12,0.01,19.12000262,1.008,0.294,1.05,19.12,0.01,19.12000262
14/11/2020 19:30,18.7148,1.0314,18.74319943,0.9648,0.2814,1.005,17.75,0.75,17.765838,18.05,1.27,18.09462351,0.9648,0.2814,1.005,18.05,1.27,18.09462351
14/11/2020 20:00,17.42072,2.73896,17.63472107,0.99072,0.28896,1.032,16.43,2.45,16.61166458,17.02,0.31,17.02282292,0.99072,0.28896,1.032,17.02,0.31,17.02282292
14/11/2020 20:30,16.772,1.656,16.85355511,0.912,0.266,0.95,15.86,1.39,15.92079458,16.14,1.82,16.24229048,0.912,0.266,0.95,16.14,1.82,16.24229048
14/11/2020 21:00,15.99456,2.19508,16.14448283,0.87456,0.25508,0.911,15.12,1.94,15.24394962,15.49,1.5,15.56245803,0.87456,0.25508,0.911,15.49,1.5,15.56245803
14/11/2020 21:30,14.81736,4.92548,15.61456085,0.80736,0.23548,0.841,14.01,4.69,14.77417341,14.9,-0.68,14.91550871,0.80736,0.23548,0.841,14.9,-0.68,14.91550871
14/11/2020 22:00,14.32632,3.80976,14.82422733,0.85632,0.24976,0.892,13.47,3.56,13.93249798,14.11,0.65,14.12496372,0.85632,0.24976,0.892,14.11,0.65,14.12496372
14/11/2020 22:30,13.63328,2.15804,13.80302359,0.71328,0.20804,0.743,12.92,1.95,13.06632695,13.19,2.35,13.39770876,0.71328,0.20804,0.743,13.19,2.35,13.39770876
14/11/2020 23:00,12.7252,2.6736,13.00303242,0.5952,0.1736,0.62,12.13,2.5,12.38494651,12.47,2.24,12.66958958,0.5952,0.1736,0.62,12.47,2.24,12.66958958
14/11/2020 23:30,11.7696,5.6228,13.04374808,0.7296,0.2128,0.76,11.04,5.41,12.29429543,11.97,-0.48,11.97962019,0.7296,0.2128,0.76,11.97,-0.48,11.97962019
15/11/2020 00:00,11.25104,2.57072,11.54099226,0.79104,0.23072,0.824,10.46,2.34,10.71854468,10.73,2.87,11.10719587,0.79104,0.23072,0.824,10.73,2.87,11.10719587
15/11/2020 00:30,10.83128,2.44704,11.10426185,0.64128,0.18704,0.668,10.19,2.26,10.43760988,10.45,2.91,10.84760803,0.64128,0.18704,0.668,10.45,2.91,10.84760803
15/11/2020 01:00,10.91176,2.32468,11.15664122,0.46176,0.13468,0.481,10.45,2.19,10.67701269,10.7,2.84,11.07048328,0.46176,0.13468,0.481,10.7,2.84,11.07048328
15/11/2020 01:30,10.77824,2.46032,11.05547973,0.61824,0.18032,0.644,10.16,2.28,10.41268457,10.43,2.92,10.83103411,0.61824,0.18032,0.644,10.43,2.92,10.83103411
15/11/2020 02:00,10.4236,2.5398,10.72856099,0.5136,0.1498,0.535,9.91,2.39,10.19412576,10.16,2.86,10.55486618,0.5136,0.1498,0.535,10.16,2.86,10.55486618
15/11/2020 02:30,10.10632,2.53476,10.41934318,0.49632,0.14476,0.517,9.61,2.39,9.902736995,9.86,2.86,10.26641125,0.49632,0.14476,0.517,9.86,2.86,10.26641125
15/11/2020 03:00,9.82688,2.57284,10.15810397,0.62688,0.18284,0.653,9.2,2.39,9.505372165,9.48,2.98,9.937343709,0.62688,0.18284,0.653,9.48,2.98,9.937343709
15/11/2020 03:30,9.62776,2.51268,9.950242379,0.55776,0.16268,0.581,9.07,2.35,9.369493049,9.34,2.98,9.803876784,0.55776,0.16268,0.581,9.34,2.98,9.803876784
15/11/2020 04:00,9.42104,2.55072,9.760233973,0.55104,0.16072,0.574,8.87,2.39,9.186348567,9.14,3.04,9.632299829,0.55104,0.16072,0.574,9.14,3.04,9.632299829
15/11/2020 04:30,9.5336,2.5148,9.859703241,0.6336,0.1848,0.66,8.9,2.33,9.199940217,9.18,2.97,9.648486928,0.6336,0.1848,0.66,9.18,2.97,9.648486928
15/11/2020 05:00,9.4416,2.5288,9.774386937,0.6816,0.1988,0.71,8.76,2.33,9.064573901,9.04,2.97,9.515382283,0.6816,0.1988,0.71,9.04,2.97,9.515382283
15/11/2020 05:30,9.3896,5.2128,10.7395471,0.7296,0.2128,0.76,8.66,5,9.999779998,9.4,2.92,9.843088946,0.7296,0.2128,0.76,9.4,2.92,9.843088946
15/11/2020 06:00,9.87864,2.65752,10.22985537,0.84864,0.24752,0.884,9.03,2.41,9.346068692,9.29,2.84,9.714406827,0.84864,0.24752,0.884,9.29,2.84,9.714406827
15/11/2020 06:30,10.42752,2.52636,10.729197,0.70752,0.20636,0.737,9.72,2.32,9.993037576,9.96,2.77,10.33801238,0.70752,0.20636,0.737,9.96,2.77,10.33801238
15/11/2020 07:00,10.66688,2.99284,11.07878243,0.62688,0.18284,0.653,10.04,2.81,10.42581891,10.39,2.07,10.59419652,0.62688,0.18284,0.653,10.39,2.07,10.59419652
15/11/2020 07:30,11.20616,5.38888,12.43455064,0.71616,0.20888,0.746,10.49,5.18,11.69925211,11.37,-0.73,11.39341038,0.71616,0.20888,0.746,11.37,-0.73,11.39341038
15/11/2020 08:00,11.8972,3.9796,12.54514185,0.7872,0.2296,0.82,11.11,3.75,11.72580914,11.75,0.38,11.75614308,0.7872,0.2296,0.82,11.75,0.38,11.75614308
15/11/2020 08:30,13.19872,2.01296,13.35133767,1.03872,0.30296,1.082,12.16,1.71,12.27964576,12.43,2.06,12.59954364,1.03872,0.30296,1.082,12.43,2.06,12.59954364
15/11/2020 09:00,14.18264,2.60952,14.42070983,0.99264,0.28952,1.034,13.19,2.32,13.39247923,13.64,1.04,13.67959064,0.99264,0.28952,1.034,13.64,1.04,13.67959064
15/11/2020 09:30,15.55704,1.61122,15.64025331,1.06704,0.31122,1.1115,14.49,1.3,14.5481992,14.74,1.7,14.83770872,1.06704,0.31122,1.1115,14.74,1.7,14.83770872
15/11/2020 10:00,16.19968,1.47324,16.26653215,1.03968,0.30324,1.083,15.16,1.17,15.20508139,15.41,1.6,15.49284028,1.03968,0.30324,1.083,15.41,1.6,15.49284028
15/11/2020 10:30,16.23696,3.99328,16.72080008,1.17696,0.34328,1.226,15.06,3.65,15.49600271,15.99,-1.25,16.03878424,1.17696,0.34328,1.226,15.99,-1.25,16.03878424
15/11/2020 11:00,16.07728,4.22754,16.62380903,1.39728,0.40754,1.4555,14.68,3.82,15.16887603,15.67,-1.59,15.75046031,1.39728,0.40754,1.4555,15.67,-1.59,15.75046031
15/11/2020 11:30,16.25808,4.00444,16.74397519,1.31808,0.38444,1.373,14.94,3.62,15.37231277,15.94,-1.8,16.04130917,1.31808,0.38444,1.373,15.94,-1.8,16.04130917
15/11/2020 12:00,17.09784,3.91812,17.54103181,1.22784,0.35812,1.279,15.87,3.56,16.26439363,16.89,-1.8,16.98564394,1.22784,0.35812,1.279,16.89,-1.8,16.98564394
15/11/2020 12:30,17.43976,1.86118,17.53879186,1.16976,0.34118,1.2185,16.27,1.52,16.34084759,16.81,-0.02,16.8100119,1.16976,0.34118,1.2185,16.81,-0.02,16.8100119
15/11/2020 13:00,18.1472,0.7471,18.16257213,0.8472,0.2471,0.8825,17.3,0.5,17.30722393,17.61,0.94,17.63507017,0.8472,0.2471,0.8825,17.61,0.94,17.63507017
15/11/2020 13:30,18.4888,2.9109,18.7165452,0.9288,0.2709,0.9675,17.56,2.64,17.75734214,18.4,-1.28,18.44446801,0.9288,0.2709,0.9675,18.4,-1.28,18.44446801
15/11/2020 14:00,17.91048,2.40014,18.07058289,1.20048,0.35014,1.2505,16.71,2.05,16.83527844,17.35,-0.35,17.3535299,1.20048,0.35014,1.2505,17.35,-0.35,17.3535299
15/11/2020 14:30,17.23408,1.21744,17.27702734,1.05408,0.30744,1.098,16.18,0.91,16.20557003,16.48,1.36,16.53602129,1.05408,0.30744,1.098,16.48,1.36,16.53602129
15/11/2020 15:00,17.36488,1.17684,17.40471229,0.91488,0.26684,0.953,16.45,0.91,16.47515099,16.74,1.36,16.79515406,0.91488,0.26684,0.953,16.74,1.36,16.79515406
15/11/2020 15:30,18.16272,0.93746,18.18689718,0.64272,0.18746,0.6695,17.52,0.75,17.53604573,17.82,1.24,17.86309044,0.64272,0.18746,0.6695,17.82,1.24,17.86309044
15/11/2020 16:00,18.2256,3.5833,18.57451303,0.5256,0.1533,0.5475,17.7,3.43,18.02927897,18.66,-1.54,18.72343985,0.5256,0.1533,0.5475,18.66,-1.54,18.72343985
15/11/2020 16:30,19.61304,0.61672,19.6227338,0.50304,0.14672,0.524,19.11,0.47,19.11577882,19.41,1.16,19.44463165,0.50304,0.14672,0.524,19.41,1.16,19.44463165
15/11/2020 17:00,21.17928,3.37104,21.445881,0.68928,0.20104,0.718,20.49,3.17,20.73376473,21.57,-1.35,21.61220489,0.68928,0.20104,0.718,21.57,-1.35,21.61220489
15/11/2020 17:30,22.23896,3.70428,22.545355,0.76896,0.22428,0.801,21.47,3.48,21.7502023,22.1,-0.28,22.10177368,0.76896,0.22428,0.801,22.1,-0.28,22.10177368
15/11/2020 18:00,21.9388,0.2184,21.93988706,0.7488,0.2184,0.78,21.19,0,21.19,21.53,0.57,21.53754396,0.7488,0.2184,0.78,21.53,0.57,21.53754396
15/11/2020 18:30,21.23032,0.69676,21.24175044,0.88032,0.25676,0.917,20.35,0.44,20.3547562,20.68,0.81,20.69585707,0.88032,0.25676,0.917,20.68,0.81,20.69585707
15/11/2020 19:00,20.0956,0.8558,20.11381448,0.9456,0.2758,0.985,19.15,0.58,19.15878128,19.47,1.08,19.49993077,0.9456,0.2758,0.985,19.47,1.08,19.49993077
15/11/2020 19:30,19.058,3.104,19.30912168,1.008,0.294,1.05,18.05,2.81,18.26741908,18.8,-0.46,18.80562682,1.008,0.294,1.05,18.8,-0.46,18.80562682
15/11/2020 20:00,18.23032,1.75176,18.31429033,1.00032,0.29176,1.042,17.23,1.46,17.29174659,17.57,1.57,17.64000567,1.00032,0.29176,1.042,17.57,1.57,17.64000567
15/11/2020 20:30,17.58144,1.68792,17.6622792,1.02144,0.29792,1.064,16.56,1.39,16.61823396,16.85,1.83,16.94908257,1.02144,0.29792,1.064,16.85,1.83,16.94908257
15/11/2020 21:00,16.94624,1.88932,17.05123398,1.02624,0.29932,1.069,15.92,1.59,15.99920311,16.21,2,16.33291462,1.02624,0.29932,1.069,16.21,2,16.33291462
15/11/2020 21:30,15.81784,2.04812,15.94988582,0.98784,0.28812,1.029,14.83,1.76,14.93407178,15.11,2.19,15.26788132,0.98784,0.28812,1.029,15.11,2.19,15.26788132
15/11/2020 22:00,14.86224,3.35232,15.23562362,1.00224,0.29232,1.044,13.86,3.06,14.19377328,14.39,1.27,14.44593368,1.00224,0.29232,1.044,14.39,1.27,14.44593368
15/11/2020 22:30,13.91704,3.97372,14.47323229,1.00704,0.29372,1.049,12.91,3.68,13.42425044,13.52,0.87,13.54796295,1.00704,0.29372,1.049,13.52,0.87,13.54796295
15/11/2020 23:00,13.0908,2.9544,13.42004188,0.9408,0.2744,0.98,12.15,2.68,12.44206173,12.55,2.43,12.78309039,0.9408,0.2744,0.98,12.55,2.43,12.78309039
15/11/2020 23:30,12.21184,2.38512,12.44258147,0.77184,0.22512,0.804,11.44,2.16,11.64213039,11.69,2.69,11.99550749,0.77184,0.22512,0.804,11.69,2.69,11.99550749
16/11/2020 00:00,10.958,4.709,11.92696294,0.648,0.189,0.675,10.31,4.52,11.25728653,10.96,2.18,11.17470358,0.648,0.189,0.675,10.96,2.18,11.17470358
16/11/2020 00:30,11.22672,5.91196,12.68820369,1.20672,0.35196,1.257,10.02,5.56,11.45923209,10.89,-0.46,10.89971101,1.20672,0.35196,1.257,10.89,-0.46,10.89971101
16/11/2020 01:00,11.49472,5.89596,12.91862733,1.25472,0.36596,1.307,10.24,5.53,11.63780478,11.1,-0.5,11.11125555,1.25472,0.36596,1.307,11.1,-0.5,11.11125555
16/11/2020 01:30,11.39992,5.93456,12.85212739,1.24992,0.36456,1.302,10.15,5.57,11.57788409,11.02,-0.46,11.02959655,1.24992,0.36456,1.302,11.02,-0.46,11.02959655
16/11/2020 02:00,11.25976,3.58868,11.81781788,1.22976,0.35868,1.281,10.03,3.23,10.53725771,10.46,2.11,10.67069351,1.22976,0.35868,1.281,10.46,2.11,10.67069351
16/11/2020 02:30,11.14464,2.75052,11.47904007,1.30464,0.38052,1.359,9.84,2.37,10.12138824,10.08,2.84,10.47244002,1.30464,0.38052,1.359,10.08,2.84,10.47244002
16/11/2020 03:00,10.97384,2.82612,11.3319071,1.32384,0.38612,1.379,9.65,2.44,9.953697805,9.9,2.9,10.31600698,1.32384,0.38612,1.379,9.9,2.9,10.31600698
16/11/2020 03:30,10.83976,2.71868,11.17549184,1.22976,0.35868,1.281,9.61,2.36,9.895539399,9.85,2.83,10.24848281,1.22976,0.35868,1.281,9.85,2.83,10.24848281
16/11/2020 04:00,10.726,2.703,11.06134192,1.176,0.343,1.225,9.55,2.36,9.837281128,9.8,2.83,10.20043627,1.176,0.343,1.225,9.8,2.83,10.20043627
16/11/2020 04:30,10.83832,2.67576,11.1637302,1.28832,0.37576,1.342,9.55,2.3,9.823059605,9.8,2.77,10.18395306,1.28832,0.37576,1.342,9.8,2.77,10.18395306
16/11/2020 05:00,10.91736,2.67548,11.24041559,1.28736,0.37548,1.341,9.63,2.3,9.900853499,9.86,2.77,10.24170396,1.28736,0.37548,1.341,9.86,2.77,10.24170396
16/11/2020 05:30,11.54168,2.60424,11.83184023,1.35168,0.39424,1.408,10.19,2.21,10.42689791,10.43,2.67,10.76632714,1.35168,0.39424,1.408,10.43,2.67,10.76632714
16/11/2020 06:00,12.48712,2.92916,12.82607283,1.43712,0.41916,1.497,11.05,2.51,11.3314871,11.41,1.87,11.56222297,1.43712,0.41916,1.497,11.41,1.87,11.56222297
16/11/2020 06:30,14.39816,4.98488,15.23666761,1.38816,0.40488,1.446,13.01,4.58,13.79262484,13.93,-1.26,13.98686884,1.38816,0.40488,1.446,13.93,-1.26,13.98686884
