Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/11/2020 07:00,16.70672,1.40696,16.76585905,1.32672,0.38696,1.382,15.38,1.02,15.41378604,15.72,0.97,15.74989841,1.32672,0.38696,1.382,15.72,0.97,15.74989841
16/11/2020 07:30,18.58712,3.12916,18.84867826,1.43712,0.41916,1.497,17.15,2.71,17.36279355,17.58,0.17,17.58082194,1.43712,0.41916,1.497,17.58,0.17,17.58082194
16/11/2020 08:00,19.8364,3.3852,20.12317927,1.5264,0.4452,1.59,18.31,2.94,18.54453289,19.27,-2.85,19.47961499,1.5264,0.4452,1.59,19.27,-2.85,19.47961499
16/11/2020 08:30,21.01592,-0.28244,21.01781782,1.22592,0.35756,1.277,19.79,-0.64,19.80034596,20.17,-1.01,20.19527172,1.22592,0.35756,1.277,20.17,-1.01,20.19527172
16/11/2020 09:00,21.35104,-0.66428,21.36137114,1.15104,0.33572,1.199,20.2,-1,20.22473733,20.54,-0.55,20.54736236,1.15104,0.33572,1.199,20.54,-0.55,20.54736236
16/11/2020 09:30,21.75544,0.59492,21.76357276,1.28544,0.37492,1.339,20.47,0.22,20.47118218,21.42,-2.53,21.56889659,1.28544,0.37492,1.339,21.42,-2.53,21.56889659
16/11/2020 10:00,21.71032,2.30676,21.83252473,1.12032,0.32676,1.167,20.59,1.98,20.68498248,21.82,-4.19,22.21865207,1.12032,0.32676,1.167,21.82,-4.19,22.21865207
16/11/2020 10:30,21.9884,0.7212,22.00022418,1.2384,0.3612,1.29,20.75,0.36,20.75312266,21.54,-2.57,21.6927753,1.2384,0.3612,1.29,21.54,-2.57,21.6927753
16/11/2020 11:00,22.12728,-1.00496,22.1500895,1.21728,0.35504,1.268,20.91,-1.36,20.95418097,21.27,-0.89,21.28861198,1.21728,0.35504,1.268,21.27,-0.89,21.28861198
16/11/2020 11:30,22.1212,-1.0684,22.14698553,1.1712,0.3416,1.22,20.95,-1.41,20.99739508,21.32,-0.94,21.34071227,1.1712,0.3416,1.22,21.32,-0.94,21.34071227
16/11/2020 12:00,21.95312,-1.03284,21.97740285,1.29312,0.37716,1.347,20.66,-1.41,20.70805882,21.03,-0.94,21.0509976,1.29312,0.37716,1.347,21.03,-0.94,21.0509976
16/11/2020 12:30,22.04096,2.07528,22.13844405,1.32096,0.38528,1.376,20.72,1.69,20.78880708,21.91,-4.36,22.33959937,1.32096,0.38528,1.376,21.91,-4.36,22.33959937
16/11/2020 13:00,21.98152,2.40836,22.11305993,1.33152,0.38836,1.387,20.65,2.02,20.74856381,21.91,-4.45,22.35733884,1.33152,0.38836,1.387,21.91,-4.45,22.35733884
16/11/2020 13:30,22.16704,-0.94628,22.18722849,1.24704,0.36372,1.299,20.92,-1.31,20.96097565,21.29,-0.83,21.30617281,1.24704,0.36372,1.299,21.29,-0.83,21.30617281
16/11/2020 14:00,21.67328,-0.92696,21.69309385,1.31328,0.38304,1.368,20.36,-1.31,20.40210038,20.7,-0.67,20.71084016,1.31328,0.38304,1.368,20.7,-0.67,20.71084016
16/11/2020 14:30,21.38504,-0.93228,21.40535171,1.29504,0.37772,1.349,20.09,-1.31,20.132665,20.43,-0.67,20.44098334,1.29504,0.37772,1.349,20.43,-0.67,20.44098334
16/11/2020 15:00,21.40768,-0.88776,21.42607945,0.96768,0.28224,1.008,20.44,-1.17,20.47345843,20.79,-0.67,20.80079325,0.96768,0.28224,1.008,20.79,-0.67,20.80079325
16/11/2020 15:30,21.25872,-0.81704,21.27441492,0.55872,0.16296,0.582,20.7,-0.98,20.72318508,21.05,-0.51,21.05617724,0.55872,0.16296,0.582,21.05,-0.51,21.05617724
16/11/2020 16:00,22.23832,-0.17424,22.23900259,0.56832,0.16576,0.592,21.67,-0.34,21.67266712,22.22,-1.35,22.26097258,0.56832,0.16576,0.592,22.22,-1.35,22.26097258
16/11/2020 16:30,23.16528,1.43904,23.20993394,0.54528,0.15904,0.568,22.62,1.28,22.65618679,23.67,-3.34,23.90448703,0.54528,0.15904,0.568,23.67,-3.34,23.90448703
16/11/2020 17:00,24.68312,-1.17284,24.71096855,0.57312,0.16716,0.597,24.11,-1.34,24.14720895,24.47,-0.7,24.48001021,0.57312,0.16716,0.597,24.47,-0.7,24.48001021
16/11/2020 17:30,24.97104,-0.95928,24.98945891,0.79104,0.23072,0.824,24.18,-1.19,24.20926476,24.54,-0.49,24.54489153,0.79104,0.23072,0.824,24.54,-0.49,24.54489153
16/11/2020 18:00,24.21,1.695,24.26926297,0.84,0.245,0.875,23.37,1.45,23.41493968,24.4,-3,24.58373446,0.84,0.245,0.875,24.4,-3,24.58373446
16/11/2020 18:30,23.5268,2.7574,23.68783597,1.1568,0.3374,1.205,22.37,2.42,22.50051777,23.53,-3.52,23.79183263,1.1568,0.3374,1.205,23.53,-3.52,23.79183263
16/11/2020 19:00,22.82328,-0.08196,22.82342716,1.19328,0.34804,1.243,21.63,-0.43,21.63427373,21.98,0.41,21.9838236,1.19328,0.34804,1.243,21.98,0.41,21.9838236
16/11/2020 19:30,21.6412,3.4966,21.92185551,1.2912,0.3766,1.345,20.35,3.12,20.58778521,20.81,0.02,20.81000961,1.2912,0.3766,1.345,20.81,0.02,20.81000961
16/11/2020 20:00,20.7136,0.9198,20.73401208,1.4736,0.4298,1.535,19.24,0.49,19.24623859,19.56,0.95,19.58305645,1.4736,0.4298,1.535,19.56,0.95,19.58305645
16/11/2020 20:30,19.66816,1.10488,19.69916946,1.38816,0.40488,1.446,18.28,0.7,18.29339772,18.6,1.1,18.63249849,1.38816,0.40488,1.446,18.6,1.1,18.63249849
16/11/2020 21:00,18.67168,1.31424,18.71787543,1.35168,0.39424,1.408,17.32,0.92,17.34441697,17.63,1.38,17.68392773,1.35168,0.39424,1.408,17.63,1.38,17.68392773
16/11/2020 21:30,17.7232,1.6626,17.80101281,1.4832,0.4326,1.545,16.24,1.23,16.28651283,16.53,1.66,16.61314239,1.4832,0.4326,1.545,16.53,1.66,16.61314239
16/11/2020 22:00,16.502,2.446,16.68229361,1.392,0.406,1.45,15.11,2.04,15.24708825,15.51,1.31,15.56522406,1.392,0.406,1.45,15.51,1.31,15.56522406
16/11/2020 22:30,15.45464,1.95052,15.57724063,1.30464,0.38052,1.359,14.15,1.57,14.23683251,14.44,1.97,14.57376067,1.30464,0.38052,1.359,14.44,1.97,14.57376067
16/11/2020 23:00,14.35864,2.85252,14.63924223,1.44864,0.42252,1.509,12.91,2.43,13.13670431,13.34,1.48,13.42184786,1.44864,0.42252,1.509,13.34,1.48,13.42184786
16/11/2020 23:30,13.11592,4.33256,13.81298062,1.34592,0.39256,1.402,11.77,3.94,12.41194989,12.44,0.35,12.44492266,1.34592,0.39256,1.402,12.44,0.35,12.44492266
17/11/2020 00:00,12.43976,2.64868,12.71861371,1.22976,0.35868,1.281,11.21,2.29,11.44151214,11.52,2.15,11.71891207,1.22976,0.35868,1.281,11.52,2.15,11.71891207
17/11/2020 00:30,11.82672,5.66196,13.11217362,1.20672,0.35196,1.257,10.62,5.31,11.87352096,11.52,-0.62,11.53667196,1.20672,0.35196,1.257,11.52,-0.62,11.53667196
17/11/2020 01:00,12.03776,5.58268,13.26928716,1.27776,0.37268,1.331,10.76,5.21,11.95498641,11.65,-0.73,11.67284884,1.27776,0.37268,1.331,11.65,-0.73,11.67284884
17/11/2020 01:30,11.95704,5.69872,13.24561117,1.36704,0.39872,1.424,10.59,5.3,11.84221685,11.46,-0.6,11.47569606,1.36704,0.39872,1.424,11.46,-0.6,11.47569606
17/11/2020 02:00,11.66632,5.61476,12.94714456,1.21632,0.35476,1.267,10.45,5.26,11.69914954,11.33,-0.68,11.35038766,1.21632,0.35476,1.267,11.33,-0.68,11.35038766
17/11/2020 02:30,11.6512,3.7766,12.24798632,1.2912,0.3766,1.345,10.36,3.4,10.90365076,10.9,1.24,10.97030537,1.2912,0.3766,1.345,10.9,1.24,10.97030537
17/11/2020 03:00,11.52696,2.38828,11.77177507,1.29696,0.37828,1.351,10.23,2.01,10.42559351,10.49,2.61,10.80981961,1.29696,0.37828,1.351,10.49,2.61,10.80981961
17/11/2020 03:30,11.38976,2.36868,11.63345511,1.22976,0.35868,1.281,10.16,2.01,10.35691556,10.42,2.64,10.74923253,1.22976,0.35868,1.281,10.42,2.64,10.74923253
17/11/2020 04:00,11.28192,2.39556,11.53344817,1.32192,0.38556,1.377,9.96,2.01,10.16079229,10.22,2.64,10.55547251,1.32192,0.38556,1.377,10.22,2.64,10.55547251
17/11/2020 04:30,11.29192,2.36056,11.53601755,1.20192,0.35056,1.252,10.09,2.01,10.28825544,10.35,2.59,10.66914242,1.20192,0.35056,1.252,10.35,2.59,10.66914242
17/11/2020 05:00,11.43752,2.33136,11.67270762,1.30752,0.38136,1.362,10.13,1.95,10.3159779,10.39,2.52,10.69123473,1.30752,0.38136,1.362,10.39,2.52,10.69123473
17/11/2020 05:30,12.13552,2.61536,12.41414329,1.35552,0.39536,1.412,10.78,2.22,11.00621643,11.13,1.88,11.28766141,1.35552,0.39536,1.412,11.13,1.88,11.28766141
17/11/2020 06:00,12.60912,5.28016,13.67004012,1.26912,0.37016,1.322,11.34,4.91,12.35733385,12.25,-1.06,12.2957757,1.26912,0.37016,1.322,12.25,-1.06,12.2957757
17/11/2020 06:30,14.75464,1.99552,14.88897248,1.18464,0.34552,1.234,13.57,1.65,13.66994514,13.92,1.2,13.97162839,1.18464,0.34552,1.234,13.92,1.2,13.97162839
17/11/2020 07:00,16.47104,2.37572,16.64149044,1.15104,0.33572,1.199,15.32,2.04,15.45522565,15.9,-0.13,15.90053144,1.15104,0.33572,1.199,15.9,-0.13,15.90053144
17/11/2020 07:30,18.5892,2.6706,18.78005487,1.0992,0.3206,1.145,17.49,2.35,17.64716974,17.83,-0.06,17.83010095,1.0992,0.3206,1.145,17.83,-0.06,17.83010095
17/11/2020 08:00,20.08896,0.14928,20.08951464,1.36896,0.39928,1.426,18.72,-0.25,18.72166926,19.13,-0.94,19.15308069,1.36896,0.39928,1.426,19.13,-0.94,19.15308069
17/11/2020 08:30,20.78064,-0.55148,20.78795634,1.40064,0.40852,1.459,19.38,-0.96,19.40376252,19.71,-0.56,19.71795375,1.40064,0.40852,1.459,19.71,-0.56,19.71795375
17/11/2020 09:00,21.17552,-0.70964,21.18740749,1.47552,0.43036,1.537,19.7,-1.14,19.7329572,20.03,-0.68,20.04153936,1.47552,0.43036,1.537,20.03,-0.68,20.04153936
17/11/2020 09:30,21.5948,-0.8036,21.60974687,1.5648,0.4564,1.63,20.03,-1.26,20.06959143,20.38,-0.8,20.39569562,1.5648,0.4564,1.63,20.38,-0.8,20.39569562
17/11/2020 10:00,21.38856,0.82708,21.40454532,1.49856,0.43708,1.561,19.89,0.39,19.89382316,20.66,-2.54,20.81555188,1.49856,0.43708,1.561,20.66,-2.54,20.81555188
17/11/2020 10:30,21.47792,-0.56644,21.4853881,1.41792,0.41356,1.477,20.06,-0.98,20.08392392,20.52,-1.38,20.56635116,1.41792,0.41356,1.477,20.52,-1.38,20.56635116
17/11/2020 11:00,21.48464,-1.16448,21.5161746,1.18464,0.34552,1.234,20.3,-1.51,20.35608263,20.67,-1.05,20.6966519,1.18464,0.34552,1.234,20.67,-1.05,20.6966519
17/11/2020 11:30,21.77544,-1.14508,21.80552672,1.52544,0.44492,1.589,20.25,-1.59,20.31232631,20.61,-1.14,20.64150431,1.52544,0.44492,1.589,20.61,-1.14,20.64150431
17/11/2020 12:00,21.54912,-1.14984,21.57977536,1.50912,0.44016,1.572,20.04,-1.59,20.10297739,20.4,-1.14,20.43182811,1.50912,0.44016,1.572,20.4,-1.14,20.43182811
17/11/2020 12:30,21.67728,-1.04996,21.70269302,1.57728,0.46004,1.643,20.1,-1.51,20.1566391,20.46,-1.05,20.4869251,1.57728,0.46004,1.643,20.46,-1.05,20.4869251
17/11/2020 13:00,21.3564,-0.7748,21.37045007,1.5264,0.4452,1.59,19.83,-1.22,19.86749355,20.17,-0.76,20.18431322,1.5264,0.4452,1.59,20.17,-0.76,20.18431322
17/11/2020 13:30,21.16824,-0.69968,21.17980021,1.57824,0.46032,1.644,19.59,-1.16,19.624314,19.93,-0.7,19.94228924,1.57824,0.46032,1.644,19.93,-0.7,19.94228924
17/11/2020 14:00,20.38128,-0.60296,20.39019704,1.60128,0.46704,1.668,18.78,-1.07,18.8104572,19.11,-0.6,19.11941683,1.60128,0.46704,1.668,19.11,-0.6,19.11941683
17/11/2020 14:30,20.40624,-0.63568,20.41613871,1.62624,0.47432,1.694,18.78,-1.11,18.81277491,19.11,-0.64,19.1207139,1.62624,0.47432,1.694,19.11,-0.64,19.1207139
17/11/2020 15:00,20.3996,-0.5422,20.40680428,1.5696,0.4578,1.635,18.83,-1,18.85653468,19.15,-0.53,19.1573328,1.5696,0.4578,1.635,19.15,-0.53,19.1573328
17/11/2020 15:30,20.42984,-0.46088,20.43503787,1.53984,0.44912,1.604,18.89,-0.91,18.9119063,19.22,-0.47,19.22574576,1.53984,0.44912,1.604,19.22,-0.47,19.22574576
17/11/2020 16:00,21.15008,-0.58456,21.15815669,1.39008,0.40544,1.448,19.76,-0.99,19.78478456,20.1,-0.55,20.10752347,1.39008,0.40544,1.448,20.1,-0.55,20.10752347
17/11/2020 16:30,22.57256,-0.45092,22.57706345,1.40256,0.40908,1.461,21.17,-0.86,21.18746091,21.6,-0.96,21.62132281,1.40256,0.40908,1.461,21.6,-0.96,21.62132281
17/11/2020 17:00,24.1292,-0.7144,24.1397734,1.4592,0.4256,1.52,22.67,-1.14,22.69864533,23.11,-1.1,23.13616433,1.4592,0.4256,1.52,23.11,-1.1,23.13616433
17/11/2020 17:30,24.46672,-0.79804,24.47973152,1.44672,0.42196,1.507,23.02,-1.22,23.05230574,23.38,-0.5,23.38534584,1.44672,0.42196,1.507,23.38,-0.5,23.38534584
17/11/2020 18:00,24.1884,0.0812,24.18853629,1.4784,0.4312,1.54,22.71,-0.35,22.71269689,23.27,-1.35,23.30912697,1.4784,0.4312,1.54,23.27,-1.35,23.30912697
17/11/2020 18:30,23.06552,3.07036,23.2689777,1.47552,0.43036,1.537,21.59,2.64,21.75080918,22.82,-3.52,23.08988523,1.47552,0.43036,1.537,22.82,-3.52,23.08988523
17/11/2020 19:00,22.566,0.088,22.56617158,1.296,0.378,1.35,21.27,-0.29,21.27197687,21.64,-2.54,21.78855663,1.296,0.378,1.35,21.64,-2.54,21.78855663
17/11/2020 19:30,21.5908,0.3794,21.59413321,1.3008,0.3794,1.355,20.29,0,20.29,20.62,0.49,20.6258212,1.3008,0.3794,1.355,20.62,0.49,20.6258212
17/11/2020 20:00,20.48224,0.39732,20.4860933,1.36224,0.39732,1.419,19.12,0,19.12,19.46,0.71,19.4729479,1.36224,0.39732,1.419,19.46,0.71,19.4729479
17/11/2020 20:30,19.14056,2.54808,19.30942124,1.33056,0.38808,1.386,17.81,2.16,17.94050445,18.55,-0.86,18.56992461,1.33056,0.38808,1.386,18.55,-0.86,18.56992461
17/11/2020 21:00,18.42616,0.97388,18.45187835,1.31616,0.38388,1.371,17.11,0.59,17.12016939,17.4,1.27,17.44628614,1.31616,0.38388,1.371,17.4,1.27,17.44628614
17/11/2020 21:30,17.59112,1.27616,17.63734921,1.46112,0.42616,1.522,16.13,0.85,16.15238063,16.42,1.52,16.49020315,1.46112,0.42616,1.522,16.42,1.52,16.49020315
17/11/2020 22:00,16.38248,2.49864,16.57192966,1.33248,0.38864,1.388,15.05,2.11,15.19719053,15.52,0.75,15.53811121,1.33248,0.38864,1.388,15.52,0.75,15.53811121
17/11/2020 22:30,15.32024,1.88132,15.43532049,1.41024,0.41132,1.469,13.91,1.47,13.98745867,14.19,1.85,14.31008735,1.41024,0.41132,1.469,14.19,1.85,14.31008735
17/11/2020 23:00,14.29672,1.96696,14.43139406,1.32672,0.38696,1.382,12.97,1.58,13.06588305,13.26,1.93,13.39972015,1.32672,0.38696,1.382,13.26,1.93,13.39972015
17/11/2020 23:30,13.266,2.153,13.43957458,1.416,0.413,1.475,11.85,1.74,11.97706558,12.12,2.11,12.30229653,1.416,0.413,1.475,12.12,2.11,12.30229653
18/11/2020 00:00,12.52896,2.13928,12.7102855,1.36896,0.39928,1.426,11.16,1.74,11.29483068,11.43,2.16,11.63230416,1.36896,0.39928,1.426,11.43,2.16,11.63230416
18/11/2020 00:30,12.23184,2.19012,12.42636453,1.37184,0.40012,1.429,10.86,1.79,11.00652988,11.12,2.19,11.33360049,1.37184,0.40012,1.429,11.12,2.19,11.33360049
18/11/2020 01:00,12.18808,2.10444,12.368426,1.07808,0.31444,1.123,11.11,1.79,11.25327508,11.38,2.19,11.58880926,1.07808,0.31444,1.123,11.38,2.19,11.58880926
18/11/2020 01:30,12.12768,2.16724,12.31980322,1.08768,0.31724,1.133,11.04,1.85,11.19393139,11.31,2.26,11.53359007,1.08768,0.31724,1.133,11.31,2.26,11.53359007
18/11/2020 02:00,11.7264,2.9552,12.09304197,1.0464,0.3052,1.09,10.68,2.65,11.00385841,11.11,1.47,11.20682828,1.0464,0.3052,1.09,11.11,1.47,11.20682828
18/11/2020 02:30,11.59616,2.72888,11.91292209,1.19616,0.34888,1.246,10.4,2.38,10.66885186,10.77,1.83,10.92436726,1.19616,0.34888,1.246,10.77,1.83,10.92436726
18/11/2020 03:00,11.4768,2.3174,11.70842778,1.3968,0.4074,1.455,10.08,1.91,10.25936158,10.34,2.3,10.59271448,1.3968,0.4074,1.455,10.34,2.3,10.59271448
18/11/2020 03:30,11.4388,2.2984,11.66742422,1.4688,0.4284,1.53,9.97,1.87,10.14385528,10.23,2.3,10.48536599,1.4688,0.4284,1.53,10.23,2.3,10.48536599
18/11/2020 04:00,11.35824,2.29532,11.58784319,1.45824,0.42532,1.519,9.9,1.87,10.07506328,10.16,2.26,10.40832359,1.45824,0.42532,1.519,10.16,2.26,10.40832359
18/11/2020 04:30,11.63464,2.24552,11.84935475,1.42464,0.41552,1.484,10.21,1.83,10.37270457,10.47,2.22,10.70277067,1.42464,0.41552,1.484,10.47,2.22,10.70277067
18/11/2020 05:00,11.57032,2.22676,11.78264677,1.36032,0.39676,1.417,10.21,1.83,10.37270457,10.47,2.22,10.70277067,1.36032,0.39676,1.417,10.47,2.22,10.70277067
18/11/2020 05:30,12.14576,2.25168,12.35271423,1.44576,0.42168,1.506,10.7,1.83,10.85536273,10.96,2.19,11.17665871,1.44576,0.42168,1.506,10.96,2.19,11.17665871
18/11/2020 06:00,12.64848,3.39164,13.09531474,1.30848,0.38164,1.363,11.34,3.01,11.73267659,11.87,0.76,11.89430536,1.30848,0.38164,1.363,11.87,0.76,11.89430536
18/11/2020 06:30,14.79056,1.60808,14.87772114,1.33056,0.38808,1.386,13.46,1.22,13.51517665,13.72,1.61,13.81414131,1.33056,0.38808,1.386,13.72,1.61,13.81414131
18/11/2020 07:00,16.33888,2.13384,16.47762947,1.41888,0.41384,1.478,14.92,1.72,15.01881487,15.43,0.22,15.43156829,1.41888,0.41384,1.478,15.43,0.22,15.43156829
18/11/2020 07:30,18.27472,3.62096,18.62999577,1.37472,0.40096,1.432,16.9,3.22,17.20402279,17.69,-2.38,17.84938374,1.37472,0.40096,1.432,17.69,-2.38,17.84938374
18/11/2020 08:00,19.69544,0.97492,19.7195544,1.52544,0.44492,1.589,18.17,0.53,18.17772813,18.57,-3.11,18.82862183,1.52544,0.44492,1.589,18.57,-3.11,18.82862183
18/11/2020 08:30,20.04384,2.59612,20.21126817,1.56384,0.45612,1.629,18.48,2.14,18.6034943,19.55,-3.28,19.82324141,1.56384,0.45612,1.629,19.55,-3.28,19.82324141
18/11/2020 09:00,20.45544,1.46492,20.50782817,1.52544,0.44492,1.589,18.93,1.02,18.95746027,19.75,-2.42,19.89771092,1.52544,0.44492,1.589,19.75,-2.42,19.89771092
18/11/2020 09:30,20.78024,-0.66368,20.79083562,1.53024,0.44632,1.594,19.25,-1.11,19.28197604,19.58,-0.66,19.59112044,1.53024,0.44632,1.594,19.58,-0.66,19.59112044
18/11/2020 10:00,20.75192,-0.68944,20.76336946,1.68192,0.49056,1.752,19.07,-1.18,19.10647273,19.41,-0.73,19.42372261,1.68192,0.49056,1.752,19.41,-0.73,19.42372261
18/11/2020 10:30,20.87328,-0.73196,20.88610982,1.67328,0.48804,1.743,19.2,-1.22,19.23872137,19.54,-0.76,19.55477435,1.67328,0.48804,1.743,19.54,-0.76,19.55477435
18/11/2020 11:00,21.2608,-0.8956,21.27965498,1.6608,0.4844,1.73,19.6,-1.38,19.64852157,19.96,-0.93,19.98165409,1.6608,0.4844,1.73,19.96,-0.93,19.98165409
18/11/2020 11:30,22.00312,-1.01784,22.0266495,1.65312,0.48216,1.722,20.35,-1.5,20.40520767,20.72,-1.05,20.74658767,1.65312,0.48216,1.722,20.72,-1.05,20.74658767
18/11/2020 12:00,22.12384,-1.04388,22.14845326,1.56384,0.45612,1.629,20.56,-1.5,20.61464528,20.93,-1.05,20.95632124,1.56384,0.45612,1.629,20.93,-1.05,20.95632124
18/11/2020 12:30,21.9036,-0.3852,21.90698683,1.5936,0.4648,1.66,20.31,-0.85,20.32777902,20.81,-1.5,20.86399051,1.5936,0.4648,1.66,20.81,-1.5,20.86399051
18/11/2020 13:00,21.64512,2.34816,21.77211692,1.60512,0.46816,1.672,20.04,1.88,20.12799046,21.21,-4.2,21.62184312,1.60512,0.46816,1.672,21.21,-4.2,21.62184312
18/11/2020 13:30,21.98104,-0.80428,21.99574927,1.63104,0.47572,1.699,20.35,-1.28,20.39021579,20.7,-0.82,20.71623518,1.63104,0.47572,1.699,20.7,-0.82,20.71623518
18/11/2020 14:00,21.68104,-0.80428,21.69595266,1.63104,0.47572,1.699,20.05,-1.28,20.09081631,20.4,-0.82,20.41647374,1.63104,0.47572,1.699,20.4,-0.82,20.41647374
18/11/2020 14:30,21.65896,-0.81072,21.67412778,1.60896,0.46928,1.676,20.05,-1.28,20.09081631,20.4,-0.82,20.41647374,1.60896,0.46928,1.676,20.4,-0.82,20.41647374
18/11/2020 15:00,21.55368,-0.72976,21.56603049,1.54368,0.45024,1.608,20.01,-1.18,20.04476241,20.36,-0.73,20.37308273,1.54368,0.45024,1.608,20.36,-0.73,20.37308273
18/11/2020 15:30,21.52104,-0.55928,21.52830594,1.51104,0.44072,1.574,20.01,-1,20.03497192,20.36,-0.54,20.36715984,1.51104,0.44072,1.574,20.36,-0.54,20.36715984
18/11/2020 16:00,22.1272,0.9246,22.14650909,1.6272,0.4746,1.695,20.5,0.45,20.50493843,21.25,-2.18,21.3615285,1.6272,0.4746,1.695,21.25,-2.18,21.3615285
18/11/2020 16:30,22.98104,0.25072,22.98240762,1.51104,0.44072,1.574,21.47,-0.19,21.47084069,22.09,-1.65,22.15153719,1.51104,0.44072,1.574,22.09,-1.65,22.15153719
18/11/2020 17:00,24.62296,-0.83372,24.63707061,1.63296,0.47628,1.701,22.99,-1.31,23.0272925,23.34,-0.6,23.34771081,1.63296,0.47628,1.701,23.34,-0.6,23.34771081
18/11/2020 17:30,24.88112,-0.68884,24.89065353,1.58112,0.46116,1.647,23.3,-1.15,23.32836257,23.65,-0.46,23.65447315,1.58112,0.46116,1.647,23.65,-0.46,23.65447315
18/11/2020 18:00,24.65416,-0.48212,24.65887355,1.60416,0.46788,1.671,23.05,-0.95,23.0695687,23.41,-0.42,23.41376732,1.60416,0.46788,1.671,23.41,-0.42,23.41376732
18/11/2020 18:30,23.86536,1.29948,23.90071246,1.57536,0.45948,1.641,22.29,0.84,22.30582211,23.06,-3.49,23.32260063,1.57536,0.45948,1.641,23.06,-3.49,23.32260063
18/11/2020 19:00,22.9752,0.0436,22.97524137,1.5552,0.4536,1.62,21.42,-0.41,21.42392354,21.77,0.41,21.77386048,1.5552,0.4536,1.62,21.77,0.41,21.77386048
18/11/2020 19:30,21.84504,3.04772,22.05661737,1.53504,0.44772,1.599,20.31,2.6,20.47574419,20.75,0.14,20.75047228,1.53504,0.44772,1.599,20.75,0.14,20.75047228
18/11/2020 20:00,20.7304,3.6072,21.04189573,1.4304,0.4172,1.49,19.3,3.19,19.56185318,19.98,-0.69,19.99191086,1.4304,0.4172,1.49,19.98,-0.69,19.99191086
18/11/2020 20:30,19.74504,3.84772,20.11644983,1.53504,0.44772,1.599,18.21,3.4,18.52468893,19.24,-1.98,19.34161317,1.53504,0.44772,1.599,19.24,-1.98,19.34161317
18/11/2020 21:00,19.07056,2.66808,19.25629532,1.57056,0.45808,1.636,17.5,2.21,17.63899374,18.18,-0.32,18.18281606,1.57056,0.45808,1.636,18.18,-0.32,18.18281606
18/11/2020 21:30,18.09304,2.00172,18.20343318,1.58304,0.46172,1.649,16.51,1.54,16.58166759,16.91,1.14,16.9483834,1.58304,0.46172,1.649,16.91,1.14,16.9483834
18/11/2020 22:00,17.02032,1.79676,17.11489525,1.60032,0.46676,1.667,15.42,1.33,15.47725105,15.69,1.74,15.786187,1.60032,0.46676,1.667,15.69,1.74,15.786187
18/11/2020 22:30,15.58544,4.72492,16.2859083,1.52544,0.44492,1.589,14.06,4.28,14.6970065,14.93,-0.72,14.94735094,1.52544,0.44492,1.589,14.93,-0.72,14.94735094
18/11/2020 23:00,14.6748,3.7264,15.14053539,1.5648,0.4564,1.63,13.11,3.27,13.51166163,13.76,0.42,13.76640839,1.5648,0.4564,1.63,13.76,0.42,13.76640839
18/11/2020 23:30,13.78936,2.21648,13.96636076,1.59936,0.46648,1.666,12.19,1.75,12.31497462,12.46,2.12,12.63906642,1.59936,0.46648,1.666,12.46,2.12,12.63906642
19/11/2020 00:00,12.98,2.325,13.18658504,1.56,0.455,1.625,11.42,1.87,11.57209143,11.68,2.35,11.91406312,1.56,0.455,1.625,11.68,2.35,11.91406312
19/11/2020 00:30,12.40088,5.52984,13.57795843,1.61088,0.46984,1.678,10.79,5.06,11.9175375,11.68,-0.56,11.69341695,1.61088,0.46984,1.678,11.68,-0.56,11.69341695
19/11/2020 01:00,12.622,5.536,13.78267681,1.632,0.476,1.7,10.99,5.06,12.09891317,11.87,-0.7,11.89062236,1.632,0.476,1.7,11.87,-0.7,11.89062236
19/11/2020 01:30,12.4076,5.5618,13.59713782,1.6176,0.4718,1.685,10.79,5.09,11.93030595,11.68,-0.64,11.6975211,1.6176,0.4718,1.685,11.68,-0.64,11.6975211
19/11/2020 02:00,12.108,5.609,13.34408277,1.608,0.469,1.675,10.5,5.14,11.6905774,11.38,-0.64,11.39798228,1.608,0.469,1.675,11.38,-0.64,11.39798228
19/11/2020 02:30,11.93088,5.56984,13.16696682,1.61088,0.46984,1.678,10.32,5.1,11.51140304,11.22,-0.55,11.2334723,1.61088,0.46984,1.678,11.22,-0.55,11.2334723
19/11/2020 03:00,12.06008,2.48544,12.31352677,1.63008,0.47544,1.698,10.43,2.01,10.62191132,10.7,2.55,10.99965909,1.63008,0.47544,1.698,10.7,2.55,10.99965909
19/11/2020 03:30,11.962,2.546,12.22994522,1.632,0.476,1.7,10.33,2.07,10.53535951,10.58,2.48,10.86677505,1.632,0.476,1.7,10.58,2.48,10.86677505
19/11/2020 04:00,11.75992,2.59956,12.04381296,1.60992,0.46956,1.677,10.15,2.13,10.3710848,10.39,2.56,10.70073362,1.60992,0.46956,1.677,10.39,2.56,10.70073362
19/11/2020 04:30,11.80072,5.20396,12.89721645,1.59072,0.46396,1.657,10.21,4.74,11.25662916,11.01,-0.39,11.01690519,1.59072,0.46396,1.657,11.01,-0.39,11.01690519
19/11/2020 05:00,11.7696,5.4528,12.97137279,1.4496,0.4228,1.51,10.32,5.03,11.48056183,11.21,-0.87,11.24370935,1.4496,0.4228,1.51,11.21,-0.87,11.24370935
19/11/2020 05:30,12.05808,5.41444,13.21792169,1.31808,0.38444,1.373,10.74,5.03,11.85953203,11.63,-0.87,11.66249544,1.31808,0.38444,1.373,11.63,-0.87,11.66249544
19/11/2020 06:00,13.1712,2.1366,13.34337173,1.2912,0.3766,1.345,11.88,1.76,12.00966278,12.16,1.98,12.3201461,1.2912,0.3766,1.345,12.16,1.98,12.3201461
19/11/2020 06:30,15.04448,2.37964,15.23151552,1.16448,0.33964,1.213,13.88,2.04,14.02911259,14.34,0.68,14.35611368,1.16448,0.33964,1.213,14.34,0.68,14.35611368
19/11/2020 07:00,17.06592,0.85256,17.08720235,1.10592,0.32256,1.152,15.96,0.53,15.9687977,16.25,0.9,16.27490399,1.10592,0.32256,1.152,16.25,0.9,16.27490399
19/11/2020 07:30,19.18632,1.09976,19.21781328,1.09632,0.31976,1.142,18.09,0.78,18.10680811,18.56,-1.12,18.59376239,1.09632,0.31976,1.142,18.56,-1.12,18.59376239
19/11/2020 08:00,20.36024,0.68132,20.3716364,0.93024,0.27132,0.969,19.43,0.41,19.4343253,20.02,-3.85,20.38683153,0.93024,0.27132,0.969,20.02,-3.85,20.38683153
19/11/2020 08:30,20.72064,2.46852,20.86716351,0.92064,0.26852,0.959,19.8,2.2,19.9218473,21,-4.16,21.40807324,0.92064,0.26852,0.959,21,-4.16,21.40807324
19/11/2020 09:00,21.53224,0.50232,21.53809845,1.00224,0.29232,1.044,20.53,0.21,20.53107401,21.33,-2.67,21.49646017,1.00224,0.29232,1.044,21.33,-2.67,21.49646017
19/11/2020 09:30,22.25664,-1.42848,22.30243438,1.13664,0.33152,1.184,21.12,-1.76,21.19320646,21.5,-1.18,21.53235705,1.13664,0.33152,1.184,21.5,-1.18,21.53235705
19/11/2020 10:00,22.7316,-1.4212,22.77598402,1.1616,0.3388,1.21,21.57,-1.76,21.64168432,21.96,-1.26,21.99611784,1.1616,0.3388,1.21,21.96,-1.26,21.99611784
19/11/2020 10:30,22.2784,1.8962,22.3589508,1.1184,0.3262,1.165,21.16,1.57,21.21816439,22.34,-4.3,22.75006813,1.1184,0.3262,1.165,22.34,-4.3,22.75006813
19/11/2020 11:00,21.52504,2.15772,21.63291711,1.05504,0.30772,1.099,20.47,1.85,20.55342794,21.68,-4.4,22.12198906,1.05504,0.30772,1.099,21.68,-4.4,22.12198906
19/11/2020 11:30,21.2624,2.2232,21.37831312,1.1424,0.3332,1.19,20.12,1.89,20.20857491,21.32,-4.34,21.75725166,1.1424,0.3332,1.19,21.32,-4.34,21.75725166
19/11/2020 12:00,21.04184,2.33012,21.17046267,1.13184,0.33012,1.179,19.91,2,20.0101999,21.11,-4.22,21.52766824,1.13184,0.33012,1.179,21.11,-4.22,21.52766824
19/11/2020 12:30,20.78272,2.37996,20.91854823,1.30272,0.37996,1.357,19.48,2,19.58240026,20.67,-4.22,21.09638121,1.30272,0.37996,1.357,20.67,-4.22,21.09638121
19/11/2020 13:00,20.52448,2.57464,20.68533419,1.28448,0.37464,1.338,19.24,2.2,19.36537116,20.42,-4,20.80808497,1.28448,0.37464,1.338,20.42,-4,20.80808497
19/11/2020 13:30,20.39904,1.04972,20.42603106,1.19904,0.34972,1.249,19.2,0.7,19.21275618,19.94,-3.57,20.2570605,1.19904,0.34972,1.249,19.94,-3.57,20.2570605
19/11/2020 14:00,20.62208,-0.69356,20.63373958,1.22208,0.35644,1.273,19.4,-1.05,19.42839417,19.72,-0.42,19.72447211,1.22208,0.35644,1.273,19.72,-0.42,19.72447211
19/11/2020 14:30,20.85768,-0.87776,20.87614135,0.96768,0.28224,1.008,19.89,-1.16,19.92379733,20.23,-0.5,20.236178,0.96768,0.28224,1.008,20.23,-0.5,20.236178
19/11/2020 15:00,20.79528,-0.74596,20.80865509,0.90528,0.26404,0.943,19.89,-1.01,19.91562703,20.23,-0.41,20.23415429,0.90528,0.26404,0.943,20.23,-0.41,20.23415429
19/11/2020 15:30,21.01032,0.29176,21.01234567,1.00032,0.29176,1.042,20.01,0,20.01,20.6,-3.03,20.82164499,1.00032,0.29176,1.042,20.6,-3.03,20.82164499
19/11/2020 16:00,22.5208,-0.4256,22.52482115,0.9408,0.2744,0.98,21.58,-0.7,21.59135012,22.09,-1.3,22.12821954,0.9408,0.2744,0.98,22.09,-1.3,22.12821954
19/11/2020 16:30,23.56728,-0.37496,23.57026265,0.97728,0.28504,1.018,22.59,-0.66,22.59963938,23.24,-1.56,23.29229916,0.97728,0.28504,1.018,23.24,-1.56,23.29229916
19/11/2020 17:00,24.30528,2.44904,24.42835305,1.02528,0.29904,1.068,23.28,2.15,23.3790697,25.13,-4.56,25.54037001,1.02528,0.29904,1.068,25.13,-4.56,25.54037001
19/11/2020 17:30,24.7656,2.7508,24.91790208,1.5456,0.4508,1.61,23.22,2.3,23.33363238,25.06,-4.41,25.44507221,1.5456,0.4508,1.61,25.06,-4.41,25.44507221
19/11/2020 18:00,24.63808,2.43444,24.75805897,1.55808,0.45444,1.623,23.08,1.98,23.16477498,24.76,-3.96,25.07467248,1.55808,0.45444,1.623,24.76,-3.96,25.07467248
19/11/2020 18:30,24.31272,-0.72004,24.32337993,0.82272,0.23996,0.857,23.49,-0.96,23.50960867,23.86,-0.47,23.86462864,0.82272,0.23996,0.857,23.86,-0.47,23.86462864
19/11/2020 19:00,23.39384,0.17612,23.39450295,0.84384,0.24612,0.879,22.55,-0.07,22.55010865,23.04,-3.16,23.25569178,0.84384,0.24612,0.879,23.04,-3.16,23.25569178
19/11/2020 19:30,22.27328,2.18304,22.38000593,0.83328,0.24304,0.868,21.44,1.94,21.5275916,21.91,-0.38,21.91329505,0.83328,0.24304,0.868,21.91,-0.38,21.91329505
19/11/2020 20:00,21.34864,-0.17248,21.34933674,0.84864,0.24752,0.884,20.5,-0.42,20.50430199,20.84,0.69,20.85141962,0.84864,0.24752,0.884,20.84,0.69,20.85141962
19/11/2020 20:30,20.17968,4.09824,20.59162587,0.91968,0.26824,0.958,19.26,3.83,19.63712046,19.82,-0.07,19.82012361,0.91968,0.26824,0.958,19.82,-0.07,19.82012361
19/11/2020 21:00,18.98704,2.26872,19.12210183,0.88704,0.25872,0.924,18.1,2.01,18.211263,18.75,-0.18,18.75086398,0.88704,0.25872,0.924,18.75,-0.18,18.75086398
19/11/2020 21:30,18.02752,1.95136,18.13282337,0.82752,0.24136,0.862,17.2,1.71,17.2847939,17.65,0.9,17.67293128,0.82752,0.24136,0.862,17.65,0.9,17.67293128
19/11/2020 22:00,16.79312,1.60716,16.86985011,0.81312,0.23716,0.847,15.98,1.37,16.03861902,16.27,1.92,16.38289657,0.81312,0.23716,0.847,16.27,1.92,16.38289657
19/11/2020 22:30,15.98832,1.80576,16.08997034,0.80832,0.23576,0.842,15.18,1.57,15.2609731,15.47,2,15.59874674,0.80832,0.23576,0.842,15.47,2,15.59874674
19/11/2020 23:00,14.8568,1.9624,14.98584399,0.7968,0.2324,0.83,14.06,1.73,14.16603332,14.35,2,14.4887025,0.7968,0.2324,0.83,14.35,2,14.4887025
19/11/2020 23:30,13.70232,3.68276,14.18859734,0.83232,0.24276,0.867,12.87,3.44,13.32180543,13.49,0.67,13.506628,0.83232,0.24276,0.867,13.49,0.67,13.506628
20/11/2020 00:00,12.89384,2.24612,13.08801608,0.84384,0.24612,0.879,12.05,2,12.21484752,12.32,2.41,12.55350549,0.84384,0.24612,0.879,12.32,2.41,12.55350549
20/11/2020 00:30,12.55656,2.27108,12.7602901,0.82656,0.24108,0.861,11.73,2.03,11.90436055,12,2.44,12.2455543,0.82656,0.24108,0.861,12,2.44,12.2455543
20/11/2020 01:00,12.71176,2.26968,12.91279558,0.82176,0.23968,0.856,11.89,2.03,12.06204792,12.16,2.44,12.40238687,0.82176,0.23968,0.856,12.16,2.44,12.40238687
20/11/2020 01:30,12.6696,2.3778,12.89079893,0.8496,0.2478,0.885,11.82,2.13,12.01038301,12.08,2.54,12.34414841,0.8496,0.2478,0.885,12.08,2.54,12.34414841
20/11/2020 02:00,12.42424,2.37332,12.64888878,0.83424,0.24332,0.869,11.59,2.13,11.78409946,11.85,2.6,12.13187949,0.83424,0.24332,0.869,11.85,2.6,12.13187949
20/11/2020 02:30,12.3044,2.3792,12.53231232,0.8544,0.2492,0.89,11.45,2.13,11.64643293,11.7,2.75,12.01883938,0.8544,0.2492,0.89,11.7,2.75,12.01883938
20/11/2020 03:00,12.00904,2.41472,12.24940465,0.83904,0.24472,0.874,11.17,2.17,11.37883122,11.42,2.75,11.74644201,0.83904,0.24472,0.874,11.42,2.75,11.74644201
20/11/2020 03:30,11.97248,2.37864,12.20648211,0.85248,0.24864,0.888,11.12,2.13,11.32215969,11.37,2.75,11.69783741,0.85248,0.24864,0.888,11.37,2.75,11.69783741
20/11/2020 04:00,11.86768,2.37724,12.10343334,0.84768,0.24724,0.883,11.02,2.13,11.22396098,11.27,2.75,11.60066377,0.84768,0.24724,0.883,11.27,2.75,11.60066377
20/11/2020 04:30,12.07728,2.38004,12.30956062,0.85728,0.25004,0.893,11.22,2.13,11.42038966,11.48,2.75,11.80478293,0.85728,0.25004,0.893,11.48,2.75,11.80478293
20/11/2020 05:00,12.08112,2.38116,12.31354471,0.86112,0.25116,0.897,11.22,2.13,11.42038966,11.48,2.68,11.78867253,0.86112,0.25116,0.897,11.48,2.68,11.78867253
20/11/2020 05:30,12.49648,2.24564,12.69664961,0.87648,0.25564,0.913,11.62,1.99,11.78916876,11.88,2.57,12.15480563,0.87648,0.25564,0.913,11.88,2.57,12.15480563
20/11/2020 06:00,13.3132,2.7776,13.59986603,0.8832,0.2576,0.92,12.43,2.52,12.68287428,12.85,1.64,12.95423097,0.8832,0.2576,0.92,12.85,1.64,12.95423097
20/11/2020 06:30,15.34424,1.95832,15.46870125,0.95424,0.27832,0.994,14.39,1.68,14.48773619,14.73,1.4,14.79638131,0.95424,0.27832,0.994,14.73,1.4,14.79638131
20/11/2020 07:00,17.2552,1.2986,17.30399633,0.9552,0.2786,0.995,16.3,1.02,16.33188293,16.66,0.93,16.68593719,0.9552,0.2786,0.995,16.66,0.93,16.68593719
20/11/2020 07:30,19.20648,3.54064,19.53010511,0.99648,0.29064,1.038,18.21,3.25,18.49774581,19.07,-1.86,19.16049321,0.99648,0.29064,1.038,19.07,-1.86,19.16049321
20/11/2020 08:00,20.46288,2.55084,20.62125706,0.96288,0.28084,1.003,19.5,2.27,19.63168103,20.28,-3.49,20.5781073,0.96288,0.28084,1.003,20.28,-3.49,20.5781073
20/11/2020 08:30,21.5888,-0.6616,21.59893516,0.9888,0.2884,1.03,20.6,-0.95,20.62189371,20.94,-0.49,20.94573226,0.9888,0.2884,1.03,20.94,-0.49,20.94573226
20/11/2020 09:00,22.01952,-0.79264,22.03378177,1.01952,0.29736,1.062,21,-1.09,21.02826907,21.36,-0.62,21.36899623,1.01952,0.29736,1.062,21.36,-0.62,21.36899623
20/11/2020 09:30,22.33336,-0.69152,22.34406339,1.02336,0.29848,1.066,21.31,-0.99,21.33298385,21.72,-0.81,21.73509834,1.02336,0.29848,1.066,21.72,-0.81,21.73509834
20/11/2020 10:00,22.5288,-0.0516,22.52885909,0.9888,0.2884,1.03,21.54,-0.34,21.54268321,22.32,-1.88,22.39903569,0.9888,0.2884,1.03,22.32,-1.88,22.39903569
20/11/2020 10:30,22.79392,-1.01844,22.81666078,1.03392,0.30156,1.077,21.76,-1.32,21.8,22.13,-0.84,22.14593642,1.03392,0.30156,1.077,22.13,-0.84,22.14593642
20/11/2020 11:00,23.1456,-1.0842,23.17097946,1.1856,0.3458,1.235,21.96,-1.43,22.0065104,22.33,-0.89,22.34772919,1.1856,0.3458,1.235,22.33,-0.89,22.34772919
20/11/2020 11:30,23.5136,-1.2902,23.54897027,1.2336,0.3598,1.285,22.28,-1.65,22.34101385,22.67,-1.18,22.70068942,1.2336,0.3598,1.285,22.67,-1.18,22.70068942
20/11/2020 12:00,23.3236,-1.0952,23.34929935,1.3536,0.3948,1.41,21.97,-1.49,22.02046775,22.35,-1.01,22.37280939,1.3536,0.3948,1.41,22.35,-1.01,22.37280939
20/11/2020 12:30,23.43384,-1.10388,23.45982541,1.32384,0.38612,1.379,22.11,-1.49,22.16014892,22.48,-1.01,22.50267762,1.32384,0.38612,1.379,22.48,-1.01,22.50267762
20/11/2020 13:00,23.50552,-1.02964,23.52806046,1.23552,0.36036,1.287,22.27,-1.39,22.31333682,22.63,-0.91,22.64828912,1.23552,0.36036,1.287,22.63,-0.91,22.64828912
20/11/2020 13:30,23.3128,-0.8696,23.32901301,1.1328,0.3304,1.18,22.18,-1.2,22.21243796,22.55,-0.75,22.56246884,1.1328,0.3304,1.18,22.55,-0.75,22.56246884
20/11/2020 14:00,22.23784,2.71312,22.40273528,1.10784,0.32312,1.154,21.13,2.39,21.26473607,22.36,-3.94,22.70447533,1.10784,0.32312,1.154,22.36,-3.94,22.70447533
20/11/2020 14:30,22.38112,-0.50884,22.38690355,1.10112,0.32116,1.147,21.28,-0.83,21.29618041,21.61,-0.41,21.61388905,1.10112,0.32116,1.147,21.61,-0.41,21.61388905
20/11/2020 15:00,22.15256,-0.49092,22.15799894,1.16256,0.33908,1.211,20.99,-0.83,21.00640379,21.32,0,21.32,1.16256,0.33908,1.211,21.32,0,21.32
20/11/2020 15:30,22.08272,-0.23504,22.0839708,1.18272,0.34496,1.232,20.9,-0.58,20.9080463,21.24,0,21.24,1.18272,0.34496,1.232,21.24,0,21.24
20/11/2020 16:00,22.67104,-0.33428,22.67350431,1.15104,0.33572,1.199,21.52,-0.67,21.53042731,21.86,-0.41,21.86384458,1.15104,0.33572,1.199,21.86,-0.41,21.86384458
20/11/2020 16:30,23.31392,0.56156,23.32068214,1.27392,0.37156,1.327,22.04,0.19,22.04081895,22.63,-2.72,22.79287827,1.27392,0.37156,1.327,22.63,-2.72,22.79287827
20/11/2020 17:00,24.01528,0.87904,24.03136252,1.26528,0.36904,1.318,22.75,0.51,22.75571577,23.44,-3.55,23.70730056,1.26528,0.36904,1.318,23.44,-3.55,23.70730056
20/11/2020 17:30,24.34176,-0.24032,24.34294628,1.30176,0.37968,1.356,23.04,-0.62,23.0483405,23.44,-3.14,23.64938054,1.30176,0.37968,1.356,23.44,-3.14,23.64938054
20/11/2020 18:00,24.36576,-0.19332,24.3665269,1.32576,0.38668,1.381,23.04,-0.58,23.04729919,23.4,0,23.4,1.32576,0.38668,1.381,23.4,0,23.4
20/11/2020 18:30,23.5912,-0.0734,23.59131419,1.2912,0.3766,1.345,22.3,-0.45,22.3045399,22.65,0,22.65,1.2912,0.3766,1.345,22.65,0,22.65
20/11/2020 19:00,22.69784,0.35812,22.70066498,1.22784,0.35812,1.279,21.47,0,21.47,21.81,0.43,21.81423847,1.22784,0.35812,1.279,21.81,0.43,21.81423847
20/11/2020 19:30,21.6444,0.7942,21.65896593,1.2144,0.3542,1.265,20.43,0.44,20.43473758,20.78,0.55,20.78727736,1.2144,0.3542,1.265,20.78,0.55,20.78727736
20/11/2020 20:00,20.3572,2.6346,20.52697515,1.3872,0.4046,1.445,18.97,2.23,19.10062303,19.69,-0.71,19.70279676,1.3872,0.4046,1.445,19.69,-0.71,19.70279676
20/11/2020 20:30,19.18272,4.37496,19.67528962,1.42272,0.41496,1.482,17.76,3.96,18.19613146,18.84,-2.01,18.94691796,1.42272,0.41496,1.482,18.84,-2.01,18.94691796
20/11/2020 21:00,18.51832,2.38076,18.67073094,1.40832,0.41076,1.467,17.11,1.97,17.2230369,17.63,0.58,17.63953798,1.40832,0.41076,1.467,17.63,0.58,17.63953798
20/11/2020 21:30,16.97632,4.82976,17.64998647,1.33632,0.38976,1.392,15.64,4.44,16.25801956,16.68,-1.27,16.72827845,1.33632,0.38976,1.392,16.68,-1.27,16.72827845
20/11/2020 22:00,16.42816,3.10988,16.71992209,1.50816,0.43988,1.571,14.92,2.67,15.15702148,15.46,0.93,15.48794693,1.50816,0.43988,1.571,15.46,0.93,15.48794693
20/11/2020 22:30,15.41896,2.19428,15.57431193,1.48896,0.43428,1.551,13.93,1.76,14.04074428,14.21,2.29,14.39333874,1.48896,0.43428,1.551,14.21,2.29,14.39333874
20/11/2020 23:00,14.26504,3.77772,14.75677928,1.29504,0.37772,1.349,12.97,3.4,13.40824,13.54,1.03,13.57912,1.29504,0.37772,1.349,13.54,1.03,13.57912
20/11/2020 23:30,13.4768,2.4974,13.70624474,1.3968,0.4074,1.455,12.08,2.09,12.25946573,12.35,2.49,12.59851579,1.3968,0.4074,1.455,12.35,2.49,12.59851579
21/11/2020 00:00,12.55336,2.57848,12.81543625,1.26336,0.36848,1.316,11.29,2.21,11.50426877,11.55,2.6,11.83902445,1.26336,0.36848,1.316,11.55,2.6,11.83902445
21/11/2020 00:30,12.01728,5.57004,13.2453903,1.33728,0.39004,1.393,10.68,5.18,11.86991154,11.49,-0.15,11.49097907,1.33728,0.39004,1.393,11.49,-0.15,11.49097907
21/11/2020 01:00,12.54688,2.83284,12.86270501,1.34688,0.39284,1.403,11.2,2.44,11.46270474,11.53,2.14,11.72691349,1.34688,0.39284,1.403,11.53,2.14,11.72691349
21/11/2020 01:30,12.28888,3.21884,12.70344452,1.29888,0.37884,1.353,10.99,2.84,11.35102198,11.37,2.06,11.5551071,1.29888,0.37884,1.353,11.37,2.06,11.5551071
21/11/2020 02:00,11.79584,4.54212,12.64012244,1.27584,0.37212,1.329,10.52,4.17,11.31632891,11.17,0.76,11.19582511,1.27584,0.37212,1.329,11.17,0.76,11.19582511
21/11/2020 02:30,11.8568,2.7124,12.16309253,1.5168,0.4424,1.58,10.34,2.27,10.58624107,10.58,2.67,10.91170472,1.5168,0.4424,1.58,10.58,2.67,10.91170472
21/11/2020 03:00,11.55456,2.70008,11.86584547,1.47456,0.43008,1.536,10.08,2.27,10.33243921,10.33,2.67,10.66947984,1.47456,0.43008,1.536,10.33,2.67,10.66947984
21/11/2020 03:30,11.34032,2.70176,11.65771696,1.48032,0.43176,1.542,9.86,2.27,10.11792963,10.1,2.67,10.44695649,1.48032,0.43176,1.542,10.1,2.67,10.44695649
21/11/2020 04:00,11.1168,2.7074,11.44173313,1.3968,0.4074,1.455,9.72,2.3,9.988413287,9.97,2.73,10.33701117,1.3968,0.4074,1.455,9.97,2.73,10.33701117
21/11/2020 04:30,11.13456,2.73008,11.46436929,1.47456,0.43008,1.536,9.66,2.3,9.930035247,9.91,2.73,10.27915366,1.47456,0.43008,1.536,9.91,2.73,10.27915366
21/11/2020 05:00,11.128,2.769,11.46733382,1.608,0.469,1.675,9.52,2.3,9.793896058,9.77,2.69,10.13355811,1.608,0.469,1.675,9.77,2.69,10.13355811
21/11/2020 05:30,11.07976,2.72868,11.41081838,1.46976,0.42868,1.531,9.61,2.3,9.881401722,9.85,2.72,10.21865451,1.46976,0.42868,1.531,9.85,2.72,10.21865451
21/11/2020 06:00,11.37144,3.99292,12.05209765,1.38144,0.40292,1.439,9.99,3.59,10.61546984,10.51,1.17,10.57492317,1.38144,0.40292,1.439,10.51,1.17,10.57492317
21/11/2020 06:30,12.33944,3.25692,12.76202599,1.42944,0.41692,1.489,10.91,2.84,11.27358417,11.34,1.49,11.43746913,1.42944,0.41692,1.489,11.34,1.49,11.43746913
21/11/2020 07:00,12.95,2.15,13.12726171,1.2,0.35,1.25,11.75,1.8,11.88707281,12.02,2.24,12.22693747,1.2,0.35,1.25,12.02,2.24,12.22693747
21/11/2020 07:30,13.96192,1.88056,14.08799901,1.20192,0.35056,1.252,12.76,1.53,12.8514007,13.05,2.05,13.21003407,1.20192,0.35056,1.252,13.05,2.05,13.21003407
21/11/2020 08:00,14.59288,3.49584,15.00576702,1.08288,0.31584,1.128,13.51,3.18,13.87921107,14.21,-0.08,14.21022519,1.08288,0.31584,1.128,14.21,-0.08,14.21022519
21/11/2020 08:30,15.23744,4.54592,15.90109953,1.11744,0.32592,1.164,14.12,4.22,14.73712319,15.13,-1.53,15.20716279,1.11744,0.32592,1.164,15.13,-1.53,15.20716279
21/11/2020 09:00,16.48568,2.10124,16.61905095,1.13568,0.33124,1.183,15.35,1.77,15.45171188,15.86,0.36,15.86408522,1.13568,0.33124,1.183,15.86,0.36,15.86408522
21/11/2020 09:30,17.44544,0.96992,17.47238168,1.16544,0.33992,1.214,16.28,0.63,16.29218524,16.59,1.09,16.62576916,1.16544,0.33992,1.214,16.59,1.09,16.62576916
21/11/2020 10:00,17.89608,2.53594,18.07486296,1.18608,0.34594,1.2355,16.71,2.19,16.85289886,17.48,-1.02,17.50973444,1.18608,0.34594,1.2355,17.48,-1.02,17.50973444
21/11/2020 10:30,18.23656,3.46858,18.56349019,1.36656,0.39858,1.4235,16.87,3.07,17.14706389,17.91,-2.12,18.03503535,1.36656,0.39858,1.4235,17.91,-2.12,18.03503535
21/11/2020 11:00,18.12136,3.46498,18.44965514,1.49136,0.43498,1.5535,16.63,3.03,16.90378064,17.66,-2.12,17.78679285,1.49136,0.43498,1.5535,17.66,-2.12,17.78679285
21/11/2020 11:30,18.12416,3.49538,18.45813796,1.42416,0.41538,1.4835,16.7,3.08,16.98164892,17.74,-2.19,17.87466643,1.42416,0.41538,1.4835,17.74,-2.19,17.87466643
21/11/2020 12:00,18.3396,3.6278,18.69496887,1.3296,0.3878,1.385,17.01,3.24,17.31582224,18.04,-2.19,18.17244342,1.3296,0.3878,1.385,18.04,-2.19,18.17244342
21/11/2020 12:30,18.49408,3.55744,18.83311908,1.29408,0.37744,1.348,17.2,3.18,17.49149508,18.23,-2.23,18.36588686,1.29408,0.37744,1.348,18.23,-2.23,18.36588686
21/11/2020 13:00,18.5604,3.7347,18.9324175,1.4904,0.4347,1.5525,17.07,3.3,17.38605476,18.1,-2.12,18.22373178,1.4904,0.4347,1.5525,18.1,-2.12,18.22373178
21/11/2020 13:30,18.44712,3.82166,18.83882484,1.37712,0.40166,1.4345,17.07,3.42,17.40923031,18.06,-2.02,18.17261676,1.37712,0.40166,1.4345,18.06,-2.02,18.17261676
21/11/2020 14:00,17.97776,3.93518,18.40340991,1.21776,0.35518,1.2685,16.76,3.58,17.13808624,17.77,-1.88,17.86917178,1.21776,0.35518,1.2685,17.77,-1.88,17.86917178
21/11/2020 14:30,17.66952,1.13486,17.70592681,1.31952,0.38486,1.3745,16.35,0.75,16.3671928,16.63,1.39,16.68798969,1.31952,0.38486,1.3745,16.63,1.39,16.68798969
21/11/2020 15:00,17.64592,1.18256,17.68550086,1.34592,0.39256,1.402,16.3,0.79,16.31913294,16.59,1.43,16.65151645,1.34592,0.39256,1.402,16.59,1.43,16.65151645
21/11/2020 15:30,17.72776,1.13268,17.76390831,1.27776,0.37268,1.331,16.45,0.76,16.46754687,16.74,1.39,16.79760995,1.27776,0.37268,1.331,16.74,1.39,16.79760995
21/11/2020 16:00,18.03072,1.11896,18.06540714,1.23072,0.35896,1.282,16.8,0.76,16.81718169,17.1,1.39,17.15640114,1.23072,0.35896,1.282,17.1,1.39,17.15640114
21/11/2020 16:30,19.07864,1.82752,19.16596811,1.32864,0.38752,1.384,17.75,1.44,17.80831547,18.26,0.34,18.26316511,1.32864,0.38752,1.384,18.26,0.34,18.26316511
21/11/2020 17:00,20.7436,1.8848,20.82905211,1.3536,0.3948,1.41,19.39,1.49,19.44716432,19.73,0.87,19.74917213,1.3536,0.3948,1.41,19.73,0.87,19.74917213
21/11/2020 17:30,22.14136,0.41748,22.14529549,1.43136,0.41748,1.491,20.71,0,20.71,21.05,0.48,21.05547197,1.43136,0.41748,1.491,21.05,0.48,21.05547197
21/11/2020 18:00,22.23544,0.40992,22.23921821,1.40544,0.40992,1.464,20.83,0,20.83,21.17,0.52,21.17638543,1.40544,0.40992,1.464,21.17,0.52,21.17638543
21/11/2020 18:30,21.6396,0.7978,21.65430149,1.3296,0.3878,1.385,20.31,0.41,20.31413793,20.66,0.76,20.67397398,1.3296,0.3878,1.385,20.66,0.76,20.67397398
21/11/2020 19:00,20.84792,0.83856,20.86477777,1.29792,0.37856,1.352,19.55,0.46,19.55541102,19.88,0.92,19.90127634,1.29792,0.37856,1.352,19.88,0.92,19.90127634
21/11/2020 19:30,19.72144,2.20792,19.84464931,1.26144,0.36792,1.314,18.46,1.84,18.55147433,19.02,0.21,19.02115927,1.26144,0.36792,1.314,19.02,0.21,19.02115927
21/11/2020 20:00,18.92936,1.34648,18.97718837,1.35936,0.39648,1.416,17.57,0.95,17.59566424,17.88,1.58,17.94967409,1.35936,0.39648,1.416,17.88,1.58,17.94967409
21/11/2020 20:30,17.79176,1.94468,17.89772344,1.18176,0.34468,1.231,16.61,1.6,16.68688407,16.99,1.54,17.05965123,1.18176,0.34468,1.231,16.99,1.54,17.05965123
21/11/2020 21:00,16.62424,4.99332,17.35795495,1.07424,0.31332,1.119,15.55,4.68,16.2389932,16.58,-1.2,16.62336909,1.07424,0.31332,1.119,16.58,-1.2,16.62336909
21/11/2020 21:30,15.66344,5.17392,16.49584192,0.97344,0.28392,1.014,14.69,4.89,15.48251272,15.67,-1.01,15.70251572,0.97344,0.28392,1.014,15.67,-1.01,15.70251572
21/11/2020 22:00,15.29224,2.57232,15.50707691,1.00224,0.29232,1.044,14.29,2.28,14.47074635,14.65,1.92,14.77528003,1.00224,0.29232,1.044,14.65,1.92,14.77528003
21/11/2020 22:30,14.58392,2.30156,14.76441333,1.03392,0.30156,1.077,13.55,2,13.6968062,13.82,2.57,14.05693067,1.03392,0.30156,1.077,13.82,2.57,14.05693067
21/11/2020 23:00,13.26392,5.64156,14.41383963,1.03392,0.30156,1.077,12.23,5.34,13.34498033,13.13,-0.31,13.13365905,1.03392,0.30156,1.077,13.13,-0.31,13.13365905
21/11/2020 23:30,12.4804,4.5972,13.30017413,0.9504,0.2772,0.99,11.53,4.32,12.31272919,12.19,1.5,12.28194203,0.9504,0.2772,0.99,12.19,1.5,12.28194203
22/11/2020 00:00,11.7472,3.4146,12.23340513,0.9072,0.2646,0.945,10.84,3.15,11.28840556,11.23,2.88,11.59341624,0.9072,0.2646,0.945,11.23,2.88,11.59341624
22/11/2020 00:30,11.53784,2.68312,11.84571166,0.86784,0.25312,0.904,10.67,2.43,10.94320794,10.91,2.88,11.28372722,0.86784,0.25312,0.904,10.91,2.88,11.28372722
22/11/2020 01:00,11.71872,2.61796,12.00758564,0.91872,0.26796,0.957,10.8,2.35,11.0527146,11.04,2.84,11.39943858,0.91872,0.26796,0.957,11.04,2.84,11.39943858
22/11/2020 01:30,11.59416,2.68788,11.90164884,0.88416,0.25788,0.921,10.71,2.43,10.98221289,10.96,2.9,11.33717778,0.88416,0.25788,0.921,10.96,2.9,11.33717778
22/11/2020 02:00,11.30224,2.68732,11.61732834,0.88224,0.25732,0.919,10.42,2.43,10.69959345,10.68,2.9,11.0667249,0.88224,0.25732,0.919,10.68,2.9,11.0667249
22/11/2020 02:30,10.95736,3.76048,11.58468593,0.92736,0.27048,0.966,10.03,3.49,10.61983992,10.47,2.9,10.86420269,0.92736,0.27048,0.966,10.47,2.9,10.86420269
22/11/2020 03:00,10.47088,4.55984,11.42065974,0.89088,0.25984,0.928,9.58,4.3,10.50078092,10.19,3.09,10.64820173,0.89088,0.25984,0.928,10.19,3.09,10.64820173
22/11/2020 03:30,10.56648,2.71564,10.9098671,0.87648,0.25564,0.913,9.69,2.46,9.997384658,9.96,3.01,10.40488827,0.87648,0.25564,0.913,9.96,3.01,10.40488827
22/11/2020 04:00,10.33168,2.78424,10.70026187,0.87168,0.25424,0.908,9.46,2.53,9.792471598,9.72,2.96,10.16070864,0.87168,0.25424,0.908,9.72,2.96,10.16070864
22/11/2020 04:30,10.2988,2.7834,10.66829869,0.8688,0.2534,0.905,9.43,2.53,9.763493227,9.72,2.96,10.16070864,0.8688,0.2534,0.905,9.72,2.96,10.16070864
22/11/2020 05:00,10.2908,2.7744,10.65822968,0.9408,0.2744,0.98,9.35,2.5,9.678455455,9.62,2.92,10.05339744,0.9408,0.2744,0.98,9.62,2.92,10.05339744
22/11/2020 05:30,10.41696,2.73328,10.76958101,0.93696,0.27328,0.976,9.48,2.46,9.793977741,9.74,2.92,10.16828402,0.93696,0.27328,0.976,9.74,2.92,10.16828402
22/11/2020 06:00,10.80496,2.70728,11.1389643,0.98496,0.28728,1.026,9.82,2.42,10.11379256,10.06,2.85,10.4559122,0.98496,0.28728,1.026,10.06,2.85,10.4559122
22/11/2020 06:30,11.23344,4.10892,11.96132927,0.85344,0.24892,0.889,10.38,3.86,11.07447516,10.93,1.33,11.01062214,0.85344,0.24892,0.889,10.93,1.33,11.01062214
22/11/2020 07:00,11.93864,2.38752,12.17503087,0.84864,0.24752,0.884,11.09,2.14,11.2945872,11.34,2.58,11.62978934,0.84864,0.24752,0.884,11.34,2.58,11.62978934
22/11/2020 07:30,12.57728,2.22004,12.77170896,0.85728,0.25004,0.893,11.72,1.97,11.88441416,11.98,2.37,12.21217835,0.85728,0.25004,0.893,11.98,2.37,12.21217835
22/11/2020 08:00,13.01232,3.06276,13.36790824,0.83232,0.24276,0.867,12.18,2.82,12.50219181,12.66,1.22,12.71864773,0.83232,0.24276,0.867,12.66,1.22,12.71864773
22/11/2020 08:30,13.96552,4.97536,14.8253147,0.87552,0.25536,0.912,13.09,4.72,13.91497395,14.03,-1.04,14.06849317,0.87552,0.25536,0.912,14.03,-1.04,14.06849317
22/11/2020 09:00,15.12984,3.69412,15.57429231,0.93984,0.27412,0.979,14.19,3.42,14.59631803,14.89,-0.12,14.89048354,0.93984,0.27412,0.979,14.89,-0.12,14.89048354
22/11/2020 09:30,16.19208,1.53644,16.26481179,0.98208,0.28644,1.023,15.21,1.25,15.2612778,15.46,1.68,15.55101283,0.98208,0.28644,1.023,15.46,1.68,15.55101283
22/11/2020 10:00,16.6392,2.7356,16.86257643,0.9792,0.2856,1.02,15.66,2.45,15.85049211,16.28,0.02,16.28001229,0.9792,0.2856,1.02,16.28,0.02,16.28001229
22/11/2020 10:30,17.67128,1.61454,17.7448831,0.94128,0.27454,0.9805,16.73,1.34,16.78357828,17.17,0.62,17.1811903,0.94128,0.27454,0.9805,17.17,0.62,17.1811903
22/11/2020 11:00,18.252,0.931,18.27572885,1.032,0.301,1.075,17.22,0.63,17.23152054,17.53,1.13,17.56638267,1.032,0.301,1.075,17.53,1.13,17.56638267
22/11/2020 11:30,17.6972,1.0521,17.72844613,1.2072,0.3521,1.2575,16.49,0.7,16.5048508,16.79,1.19,16.83211811,1.2072,0.3521,1.2575,16.79,1.19,16.83211811
22/11/2020 12:00,18.20824,0.95782,18.23341501,1.15824,0.33782,1.2065,17.05,0.62,17.061269,17.35,1.12,17.38611227,1.15824,0.33782,1.2065,17.35,1.12,17.38611227
22/11/2020 12:30,18.25816,1.04238,18.28789115,1.20816,0.35238,1.2585,17.05,0.69,17.06395616,17.35,1.19,17.39076192,1.20816,0.35238,1.2585,17.35,1.19,17.39076192
22/11/2020 13:00,18.24424,0.97832,18.27045164,1.19424,0.34832,1.244,17.05,0.63,17.06163533,17.35,1.14,17.38741211,1.19424,0.34832,1.244,17.35,1.14,17.38741211
22/11/2020 13:30,18.04648,0.99564,18.07392429,1.11648,0.32564,1.163,16.93,0.67,16.94325234,17.23,1.18,17.270359,1.11648,0.32564,1.163,17.23,1.18,17.270359
22/11/2020 14:00,17.78496,1.11478,17.81986354,1.04496,0.30478,1.0885,16.74,0.81,16.75958532,17.03,1.3,17.07954625,1.04496,0.30478,1.0885,17.03,1.3,17.07954625
