Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/11/2020 14:30,17.68592,1.17756,17.72507867,0.98592,0.28756,1.027,16.7,0.89,16.72369875,16.99,1.36,17.0443451,0.98592,0.28756,1.027,16.99,1.36,17.0443451
22/11/2020 15:00,17.79144,1.20042,17.83189125,0.96144,0.28042,1.0015,16.83,0.92,16.85512682,17.12,1.39,17.17633546,0.96144,0.28042,1.0015,17.12,1.39,17.17633546
22/11/2020 15:30,18.3384,2.8662,18.56103491,0.8784,0.2562,0.915,17.46,2.61,17.65399955,18.19,-0.56,18.19861808,0.8784,0.2562,0.915,18.19,-0.56,18.19861808
22/11/2020 16:00,19.04016,4.22088,19.50239782,0.86016,0.25088,0.896,18.18,3.97,18.60842014,19.31,-2.3,19.44649326,0.86016,0.25088,0.896,19.31,-2.3,19.44649326
22/11/2020 16:30,20.838,3.989,21.21637021,0.888,0.259,0.925,19.95,3.73,20.29569905,20.72,-0.98,20.74316273,0.888,0.259,0.925,20.72,-0.98,20.74316273
22/11/2020 17:00,22.69952,3.49236,22.96660155,0.89952,0.26236,0.937,21.8,3.23,22.03798766,22.89,-1.72,22.95453114,0.89952,0.26236,0.937,22.89,-1.72,22.95453114
22/11/2020 17:30,23.44952,3.57236,23.72007049,0.89952,0.26236,0.937,22.55,3.31,22.79163443,22.96,-1.19,22.99081773,0.89952,0.26236,0.937,22.96,-1.19,22.99081773
22/11/2020 18:00,23.13704,0.25872,23.13848647,0.88704,0.25872,0.924,22.25,0,22.25,22.6,0.46,22.60468093,0.88704,0.25872,0.924,22.6,0.46,22.60468093
22/11/2020 18:30,22.31744,0.66592,22.32737283,0.87744,0.25592,0.914,21.44,0.41,21.44391988,21.79,0.62,21.79881878,0.87744,0.25592,0.914,21.79,0.62,21.79881878
22/11/2020 19:00,21.34816,0.67488,21.35882484,0.90816,0.26488,0.946,20.44,0.41,20.44411162,20.79,0.95,20.81169383,0.90816,0.26488,0.946,20.79,0.95,20.81169383
22/11/2020 19:30,20.23736,1.85048,20.32178673,0.92736,0.27048,0.966,19.31,1.58,19.37453225,19.82,0.42,19.82444955,0.92736,0.27048,0.966,19.82,0.42,19.82444955
22/11/2020 20:00,19.1548,1.4614,19.21046728,0.9648,0.2814,1.005,18.19,1.18,18.2282336,18.49,1.61,18.55996228,0.9648,0.2814,1.005,18.49,1.61,18.55996228
22/11/2020 20:30,18.51592,1.63756,18.58819239,0.98592,0.28756,1.027,17.53,1.35,17.58190547,17.82,1.72,17.90281542,0.98592,0.28756,1.027,17.82,1.72,17.90281542
22/11/2020 21:00,17.47,1.84,17.5666303,0.96,0.28,1,16.51,1.56,16.58353702,16.82,1.97,16.93497269,0.96,0.28,1,16.82,1.97,16.93497269
22/11/2020 21:30,16.81232,2.17776,16.95277978,0.95232,0.27776,0.992,15.86,1.9,15.97340289,16.24,1.97,16.35904948,0.95232,0.27776,0.992,16.24,1.97,16.35904948
22/11/2020 22:00,15.4896,5.3028,16.37215307,0.9696,0.2828,1.01,14.52,5.02,15.36329392,15.45,-0.62,15.46243513,0.9696,0.2828,1.01,15.45,-0.62,15.46243513
22/11/2020 22:30,14.65736,5.25048,15.56938478,0.92736,0.27048,0.966,13.73,4.98,14.60524906,14.64,-0.67,14.65532326,0.92736,0.27048,0.966,14.64,-0.67,14.65532326
22/11/2020 23:00,13.89288,3.05084,14.22391435,0.96288,0.28084,1.003,12.93,2.77,13.22338081,13.34,1.85,13.46766869,0.96288,0.28084,1.003,13.34,1.85,13.46766869
22/11/2020 23:30,12.85248,3.46364,13.31101214,0.97248,0.28364,1.013,11.88,3.18,12.29824378,12.34,1.68,12.45383475,0.97248,0.28364,1.013,12.34,1.68,12.45383475
23/11/2020 00:00,11.81672,5.82196,13.17308202,0.96672,0.28196,1.007,10.85,5.54,12.18253258,11.73,-0.51,11.74108172,0.96672,0.28196,1.007,11.73,-0.51,11.74108172
23/11/2020 00:30,11.58448,5.83964,12.97310958,0.92448,0.26964,0.963,10.66,5.57,12.02748935,11.54,-0.47,11.54956709,0.92448,0.26964,0.963,11.54,-0.47,11.54956709
23/11/2020 01:00,12.04496,3.35228,12.5027534,0.86496,0.25228,0.901,11.18,3.1,11.60182744,11.59,1.95,11.75289752,0.86496,0.25228,0.901,11.59,1.95,11.75289752
23/11/2020 01:30,12.08784,2.57312,12.35867397,0.86784,0.25312,0.904,11.22,2.32,11.45734699,11.46,2.8,11.79710134,0.86784,0.25312,0.904,11.46,2.8,11.79710134
23/11/2020 02:00,11.80248,3.08864,12.19992751,0.85248,0.24864,0.888,10.95,2.84,11.31229862,11.3,2.22,11.51600625,0.85248,0.24864,0.888,11.3,2.22,11.51600625
23/11/2020 02:30,11.42304,5.86172,12.83922132,0.86304,0.25172,0.899,10.56,5.61,11.95766282,11.43,-0.47,11.43965909,0.86304,0.25172,0.899,11.43,-0.47,11.43965909
23/11/2020 03:00,11.40096,3.36528,11.88726202,0.84096,0.24528,0.876,10.56,3.12,11.01126696,10.95,2.15,11.15907702,0.84096,0.24528,0.876,10.95,2.15,11.15907702
23/11/2020 03:30,11.5588,2.5034,11.82678608,0.8688,0.2534,0.905,10.69,2.25,10.9242208,10.95,2.69,11.27557537,0.8688,0.2534,0.905,10.95,2.69,11.27557537
23/11/2020 04:00,11.40992,2.50956,11.68264378,0.88992,0.25956,0.927,10.52,2.25,10.75792266,10.77,2.69,11.10085582,0.88992,0.25956,0.927,10.77,2.69,11.10085582
23/11/2020 04:30,11.76008,2.51544,12.0260933,0.91008,0.26544,0.948,10.85,2.25,11.08083932,11.09,2.69,11.41158184,0.91008,0.26544,0.948,11.09,2.69,11.41158184
23/11/2020 05:00,11.74376,2.45068,11.99673837,0.89376,0.26068,0.931,10.85,2.19,11.06881204,11.12,2.63,11.42677995,0.89376,0.26068,0.931,11.12,2.63,11.42677995
23/11/2020 05:30,12.10528,3.51404,12.60501015,0.90528,0.26404,0.943,11.2,3.25,11.66201098,11.68,1.41,11.76479919,0.90528,0.26404,0.943,11.68,1.41,11.76479919
23/11/2020 06:00,12.93608,5.46844,14.04442956,0.88608,0.25844,0.923,12.05,5.21,13.1280844,12.96,-0.85,12.98784432,0.88608,0.25844,0.923,12.96,-0.85,12.98784432
23/11/2020 06:30,15.44744,3.81592,15.91177702,0.87744,0.25592,0.914,14.57,3.56,14.9986166,15.4,-0.91,15.42686293,0.87744,0.25592,0.914,15.4,-0.91,15.42686293
23/11/2020 07:00,17.70744,2.14592,17.83699537,0.87744,0.25592,0.914,16.83,1.89,16.9357905,17.43,-0.21,17.43126501,0.87744,0.25592,0.914,17.43,-0.21,17.43126501
23/11/2020 07:30,19.88664,3.29152,20.15719609,0.89664,0.26152,0.934,18.99,3.03,19.23021061,19.85,-2.6,20.01955294,0.89664,0.26152,0.934,19.85,-2.6,20.01955294
23/11/2020 08:00,21.52528,0.39404,21.52888633,0.90528,0.26404,0.943,20.62,0.13,20.62040979,21.17,-2.05,21.26902443,0.90528,0.26404,0.943,21.17,-2.05,21.26902443
23/11/2020 08:30,22.7736,-1.1752,22.80390212,0.8736,0.2548,0.91,21.9,-1.43,21.94663756,22.27,-0.96,22.29068191,0.8736,0.2548,0.91,22.27,-0.96,22.29068191
23/11/2020 09:00,23.25832,-1.39924,23.30037171,0.92832,0.27076,0.967,22.33,-1.67,22.3923603,22.72,-1.2,22.75166807,0.92832,0.27076,0.967,22.72,-1.2,22.75166807
23/11/2020 09:30,23.56456,-1.61992,23.62017419,0.99456,0.29008,1.036,22.57,-1.91,22.65067328,22.97,-1.36,23.01022599,0.99456,0.29008,1.036,22.97,-1.36,23.01022599
23/11/2020 10:00,23.46456,-1.65992,23.52319941,0.99456,0.29008,1.036,22.47,-1.95,22.55445411,22.87,-1.41,22.91342401,0.99456,0.29008,1.036,22.87,-1.41,22.91342401
23/11/2020 10:30,23.27608,-1.52156,23.32575926,1.12608,0.32844,1.173,22.15,-1.85,22.22712307,22.53,-1.37,22.57161492,1.12608,0.32844,1.173,22.53,-1.37,22.57161492
23/11/2020 11:00,22.99712,-1.34084,23.03617547,1.19712,0.34916,1.247,21.8,-1.69,21.86540875,22.23,-1.57,22.28537188,1.19712,0.34916,1.247,22.23,-1.57,22.28537188
23/11/2020 11:30,22.78,1.66,22.8404028,1.2,0.35,1.25,21.58,1.31,21.61972479,22.82,-4.94,23.34857597,1.2,0.35,1.25,22.82,-4.94,23.34857597
23/11/2020 12:00,22.19264,1.89452,22.27335799,1.35264,0.39452,1.409,20.84,1.5,20.89391299,22.07,-4.79,22.58382164,1.35264,0.39452,1.409,22.07,-4.79,22.58382164
23/11/2020 12:30,22.5232,1.7376,22.59012598,1.1232,0.3276,1.17,21.4,1.41,21.44640063,22.64,-4.89,23.1620746,1.1232,0.3276,1.17,22.64,-4.89,23.1620746
23/11/2020 13:00,22.94072,1.40396,22.98364066,1.11072,0.32396,1.157,21.83,1.08,21.8566992,22.95,-4.21,23.33295095,1.11072,0.32396,1.157,22.95,-4.21,23.33295095
23/11/2020 13:30,22.30792,-0.79644,22.32213277,1.17792,0.34356,1.227,21.13,-1.14,21.16073014,21.57,-1.14,21.60010417,1.17792,0.34356,1.227,21.57,-1.14,21.60010417
23/11/2020 14:00,22.08712,-0.09084,22.0873068,1.19712,0.34916,1.247,20.89,-0.44,20.89463328,21.52,-1.95,21.60816744,1.19712,0.34916,1.247,21.52,-1.95,21.60816744
23/11/2020 14:30,21.496,2.338,21.62277179,1.056,0.308,1.1,20.44,2.03,20.54055744,21.68,-4.41,22.1239802,1.056,0.308,1.1,21.68,-4.41,22.1239802
23/11/2020 15:00,21.604,1.237,21.63938504,0.984,0.287,1.025,20.62,0.95,20.64187249,21.63,-3.61,21.92918147,0.984,0.287,1.025,21.63,-3.61,21.92918147
23/11/2020 15:30,22.5548,-1.2886,22.59158014,0.9648,0.2814,1.005,21.59,-1.57,21.64700903,21.97,-1.11,21.99802264,0.9648,0.2814,1.005,21.97,-1.11,21.99802264
23/11/2020 16:00,23.18008,0.25044,23.18143285,1.03008,0.30044,1.073,22.15,-0.05,22.15005643,22.92,-2.59,23.06587306,1.03008,0.30044,1.073,22.92,-2.59,23.06587306
23/11/2020 16:30,24.39528,1.98404,24.47582687,1.14528,0.33404,1.193,23.25,1.65,23.30847485,24.54,-4.8,25.00503149,1.14528,0.33404,1.193,24.54,-4.8,25.00503149
23/11/2020 17:00,25.46424,-0.01668,25.46424546,1.07424,0.31332,1.119,24.39,-0.33,24.39223237,25.11,-2.31,25.21603062,1.07424,0.31332,1.119,25.11,-2.31,25.21603062
23/11/2020 17:30,25.96376,-0.87432,25.97847703,1.01376,0.29568,1.056,24.95,-1.17,24.9774178,25.46,-1.44,25.50069019,1.01376,0.29568,1.056,25.46,-1.44,25.50069019
23/11/2020 18:00,25.7604,-0.9278,25.77710265,1.0704,0.3122,1.115,24.69,-1.24,24.7211185,25.11,-0.98,25.12911658,1.0704,0.3122,1.115,25.11,-0.98,25.12911658
23/11/2020 18:30,24.91504,-0.49728,24.92000212,1.17504,0.34272,1.224,23.74,-0.84,23.75485635,24.11,-0.59,24.11721792,1.17504,0.34272,1.224,24.11,-0.59,24.11721792
23/11/2020 19:00,23.87776,-0.30232,23.87967378,1.15776,0.33768,1.206,22.72,-0.64,22.7290123,23.09,-0.42,23.09381952,1.15776,0.33768,1.206,23.09,-0.42,23.09381952
23/11/2020 19:30,22.54376,-0.16432,22.54435885,1.01376,0.29568,1.056,21.53,-0.46,21.53491351,21.89,0.41,21.89383932,1.01376,0.29568,1.056,21.89,0.41,21.89383932
23/11/2020 20:00,21.42256,3.56908,21.7178362,1.16256,0.33908,1.211,20.26,3.23,20.51585972,20.71,0.04,20.71003863,1.16256,0.33908,1.211,20.71,0.04,20.71003863
23/11/2020 20:30,20.14456,3.67508,20.47704839,1.11456,0.32508,1.161,19.03,3.35,19.32261369,20.11,-2.27,20.23771232,1.11456,0.32508,1.161,20.11,-2.27,20.23771232
23/11/2020 21:00,19.30792,1.72856,19.38514107,1.05792,0.30856,1.102,18.25,1.42,18.30516047,18.77,0.28,18.77208832,1.05792,0.30856,1.102,18.77,0.28,18.77208832
23/11/2020 21:30,18.24992,1.11456,18.28392256,1.00992,0.29456,1.052,17.24,0.82,17.25949014,17.54,1.46,17.60065908,1.00992,0.29456,1.052,17.54,1.46,17.60065908
23/11/2020 22:00,17.17912,1.39016,17.23527513,1.02912,0.30016,1.072,16.15,1.09,16.18674149,16.44,1.65,16.52259362,1.02912,0.30016,1.072,16.44,1.65,16.52259362
23/11/2020 22:30,15.94912,1.75516,16.04540481,1.14912,0.33516,1.197,14.8,1.42,14.86796556,15.07,1.8,15.17711764,1.14912,0.33516,1.197,15.07,1.8,15.17711764
23/11/2020 23:00,14.57816,4.01988,15.12224137,1.26816,0.36988,1.321,13.31,3.65,13.80139848,14.02,-0.06,14.02012839,1.26816,0.36988,1.321,14.02,-0.06,14.02012839
23/11/2020 23:30,13.31792,5.45356,14.3912581,1.41792,0.41356,1.477,11.9,5.04,12.92329679,12.85,-0.97,12.88655889,1.41792,0.41356,1.477,12.85,-0.97,12.88655889
24/11/2020 00:00,12.70096,2.38028,12.9220787,1.20096,0.35028,1.251,11.5,2.03,11.67779517,11.8,2.25,12.01259755,1.20096,0.35028,1.251,11.8,2.25,12.01259755
24/11/2020 00:30,12.46944,2.22692,12.66673228,1.18944,0.34692,1.239,11.28,1.88,11.43559356,11.54,2.29,11.76502019,1.18944,0.34692,1.239,11.54,2.29,11.76502019
24/11/2020 01:00,12.81016,2.17588,12.99363894,1.22016,0.35588,1.271,11.59,1.82,11.73202881,11.86,2.18,12.05868981,1.22016,0.35588,1.271,11.86,2.18,12.05868981
24/11/2020 01:30,12.65128,2.22204,12.8449347,1.24128,0.36204,1.293,11.41,1.86,11.56060985,11.68,2.24,11.892855,1.24128,0.36204,1.293,11.68,2.24,11.892855
24/11/2020 02:00,12.55984,2.19912,12.75091015,1.29984,0.37912,1.354,11.26,1.82,11.4061387,11.53,2.2,11.7380109,1.29984,0.37912,1.354,11.53,2.2,11.7380109
24/11/2020 02:30,12.25176,2.19468,12.44677643,1.18176,0.34468,1.231,11.07,1.85,11.22351995,11.34,2.25,11.56105964,1.18176,0.34468,1.231,11.34,2.25,11.56105964
24/11/2020 03:00,12.01336,2.14348,12.2030867,1.14336,0.33348,1.191,10.87,1.81,11.01966424,11.14,2.34,11.3831103,1.14336,0.33348,1.191,11.14,2.34,11.3831103
24/11/2020 03:30,12.11424,2.15832,12.30500532,1.19424,0.34832,1.244,10.92,1.81,11.06898821,11.19,2.24,11.41199807,1.19424,0.34832,1.244,11.19,2.24,11.41199807
24/11/2020 04:00,11.78888,4.13884,12.49430623,1.29888,0.37884,1.353,10.49,3.76,11.14350483,11.13,0.45,11.13909332,1.29888,0.37884,1.353,11.13,0.45,11.13909332
24/11/2020 04:30,11.63672,5.43196,12.84209647,1.20672,0.35196,1.257,10.43,5.08,11.60134906,11.32,-0.75,11.3448182,1.20672,0.35196,1.257,11.32,-0.75,11.3448182
24/11/2020 05:00,11.5464,5.4902,12.78521212,1.1664,0.3402,1.215,10.38,5.15,11.58735949,11.27,-0.62,11.28704124,1.1664,0.3402,1.215,11.27,-0.62,11.28704124
24/11/2020 05:30,12.12792,3.11356,12.52120998,1.17792,0.34356,1.227,10.95,2.77,11.29492807,11.41,1.41,11.49679086,1.17792,0.34356,1.227,11.41,1.41,11.49679086
24/11/2020 06:00,12.99808,2.10944,13.16813657,1.19808,0.34944,1.248,11.8,1.76,11.93053226,12.07,2.11,12.25304044,1.19808,0.34944,1.248,12.07,2.11,12.25304044
24/11/2020 06:30,14.87728,3.80004,15.35492638,1.09728,0.32004,1.143,13.78,3.48,14.21262819,14.59,-0.73,14.60825109,1.09728,0.32004,1.143,14.59,-0.73,14.60825109
24/11/2020 07:00,16.90696,2.65828,17.11466474,1.05696,0.30828,1.101,15.85,2.35,16.02326434,16.57,-0.53,16.57847399,1.05696,0.30828,1.101,16.57,-0.53,16.57847399
24/11/2020 07:30,19.37472,0.77096,19.39005298,1.13472,0.33096,1.182,18.24,0.44,18.24530625,18.54,0.55,18.54815624,1.13472,0.33096,1.182,18.54,0.55,18.54815624
24/11/2020 08:00,20.26224,2.08732,20.36946918,1.12224,0.32732,1.169,19.14,1.76,19.2207492,20.03,-3.1,20.26847059,1.12224,0.32732,1.169,20.03,-3.1,20.26847059
24/11/2020 08:30,21.31656,-0.79892,21.33152604,1.06656,0.31108,1.111,20.25,-1.11,20.2803994,20.59,-0.53,20.59682014,1.06656,0.31108,1.111,20.59,-0.53,20.59682014
24/11/2020 09:00,21.91064,-0.90648,21.92938328,1.28064,0.37352,1.334,20.63,-1.28,20.66967102,21,-0.84,21.01679329,1.28064,0.37352,1.334,21,-0.84,21.01679329
24/11/2020 09:30,22.06536,-1.01052,22.08848711,1.33536,0.38948,1.391,20.73,-1.4,20.7772207,21.1,-0.95,21.12137543,1.33536,0.38948,1.391,21.1,-0.95,21.12137543
24/11/2020 10:00,22.14056,-0.97692,22.16210211,1.45056,0.42308,1.511,20.69,-1.4,20.73731178,21.05,-0.95,21.07142615,1.45056,0.42308,1.511,21.05,-0.95,21.07142615
24/11/2020 10:30,22.37536,-0.97552,22.39661524,1.45536,0.42448,1.516,20.92,-1.4,20.96679279,21.29,-0.95,21.31118486,1.45536,0.42448,1.516,21.29,-0.95,21.31118486
24/11/2020 11:00,22.35992,-1.07044,22.38552801,1.36992,0.39956,1.427,20.99,-1.47,21.04141155,21.36,-1.02,21.38434006,1.36992,0.39956,1.427,21.36,-1.02,21.38434006
24/11/2020 11:30,22.4464,-1.1898,22.47791131,1.4064,0.4102,1.465,21.04,-1.6,21.1007488,21.43,-1.15,21.46083409,1.4064,0.4102,1.465,21.43,-1.15,21.46083409
24/11/2020 12:00,22.33688,-1.24216,22.37139177,1.22688,0.35784,1.278,21.11,-1.6,21.17054794,21.5,-1.15,21.53073385,1.22688,0.35784,1.278,21.5,-1.15,21.53073385
24/11/2020 12:30,22.51408,-1.22256,22.5472493,1.29408,0.37744,1.348,21.22,-1.6,21.28023496,21.61,-1.12,21.63900414,1.29408,0.37744,1.348,21.61,-1.12,21.63900414
24/11/2020 13:00,21.92328,0.38804,21.92671387,1.43328,0.41804,1.493,20.49,-0.03,20.49002196,21.17,-2.05,21.26902443,1.43328,0.41804,1.493,21.17,-2.05,21.26902443
24/11/2020 13:30,21.44608,-0.68656,21.45706671,1.48608,0.43344,1.548,19.96,-1.12,19.99139815,20.29,-0.5,20.29615974,1.48608,0.43344,1.548,20.29,-0.5,20.29615974
24/11/2020 14:00,21.1696,-0.5372,21.1764149,1.4496,0.4228,1.51,19.72,-0.96,19.74335331,20.05,-0.46,20.05527611,1.4496,0.4228,1.51,20.05,-0.46,20.05527611
24/11/2020 14:30,20.84968,-0.66676,20.86033856,1.27968,0.37324,1.333,19.57,-1.04,19.59761465,19.9,-0.46,19.90531587,1.27968,0.37324,1.333,19.9,-0.46,19.90531587
24/11/2020 15:00,21.03952,-0.57764,21.04744806,1.37952,0.40236,1.437,19.66,-0.98,19.68441007,19.99,-0.42,19.99441172,1.37952,0.40236,1.437,19.99,-0.42,19.99441172
24/11/2020 15:30,21.2976,-0.6732,21.308237,1.2576,0.3668,1.31,20.04,-1.04,20.06696788,20.38,-0.42,20.38432731,1.2576,0.3668,1.31,20.38,-0.42,20.38432731
24/11/2020 16:00,21.95976,1.45868,22.00815318,1.22976,0.35868,1.281,20.73,1.1,20.75916424,21.65,-2.76,21.82521707,1.22976,0.35868,1.281,21.65,-2.76,21.82521707
24/11/2020 16:30,23.3636,0.3548,23.36629384,1.1136,0.3248,1.16,22.25,0.03,22.25002022,22.96,-2.06,23.05222766,1.1136,0.3248,1.16,22.96,-2.06,23.05222766
24/11/2020 17:00,24.40496,2.01728,24.48819085,1.22496,0.35728,1.276,23.18,1.66,23.23936316,24.32,-3.53,24.57485097,1.22496,0.35728,1.276,24.32,-3.53,24.57485097
24/11/2020 17:30,24.75712,2.35416,24.86879692,1.31712,0.38416,1.372,23.44,1.97,23.52263803,24.62,-3.53,24.87177718,1.31712,0.38416,1.372,24.62,-3.53,24.87177718
24/11/2020 18:00,24.6784,0.2012,24.67922017,1.2384,0.3612,1.29,23.44,-0.16,23.44054607,23.98,-1.47,24.02501405,1.2384,0.3612,1.29,23.98,-1.47,24.02501405
24/11/2020 18:30,24.17912,-0.27984,24.18073933,1.26912,0.37016,1.322,22.91,-0.65,22.91921901,23.28,-0.41,23.28361012,1.26912,0.37016,1.322,23.28,-0.41,23.28361012
24/11/2020 19:00,22.87856,2.15708,22.98002397,1.25856,0.36708,1.311,21.62,1.79,21.69397382,22.48,-2.7,22.64156355,1.25856,0.36708,1.311,22.48,-2.7,22.64156355
24/11/2020 19:30,21.63032,3.23676,21.87115357,1.12032,0.32676,1.167,20.51,2.91,20.71540972,21.63,-2.54,21.77862484,1.12032,0.32676,1.167,21.63,-2.54,21.77862484
24/11/2020 20:00,20.59632,3.43976,20.88157912,1.09632,0.31976,1.142,19.5,3.12,19.74802269,20.59,-2.29,20.71695441,1.09632,0.31976,1.142,20.59,-2.29,20.71695441
24/11/2020 20:30,19.53256,3.69908,19.87974077,1.16256,0.33908,1.211,18.37,3.36,18.67475569,19.43,-2.07,19.53995394,1.16256,0.33908,1.211,19.43,-2.07,19.53995394
24/11/2020 21:00,18.65592,4.02256,19.08466243,1.34592,0.39256,1.402,17.31,3.63,17.68652029,18.34,-1.86,18.43407714,1.34592,0.39256,1.402,18.34,-1.86,18.43407714
24/11/2020 21:30,17.80976,2.62868,18.0027084,1.22976,0.35868,1.281,16.58,2.27,16.73467359,17.18,0.28,17.18228157,1.22976,0.35868,1.281,17.18,0.28,17.18228157
24/11/2020 22:00,17.00296,1.64628,17.08247308,1.39296,0.40628,1.451,15.61,1.24,15.65917303,15.9,1.79,16.00044062,1.39296,0.40628,1.451,15.9,1.79,16.00044062
24/11/2020 22:30,15.49744,4.57592,16.1588889,1.35744,0.39592,1.414,14.14,4.18,14.74489742,15.01,-0.73,15.02774101,1.35744,0.39592,1.414,15.01,-0.73,15.02774101
24/11/2020 23:00,14.16584,5.26712,15.11335754,1.15584,0.33712,1.204,13.01,4.93,13.91276392,13.98,-0.96,14.01292261,1.15584,0.33712,1.204,13.98,-0.96,14.01292261
24/11/2020 23:30,13.37672,3.14696,13.74190653,1.08672,0.31696,1.132,12.29,2.83,12.61162162,12.78,1.32,12.84798817,1.08672,0.31696,1.132,12.78,1.32,12.84798817
25/11/2020 00:00,12.60608,2.26844,12.80855468,1.12608,0.32844,1.173,11.48,1.94,11.64276599,11.75,2.53,12.01929282,1.12608,0.32844,1.173,11.75,2.53,12.01929282
25/11/2020 00:30,12.3328,2.2704,12.54004274,1.1328,0.3304,1.18,11.2,1.94,11.36677615,11.48,2.53,11.75547957,1.1328,0.3304,1.18,11.48,2.53,11.75547957
25/11/2020 01:00,12.57864,2.21752,12.77261051,1.08864,0.31752,1.134,11.49,1.9,11.64603366,11.76,2.47,12.0165927,1.08864,0.31752,1.134,11.76,2.47,12.0165927
25/11/2020 01:30,12.42544,2.24492,12.62660782,1.04544,0.30492,1.089,11.38,1.94,11.54417602,11.65,2.53,11.92155191,1.04544,0.30492,1.089,11.65,2.53,11.92155191
25/11/2020 02:00,12.14128,2.28204,12.35388144,1.00128,0.29204,1.043,11.14,1.99,11.31634658,11.42,2.58,11.70780936,1.00128,0.29204,1.043,11.42,2.58,11.70780936
25/11/2020 02:30,11.84648,3.41064,12.3276743,0.99648,0.29064,1.038,10.85,3.12,11.28968113,11.34,1.47,11.43488085,0.99648,0.29064,1.038,11.34,1.47,11.43488085
25/11/2020 03:00,11.5068,4.3774,12.31129875,1.1568,0.3374,1.205,10.35,4.04,11.11054004,11,0.77,11.02691707,1.1568,0.3374,1.205,11,0.77,11.02691707
25/11/2020 03:30,11.644,2.512,11.91187978,1.104,0.322,1.15,10.54,2.19,10.76511496,10.8,2.54,11.09466538,1.104,0.322,1.15,10.8,2.54,11.09466538
25/11/2020 04:00,11.49872,2.52796,11.77332338,1.15872,0.33796,1.207,10.34,2.19,10.56937557,10.6,2.6,10.91421092,1.15872,0.33796,1.207,10.6,2.6,10.91421092
25/11/2020 04:30,11.1688,5.3984,12.40503188,0.9888,0.2884,1.03,10.18,5.11,11.39054432,11.01,-0.42,11.01800799,0.9888,0.2884,1.03,11.01,-0.42,11.01800799
25/11/2020 05:00,11.19536,5.55448,12.4975331,0.97536,0.28448,1.016,10.22,5.27,11.49875211,11.09,-0.61,11.10676371,0.97536,0.28448,1.016,11.09,-0.61,11.10676371
25/11/2020 05:30,11.99456,2.26008,12.20563113,0.99456,0.29008,1.036,11,1.97,11.1750123,11.28,2.35,11.52219163,0.99456,0.29008,1.036,11.28,2.35,11.52219163
25/11/2020 06:00,12.8548,2.0714,13.02062138,0.9648,0.2814,1.005,11.89,1.79,12.02398436,12.16,2.19,12.35563434,0.9648,0.2814,1.005,12.16,2.19,12.35563434
25/11/2020 06:30,14.94512,1.89316,15.06455,1.00512,0.29316,1.047,13.94,1.6,14.03152166,14.29,1.32,14.35083621,1.00512,0.29316,1.047,14.29,1.32,14.35083621
25/11/2020 07:00,16.91272,1.21996,16.95666241,1.06272,0.30996,1.107,15.85,0.91,15.87610154,16.22,0.78,16.23874379,1.06272,0.30996,1.107,16.22,0.78,16.23874379
25/11/2020 07:30,19.1204,1.1022,19.15214194,1.0704,0.3122,1.115,18.05,0.79,18.06727982,18.41,0.13,18.41045898,1.0704,0.3122,1.115,18.41,0.13,18.41045898
25/11/2020 08:00,20.3308,0.5794,20.33905438,1.0608,0.3094,1.105,19.27,0.27,19.27189145,19.81,-3.84,20.17874377,1.0608,0.3094,1.105,19.81,-3.84,20.17874377
25/11/2020 08:30,21.13768,0.59224,21.14597513,0.96768,0.28224,1.008,20.17,0.31,20.17238211,20.91,-2.24,21.02963861,0.96768,0.28224,1.008,20.91,-2.24,21.02963861
25/11/2020 09:00,21.98528,-1.16596,22.01617586,0.90528,0.26404,0.943,21.08,-1.43,21.12844765,21.46,-1,21.48328653,0.90528,0.26404,0.943,21.46,-1,21.48328653
25/11/2020 09:30,22.61064,-1.40148,22.65403248,0.92064,0.26852,0.959,21.69,-1.67,21.754195,22.08,-1.22,22.11367902,0.92064,0.26852,0.959,22.08,-1.22,22.11367902
25/11/2020 10:00,23.34504,-1.53228,23.39527248,1.05504,0.30772,1.099,22.29,-1.84,22.36581543,22.68,-1.39,22.72255487,1.05504,0.30772,1.099,22.68,-1.39,22.72255487
25/11/2020 10:30,23.46504,-1.43728,23.50901691,1.17504,0.34272,1.224,22.29,-1.78,22.36095928,22.68,-1.33,22.71896344,1.17504,0.34272,1.224,22.68,-1.33,22.71896344
25/11/2020 11:00,23.29512,-1.48684,23.34252148,1.00512,0.29316,1.047,22.29,-1.78,22.36095928,22.68,-1.33,22.71896344,1.00512,0.29316,1.047,22.68,-1.33,22.71896344
25/11/2020 11:30,0.93684,0.27712,0.976967082,0.93984,0.27412,0.979,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0.93984,0.27412,0.979,-0.003,0.003,0.004242641
25/11/2020 12:00,23.79192,-1.66944,23.85041902,0.96192,0.28056,1.002,22.83,-1.95,22.91312724,23.23,-1.51,23.27902489,0.96192,0.28056,1.002,23.23,-1.51,23.27902489
25/11/2020 12:30,23.58616,-1.51112,23.63451771,0.95616,0.27888,0.996,22.63,-1.79,22.70068281,23.03,-1.34,23.06895099,0.95616,0.27888,0.996,23.03,-1.34,23.06895099
25/11/2020 13:00,23.19464,-1.24448,23.22800153,0.94464,0.27552,0.984,22.25,-1.52,22.30185867,22.63,-1.06,22.65481185,0.94464,0.27552,0.984,22.63,-1.06,22.65481185
25/11/2020 13:30,23.05408,-1.24756,23.08781087,0.93408,0.27244,0.973,22.12,-1.52,22.17216273,22.5,-1.06,22.52495505,0.93408,0.27244,0.973,22.5,-1.06,22.52495505
25/11/2020 14:00,22.3544,-0.9158,22.37315107,0.9744,0.2842,1.015,21.38,-1.2,21.41364985,21.73,-0.91,21.74904596,0.9744,0.2842,1.015,21.73,-0.91,21.74904596
25/11/2020 14:30,22.15048,-1.02736,22.17429216,0.90048,0.26264,0.938,21.25,-1.29,21.28911929,21.62,-0.83,21.63592614,0.90048,0.26264,0.938,21.62,-0.83,21.63592614
25/11/2020 15:00,21.96608,-1.03156,21.99028846,0.88608,0.25844,0.923,21.08,-1.29,21.11943418,21.44,-0.83,21.45605975,0.88608,0.25844,0.923,21.44,-0.83,21.45605975
25/11/2020 15:30,21.94016,-0.87912,21.95776566,0.86016,0.25088,0.896,21.08,-1.13,21.11026528,21.44,-0.67,21.4504662,0.86016,0.25088,0.896,21.44,-0.67,21.4504662
25/11/2020 16:00,22.4092,-0.7694,22.42240444,0.8592,0.2506,0.895,21.55,-1.02,21.57412571,21.91,-0.56,21.91715538,0.8592,0.2506,0.895,21.91,-0.56,21.91715538
25/11/2020 16:30,23.88376,-1.03932,23.90636271,0.89376,0.26068,0.931,22.99,-1.3,23.02672578,23.37,-0.84,23.3850914,0.89376,0.26068,0.931,23.37,-0.84,23.3850914
25/11/2020 17:00,24.98624,-1.07568,25.00938377,0.90624,0.26432,0.944,24.08,-1.34,24.11725523,24.47,-0.74,24.48118665,0.90624,0.26432,0.944,24.47,-0.74,24.48118665
25/11/2020 17:30,25.42712,-0.99084,25.44641813,0.95712,0.27916,0.997,24.47,-1.27,24.50293452,24.85,-0.57,24.85653636,0.95712,0.27916,0.997,24.85,-0.57,24.85653636
25/11/2020 18:00,25.46696,-1.10672,25.49099607,0.93696,0.27328,0.976,24.53,-1.38,24.56878711,24.92,-0.75,24.93128356,0.93696,0.27328,0.976,24.92,-0.75,24.93128356
25/11/2020 18:30,24.47,0.85,24.48475852,0.96,0.28,1,23.51,0.57,23.51690881,24.36,-2.38,24.47598823,0.96,0.28,1,24.36,-2.38,24.47598823
25/11/2020 19:00,23.19296,2.55628,23.33340869,0.91296,0.26628,0.951,22.28,2.29,22.39737708,23.46,-3.24,23.68267721,0.91296,0.26628,0.951,23.46,-3.24,23.68267721
25/11/2020 19:30,22.308,2.869,22.49173237,0.888,0.259,0.925,21.42,2.61,21.57842673,22.41,-2.88,22.59430238,0.888,0.259,0.925,22.41,-2.88,22.59430238
25/11/2020 20:00,21.41152,0.24836,21.41296036,0.85152,0.24836,0.887,20.56,0,20.56,20.91,0.52,20.91646481,0.85152,0.24836,0.887,20.91,0.52,20.91646481
25/11/2020 20:30,20.52304,0.74172,20.53643882,0.86304,0.25172,0.899,19.66,0.49,19.66610536,20,0.77,20.01481701,0.86304,0.25172,0.899,20,0.77,20.01481701
25/11/2020 21:00,19.56168,0.84424,19.57988932,0.87168,0.25424,0.908,18.69,0.59,18.69931015,19.02,1.05,19.0489606,0.87168,0.25424,0.908,19.02,1.05,19.0489606
25/11/2020 21:30,18.44376,1.13068,18.47838522,0.89376,0.26068,0.931,17.55,0.87,17.57155087,17.86,1.33,17.90945281,0.89376,0.26068,0.931,17.86,1.33,17.90945281
25/11/2020 22:00,17.34928,2.23104,17.49214269,0.92928,0.27104,0.968,16.42,1.96,16.53656554,16.91,0.79,16.92844352,0.92928,0.27104,0.968,16.91,0.79,16.92844352
25/11/2020 22:30,16.03848,1.97664,16.15982507,0.94848,0.27664,0.988,15.09,1.7,15.18545686,15.44,1.47,15.50981947,0.94848,0.27664,0.988,15.44,1.47,15.50981947
25/11/2020 23:00,14.92176,1.97468,15.05185313,0.94176,0.27468,0.981,13.98,1.7,14.08298264,14.3,1.67,14.39718375,0.94176,0.27468,0.981,14.3,1.67,14.39718375
25/11/2020 23:30,13.63816,3.84488,14.16977454,0.90816,0.26488,0.946,12.73,3.58,13.22381564,13.39,0.32,13.3938232,0.90816,0.26488,0.946,13.39,0.32,13.3938232
26/11/2020 00:00,12.74792,4.94356,13.67290203,0.93792,0.27356,0.977,11.81,4.67,12.69980315,12.66,-0.68,12.67824909,0.93792,0.27356,0.977,12.66,-0.68,12.67824909
26/11/2020 00:30,12.71656,2.11608,12.89141935,0.94656,0.27608,0.986,11.77,1.84,11.91295513,12.05,2.15,12.24030228,0.94656,0.27608,0.986,12.05,2.15,12.24030228
26/11/2020 01:00,13.0492,1.9906,13.20015564,0.8592,0.2506,0.895,12.19,1.74,12.31355757,12.48,2.1,12.65544942,0.8592,0.2506,0.895,12.48,2.1,12.65544942
26/11/2020 01:30,12.95648,2.11564,13.12807322,0.87648,0.25564,0.913,12.08,1.86,12.22235656,12.35,2.2,12.54442107,0.87648,0.25564,0.913,12.35,2.2,12.54442107
26/11/2020 02:00,12.75952,2.07236,12.92671755,0.89952,0.26236,0.937,11.86,1.81,11.99732053,12.13,2.16,12.32081572,0.89952,0.26236,0.937,12.13,2.16,12.32081572
26/11/2020 02:30,12.68592,2.11256,12.86061725,0.86592,0.25256,0.902,11.82,1.86,11.96545026,12.09,2.2,12.28853531,0.86592,0.25256,0.902,12.09,2.2,12.28853531
26/11/2020 03:00,12.36896,2.11928,12.54920393,0.88896,0.25928,0.926,11.48,1.86,11.62970335,11.75,2.2,11.95418337,0.88896,0.25928,0.926,11.75,2.2,11.95418337
26/11/2020 03:30,12.26,2.105,12.4393981,0.84,0.245,0.875,11.42,1.86,11.57047968,11.7,2.26,11.91627459,0.84,0.245,0.875,11.7,2.26,11.91627459
26/11/2020 04:00,11.8148,4.4264,12.61675537,0.8448,0.2464,0.88,10.97,4.18,11.73939096,11.7,0.09,11.70034615,0.8448,0.2464,0.88,11.7,0.09,11.70034615
26/11/2020 04:30,11.80808,5.39444,12.98193885,0.83808,0.24444,0.873,10.97,5.15,12.11872105,11.9,-0.87,11.93176014,0.83808,0.24444,0.873,11.9,-0.87,11.93176014
26/11/2020 05:00,11.96768,5.30724,13.09168289,0.84768,0.24724,0.883,11.12,5.06,12.21711914,12.04,-0.8,12.0665488,0.84768,0.24724,0.883,12.04,-0.8,12.0665488
26/11/2020 05:30,12.53808,4.41444,13.29250656,0.83808,0.24444,0.873,11.7,4.17,12.42090576,12.45,-0.05,12.4501004,0.83808,0.24444,0.873,12.45,-0.05,12.4501004
26/11/2020 06:00,13.65576,1.87668,13.78411074,0.84576,0.24668,0.881,12.81,1.63,12.91328773,13.11,2,13.26167787,0.84576,0.24668,0.881,13.11,2,13.26167787
26/11/2020 06:30,16.08152,1.22836,16.12836488,0.85152,0.24836,0.887,15.23,0.98,15.26149731,15.53,1.28,15.58266024,0.85152,0.24836,0.887,15.53,1.28,15.58266024
26/11/2020 07:00,18.33864,0.66752,18.35078472,0.84864,0.24752,0.884,17.49,0.42,17.49504215,17.81,0.68,17.82297674,0.84864,0.24752,0.884,17.81,0.68,17.82297674
26/11/2020 07:30,20.38096,2.74528,20.5650211,0.84096,0.24528,0.876,19.54,2.5,19.69927917,20.53,-3.1,20.76272863,0.84096,0.24528,0.876,20.53,-3.1,20.76272863
26/11/2020 08:00,21.93616,-0.12612,21.93652255,0.83616,0.24388,0.871,21.1,-0.37,21.10324383,21.61,-1.3,21.64906695,0.83616,0.24388,0.871,21.61,-1.3,21.64906695
26/11/2020 08:30,22.79344,-1.18108,22.8240193,0.85344,0.24892,0.889,21.94,-1.43,21.98655271,22.31,-0.93,22.32937527,0.85344,0.24892,0.889,22.31,-0.93,22.32937527
26/11/2020 09:00,22.95608,-0.18156,22.95679797,0.88608,0.25844,0.923,22.07,-0.44,22.07438561,22.74,-2.27,22.85301949,0.88608,0.25844,0.923,22.74,-2.27,22.85301949
26/11/2020 09:30,23.01176,2.03468,23.1015372,0.94176,0.27468,0.981,22.07,1.76,22.14006549,23.31,-4.72,23.78307171,0.94176,0.27468,0.981,23.31,-4.72,23.78307171
26/11/2020 10:00,22.9444,1.2942,22.98087128,0.9744,0.2842,1.015,21.97,1.01,21.9932035,23.03,-3.86,23.35124194,0.9744,0.2842,1.015,23.03,-3.86,23.35124194
26/11/2020 10:30,22.81472,-1.20404,22.84646933,1.01472,0.29596,1.057,21.8,-1.5,21.85154457,22.18,-1.05,22.20483956,1.01472,0.29596,1.057,22.18,-1.05,22.20483956
26/11/2020 11:00,22.79744,-1.20908,22.82947974,0.99744,0.29092,1.039,21.8,-1.5,21.85154457,22.18,-1.05,22.20483956,0.99744,0.29092,1.039,22.18,-1.05,22.20483956
26/11/2020 11:30,22.54648,-1.15936,22.57626798,0.99648,0.29064,1.038,21.55,-1.45,21.59872681,21.93,-1,21.95278798,0.99648,0.29064,1.038,21.93,-1,21.95278798
26/11/2020 12:00,22.606,-1.092,22.63235958,1.056,0.308,1.1,21.55,-1.4,21.59542776,21.93,-0.94,21.95013667,1.056,0.308,1.1,21.93,-0.94,21.95013667
26/11/2020 12:30,22.40104,-1.09928,22.42799611,1.03104,0.30072,1.074,21.37,-1.4,21.41580958,21.75,-0.94,21.77030317,1.03104,0.30072,1.074,21.75,-0.94,21.77030317
26/11/2020 13:00,22.03392,-1.10844,22.06178301,0.79392,0.23156,0.827,21.24,-1.34,21.28222733,21.61,-0.88,21.62791021,0.79392,0.23156,0.827,21.61,-0.88,21.62791021
26/11/2020 13:30,21.79368,-1.04476,21.81870783,0.70368,0.20524,0.733,21.09,-1.25,21.12701115,21.47,-0.79,21.48452932,0.70368,0.20524,0.733,21.47,-0.79,21.48452932
26/11/2020 14:00,21.47864,-0.93748,21.4990894,0.72864,0.21252,0.759,20.75,-1.15,20.78184304,21.11,-0.69,21.12127364,0.72864,0.21252,0.759,21.11,-0.69,21.12127364
26/11/2020 14:30,21.43664,-0.83848,21.45303203,0.89664,0.26152,0.934,20.54,-1.1,20.56943363,20.9,-0.63,20.90949306,0.89664,0.26152,0.934,20.9,-0.63,20.90949306
26/11/2020 15:00,21.46976,-0.80632,21.48489577,0.86976,0.25368,0.906,20.6,-1.06,20.62725382,20.96,-0.6,20.96858603,0.86976,0.25368,0.906,20.96,-0.6,20.96858603
26/11/2020 15:30,21.704,-0.708,21.71554466,0.864,0.252,0.9,20.84,-0.96,20.86209961,21.2,-0.5,21.20589541,0.864,0.252,0.9,21.2,-0.5,21.20589541
26/11/2020 16:00,22.71,-0.835,22.72534543,0.84,0.245,0.875,21.87,-1.08,21.89665043,22.25,-0.65,22.25949236,0.84,0.245,0.875,22.25,-0.65,22.25949236
26/11/2020 16:30,24.02904,0.64472,24.03768764,0.83904,0.24472,0.874,23.19,0.4,23.19344951,24.04,-2.73,24.19451384,0.83904,0.24472,0.874,24.04,-2.73,24.19451384
26/11/2020 17:00,25.2484,1.2562,25.27963095,0.8784,0.2562,0.915,24.37,1,24.3905084,25.4,-3.24,25.60581184,0.8784,0.2562,0.915,25.4,-3.24,25.60581184
26/11/2020 17:30,26.00984,-1.08588,26.03249723,0.93984,0.27412,0.979,25.07,-1.36,25.10686161,25.47,-0.86,25.48451491,0.93984,0.27412,0.979,25.47,-0.86,25.48451491
26/11/2020 18:00,25.57096,-0.21472,25.57186149,0.84096,0.24528,0.876,24.73,-0.46,24.73427783,25.3,-1.37,25.33706573,0.84096,0.24528,0.876,25.3,-1.37,25.33706573
26/11/2020 18:30,24.44712,1.39416,24.48684051,0.83712,0.24416,0.872,23.61,1.15,23.63799061,24.53,-3.58,24.78986285,0.83712,0.24416,0.872,24.53,-3.58,24.78986285
26/11/2020 19:00,23.45672,2.97696,23.64487268,0.84672,0.24696,0.882,22.61,2.73,22.77421788,23.86,-3.58,24.12708022,0.84672,0.24696,0.882,23.86,-3.58,24.12708022
26/11/2020 19:30,22.47288,3.35584,22.72205971,0.84288,0.24584,0.878,21.63,3.11,21.85243694,22.69,-2.76,22.85724612,0.84288,0.24584,0.878,22.69,-2.76,22.85724612
26/11/2020 20:00,21.73808,0.65444,21.74792895,0.83808,0.24444,0.873,20.9,0.41,20.90402114,21.26,0.61,21.26874938,0.83808,0.24444,0.873,21.26,0.61,21.26874938
26/11/2020 20:30,20.8648,0.6564,20.87512251,0.8448,0.2464,0.88,20.02,0.41,20.02419786,20.36,0.75,20.37380917,0.8448,0.2464,0.88,20.36,0.75,20.37380917
26/11/2020 21:00,19.98808,0.84444,20.00590965,0.83808,0.24444,0.873,19.15,0.6,19.15939717,19.49,1.08,19.5199001,0.83808,0.24444,0.873,19.49,1.08,19.5199001
26/11/2020 21:30,18.55328,3.62304,18.90371968,0.83328,0.24304,0.868,17.72,3.38,18.03947893,18.59,-0.95,18.61425798,0.83328,0.24304,0.868,18.59,-0.95,18.61425798
26/11/2020 22:00,17.25712,4.35416,17.79794651,0.83712,0.24416,0.872,16.42,4.11,16.92656197,17.39,-1.14,17.42732624,0.83712,0.24416,0.872,17.39,-1.14,17.42732624
26/11/2020 22:30,16.52808,1.72444,16.61779534,0.83808,0.24444,0.873,15.69,1.48,15.75964784,15.98,1.97,16.10097202,0.83808,0.24444,0.873,15.98,1.97,16.10097202
26/11/2020 23:00,15.22712,1.92416,15.34821081,0.83712,0.24416,0.872,14.39,1.68,14.48773619,14.69,2.07,14.83512723,0.83712,0.24416,0.872,14.69,2.07,14.83512723
26/11/2020 23:30,13.98808,3.58444,14.44003436,0.83808,0.24444,0.873,13.15,3.34,13.56753847,13.76,0.78,13.78208983,0.83808,0.24444,0.873,13.76,0.78,13.78208983
27/11/2020 00:00,12.97712,5.43416,14.06896366,0.83712,0.24416,0.872,12.14,5.19,13.20286711,13.11,-0.82,13.13561951,0.83712,0.24416,0.872,13.11,-0.82,13.13561951
27/11/2020 00:30,12.90712,3.79416,13.45322998,0.83712,0.24416,0.872,12.07,3.55,12.58123205,12.67,0.82,12.69650739,0.83712,0.24416,0.872,12.67,0.82,12.69650739
27/11/2020 01:00,13.27616,2.16388,13.45134941,0.83616,0.24388,0.871,12.44,1.92,12.58729518,12.71,2.28,12.91288117,0.83616,0.24388,0.871,12.71,2.28,12.91288117
27/11/2020 01:30,13.10712,2.23416,13.29616733,0.83712,0.24416,0.872,12.27,1.99,12.43032582,12.54,2.39,12.76572364,0.83712,0.24416,0.872,12.54,2.39,12.76572364
27/11/2020 02:00,12.89904,2.23472,13.09118812,0.83904,0.24472,0.874,12.06,1.99,12.22308063,12.34,2.39,12.56931581,0.83904,0.24472,0.874,12.34,2.39,12.56931581
27/11/2020 02:30,12.84288,2.16584,13.02422472,0.84288,0.24584,0.878,12,1.92,12.15262935,12.27,2.39,12.50059999,0.84288,0.24584,0.878,12.27,2.39,12.50059999
27/11/2020 03:00,12.64808,2.10444,12.82195755,0.83808,0.24444,0.873,11.81,1.86,11.95557192,12.08,2.22,12.2822962,0.83808,0.24444,0.873,12.08,2.22,12.2822962
27/11/2020 03:30,12.4044,3.5492,12.90216881,0.8544,0.2492,0.89,11.55,3.3,12.01218132,12.08,0.89,12.11274123,0.8544,0.2492,0.89,12.08,0.89,12.11274123
27/11/2020 04:00,12.00592,5.40256,13.16547643,0.86592,0.25256,0.902,11.14,5.15,12.27281956,12.08,-0.7,12.10026446,0.86592,0.25256,0.902,12.08,-0.7,12.10026446
27/11/2020 04:30,12.03016,5.40088,13.18689707,0.86016,0.25088,0.896,11.17,5.15,12.30005691,12.08,-0.7,12.10026446,0.86016,0.25088,0.896,12.08,-0.7,12.10026446
27/11/2020 05:00,12.19704,5.33872,13.31426739,0.88704,0.25872,0.924,11.31,5.08,12.39848781,12.21,-0.81,12.23683783,0.88704,0.25872,0.924,12.21,-0.81,12.23683783
27/11/2020 05:30,12.81416,2.24788,13.0098294,0.88416,0.25788,0.921,11.93,1.99,12.09483361,12.25,1.93,12.40110479,0.88416,0.25788,0.921,12.25,1.93,12.40110479
27/11/2020 06:00,13.77192,2.08556,13.92893898,0.84192,0.24556,0.877,12.93,1.84,13.06026416,13.28,1.66,13.38334786,0.84192,0.24556,0.877,13.28,1.66,13.38334786
27/11/2020 06:30,15.69096,2.03528,15.82240786,0.84096,0.24528,0.876,14.85,1.79,14.95749311,15.3,0.71,15.316465,0.84096,0.24528,0.876,15.3,0.71,15.316465
27/11/2020 07:00,17.71288,0.80584,17.7312012,0.84288,0.24584,0.878,16.87,0.56,16.87929205,17.18,0.99,17.20850081,0.84288,0.24584,0.878,17.18,0.99,17.20850081
27/11/2020 07:30,19.89288,1.44584,19.94535354,0.84288,0.24584,0.878,19.05,1.2,19.08775786,19.52,-0.65,19.53081924,0.84288,0.24584,0.878,19.52,-0.65,19.53081924
27/11/2020 08:00,21.3852,-0.4564,21.39006966,0.8352,0.2436,0.87,20.55,-0.7,20.56191868,20.89,-0.42,20.89422169,0.8352,0.2436,0.87,20.89,-0.42,20.89422169
27/11/2020 08:30,22.14096,-0.84472,22.15706798,0.84096,0.24528,0.876,21.3,-1.09,21.32787144,21.67,-0.64,21.67944879,0.84096,0.24528,0.876,21.67,-0.64,21.67944879
27/11/2020 09:00,22.53152,-1.06164,22.55651731,0.85152,0.24836,0.887,21.68,-1.31,21.71954189,22.04,-0.85,22.05638456,0.85152,0.24836,0.887,22.04,-0.85,22.05638456
27/11/2020 09:30,22.74976,-1.17632,22.78015164,0.86976,0.25368,0.906,21.88,-1.43,21.9266801,22.25,-0.97,22.27113378,0.86976,0.25368,0.906,22.25,-0.97,22.27113378
27/11/2020 10:00,22.59448,-1.19036,22.62581454,0.92448,0.26964,0.963,21.67,-1.46,21.71912751,22.04,-1,22.06267436,0.92448,0.26964,0.963,22.04,-1,22.06267436
27/11/2020 10:30,22.54416,-1.10712,22.57132838,1.00416,0.29288,1.046,21.54,-1.4,21.5854488,21.91,-0.95,21.93058595,1.00416,0.29288,1.046,21.91,-0.95,21.93058595
27/11/2020 11:00,22.76008,-1.19956,22.79166922,1.03008,0.30044,1.073,21.73,-1.5,21.78171022,22.11,-1.1,22.13734627,1.03008,0.30044,1.073,22.11,-1.1,22.13734627
27/11/2020 11:30,22.99064,-1.27148,23.02577228,0.92064,0.26852,0.959,22.07,-1.54,22.1236638,22.45,-1.1,22.47693262,0.92064,0.26852,0.959,22.45,-1.1,22.47693262
27/11/2020 12:00,23.12856,-1.35792,23.16838869,0.89856,0.26208,0.936,22.23,-1.62,22.28895018,22.62,-1.16,22.64972406,0.89856,0.26208,0.936,22.62,-1.16,22.64972406
27/11/2020 12:30,23.31152,-1.44164,23.35605469,0.61152,0.17836,0.637,22.7,-1.62,22.75773275,23.09,-1.12,23.11714732,0.61152,0.17836,0.637,23.09,-1.12,23.11714732
27/11/2020 13:00,23.37584,-1.05288,23.39953957,0.91584,0.26712,0.954,22.46,-1.32,22.49875552,22.84,-0.91,22.8581211,0.91584,0.26712,0.954,22.84,-0.91,22.8581211
27/11/2020 13:30,22.40064,-0.86148,22.41719921,0.92064,0.26852,0.959,21.48,-1.13,21.50970246,21.84,-0.65,21.84967048,0.92064,0.26852,0.959,21.84,-0.65,21.84967048
27/11/2020 14:00,21.93216,-0.64812,21.94173425,0.93216,0.27188,0.971,21,-0.92,21.02014272,21.37,-0.65,21.37988307,0.93216,0.27188,0.971,21.37,-0.65,21.37988307
27/11/2020 14:30,21.03624,2.59432,21.19561015,0.90624,0.26432,0.944,20.13,2.33,20.26439735,21.26,-3.4,21.5301556,0.90624,0.26432,0.944,21.26,-3.4,21.5301556
27/11/2020 15:00,21.2532,0.4576,21.25812569,0.8832,0.2576,0.92,20.37,0.2,20.37098181,20.95,-3.4,21.22410187,0.8832,0.2576,0.92,20.95,-3.4,21.22410187
27/11/2020 15:30,21.40208,-0.38856,21.40560691,0.86208,0.25144,0.898,20.54,-0.64,20.54996837,20.88,-0.41,20.884025,0.86208,0.25144,0.898,20.88,-0.41,20.884025
27/11/2020 16:00,21.95552,-0.32464,21.95791997,0.87552,0.25536,0.912,21.08,-0.58,21.08797762,21.43,-0.41,21.43392171,0.87552,0.25536,0.912,21.43,-0.41,21.43392171
27/11/2020 16:30,23.25704,0.22872,23.25816464,0.88704,0.25872,0.924,22.37,-0.03,22.37002012,22.94,-2.24,23.0491041,0.88704,0.25872,0.924,22.94,-2.24,23.0491041
27/11/2020 17:00,24.628,-0.851,24.64269841,0.888,0.259,0.925,23.74,-1.11,23.76593571,24.09,-0.47,24.09458445,0.888,0.259,0.925,24.09,-0.47,24.09458445
27/11/2020 17:30,25.0732,-0.8524,25.08768511,0.8832,0.2576,0.92,24.19,-1.11,24.21545374,24.54,-0.47,24.5445004,0.8832,0.2576,0.92,24.54,-0.47,24.5445004
27/11/2020 18:00,25.00744,-0.81408,25.02068707,0.87744,0.25592,0.914,24.13,-1.07,24.15371193,24.49,-0.42,24.49360121,0.87744,0.25592,0.914,24.49,-0.42,24.49360121
27/11/2020 18:30,24.3788,-0.5866,24.38585633,0.8688,0.2534,0.905,23.51,-0.84,23.52500159,23.86,-0.42,23.86369628,0.8688,0.2534,0.905,23.86,-0.42,23.86369628
27/11/2020 19:00,23.39032,0.54676,23.39670952,0.88032,0.25676,0.917,22.51,0.29,22.51186798,23,-1.82,23.07189632,0.88032,0.25676,0.917,23,-1.82,23.07189632
27/11/2020 19:30,21.97416,3.25788,22.21435324,0.88416,0.25788,0.921,21.09,3,21.30230269,22.18,-2.41,22.31054683,0.88416,0.25788,0.921,22.18,-2.41,22.31054683
27/11/2020 20:00,21.03224,3.52732,21.32597256,0.88224,0.25732,0.919,20.15,3.27,20.41360821,21.22,-2.15,21.32864037,0.88224,0.25732,0.919,21.22,-2.15,21.32864037
27/11/2020 20:30,20.15376,2.52068,20.31078211,0.89376,0.26068,0.931,19.26,2.26,19.39214274,20.02,-0.75,20.03404353,0.89376,0.26068,0.931,20.02,-0.75,20.03404353
27/11/2020 21:00,19.26968,1.05824,19.298716,0.91968,0.26824,0.958,18.35,0.79,18.36699758,18.65,1.43,18.70474271,0.91968,0.26824,0.958,18.65,1.43,18.70474271
27/11/2020 21:30,18.06808,2.18944,18.20025171,0.95808,0.27944,0.998,17.11,1.91,17.21627718,17.55,1.04,17.58078781,0.95808,0.27944,0.998,17.55,1.04,17.58078781
27/11/2020 22:00,16.89328,2.12804,17.02678664,0.95328,0.27804,0.993,15.94,1.85,16.0469966,16.31,1.61,16.38927088,0.95328,0.27804,0.993,16.31,1.61,16.38927088
27/11/2020 22:30,15.5468,4.8574,16.2879503,0.9168,0.2674,0.955,14.63,4.59,15.33313406,15.5,-0.51,15.50838805,0.9168,0.2674,0.955,15.5,-0.51,15.50838805
27/11/2020 23:00,14.77816,2.35488,14.96460734,0.90816,0.26488,0.946,13.87,2.09,14.02658191,14.18,2.23,14.35427811,0.90816,0.26488,0.946,14.18,2.23,14.35427811
27/11/2020 23:30,13.67488,3.84684,14.20565102,0.91488,0.26684,0.953,12.76,3.58,13.25269784,13.33,1.2,13.38390451,0.91488,0.26684,0.953,13.33,1.2,13.38390451
28/11/2020 00:00,12.90624,2.79432,13.20527376,0.90624,0.26432,0.944,12,2.53,12.26380447,12.33,2.29,12.54085324,0.90624,0.26432,0.944,12.33,2.29,12.54085324
28/11/2020 00:30,12.64008,2.45544,12.87636626,0.91008,0.26544,0.948,11.73,2.19,11.9326862,11.98,2.61,12.26101546,0.91008,0.26544,0.948,11.98,2.61,12.26101546
28/11/2020 01:00,12.88952,2.35236,13.1024167,0.89952,0.26236,0.937,11.99,2.09,12.17079291,12.26,2.53,12.51832657,0.89952,0.26236,0.937,12.26,2.53,12.51832657
28/11/2020 01:30,12.72448,2.44964,12.95812978,0.92448,0.26964,0.963,11.8,2.18,11.99968333,12.05,2.6,12.32730709,0.92448,0.26964,0.963,12.05,2.6,12.32730709
28/11/2020 02:00,12.37216,2.48188,12.61863984,0.93216,0.27188,0.971,11.44,2.21,11.65151063,11.7,2.6,11.98540779,0.93216,0.27188,0.971,11.7,2.6,11.98540779
28/11/2020 02:30,12.19792,2.48356,12.44818551,0.93792,0.27356,0.977,11.26,2.21,11.47482897,11.51,2.64,11.80888225,0.93792,0.27356,0.977,11.51,2.64,11.80888225
28/11/2020 03:00,11.87392,2.55656,12.14602714,0.91392,0.26656,0.952,10.96,2.29,11.19668254,11.21,2.72,11.535272,0.91392,0.26656,0.952,11.21,2.72,11.535272
28/11/2020 03:30,11.7056,2.5658,11.98350537,0.9456,0.2758,0.985,10.76,2.29,11.00098632,11,2.72,11.33130178,0.9456,0.2758,0.985,11,2.72,11.33130178
28/11/2020 04:00,11.52536,2.68448,11.8338648,0.97536,0.28448,1.016,10.55,2.4,10.8195425,10.82,2.68,11.14696371,0.97536,0.28448,1.016,10.82,2.68,11.14696371
28/11/2020 04:30,11.09848,5.87664,12.55831024,0.94848,0.27664,0.988,10.15,5.6,11.59234661,11.01,-0.41,11.01763132,0.94848,0.27664,0.988,11.01,-0.41,11.01763132
28/11/2020 05:00,11.01024,5.87132,12.47789179,0.93024,0.27132,0.969,10.08,5.6,11.53110576,10.94,-0.41,10.94768012,0.93024,0.27132,0.969,10.94,-0.41,10.94768012
28/11/2020 05:30,11.14504,5.80272,12.56516916,0.93504,0.27272,0.974,10.21,5.53,11.6114168,11.06,-0.41,11.06759685,0.93504,0.27272,0.974,11.06,-0.41,11.06759685
28/11/2020 06:00,11.42656,5.70608,12.77206414,0.94656,0.27608,0.986,10.48,5.43,11.80319025,11.34,-0.47,11.34973568,0.94656,0.27608,0.986,11.34,-0.47,11.34973568
28/11/2020 06:30,12.7288,2.8584,13.04579626,0.9888,0.2884,1.03,11.74,2.57,12.01800732,12.11,1.83,12.24748954,0.9888,0.2884,1.03,12.11,1.83,12.24748954
28/11/2020 07:00,13.45488,2.07684,13.61422272,0.91488,0.26684,0.953,12.54,1.81,12.66995264,12.83,2.18,13.01388873,0.91488,0.26684,0.953,12.83,2.18,13.01388873
28/11/2020 07:30,14.42648,3.07564,14.75069105,0.87648,0.25564,0.913,13.55,2.82,13.84033598,14.1,0.73,14.11888452,0.87648,0.25564,0.913,14.1,0.73,14.11888452
28/11/2020 08:00,15.28112,1.64116,15.36899589,0.86112,0.25116,0.897,14.42,1.39,14.48683885,14.68,1.79,14.78872882,0.86112,0.25116,0.897,14.68,1.79,14.78872882
28/11/2020 08:30,16.31712,2.83416,16.56142711,0.83712,0.24416,0.872,15.48,2.59,15.69517442,16.13,-0.06,16.13011159,0.83712,0.24416,0.872,16.13,-0.06,16.13011159
28/11/2020 09:00,17.65456,1.08508,17.68787402,0.87456,0.25508,0.911,16.78,0.83,16.80051487,17.12,1.11,17.15594649,0.87456,0.25508,0.911,17.12,1.11,17.15594649
28/11/2020 09:30,18.2788,2.9634,18.51745849,0.8688,0.2534,0.905,17.41,2.71,17.6196538,18.26,-1.32,18.30764867,0.8688,0.2534,0.905,18.26,-1.32,18.30764867
28/11/2020 10:00,18.96408,3.88244,19.35741901,0.93408,0.27244,0.973,18.03,3.61,18.38784925,19.17,-2.71,19.36060433,0.93408,0.27244,0.973,19.17,-2.71,19.36060433
28/11/2020 10:30,19.4556,3.6458,19.79424737,0.9456,0.2758,0.985,18.51,3.37,18.81427649,19.66,-2.88,19.86982637,0.9456,0.2758,0.985,19.66,-2.88,19.86982637
28/11/2020 11:00,19.45032,3.70426,19.79991137,0.94032,0.27426,0.9795,18.51,3.43,18.8251162,19.66,-2.83,19.86264081,0.94032,0.27426,0.9795,19.66,-2.83,19.86264081
28/11/2020 11:30,19.5796,3.7353,19.93271688,0.9096,0.2653,0.9475,18.67,3.47,18.9897288,19.83,-2.83,20.0309211,0.9096,0.2653,0.9475,19.83,-2.83,20.0309211
28/11/2020 12:00,19.73104,3.68572,20.07233099,0.91104,0.26572,0.949,18.82,3.42,19.12821999,19.99,-2.83,20.18932886,0.91104,0.26572,0.949,19.99,-2.83,20.18932886
28/11/2020 12:30,19.9392,3.8481,20.30713102,0.9192,0.2681,0.9575,19.02,3.58,19.35398667,20.19,-2.73,20.37373309,0.9192,0.2681,0.9575,20.19,-2.73,20.37373309
28/11/2020 13:00,19.74488,3.89684,20.1257459,0.91488,0.26684,0.953,18.83,3.63,19.1766994,20,-2.68,20.17876111,0.91488,0.26684,0.953,20,-2.68,20.17876111
28/11/2020 13:30,19.53776,4.02768,19.94859073,0.91776,0.26768,0.956,18.62,3.76,18.99584165,19.78,-2.58,19.94755123,0.91776,0.26768,0.956,19.78,-2.58,19.94755123
28/11/2020 14:00,19.38656,2.24608,19.51623898,0.94656,0.27608,0.986,18.44,1.97,18.54493192,19.11,-0.42,19.11461483,0.94656,0.27608,0.986,19.11,-0.42,19.11461483
28/11/2020 14:30,19.014,1.0195,19.04131236,0.924,0.2695,0.9625,18.09,0.75,18.10554059,18.4,1.26,18.44309085,0.924,0.2695,0.9625,18.4,1.26,18.44309085
28/11/2020 15:00,18.8252,1.0811,18.85621734,0.8952,0.2611,0.9325,17.93,0.82,17.9487409,18.23,1.33,18.27845179,0.8952,0.2611,0.9325,18.23,1.33,18.27845179
28/11/2020 15:30,18.9156,1.0783,18.94630978,0.8856,0.2583,0.9225,18.03,0.82,18.04863707,18.34,1.33,18.38816195,0.8856,0.2583,0.9225,18.34,1.33,18.38816195
28/11/2020 16:00,19.14976,2.44368,19.30504804,0.86976,0.25368,0.906,18.28,2.19,18.41071699,18.95,-0.27,18.95192339,0.86976,0.25368,0.906,18.95,-0.27,18.95192339
28/11/2020 16:30,20.09744,4.18592,20.52873646,0.87744,0.25592,0.914,19.22,3.93,19.61767825,20.39,-2.34,20.52383249,0.87744,0.25592,0.914,20.39,-2.34,20.52383249
28/11/2020 17:00,21.12856,4.01208,21.50611154,0.89856,0.26208,0.936,20.23,3.75,20.57463001,21.16,-1.49,21.21239496,0.89856,0.26208,0.936,21.16,-1.49,21.21239496
28/11/2020 17:30,22.25648,0.66564,22.26643165,0.87648,0.25564,0.913,21.38,0.41,21.38393088,21.73,0.5,21.73575165,0.87648,0.25564,0.913,21.73,0.5,21.73575165
28/11/2020 18:00,22.33184,0.26012,22.33335488,0.89184,0.26012,0.929,21.44,0,21.44,21.79,0.55,21.79694015,0.89184,0.26012,0.929,21.79,0.55,21.79694015
28/11/2020 18:30,21.59248,3.94864,21.95055695,0.85248,0.24864,0.888,20.74,3.7,21.06745357,21.54,-1.06,21.56606594,0.85248,0.24864,0.888,21.54,-1.06,21.56606594
28/11/2020 19:00,21.04632,1.04976,21.07248399,0.85632,0.24976,0.892,20.19,0.8,20.20584321,20.6,0.7,20.61188977,0.85632,0.24976,0.892,20.6,0.7,20.61188977
28/11/2020 19:30,20.10056,0.97808,20.12434229,0.85056,0.24808,0.886,19.25,0.73,19.26383659,19.56,1.26,19.60054081,0.85056,0.24808,0.886,19.56,1.26,19.60054081
28/11/2020 20:00,19.07728,1.39004,19.12785465,0.85728,0.25004,0.893,18.22,1.14,18.25562927,18.51,1.55,18.57478398,0.85728,0.25004,0.893,18.51,1.55,18.57478398
28/11/2020 20:30,18.14248,1.58864,18.21190154,0.85248,0.24864,0.888,17.29,1.34,17.34184823,17.58,1.79,17.67089415,0.85248,0.24864,0.888,17.58,1.79,17.67089415
28/11/2020 21:00,17.4,1.745,17.48728181,0.84,0.245,0.875,16.56,1.5,16.62779601,16.85,1.92,16.95903594,0.84,0.245,0.875,16.85,1.92,16.95903594
