Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/11/2020 21:30,16.45784,1.96312,16.57450867,0.86784,0.25312,0.904,15.59,1.71,15.68350088,15.89,2.13,16.032124,0.86784,0.25312,0.904,15.89,2.13,16.032124
28/11/2020 22:00,15.78344,2.52892,15.98475569,0.85344,0.24892,0.889,14.93,2.28,15.10308909,15.31,1.76,15.41083061,0.85344,0.24892,0.889,15.31,1.76,15.41083061
28/11/2020 22:30,14.74384,2.70612,14.99012686,0.84384,0.24612,0.879,13.9,2.46,14.1160051,14.25,2.16,14.41277558,0.84384,0.24612,0.879,14.25,2.16,14.41277558
28/11/2020 23:00,13.70944,3.46192,14.13978908,0.82944,0.24192,0.864,12.88,3.22,13.27640011,13.38,2.12,13.54691109,0.82944,0.24192,0.864,13.38,2.12,13.54691109
28/11/2020 23:30,12.76464,4.17052,13.42867348,0.82464,0.24052,0.859,11.94,3.93,12.5701432,12.54,1.59,12.64039952,0.82464,0.24052,0.859,12.54,1.59,12.64039952
29/11/2020 00:00,12.13272,2.58996,12.40607865,0.82272,0.23996,0.857,11.31,2.35,11.55156266,11.54,2.94,11.90861873,0.82272,0.23996,0.857,11.54,2.94,11.90861873
29/11/2020 00:30,11.80272,2.68996,12.10537419,0.82272,0.23996,0.857,10.98,2.45,11.25001778,11.22,2.94,11.59879304,0.82272,0.23996,0.857,11.22,2.94,11.59879304
29/11/2020 01:00,12.01984,2.60912,12.29975857,0.81984,0.23912,0.854,11.2,2.37,11.44800856,11.44,2.84,11.78724735,0.81984,0.23912,0.854,11.44,2.84,11.78724735
29/11/2020 01:30,11.84984,2.70912,12.15557647,0.81984,0.23912,0.854,11.03,2.47,11.30317654,11.27,2.94,11.64716704,0.81984,0.23912,0.854,11.27,2.94,11.64716704
29/11/2020 02:00,11.54272,2.70996,11.85657068,0.82272,0.23996,0.857,10.72,2.47,11.00087724,10.97,2.94,11.35713432,0.82272,0.23996,0.857,10.97,2.94,11.35713432
29/11/2020 02:30,11.26888,2.70884,11.58988657,0.81888,0.23884,0.853,10.45,2.47,10.73794207,10.7,2.94,11.09655802,0.81888,0.23884,0.853,10.7,2.94,11.09655802
29/11/2020 03:00,10.94272,2.70996,11.2732872,0.82272,0.23996,0.857,10.12,2.47,10.41706773,10.37,2.94,10.77870586,0.82272,0.23996,0.857,10.37,2.94,10.77870586
29/11/2020 03:30,10.72888,2.96884,11.13206526,0.81888,0.23884,0.853,9.91,2.73,10.27915366,10.21,2.94,10.62486235,0.81888,0.23884,0.853,10.21,2.94,10.62486235
29/11/2020 04:00,10.19272,6.04996,11.85299781,0.82272,0.23996,0.857,9.37,5.81,11.02510771,10.21,0,10.21,0.82272,0.23996,0.857,10.21,0,10.21
29/11/2020 04:30,10.18888,6.04884,11.84912406,0.81888,0.23884,0.853,9.37,5.81,11.02510771,10.24,0,10.24,0.81888,0.23884,0.853,10.24,0,10.24
29/11/2020 05:00,10.15272,6.04996,11.81861834,0.82272,0.23996,0.857,9.33,5.81,10.99113279,10.2,0,10.2,0.82272,0.23996,0.857,10.2,0,10.2
29/11/2020 05:30,10.1208,5.9894,11.76025106,0.8208,0.2394,0.855,9.3,5.75,10.93400658,10.15,0,10.15,0.8208,0.2394,0.855,10.15,0,10.15
29/11/2020 06:00,10.40888,5.93884,11.98393105,0.81888,0.23884,0.853,9.59,5.7,11.15607906,10.44,0,10.44,0.81888,0.23884,0.853,10.44,0,10.44
29/11/2020 06:30,11.07176,5.79968,12.49880625,0.82176,0.23968,0.856,10.25,5.56,11.66087904,11.11,-0.41,11.11756268,0.82176,0.23968,0.856,11.11,-0.41,11.11756268
29/11/2020 07:00,11.65792,5.69856,12.97615832,0.81792,0.23856,0.852,10.84,5.46,12.13742971,11.71,-0.46,11.71903153,0.81792,0.23856,0.852,11.71,-0.46,11.71903153
29/11/2020 07:30,12.3208,5.4794,13.48428482,0.8208,0.2394,0.855,11.5,5.24,12.63754723,12.37,-0.49,12.37970113,0.8208,0.2394,0.855,12.37,-0.49,12.37970113
29/11/2020 08:00,13.2908,2.1294,13.46030122,0.8208,0.2394,0.855,12.47,1.89,12.61241452,12.74,2.27,12.940653,0.8208,0.2394,0.855,12.74,2.27,12.940653
29/11/2020 08:30,14.28464,2.46052,14.49500254,0.82464,0.24052,0.859,13.46,2.22,13.64184738,13.85,1.66,13.94912542,0.82464,0.24052,0.859,13.85,1.66,13.94912542
29/11/2020 09:00,15.31848,3.37164,15.68514539,0.82848,0.24164,0.863,14.49,3.13,14.82420318,15.13,0.25,15.13206529,0.82848,0.24164,0.863,15.13,0.25,15.13206529
29/11/2020 09:30,16.49992,3.16206,16.80017808,0.82992,0.24206,0.8645,15.67,2.92,15.93973965,16.34,0.02,16.34001224,0.82992,0.24206,0.8645,16.34,0.02,16.34001224
29/11/2020 10:00,17.27992,4.27206,17.80017224,0.82992,0.24206,0.8645,16.45,4.03,16.93645181,17.46,-1.45,17.52010559,0.82992,0.24206,0.8645,17.46,-1.45,17.52010559
29/11/2020 10:30,18.20136,2.04248,18.31560074,0.83136,0.24248,0.866,17.37,1.8,17.4630152,17.94,0.18,17.94090299,0.83136,0.24248,0.866,17.94,0.18,17.94090299
29/11/2020 11:00,18.79824,0.74032,18.81281214,0.85824,0.25032,0.894,17.94,0.49,17.9466905,18.24,1.19,18.27877731,0.85824,0.25032,0.894,18.24,1.19,18.27877731
29/11/2020 11:30,18.98248,1.81864,19.06939953,0.85248,0.24864,0.888,18.13,1.57,18.19785152,18.69,0.06,18.69009631,0.85248,0.24864,0.888,18.69,0.06,18.69009631
29/11/2020 12:00,19.5372,0.7671,19.55225374,0.8472,0.2471,0.8825,18.69,0.52,18.69723242,19,1.01,19.0268258,0.8472,0.2471,0.8825,19,1.01,19.0268258
29/11/2020 12:30,20.02408,0.69494,20.03613539,0.87408,0.25494,0.9105,19.15,0.44,19.15505416,19.48,0.88,19.49986667,0.87408,0.25494,0.9105,19.48,0.88,19.49986667
29/11/2020 13:00,20.24496,0.66228,20.25578979,0.86496,0.25228,0.901,19.38,0.41,19.38433646,19.71,0.79,19.72582571,0.86496,0.25228,0.901,19.71,0.79,19.72582571
29/11/2020 13:30,19.98544,0.72242,19.99849251,0.86544,0.25242,0.9015,19.12,0.47,19.1257758,19.44,0.94,19.46271307,0.86544,0.25242,0.9015,19.44,0.94,19.46271307
29/11/2020 14:00,19.75584,0.71962,19.76894198,0.85584,0.24962,0.8915,18.9,0.47,18.90584301,19.23,0.99,19.25546676,0.85584,0.24962,0.8915,19.23,0.99,19.25546676
29/11/2020 14:30,19.68048,0.78514,19.6961351,0.84048,0.24514,0.8755,18.84,0.54,18.84773726,19.16,1.04,19.18820471,0.84048,0.24514,0.8755,19.16,1.04,19.18820471
29/11/2020 15:00,19.6776,0.7543,19.69205196,0.8376,0.2443,0.8725,18.84,0.51,18.8469016,19.16,1,19.18607829,0.8376,0.2443,0.8725,19.16,1,19.18607829
29/11/2020 15:30,20.03184,0.79262,20.04751506,0.83184,0.24262,0.8665,19.2,0.55,19.20787599,19.52,1.05,19.54821987,0.83184,0.24262,0.8665,19.52,1.05,19.54821987
29/11/2020 16:00,20.48808,0.70444,20.50018677,0.83808,0.24444,0.873,19.65,0.46,19.65538349,19.98,0.92,20.00116997,0.83808,0.24444,0.873,19.98,0.92,20.00116997
29/11/2020 16:30,22.08288,3.60584,22.37533623,0.84288,0.24584,0.878,21.24,3.36,21.50412054,21.88,-0.65,21.88965281,0.84288,0.24584,0.878,21.88,-0.65,21.88965281
29/11/2020 17:00,23.20424,-0.16668,23.20483864,0.83424,0.24332,0.869,22.37,-0.41,22.37375695,22.72,0.44,22.72426016,0.83424,0.24332,0.869,22.72,0.44,22.72426016
29/11/2020 17:30,23.42136,-0.16752,23.42195908,0.83136,0.24248,0.866,22.59,-0.41,22.59372037,22.94,0.41,22.94366361,0.83136,0.24248,0.866,22.94,0.41,22.94366361
29/11/2020 18:00,23.08,0.245,23.08130033,0.84,0.245,0.875,22.24,0,22.24,22.58,0.41,22.58372201,0.84,0.245,0.875,22.58,0.41,22.58372201
29/11/2020 18:30,22.30192,4.03556,22.66409893,0.84192,0.24556,0.877,21.46,3.79,21.79210178,21.85,0.45,21.85463338,0.84192,0.24556,0.877,21.85,0.45,21.85463338
29/11/2020 19:00,20.85096,2.97528,21.0621657,0.84096,0.24528,0.876,20.01,2.73,20.19537076,20.9,-1.2,20.93442142,0.84096,0.24528,0.876,20.9,-1.2,20.93442142
29/11/2020 19:30,20.1448,1.1664,20.17853949,0.8448,0.2464,0.88,19.3,0.92,19.32191502,19.61,1.43,19.66207008,0.8448,0.2464,0.88,19.61,1.43,19.66207008
29/11/2020 20:00,19.11712,1.42416,19.17009413,0.83712,0.24416,0.872,18.28,1.18,18.31804575,18.57,1.66,18.64404731,0.83712,0.24416,0.872,18.57,1.66,18.64404731
29/11/2020 20:30,18.42424,1.59332,18.49300647,0.83424,0.24332,0.869,17.59,1.35,17.64172894,17.89,1.7,17.97058986,0.83424,0.24332,0.869,17.89,1.7,17.97058986
29/11/2020 21:00,17.5204,1.8622,17.61908638,0.8304,0.2422,0.865,16.69,1.62,16.76843761,16.99,1.92,17.09814317,0.8304,0.2422,0.865,16.99,1.92,17.09814317
29/11/2020 21:30,16.5656,3.1408,16.86071552,0.8256,0.2408,0.86,15.74,2.9,16.00492424,16.3,1.02,16.33188293,0.8256,0.2408,0.86,16.3,1.02,16.33188293
29/11/2020 22:00,15.71656,2.09108,15.8550583,0.82656,0.24108,0.861,14.89,1.85,15.004486,15.16,2.41,15.35036482,0.82656,0.24108,0.861,15.16,2.41,15.35036482
29/11/2020 22:30,14.78368,2.14024,14.93779842,0.82368,0.24024,0.858,13.96,1.9,14.0887047,14.23,2.48,14.4444903,0.82368,0.24024,0.858,14.23,2.48,14.4444903
29/11/2020 23:00,13.8108,2.2594,13.99439477,0.8208,0.2394,0.855,12.99,2.02,13.1461211,13.26,2.58,13.50866389,0.8208,0.2394,0.855,13.26,2.58,13.50866389
29/11/2020 23:30,12.64176,3.36968,13.08315097,0.82176,0.23968,0.856,11.82,3.13,12.22739956,12.26,1.89,12.40482567,0.82176,0.23968,0.856,12.26,1.89,12.40482567
30/11/2020 00:00,11.93752,2.50136,12.19676947,0.82752,0.24136,0.862,11.11,2.26,11.33753501,11.34,2.87,11.69754248,0.82752,0.24136,0.862,11.34,2.87,11.69754248
30/11/2020 00:30,11.85112,2.44116,12.09993006,0.86112,0.25116,0.897,10.99,2.19,11.20607871,11.23,2.82,11.57865709,0.86112,0.25116,0.897,11.23,2.82,11.57865709
30/11/2020 01:00,12.06784,2.44312,12.31266005,0.86784,0.25312,0.904,11.2,2.19,11.41210322,11.43,2.82,11.77273545,0.86784,0.25312,0.904,11.43,2.82,11.77273545
30/11/2020 01:30,11.82056,2.50808,12.08371234,0.85056,0.24808,0.886,10.97,2.26,11.20037946,11.21,2.9,11.57903709,0.85056,0.24808,0.886,11.21,2.9,11.57903709
30/11/2020 02:00,11.68576,2.50668,11.95158698,0.84576,0.24668,0.881,10.84,2.26,11.07308448,11.07,2.9,11.44355277,0.84576,0.24668,0.881,11.07,2.9,11.44355277
30/11/2020 02:30,11.42808,2.50444,11.69928341,0.83808,0.24444,0.873,10.59,2.26,10.82846711,10.83,2.9,11.21155208,0.83808,0.24444,0.873,10.83,2.9,11.21155208
30/11/2020 03:00,11.27576,2.50668,11.55102628,0.84576,0.24668,0.881,10.43,2.26,10.67204292,10.67,2.9,11.05707466,0.84576,0.24668,0.881,10.67,2.9,11.05707466
30/11/2020 03:30,11.19768,2.50724,11.47494182,0.84768,0.24724,0.883,10.35,2.26,10.59387087,10.58,2.9,10.97025068,0.84768,0.24724,0.883,10.58,2.9,10.97025068
30/11/2020 04:00,11.08672,2.47696,11.36004803,0.84672,0.24696,0.882,10.24,2.23,10.48000477,10.48,2.87,10.86587778,0.84672,0.24696,0.882,10.48,2.87,10.86587778
30/11/2020 04:30,11.22304,2.48172,11.49415334,0.86304,0.25172,0.899,10.36,2.23,10.59728739,10.59,2.87,10.97200984,0.86304,0.25172,0.899,10.59,2.87,10.97200984
30/11/2020 05:00,11.17664,3.54152,11.72431856,0.89664,0.26152,0.934,10.28,3.28,10.79058849,10.73,1.85,10.88831484,0.89664,0.26152,0.934,10.73,1.85,10.88831484
30/11/2020 05:30,11.81568,2.52124,12.08167807,0.89568,0.26124,0.933,10.92,2.26,11.15141247,11.21,2.32,11.44755432,0.89568,0.26124,0.933,11.21,2.32,11.44755432
30/11/2020 06:00,12.76544,3.11992,13.14117039,0.92544,0.26992,0.964,11.84,2.85,12.17818131,12.29,1.39,12.36835478,0.92544,0.26992,0.964,12.29,1.39,12.36835478
30/11/2020 06:30,15.06024,3.17132,15.39051979,0.93024,0.27132,0.969,14.13,2.9,14.42452426,14.73,0.09,14.73027495,0.93024,0.27132,0.969,14.73,0.09,14.73027495
30/11/2020 07:00,17.04904,1.23972,17.09405366,0.95904,0.27972,0.999,16.09,0.96,16.11861346,16.43,0.94,16.45686787,0.95904,0.27972,0.999,16.43,0.94,16.45686787
30/11/2020 07:30,19.62272,1.47496,19.67807529,0.94272,0.27496,0.982,18.68,1.2,18.71850421,19.09,-0.28,19.09205332,0.94272,0.27496,0.982,19.09,-0.28,19.09205332
30/11/2020 08:00,21.1428,-0.3546,21.14577341,1.0128,0.2954,1.055,20.13,-0.65,20.14049155,20.46,-0.42,20.4643104,1.0128,0.2954,1.055,20.46,-0.42,20.4643104
30/11/2020 08:30,22.13296,-0.85872,22.14961215,1.03296,0.30128,1.076,21.1,-1.16,21.1318622,21.45,-0.68,21.46077585,1.03296,0.30128,1.076,21.45,-0.68,21.46077585
30/11/2020 09:00,22.54968,-0.76676,22.56271236,1.03968,0.30324,1.083,21.51,-1.07,21.53659676,21.99,-1.21,22.02326497,1.03968,0.30324,1.083,21.99,-1.21,22.02326497
30/11/2020 09:30,23.1392,-0.9844,23.16012997,0.9792,0.2856,1.02,22.16,-1.27,22.19636231,22.65,-1.37,22.69139484,0.9792,0.2856,1.02,22.65,-1.37,22.69139484
30/11/2020 10:00,23.12816,0.28988,23.12997655,1.02816,0.29988,1.071,22.1,-0.01,22.10000226,23.1,-3.06,23.30179392,1.02816,0.29988,1.071,23.1,-3.06,23.30179392
30/11/2020 10:30,23.09488,2.04184,23.1849648,1.03488,0.30184,1.078,22.06,1.74,22.12851554,23.31,-4.69,23.77713608,1.03488,0.30184,1.078,23.31,-4.69,23.77713608
30/11/2020 11:00,23.17072,1.12396,23.19796438,1.11072,0.32396,1.157,22.06,0.8,22.07450113,23.08,-3.77,23.38587822,1.11072,0.32396,1.157,23.08,-3.77,23.38587822
30/11/2020 11:30,23.6784,-1.5338,23.72802497,1.1184,0.3262,1.165,22.56,-1.86,22.63654567,22.95,-1.39,22.99205515,1.1184,0.3262,1.165,22.95,-1.39,22.99205515
30/11/2020 12:00,23.63888,-1.44116,23.68276989,1.29888,0.37884,1.353,22.34,-1.82,22.41401347,22.73,-1.36,22.77064997,1.29888,0.37884,1.353,22.73,-1.36,22.77064997
30/11/2020 12:30,23.93784,-1.50688,23.98522193,1.34784,0.39312,1.404,22.59,-1.9,22.6697618,22.98,-1.43,23.02445005,1.34784,0.39312,1.404,22.98,-1.43,23.02445005
30/11/2020 13:00,23.93272,-1.43004,23.97540617,1.30272,0.37996,1.357,22.63,-1.81,22.70226861,23.03,-1.32,23.0677979,1.30272,0.37996,1.357,23.03,-1.32,23.0677979
30/11/2020 13:30,23.82032,-0.14324,23.82075067,1.36032,0.39676,1.417,22.46,-0.54,22.4664906,23.16,-2.47,23.29133959,1.36032,0.39676,1.417,23.16,-2.47,23.29133959
30/11/2020 14:00,23.27936,2.12648,23.37628112,1.35936,0.39648,1.416,21.92,1.73,21.98816272,23.16,-4.68,23.62811884,1.35936,0.39648,1.416,23.16,-4.68,23.62811884
30/11/2020 14:30,23.20456,1.95008,23.28635688,1.23456,0.36008,1.286,21.97,1.59,22.02746014,23.16,-4.54,23.60078812,1.23456,0.36008,1.286,23.16,-4.54,23.60078812
30/11/2020 15:00,23.54528,-1.49596,23.59275538,1.14528,0.33404,1.193,22.4,-1.83,22.47462792,22.77,-1.14,22.79851969,1.14528,0.33404,1.193,22.77,-1.14,22.79851969
30/11/2020 15:30,23.83688,-0.94716,23.85569031,1.10688,0.32284,1.153,22.73,-1.27,22.7654519,23.19,-1.58,23.2437626,1.10688,0.32284,1.153,23.19,-1.58,23.2437626
30/11/2020 16:00,24.52744,-0.51908,24.53293209,1.23744,0.36092,1.289,23.29,-0.88,23.30661923,23.92,-2.18,24.01913404,1.23744,0.36092,1.289,23.92,-2.18,24.01913404
30/11/2020 16:30,25.57912,-1.27984,25.6111181,1.26912,0.37016,1.322,24.31,-1.65,24.36593113,24.73,-1.32,24.76520341,1.26912,0.37016,1.322,24.73,-1.32,24.76520341
30/11/2020 17:00,25.90272,1.16496,25.92890347,1.42272,0.41496,1.482,24.48,0.75,24.49148628,25.49,-3.49,25.72780986,1.42272,0.41496,1.482,25.49,-3.49,25.72780986
30/11/2020 17:30,25.60088,2.47984,25.72070495,1.37088,0.39984,1.428,24.23,2.08,24.31911388,25.54,-4.34,25.90612283,1.37088,0.39984,1.428,25.54,-4.34,25.90612283
30/11/2020 18:00,25.28648,0.29064,25.28815024,1.47648,0.43064,1.538,23.81,-0.14,23.81041159,24.46,-1.67,24.51694312,1.47648,0.43064,1.538,24.46,-1.67,24.51694312
30/11/2020 18:30,24.36744,2.27592,24.47349472,1.59744,0.46592,1.664,22.77,1.81,22.84182567,23.83,-3.77,24.12637146,1.59744,0.46592,1.664,23.83,-3.77,24.12637146
30/11/2020 19:00,23.3228,3.3954,23.56866014,1.4928,0.4354,1.555,21.83,2.96,22.02976396,23.07,-3.32,23.30766612,1.4928,0.4354,1.555,23.07,-3.32,23.30766612
30/11/2020 19:30,22.24216,3.55688,22.52476585,1.29216,0.37688,1.346,20.95,3.18,21.18997168,21.95,-2.19,22.05898003,1.29216,0.37688,1.346,21.95,-2.19,22.05898003
30/11/2020 20:00,21.49664,3.96652,21.85952452,1.25664,0.36652,1.309,20.24,3.6,20.55766524,20.92,-0.71,20.93204481,1.25664,0.36652,1.309,20.92,-0.71,20.93204481
30/11/2020 20:30,20.4896,1.5428,20.54760181,1.2096,0.3528,1.26,19.28,1.19,19.31668967,19.78,0.25,19.78157982,1.2096,0.3528,1.26,19.78,0.25,19.78157982
30/11/2020 21:00,19.48816,1.06488,19.51723212,1.14816,0.33488,1.196,18.34,0.73,18.3545226,18.65,1.25,18.69184314,1.14816,0.33488,1.196,18.65,1.25,18.69184314
30/11/2020 21:30,18.38488,1.81684,18.47443423,1.15488,0.33684,1.203,17.23,1.48,17.29344674,17.62,1.22,17.6621856,1.15488,0.33684,1.203,17.62,1.22,17.6621856
30/11/2020 22:00,17.19848,2.70164,17.40938175,1.06848,0.31164,1.113,16.13,2.39,16.30610315,16.67,0.71,16.68511313,1.06848,0.31164,1.113,16.67,0.71,16.68511313
30/11/2020 22:30,16.21272,1.64996,16.29646151,1.06272,0.30996,1.107,15.15,1.34,15.20914528,15.42,1.92,15.53907333,1.06272,0.30996,1.107,15.42,1.92,15.53907333
30/11/2020 23:00,15.05544,2.28992,15.22859177,1.16544,0.33992,1.214,13.89,1.95,14.02621118,14.24,1.72,14.34350027,1.16544,0.33992,1.214,14.24,1.72,14.34350027
30/11/2020 23:30,13.50864,5.10752,14.44195676,1.08864,0.31752,1.134,12.42,4.79,13.31166781,13.33,-0.69,13.34784627,1.08864,0.31752,1.134,13.33,-0.69,13.34784627
01/12/2020 00:00,12.77696,3.97828,13.38198112,1.05696,0.30828,1.101,11.72,3.67,12.28117665,12.36,0.62,12.37554039,1.05696,0.30828,1.101,12.36,0.62,12.37554039
01/12/2020 00:30,12.43896,5.54928,13.6206547,1.12896,0.32928,1.176,11.31,5.22,12.45650433,12.22,-0.79,12.24550938,1.12896,0.32928,1.176,12.22,-0.79,12.24550938
01/12/2020 01:00,13.27232,2.25776,13.46298475,1.19232,0.34776,1.242,12.08,1.91,12.23006541,12.37,2.06,12.54035486,1.19232,0.34776,1.242,12.37,2.06,12.54035486
01/12/2020 01:30,13.23536,2.99448,13.5698808,1.21536,0.35448,1.266,12.02,2.64,12.30650235,12.44,1.57,12.53868015,1.21536,0.35448,1.266,12.44,1.57,12.53868015
01/12/2020 02:00,12.96248,2.99364,13.30367499,1.21248,0.35364,1.263,11.75,2.64,12.04292738,12.16,1.67,12.27413948,1.21248,0.35364,1.263,12.16,1.67,12.27413948
01/12/2020 02:30,12.84424,2.25832,13.04126184,1.19424,0.34832,1.244,11.65,1.91,11.8055326,11.92,2.44,12.16716894,1.19424,0.34832,1.244,11.92,2.44,12.16716894
01/12/2020 03:00,12.66256,2.28408,12.86691289,1.28256,0.37408,1.336,11.38,1.91,11.53917241,11.64,2.5,11.90544413,1.28256,0.37408,1.336,11.64,2.5,11.90544413
01/12/2020 03:30,12.48624,2.24432,12.6863376,1.14624,0.33432,1.194,11.34,1.91,11.49972608,11.61,2.5,11.87611468,1.14624,0.33432,1.194,11.61,2.5,11.87611468
01/12/2020 04:00,12.22784,3.46312,12.70878716,1.10784,0.32312,1.154,11.12,3.14,11.55482583,11.61,1.46,11.70144008,1.10784,0.32312,1.154,11.61,1.46,11.70144008
01/12/2020 04:30,12.02392,5.62156,13.27315294,1.03392,0.30156,1.077,10.99,5.32,12.20993448,11.87,-0.63,11.88670686,1.03392,0.30156,1.077,11.87,-0.63,11.88670686
01/12/2020 05:00,12.1244,5.5992,13.35485365,1.0944,0.3192,1.14,11.03,5.28,12.22862625,11.92,-0.69,11.93995394,1.0944,0.3192,1.14,11.92,-0.69,11.93995394
01/12/2020 05:30,12.85008,3.51044,13.32095135,1.03008,0.30044,1.073,11.82,3.21,12.24812231,12.33,1.05,12.37462727,1.03008,0.30044,1.073,12.33,1.05,12.37462727
01/12/2020 06:00,13.81528,2.87904,14.11208109,1.02528,0.29904,1.068,12.79,2.58,13.0476243,13.24,1.23,13.29701094,1.02528,0.29904,1.068,13.24,1.23,13.29701094
01/12/2020 06:30,16.20616,1.48388,16.27395225,1.07616,0.31388,1.121,15.13,1.17,15.17517051,15.4,1.59,15.48186358,1.07616,0.31388,1.121,15.4,1.59,15.48186358
01/12/2020 07:00,18.00112,2.95116,18.24142721,1.10112,0.32116,1.147,16.9,2.63,17.10341779,17.7,-1.1,17.73414785,1.10112,0.32116,1.147,17.7,-1.1,17.73414785
01/12/2020 07:30,20.7392,0.3506,20.74216327,1.0992,0.3206,1.145,19.64,0.03,19.64002291,20.05,-1.23,20.08769275,1.0992,0.3206,1.145,20.05,-1.23,20.08769275
01/12/2020 08:00,21.89776,-0.57732,21.90536901,1.03776,0.30268,1.081,20.86,-0.88,20.87855359,21.21,-0.54,21.216873,1.03776,0.30268,1.081,21.21,-0.54,21.216873
01/12/2020 08:30,22.76952,-1.03264,22.79292404,1.01952,0.29736,1.062,21.75,-1.33,21.79062643,22.1,-0.86,22.1167267,1.01952,0.29736,1.062,22.1,-0.86,22.1167267
01/12/2020 09:00,22.89368,-1.10976,22.92056176,1.06368,0.31024,1.108,21.83,-1.42,21.8761354,22.19,-0.94,22.20990095,1.06368,0.31024,1.108,22.19,-0.94,22.20990095
01/12/2020 09:30,23.212,1.301,23.24843102,1.032,0.301,1.075,22.18,1,22.20253139,23.24,-3.96,23.57496978,1.032,0.301,1.075,23.24,-3.96,23.57496978
01/12/2020 10:00,22.84352,2.11436,22.94116222,1.04352,0.30436,1.087,21.8,1.81,21.87501086,23.05,-4.67,23.51832052,1.04352,0.30436,1.087,23.05,-4.67,23.51832052
01/12/2020 10:30,22.9216,-0.6262,22.93015205,1.0416,0.3038,1.085,21.88,-0.93,21.89975571,22.41,-1.67,22.47213831,1.0416,0.3038,1.085,22.41,-1.67,22.47213831
01/12/2020 11:00,22.856,-1.392,22.89834929,1.056,0.308,1.1,21.8,-1.7,21.86618394,22.17,-1.02,22.19345174,1.056,0.308,1.1,22.17,-1.02,22.19345174
01/12/2020 11:30,22.64976,-1.47632,22.69782256,1.10976,0.32368,1.156,21.54,-1.8,21.61507807,21.92,-1.02,21.94371892,1.10976,0.32368,1.156,21.92,-1.02,21.94371892
01/12/2020 12:00,22.58376,-1.40932,22.62769097,1.13376,0.33068,1.181,21.45,-1.74,21.52045771,21.83,-0.94,21.85022883,1.13376,0.33068,1.181,21.83,-0.94,21.85022883
01/12/2020 12:30,22.77608,-1.41156,22.81977918,1.12608,0.32844,1.173,21.65,-1.74,21.71980893,22.03,-1.05,22.0550085,1.12608,0.32844,1.173,22.03,-1.05,22.0550085
01/12/2020 13:00,22.49152,-1.19164,22.52306546,1.09152,0.31836,1.137,21.4,-1.51,21.45320722,21.77,-0.69,21.78093203,1.09152,0.31836,1.137,21.77,-0.69,21.78093203
01/12/2020 13:30,22.8576,-1.3832,22.89941309,1.0176,0.2968,1.06,21.84,-1.68,21.90452008,22.22,-0.78,22.23368615,1.0176,0.2968,1.06,22.22,-0.78,22.23368615
01/12/2020 14:00,22.24496,-0.22272,22.24607493,0.98496,0.28728,1.026,21.26,-0.51,21.26611624,21.86,-1.69,21.92522976,0.98496,0.28728,1.026,21.86,-1.69,21.92522976
01/12/2020 14:30,21.71848,2.27664,21.83747841,0.94848,0.27664,0.988,20.77,2,20.86607055,22,-4.17,22.39171499,0.94848,0.27664,0.988,22,-4.17,22.39171499
01/12/2020 15:00,22.59912,-1.20484,22.63121438,0.90912,0.26516,0.947,21.69,-1.47,21.73975621,22.08,-1,22.10263333,0.90912,0.26516,0.947,22.08,-1,22.10263333
01/12/2020 15:30,22.84608,-1.21156,22.87818282,0.88608,0.25844,0.923,21.96,-1.47,22.00914583,22.32,-0.77,22.33327786,0.88608,0.25844,0.923,22.32,-0.77,22.33327786
01/12/2020 16:00,24.0584,-1.2538,24.09104865,0.8784,0.2562,0.915,23.18,-1.51,23.22913042,23.56,-0.93,23.57834812,0.8784,0.2562,0.915,23.56,-0.93,23.57834812
01/12/2020 16:30,25.09224,0.75732,25.1036659,0.88224,0.25732,0.919,24.21,0.5,24.21516261,25.51,-3.41,25.73690347,0.88224,0.25732,0.919,25.51,-3.41,25.73690347
01/12/2020 17:00,25.20752,2.46636,25.32788969,0.94752,0.27636,0.987,24.26,2.19,24.35864734,26.16,-4.6,26.56135539,0.94752,0.27636,0.987,26.16,-4.6,26.56135539
01/12/2020 17:30,25.57264,2.62952,25.70747541,0.99264,0.28952,1.034,24.58,2.34,24.69113201,26.5,-4.43,26.86772971,0.99264,0.28952,1.034,26.5,-4.43,26.86772971
01/12/2020 18:00,25.68512,0.94816,25.70261459,0.88512,0.25816,0.922,24.8,0.69,24.80959693,25.98,-2.58,26.10779194,0.88512,0.25816,0.922,25.98,-2.58,26.10779194
01/12/2020 18:30,25.2948,-0.6536,25.30324288,0.8448,0.2464,0.88,24.45,-0.9,24.46655881,24.83,-0.51,24.83523706,0.8448,0.2464,0.88,24.83,-0.51,24.83523706
01/12/2020 19:00,24.48592,-0.42744,24.48965053,0.86592,0.25256,0.902,23.62,-0.68,23.62978629,23.99,-0.41,23.99350329,0.86592,0.25256,0.902,23.99,-0.41,23.99350329
01/12/2020 19:30,23.57752,-0.23864,23.57872767,0.82752,0.24136,0.862,22.75,-0.48,22.75506317,23.11,0.41,23.11363667,0.82752,0.24136,0.862,23.11,0.41,23.11363667
01/12/2020 20:00,22.45368,-0.16976,22.45432172,0.82368,0.24024,0.858,21.63,-0.41,21.63388546,21.99,0.46,21.99481075,0.82368,0.24024,0.858,21.99,0.46,21.99481075
01/12/2020 20:30,21.10984,2.33912,21.23904017,0.81984,0.23912,0.854,20.29,2.1,20.39838474,20.95,-0.49,20.95572953,0.81984,0.23912,0.854,20.95,-0.49,20.95572953
01/12/2020 21:00,20.17368,0.87024,20.19244122,0.82368,0.24024,0.858,19.35,0.63,19.3602531,19.68,1.05,19.70799077,0.82368,0.24024,0.858,19.68,1.05,19.70799077
01/12/2020 21:30,18.836,1.918,18.93339959,0.816,0.238,0.85,18.02,1.68,18.09814355,18.51,0.64,18.52106098,0.816,0.238,0.85,18.51,0.64,18.52106098
01/12/2020 22:00,17.3604,4.5522,17.94731214,0.8304,0.2422,0.865,16.53,4.31,17.08265202,17.54,-1.38,17.59420359,0.8304,0.2422,0.865,17.54,-1.38,17.59420359
01/12/2020 22:30,16.36152,2.35836,16.53061398,0.85152,0.24836,0.887,15.51,2.11,15.65286555,15.95,1.2,15.99507737,0.85152,0.24836,0.887,15.95,1.2,15.99507737
01/12/2020 23:00,14.9504,3.6622,15.39240621,0.8304,0.2422,0.865,14.12,3.42,14.52827588,14.78,0.35,14.78414353,0.8304,0.2422,0.865,14.78,0.35,14.78414353
01/12/2020 23:30,14.02904,2.10472,14.18604277,0.83904,0.24472,0.874,13.19,1.86,13.32049924,13.47,2.23,13.65334391,0.83904,0.24472,0.874,13.47,2.23,13.65334391
02/12/2020 00:00,13.1196,2.1678,13.29749078,0.8496,0.2478,0.885,12.27,1.92,12.41931158,12.53,2.42,12.76155555,0.8496,0.2478,0.885,12.53,2.42,12.76155555
02/12/2020 00:30,12.9144,2.1692,13.09531046,0.8544,0.2492,0.89,12.06,1.92,12.21187946,12.33,2.49,12.57891092,0.8544,0.2492,0.89,12.33,2.49,12.57891092
02/12/2020 01:00,13.27344,2.09892,13.43836577,0.85344,0.24892,0.889,12.42,1.85,12.55702592,12.69,2.42,12.91868801,0.85344,0.24892,0.889,12.69,2.42,12.91868801
02/12/2020 01:30,13.15576,2.16668,13.33298629,0.84576,0.24668,0.881,12.31,1.92,12.45883221,12.57,2.51,12.81815119,0.84576,0.24668,0.881,12.57,2.51,12.81815119
02/12/2020 02:00,12.9344,2.2092,13.1217098,0.8544,0.2492,0.89,12.08,1.96,12.23797369,12.34,2.51,12.59268438,0.8544,0.2492,0.89,12.34,2.51,12.59268438
02/12/2020 02:30,12.81096,2.27528,13.01144093,0.84096,0.24528,0.876,11.97,2.03,12.1409143,12.24,2.46,12.48475871,0.84096,0.24528,0.876,12.24,2.46,12.48475871
02/12/2020 03:00,12.63096,2.58528,12.89282061,0.84096,0.24528,0.876,11.79,2.34,12.01997088,12.11,2.16,12.30112596,0.84096,0.24528,0.876,12.11,2.16,12.30112596
02/12/2020 03:30,12.17288,5.57584,13.38913736,0.84288,0.24584,0.878,11.33,5.33,12.5210942,12.23,-0.65,12.24726092,0.84288,0.24584,0.878,12.23,-0.65,12.24726092
02/12/2020 04:00,12.02688,5.58284,13.2594851,0.86688,0.25284,0.903,11.16,5.33,12.36747751,12.05,-0.65,12.06751839,0.86688,0.25284,0.903,12.05,-0.65,12.06751839
02/12/2020 04:30,12.43112,3.09116,12.80968441,0.86112,0.25116,0.897,11.57,2.84,11.91345878,12.01,1.54,12.10833184,0.86112,0.25116,0.897,12.01,1.54,12.10833184
02/12/2020 05:00,12.678,2.239,12.87419143,0.888,0.259,0.925,11.79,1.98,11.95510351,12.05,2.41,12.28863703,0.888,0.259,0.925,12.05,2.41,12.28863703
02/12/2020 05:30,12.91224,3.82732,13.46752836,0.88224,0.25732,0.919,12.03,3.57,12.54853776,12.63,0.61,12.64472222,0.88224,0.25732,0.919,12.63,0.61,12.64472222
02/12/2020 06:00,13.61496,5.15228,14.55723617,0.86496,0.25228,0.901,12.75,4.9,13.65915444,13.69,-1,13.72647442,0.86496,0.25228,0.901,13.69,-1,13.72647442
02/12/2020 06:30,16.30824,2.42032,16.48686267,0.85824,0.25032,0.894,15.45,2.17,15.60164735,15.99,0.29,15.99262955,0.85824,0.25032,0.894,15.99,0.29,15.99262955
02/12/2020 07:00,18.42576,3.55668,18.76588938,0.84576,0.24668,0.881,17.58,3.31,17.8888932,18.34,-1.32,18.38744137,0.84576,0.24668,0.881,18.34,-1.32,18.38744137
02/12/2020 07:30,21.21912,2.38016,21.35219462,0.78912,0.23016,0.822,20.43,2.15,20.5428187,21.38,-3.42,21.65180824,0.78912,0.23016,0.822,21.38,-3.42,21.65180824
02/12/2020 08:00,22.67096,1.40528,22.71447202,0.60096,0.17528,0.626,22.07,1.23,22.10424846,23.07,-3.28,23.30200206,0.60096,0.17528,0.626,23.07,-3.28,23.30200206
02/12/2020 08:30,23.74272,-1.67004,23.80138203,0.58272,0.16996,0.607,23.16,-1.84,23.23297656,23.54,-1.08,23.56476183,0.58272,0.16996,0.607,23.54,-1.08,23.56476183
02/12/2020 09:00,24.2312,-1.7034,24.29099885,0.5712,0.1666,0.595,23.66,-1.87,23.73378394,24.06,-1.41,24.10128005,0.5712,0.1666,0.595,24.06,-1.41,24.10128005
02/12/2020 09:30,24.94544,-2.02508,25.02750339,0.56544,0.16492,0.589,24.38,-2.19,24.47816374,24.78,-1.72,24.83962158,0.56544,0.16492,0.589,24.78,-1.72,24.83962158
02/12/2020 10:00,24.62616,-1.93612,24.70215207,0.59616,0.17388,0.621,24.03,-2.11,24.12245842,24.43,-1.64,24.4849852,0.59616,0.17388,0.621,24.43,-1.64,24.4849852
02/12/2020 10:30,24.52408,-1.84256,24.59320083,0.57408,0.16744,0.598,23.95,-2.01,24.03419647,24.35,-1.54,24.39864955,0.57408,0.16744,0.598,24.35,-1.54,24.39864955
02/12/2020 11:00,24.69912,-1.91984,24.77362134,0.78912,0.23016,0.822,23.91,-2.15,24.00646996,24.3,-1.67,24.35731718,0.78912,0.23016,0.822,24.3,-1.67,24.35731718
02/12/2020 11:30,24.64664,-0.01848,24.64664693,0.89664,0.26152,0.934,23.75,-0.28,23.75165047,24.62,-3.49,24.86613158,0.89664,0.26152,0.934,24.62,-3.49,24.86613158
02/12/2020 12:00,24.17296,1.63628,24.22827702,0.91296,0.26628,0.951,23.26,1.37,23.30031116,24.53,-5.02,25.03839651,0.91296,0.26628,0.951,24.53,-5.02,25.03839651
02/12/2020 12:30,23.98584,1.74712,24.04938562,0.91584,0.26712,0.954,23.07,1.48,23.11742416,24.34,-4.9,24.82832254,0.91584,0.26712,0.954,24.34,-4.9,24.82832254
02/12/2020 13:00,24.2872,0.3946,24.29040537,0.9072,0.2646,0.945,23.38,0.13,23.38036142,24.27,-3.27,24.4892997,0.9072,0.2646,0.945,24.27,-3.27,24.4892997
02/12/2020 13:30,24.37128,-0.92296,24.38875036,0.88128,0.25704,0.918,23.49,-1.18,23.51961947,24.03,-1.86,24.10187752,0.88128,0.25704,0.918,24.03,-1.86,24.10187752
02/12/2020 14:00,23.6892,1.9606,23.77019455,0.8592,0.2506,0.895,22.83,1.71,22.89395117,24.1,-4.7,24.55402207,0.8592,0.2506,0.895,24.1,-4.7,24.55402207
02/12/2020 14:30,23.91552,-0.77464,23.92806227,0.87552,0.25536,0.912,23.04,-1.03,23.06301151,23.61,-1.94,23.68956943,0.87552,0.25536,0.912,23.61,-1.94,23.68956943
02/12/2020 15:00,23.89248,-1.41136,23.93412914,0.85248,0.24864,0.888,23.04,-1.66,23.09972294,23.42,-1.17,23.44920681,0.85248,0.24864,0.888,23.42,-1.17,23.44920681
02/12/2020 15:30,24.19512,-1.40184,24.23569655,0.88512,0.25816,0.922,23.31,-1.66,23.36903293,23.71,-1.17,23.73885001,0.88512,0.25816,0.922,23.71,-1.17,23.73885001
02/12/2020 16:00,24.918,-0.511,24.92323906,0.888,0.259,0.925,24.03,-0.77,24.0423335,24.69,-2.31,24.79782652,0.888,0.259,0.925,24.69,-2.31,24.79782652
02/12/2020 16:30,25.82936,-0.33352,25.83151319,0.87936,0.25648,0.916,24.95,-0.59,24.95697498,25.7,-2.75,25.84671159,0.87936,0.25648,0.916,25.7,-2.75,25.84671159
02/12/2020 17:00,25.9744,0.5042,25.97929316,0.9744,0.2842,1.015,25,0.22,25.00096798,26.15,-2.96,26.31699261,0.9744,0.2842,1.015,26.15,-2.96,26.31699261
02/12/2020 17:30,26.7368,-0.9526,26.75376461,1.6368,0.4774,1.705,25.1,-1.43,25.14070206,25.48,-0.89,25.49553883,1.6368,0.4774,1.705,25.48,-0.89,25.49553883
02/12/2020 18:00,26.21488,1.05684,26.23617434,1.63488,0.47684,1.703,24.58,0.58,24.58684201,25.45,-2.52,25.57445796,1.63488,0.47684,1.703,25.45,-2.52,25.57445796
02/12/2020 18:30,25.69096,0.06028,25.69103072,0.96096,0.28028,1.001,24.73,-0.22,24.73097855,25.45,-1.58,25.49899802,0.96096,0.28028,1.001,25.45,-1.58,25.49899802
02/12/2020 19:00,24.6036,1.3898,24.64282202,0.9936,0.2898,1.035,23.61,1.1,23.63561084,24.46,-3.35,24.68833935,0.9936,0.2898,1.035,24.46,-3.35,24.68833935
02/12/2020 19:30,23.40592,2.81756,23.5748963,0.98592,0.28756,1.027,22.42,2.53,22.5622982,23.53,-2.91,23.70925979,0.98592,0.28756,1.027,23.53,-2.91,23.70925979
02/12/2020 20:00,22.54192,3.38556,22.79474005,1.08192,0.31556,1.127,21.46,3.07,21.67848011,22.16,-0.86,22.17668145,1.08192,0.31556,1.127,22.16,-0.86,22.17668145
02/12/2020 20:30,21.55504,3.15772,21.78510833,1.05504,0.30772,1.099,20.5,2.85,20.69716164,21.1,-0.25,21.10148099,1.05504,0.30772,1.099,21.1,-0.25,21.10148099
02/12/2020 21:00,20.37528,2.56904,20.53660151,1.02528,0.29904,1.068,19.35,2.27,19.48269489,20.06,-0.47,20.06550523,1.02528,0.29904,1.068,20.06,-0.47,20.06550523
02/12/2020 21:30,19.5028,2.3154,19.63976285,1.0128,0.2954,1.055,18.49,2.02,18.60001344,19.1,0.08,19.10016754,1.0128,0.2954,1.055,19.1,0.08,19.10016754
02/12/2020 22:00,18.10568,3.64624,18.46918283,1.01568,0.29624,1.058,17.09,3.35,17.41524045,17.91,-0.71,17.92406762,1.01568,0.29624,1.058,17.91,-0.71,17.92406762
02/12/2020 22:30,16.59144,4.96792,17.31924105,1.02144,0.29792,1.064,15.57,4.67,16.25526991,16.6,-1.29,16.65004805,1.02144,0.29792,1.064,16.6,-1.29,16.65004805
02/12/2020 23:00,15.54664,4.09652,16.07729739,1.01664,0.29652,1.059,14.53,3.8,15.01868503,15.29,-0.16,15.29083713,1.01664,0.29652,1.059,15.29,-0.16,15.29083713
02/12/2020 23:30,14.25144,3.77792,14.74368413,1.02144,0.29792,1.064,13.23,3.48,13.68003289,13.84,0.56,13.85132485,1.02144,0.29792,1.064,13.84,0.56,13.85132485
03/12/2020 00:00,13.2268,5.2524,14.23151236,1.0368,0.3024,1.08,12.19,4.95,13.15669411,13.06,-0.63,13.07518642,1.0368,0.3024,1.08,13.06,-0.63,13.07518642
03/12/2020 00:30,13.13176,3.29968,13.53997817,1.06176,0.30968,1.106,12.07,2.99,12.43483012,12.56,1.37,12.63449643,1.06176,0.30968,1.106,12.56,1.37,12.63449643
03/12/2020 01:00,13.5316,2.9838,13.85666847,1.0416,0.3038,1.085,12.49,2.68,12.77429059,12.91,1.47,12.99342141,1.0416,0.3038,1.085,12.91,1.47,12.99342141
03/12/2020 01:30,13.42544,2.21492,13.60692139,1.04544,0.30492,1.089,12.38,1.91,12.52647197,12.65,2.27,12.8520582,1.04544,0.30492,1.089,12.65,2.27,12.8520582
03/12/2020 02:00,12.83528,4.96904,13.76356681,1.02528,0.29904,1.068,11.81,4.67,12.69980315,12.6,-0.17,12.60114677,1.02528,0.29904,1.068,12.6,-0.17,12.60114677
03/12/2020 02:30,12.53816,5.60988,13.7359459,1.02816,0.29988,1.071,11.51,5.31,12.67581161,12.4,-0.68,12.41863116,1.02816,0.29988,1.071,12.4,-0.68,12.41863116
03/12/2020 03:00,12.38888,4.85884,13.30761713,1.05888,0.30884,1.103,11.33,4.55,12.20947992,12.08,0.05,12.08010348,1.05888,0.30884,1.103,12.08,0.05,12.08010348
03/12/2020 03:30,12.53504,2.37772,12.75855714,1.05504,0.30772,1.099,11.48,2.07,11.6651318,11.74,2.46,11.99496561,1.05504,0.30772,1.099,11.74,2.46,11.99496561
03/12/2020 04:00,12.52096,2.34528,12.73871177,1.08096,0.31528,1.126,11.44,2.03,11.61871335,11.7,2.42,11.94765249,1.08096,0.31528,1.126,11.7,2.42,11.94765249
03/12/2020 04:30,12.67056,2.34808,12.8862939,1.09056,0.31808,1.136,11.58,2.03,11.75658539,11.85,2.42,12.09458143,1.09056,0.31808,1.136,11.85,2.42,12.09458143
03/12/2020 05:00,12.76592,2.29256,12.97014051,1.10592,0.32256,1.152,11.66,1.97,11.82524841,11.93,2.39,12.16704566,1.10592,0.32256,1.152,11.93,2.39,12.16704566
03/12/2020 05:30,12.71984,4.97912,13.65964735,1.05984,0.30912,1.104,11.66,4.67,12.56043391,12.51,-0.27,12.51291333,1.05984,0.30912,1.104,12.51,-0.27,12.51291333
03/12/2020 06:00,13.84008,4.90544,14.68370376,1.15008,0.33544,1.198,12.69,4.57,13.48780931,13.56,-0.62,13.57416664,1.15008,0.33544,1.198,13.56,-0.62,13.57416664
03/12/2020 06:30,16.34976,2.59368,16.55420877,1.10976,0.32368,1.156,15.24,2.27,15.40813097,15.78,0.53,15.788898,1.10976,0.32368,1.156,15.78,0.53,15.788898
03/12/2020 07:00,18.47112,0.94116,18.49508195,1.10112,0.32116,1.147,17.37,0.62,17.38106153,17.67,0.98,17.69715514,1.10112,0.32116,1.147,17.67,0.98,17.69715514
03/12/2020 07:30,20.78784,0.53312,20.79467501,1.10784,0.32312,1.154,19.68,0.21,19.68112039,20.13,-2.54,20.28961557,1.10784,0.32312,1.154,20.13,-2.54,20.28961557
03/12/2020 08:00,22.28712,1.66416,22.34916433,1.07712,0.31416,1.122,21.21,1.35,21.2529198,22.14,-3.04,22.34773367,1.07712,0.31416,1.122,22.14,-3.04,22.34773367
03/12/2020 08:30,23.47192,-1.14444,23.49980365,1.08192,0.31556,1.127,22.39,-1.46,22.43755111,22.76,-0.89,22.7773945,1.08192,0.31556,1.127,22.76,-0.89,22.7773945
03/12/2020 09:00,23.96832,-1.49424,24.014852,1.04832,0.30576,1.092,22.92,-1.8,22.99057198,23.3,-1.07,23.32455573,1.04832,0.30576,1.092,23.3,-1.07,23.32455573
03/12/2020 09:30,24.43792,-0.62144,24.44582013,1.05792,0.30856,1.102,23.38,-0.93,23.39848927,24.16,-2.32,24.27113512,1.05792,0.30856,1.102,24.16,-2.32,24.27113512
03/12/2020 10:00,24.11888,1.94884,24.19748644,1.05888,0.30884,1.103,23.06,1.64,23.11824388,24.89,-5.24,25.43559907,1.05888,0.30884,1.103,24.89,-5.24,25.43559907
03/12/2020 10:30,24.2148,2.0764,24.30366178,1.0848,0.3164,1.13,23.13,1.76,23.19686401,24.97,-5.1,25.48550372,1.0848,0.3164,1.13,24.97,-5.1,25.48550372
03/12/2020 11:00,24.21192,2.03556,24.29733678,1.08192,0.31556,1.127,23.13,1.72,23.19386341,24.97,-5.1,25.48550372,1.08192,0.31556,1.127,24.97,-5.1,25.48550372
03/12/2020 11:30,24.19336,2.01848,24.27741604,1.02336,0.29848,1.066,23.17,1.72,23.23375346,25.01,-5.1,25.52469588,1.02336,0.29848,1.066,25.01,-5.1,25.52469588
03/12/2020 12:00,24.90816,-1.15012,24.93469893,1.02816,0.29988,1.071,23.88,-1.45,23.92398169,24.51,-2.08,24.59809952,1.02816,0.29988,1.071,24.51,-2.08,24.59809952
03/12/2020 12:30,25.22104,-1.58928,25.27106388,1.03104,0.30072,1.074,24.19,-1.89,24.26372189,24.62,-1.49,24.66504612,1.03104,0.30072,1.074,24.62,-1.49,24.66504612
03/12/2020 13:00,25.2144,-1.5158,25.25992116,0.9744,0.2842,1.015,24.24,-1.8,24.30673981,24.65,-1.32,24.6853175,0.9744,0.2842,1.015,24.65,-1.32,24.6853175
03/12/2020 13:30,25.08976,-1.55132,25.13767393,0.98976,0.28868,1.031,24.1,-1.84,24.1701386,24.52,-1.32,24.55550447,0.98976,0.28868,1.031,24.52,-1.32,24.55550447
03/12/2020 14:00,24.68728,-1.55496,24.7362021,0.97728,0.28504,1.018,23.71,-1.84,23.78128886,24.13,-1.32,24.16607746,0.97728,0.28504,1.018,24.13,-1.32,24.16607746
03/12/2020 14:30,24.34864,-1.40748,24.38928596,0.96864,0.28252,1.009,23.38,-1.69,23.44100041,23.79,-1.21,23.82075146,0.96864,0.28252,1.009,23.79,-1.21,23.82075146
03/12/2020 15:00,24.1048,-1.4086,24.14592175,0.9648,0.2814,1.005,23.14,-1.69,23.20163141,23.54,-1.02,23.56208819,0.9648,0.2814,1.005,23.54,-1.02,23.56208819
03/12/2020 15:30,24.30424,-1.31168,24.33960941,0.95424,0.27832,0.994,23.35,-1.59,23.4040723,23.75,-1.07,23.77409094,0.95424,0.27832,0.994,23.75,-1.07,23.77409094
03/12/2020 16:00,25.03656,-1.31392,25.07101359,0.94656,0.27608,0.986,24.09,-1.59,24.14241496,24.49,-1.11,24.51514226,0.94656,0.27608,0.986,24.49,-1.11,24.51514226
03/12/2020 16:30,26.06848,-1.26336,26.09907523,0.94848,0.27664,0.988,25.12,-1.54,25.16716114,25.51,-1.05,25.53160003,0.94848,0.27664,0.988,25.51,-1.05,25.53160003
03/12/2020 17:00,26.662,-1.239,26.69077303,1.032,0.301,1.075,25.63,-1.54,25.67622441,26.03,-1.05,26.05116888,1.032,0.301,1.075,26.03,-1.05,26.05116888
03/12/2020 17:30,26.79864,-1.14748,26.82319549,1.20864,0.35252,1.259,25.59,-1.5,25.63392479,25.99,-1,26.00923105,1.20864,0.35252,1.259,25.99,-1,26.00923105
03/12/2020 18:00,26.29128,0.22204,26.29221759,1.00128,0.29204,1.043,25.29,-0.07,25.29009688,26.05,-2.22,26.14442388,1.00128,0.29204,1.043,26.05,-2.22,26.14442388
03/12/2020 18:30,25.32232,1.38776,25.36031877,0.95232,0.27776,0.992,24.37,1.11,24.39526593,25.33,-3.03,25.51058212,0.95232,0.27776,0.992,25.33,-3.03,25.51058212
03/12/2020 19:00,24.68424,-0.46168,24.68855712,0.95424,0.27832,0.994,23.73,-0.74,23.74153533,24.1,-0.45,24.10420088,0.95424,0.27832,0.994,24.1,-0.45,24.10420088
03/12/2020 19:30,23.66384,-0.18888,23.66459379,0.96384,0.28112,1.004,22.7,-0.47,22.70486512,23.06,0,23.06,0.96384,0.28112,1.004,23.06,0,23.06
03/12/2020 20:00,22.67384,1.90112,22.75340145,0.96384,0.28112,1.004,21.71,1.62,21.77035829,22.07,0.3,22.07203887,0.96384,0.28112,1.004,22.07,0.3,22.07203887
03/12/2020 20:30,21.11656,3.53608,21.41058075,0.94656,0.27608,0.986,20.17,3.26,20.43175225,21.26,-2.22,21.37559356,0.94656,0.27608,0.986,21.26,-2.22,21.37559356
03/12/2020 21:00,20.16232,3.01776,20.38690813,0.95232,0.27776,0.992,19.21,2.74,19.40442475,20.07,-1.11,20.10067163,0.95232,0.27776,0.992,20.07,-1.11,20.10067163
03/12/2020 21:30,19.28368,1.21524,19.32193372,0.94368,0.27524,0.983,18.34,0.94,18.36407362,18.64,1.4,18.69250117,0.94368,0.27524,0.983,18.64,1.4,18.69250117
03/12/2020 22:00,17.97096,3.72028,18.35199953,0.96096,0.28028,1.001,17.01,3.44,17.3543568,17.84,-0.67,17.85257684,0.96096,0.28028,1.001,17.84,-0.67,17.85257684
03/12/2020 22:30,16.90592,1.73756,16.99497708,0.98592,0.28756,1.027,15.92,1.45,15.98589691,16.21,1.96,16.3280648,0.98592,0.28756,1.027,16.21,1.96,16.3280648
03/12/2020 23:00,15.67376,2.40568,15.8573027,1.01376,0.29568,1.056,14.66,2.11,14.81106681,15.04,1.59,15.12381235,1.01376,0.29568,1.056,15.04,1.59,15.12381235
03/12/2020 23:30,14.12744,5.46092,15.1461615,0.99744,0.29092,1.039,13.13,5.17,14.11119414,14.07,-0.82,14.09387456,0.99744,0.29092,1.039,14.07,-0.82,14.09387456
04/12/2020 00:00,13.47048,3.40764,13.89481349,1.02048,0.29764,1.063,12.45,3.11,12.83256015,12.93,1.38,13.00343416,1.02048,0.29764,1.063,12.93,1.38,13.00343416
04/12/2020 00:30,13.26856,2.30708,13.46763909,1.01856,0.29708,1.061,12.25,2.01,12.41380683,12.52,2.43,12.7536387,1.01856,0.29708,1.061,12.52,2.43,12.7536387
04/12/2020 01:00,13.57016,2.25588,13.75638895,0.98016,0.28588,1.021,12.59,1.97,12.74319426,12.85,2.37,13.06672874,0.98016,0.28588,1.021,12.85,2.37,13.06672874
04/12/2020 01:30,13.49152,2.29336,13.68505068,0.97152,0.28336,1.012,12.52,2.01,12.6803194,12.79,2.43,13.01879411,0.97152,0.28336,1.012,12.79,2.43,13.01879411
04/12/2020 02:00,13.23424,2.48832,13.46613697,0.95424,0.27832,0.994,12.28,2.21,12.47727935,12.58,2.35,12.79761306,0.95424,0.27832,0.994,12.58,2.35,12.79761306
04/12/2020 02:30,12.64728,5.67504,13.86217048,0.97728,0.28504,1.018,11.67,5.39,12.85461007,12.58,-0.61,12.59478067,0.97728,0.28504,1.018,12.58,-0.61,12.59478067
04/12/2020 03:00,12.67704,3.18372,13.07070833,1.00704,0.29372,1.049,11.67,2.89,12.02252053,12.11,1.77,12.23866823,1.00704,0.29372,1.049,12.11,1.77,12.23866823
04/12/2020 03:30,12.52952,4.65736,13.36711912,1.01952,0.29736,1.062,11.51,4.36,12.30811521,12.24,0.41,12.2468649,1.01952,0.29736,1.062,12.24,0.41,12.2468649
04/12/2020 04:00,12.2828,5.6154,13.50555045,1.0128,0.2954,1.055,11.27,5.32,12.46255592,12.19,-0.49,12.19984426,1.0128,0.2954,1.055,12.19,-0.49,12.19984426
04/12/2020 04:30,12.72216,2.92688,13.05450043,1.05216,0.30688,1.096,11.67,2.62,11.96048912,12.03,2.08,12.20849295,1.05216,0.30688,1.096,12.03,2.08,12.20849295
04/12/2020 05:00,12.87744,2.37592,13.09478739,1.11744,0.32592,1.164,11.76,2.05,11.93734057,12.03,2.46,12.27894539,1.11744,0.32592,1.164,12.03,2.46,12.27894539
04/12/2020 05:30,13.26528,2.43404,13.48674179,1.14528,0.33404,1.193,12.12,2.1,12.30058535,12.42,2.28,12.62754133,1.14528,0.33404,1.193,12.42,2.28,12.62754133
04/12/2020 06:00,13.9844,3.7892,14.4886673,1.0944,0.3192,1.14,12.89,3.47,13.34889509,13.5,0.69,13.51762183,1.0944,0.3192,1.14,13.5,0.69,13.51762183
04/12/2020 06:30,16.18072,3.90396,16.64501737,1.11072,0.32396,1.157,15.07,3.58,15.48939314,15.91,-0.84,15.9321593,1.11072,0.32396,1.157,15.91,-0.84,15.9321593
04/12/2020 07:00,18.43528,2.26404,18.57378329,1.14528,0.33404,1.193,17.29,1.93,17.39738486,17.87,-0.12,17.87040291,1.14528,0.33404,1.193,17.87,-0.12,17.87040291
04/12/2020 07:30,20.77104,2.74072,20.95107751,1.27104,0.37072,1.324,19.5,2.37,19.64349511,20.25,-1.98,20.34656974,1.27104,0.37072,1.324,20.25,-1.98,20.34656974
04/12/2020 08:00,22.77208,-0.56856,22.77917663,1.34208,0.39144,1.398,21.43,-0.96,21.45149179,21.78,-0.42,21.78404921,1.34208,0.39144,1.398,21.78,-0.42,21.78404921
04/12/2020 08:30,23.7796,-1.0272,23.80177548,1.2096,0.3528,1.26,22.57,-1.38,22.61214939,22.94,-0.7,22.95067755,1.2096,0.3528,1.26,22.94,-0.7,22.95067755
04/12/2020 09:00,23.98984,0.22412,23.99088687,1.41984,0.41412,1.479,22.57,-0.19,22.57079972,23.47,-2.38,23.59036456,1.41984,0.41412,1.479,23.47,-2.38,23.59036456
04/12/2020 09:30,24.956,-1.257,24.98763664,1.416,0.413,1.475,23.54,-1.67,23.59916312,23.98,-1.36,24.01853451,1.416,0.413,1.475,23.98,-1.36,24.01853451
04/12/2020 10:00,25.21096,-1.32972,25.24600284,1.44096,0.42028,1.501,23.77,-1.75,23.83433238,24.19,-1.27,24.22331521,1.44096,0.42028,1.501,24.19,-1.27,24.22331521
04/12/2020 10:30,24.88296,1.50128,24.92820772,1.51296,0.44128,1.576,23.37,1.06,23.39402702,24.94,-4.36,25.31823849,1.51296,0.44128,1.576,24.94,-4.36,25.31823849
04/12/2020 11:00,25.88912,-1.35984,25.92480857,1.50912,0.44016,1.572,24.38,-1.8,24.4463576,24.94,-1.91,25.0130306,1.50912,0.44016,1.572,24.94,-1.91,25.0130306
04/12/2020 11:30,26.24712,-1.52584,26.29143389,1.55712,0.45416,1.622,24.69,-1.98,24.76926523,25.12,-1.68,25.17611567,1.55712,0.45416,1.622,25.12,-1.68,25.17611567
04/12/2020 12:00,26.6324,-1.7268,26.68832269,1.6224,0.4732,1.69,25.01,-2.2,25.10657484,25.43,-1.95,25.50465448,1.6224,0.4732,1.69,25.43,-1.95,25.50465448
04/12/2020 12:30,26.7632,-1.6274,26.81263331,1.4832,0.4326,1.545,25.28,-2.06,25.36379309,25.7,-2.01,25.77848134,1.4832,0.4326,1.545,25.7,-2.01,25.77848134
04/12/2020 13:00,25.90384,-1.11888,25.92799297,1.44384,0.42112,1.504,24.46,-1.54,24.5084312,24.99,-1.97,25.0675288,1.44384,0.42112,1.504,24.99,-1.97,25.0675288
04/12/2020 13:30,25.10448,1.99964,25.18399246,1.40448,0.40964,1.463,23.7,1.59,23.75327556,24.99,-4.79,25.44492484,1.40448,0.40964,1.463,24.99,-4.79,25.44492484
04/12/2020 14:00,25.40232,-0.11224,25.40256796,1.43232,0.41776,1.492,23.97,-0.53,23.97585869,24.7,-2.61,24.83751397,1.43232,0.41776,1.492,24.7,-2.61,24.83751397
04/12/2020 14:30,25.32632,-1.28524,25.3589102,1.45632,0.42476,1.517,23.87,-1.71,23.93117214,24.27,-1.21,24.30014403,1.45632,0.42476,1.517,24.27,-1.21,24.30014403
04/12/2020 15:00,24.8788,-1.1666,24.90613669,1.3488,0.3934,1.405,23.53,-1.56,23.58165601,23.92,-1.06,23.9434751,1.3488,0.3934,1.405,23.92,-1.06,23.9434751
04/12/2020 15:30,24.3236,2.3848,24.44022889,1.3536,0.3948,1.41,22.97,1.99,23.05604042,24.23,-4.18,24.58790963,1.3536,0.3948,1.41,24.23,-4.18,24.58790963
04/12/2020 16:00,25.7444,0.2692,25.74580743,1.5744,0.4592,1.64,24.17,-0.19,24.17074678,24.9,-2.25,25.00144996,1.5744,0.4592,1.64,24.9,-2.25,25.00144996
04/12/2020 16:30,26.10544,1.28492,26.137043,1.28544,0.37492,1.339,24.82,0.91,24.83667651,25.85,-3.29,26.0585226,1.28544,0.37492,1.339,25.85,-3.29,26.0585226
04/12/2020 17:00,26.60112,-0.50384,26.60589108,1.22112,0.35616,1.272,25.38,-0.86,25.39456635,25.95,-1.61,25.99989615,1.22112,0.35616,1.272,25.95,-1.61,25.99989615
04/12/2020 17:30,26.604,-1.073,26.62562948,1.224,0.357,1.275,25.38,-1.43,25.42025374,25.75,-0.7,25.75951281,1.224,0.357,1.275,25.75,-0.7,25.75951281
04/12/2020 18:00,26.09112,1.31116,26.12404416,1.34112,0.39116,1.397,24.75,0.92,24.76709309,25.71,-2.81,25.863105,1.34112,0.39116,1.397,25.71,-2.81,25.863105
04/12/2020 18:30,25.71584,0.70712,25.72556016,1.39584,0.40712,1.454,24.32,0.3,24.32185026,25.03,-2.19,25.12562437,1.39584,0.40712,1.454,25.03,-2.19,25.12562437
04/12/2020 19:00,25.16136,-0.29252,25.16306033,1.43136,0.41748,1.491,23.73,-0.71,23.7406192,24.09,-0.41,24.09348875,1.43136,0.41748,1.491,24.09,-0.41,24.09348875
04/12/2020 19:30,24.01936,0.95648,24.03839655,1.35936,0.39648,1.416,22.66,0.56,22.66691863,23.24,-2.73,23.39979701,1.35936,0.39648,1.416,23.24,-2.73,23.39979701
04/12/2020 20:00,22.73184,3.19512,22.95529006,1.25184,0.36512,1.304,21.48,2.83,21.66562485,22.05,-0.39,22.05344871,1.25184,0.36512,1.304,22.05,-0.39,22.05344871
04/12/2020 20:30,21.70968,0.74824,21.72257049,1.15968,0.33824,1.208,20.55,0.41,20.55408962,20.88,0.93,20.90070095,1.15968,0.33824,1.208,20.88,0.93,20.90070095
04/12/2020 21:00,20.31688,3.16784,20.56236424,1.22688,0.35784,1.278,19.09,2.81,19.29570419,19.9,-0.91,19.92079567,1.22688,0.35784,1.278,19.9,-0.91,19.92079567
04/12/2020 21:30,19.45568,1.24624,19.4955533,1.25568,0.36624,1.308,18.2,0.88,18.22126231,18.49,1.53,18.5531938,1.25568,0.36624,1.308,18.49,1.53,18.5531938
04/12/2020 22:00,18.43408,1.54744,18.49891554,1.29408,0.37744,1.348,17.14,1.17,17.1798865,17.43,1.62,17.50512211,1.29408,0.37744,1.348,17.43,1.62,17.50512211
04/12/2020 22:30,17.06424,2.46332,17.24112039,1.31424,0.38332,1.369,15.75,2.08,15.88675234,16.16,1.38,16.21881623,1.31424,0.38332,1.369,16.16,1.38,16.21881623
04/12/2020 23:00,16.01552,2.04036,16.1449667,1.23552,0.36036,1.287,14.78,1.68,14.87517395,15.06,2.09,15.20433162,1.23552,0.36036,1.287,15.06,2.09,15.20433162
04/12/2020 23:30,15.00368,2.11524,15.15205114,1.18368,0.34524,1.233,13.82,1.77,13.93288556,14.1,2.21,14.2721442,1.18368,0.34524,1.233,14.1,2.21,14.2721442
05/12/2020 00:00,13.8732,3.4226,14.28915214,1.2432,0.3626,1.295,12.63,3.06,12.99540303,13.11,1.38,13.18243149,1.2432,0.3626,1.295,13.11,1.38,13.18243149
05/12/2020 00:30,13.29912,5.50516,14.39351866,1.14912,0.33516,1.197,12.15,5.17,13.20421902,13.11,-0.7,13.12867472,1.14912,0.33516,1.197,13.11,-0.7,13.12867472
05/12/2020 01:00,13.39256,5.43408,14.45302352,1.04256,0.30408,1.086,12.35,5.13,13.37308491,13.29,-0.73,13.31003381,1.04256,0.30408,1.086,13.29,-0.73,13.31003381
05/12/2020 01:30,13.36184,2.88512,13.6697727,1.01184,0.29512,1.054,12.35,2.59,12.61866078,12.75,1.89,12.88932116,1.01184,0.29512,1.054,12.75,1.89,12.88932116
05/12/2020 02:00,13.01176,2.38968,13.229379,1.06176,0.30968,1.106,11.95,2.08,12.12967023,12.22,2.49,12.47110661,1.06176,0.30968,1.106,12.22,2.49,12.47110661
05/12/2020 02:30,12.88304,2.40172,13.10499823,1.10304,0.32172,1.149,11.78,2.08,11.96222387,12.04,2.52,12.30089428,1.10304,0.32172,1.149,12.04,2.52,12.30089428
05/12/2020 03:00,12.54376,3.20068,12.94566597,1.13376,0.33068,1.181,11.41,2.87,11.76541542,11.81,2.65,12.1036606,1.13376,0.33068,1.181,11.81,2.65,12.1036606
05/12/2020 03:30,12.18936,5.66148,13.43997221,1.23936,0.36148,1.291,10.95,5.3,12.16521681,11.87,-0.41,11.87707877,1.23936,0.36148,1.291,11.87,-0.41,11.87707877
05/12/2020 04:00,12.15384,5.04112,13.15783864,1.20384,0.35112,1.254,10.95,4.69,11.91211988,11.71,1.65,11.82567546,1.20384,0.35112,1.254,11.71,1.65,11.82567546
