Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/12/2020 04:30,12.32632,2.54476,12.58626109,1.21632,0.35476,1.267,11.11,2.19,11.32378912,11.35,2.77,11.68312458,1.21632,0.35476,1.267,11.35,2.77,11.68312458
05/12/2020 05:00,12.31208,2.52144,12.56761607,1.34208,0.39144,1.398,10.97,2.13,11.1748736,11.22,2.7,11.54029462,1.34208,0.39144,1.398,11.22,2.7,11.54029462
05/12/2020 05:30,12.43672,2.51696,12.688857,1.32672,0.38696,1.382,11.11,2.13,11.3123384,11.35,2.7,11.66672619,1.32672,0.38696,1.382,11.35,2.7,11.66672619
05/12/2020 06:00,12.612,4.521,13.39783509,1.272,0.371,1.325,11.34,4.15,12.07551655,12.03,0.46,12.03879147,1.272,0.371,1.325,12.03,0.46,12.03879147
05/12/2020 06:30,13.88912,2.39016,14.09327922,1.26912,0.37016,1.322,12.62,2.02,12.78064161,12.94,2,13.09364731,1.26912,0.37016,1.322,12.94,2,13.09364731
05/12/2020 07:00,14.80416,2.23288,14.97160333,1.24416,0.36288,1.296,13.56,1.87,13.68833445,13.9,1.71,14.00478847,1.24416,0.36288,1.296,13.9,1.71,14.00478847
05/12/2020 07:30,15.7628,2.8354,16.01578462,1.2528,0.3654,1.305,14.51,2.47,14.71872956,15.04,0.71,15.05674932,1.2528,0.3654,1.305,15.04,0.71,15.05674932
05/12/2020 08:00,16.87208,1.34644,16.92571961,1.22208,0.35644,1.273,15.65,0.99,15.68128184,15.92,1.6,16.0002,1.22208,0.35644,1.273,15.92,1.6,16.0002
05/12/2020 08:30,18.14088,1.06984,18.17239898,1.13088,0.32984,1.178,17.01,0.74,17.02608881,17.32,1.19,17.36083235,1.13088,0.32984,1.178,17.32,1.19,17.36083235
05/12/2020 09:00,19.07128,0.80704,19.08834813,1.12128,0.32704,1.168,17.95,0.48,17.95641668,18.26,0.88,18.28119252,1.12128,0.32704,1.168,18.26,0.88,18.28119252
05/12/2020 09:30,19.9536,0.7448,19.96749559,1.1136,0.3248,1.16,18.84,0.42,18.84468095,19.15,0.63,19.16036012,1.1136,0.3248,1.16,19.15,0.63,19.16036012
05/12/2020 10:00,20.18088,3.19984,20.43298543,1.13088,0.32984,1.178,19.05,2.87,19.26497859,20.08,-2.51,20.23626695,1.13088,0.32984,1.178,20.08,-2.51,20.23626695
05/12/2020 10:30,20.10424,3.17832,20.35392306,1.19424,0.34832,1.244,18.91,2.83,19.120591,19.97,-2.35,20.10779451,1.19424,0.34832,1.244,19.97,-2.35,20.10779451
05/12/2020 11:00,20.46208,3.13394,20.70068351,1.28208,0.37394,1.3355,19.18,2.76,19.37756435,20.26,-2.46,20.40880202,1.28208,0.37394,1.3355,20.26,-2.46,20.40880202
05/12/2020 11:30,20.38528,3.21154,20.63670589,1.20528,0.35154,1.2555,19.18,2.86,19.39206023,20.26,-2.57,20.42235295,1.20528,0.35154,1.2555,20.26,-2.57,20.42235295
05/12/2020 12:00,19.94824,3.37532,20.23178352,1.21824,0.35532,1.269,18.73,3.02,18.97190818,19.79,-2.43,19.93863085,1.21824,0.35532,1.269,19.79,-2.43,19.93863085
05/12/2020 12:30,19.71448,3.40714,20.00673198,0.98448,0.28714,1.0255,18.73,3.12,18.9880831,19.79,-2.34,19.9278624,0.98448,0.28714,1.0255,19.79,-2.34,19.9278624
05/12/2020 13:00,19.59248,3.45364,19.89454452,0.97248,0.28364,1.013,18.62,3.17,18.88791413,19.68,-2.27,19.8104846,0.97248,0.28364,1.013,19.68,-2.27,19.8104846
05/12/2020 13:30,19.25368,3.67274,19.60084724,1.00368,0.29274,1.0455,18.25,3.38,18.56035829,19.3,-2.09,19.41283338,1.00368,0.29274,1.0455,19.3,-2.09,19.41283338
05/12/2020 14:00,19.03656,3.83608,19.41922054,0.94656,0.27608,0.986,18.09,3.56,18.43696559,19.12,-1.92,19.21615987,0.94656,0.27608,0.986,19.12,-1.92,19.21615987
05/12/2020 14:30,18.59016,3.97588,19.01056734,0.98016,0.28588,1.021,17.61,3.69,17.99244842,18.63,-1.81,18.71771888,0.98016,0.28588,1.021,18.63,-1.81,18.71771888
05/12/2020 15:00,18.88408,1.41744,18.93720184,1.05408,0.30744,1.098,17.83,1.11,17.86451791,18.23,0.89,18.25171225,1.05408,0.30744,1.098,18.23,0.89,18.25171225
05/12/2020 15:30,19.42704,1.27372,19.46875049,1.00704,0.29372,1.049,18.42,0.98,18.44605107,18.82,0.76,18.83533913,1.00704,0.29372,1.049,18.82,0.76,18.83533913
05/12/2020 16:00,20.13952,3.53236,20.44695168,0.89952,0.26236,0.937,19.24,3.27,19.51590377,20.02,-0.97,20.04348523,0.89952,0.26236,0.937,20.02,-0.97,20.04348523
05/12/2020 16:30,21.65088,0.66984,21.66123936,0.89088,0.25984,0.928,20.76,0.41,20.76404826,21.1,0.77,21.11404509,0.89088,0.25984,0.928,21.1,0.77,21.11404509
05/12/2020 17:00,22.4344,3.5392,22.71185241,0.8544,0.2492,0.89,21.58,3.29,21.82934951,22.33,-1.06,22.35514482,0.8544,0.2492,0.89,22.33,-1.06,22.35514482
05/12/2020 17:30,22.89824,3.34032,23.14059491,0.85824,0.25032,0.894,22.04,3.09,22.25555436,23.28,-3.18,23.49618692,0.85824,0.25032,0.894,23.28,-3.18,23.49618692
05/12/2020 18:00,23.11072,3.29396,23.34428306,0.87072,0.25396,0.907,22.24,3.04,22.44680824,23.49,-3.25,23.71376394,0.87072,0.25396,0.907,23.49,-3.25,23.71376394
05/12/2020 18:30,22.80688,3.39284,23.05786501,0.86688,0.25284,0.903,21.94,3.14,22.16355567,23.18,-3.18,23.39711093,0.86688,0.25284,0.903,23.18,-3.18,23.39711093
05/12/2020 19:00,22.13224,3.60732,22.42429051,0.88224,0.25732,0.919,21.25,3.35,21.51243826,22.23,-1.95,22.31536242,0.88224,0.25732,0.919,22.23,-1.95,22.31536242
05/12/2020 19:30,21.53952,0.71236,21.55129645,0.89952,0.26236,0.937,20.64,0.45,20.64490494,20.99,0.83,21.00640379,0.89952,0.26236,0.937,20.99,0.83,21.00640379
05/12/2020 20:00,20.52592,0.89256,20.54531711,0.86592,0.25256,0.902,19.66,0.64,19.67041433,19.98,1.12,20.01136677,0.86592,0.25256,0.902,19.98,1.12,20.01136677
05/12/2020 20:30,19.6332,1.2776,19.674725,0.8832,0.2576,0.92,18.75,1.02,18.7777235,19.05,1.29,19.09362721,0.8832,0.2576,0.92,19.05,1.29,19.09362721
05/12/2020 21:00,18.92768,1.52724,18.98919514,0.84768,0.24724,0.883,18.08,1.28,18.1252531,18.38,1.48,18.43949023,0.84768,0.24724,0.883,18.38,1.48,18.43949023
05/12/2020 21:30,17.8544,2.3892,18.01354701,0.8544,0.2492,0.89,17,2.14,17.1341647,17.45,1.19,17.49052887,0.8544,0.2492,0.89,17.45,1.19,17.49052887
05/12/2020 22:00,16.66032,4.89676,17.36503732,0.88032,0.25676,0.917,15.78,4.64,16.4480394,16.77,-1,16.79978869,0.88032,0.25676,0.917,16.77,-1,16.79978869
05/12/2020 22:30,15.98144,2.19292,16.13119099,0.90144,0.26292,0.939,15.08,1.93,15.20300299,15.38,2.27,15.546617,0.90144,0.26292,0.939,15.38,2.27,15.546617
05/12/2020 23:00,14.94104,2.32572,15.12096722,0.91104,0.26572,0.949,14.03,2.06,14.18042665,14.29,2.36,14.48356655,0.91104,0.26572,0.949,14.29,2.36,14.48356655
05/12/2020 23:30,13.84128,3.50704,14.27866806,0.88128,0.25704,0.918,12.96,3.25,13.36129111,13.45,1.49,13.53227993,0.88128,0.25704,0.918,13.45,1.49,13.53227993
06/12/2020 00:00,12.97824,2.84032,13.28541046,0.85824,0.25032,0.894,12.12,2.59,12.39364757,12.44,2.36,12.6618798,0.85824,0.25032,0.894,12.44,2.36,12.6618798
06/12/2020 00:30,12.72592,2.44256,12.95820741,0.86592,0.25256,0.902,11.86,2.19,12.06050165,12.1,2.81,12.42200064,0.86592,0.25256,0.902,12.1,2.81,12.42200064
06/12/2020 01:00,12.89856,2.40208,13.12032158,0.89856,0.26208,0.936,12,2.14,12.1893232,12.24,2.75,12.54512256,0.89856,0.26208,0.936,12.24,2.75,12.54512256
06/12/2020 01:30,12.68184,2.53012,12.93176604,0.89184,0.26012,0.929,11.79,2.27,12.00653988,12.03,2.89,12.37226738,0.89184,0.26012,0.929,12.03,2.89,12.37226738
06/12/2020 02:00,12.41648,2.52564,12.67074714,0.87648,0.25564,0.913,11.54,2.27,11.76114365,11.78,2.89,12.12932397,0.87648,0.25564,0.913,11.78,2.89,12.12932397
06/12/2020 02:30,12.2088,2.5234,12.46684984,0.8688,0.2534,0.905,11.34,2.27,11.56496866,11.58,2.92,11.9424788,0.8688,0.2534,0.905,11.58,2.92,11.9424788
06/12/2020 03:00,11.97824,2.60032,12.25723858,0.85824,0.25032,0.894,11.12,2.35,11.36560161,11.36,2.92,11.7292796,0.85824,0.25032,0.894,11.36,2.92,11.7292796
06/12/2020 03:30,11.8344,2.6392,12.12511443,0.8544,0.2492,0.89,10.98,2.39,11.23710372,11.23,2.86,11.58846409,0.8544,0.2492,0.89,11.23,2.86,11.58846409
06/12/2020 04:00,11.70152,2.58836,11.98437223,0.85152,0.24836,0.887,10.85,2.34,11.09946395,11.09,2.79,11.43556732,0.85152,0.24836,0.887,11.09,2.79,11.43556732
06/12/2020 04:30,11.57384,3.04612,11.9679831,0.84384,0.24612,0.879,10.73,2.8,11.08931468,11.05,2.86,11.41411845,0.84384,0.24612,0.879,11.05,2.86,11.41411845
06/12/2020 05:00,11.10904,5.95472,12.6043429,0.83904,0.24472,0.874,10.27,5.71,11.75061701,11.14,0,11.14,0.83904,0.24472,0.874,11.14,0,11.14
06/12/2020 05:30,11.19384,5.86612,12.63777741,0.84384,0.24612,0.879,10.35,5.62,11.77738935,11.23,0,11.23,0.84384,0.24612,0.879,11.23,0,11.23
06/12/2020 06:00,11.49384,5.78612,12.86808232,0.84384,0.24612,0.879,10.65,5.54,12.00475323,11.53,0,11.53,0.84384,0.24612,0.879,11.53,0,11.53
06/12/2020 06:30,12.1048,5.7264,13.39096113,0.8448,0.2464,0.88,11.26,5.48,12.52269939,12.15,-0.43,12.15760667,0.8448,0.2464,0.88,12.15,-0.43,12.15760667
06/12/2020 07:00,12.82192,4.30556,13.52551217,0.84192,0.24556,0.877,11.98,4.06,12.64926875,12.63,0.61,12.64472222,0.84192,0.24556,0.877,12.63,0.61,12.64472222
06/12/2020 07:30,13.83672,2.12696,13.99924209,0.84672,0.24696,0.882,12.99,1.88,13.12533809,13.26,2.25,13.44953903,0.84672,0.24696,0.882,13.26,2.25,13.44953903
06/12/2020 08:00,14.49304,4.08172,15.05684717,0.86304,0.25172,0.899,13.63,3.83,14.15788826,14.33,0.13,14.33058966,0.86304,0.25172,0.899,14.33,0.13,14.33058966
06/12/2020 08:30,15.4096,3.7078,15.84940229,0.8496,0.2478,0.885,14.56,3.46,14.96546692,15.25,0.13,15.25055409,0.8496,0.2478,0.885,15.25,0.13,15.25055409
06/12/2020 09:00,17.0136,1.5748,17.08632728,0.8736,0.2548,0.91,16.14,1.32,16.19388774,16.42,1.82,16.52055689,0.8736,0.2548,0.91,16.42,1.82,16.52055689
06/12/2020 09:30,17.78312,3.06216,18.04483807,0.93312,0.27216,0.972,16.85,2.79,17.07942036,17.54,-0.27,17.54207798,0.93312,0.27216,0.972,17.54,-0.27,17.54207798
06/12/2020 10:00,18.22696,3.94078,18.64810494,0.99696,0.29078,1.0385,17.23,3.65,17.61236497,18.25,-2,18.35926197,0.99696,0.29078,1.0385,18.25,-2,18.35926197
06/12/2020 10:30,18.974,1.897,19.06859421,0.984,0.287,1.025,17.99,1.61,18.06189912,18.51,0.38,18.51390018,0.984,0.287,1.025,18.51,0.38,18.51390018
06/12/2020 11:00,18.97984,0.72412,18.99364831,0.93984,0.27412,0.979,18.04,0.45,18.04561165,18.35,1.21,18.38985046,0.93984,0.27412,0.979,18.35,1.21,18.38985046
06/12/2020 11:30,19.55272,0.70746,19.56551454,0.88272,0.25746,0.9195,18.67,0.45,18.67542235,18.98,1.06,19.00957653,0.88272,0.25746,0.9195,18.98,1.06,19.00957653
06/12/2020 12:00,20.20848,0.66914,20.21955519,0.88848,0.25914,0.9255,19.32,0.41,19.32434992,19.64,0.87,19.6592599,0.88848,0.25914,0.9255,19.64,0.87,19.6592599
06/12/2020 12:30,21.16976,0.25368,21.17127989,0.86976,0.25368,0.906,20.3,0,20.3,20.64,0.57,20.64786914,0.86976,0.25368,0.906,20.64,0.57,20.64786914
06/12/2020 13:00,21.54928,0.25354,21.55077147,0.86928,0.25354,0.9055,20.68,0,20.68,21.02,0.48,21.02547978,0.86928,0.25354,0.9055,21.02,0.48,21.02547978
06/12/2020 13:30,21.25456,0.66508,21.26496302,0.87456,0.25508,0.911,20.38,0.41,20.38412372,20.73,0.7,20.74181525,0.87456,0.25508,0.911,20.73,0.7,20.74181525
06/12/2020 14:00,20.72032,0.66676,20.73104507,0.88032,0.25676,0.917,19.84,0.41,19.84423594,20.17,0.76,20.18431322,0.88032,0.25676,0.917,20.17,0.76,20.18431322
06/12/2020 14:30,20.48792,0.72606,20.50078118,0.87792,0.25606,0.9145,19.61,0.47,19.61563152,19.94,0.92,19.96121239,0.87792,0.25606,0.9145,19.94,0.92,19.96121239
06/12/2020 15:00,20.39216,0.75438,20.40610886,0.87216,0.25438,0.9085,19.52,0.5,19.52640264,19.85,1.14,19.88270857,0.87216,0.25438,0.9085,19.85,1.14,19.88270857
06/12/2020 15:30,20.94576,0.66668,20.95636715,0.84576,0.24668,0.881,20.1,0.42,20.10438758,20.46,0.95,20.48204336,0.84576,0.24668,0.881,20.46,0.95,20.48204336
06/12/2020 16:00,21.51096,0.24528,21.51235836,0.84096,0.24528,0.876,20.67,0,20.67,21.02,0.67,21.03067522,0.84096,0.24528,0.876,21.02,0.67,21.03067522
06/12/2020 16:30,23.18672,3.28696,23.41854159,0.84672,0.24696,0.882,22.34,3.04,22.54589098,23.17,-1.79,23.23904043,0.84672,0.24696,0.882,23.17,-1.79,23.23904043
06/12/2020 17:00,24.48384,1.40612,24.52418387,0.84384,0.24612,0.879,23.64,1.16,23.66844313,24.49,-3.51,24.74025465,0.84384,0.24612,0.879,24.49,-3.51,24.74025465
06/12/2020 17:30,25.07248,-0.41136,25.07585433,0.85248,0.24864,0.888,24.22,-0.66,24.2289909,24.59,0,24.59,0.85248,0.24864,0.888,24.59,0,24.59
06/12/2020 18:00,24.51824,-0.18968,24.5189737,0.85824,0.25032,0.894,23.66,-0.44,23.66409094,24.03,0,24.03,0.85824,0.25032,0.894,24.03,0,24.03
06/12/2020 18:30,23.20056,3.43808,23.45392032,0.85056,0.24808,0.886,22.35,3.19,22.57650549,23.54,-3.12,23.7458628,0.85056,0.24808,0.886,23.54,-3.12,23.7458628
06/12/2020 19:00,22.43288,2.97584,22.62939966,0.84288,0.24584,0.878,21.59,2.73,21.76191628,22.16,-0.32,22.16231035,0.84288,0.24584,0.878,22.16,-0.32,22.16231035
06/12/2020 19:30,21.71,0.665,21.72018243,0.84,0.245,0.875,20.87,0.42,20.87422573,21.22,1,21.24354961,0.84,0.245,0.875,21.22,1,21.24354961
06/12/2020 20:00,20.47672,0.80696,20.49261444,0.84672,0.24696,0.882,19.63,0.56,19.63798615,19.96,1.27,20.0003625,0.84672,0.24696,0.882,19.96,1.27,20.0003625
06/12/2020 20:30,19.79288,1.21584,19.83018824,0.84288,0.24584,0.878,18.95,0.97,18.97480962,19.26,1.49,19.31754902,0.84288,0.24584,0.878,19.26,1.49,19.31754902
06/12/2020 21:00,18.91096,1.53528,18.97317825,0.84096,0.24528,0.876,18.07,1.29,18.11598741,18.36,1.81,18.44900268,0.84096,0.24528,0.876,18.36,1.81,18.44900268
06/12/2020 21:30,17.9448,2.2864,18.08987208,0.8448,0.2464,0.88,17.1,2.04,17.22125431,17.53,1.31,17.57887937,0.8448,0.2464,0.88,17.53,1.31,17.57887937
06/12/2020 22:00,16.83288,3.34584,17.1621821,0.84288,0.24584,0.878,15.99,3.1,16.28772851,16.62,0.71,16.63515855,0.84288,0.24584,0.878,16.62,0.71,16.63515855
06/12/2020 22:30,15.98192,2.11556,16.12133248,0.84192,0.24556,0.877,15.14,1.87,15.25504834,15.43,2.28,15.59754147,0.84192,0.24556,0.877,15.43,2.28,15.59754147
06/12/2020 23:00,14.84904,2.38472,15.0393111,0.83904,0.24472,0.874,14.01,2.14,14.17249802,14.3,2.28,14.48062153,0.83904,0.24472,0.874,14.3,2.28,14.48062153
06/12/2020 23:30,13.47576,4.03668,14.0673698,0.84576,0.24668,0.881,12.63,3.79,13.1863945,13.25,0.99,13.28693343,0.84576,0.24668,0.881,13.25,0.99,13.28693343
07/12/2020 00:00,12.90112,2.51116,13.14324244,0.86112,0.25116,0.897,12.04,2.26,12.25027347,12.29,2.73,12.58955917,0.86112,0.25116,0.897,12.29,2.73,12.58955917
07/12/2020 00:30,12.65992,2.46956,12.89853872,0.88992,0.25956,0.927,11.77,2.21,11.9756837,12.02,2.81,12.34408765,0.88992,0.25956,0.927,12.02,2.81,12.34408765
07/12/2020 01:00,12.968,2.369,13.18260919,0.888,0.259,0.925,12.08,2.11,12.26289118,12.34,2.7,12.6319278,0.888,0.259,0.925,12.34,2.7,12.6319278
07/12/2020 01:30,12.8128,2.5204,13.05834063,0.8928,0.2604,0.93,11.92,2.26,12.13235344,12.17,2.87,12.50383141,0.8928,0.2604,0.93,12.17,2.87,12.50383141
07/12/2020 02:00,12.58992,2.51956,12.83955872,0.88992,0.25956,0.927,11.7,2.26,11.91627459,11.94,2.87,12.2800855,0.88992,0.25956,0.927,11.94,2.87,12.2800855
07/12/2020 02:30,12.45704,2.51872,12.70912255,0.88704,0.25872,0.924,11.57,2.26,11.78865981,11.82,2.87,12.16344112,0.88704,0.25872,0.924,11.82,2.87,12.16344112
07/12/2020 03:00,12.30088,2.51984,12.55632281,0.89088,0.25984,0.928,11.41,2.26,11.63166798,11.65,2.87,11.99830821,0.89088,0.25984,0.928,11.65,2.87,11.99830821
07/12/2020 03:30,12.29896,2.51928,12.55432948,0.88896,0.25928,0.926,11.41,2.26,11.63166798,11.65,2.87,11.99830821,0.88896,0.25928,0.926,11.65,2.87,11.99830821
07/12/2020 04:00,12.13992,2.51956,12.39862251,0.88992,0.25956,0.927,11.25,2.26,11.47475926,11.49,2.87,11.84301482,0.88992,0.25956,0.927,11.49,2.87,11.84301482
07/12/2020 04:30,12.31896,2.45928,12.56203939,0.88896,0.25928,0.926,11.43,2.2,11.63979811,11.68,2.81,12.0132635,0.88896,0.25928,0.926,11.68,2.81,12.0132635
07/12/2020 05:00,12.44184,2.46012,12.68272735,0.89184,0.26012,0.929,11.55,2.2,11.75765708,11.8,2.81,12.12996702,0.89184,0.26012,0.929,11.8,2.81,12.12996702
07/12/2020 05:30,12.96992,2.30956,13.17394748,0.88992,0.25956,0.927,12.08,2.05,12.2527099,12.34,2.64,12.61923928,0.88992,0.25956,0.927,12.34,2.64,12.61923928
07/12/2020 06:00,13.898,3.059,14.23066706,0.888,0.259,0.925,13.01,2.8,13.30789615,13.5,1.27,13.55960545,0.888,0.259,0.925,13.5,1.27,13.55960545
07/12/2020 06:30,16.4128,2.8104,16.65167715,0.8928,0.2604,0.93,15.52,2.55,15.7280927,16.12,0.19,16.12111969,0.8928,0.2604,0.93,16.12,0.19,16.12111969
07/12/2020 07:00,18.92896,1.04928,18.95801981,0.88896,0.25928,0.926,18.04,0.79,18.05728939,18.39,0.84,18.40917434,0.88896,0.25928,0.926,18.39,0.84,18.40917434
07/12/2020 07:30,21.2928,2.0204,21.38843959,0.8928,0.2604,0.93,20.4,1.76,20.47578082,21.22,-2.42,21.35754668,0.8928,0.2604,0.93,21.22,-2.42,21.35754668
07/12/2020 08:00,23.47896,-0.82072,23.49329998,0.88896,0.25928,0.926,22.59,-1.08,22.615802,22.95,-0.57,22.95707734,0.88896,0.25928,0.926,22.95,-0.57,22.95707734
07/12/2020 08:30,23.97184,0.90012,23.98873338,0.89184,0.26012,0.929,23.08,0.64,23.08887178,24.37,-3.41,24.60741758,0.89184,0.26012,0.929,24.37,-3.41,24.60741758
07/12/2020 09:00,24.44992,1.36956,24.48824785,0.88992,0.25956,0.927,23.56,1.11,23.58613364,25.19,-4.61,25.60836192,0.88992,0.25956,0.927,25.19,-4.61,25.60836192
07/12/2020 09:30,25.19088,1.30984,25.22491062,0.89088,0.25984,0.928,24.3,1.05,24.32267461,26.05,-5.13,26.55031827,0.89088,0.25984,0.928,26.05,-5.13,26.55031827
07/12/2020 10:00,25.52264,1.58452,25.57177851,0.87264,0.25452,0.909,24.65,1.33,24.68585425,26.56,-5.51,27.12551751,0.87264,0.25452,0.909,26.56,-5.51,27.12551751
07/12/2020 10:30,25.46056,1.56808,25.50880221,0.61056,0.17808,0.636,24.85,1.39,24.88884489,26.77,-5.4,27.30920907,0.61056,0.17808,0.636,26.77,-5.4,27.30920907
07/12/2020 11:00,25.73152,0.56836,25.73779623,0.61152,0.17836,0.637,25.12,0.39,25.12302729,26.67,-4.67,27.07577884,0.61152,0.17836,0.637,26.67,-4.67,27.07577884
07/12/2020 11:30,25.62248,0.03864,25.62250914,0.61248,0.17864,0.638,25.01,-0.14,25.01039184,26.3,-3.95,26.59497133,0.61248,0.17864,0.638,26.3,-3.95,26.59497133
07/12/2020 12:00,26.18128,-2.05296,26.26164632,0.64128,0.18704,0.668,25.54,-2.24,25.63804205,25.96,-1.77,26.02027094,0.64128,0.18704,0.668,25.96,-1.77,26.02027094
07/12/2020 12:30,26.32072,0.38896,26.32359381,0.99072,0.28896,1.032,25.33,0.1,25.33019739,26.83,-4.58,27.21810611,0.99072,0.28896,1.032,26.83,-4.58,27.21810611
07/12/2020 13:00,25.90888,1.59884,25.95816542,1.05888,0.30884,1.103,24.85,1.29,24.88346037,26.78,-5.5,27.33895389,1.05888,0.30884,1.103,26.78,-5.5,27.33895389
07/12/2020 13:30,25.43216,1.66688,25.48672696,1.05216,0.30688,1.096,24.38,1.36,24.41790327,26.23,-5.18,26.73659103,1.05216,0.30688,1.096,26.23,-5.18,26.73659103
07/12/2020 14:00,25.55024,-1.66368,25.60434719,1.05024,0.30632,1.094,24.5,-1.97,24.57907443,24.91,-1.49,24.95452264,1.05024,0.30632,1.094,24.91,-1.49,24.95452264
07/12/2020 14:30,25.76816,-1.70012,25.82418397,1.02816,0.29988,1.071,24.74,-2,24.8207091,25.16,-1.52,25.20587233,1.02816,0.29988,1.071,25.16,-1.52,25.20587233
07/12/2020 15:00,25.77584,-1.69788,25.83169999,1.03584,0.30212,1.079,24.74,-2,24.8207091,25.16,-1.52,25.20587233,1.03584,0.30212,1.079,25.16,-1.52,25.20587233
07/12/2020 15:30,25.70856,-1.48292,25.75129335,1.01856,0.29708,1.061,24.69,-1.78,24.75408047,25.09,-1.29,25.12314073,1.01856,0.29708,1.061,25.09,-1.29,25.12314073
07/12/2020 16:00,26.20336,-0.18152,26.20398872,1.02336,0.29848,1.066,25.18,-0.48,25.18457464,26.18,-2.85,26.33467106,1.02336,0.29848,1.066,26.18,-2.85,26.33467106
07/12/2020 16:30,26.41704,0.79872,26.4291119,1.12704,0.32872,1.174,25.29,0.47,25.29436696,26.69,-3.75,26.9521539,1.12704,0.32872,1.174,26.69,-3.75,26.9521539
07/12/2020 17:00,26.96368,2.30024,27.06161753,1.30368,0.38024,1.358,25.66,1.92,25.73173138,27.63,-4.91,28.06287583,1.30368,0.38024,1.358,27.63,-4.91,28.06287583
07/12/2020 17:30,27.60456,-0.25492,27.60573703,1.35456,0.39508,1.411,26.25,-0.65,26.25804639,27,-1.81,27.06060051,1.35456,0.39508,1.411,27,-1.81,27.06060051
07/12/2020 18:00,27.54144,-1.11708,27.56408506,1.14144,0.33292,1.189,26.4,-1.45,26.43979009,26.79,-0.95,26.80683868,1.14144,0.33292,1.189,26.79,-0.95,26.80683868
07/12/2020 18:30,26.84752,-0.86864,26.86156856,1.06752,0.31136,1.112,25.78,-1.18,25.8069913,26.17,-0.89,26.18512937,1.06752,0.31136,1.112,26.17,-0.89,26.18512937
07/12/2020 19:00,25.85864,-0.45248,25.86259849,1.08864,0.31752,1.134,24.77,-0.77,24.78196522,25.19,-0.82,25.20334303,1.08864,0.31752,1.134,25.19,-0.82,25.20334303
07/12/2020 19:30,24.0596,3.2278,24.27515283,1.0896,0.3178,1.135,22.97,2.91,23.15359583,24.23,-3.4,24.46738441,1.0896,0.3178,1.135,24.23,-3.4,24.46738441
07/12/2020 20:00,23.3668,3.3624,23.60747924,1.0368,0.3024,1.08,22.33,3.06,22.53868896,22.81,-0.21,22.81096666,1.0368,0.3024,1.08,22.81,-0.21,22.81096666
07/12/2020 20:30,22.5112,0.3066,22.51328783,1.0512,0.3066,1.095,21.46,0,21.46,21.8,0.59,21.80798248,1.0512,0.3066,1.095,21.8,0.59,21.80798248
07/12/2020 21:00,21.33472,2.54596,21.48609294,1.01472,0.29596,1.057,20.32,2.25,20.44418988,20.89,-0.07,20.89011728,1.01472,0.29596,1.057,20.89,-0.07,20.89011728
07/12/2020 21:30,19.75328,4.48804,20.25671676,0.95328,0.27804,0.993,18.8,4.21,19.26561964,19.94,-2.1,20.05027681,0.95328,0.27804,0.993,19.94,-2.1,20.05027681
07/12/2020 22:00,18.86656,2.18608,18.99278895,0.94656,0.27608,0.986,17.92,1.91,18.02150105,18.4,0.83,18.4187106,0.94656,0.27608,0.986,18.4,0.83,18.4187106
07/12/2020 22:30,17.50792,1.62356,17.58303756,0.93792,0.27356,0.977,16.57,1.35,16.62490301,16.85,1.8,16.9458697,0.93792,0.27356,0.977,16.85,1.8,16.9458697
07/12/2020 23:00,16.07464,2.13552,16.21587176,0.94464,0.27552,0.984,15.13,1.86,15.24390042,15.49,1.58,15.57037251,0.94464,0.27552,0.984,15.49,1.58,15.57037251
07/12/2020 23:30,14.90248,1.97364,15.0326034,0.97248,0.28364,1.013,13.93,1.69,14.03214168,14.22,2.15,14.38161674,0.97248,0.28364,1.013,14.22,2.15,14.38161674
08/12/2020 00:00,13.52904,5.29972,14.53003632,0.95904,0.27972,0.999,12.57,5.02,13.53533524,13.52,-0.73,13.5396935,0.95904,0.27972,0.999,13.52,-0.73,13.5396935
08/12/2020 00:30,13.31944,5.39692,14.37129874,0.94944,0.27692,0.989,12.37,5.12,13.38772946,13.33,-0.8,13.35398442,0.94944,0.27692,0.989,13.33,-0.8,13.35398442
08/12/2020 01:00,13.5756,5.3358,14.58655809,0.9456,0.2758,0.985,12.63,5.06,13.60589946,13.58,-0.89,13.60913296,0.9456,0.2758,0.985,13.58,-0.89,13.60913296
08/12/2020 01:30,13.58424,5.05832,14.49545369,0.95424,0.27832,0.994,12.63,4.78,13.5042697,13.49,-0.48,13.49853696,0.95424,0.27832,0.994,13.49,-0.48,13.49853696
08/12/2020 02:00,13.56504,2.21272,13.74432392,0.93504,0.27272,0.974,12.63,1.94,12.77812584,12.91,2.35,13.12214159,0.93504,0.27272,0.974,12.91,2.35,13.12214159
08/12/2020 02:30,13.46136,2.21748,13.64277943,0.95136,0.27748,0.991,12.51,1.94,12.65953001,12.78,2.35,12.99426412,0.95136,0.27748,0.991,12.78,2.35,12.99426412
08/12/2020 03:00,13.33192,2.22056,13.51558277,0.96192,0.28056,1.002,12.37,1.94,12.52120202,12.63,2.31,12.83950934,0.96192,0.28056,1.002,12.63,2.31,12.83950934
08/12/2020 03:30,13.33384,2.22112,13.51756869,0.96384,0.28112,1.004,12.37,1.94,12.52120202,12.63,2.31,12.83950934,0.96384,0.28112,1.004,12.63,2.31,12.83950934
08/12/2020 04:00,13.12,2.22,13.30649465,0.96,0.28,1,12.16,1.94,12.3137809,12.43,2.37,12.65392429,0.96,0.28,1,12.43,2.37,12.65392429
08/12/2020 04:30,13.29232,2.18776,13.47115677,0.95232,0.27776,0.992,12.34,1.91,12.48694118,12.6,2.29,12.80640855,0.95232,0.27776,0.992,12.6,2.29,12.80640855
08/12/2020 05:00,13.39288,2.19084,13.5708885,0.96288,0.28084,1.003,12.43,1.91,12.57588963,12.69,2.29,12.89496801,0.96288,0.28084,1.003,12.69,2.29,12.89496801
08/12/2020 05:30,13.7104,4.2872,14.36506707,0.9504,0.2772,0.99,12.76,4.01,13.37526448,13.49,0.03,13.49003336,0.9504,0.2772,0.99,13.49,0.03,13.49003336
08/12/2020 06:00,14.5504,4.5372,15.24140164,0.9504,0.2772,0.99,13.6,4.26,14.25158237,14.43,-0.56,14.44086216,0.9504,0.2772,0.99,14.43,-0.56,14.44086216
08/12/2020 06:30,17.04792,1.68356,17.13084792,0.93792,0.27356,0.977,16.11,1.41,16.17158619,16.48,1.12,16.51801441,0.93792,0.27356,0.977,16.48,1.12,16.51801441
08/12/2020 07:00,19.33136,2.68748,19.51727512,0.95136,0.27748,0.991,18.38,2.41,18.53732721,18.9,-0.12,18.90038095,0.95136,0.27748,0.991,18.9,-0.12,18.90038095
08/12/2020 07:30,21.84904,-0.15028,21.84955681,0.95904,0.27972,0.999,20.89,-0.43,20.89442509,21.3,-1.81,21.37676542,0.95904,0.27972,0.999,21.3,-1.81,21.37676542
08/12/2020 08:00,23.65808,-1.02056,23.68008218,0.95808,0.27944,0.998,22.7,-1.3,22.7371942,23.06,-0.85,23.07566034,0.95808,0.27944,0.998,23.06,-0.85,23.07566034
08/12/2020 08:30,24.5808,-1.3756,24.61926083,0.9408,0.2744,0.98,23.64,-1.65,23.69751253,24.04,-1.2,24.06993145,0.9408,0.2744,0.98,24.04,-1.2,24.06993145
08/12/2020 09:00,24.89272,1.59496,24.94376488,0.94272,0.27496,0.982,23.95,1.32,23.9863482,25.23,-4.98,25.71679024,0.94272,0.27496,0.982,25.23,-4.98,25.71679024
08/12/2020 09:30,26.11,1.25,26.13990436,0.96,0.28,1,25.15,0.97,25.16869881,26.46,-5.24,26.97386142,0.96,0.28,1,26.46,-5.24,26.97386142
08/12/2020 10:00,26.68208,-1.75356,26.73964035,0.98208,0.28644,1.023,25.7,-2.04,25.78083785,26.22,-2.33,26.32332236,0.98208,0.28644,1.023,26.22,-2.33,26.32332236
08/12/2020 10:30,26.43104,-2.07928,26.51270037,1.03104,0.30072,1.074,25.4,-2.38,25.51126026,25.8,-1.67,25.85399195,1.03104,0.30072,1.074,25.8,-1.67,25.85399195
08/12/2020 11:00,26.24616,-1.98612,26.32120034,1.07616,0.31388,1.121,25.17,-2.3,25.27486696,25.57,-1.6,25.62000976,1.07616,0.31388,1.121,25.57,-1.6,25.62000976
08/12/2020 11:30,25.51224,-1.87268,25.58087802,1.12224,0.32732,1.169,24.39,-2.2,24.48901999,24.79,-1.5,24.83533974,1.12224,0.32732,1.169,24.79,-1.5,24.83533974
08/12/2020 12:00,25.46112,-1.98884,25.53867883,1.10112,0.32116,1.147,24.36,-2.31,24.46928074,24.76,-1.62,24.81294017,1.10112,0.32116,1.147,24.76,-1.62,24.81294017
08/12/2020 12:30,25.89864,-1.99248,25.97517142,1.08864,0.31752,1.134,24.81,-2.31,24.91730724,25.21,-1.62,25.26199715,1.08864,0.31752,1.134,25.21,-1.62,25.26199715
08/12/2020 13:00,25.71264,-1.86548,25.78022249,1.11264,0.32452,1.159,24.6,-2.19,24.69728932,25.01,-1.48,25.05375221,1.11264,0.32452,1.159,25.01,-1.48,25.05375221
08/12/2020 13:30,25.0836,-1.1852,25.11158474,1.1136,0.3248,1.16,23.97,-1.51,24.01751444,24.54,-2.08,24.6279922,1.1136,0.3248,1.16,24.54,-2.08,24.6279922
08/12/2020 14:00,24.33088,1.81984,24.39884299,1.13088,0.32984,1.178,23.2,1.49,23.24779775,24.47,-4.73,24.92295729,1.13088,0.32984,1.178,24.47,-4.73,24.92295729
08/12/2020 14:30,24.35584,1.79212,24.42168373,1.03584,0.30212,1.079,23.32,1.49,23.36755229,24.6,-4.73,25.05060678,1.03584,0.30212,1.079,24.6,-4.73,25.05060678
08/12/2020 15:00,24.45568,-1.22376,24.48627928,1.01568,0.29624,1.058,23.44,-1.52,23.48923158,23.89,-1.34,23.92755107,1.01568,0.29624,1.058,23.89,-1.34,23.92755107
08/12/2020 15:30,24.45856,-1.29292,24.49270911,1.01856,0.29708,1.061,23.44,-1.59,23.49386516,23.85,-0.92,23.86773764,1.01856,0.29708,1.061,23.85,-0.92,23.86773764
08/12/2020 16:00,25.41912,0.09016,25.4192799,1.02912,0.30016,1.072,24.39,-0.21,24.39090404,25.22,-2.92,25.3884777,1.02912,0.30016,1.072,25.22,-2.92,25.3884777
08/12/2020 16:30,26.70912,-1.74984,26.76637875,1.02912,0.30016,1.072,25.68,-2.05,25.76169443,26.08,-1.37,26.11595872,1.02912,0.30016,1.072,26.08,-1.37,26.11595872
08/12/2020 17:00,27.39616,-1.66112,27.44647341,1.19616,0.34888,1.246,26.2,-2.01,26.27698803,26.59,-1.32,26.62274404,1.19616,0.34888,1.246,26.59,-1.32,26.62274404
08/12/2020 17:30,27.59352,-1.45564,27.63188799,1.28352,0.37436,1.337,26.31,-1.83,26.37356631,26.69,-1.12,26.7134891,1.28352,0.37436,1.337,26.69,-1.12,26.7134891
08/12/2020 18:00,27.35608,-1.47156,27.39563107,1.12608,0.32844,1.173,26.23,-1.8,26.2916888,26.61,-1.01,26.62916071,1.12608,0.32844,1.173,26.61,-1.01,26.62916071
08/12/2020 18:30,26.40112,0.33116,26.40319686,1.10112,0.32116,1.147,25.3,0.01,25.30000198,26.08,-2.24,26.17601956,1.10112,0.32116,1.147,26.08,-2.24,26.17601956
08/12/2020 19:00,25.23104,2.54072,25.35864029,1.03104,0.30072,1.074,24.2,2.24,24.30344832,25.5,-3.98,25.80872721,1.03104,0.30072,1.074,25.5,-3.98,25.80872721
08/12/2020 19:30,24.4292,0.4756,24.43382917,0.9792,0.2856,1.02,23.45,0.19,23.45076971,24.08,-3.82,24.38111564,0.9792,0.2856,1.02,24.08,-3.82,24.38111564
08/12/2020 20:00,23.35456,-0.17992,23.35525303,0.99456,0.29008,1.036,22.36,-0.47,22.36493908,22.73,0,22.73,0.99456,0.29008,1.036,22.73,0,22.73
08/12/2020 20:30,22.2824,-0.1718,22.28306229,1.0224,0.2982,1.065,21.26,-0.47,21.26519457,21.6,0.43,21.60427967,1.0224,0.2982,1.065,21.6,0.43,21.60427967
08/12/2020 21:00,21.02488,0.82184,21.04093629,1.03488,0.30184,1.078,19.99,0.52,19.99676224,20.32,0.69,20.33171168,1.03488,0.30184,1.078,20.32,0.69,20.33171168
08/12/2020 21:30,19.91584,0.99212,19.94053623,1.03584,0.30212,1.079,18.88,0.69,18.89260437,19.2,1.17,19.2356154,1.03584,0.30212,1.079,19.2,1.17,19.2356154
08/12/2020 22:00,18.5204,1.8622,18.61378535,1.0704,0.3122,1.115,17.45,1.55,17.51870429,17.89,0.91,17.91312926,1.0704,0.3122,1.115,17.89,0.91,17.91312926
08/12/2020 22:30,16.83264,4.64452,17.46165328,1.11264,0.32452,1.159,15.72,4.32,16.30278504,16.72,-1.35,16.77441206,1.11264,0.32452,1.159,16.72,-1.35,16.77441206
08/12/2020 23:00,15.67704,2.55872,15.88447768,1.12704,0.32872,1.174,14.55,2.23,14.7198981,15,1.07,15.03811491,1.12704,0.32872,1.174,15,1.07,15.03811491
08/12/2020 23:30,14.422,3.696,14.88806569,1.152,0.336,1.2,13.27,3.36,13.68877277,13.91,0.29,13.91302268,1.152,0.336,1.2,13.91,0.29,13.91302268
09/12/2020 00:00,13.73256,2.08908,13.89055288,1.16256,0.33908,1.211,12.57,1.75,12.69123319,12.85,2.11,13.02208125,1.16256,0.33908,1.211,12.85,2.11,13.02208125
09/12/2020 00:30,13.54584,2.06212,13.70190207,1.27584,0.37212,1.329,12.27,1.69,12.38583869,12.55,2.11,12.72613846,1.27584,0.37212,1.329,12.55,2.11,12.72613846
09/12/2020 01:00,13.86568,1.96624,14.00439865,1.25568,0.36624,1.308,12.61,1.6,12.71110145,12.89,2.11,13.06155427,1.25568,0.36624,1.308,12.89,2.11,13.06155427
09/12/2020 01:30,13.66208,2.04644,13.8144977,1.22208,0.35644,1.273,12.44,1.69,12.55427019,12.71,2.2,12.89899608,1.22208,0.35644,1.273,12.71,2.2,12.89899608
09/12/2020 02:00,13.38672,2.08196,13.54765034,1.20672,0.35196,1.257,12.18,1.73,12.30224776,12.44,2.27,12.64541419,1.20672,0.35196,1.257,12.44,2.27,12.64541419
09/12/2020 02:30,13.26832,2.07076,13.42893751,1.16832,0.34076,1.217,12.1,1.73,12.2230479,12.36,2.27,12.56672193,1.16832,0.34076,1.217,12.36,2.27,12.56672193
09/12/2020 03:00,13.0008,2.0744,13.16525488,1.1808,0.3444,1.23,11.82,1.73,11.94593236,12.08,2.27,12.29143198,1.1808,0.3444,1.23,12.08,2.27,12.29143198
09/12/2020 03:30,12.95384,2.08112,13.11994784,1.20384,0.35112,1.254,11.75,1.73,11.87667462,12.02,2.27,12.23246909,1.20384,0.35112,1.254,12.02,2.27,12.23246909
09/12/2020 04:00,12.79824,2.08532,12.9670161,1.21824,0.35532,1.269,11.58,1.73,11.708514,11.85,2.33,12.0768953,1.21824,0.35532,1.269,11.85,2.33,12.0768953
09/12/2020 04:30,12.7908,2.0394,12.95236338,1.0608,0.3094,1.105,11.73,1.73,11.85688829,11.99,2.28,12.20485559,1.0608,0.3094,1.105,11.99,2.28,12.20485559
09/12/2020 05:00,12.90376,1.99568,13.05717277,1.01376,0.29568,1.056,11.89,1.7,12.01091587,12.15,2.28,12.36207507,1.01376,0.29568,1.056,12.15,2.28,12.36207507
09/12/2020 05:30,13.22568,1.99624,13.3754845,1.01568,0.29624,1.058,12.21,1.7,12.32777758,12.48,2.19,12.67069454,1.01568,0.29624,1.058,12.48,2.19,12.67069454
09/12/2020 06:00,14.122,2.131,14.2818782,1.032,0.301,1.075,13.09,1.83,13.21729927,13.44,1.71,13.54834676,1.032,0.301,1.075,13.44,1.71,13.54834676
09/12/2020 06:30,16.29568,2.07624,16.42741487,1.01568,0.29624,1.058,15.28,1.78,15.38332864,15.76,0.5,15.76792948,1.01568,0.29624,1.058,15.76,0.5,15.76792948
09/12/2020 07:00,18.5312,0.8166,18.54918351,1.0512,0.3066,1.095,17.48,0.51,17.48743835,17.79,0.73,17.80497122,1.0512,0.3066,1.095,17.79,0.73,17.80497122
09/12/2020 07:30,20.93752,2.52136,21.08878849,1.06752,0.31136,1.112,19.87,2.21,19.9925236,20.76,-3.39,21.03496375,1.06752,0.31136,1.112,20.76,-3.39,21.03496375
09/12/2020 08:00,22.82856,-0.08292,22.82871059,1.01856,0.29708,1.061,21.81,-0.38,21.81331016,22.38,-1.45,22.42692355,1.01856,0.29708,1.061,22.38,-1.45,22.42692355
09/12/2020 08:30,23.59064,-1.29648,23.62623872,1.04064,0.30352,1.084,22.55,-1.6,22.60669149,22.92,-0.94,22.93926764,1.04064,0.30352,1.084,22.92,-0.94,22.93926764
09/12/2020 09:00,23.87008,-1.42956,23.91284929,1.03008,0.30044,1.073,22.84,-1.73,22.90542512,23.24,-1.27,23.27467508,1.03008,0.30044,1.073,23.24,-1.27,23.27467508
09/12/2020 09:30,24.4384,-1.5688,24.48870205,0.9984,0.2912,1.04,23.44,-1.86,23.51368112,23.84,-1.39,23.88048785,0.9984,0.2912,1.04,23.84,-1.39,23.88048785
09/12/2020 10:00,23.94496,1.78728,24.01156969,0.98496,0.28728,1.026,22.96,1.5,23.00894609,24.73,-4.94,25.2185745,0.98496,0.28728,1.026,24.73,-4.94,25.2185745
09/12/2020 10:30,23.64568,2.05624,23.73491743,1.01568,0.29624,1.058,22.63,1.76,22.69833694,24.45,-4.94,24.94405941,1.01568,0.29624,1.058,24.45,-4.94,24.94405941
09/12/2020 11:00,23.71704,1.87372,23.79093973,1.00704,0.29372,1.049,22.71,1.58,22.76489622,24.51,-4.94,25.00287383,1.00704,0.29372,1.049,24.51,-4.94,25.00287383
09/12/2020 11:30,23.6988,1.8384,23.76999865,0.9888,0.2884,1.03,22.71,1.55,22.76283374,24.51,-4.99,25.01280072,0.9888,0.2884,1.03,24.51,-4.99,25.01280072
09/12/2020 12:00,23.55784,1.83812,23.62944161,0.98784,0.28812,1.029,22.57,1.55,22.6231607,24.37,-4.99,24.87563065,0.98784,0.28812,1.029,24.37,-4.99,24.87563065
09/12/2020 12:30,23.6888,1.9384,23.76797509,0.9888,0.2884,1.03,22.7,1.65,22.75988796,24.51,-4.89,24.99304303,0.9888,0.2884,1.03,24.51,-4.89,24.99304303
09/12/2020 13:00,23.56976,2.17868,23.67023939,0.98976,0.28868,1.031,22.58,1.89,22.6589607,24.39,-4.64,24.82743845,0.98976,0.28868,1.031,24.39,-4.64,24.82743845
09/12/2020 13:30,23.70768,0.82224,23.72193436,0.96768,0.28224,1.008,22.74,0.54,22.74641071,24.02,-3.36,24.25386567,0.96768,0.28224,1.008,24.02,-3.36,24.25386567
09/12/2020 14:00,23.61192,-1.29944,23.64764915,0.96192,0.28056,1.002,22.65,-1.58,22.70504129,23.02,-0.89,23.03719818,0.96192,0.28056,1.002,23.02,-0.89,23.03719818
09/12/2020 14:30,23.4608,-1.3056,23.49710042,0.9408,0.2744,0.98,22.52,-1.58,22.57535825,22.89,-0.89,22.90729578,0.9408,0.2744,0.98,22.89,-0.89,22.90729578
09/12/2020 15:00,23.41136,-1.28752,23.44673719,0.83136,0.24248,0.866,22.58,-1.53,22.63177633,22.95,-0.83,22.96500381,0.83136,0.24248,0.866,22.95,-0.83,22.96500381
09/12/2020 15:30,23.76488,-1.22316,23.79633673,0.91488,0.26684,0.953,22.85,-1.49,22.89852834,23.23,-1.02,23.25238267,0.91488,0.26684,0.953,23.23,-1.02,23.25238267
09/12/2020 16:00,24.45656,0.43608,24.46044752,0.94656,0.27608,0.986,23.51,0.16,23.51054444,24.61,-2.92,24.78262496,0.94656,0.27608,0.986,24.61,-2.92,24.78262496
09/12/2020 16:30,25.46128,2.02204,25.54144524,1.00128,0.29204,1.043,24.46,1.73,24.52110316,26.37,-5.04,26.8473183,1.00128,0.29204,1.043,26.37,-5.04,26.8473183
09/12/2020 17:00,26.11608,2.25344,26.21311936,1.24608,0.36344,1.298,24.87,1.89,24.94171205,26.8,-4.88,27.24067547,1.24608,0.36344,1.298,26.8,-4.88,27.24067547
09/12/2020 17:30,26.17688,2.44784,26.29108151,1.22688,0.35784,1.278,24.95,2.09,25.03738405,26.9,-4.71,27.30923104,1.22688,0.35784,1.278,26.9,-4.71,27.30923104
09/12/2020 18:00,26.15992,1.71456,26.21604719,1.00992,0.29456,1.052,25.15,1.42,25.19005558,26.76,-3.78,27.02565448,1.00992,0.29456,1.052,26.76,-3.78,27.02565448
09/12/2020 18:30,26.04936,-0.87852,26.06416992,0.99936,0.29148,1.041,25.05,-1.17,25.07730847,25.43,-0.71,25.43990959,0.99936,0.29148,1.041,25.43,-0.71,25.43990959
09/12/2020 19:00,25.26456,-0.67992,25.27370735,0.99456,0.29008,1.036,24.27,-0.97,24.28937628,24.65,-0.5,24.65507047,0.99456,0.29008,1.036,24.65,-0.5,24.65507047
09/12/2020 19:30,24.3292,-0.3444,24.33163751,0.9792,0.2856,1.02,23.35,-0.63,23.35849738,23.72,-0.41,23.72354316,0.9792,0.2856,1.02,23.72,-0.41,23.72354316
09/12/2020 20:00,22.57208,3.19644,22.79728107,0.98208,0.28644,1.023,21.59,2.91,21.78522894,22.75,-3.14,22.96567221,0.98208,0.28644,1.023,22.75,-3.14,22.96567221
09/12/2020 20:30,21.58688,3.61784,21.88794541,0.98688,0.28784,1.028,20.6,3.33,20.86741239,21.6,-2.09,21.70087786,0.98688,0.28784,1.028,21.6,-2.09,21.70087786
09/12/2020 21:00,20.93536,0.79448,20.95042951,0.97536,0.28448,1.016,19.96,0.51,19.96651447,20.29,0.83,20.30696925,0.97536,0.28448,1.016,20.29,0.83,20.30696925
09/12/2020 21:30,19.73816,1.80988,19.8209643,1.02816,0.29988,1.071,18.71,1.51,18.77083376,19.23,0.22,19.23125841,1.02816,0.29988,1.071,19.23,0.22,19.23125841
09/12/2020 22:00,18.1752,4.3136,18.68007066,1.0752,0.3136,1.12,17.1,4,17.56160585,18.11,-1.7,18.18961517,1.0752,0.3136,1.12,18.11,-1.7,18.18961517
09/12/2020 22:30,16.9572,4.0096,17.42479624,1.0272,0.2996,1.07,15.93,3.71,16.35631377,16.79,-0.78,16.80810816,1.0272,0.2996,1.07,16.79,-0.78,16.80810816
09/12/2020 23:00,15.83648,2.26064,15.99701822,0.99648,0.29064,1.038,14.84,1.97,14.97018704,15.23,1.31,15.28623564,0.99648,0.29064,1.038,15.23,1.31,15.28623564
09/12/2020 23:30,14.64168,1.98924,14.77619264,0.99168,0.28924,1.033,13.65,1.7,13.75545346,13.94,2.13,14.10179067,0.99168,0.28924,1.033,13.94,2.13,14.10179067
10/12/2020 00:00,13.7136,2.0698,13.86891838,0.9936,0.2898,1.035,12.72,1.78,12.84394021,13,2.13,13.1733405,0.9936,0.2898,1.035,13,2.13,13.1733405
10/12/2020 00:30,13.30472,2.07596,13.465704,1.01472,0.29596,1.057,12.29,1.78,12.41823256,12.57,2.16,12.75423459,1.01472,0.29596,1.057,12.57,2.16,12.75423459
10/12/2020 01:00,13.66032,2.07176,13.81653111,1.00032,0.29176,1.042,12.66,1.78,12.78452189,12.94,2.12,13.11251311,1.00032,0.29176,1.042,12.94,2.12,13.11251311
10/12/2020 01:30,13.57352,2.08436,13.73262545,1.04352,0.30436,1.087,12.53,1.78,12.65580104,12.8,2.17,12.98263841,1.04352,0.30436,1.087,12.8,2.17,12.98263841
10/12/2020 02:00,13.4352,2.0936,13.59734386,1.0752,0.3136,1.12,12.36,1.78,12.48751376,12.63,2.17,12.81506145,1.0752,0.3136,1.12,12.63,2.17,12.81506145
10/12/2020 02:30,12.84832,4.51576,13.61878905,1.04832,0.30576,1.092,11.8,4.21,12.52853144,12.53,0.07,12.53019553,1.04832,0.30576,1.092,12.53,0.07,12.53019553
10/12/2020 03:00,12.53544,4.97492,13.48655201,1.04544,0.30492,1.089,11.49,4.67,12.40278195,12.32,-0.27,12.32295825,1.04544,0.30492,1.089,12.32,-0.27,12.32295825
10/12/2020 03:30,12.7712,2.1966,12.95872683,1.0512,0.3066,1.095,11.72,1.89,11.87141525,11.99,2.28,12.20485559,1.0512,0.3066,1.095,11.99,2.28,12.20485559
10/12/2020 04:00,12.58024,2.26632,12.78274794,1.05024,0.30632,1.094,11.53,1.96,11.69540508,11.8,2.37,12.03565121,1.05024,0.30632,1.094,11.8,2.37,12.03565121
10/12/2020 04:30,12.66928,2.26604,12.87033772,1.04928,0.30604,1.093,11.62,1.96,11.78414189,11.89,2.34,12.11807328,1.04928,0.30604,1.093,11.89,2.34,12.11807328
10/12/2020 05:00,12.84176,2.47968,13.07897598,1.06176,0.30968,1.106,11.78,2.17,11.97820103,12.09,2.01,12.2559455,1.06176,0.30968,1.106,12.09,2.01,12.2559455
10/12/2020 05:30,13.31232,2.39276,13.52564838,1.07232,0.31276,1.117,12.24,2.08,12.41547422,12.56,1.84,12.6940616,1.07232,0.31276,1.117,12.56,1.84,12.6940616
10/12/2020 06:00,14.17296,1.93128,14.30393784,1.03296,0.30128,1.076,13.14,1.63,13.24071373,13.43,1.98,13.57517219,1.03296,0.30128,1.076,13.43,1.98,13.57517219
10/12/2020 06:30,16.3672,1.6896,16.45417831,1.0272,0.2996,1.07,15.34,1.39,15.40284714,15.7,1.14,15.74133412,1.0272,0.2996,1.07,15.7,1.14,15.74133412
10/12/2020 07:00,18.31128,1.60204,18.38122704,1.00128,0.29204,1.043,17.31,1.31,17.35949884,17.82,-0.05,17.82007015,1.00128,0.29204,1.043,17.82,-0.05,17.82007015
10/12/2020 07:30,20.75592,2.22756,20.87511051,0.98592,0.28756,1.027,19.77,1.94,19.86495658,20.44,-2.98,20.65608869,0.98592,0.28756,1.027,20.44,-2.98,20.65608869
10/12/2020 08:00,22.3732,0.9426,22.39304743,1.0032,0.2926,1.045,21.37,0.65,21.37988307,22.16,-2.29,22.27800934,1.0032,0.2926,1.045,22.16,-2.29,22.27800934
10/12/2020 08:30,23.40576,-1.13832,23.43342428,0.96576,0.28168,1.006,22.44,-1.42,22.48488381,22.8,-0.84,22.81546844,0.96576,0.28168,1.006,22.8,-0.84,22.81546844
10/12/2020 09:00,23.3644,1.1342,23.39191307,0.9744,0.2842,1.015,22.39,0.85,22.40612863,23.75,-3.7,24.03648269,0.9744,0.2842,1.015,23.75,-3.7,24.03648269
10/12/2020 09:30,24.22496,-0.33272,24.22724478,0.98496,0.28728,1.026,23.24,-0.62,23.24826875,24.17,-2.74,24.32481244,0.98496,0.28728,1.026,24.17,-2.74,24.32481244
10/12/2020 10:00,24.53288,-1.56916,24.5830117,0.96288,0.28084,1.003,23.57,-1.85,23.64249141,23.98,-1.19,24.00950853,0.96288,0.28084,1.003,23.98,-1.19,24.00950853
10/12/2020 10:30,24.36184,1.74512,24.42426441,1.01184,0.29512,1.054,23.35,1.45,23.39497809,24.58,-4.6,25.00672709,1.01184,0.29512,1.054,24.58,-4.6,25.00672709
10/12/2020 11:00,24.19632,1.94976,24.27474955,1.09632,0.31976,1.142,23.1,1.63,23.15743725,24.37,-4.8,24.83821451,1.09632,0.31976,1.142,24.37,-4.8,24.83821451
10/12/2020 11:30,24.03104,2.03572,24.11711093,1.15104,0.33572,1.199,22.88,1.7,22.94306867,24.15,-4.69,24.60119103,1.15104,0.33572,1.199,24.15,-4.69,24.60119103
10/12/2020 12:00,23.75576,2.01668,23.84120658,1.08576,0.31668,1.131,22.67,1.7,22.73365127,23.94,-4.69,24.39507532,1.08576,0.31668,1.131,23.94,-4.69,24.39507532
10/12/2020 12:30,24.6292,0.3406,24.63155499,1.0992,0.3206,1.145,23.53,0.02,23.5300085,24.4,-3.18,24.60634877,1.0992,0.3206,1.145,24.4,-3.18,24.60634877
10/12/2020 13:00,24.89488,-1.38816,24.93355246,1.03488,0.30184,1.078,23.86,-1.69,23.91977634,24.26,-1.21,24.29015644,1.03488,0.30184,1.078,24.26,-1.21,24.29015644
10/12/2020 13:30,24.90424,-1.21668,24.93394233,1.07424,0.31332,1.119,23.83,-1.53,23.87906615,24.21,-1.21,24.24021865,1.07424,0.31332,1.119,24.21,-1.21,24.24021865
10/12/2020 14:00,24.4708,-1.1806,24.49926262,1.0608,0.3094,1.105,23.41,-1.49,23.45736984,23.78,-1.21,23.81076437,1.0608,0.3094,1.105,23.78,-1.21,23.81076437
10/12/2020 14:30,24.24064,-1.22648,24.27164767,1.04064,0.30352,1.084,23.2,-1.53,23.2503957,23.59,-1.05,23.61335639,1.04064,0.30352,1.084,23.59,-1.05,23.61335639
10/12/2020 15:00,24.01952,-1.18764,24.04886338,0.89952,0.26236,0.937,23.12,-1.45,23.16542467,23.5,-1.05,23.52344575,0.89952,0.26236,0.937,23.5,-1.05,23.52344575
10/12/2020 15:30,24.2596,-0.9422,24.2778898,1.0896,0.3178,1.135,23.17,-1.26,23.20423453,23.54,-1,23.56123087,1.0896,0.3178,1.135,23.54,-1,23.56123087
10/12/2020 16:00,24.9644,-0.1108,24.96464588,1.0944,0.3192,1.14,23.87,-0.43,23.87387275,24.72,-2.27,24.82400653,1.0944,0.3192,1.14,24.72,-2.27,24.82400653
10/12/2020 16:30,26.74728,-1.50996,26.78986686,1.09728,0.32004,1.143,25.65,-1.83,25.71519784,26.06,-1.19,26.08715584,1.09728,0.32004,1.143,26.06,-1.19,26.08715584
10/12/2020 17:00,27.1392,-1.3394,27.17223158,1.0992,0.3206,1.145,26.04,-1.66,26.09285726,26.43,-1.19,26.45677607,1.0992,0.3206,1.145,26.43,-1.19,26.45677607
10/12/2020 17:30,27.06912,-1.16984,27.09438656,1.02912,0.30016,1.072,26.04,-1.47,26.08145893,26.43,-0.99,26.44853493,1.02912,0.30016,1.072,26.43,-0.99,26.44853493
10/12/2020 18:00,26.25088,1.03984,26.2714668,1.13088,0.32984,1.178,25.12,0.71,25.13003183,26.03,-2.68,26.1676002,1.13088,0.32984,1.178,26.03,-2.68,26.1676002
10/12/2020 18:30,26.31176,-0.63032,26.31930884,1.30176,0.37968,1.356,25.01,-1.01,25.03038553,25.38,-0.57,25.3863999,1.30176,0.37968,1.356,25.38,-0.57,25.3863999
10/12/2020 19:00,25.26456,-0.45992,25.26874588,1.23456,0.36008,1.286,24.03,-0.82,24.04398677,24.39,-0.44,24.39396852,1.23456,0.36008,1.286,24.39,-0.44,24.39396852
10/12/2020 19:30,23.95608,2.34344,24.0704275,1.24608,0.36344,1.298,22.71,1.98,22.79615099,23.7,-3.57,23.96737157,1.24608,0.36344,1.298,23.7,-3.57,23.96737157
10/12/2020 20:00,22.966,-0.032,22.96602229,1.296,0.378,1.35,21.67,-0.41,21.67387829,22.02,0.42,22.02400509,1.296,0.378,1.35,22.02,0.42,22.02400509
10/12/2020 20:30,21.63544,3.37492,21.8970854,1.28544,0.37492,1.339,20.35,3,20.56994166,20.9,-0.26,20.90161716,1.28544,0.37492,1.339,20.9,-0.26,20.90161716
10/12/2020 21:00,20.75704,2.71372,20.93368066,1.24704,0.36372,1.299,19.51,2.35,19.65102033,20.03,0.11,20.03030204,1.24704,0.36372,1.299,20.03,0.11,20.03030204
10/12/2020 21:30,19.56776,1.48768,19.62423051,1.15776,0.33768,1.206,18.41,1.15,18.44588301,18.82,0.83,18.83829345,1.15776,0.33768,1.206,18.82,0.83,18.83829345
10/12/2020 22:00,18.2188,2.5434,18.39547654,1.1088,0.3234,1.155,17.11,2.22,17.25341995,17.66,0.35,17.66346795,1.1088,0.3234,1.155,17.66,0.35,17.66346795
10/12/2020 22:30,16.85536,2.96948,17.11493419,1.09536,0.31948,1.141,15.76,2.65,15.98124213,16.33,0.48,16.33705298,1.09536,0.31948,1.141,16.33,0.48,16.33705298
10/12/2020 23:00,15.75456,1.82508,15.85992049,1.11456,0.32508,1.161,14.64,1.5,14.71664364,14.92,1.92,15.04303161,1.11456,0.32508,1.161,14.92,1.92,15.04303161
10/12/2020 23:30,14.44536,1.94948,14.5763129,1.09536,0.31948,1.141,13.35,1.63,13.44914124,13.64,2.06,13.79468013,1.09536,0.31948,1.141,13.64,2.06,13.79468013
11/12/2020 00:00,13.58208,2.12144,13.74675979,1.10208,0.32144,1.148,12.48,1.8,12.60913954,12.75,2.17,12.9333445,1.10208,0.32144,1.148,12.75,2.17,12.9333445
11/12/2020 00:30,13.26376,2.13068,13.43380537,1.13376,0.33068,1.181,12.13,1.8,12.26282594,12.39,2.17,12.57859293,1.13376,0.33068,1.181,12.39,2.17,12.57859293
11/12/2020 01:00,13.50712,2.07416,13.66544659,1.07712,0.31416,1.122,12.43,1.76,12.55398343,12.69,2.11,12.8642217,1.07712,0.31416,1.122,12.69,2.11,12.8642217
11/12/2020 01:30,13.46152,2.46836,13.68595345,1.09152,0.31836,1.137,12.37,2.15,12.555453,12.69,1.8,12.81702384,1.09152,0.31836,1.137,12.69,1.8,12.81702384
11/12/2020 02:00,13.08616,2.33388,13.29265133,1.07616,0.31388,1.121,12.01,2.02,12.17869041,12.3,2.08,12.47463026,1.07616,0.31388,1.121,12.3,2.08,12.47463026
11/12/2020 02:30,12.868,2.229,13.05962729,1.128,0.329,1.175,11.74,1.9,11.8927541,12,2.29,12.21655025,1.128,0.329,1.175,12,2.29,12.21655025
11/12/2020 03:00,12.56976,2.29368,12.77731718,1.10976,0.32368,1.156,11.46,1.97,11.62809099,11.72,2.39,11.96120813,1.10976,0.32368,1.156,11.72,2.39,11.96120813
11/12/2020 03:30,12.55368,2.21024,12.74676596,1.06368,0.31024,1.108,11.49,1.9,11.64603366,11.76,2.39,12.00040416,1.06368,0.31024,1.108,11.76,2.39,12.00040416
11/12/2020 04:00,12.30376,2.16568,12.49290519,1.01376,0.29568,1.056,11.29,1.87,11.44381929,11.56,2.43,11.81264153,1.01376,0.29568,1.056,11.56,2.43,11.81264153
11/12/2020 04:30,12.3556,2.2108,12.55183206,1.0656,0.3108,1.11,11.29,1.9,11.44875976,11.56,2.38,11.80245737,1.0656,0.3108,1.11,11.56,2.38,11.80245737
11/12/2020 05:00,12.1908,5.3294,13.30481526,1.0608,0.3094,1.105,11.13,5.02,12.20972154,12.05,-0.64,12.06698388,1.0608,0.3094,1.105,12.05,-0.64,12.06698388
11/12/2020 05:30,12.5492,5.3956,13.65997511,0.9792,0.2856,1.02,11.57,5.11,12.64820145,12.46,-0.86,12.48964371,0.9792,0.2856,1.02,12.46,-0.86,12.48964371
11/12/2020 06:00,13.67632,2.90476,13.98139333,0.97632,0.28476,1.017,12.7,2.62,12.96743614,13.16,1.17,13.21190751,0.97632,0.28476,1.017,13.16,1.17,13.21190751
11/12/2020 06:30,15.67192,2.59056,15.88458616,0.96192,0.28056,1.002,14.71,2.31,14.89027199,15.25,0.35,15.25401586,0.96192,0.28056,1.002,15.25,0.35,15.25401586
11/12/2020 07:00,17.53264,3.86952,17.95457185,0.99264,0.28952,1.034,16.54,3.58,16.9230021,17.54,-1.96,17.64916995,0.99264,0.28952,1.034,17.54,-1.96,17.64916995
11/12/2020 07:30,20.08936,-0.11852,20.08970961,0.99936,0.29148,1.041,19.09,-0.41,19.09440232,19.41,0.51,19.416699,0.99936,0.29148,1.041,19.41,0.51,19.416699
11/12/2020 08:00,21.34152,2.02336,21.43722141,0.97152,0.28336,1.012,20.37,1.74,20.4441801,21.3,-3.68,21.61555921,0.97152,0.28336,1.012,21.3,-3.68,21.61555921
11/12/2020 08:30,22.40248,-0.09636,22.40268724,0.97248,0.28364,1.013,21.43,-0.38,21.43336884,21.95,-1.38,21.99333763,0.97248,0.28364,1.013,21.95,-1.38,21.99333763
11/12/2020 09:00,22.82424,-0.97168,22.84491395,0.95424,0.27832,0.994,21.87,-1.25,21.90569332,22.2,-0.8,22.21440974,0.95424,0.27832,0.994,22.2,-0.8,22.21440974
11/12/2020 09:30,23.28248,-1.27636,23.31743918,0.97248,0.28364,1.013,22.31,-1.56,22.36447406,22.67,-0.89,22.6874635,0.97248,0.28364,1.013,22.67,-0.89,22.6874635
11/12/2020 10:00,23.65288,-1.36916,23.69247415,0.96288,0.28084,1.003,22.69,-1.65,22.74991429,23.06,-0.97,23.08039211,0.96288,0.28084,1.003,23.06,-0.97,23.08039211
11/12/2020 10:30,23.78808,-1.31056,23.82415408,0.95808,0.27944,0.998,22.83,-1.59,22.88530096,23.21,-0.86,23.22592732,0.95808,0.27944,0.998,23.21,-0.86,23.22592732
11/12/2020 11:00,23.70208,-1.30356,23.73789934,0.98208,0.28644,1.023,22.72,-1.59,22.77556805,23.09,-0.93,23.1087213,0.98208,0.28644,1.023,23.09,-0.93,23.1087213
11/12/2020 11:30,23.69632,-1.30524,23.73224037,0.97632,0.28476,1.017,22.72,-1.59,22.77556805,23.09,-0.89,23.10714608,0.97632,0.28476,1.017,23.09,-0.89,23.10714608
