Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/12/2020 12:00,23.45784,-1.30188,23.49393856,0.98784,0.28812,1.029,22.47,-1.59,22.52618476,22.84,-0.93,22.85892605,0.98784,0.28812,1.029,22.84,-0.93,22.85892605
11/12/2020 12:30,23.20256,-1.23592,23.23545327,1.04256,0.30408,1.086,22.16,-1.54,22.21344638,22.53,-0.68,22.54025954,1.04256,0.30408,1.086,22.53,-0.68,22.54025954
11/12/2020 13:00,23.28352,-1.08564,23.30881631,1.04352,0.30436,1.087,22.24,-1.39,22.28339516,22.61,-0.52,22.61597886,1.04352,0.30436,1.087,22.61,-0.52,22.61597886
11/12/2020 13:30,22.30584,2.17212,22.41134988,1.03584,0.30212,1.079,21.27,1.87,21.3520444,22.39,-3.75,22.70186336,1.03584,0.30212,1.079,22.39,-3.75,22.70186336
11/12/2020 14:00,21.78488,-0.56816,21.79228768,1.03488,0.30184,1.078,20.75,-0.87,20.76823055,21.08,-0.41,21.08398681,1.03488,0.30184,1.078,21.08,-0.41,21.08398681
11/12/2020 14:30,21.18296,-0.33872,21.18566793,1.03296,0.30128,1.076,20.15,-0.64,20.16016121,20.47,0,20.47,1.03296,0.30128,1.076,20.47,0,20.47
11/12/2020 15:00,20.87832,-0.20174,20.87929465,0.98832,0.28826,1.0295,19.89,-0.49,19.89603478,20.21,0.41,20.2141584,0.98832,0.28826,1.0295,20.21,0.41,20.2141584
11/12/2020 15:30,21.05448,-0.14036,21.05494785,0.92448,0.26964,0.963,20.13,-0.41,20.13417493,20.45,0.41,20.45410961,0.92448,0.26964,0.963,20.45,0.41,20.45410961
11/12/2020 16:00,21.81872,1.83796,21.89599597,0.91872,0.26796,0.957,20.9,1.57,20.95888594,21.7,-3.28,21.94648947,0.91872,0.26796,0.957,21.7,-3.28,21.94648947
11/12/2020 16:30,23.32872,0.88796,23.34561307,0.91872,0.26796,0.957,22.41,0.62,22.41857489,23.11,-3.37,23.35442142,0.91872,0.26796,0.957,23.11,-3.37,23.35442142
11/12/2020 17:00,24.07776,-0.32232,24.07991729,0.91776,0.26768,0.956,23.16,-0.59,23.16751389,23.53,0,23.53,0.91776,0.26768,0.956,23.53,0,23.53
11/12/2020 17:30,24.46488,-0.32316,24.46701424,0.91488,0.26684,0.953,23.55,-0.59,23.5573895,23.92,0,23.92,0.91488,0.26684,0.953,23.92,0,23.92
11/12/2020 18:00,24.45912,-0.42484,24.46280933,0.90912,0.26516,0.947,23.55,-0.69,23.56010611,23.92,-0.41,23.92351354,0.90912,0.26516,0.947,23.92,-0.41,23.92351354
11/12/2020 18:30,23.84296,-0.24372,23.84420561,0.91296,0.26628,0.951,22.93,-0.51,22.93567091,23.29,0,23.29,0.91296,0.26628,0.951,23.29,0,23.29
11/12/2020 19:00,23.12816,-0.14512,23.12861528,0.90816,0.26488,0.946,22.22,-0.41,22.22378231,22.57,0.42,22.5739075,0.90816,0.26488,0.946,22.57,0.42,22.5739075
11/12/2020 19:30,21.99392,3.76656,22.31410969,0.91392,0.26656,0.952,21.08,3.5,21.36858442,21.81,-0.96,21.8311177,0.91392,0.26656,0.952,21.81,-0.96,21.8311177
11/12/2020 20:00,20.75024,3.63132,21.06558675,0.93024,0.27132,0.969,19.82,3.36,20.10278588,20.9,-2.02,20.99739031,0.93024,0.27132,0.969,20.9,-2.02,20.99739031
11/12/2020 20:30,20.05328,1.05804,20.08117246,0.95328,0.27804,0.993,19.1,0.78,19.11592007,19.41,1.3,19.45348555,0.95328,0.27804,0.993,19.41,1.3,19.45348555
11/12/2020 21:00,19.19888,1.12384,19.23174484,0.93888,0.27384,0.978,18.26,0.85,18.27977297,18.55,1.54,18.61381476,0.93888,0.27384,0.978,18.55,1.54,18.61381476
11/12/2020 21:30,18.25448,1.51964,18.31762391,0.92448,0.26964,0.963,17.33,1.25,17.3750223,17.62,1.73,17.70472536,0.92448,0.26964,0.963,17.62,1.73,17.70472536
11/12/2020 22:00,17.0564,2.3502,17.2175556,0.9264,0.2702,0.965,16.13,2.08,16.26355742,16.59,1.19,16.63262457,0.9264,0.2702,0.965,16.59,1.19,16.63262457
11/12/2020 22:30,15.6124,5.0432,16.40673337,0.9024,0.2632,0.94,14.71,4.78,15.46714259,15.64,-0.9,15.66587374,0.9024,0.2632,0.94,15.64,-0.9,15.66587374
11/12/2020 23:00,14.77048,2.77264,15.02846007,0.90048,0.26264,0.938,13.87,2.51,14.0952829,14.29,1.63,14.38266317,0.90048,0.26264,0.938,14.29,1.63,14.38266317
11/12/2020 23:30,13.42392,5.49656,14.50564718,0.91392,0.26656,0.952,12.51,5.23,13.55924039,13.48,-0.62,13.49425063,0.91392,0.26656,0.952,13.48,-0.62,13.49425063
12/12/2020 00:00,12.82392,3.63656,13.32957212,0.91392,0.26656,0.952,11.91,3.37,12.37760074,12.42,1.42,12.50091197,0.91392,0.26656,0.952,12.42,1.42,12.50091197
12/12/2020 00:30,12.4908,2.3344,12.70706528,0.9408,0.2744,0.98,11.55,2.06,11.73226747,11.8,2.66,12.09609854,0.9408,0.2744,0.98,11.8,2.66,12.09609854
12/12/2020 01:00,12.75848,2.23664,12.95304483,0.94848,0.27664,0.988,11.81,1.96,11.97153708,12.06,2.57,12.33079478,0.94848,0.27664,0.988,12.06,2.57,12.33079478
12/12/2020 01:30,12.4808,2.3644,12.70278536,0.9408,0.2744,0.98,11.54,2.09,11.72773209,11.78,2.7,12.08546234,0.9408,0.2744,0.98,11.78,2.7,12.08546234
12/12/2020 02:00,12.1752,2.3686,12.40345762,0.9552,0.2786,0.995,11.22,2.09,11.41299698,11.46,2.7,11.77376745,0.9552,0.2786,0.995,11.46,2.7,11.77376745
12/12/2020 02:30,12.09184,2.45512,12.33856591,1.01184,0.29512,1.054,11.08,2.16,11.2885783,11.33,2.7,11.64727007,1.01184,0.29512,1.054,11.33,2.7,11.64727007
12/12/2020 03:00,11.77008,2.95044,12.13424408,1.03008,0.30044,1.073,10.74,2.65,11.06210197,11.06,2.36,11.30898758,1.03008,0.30044,1.073,11.06,2.36,11.30898758
12/12/2020 03:30,11.31208,5.72644,12.67893012,0.98208,0.28644,1.023,10.33,5.44,11.67486617,11.2,-0.47,11.20985727,0.98208,0.28644,1.023,11.2,-0.47,11.20985727
12/12/2020 04:00,11.2,4.57,12.09648296,0.96,0.28,1,10.24,4.29,11.10232858,10.9,2.44,11.16976275,0.96,0.28,1,10.9,2.44,11.16976275
12/12/2020 04:30,11.30688,2.49784,11.57949653,0.98688,0.28784,1.028,10.32,2.21,10.55398029,10.58,2.84,10.95454244,0.98688,0.28784,1.028,10.58,2.84,10.95454244
12/12/2020 05:00,11.2496,2.4928,11.52248029,0.9696,0.2828,1.01,10.28,2.21,10.51487042,10.53,2.84,10.90625967,0.9696,0.2828,1.01,10.53,2.84,10.90625967
12/12/2020 05:30,11.29728,2.49504,11.56951857,0.97728,0.28504,1.018,10.32,2.21,10.55398029,10.57,2.84,10.94488465,0.97728,0.28504,1.018,10.57,2.84,10.94488465
12/12/2020 06:00,11.7136,2.9398,12.07687248,0.9936,0.2898,1.035,10.72,2.65,11.04268536,11.07,2.26,11.29834059,0.9936,0.2898,1.035,11.07,2.26,11.29834059
12/12/2020 06:30,12.6232,2.7026,12.90926896,1.0032,0.2926,1.045,11.62,2.41,11.86728697,11.97,1.92,12.12300705,1.0032,0.2926,1.045,11.97,1.92,12.12300705
12/12/2020 07:00,13.42976,2.31868,13.62845298,0.98976,0.28868,1.031,12.44,2.03,12.60454283,12.76,1.92,12.9036429,0.98976,0.28868,1.031,12.76,1.92,12.9036429
12/12/2020 07:30,14.62008,3.06044,14.93696864,1.03008,0.30044,1.073,13.59,2.76,13.86743307,14.12,0.7,14.13734063,1.03008,0.30044,1.073,14.12,0.7,14.13734063
12/12/2020 08:00,15.78824,1.67032,15.87635006,1.09824,0.32032,1.144,14.69,1.35,14.75190157,14.95,1.73,15.04976412,1.09824,0.32032,1.144,14.95,1.73,15.04976412
12/12/2020 08:30,16.71336,2.76348,16.94028406,1.14336,0.33348,1.191,15.57,2.43,15.75848343,16.23,-0.12,16.23044362,1.14336,0.33348,1.191,16.23,-0.12,16.23044362
12/12/2020 09:00,17.96704,1.14372,18.00340584,1.24704,0.36372,1.299,16.72,0.78,16.73818389,17.01,1.27,17.05734446,1.24704,0.36372,1.299,17.01,1.27,17.05734446
12/12/2020 09:30,18.94752,0.91136,18.96942517,1.30752,0.38136,1.362,17.64,0.53,17.64796022,17.94,0.98,17.96674706,1.30752,0.38136,1.362,17.94,0.98,17.96674706
12/12/2020 10:00,19.72352,0.81936,19.74053171,1.40352,0.40936,1.462,18.32,0.41,18.32458731,18.62,0.74,18.63469882,1.40352,0.40936,1.462,18.62,0.74,18.63469882
12/12/2020 10:30,19.91608,3.77844,20.27133078,1.36608,0.39844,1.423,18.55,3.38,18.85542097,19.27,-1.02,19.29697645,1.36608,0.39844,1.423,19.27,-1.02,19.29697645
12/12/2020 11:00,19.67952,3.82236,20.04729267,1.37952,0.40236,1.437,18.3,3.42,18.61683109,19.43,-2.84,19.63645844,1.37952,0.40236,1.437,19.43,-2.84,19.63645844
12/12/2020 11:30,19.4576,3.9143,19.84741651,1.3176,0.3843,1.3725,18.14,3.53,18.48027327,19.28,-2.76,19.47655,1.3176,0.3843,1.3725,19.28,-2.76,19.47655
12/12/2020 12:00,20.05264,3.82202,20.41362799,1.41264,0.41202,1.4715,18.64,3.41,18.94934564,19.8,-2.86,20.00548925,1.41264,0.41202,1.4715,19.8,-2.86,20.00548925
12/12/2020 12:30,20.32632,3.78226,20.67522129,1.27632,0.37226,1.3295,19.05,3.41,19.35279308,20.22,-2.86,20.42126343,1.27632,0.37226,1.3295,20.22,-2.86,20.42126343
12/12/2020 13:00,20.31128,3.86954,20.67659148,1.30128,0.37954,1.3555,19.01,3.49,19.3277055,20.18,-2.82,20.37608402,1.30128,0.37954,1.3555,20.18,-2.82,20.37608402
12/12/2020 13:30,20.01792,3.81856,20.37887439,1.29792,0.37856,1.352,18.72,3.44,19.03344425,19.8,-2.27,19.92969894,1.29792,0.37856,1.352,19.8,-2.27,19.92969894
12/12/2020 14:00,19.94264,0.90452,19.9631422,1.35264,0.39452,1.409,18.59,0.51,18.59699438,18.9,1,18.92643654,1.35264,0.39452,1.409,18.9,1,18.92643654
12/12/2020 14:30,19.41848,1.13664,19.45171756,1.42848,0.41664,1.488,17.99,0.72,18.00440224,18.3,1.22,18.34062158,1.42848,0.41664,1.488,18.3,1.22,18.34062158
12/12/2020 15:00,19.17312,1.26966,19.21511299,1.47312,0.42966,1.5345,17.7,0.84,17.71992099,18,1.32,18.0483351,1.47312,0.42966,1.5345,18,1.32,18.0483351
12/12/2020 15:30,18.96128,1.21954,19.00045834,1.30128,0.37954,1.3555,17.66,0.84,17.67996606,17.97,1.32,18.01841558,1.30128,0.37954,1.3555,17.97,1.32,18.01841558
12/12/2020 16:00,19.2448,0.9389,19.26768954,1.0248,0.2989,1.0675,18.22,0.64,18.23123693,18.53,1.14,18.56503434,1.0248,0.2989,1.0675,18.53,1.14,18.56503434
12/12/2020 16:30,20.32368,3.22524,20.5780014,0.94368,0.27524,0.983,19.38,2.95,19.60323698,20.34,-1.67,20.40844188,0.94368,0.27524,0.983,20.34,-1.67,20.40844188
12/12/2020 17:00,21.54752,3.97636,21.91134539,0.94752,0.27636,0.987,20.6,3.7,20.92964405,21.03,0.46,21.03503031,0.94752,0.27636,0.987,21.03,0.46,21.03503031
12/12/2020 17:30,22.45016,0.28588,22.45198012,0.98016,0.28588,1.021,21.47,0,21.47,21.8,0.6,21.80825532,0.98016,0.28588,1.021,21.8,0.6,21.80825532
12/12/2020 18:00,22.60272,-0.13504,22.60312339,0.94272,0.27496,0.982,21.66,-0.41,21.66388008,21.99,0.51,21.99591326,0.94272,0.27496,0.982,21.99,0.51,21.99591326
12/12/2020 18:30,22.45024,0.30632,22.45232968,1.05024,0.30632,1.094,21.4,0,21.4,21.74,0.78,21.75398814,1.05024,0.30632,1.094,21.74,0.78,21.75398814
12/12/2020 19:00,21.84096,0.72528,21.85299899,1.08096,0.31528,1.126,20.76,0.41,20.76404826,21.09,0.9,21.10919468,1.08096,0.31528,1.126,21.09,0.9,21.10919468
12/12/2020 19:30,20.64952,2.84236,20.8442243,1.13952,0.33236,1.187,19.51,2.51,19.67079561,20.25,-0.52,20.25667544,1.13952,0.33236,1.187,20.25,-0.52,20.25667544
12/12/2020 20:00,19.5004,3.8372,19.87434789,0.9504,0.2772,0.99,18.55,3.56,18.88851768,19.54,-1.42,19.59152878,0.9504,0.2772,0.99,19.54,-1.42,19.59152878
12/12/2020 20:30,18.83696,1.46328,18.89370928,0.93696,0.27328,0.976,17.9,1.19,17.93951226,18.18,1.74,18.26307751,0.93696,0.27328,0.976,18.18,1.74,18.26307751
12/12/2020 21:00,18.29584,1.64712,18.36983303,0.91584,0.26712,0.954,17.38,1.38,17.43470103,17.68,1.81,17.77240839,0.91584,0.26712,0.954,17.68,1.81,17.77240839
12/12/2020 21:30,17.44208,1.87144,17.54219035,0.86208,0.25144,0.898,16.58,1.62,16.65895555,16.9,2.16,17.03747634,0.86208,0.25144,0.898,16.9,2.16,17.03747634
12/12/2020 22:00,16.59824,1.87032,16.70328315,0.85824,0.25032,0.894,15.74,1.62,15.8231476,16.07,2.25,16.22674952,0.85824,0.25032,0.894,16.07,2.25,16.22674952
12/12/2020 22:30,15.52344,3.57892,15.9306578,0.85344,0.24892,0.889,14.67,3.33,15.0431978,15.26,1.02,15.29405113,0.85344,0.24892,0.889,15.26,1.02,15.29405113
12/12/2020 23:00,14.71456,2.31508,14.89556549,0.87456,0.25508,0.911,13.84,2.06,13.9924694,14.11,2.58,14.343936,0.87456,0.25508,0.911,14.11,2.58,14.343936
12/12/2020 23:30,13.56608,3.56844,14.02755469,0.88608,0.25844,0.923,12.68,3.31,13.10490366,13.18,1.61,13.27797048,0.88608,0.25844,0.923,13.18,1.61,13.27797048
13/12/2020 00:00,13.00888,2.51384,13.24954152,0.93888,0.27384,0.978,12.07,2.24,12.27609466,12.31,2.78,12.62000396,0.93888,0.27384,0.978,12.31,2.78,12.62000396
13/12/2020 00:30,12.69096,2.52028,12.93878963,0.96096,0.28028,1.001,11.73,2.24,11.94196383,11.97,2.86,12.30692894,0.96096,0.28028,1.001,11.97,2.86,12.30692894
13/12/2020 01:00,12.72416,2.43788,12.9555975,0.88416,0.25788,0.921,11.84,2.18,12.03901989,12.08,2.79,12.39800387,0.88416,0.25788,0.921,12.08,2.79,12.39800387
13/12/2020 01:30,12.55576,2.46668,12.79576568,0.84576,0.24668,0.881,11.71,2.22,11.91857794,11.95,2.84,12.28283762,0.84576,0.24668,0.881,11.95,2.84,12.28283762
13/12/2020 02:00,12.33632,2.49976,12.58704061,0.85632,0.24976,0.892,11.48,2.25,11.69841442,11.71,2.89,12.0613515,0.85632,0.24976,0.892,11.71,2.89,12.0613515
13/12/2020 02:30,12.17816,2.51488,12.43511972,0.90816,0.26488,0.946,11.27,2.25,11.49240619,11.51,2.89,11.86727433,0.90816,0.26488,0.946,11.51,2.89,11.86727433
13/12/2020 03:00,11.8832,2.5476,12.15321801,0.8832,0.2576,0.92,11,2.29,11.23583998,11.24,2.93,11.61561449,0.8832,0.2576,0.92,11.24,2.93,11.61561449
13/12/2020 03:30,11.71056,2.53808,11.98244823,0.85056,0.24808,0.886,10.86,2.29,11.09881525,11.1,2.96,11.48788928,0.85056,0.24808,0.886,11.1,2.96,11.48788928
13/12/2020 04:00,11.6536,2.5448,11.92821864,0.8736,0.2548,0.91,10.78,2.29,11.02054899,11.02,2.92,11.40029824,0.8736,0.2548,0.91,11.02,2.92,11.40029824
13/12/2020 04:30,11.49744,4.16592,12.22890085,0.87744,0.25592,0.914,10.62,3.91,11.31691212,11.17,2.77,11.50833611,0.87744,0.25592,0.914,11.17,2.77,11.50833611
13/12/2020 05:00,11.25432,5.91376,12.71346829,0.90432,0.26376,0.942,10.35,5.65,11.79173439,11.21,-0.45,11.21902848,0.90432,0.26376,0.942,11.21,-0.45,11.21902848
13/12/2020 05:30,11.2164,5.9202,12.68291753,0.9264,0.2702,0.965,10.29,5.65,11.73910559,11.15,-0.41,11.15753557,0.9264,0.2702,0.965,11.15,-0.41,11.15753557
13/12/2020 06:00,11.44544,5.38992,12.6510606,0.92544,0.26992,0.964,10.52,5.12,11.69977778,11.29,1.53,11.39319973,0.92544,0.26992,0.964,11.29,1.53,11.39319973
13/12/2020 06:30,12.34776,2.43768,12.58608203,0.91776,0.26768,0.956,11.43,2.17,11.6341652,11.69,2.6,11.97564612,0.91776,0.26768,0.956,11.69,2.6,11.97564612
13/12/2020 07:00,12.8772,2.3446,13.08890481,0.9072,0.2646,0.945,11.97,2.08,12.14937447,12.24,2.5,12.49270187,0.9072,0.2646,0.945,12.24,2.5,12.49270187
13/12/2020 07:30,13.40968,3.94824,13.97884533,0.91968,0.26824,0.958,12.49,3.68,13.02084867,13.12,0.59,13.13325931,0.91968,0.26824,0.958,13.12,0.59,13.13325931
13/12/2020 08:00,14.33792,2.03356,14.48141278,0.93792,0.27356,0.977,13.4,1.76,13.51508787,13.69,2.15,13.85779925,0.93792,0.27356,0.977,13.69,2.15,13.85779925
13/12/2020 08:30,15.43656,2.36108,15.61608413,1.06656,0.31108,1.111,14.37,2.05,14.51548828,14.76,1.38,14.82437182,1.06656,0.31108,1.111,14.76,1.38,14.82437182
13/12/2020 09:00,16.43752,4.57636,17.06268251,1.18752,0.34636,1.237,15.25,4.23,15.82578276,16.21,-1.17,16.25216909,1.18752,0.34636,1.237,16.21,-1.17,16.25216909
13/12/2020 09:30,17.78776,3.96268,18.22380966,1.27776,0.37268,1.331,16.51,3.59,16.89580421,17.4,-1.17,17.43929184,1.27776,0.37268,1.331,17.4,-1.17,17.43929184
13/12/2020 10:00,19.01416,1.05538,19.04342688,1.18416,0.34538,1.2335,17.83,0.71,17.84413069,18.13,1.2,18.16966978,1.18416,0.34538,1.2335,18.13,1.2,18.16966978
13/12/2020 10:30,20.0136,0.9523,20.03624367,1.4136,0.4123,1.4725,18.6,0.54,18.60783706,18.91,0.85,18.92909401,1.4136,0.4123,1.4725,18.91,0.85,18.92909401
13/12/2020 11:00,20.65056,2.86058,20.84774679,1.51056,0.44058,1.5735,19.14,2.42,19.29238192,19.83,-0.77,19.84494394,1.51056,0.44058,1.5735,19.83,-0.77,19.84494394
13/12/2020 11:30,20.76008,3.98294,21.13870225,1.45008,0.42294,1.5105,19.31,3.56,19.63541953,20.47,-2.7,20.64729764,1.45008,0.42294,1.5105,20.47,-2.7,20.64729764
13/12/2020 12:00,21.41624,3.77182,21.7458493,1.44624,0.42182,1.5065,19.97,3.35,20.24903454,21.16,-2.95,21.36464603,1.44624,0.42182,1.5065,21.16,-2.95,21.36464603
13/12/2020 12:30,22.59352,3.12186,22.80818177,1.58352,0.46186,1.6495,21.01,2.66,21.17771706,21.71,-2.65,21.87113623,1.58352,0.46186,1.6495,21.71,-2.65,21.87113623
13/12/2020 13:00,22.84512,0.07566,22.84524529,1.66512,0.48566,1.7345,21.18,-0.41,21.18396799,21.51,0.44,21.51449976,1.66512,0.48566,1.7345,21.51,0.44,21.51449976
13/12/2020 13:30,22.63296,1.50628,22.68302797,1.63296,0.47628,1.701,21,1.03,21.02524435,21.42,0.02,21.42000934,1.63296,0.47628,1.701,21.42,0.02,21.42000934
13/12/2020 14:00,21.68128,3.81454,22.01428213,1.66128,0.48454,1.7305,20.02,3.33,20.29505605,20.95,-1.74,21.02213357,1.66128,0.48454,1.7305,20.95,-1.74,21.02213357
13/12/2020 14:30,21.66544,0.88992,21.68370928,1.64544,0.47992,1.714,20.02,0.41,20.02419786,20.36,0.73,20.37308273,1.64544,0.47992,1.714,20.36,0.73,20.37308273
13/12/2020 15:00,21.48896,0.89678,21.50766413,1.66896,0.48678,1.7385,19.82,0.41,19.82424021,20.14,0.83,20.15709552,1.66896,0.48678,1.7385,20.14,0.83,20.15709552
13/12/2020 15:30,21.73928,0.87354,21.75682346,1.58928,0.46354,1.6555,20.15,0.41,20.15417078,20.48,0.83,20.49681195,1.58928,0.46354,1.6555,20.48,0.83,20.49681195
13/12/2020 16:00,22.06176,3.56968,22.34868832,1.54176,0.44968,1.606,20.52,3.12,20.75583773,21.1,-0.33,21.10258041,1.54176,0.44968,1.606,21.1,-0.33,21.10258041
13/12/2020 16:30,23.51672,0.45696,23.52115924,1.56672,0.45696,1.632,21.95,0,21.95,22.3,0.49,22.30538276,1.56672,0.45696,1.632,22.3,0.49,22.30538276
13/12/2020 17:00,24.31936,0.46648,24.32383346,1.59936,0.46648,1.666,22.72,0,22.72,23.07,0.41,23.07364297,1.59936,0.46648,1.666,23.07,0.41,23.07364297
13/12/2020 17:30,24.51928,0.02604,24.51929383,1.52928,0.44604,1.593,22.99,-0.42,22.99383613,23.35,0,23.35,1.52928,0.44604,1.593,23.35,0,23.35
13/12/2020 18:00,24.14976,0.04368,24.1497995,1.58976,0.46368,1.656,22.56,-0.42,22.56390924,22.91,0,22.91,1.58976,0.46368,1.656,22.91,0,22.91
13/12/2020 18:30,23.20992,0.04956,23.20997291,1.60992,0.46956,1.677,21.6,-0.42,21.60408295,21.94,0.45,21.94461437,1.60992,0.46956,1.677,21.94,0.45,21.94461437
13/12/2020 19:00,22.276,0.893,22.2938921,1.656,0.483,1.725,20.62,0.41,20.62407574,20.96,0.66,20.97038865,1.656,0.483,1.725,20.96,0.66,20.97038865
13/12/2020 19:30,20.7756,4.0108,21.15920774,1.3056,0.3808,1.36,19.47,3.63,19.80549924,20.46,-1.69,20.52967852,1.3056,0.3808,1.36,20.46,-1.69,20.52967852
13/12/2020 20:00,19.88728,1.08004,19.91658586,1.09728,0.32004,1.143,18.79,0.76,18.8053636,19.09,1.3,19.13421281,1.09728,0.32004,1.143,19.09,1.3,19.13421281
13/12/2020 20:30,19.32744,1.33092,19.3732105,1.23744,0.36092,1.289,18.09,0.97,18.11598741,18.39,1.44,18.44629231,1.23744,0.36092,1.289,18.39,1.44,18.44629231
13/12/2020 21:00,18.37944,1.70692,18.45853165,1.42944,0.41692,1.489,16.95,1.29,16.99901762,17.23,1.74,17.31763552,1.42944,0.41692,1.489,17.23,1.74,17.31763552
13/12/2020 21:30,17.68984,1.91912,17.7936354,1.53984,0.44912,1.604,16.15,1.47,16.21676293,16.44,1.88,16.54714477,1.53984,0.44912,1.604,16.44,1.88,16.54714477
13/12/2020 22:00,16.75104,2.54572,16.94337721,1.39104,0.40572,1.449,15.36,2.14,15.50835904,15.76,1.4,15.82206055,1.39104,0.40572,1.449,15.76,1.4,15.82206055
13/12/2020 22:30,15.31392,4.67656,16.01206917,1.39392,0.40656,1.452,13.92,4.27,14.56019574,14.74,-0.22,14.7416417,1.39392,0.40656,1.452,14.74,-0.22,14.7416417
13/12/2020 23:00,14.60912,2.40016,14.80497062,1.50912,0.44016,1.572,13.1,1.96,13.24581443,13.36,2.37,13.56858504,1.50912,0.44016,1.572,13.36,2.37,13.56858504
13/12/2020 23:30,13.36296,3.59128,13.83712369,1.51296,0.44128,1.576,11.85,3.15,12.26152519,12.34,1.5,12.43083264,1.51296,0.44128,1.576,12.34,1.5,12.43083264
14/12/2020 00:00,12.63048,2.64764,12.90499991,1.50048,0.43764,1.563,11.13,2.21,11.34729043,11.38,2.64,11.6822087,1.50048,0.43764,1.563,11.38,2.64,11.6822087
14/12/2020 00:30,12.3404,2.5022,12.59152401,1.3104,0.3822,1.365,11.03,2.12,11.23188764,11.26,2.73,11.58622026,1.3104,0.3822,1.365,11.26,2.73,11.58622026
14/12/2020 01:00,12.63304,2.45172,12.86874627,1.34304,0.39172,1.399,11.29,2.06,11.47639752,11.54,2.65,11.84035895,1.34304,0.39172,1.399,11.54,2.65,11.84035895
14/12/2020 01:30,12.55856,2.59708,12.82428375,1.49856,0.43708,1.561,11.06,2.16,11.26894849,11.3,2.77,11.63455629,1.49856,0.43708,1.561,11.3,2.77,11.63455629
14/12/2020 02:00,12.3856,2.6108,12.65777879,1.5456,0.4508,1.61,10.84,2.16,11.05310816,11.08,2.77,11.42100258,1.5456,0.4508,1.61,11.08,2.77,11.42100258
14/12/2020 02:30,12.21752,2.58136,12.48724207,1.54752,0.45136,1.612,10.67,2.13,10.88052388,10.9,2.72,11.2342512,1.54752,0.45136,1.612,10.9,2.72,11.2342512
14/12/2020 03:00,11.85568,2.41124,12.09839769,1.13568,0.33124,1.183,10.72,2.08,10.91992674,10.96,2.67,11.28053633,1.13568,0.33124,1.183,10.96,2.67,11.28053633
14/12/2020 03:30,11.79832,2.45576,12.05118716,1.28832,0.37576,1.342,10.51,2.08,10.71384618,10.75,2.67,11.07661501,1.28832,0.37576,1.342,10.75,2.67,11.07661501
14/12/2020 04:00,11.73136,2.60248,12.01655981,1.55136,0.45248,1.616,10.18,2.15,10.4045615,10.41,2.78,10.77480858,1.55136,0.45248,1.616,10.41,2.78,10.77480858
14/12/2020 04:30,11.82928,2.59604,12.11079225,1.52928,0.44604,1.593,10.3,2.15,10.52200076,10.54,2.78,10.90045871,1.52928,0.44604,1.593,10.54,2.78,10.90045871
14/12/2020 05:00,11.89704,2.48372,12.15353553,1.48704,0.43372,1.549,10.41,2.05,10.60992931,10.66,2.64,10.98203988,1.48704,0.43372,1.549,10.66,2.64,10.98203988
14/12/2020 05:30,12.45744,2.67092,12.74055042,1.47744,0.43092,1.539,10.98,2.24,11.20615902,11.27,2.43,11.52899822,1.47744,0.43092,1.539,11.27,2.43,11.52899822
14/12/2020 06:00,12.89848,5.45164,14.00325551,1.30848,0.38164,1.363,11.59,5.07,12.65041501,12.52,-0.71,12.54011563,1.30848,0.38164,1.363,12.52,-0.71,12.54011563
14/12/2020 06:30,15.42688,2.33284,15.60226807,1.34688,0.39284,1.403,14.08,1.94,14.2130222,14.46,1.17,14.5072568,1.34688,0.39284,1.403,14.46,1.17,14.5072568
14/12/2020 07:00,17.3188,2.5234,17.50166795,1.3488,0.3934,1.405,15.97,2.13,16.11141831,16.59,-0.19,16.59108797,1.3488,0.3934,1.405,16.59,-0.19,16.59108797
14/12/2020 07:30,19.52808,3.29444,19.80402089,1.31808,0.38444,1.373,18.21,2.91,18.44104661,19.05,-2.23,19.18007821,1.31808,0.38444,1.373,19.05,-2.23,19.18007821
14/12/2020 08:00,21.52688,-0.16216,21.52749076,1.46688,0.42784,1.528,20.06,-0.59,20.0686746,20.39,-0.41,20.3941217,1.46688,0.42784,1.528,20.39,-0.41,20.3941217
14/12/2020 08:30,22.45176,-0.57032,22.45900247,1.54176,0.44968,1.606,20.91,-1.02,20.93486327,21.27,-0.63,21.279328,1.54176,0.44968,1.606,21.27,-0.63,21.279328
14/12/2020 09:00,22.95544,-0.91508,22.97367182,1.52544,0.44492,1.589,21.43,-1.36,21.47311109,21.8,-0.89,21.81815987,1.52544,0.44492,1.589,21.8,-0.89,21.81815987
14/12/2020 09:30,23.27472,-0.92904,23.29325453,1.61472,0.47096,1.682,21.66,-1.4,21.70519753,22.02,-0.94,22.04005445,1.61472,0.47096,1.682,22.02,-0.94,22.04005445
14/12/2020 10:00,23.3592,-1.0044,23.38078365,1.6992,0.4956,1.77,21.66,-1.5,21.71187693,22.02,-1.04,22.04454581,1.6992,0.4956,1.77,22.02,-1.04,22.04454581
14/12/2020 10:30,23.10176,-0.89532,23.11910277,1.66176,0.48468,1.731,21.44,-1.38,21.48436641,21.8,-0.92,21.81940421,1.66176,0.48468,1.731,21.8,-0.92,21.81940421
14/12/2020 11:00,22.9428,-0.9246,22.96142324,1.7328,0.5054,1.805,21.21,-1.43,21.25815138,21.57,-0.97,21.59179937,1.7328,0.5054,1.805,21.57,-0.97,21.59179937
14/12/2020 11:30,22.76264,-0.93048,22.78164991,1.71264,0.49952,1.784,21.05,-1.43,21.09851654,21.42,-0.97,21.44195187,1.71264,0.49952,1.784,21.42,-0.97,21.44195187
14/12/2020 12:00,22.90416,-0.92712,22.92291641,1.72416,0.50288,1.796,21.18,-1.43,21.22821943,21.54,-0.97,21.5618297,1.72416,0.50288,1.796,21.54,-0.97,21.5618297
14/12/2020 12:30,22.78456,-0.83992,22.80003596,1.71456,0.50008,1.786,21.07,-1.34,21.11256735,21.43,-0.88,21.44806052,1.71456,0.50008,1.786,21.43,-0.88,21.44806052
14/12/2020 13:00,22.57528,-0.79096,22.58913201,1.50528,0.43904,1.568,21.07,-1.23,21.10587122,21.43,-0.76,21.4434722,1.50528,0.43904,1.568,21.43,-0.76,21.4434722
14/12/2020 13:30,22.82952,-0.82764,22.84451732,1.37952,0.40236,1.437,21.45,-1.23,21.48523679,21.8,-0.73,21.81221905,1.37952,0.40236,1.437,21.8,-0.73,21.81221905
14/12/2020 14:00,22.5836,-0.8302,22.59885442,1.2336,0.3598,1.285,21.35,-1.19,21.38313822,21.71,-0.73,21.72226968,1.2336,0.3598,1.285,21.71,-0.73,21.72226968
14/12/2020 14:30,22.54256,-0.81592,22.55732114,1.28256,0.37408,1.336,21.26,-1.19,21.29327828,21.62,-0.7,21.63132913,1.28256,0.37408,1.336,21.62,-0.7,21.63132913
14/12/2020 15:00,22.3936,-0.7302,22.40550185,1.2336,0.3598,1.285,21.16,-1.09,21.1880556,21.53,-0.62,21.53892523,1.2336,0.3598,1.285,21.53,-0.62,21.53892523
14/12/2020 15:30,22.19944,0.55692,22.20642466,0.94944,0.27692,0.989,21.25,0.28,21.25184463,22.15,-2.05,22.24466228,0.94944,0.27692,0.989,22.15,-2.05,22.24466228
14/12/2020 16:00,23.3108,-0.1456,23.31125471,0.9408,0.2744,0.98,22.37,-0.42,22.37394243,23.12,-1.75,23.18613594,0.9408,0.2744,0.98,23.12,-1.75,23.18613594
14/12/2020 16:30,24.77112,-0.35884,24.77371898,1.10112,0.32116,1.147,23.67,-0.68,23.67976562,24.28,-1.81,24.34737152,1.10112,0.32116,1.147,24.28,-1.81,24.34737152
14/12/2020 17:00,25.37816,2.18488,25.47203772,1.14816,0.33488,1.196,24.23,1.85,24.30052263,25.53,-4.42,25.90979159,1.14816,0.33488,1.196,25.53,-4.42,25.90979159
14/12/2020 17:30,25.50544,2.44992,25.62283313,1.16544,0.33992,1.214,24.34,2.11,24.43128527,25.65,-4.16,25.98515153,1.16544,0.33992,1.214,25.65,-4.16,25.98515153
14/12/2020 18:00,25.45264,0.46452,25.45687848,1.11264,0.32452,1.159,24.34,0.14,24.34040263,25.09,-2.03,25.1719884,1.11264,0.32452,1.159,25.09,-2.03,25.1719884
14/12/2020 18:30,24.7796,0.2878,24.78127125,1.0896,0.3178,1.135,23.69,-0.03,23.690019,24.29,-1.62,24.34396229,1.0896,0.3178,1.135,24.29,-1.62,24.34396229
14/12/2020 19:00,23.80496,1.82228,23.87460628,1.10496,0.32228,1.151,22.7,1.5,22.74950549,23.59,-3.2,23.80605175,1.10496,0.32228,1.151,23.59,-3.2,23.80605175
14/12/2020 19:30,22.97392,-0.18844,22.97469281,1.03392,0.30156,1.077,21.94,-0.49,21.94547106,22.29,0.45,22.29454193,1.03392,0.30156,1.077,22.29,0.45,22.29454193
14/12/2020 20:00,21.95656,0.27608,21.95829564,0.94656,0.27608,0.986,21.01,0,21.01,21.34,0.52,21.34633458,0.94656,0.27608,0.986,21.34,0.52,21.34633458
14/12/2020 20:30,20.99424,0.68832,21.00552065,0.95424,0.27832,0.994,20.04,0.41,20.04419367,20.36,0.78,20.37493558,0.95424,0.27832,0.994,20.36,0.78,20.37493558
14/12/2020 21:00,19.852,1.856,19.93857166,0.912,0.266,0.95,18.94,1.59,19.00662253,19.46,0.3,19.4623123,0.912,0.266,0.95,19.46,0.3,19.4623123
14/12/2020 21:30,18.58776,2.42768,18.74562488,0.91776,0.26768,0.956,17.67,2.16,17.80153083,18.27,0.24,18.27157629,0.91776,0.26768,0.956,18.27,0.24,18.27157629
14/12/2020 22:00,17.71056,1.38308,17.76448271,0.97056,0.28308,1.011,16.74,1.1,16.77610205,17.05,1.69,17.13355188,0.97056,0.28308,1.011,17.05,1.69,17.13355188
14/12/2020 22:30,16.27496,3.36728,16.61965396,0.98496,0.28728,1.026,15.29,3.08,15.59713115,15.99,-0.02,15.99001251,0.98496,0.28728,1.026,15.99,-0.02,15.99001251
14/12/2020 23:00,14.92464,4.59052,15.61466468,1.06464,0.31052,1.109,13.86,4.28,14.50579195,14.74,-0.8,14.76169367,1.06464,0.31052,1.109,14.74,-0.8,14.76169367
14/12/2020 23:30,13.99136,1.93748,14.12487109,0.95136,0.27748,0.991,13.04,1.66,13.14523488,13.33,2.13,13.49910367,0.95136,0.27748,0.991,13.33,2.13,13.49910367
15/12/2020 00:00,13.10792,2.03356,13.26472514,0.93792,0.27356,0.977,12.17,1.76,12.29660522,12.44,2.27,12.64541419,0.93792,0.27356,0.977,12.44,2.27,12.64541419
15/12/2020 00:30,12.75576,2.10168,12.92774041,0.96576,0.28168,1.006,11.79,1.82,11.92964794,12.05,2.37,12.28085502,0.96576,0.28168,1.006,12.05,2.37,12.28085502
15/12/2020 01:00,12.99552,2.11036,13.16575708,0.99552,0.29036,1.037,12,1.82,12.13723197,12.27,2.37,12.49679159,0.99552,0.29036,1.037,12.27,2.37,12.49679159
15/12/2020 01:30,12.90448,2.19464,13.08976886,1.04448,0.30464,1.088,11.86,1.89,12.00965029,12.12,2.42,12.35923946,1.04448,0.30464,1.088,12.12,2.42,12.35923946
15/12/2020 02:00,12.72768,2.20724,12.91765252,1.08768,0.31724,1.133,11.64,1.89,11.7924425,11.91,2.35,12.13962932,1.08768,0.31724,1.133,11.91,2.35,12.13962932
15/12/2020 02:30,12.18496,5.57228,13.39864003,1.10496,0.32228,1.151,11.08,5.25,12.26086865,11.98,-0.74,12.002833,1.10496,0.32228,1.151,11.98,-0.74,12.002833
15/12/2020 03:00,11.9816,5.3738,13.13150658,1.0416,0.3038,1.085,10.94,5.07,12.05771537,11.86,-0.63,11.87672093,1.0416,0.3038,1.085,11.86,-0.63,11.87672093
15/12/2020 03:30,11.996,5.468,13.18343809,1.056,0.308,1.1,10.94,5.16,12.09583399,11.82,-0.76,11.84440796,1.056,0.308,1.1,11.82,-0.76,11.84440796
15/12/2020 04:00,12.08336,2.39348,12.31813035,1.14336,0.33348,1.191,10.94,2.06,11.13225943,11.22,2.41,11.47590955,1.14336,0.33348,1.191,11.22,2.41,11.47590955
15/12/2020 04:30,12.17024,2.37132,12.39910885,1.17024,0.34132,1.219,11,2.03,11.18574539,11.26,2.41,11.51502063,1.17024,0.34132,1.219,11.26,2.41,11.51502063
15/12/2020 05:00,12.28512,2.22816,12.48554646,1.12512,0.32816,1.172,11.16,1.9,11.32058302,11.43,2.29,11.65714373,1.12512,0.32816,1.172,11.43,2.29,11.65714373
15/12/2020 05:30,12.55152,4.18336,13.23031198,0.97152,0.28336,1.012,11.58,3.9,12.2190998,12.25,0.19,12.25147338,0.97152,0.28336,1.012,12.25,0.19,12.25147338
15/12/2020 06:00,13.32232,5.14776,14.28228424,0.95232,0.27776,0.992,12.37,4.87,13.29412652,13.28,-1.1,13.32547935,0.95232,0.27776,0.992,13.28,-1.1,13.32547935
15/12/2020 06:30,15.6684,2.1012,15.80866218,0.9984,0.2912,1.04,14.67,1.81,14.78123811,15.09,0.91,15.1174138,0.9984,0.2912,1.04,15.09,0.91,15.1174138
15/12/2020 07:00,17.62656,2.36608,17.78465496,0.70656,0.20608,0.736,16.92,2.16,17.05731515,17.48,-0.32,17.48292882,0.70656,0.20608,0.736,17.48,-0.32,17.48292882
15/12/2020 07:30,19.91736,1.80048,19.99857389,0.68736,0.20048,0.716,19.23,1.6,19.29644786,19.99,-2.63,20.16226674,0.68736,0.20048,0.716,19.99,-2.63,20.16226674
15/12/2020 08:00,21.50944,-0.67308,21.51996854,0.70944,0.20692,0.739,20.8,-0.88,20.81860706,21.15,-0.54,21.15689249,0.70944,0.20692,0.739,21.15,-0.54,21.15689249
15/12/2020 08:30,22.302,-1.089,22.32857194,0.792,0.231,0.825,21.51,-1.32,21.55046403,21.89,-0.87,21.90728189,0.792,0.231,0.825,21.89,-0.87,21.90728189
15/12/2020 09:00,22.41168,0.04924,22.41173409,0.75168,0.21924,0.783,21.66,-0.17,21.66066712,22.33,-2.12,22.43041016,0.75168,0.21924,0.783,22.33,-2.12,22.43041016
15/12/2020 09:30,22.4248,-0.7686,22.43796784,0.7248,0.2114,0.755,21.7,-0.98,21.72211776,22.14,-1.16,22.17036761,0.7248,0.2114,0.755,22.14,-1.16,22.17036761
15/12/2020 10:00,22.4236,-1.0052,22.44611913,0.8736,0.2548,0.91,21.55,-1.26,21.58680384,21.91,-0.8,21.92460034,0.8736,0.2548,0.91,21.91,-0.8,21.92460034
15/12/2020 10:30,21.88128,0.05204,21.88134188,1.00128,0.29204,1.043,20.88,-0.24,20.88137926,21.5,-1.74,21.57029439,1.00128,0.29204,1.043,21.5,-1.74,21.57029439
15/12/2020 11:00,21.58192,2.42056,21.71723697,0.96192,0.28056,1.002,20.62,2.14,20.73075011,21.86,-4.29,22.2769769,0.96192,0.28056,1.002,21.86,-4.29,22.2769769
15/12/2020 11:30,21.48136,2.41748,21.61696179,0.95136,0.27748,0.991,20.53,2.14,20.64123301,21.78,-4.34,22.20819669,0.95136,0.27748,0.991,21.78,-4.34,22.20819669
15/12/2020 12:00,21.532,2.411,21.66656283,1.032,0.301,1.075,20.5,2.11,20.60830173,21.74,-4.37,22.17486189,1.032,0.301,1.075,21.74,-4.37,22.17486189
15/12/2020 12:30,21.56432,2.43876,21.70178443,1.02432,0.29876,1.067,20.54,2.14,20.65117914,21.79,-4.31,22.21216333,1.02432,0.29876,1.067,21.79,-4.31,22.21216333
15/12/2020 13:00,21.67792,-0.07644,21.67805477,0.93792,0.27356,0.977,20.74,-0.35,20.74295302,21.28,-1.27,21.3178634,0.93792,0.27356,0.977,21.28,-1.27,21.3178634
15/12/2020 13:30,21.74784,-0.84688,21.76432288,0.86784,0.25312,0.904,20.88,-1.1,20.90895502,21.23,-0.65,21.23994821,0.86784,0.25312,0.904,21.23,-0.65,21.23994821
15/12/2020 14:00,21.41792,-0.75644,21.43127384,0.93792,0.27356,0.977,20.48,-1.03,20.50588452,20.84,-0.59,20.84835005,0.93792,0.27356,0.977,20.84,-0.59,20.84835005
15/12/2020 14:30,21.37056,-0.68692,21.38159708,0.97056,0.28308,1.011,20.4,-0.97,20.42304825,20.76,-0.53,20.76676431,0.97056,0.28308,1.011,20.76,-0.53,20.76676431
15/12/2020 15:00,21.56384,-0.80388,21.57881875,0.84384,0.24612,0.879,20.72,-1.05,20.74658767,21.08,-0.6,21.08853717,0.84384,0.24612,0.879,21.08,-0.6,21.08853717
15/12/2020 15:30,22.07576,-0.74332,22.08827074,0.84576,0.24668,0.881,21.23,-0.99,21.25307037,21.61,-0.56,21.61725468,0.84576,0.24668,0.881,21.61,-0.56,21.61725468
15/12/2020 16:00,23.0892,0.3156,23.09135682,0.7392,0.2156,0.77,22.35,0.1,22.35022371,23.07,-2.1,23.1653815,0.7392,0.2156,0.77,23.07,-2.1,23.1653815
15/12/2020 16:30,24.28488,0.99184,24.30512586,0.79488,0.23184,0.828,23.49,0.76,23.50229138,24.45,-3.12,24.64826363,0.79488,0.23184,0.828,24.45,-3.12,24.64826363
15/12/2020 17:00,25.72168,-1.35076,25.75712279,0.75168,0.21924,0.783,24.97,-1.57,25.01930854,25.35,-0.87,25.3649246,0.75168,0.21924,0.783,25.35,-0.87,25.3649246
15/12/2020 17:30,26.09104,-1.30428,26.12361986,0.91104,0.26572,0.949,25.18,-1.57,25.22889811,25.55,-0.84,25.56380449,0.91104,0.26572,0.949,25.55,-0.84,25.56380449
15/12/2020 18:00,25.8548,-0.3486,25.85714998,0.9648,0.2814,1.005,24.89,-0.63,24.8979718,25.48,-1.49,25.52352836,0.9648,0.2814,1.005,25.48,-1.49,25.52352836
15/12/2020 18:30,25.222,0.366,25.2246554,1.152,0.336,1.2,24.07,0.03,24.0700187,24.72,-1.61,24.77237373,1.152,0.336,1.2,24.72,-1.61,24.77237373
15/12/2020 19:00,24.68248,-0.31136,24.68444377,1.33248,0.38864,1.388,23.35,-0.7,23.36049015,23.72,-0.48,23.72485616,1.33248,0.38864,1.388,23.72,-0.48,23.72485616
15/12/2020 19:30,23.63264,-0.08048,23.63277704,1.23264,0.35952,1.284,22.4,-0.44,22.40432101,22.76,0,22.76,1.23264,0.35952,1.284,22.76,0,22.76
15/12/2020 20:00,22.47016,-0.08912,22.47033673,1.10016,0.32088,1.146,21.37,-0.41,21.37393272,21.72,0.41,21.72386936,1.10016,0.32088,1.146,21.72,0.41,21.72386936
15/12/2020 20:30,21.55208,0.73144,21.56448833,1.10208,0.32144,1.148,20.45,0.41,20.45410961,20.78,0.65,20.79016354,1.10208,0.32144,1.148,20.78,0.65,20.79016354
15/12/2020 21:00,20.35744,1.71592,20.42962909,1.11744,0.32592,1.164,19.24,1.39,19.29014515,19.77,0.27,19.77184362,1.11744,0.32592,1.164,19.77,0.27,19.77184362
15/12/2020 21:30,19.36816,1.13988,19.40167385,1.02816,0.29988,1.071,18.34,0.84,18.35922656,18.64,1.36,18.68954788,1.02816,0.29988,1.071,18.64,1.36,18.68954788
15/12/2020 22:00,18.1124,1.3782,18.16475899,1.0224,0.2982,1.065,17.09,1.08,17.12409122,17.39,1.53,17.45717617,1.0224,0.2982,1.065,17.39,1.53,17.45717617
15/12/2020 22:30,16.83016,1.75088,16.92098893,1.10016,0.32088,1.146,15.73,1.43,15.79486625,16.02,1.74,16.11421733,1.10016,0.32088,1.146,16.02,1.74,16.11421733
15/12/2020 23:00,15.21152,3.70836,15.65701998,1.09152,0.31836,1.137,14.12,3.39,14.52124306,14.76,0.38,14.76489079,1.09152,0.31836,1.137,14.76,0.38,14.76489079
15/12/2020 23:30,14.15032,2.03176,14.29544,1.00032,0.29176,1.042,13.15,1.74,13.26461835,13.44,2.18,13.61565276,1.00032,0.29176,1.042,13.44,2.18,13.61565276
16/12/2020 00:00,13.30864,2.21752,13.49211969,1.08864,0.31752,1.134,12.22,1.9,12.36682659,12.49,2.26,12.69282081,1.08864,0.31752,1.134,12.49,2.26,12.69282081
16/12/2020 00:30,13.03648,2.25564,13.23018226,1.11648,0.32564,1.163,11.92,1.93,12.07523499,12.18,2.33,12.40085884,1.11648,0.32564,1.163,12.18,2.33,12.40085884
16/12/2020 01:00,13.332,2.266,13.52320154,1.152,0.336,1.2,12.18,1.93,12.33196254,12.44,2.26,12.6436229,1.152,0.336,1.2,12.44,2.26,12.6436229
16/12/2020 01:30,13.13376,2.26068,13.32690233,1.13376,0.33068,1.181,12,1.93,12.15421326,12.26,2.35,12.4831927,1.13376,0.33068,1.181,12.26,2.35,12.4831927
16/12/2020 02:00,13.00328,2.27804,13.20131649,1.19328,0.34804,1.243,11.81,1.93,11.96666202,12.08,2.31,12.29888206,1.19328,0.34804,1.243,12.08,2.31,12.29888206
16/12/2020 02:30,12.8228,2.3654,13.03914556,1.2528,0.3654,1.305,11.57,2,11.74158848,11.84,2.35,12.07096102,1.2528,0.3654,1.305,11.84,2.35,12.07096102
16/12/2020 03:00,12.15768,5.64224,13.40313602,1.20768,0.35224,1.258,10.95,5.29,12.16086346,11.84,-0.68,11.85951095,1.20768,0.35224,1.258,11.84,-0.68,11.85951095
16/12/2020 03:30,12.02544,5.50992,13.2276387,1.16544,0.33992,1.214,10.86,5.17,12.02782191,11.77,-0.62,11.78631834,1.16544,0.33992,1.214,11.77,-0.62,11.78631834
16/12/2020 04:00,11.90304,5.58672,13.14890876,1.22304,0.35672,1.274,10.68,5.23,11.89181651,11.58,-0.57,11.59402001,1.22304,0.35672,1.274,11.58,-0.57,11.59402001
16/12/2020 04:30,12.12824,2.90532,12.47137081,1.21824,0.35532,1.269,10.91,2.55,11.20404391,11.29,1.84,11.43895537,1.21824,0.35532,1.269,11.29,1.84,11.43895537
16/12/2020 05:00,12.48616,2.30888,12.69783912,1.43616,0.41888,1.496,11.05,1.89,11.21046832,11.29,2.3,11.52189655,1.43616,0.41888,1.496,11.29,2.3,11.52189655
16/12/2020 05:30,12.89768,2.15724,13.07684342,1.32768,0.38724,1.383,11.57,1.77,11.70460593,11.83,2.15,12.02378476,1.32768,0.38724,1.383,11.83,2.15,12.02378476
16/12/2020 06:00,13.85936,2.01648,14.00528654,1.35936,0.39648,1.416,12.5,1.62,12.60453887,12.78,1.98,12.93247076,1.35936,0.39648,1.416,12.78,1.98,12.93247076
16/12/2020 06:30,15.91536,1.46948,15.98305526,1.33536,0.38948,1.391,14.58,1.08,14.61994528,14.84,1.49,14.91461364,1.33536,0.38948,1.391,14.84,1.49,14.91461364
16/12/2020 07:00,17.91128,2.29704,18.05797176,1.36128,0.39704,1.418,16.55,1.9,16.65870643,17.09,-0.12,17.09042129,1.36128,0.39704,1.418,17.09,-0.12,17.09042129
16/12/2020 07:30,20.31896,1.08928,20.34813668,1.36896,0.39928,1.426,18.95,0.69,18.96255784,19.43,-1.01,19.45623293,1.36896,0.39928,1.426,19.43,-1.01,19.45623293
16/12/2020 08:00,22.04608,-0.50656,22.05189893,1.48608,0.43344,1.548,20.56,-0.94,20.58147711,20.89,-0.49,20.89574598,1.48608,0.43344,1.548,20.89,-0.49,20.89574598
16/12/2020 08:30,22.70896,-0.81572,22.72360586,1.48896,0.43428,1.551,21.22,-1.25,21.2567848,21.57,-0.65,21.57979147,1.48896,0.43428,1.551,21.57,-0.65,21.57979147
16/12/2020 09:00,22.93264,0.08952,22.93281472,1.47264,0.42952,1.534,21.46,-0.34,21.46269321,22.09,-2.04,22.18399648,1.47264,0.42952,1.534,22.09,-2.04,22.18399648
16/12/2020 09:30,22.98384,2.24112,23.09284565,1.44384,0.42112,1.504,21.54,1.82,21.61675276,22.8,-4.68,23.27536036,1.44384,0.42112,1.504,22.8,-4.68,23.27536036
16/12/2020 10:00,23.02704,2.25372,23.13706604,1.48704,0.43372,1.549,21.54,1.82,21.61675276,22.8,-4.68,23.27536036,1.48704,0.43372,1.549,22.8,-4.68,23.27536036
16/12/2020 10:30,22.98232,2.36276,23.10345575,1.55232,0.45276,1.617,21.43,1.91,21.51494829,22.69,-4.56,23.14367516,1.55232,0.45276,1.617,22.69,-4.56,23.14367516
16/12/2020 11:00,23.29784,2.26312,23.4075001,1.58784,0.46312,1.654,21.71,1.8,21.78449219,22.97,-4.64,23.4339604,1.58784,0.46312,1.654,22.97,-4.64,23.4339604
16/12/2020 11:30,23.38384,2.18612,23.48580622,1.56384,0.45612,1.629,21.82,1.73,21.88847414,23.07,-4.72,23.54789375,1.56384,0.45612,1.629,23.07,-4.72,23.54789375
16/12/2020 12:00,23.35984,2.17912,23.46125932,1.53984,0.44912,1.604,21.82,1.73,21.88847414,23.07,-4.68,23.53990867,1.53984,0.44912,1.604,23.07,-4.68,23.53990867
16/12/2020 12:30,23.63088,2.19984,23.7330526,1.61088,0.46984,1.678,22.02,1.73,22.08785413,23.27,-4.68,23.73594953,1.61088,0.46984,1.678,23.27,-4.68,23.73594953
16/12/2020 13:00,23.79392,2.26656,23.90163014,1.63392,0.47656,1.702,22.16,1.79,22.23217713,23.42,-4.68,23.88302326,1.63392,0.47656,1.702,23.42,-4.68,23.88302326
16/12/2020 13:30,23.932,2.196,24.03254127,1.632,0.476,1.7,22.3,1.72,22.36623348,23.56,-4.74,24.03208688,1.632,0.476,1.7,23.56,-4.74,24.03208688
16/12/2020 14:00,23.71208,2.26144,23.81967357,1.58208,0.46144,1.648,22.13,1.8,22.20308312,23.4,-4.69,23.8653745,1.58208,0.46144,1.648,23.4,-4.69,23.8653745
16/12/2020 14:30,23.66656,-0.04392,23.66660075,1.42656,0.41608,1.486,22.24,-0.46,22.24475669,22.9,-2.2,23.00543414,1.42656,0.41608,1.486,22.9,-2.2,23.00543414
16/12/2020 15:00,23.51776,-1.32732,23.55518656,1.03776,0.30268,1.081,22.48,-1.63,22.53901728,22.87,-1.16,22.89939956,1.03776,0.30268,1.081,22.87,-1.16,22.89939956
16/12/2020 15:30,23.51656,-1.25392,23.54996623,0.94656,0.27608,0.986,22.57,-1.53,22.62179922,22.94,-1.06,22.96447692,0.94656,0.27608,0.986,22.94,-1.06,22.96447692
16/12/2020 16:00,24.23456,0.58008,24.24150142,0.99456,0.29008,1.036,23.24,0.29,23.24180931,24.14,-3.12,24.34078881,0.99456,0.29008,1.036,24.14,-3.12,24.34078881
16/12/2020 16:30,25.4624,-1.5618,25.51025349,1.0224,0.2982,1.065,24.44,-1.86,24.51067523,24.82,-1.16,24.84709239,1.0224,0.2982,1.065,24.82,-1.16,24.84709239
16/12/2020 17:00,25.93496,-1.01272,25.95472504,0.98496,0.28728,1.026,24.95,-1.3,24.98384478,25.46,-1.54,25.5065325,0.98496,0.28728,1.026,25.46,-1.54,25.5065325
16/12/2020 17:30,25.75728,1.07504,25.77970489,0.97728,0.28504,1.018,24.78,0.79,24.79258962,25.79,-3.38,26.01054594,0.97728,0.28504,1.018,25.79,-3.38,26.01054594
16/12/2020 18:00,26.04344,-0.81608,26.05622293,0.97344,0.28392,1.014,25.07,-1.1,25.09412083,25.56,-1.37,25.59668924,0.97344,0.28392,1.014,25.56,-1.37,25.59668924
16/12/2020 18:30,25.17696,-0.27172,25.17842621,1.05696,0.30828,1.101,24.12,-0.58,24.12697246,24.61,-1.12,24.63547239,1.05696,0.30828,1.101,24.61,-1.12,24.63547239
16/12/2020 19:00,24.65216,-0.47312,24.6566996,1.05216,0.30688,1.096,23.6,-0.78,23.61288631,23.97,-0.42,23.97367932,1.05216,0.30688,1.096,23.97,-0.42,23.97367932
16/12/2020 19:30,23.45072,0.13896,23.45113171,0.99072,0.28896,1.032,22.46,-0.15,22.46050088,22.88,-2.95,23.06939314,0.99072,0.28896,1.032,22.88,-2.95,23.06939314
16/12/2020 20:00,22.20536,3.15448,22.42830258,0.97536,0.28448,1.016,21.23,2.87,21.42311369,21.62,0.09,21.62018733,0.97536,0.28448,1.016,21.62,0.09,21.62018733
16/12/2020 20:30,21.42672,0.69196,21.43789026,0.96672,0.28196,1.007,20.46,0.41,20.4641076,20.8,0.67,20.81078807,0.96672,0.28196,1.007,20.8,0.67,20.81078807
16/12/2020 21:00,20.50472,0.75596,20.51865049,1.01472,0.29596,1.057,19.49,0.46,19.49542767,19.83,0.89,19.84996222,1.01472,0.29596,1.057,19.83,0.89,19.84996222
16/12/2020 21:30,19.3416,2.7738,19.53948456,1.0416,0.3038,1.085,18.3,2.47,18.46593891,19.02,-0.53,19.0273829,1.0416,0.3038,1.085,19.02,-0.53,19.0273829
16/12/2020 22:00,17.9884,4.1112,18.45222209,0.9984,0.2912,1.04,16.99,3.82,17.41414655,17.94,-1.38,17.99299864,0.9984,0.2912,1.04,17.94,-1.38,17.99299864
16/12/2020 22:30,16.96784,1.62812,17.04577276,0.98784,0.28812,1.029,15.98,1.34,16.03608431,16.27,1.77,16.36599523,0.98784,0.28812,1.029,16.27,1.77,16.36599523
16/12/2020 23:00,15.62696,1.82828,15.73354654,1.05696,0.30828,1.101,14.57,1.52,14.64907164,14.85,1.89,14.96978958,1.05696,0.30828,1.101,14.85,1.89,14.96978958
16/12/2020 23:30,14.26,3.175,14.6091829,1.08,0.315,1.125,13.18,2.86,13.48673422,13.7,1.11,13.7448936,1.08,0.315,1.125,13.7,1.11,13.7448936
17/12/2020 00:00,13.47816,2.17988,13.65330267,1.02816,0.29988,1.071,12.45,1.88,12.59114371,12.72,2.24,12.91572685,1.02816,0.29988,1.071,12.72,2.24,12.91572685
17/12/2020 00:30,13.23104,2.10072,13.39676991,1.03104,0.30072,1.074,12.2,1.8,12.33207201,12.46,2.18,12.64926875,1.03104,0.30072,1.074,12.46,2.18,12.64926875
17/12/2020 01:00,13.5372,2.0596,13.69298127,1.0272,0.2996,1.07,12.51,1.76,12.63319833,12.78,2.29,12.98354728,1.0272,0.2996,1.07,12.78,2.29,12.98354728
17/12/2020 01:30,13.37744,2.14092,13.54767284,0.99744,0.29092,1.039,12.38,1.85,12.5174638,12.65,2.42,12.87939828,0.99744,0.29092,1.039,12.65,2.42,12.87939828
17/12/2020 02:00,13.18608,2.14344,13.35915569,1.00608,0.29344,1.048,12.18,1.85,12.31969561,12.46,2.42,12.69283262,1.00608,0.29344,1.048,12.46,2.42,12.69283262
17/12/2020 02:30,12.93672,2.22696,13.12699795,1.08672,0.31696,1.132,11.85,1.91,12.00294131,12.12,2.42,12.35923946,1.08672,0.31696,1.132,12.12,2.42,12.35923946
17/12/2020 03:00,12.40272,4.53996,13.20752438,1.06272,0.30996,1.107,11.34,4.23,12.10324337,12.05,0.28,12.05325267,1.06272,0.30996,1.107,12.05,0.28,12.05325267
17/12/2020 03:30,12.1712,5.6266,13.40883056,1.0512,0.3066,1.095,11.12,5.32,12.32707589,12.05,-0.68,12.06917147,1.0512,0.3066,1.095,12.05,-0.68,12.06917147
17/12/2020 04:00,11.95792,5.59356,13.20150613,0.93792,0.27356,0.977,11.02,5.32,12.23694406,11.92,-0.64,11.93716884,0.93792,0.27356,0.977,11.92,-0.64,11.93716884
17/12/2020 04:30,12.08208,5.56644,13.30270316,0.98208,0.28644,1.023,11.1,5.28,12.29180215,12,-0.7,12.02039933,0.98208,0.28644,1.023,12,-0.7,12.02039933
17/12/2020 05:00,12.16704,5.61372,13.39965353,1.00704,0.29372,1.049,11.16,5.32,12.36317111,12.06,-0.64,12.07696982,1.00704,0.29372,1.049,12.06,-0.64,12.07696982
17/12/2020 05:30,12.92456,2.59008,13.18153123,0.99456,0.29008,1.036,11.93,2.3,12.14968724,12.27,2.05,12.44007235,0.99456,0.29008,1.036,12.27,2.05,12.44007235
17/12/2020 06:00,13.97976,2.00868,14.12333123,0.98976,0.28868,1.031,12.99,1.72,13.10337743,13.27,2.05,13.42741226,0.98976,0.28868,1.031,13.27,2.05,13.42741226
17/12/2020 06:30,16.01152,2.24336,16.1679138,0.97152,0.28336,1.012,15.04,1.96,15.16717508,15.52,0.72,15.53669205,0.97152,0.28336,1.012,15.52,0.72,15.53669205
17/12/2020 07:00,18.21968,1.70824,18.29958533,0.91968,0.26824,0.958,17.3,1.44,17.35982719,17.75,0.4,17.75450647,0.91968,0.26824,0.958,17.75,0.4,17.75450647
17/12/2020 07:30,20.49024,0.31132,20.4926049,0.93024,0.27132,0.969,19.56,0.04,19.5600409,19.97,-1.45,20.02257226,0.93024,0.27132,0.969,19.97,-1.45,20.02257226
17/12/2020 08:00,22.36728,-0.60496,22.37545958,0.97728,0.28504,1.018,21.39,-0.89,21.40850765,21.75,-0.51,21.75597849,0.97728,0.28504,1.018,21.75,-0.51,21.75597849
17/12/2020 08:30,23.044,-1.023,23.06669601,0.984,0.287,1.025,22.06,-1.31,22.09886196,22.43,-0.92,22.44885966,0.984,0.287,1.025,22.43,-0.92,22.44885966
17/12/2020 09:00,23.11576,0.47168,23.12057184,0.96576,0.28168,1.006,22.15,0.19,22.15081488,22.95,-2.72,23.1106231,0.96576,0.28168,1.006,22.95,-2.72,23.1106231
17/12/2020 09:30,23.16576,2.06168,23.25732059,0.96576,0.28168,1.006,22.2,1.78,22.27124604,23.47,-4.68,23.93205591,0.96576,0.28168,1.006,23.47,-4.68,23.93205591
17/12/2020 10:00,23.03536,2.06448,23.12768661,0.97536,0.28448,1.016,22.06,1.78,22.13169673,23.32,-4.68,23.78497004,0.97536,0.28448,1.016,23.32,-4.68,23.78497004
17/12/2020 10:30,22.92128,2.20204,23.0268117,1.00128,0.29204,1.043,21.92,1.91,22.00305661,23.18,-4.56,23.62426718,1.00128,0.29204,1.043,23.18,-4.56,23.62426718
17/12/2020 11:00,23.22864,-1.23248,23.26131388,1.08864,0.31752,1.134,22.14,-1.55,22.19419068,22.54,-1.25,22.57463399,1.08864,0.31752,1.134,22.54,-1.25,22.57463399
17/12/2020 11:30,22.99128,-1.26796,23.0262172,1.24128,0.36204,1.293,21.75,-1.63,21.81099264,22.13,-1.17,22.16090702,1.24128,0.36204,1.293,22.13,-1.17,22.16090702
17/12/2020 12:00,22.68824,-1.16468,22.71811422,1.21824,0.35532,1.269,21.47,-1.52,21.52373806,21.85,-1.06,21.87569656,1.21824,0.35532,1.269,21.85,-1.06,21.87569656
17/12/2020 12:30,22.78072,-1.01604,22.80336688,1.35072,0.39396,1.407,21.43,-1.41,21.47633581,21.85,-1.06,21.87569656,1.35072,0.39396,1.407,21.85,-1.06,21.87569656
17/12/2020 13:00,22.11592,2.25756,22.23084557,1.22592,0.35756,1.277,20.89,1.9,20.97622702,22.04,-3.89,22.38065459,1.22592,0.35756,1.277,22.04,-3.89,22.38065459
17/12/2020 13:30,22.16328,2.18804,22.27102376,1.19328,0.34804,1.243,20.97,1.84,21.05057006,22.13,-3.94,22.47800036,1.19328,0.34804,1.243,22.13,-3.94,22.47800036
17/12/2020 14:00,21.91744,2.56592,22.06712762,1.83744,0.53592,1.914,20.08,2.03,20.1823512,21.21,-3.71,21.53202731,1.83744,0.53592,1.914,21.21,-3.71,21.53202731
17/12/2020 14:30,21.88912,2.47016,22.02805631,1.50912,0.44016,1.572,20.38,2.03,20.48085203,21.51,-3.65,21.81748381,1.50912,0.44016,1.572,21.51,-3.65,21.81748381
17/12/2020 15:00,22.4008,-0.2906,22.40268486,1.0608,0.3094,1.105,21.34,-0.6,21.3484332,21.82,-1.21,21.85352374,1.0608,0.3094,1.105,21.82,-1.21,21.85352374
17/12/2020 15:30,22.70104,-0.38428,22.70429229,1.15104,0.33572,1.199,21.55,-0.72,21.56202449,21.99,-1.06,22.01553315,1.15104,0.33572,1.199,21.99,-1.06,22.01553315
17/12/2020 16:00,23.8648,-0.5736,23.87169236,1.3248,0.3864,1.38,22.54,-0.96,22.56043439,23.07,-1.57,23.12336048,1.3248,0.3864,1.38,23.07,-1.57,23.12336048
17/12/2020 16:30,25.06968,-1.34176,25.10556064,1.39968,0.40824,1.458,23.67,-1.75,23.73460343,24.05,-1.05,24.07291009,1.39968,0.40824,1.458,24.05,-1.05,24.07291009
17/12/2020 17:00,25.97688,-1.35716,26.0123082,1.34688,0.39284,1.403,24.63,-1.75,24.69209185,25,-1.05,25.02204028,1.34688,0.39284,1.403,25,-1.05,25.02204028
17/12/2020 17:30,26.36448,-1.33536,26.39827631,1.28448,0.37464,1.338,25.08,-1.71,25.13822786,25.46,-1,25.47963108,1.28448,0.37464,1.338,25.46,-1,25.47963108
17/12/2020 18:00,26.0928,0.3804,26.09557273,1.3728,0.4004,1.43,24.72,-0.02,24.72000809,25.51,-2.49,25.63123485,1.3728,0.4004,1.43,25.51,-2.49,25.63123485
17/12/2020 18:30,25.59384,-0.47388,25.59822666,1.80384,0.52612,1.879,23.79,-1,23.81100796,24.16,-0.58,24.16696092,1.80384,0.52612,1.879,24.16,-0.58,24.16696092
