Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/12/2020 19:00,25.01112,-0.04884,25.01116769,2.06112,0.60116,2.147,22.95,-0.65,22.95920295,23.31,-0.44,23.31415235,2.06112,0.60116,2.147,23.31,-0.44,23.31415235
17/12/2020 19:30,23.85,-0.085,23.85015147,1.56,0.455,1.625,22.29,-0.54,22.29654009,22.64,0,22.64,1.56,0.455,1.625,22.64,0,22.64
17/12/2020 20:00,22.85688,0.00284,22.85688018,1.58688,0.46284,1.653,21.27,-0.46,21.27497356,21.62,0.41,21.62388725,1.58688,0.46284,1.653,21.62,0.41,21.62388725
17/12/2020 20:30,21.80456,3.52508,22.08766683,1.59456,0.46508,1.661,20.21,3.06,20.44034491,20.67,-0.02,20.67000968,1.59456,0.46508,1.661,20.67,-0.02,20.67000968
17/12/2020 21:00,20.66848,1.52164,20.72441685,1.54848,0.45164,1.613,19.12,1.07,19.14991645,19.54,0.42,19.5445133,1.54848,0.45164,1.613,19.54,0.42,19.5445133
17/12/2020 21:30,19.02936,4.27148,19.50287372,1.47936,0.43148,1.541,17.55,3.84,17.96519134,18.58,-1.84,18.67088643,1.47936,0.43148,1.541,18.58,-1.84,18.67088643
17/12/2020 22:00,18.12704,2.87372,18.3534151,1.48704,0.43372,1.549,16.64,2.44,16.8179428,17.24,0.27,17.24211414,1.48704,0.43372,1.549,17.24,0.27,17.24211414
17/12/2020 22:30,17.11984,1.89912,17.22485351,1.53984,0.44912,1.604,15.58,1.45,15.64732885,15.89,1.57,15.96737298,1.53984,0.44912,1.604,15.89,1.57,15.96737298
17/12/2020 23:00,15.60272,2.67996,15.83120517,1.54272,0.44996,1.607,14.06,2.23,14.23574726,14.49,1.2,14.53960453,1.54272,0.44996,1.607,14.49,1.2,14.53960453
17/12/2020 23:30,14.44192,2.47556,14.65255782,1.56192,0.45556,1.627,12.88,2.02,13.0374384,13.23,1.85,13.35872,1.56192,0.45556,1.627,13.23,1.85,13.35872
18/12/2020 00:00,13.6084,2.2262,13.78928994,1.5984,0.4662,1.665,12.01,1.76,12.13827418,12.28,2.31,12.49537915,1.5984,0.4662,1.665,12.28,2.31,12.49537915
18/12/2020 00:30,13.24936,2.22648,13.43513132,1.59936,0.46648,1.666,11.65,1.76,11.78219419,11.92,2.31,12.14176676,1.59936,0.46648,1.666,11.92,2.31,12.14176676
18/12/2020 01:00,13.50936,2.16648,13.68197512,1.59936,0.46648,1.666,11.91,1.7,12.03071486,12.18,2.24,12.38426421,1.59936,0.46648,1.666,12.18,2.24,12.38426421
18/12/2020 01:30,13.41384,2.15612,13.58602065,1.56384,0.45612,1.629,11.85,1.7,11.97131989,12.12,2.27,12.33074613,1.56384,0.45612,1.629,12.12,2.27,12.33074613
18/12/2020 02:00,13.16984,2.21912,13.35549247,1.53984,0.44912,1.604,11.63,1.77,11.76391941,11.9,2.35,12.12981863,1.53984,0.44912,1.604,11.9,2.35,12.12981863
18/12/2020 02:30,12.89016,2.31088,13.09566307,1.58016,0.46088,1.646,11.31,1.85,11.46030541,11.58,2.26,11.79847448,1.58016,0.46088,1.646,11.58,2.26,11.79847448
18/12/2020 03:00,12.64568,2.39124,12.86978055,1.61568,0.47124,1.683,11.03,1.92,11.19586084,11.29,2.33,11.52792262,1.61568,0.47124,1.683,11.29,2.33,11.52792262
18/12/2020 03:30,12.29128,4.11704,12.96246822,1.60128,0.46704,1.668,10.69,3.65,11.29595503,11.29,0.69,11.31106538,1.60128,0.46704,1.668,11.29,0.69,11.31106538
18/12/2020 04:00,12.15872,2.47296,12.40765905,1.51872,0.44296,1.582,10.64,2.03,10.83192042,10.9,2.44,11.16976275,1.51872,0.44296,1.582,10.9,2.44,11.16976275
18/12/2020 04:30,12.2144,2.3792,12.44396078,1.5744,0.4592,1.64,10.64,1.92,10.81184536,10.9,2.33,11.14625049,1.5744,0.4592,1.64,10.9,2.33,11.14625049
18/12/2020 05:00,12.2836,2.3148,12.49980512,1.5936,0.4648,1.66,10.69,1.85,10.84889856,10.96,2.38,11.21543579,1.5936,0.4648,1.66,10.96,2.38,11.21543579
18/12/2020 05:30,12.4312,5.1766,13.46595414,1.5312,0.4466,1.595,10.9,4.73,11.88204107,11.73,-0.59,11.74482865,1.5312,0.4466,1.595,11.73,-0.59,11.74482865
18/12/2020 06:00,13.60704,2.46872,13.82917626,1.60704,0.46872,1.674,12,2,12.16552506,12.34,1.71,12.45791716,1.60704,0.46872,1.674,12.34,1.71,12.45791716
18/12/2020 06:30,15.2736,2.8148,15.53080668,1.5936,0.4648,1.66,13.68,2.35,13.88037824,14.21,0.56,14.2210302,1.5936,0.4648,1.66,14.21,0.56,14.2210302
18/12/2020 07:00,17.03384,1.63612,17.11223521,1.56384,0.45612,1.629,15.47,1.18,15.51493796,15.86,0.85,15.88276109,1.56384,0.45612,1.629,15.86,0.85,15.88276109
18/12/2020 07:30,18.9484,3.5462,19.27738045,1.5984,0.4662,1.665,17.35,3.08,17.62126272,18.11,-1.32,18.1580423,1.5984,0.4662,1.665,18.11,-1.32,18.1580423
18/12/2020 08:00,20.8584,0.6262,20.86779761,1.5984,0.4662,1.665,19.26,0.16,19.26066458,19.75,-2.81,19.94889972,1.5984,0.4662,1.665,19.75,-2.81,19.94889972
18/12/2020 08:30,21.98784,-0.54688,21.99463993,1.58784,0.46312,1.654,20.4,-1.01,20.42498715,20.73,-0.54,20.73703209,1.58784,0.46312,1.654,20.73,-0.54,20.73703209
18/12/2020 09:00,22.22416,-0.14212,22.22461441,1.60416,0.46788,1.671,20.62,-0.61,20.62902082,21.11,-1.23,21.14580337,1.60416,0.46788,1.671,21.11,-1.23,21.14580337
18/12/2020 09:30,22.67056,2.82808,22.846276,2.29056,0.66808,2.386,20.38,2.16,20.49414551,21.6,-4.26,22.01607594,2.29056,0.66808,2.386,21.6,-4.26,22.01607594
18/12/2020 10:00,22.8776,2.9118,23.06215864,2.5776,0.7518,2.685,20.3,2.16,20.41459282,21.52,-4.26,21.9375933,2.5776,0.7518,2.685,21.52,-4.26,21.9375933
18/12/2020 10:30,22.90088,2.88984,23.08249293,2.33088,0.67984,2.428,20.57,2.21,20.68837838,21.8,-4.18,22.19712594,2.33088,0.67984,2.428,21.8,-4.18,22.19712594
18/12/2020 11:00,22.54568,2.49624,22.68344993,1.49568,0.43624,1.558,21.05,2.06,21.15055791,22.3,-4.34,22.71839783,1.49568,0.43624,1.558,22.3,-4.34,22.71839783
18/12/2020 11:30,23.04536,2.88948,23.22579842,2.53536,0.73948,2.641,20.51,2.15,20.62238105,21.74,-4.22,22.14578967,2.53536,0.73948,2.641,21.74,-4.22,22.14578967
18/12/2020 12:00,23.40248,3.06864,23.60280961,3.01248,0.87864,3.138,20.39,2.19,20.50727188,21.61,-4.22,22.01818567,3.01248,0.87864,3.138,21.61,-4.22,22.01818567
18/12/2020 12:30,23.74152,3.21836,23.95866467,3.25152,0.94836,3.387,20.49,2.27,20.61535835,21.71,-4.09,22.09190349,3.25152,0.94836,3.387,21.71,-4.09,22.09190349
18/12/2020 13:00,23.68584,3.36212,23.92327042,3.43584,1.00212,3.579,20.25,2.36,20.38705717,21.46,-4.02,21.83327735,3.43584,1.00212,3.579,21.46,-4.02,21.83327735
18/12/2020 13:30,23.72232,2.27276,23.83094426,3.47232,1.01276,3.617,20.25,1.26,20.28916213,21.06,-3.77,21.3947774,3.47232,1.01276,3.617,21.06,-3.77,21.3947774
18/12/2020 14:00,22.98536,-0.00052,22.98536001,2.53536,0.73948,2.641,20.45,-0.74,20.46338437,20.79,-0.48,20.79554039,2.53536,0.73948,2.641,20.79,-0.48,20.79554039
18/12/2020 14:30,22.27456,0.08008,22.27470395,2.19456,0.64008,2.286,20.08,-0.56,20.08780725,20.41,0,20.41,2.19456,0.64008,2.286,20.41,0,20.41
18/12/2020 15:00,21.8892,-0.0644,21.88929474,1.6992,0.4956,1.77,20.19,-0.56,20.19776473,20.52,-0.42,20.5242978,1.6992,0.4956,1.77,20.52,-0.42,20.5242978
18/12/2020 15:30,21.71984,-0.04088,21.71987847,1.77984,0.51912,1.854,19.94,-0.56,19.94786204,20.27,-0.51,20.27641487,1.77984,0.51912,1.854,20.27,-0.51,20.27641487
18/12/2020 16:00,22.55752,0.28136,22.55927463,2.50752,0.73136,2.612,20.05,-0.45,20.05504924,20.38,0,20.38,2.50752,0.73136,2.612,20.38,0,20.38
18/12/2020 16:30,23.61392,0.27156,23.61548142,2.47392,0.72156,2.577,21.14,-0.45,21.14478896,21.49,0,21.49,2.47392,0.72156,2.577,21.49,0,21.49
18/12/2020 17:00,24.37272,0.17996,24.37338437,2.50272,0.72996,2.607,21.87,-0.55,21.87691477,22.21,0,22.21,2.50272,0.72996,2.607,22.21,0,22.21
18/12/2020 17:30,24.88536,0.11948,24.88564682,2.53536,0.73948,2.641,22.35,-0.62,22.3585979,22.71,0,22.71,2.53536,0.73948,2.641,22.71,0,22.71
18/12/2020 18:00,24.78648,0.04564,24.78652202,2.55648,0.74564,2.663,22.23,-0.7,22.24101841,22.58,0,22.58,2.55648,0.74564,2.663,22.58,0,22.58
18/12/2020 18:30,24.33184,0.27012,24.33333932,2.57184,0.75012,2.679,21.76,-0.48,21.76529347,22.13,0.41,22.13379769,2.57184,0.75012,2.679,22.13,0.41,22.13379769
18/12/2020 19:00,23.43608,0.33844,23.43852358,2.56608,0.74844,2.673,20.87,-0.41,20.87402692,21.22,0.47,21.22520436,2.56608,0.74844,2.673,21.22,0.47,21.22520436
18/12/2020 19:30,22.47376,0.68068,22.48406578,2.33376,0.68068,2.431,20.14,0,20.14,20.47,0.51,20.47635221,2.33376,0.68068,2.431,20.47,0.51,20.47635221
18/12/2020 20:00,21.20632,3.63476,21.51556386,1.93632,0.56476,2.017,19.27,3.07,19.51301617,19.76,0.12,19.76036437,1.93632,0.56476,2.017,19.76,0.12,19.76036437
18/12/2020 20:30,20.65984,4.32912,21.10853545,3.45984,1.00912,3.604,17.2,3.32,17.5174884,18.08,-1.17,18.1178172,3.45984,1.00912,3.604,18.08,-1.17,18.1178172
18/12/2020 21:00,19.75896,1.95428,19.85536982,2.92896,0.85428,3.051,16.83,1.1,16.8659094,17.12,1.7,17.20419716,2.92896,0.85428,3.051,17.12,1.7,17.20419716
18/12/2020 21:30,18.9516,2.2438,19.0839666,3.2016,0.9338,3.335,15.75,1.31,15.80438547,16.02,1.86,16.12761607,3.2016,0.9338,3.335,16.02,1.86,16.12761607
18/12/2020 22:00,17.874,3.217,18.16119393,3.144,0.917,3.275,14.73,2.3,14.90848416,15.17,1.23,15.21978318,3.144,0.917,3.275,15.17,1.23,15.21978318
18/12/2020 22:30,16.59976,2.98868,16.86666061,2.90976,0.84868,3.031,13.69,2.14,13.8562513,14.03,1.92,14.16076622,2.90976,0.84868,3.031,14.03,1.92,14.16076622
18/12/2020 23:00,15.77248,3.00864,16.05686894,3.25248,0.94864,3.388,12.52,2.06,12.68834111,12.82,2.27,13.01942011,3.25248,0.94864,3.388,12.82,2.27,13.01942011
18/12/2020 23:30,14.4316,3.8938,14.94766728,2.9616,0.8638,3.085,11.47,3.03,11.86346492,11.92,1.72,12.04345465,2.9616,0.8638,3.085,11.92,1.72,12.04345465
19/12/2020 00:00,13.71832,3.16576,14.07886146,3.20832,0.93576,3.342,10.51,2.23,10.74397506,10.77,2.81,11.13054356,3.20832,0.93576,3.342,10.77,2.81,11.13054356
19/12/2020 00:30,13.18792,4.90856,14.07178721,2.97792,0.86856,3.102,10.21,4.04,10.98024135,10.82,0.89,10.85654181,2.97792,0.86856,3.102,10.82,0.89,10.85654181
19/12/2020 01:00,13.352,6.241,14.7385883,3.192,0.931,3.325,10.16,5.31,11.46393039,10.99,-0.36,10.99589469,3.192,0.931,3.325,10.99,-0.36,10.99589469
19/12/2020 01:30,13.37256,3.15408,13.73948986,2.96256,0.86408,3.086,10.41,2.29,10.65890238,10.66,2.71,10.99907723,2.96256,0.86408,3.086,10.66,2.71,10.99907723
19/12/2020 02:00,13.29344,3.23892,13.68232984,3.25344,0.94892,3.389,10.04,2.29,10.29784929,10.3,2.71,10.65054459,3.25344,0.94892,3.389,10.3,2.71,10.65054459
19/12/2020 02:30,12.85648,3.10064,13.22509155,2.91648,0.85064,3.038,9.94,2.25,10.19147193,10.19,2.71,10.5442022,2.91648,0.85064,3.038,10.19,2.71,10.5442022
19/12/2020 03:00,12.35264,5.78952,13.6420767,3.15264,0.91952,3.284,9.2,4.87,10.40946204,9.91,1.41,10.00980519,3.15264,0.91952,3.284,9.91,1.41,10.00980519
19/12/2020 03:30,11.9252,6.3786,13.52393926,2.8752,0.8386,2.995,9.05,5.54,10.61103671,9.91,-0.41,9.918477706,2.8752,0.8386,2.995,9.91,-0.41,9.918477706
19/12/2020 04:00,11.81896,6.47928,13.47846003,3.04896,0.88928,3.176,8.77,5.59,10.40004808,9.61,-0.41,9.618742122,3.04896,0.88928,3.176,9.61,-0.41,9.618742122
19/12/2020 04:30,11.6804,6.4272,13.33194074,2.8704,0.8372,2.99,8.81,5.59,10.43380084,9.65,-0.41,9.658705917,2.8704,0.8372,2.99,9.65,-0.41,9.658705917
19/12/2020 05:00,11.77896,6.07928,13.2552459,3.04896,0.88928,3.176,8.73,5.19,10.15622962,9.49,2.92,9.929073471,3.04896,0.88928,3.176,9.49,2.92,9.929073471
19/12/2020 05:30,11.89192,3.27056,12.33346358,2.64192,0.77056,2.752,9.25,2.5,9.581883948,9.49,2.92,9.929073471,2.64192,0.77056,2.752,9.49,2.92,9.929073471
19/12/2020 06:00,12.28776,3.25768,12.71225884,2.83776,0.82768,2.956,9.45,2.43,9.75742794,9.72,2.92,10.14912804,2.83776,0.82768,2.956,9.72,2.92,10.14912804
19/12/2020 06:30,13.19184,2.97512,13.52316463,2.93184,0.85512,3.054,10.26,2.12,10.47673613,10.52,2.92,10.9177287,2.93184,0.85512,3.054,10.52,2.92,10.9177287
19/12/2020 07:00,13.9968,3.4724,14.42109469,2.9568,0.8624,3.08,11.04,2.61,11.34432457,11.44,1.85,11.58861942,2.9568,0.8624,3.08,11.44,1.85,11.58861942
19/12/2020 07:30,14.7756,5.9658,15.93452619,2.8656,0.8358,2.985,11.91,5.13,12.96784485,12.84,-0.96,12.87583784,2.8656,0.8358,2.985,12.84,-0.96,12.87583784
19/12/2020 08:00,15.85104,4.34572,16.4359591,2.59104,0.75572,2.699,13.26,3.59,13.7373833,13.94,0.03,13.94003228,2.59104,0.75572,2.699,13.94,0.03,13.94003228
19/12/2020 08:30,17.45456,2.06508,17.57629711,2.79456,0.81508,2.911,14.66,1.25,14.71319476,14.92,1.65,15.01095933,2.79456,0.81508,2.911,14.92,1.65,15.01095933
19/12/2020 09:00,18.51904,1.91972,18.61827509,2.87904,0.83972,2.999,15.64,1.08,15.67724466,15.92,1.49,15.98957473,2.87904,0.83972,2.999,15.92,1.49,15.98957473
19/12/2020 09:30,19.54208,1.48144,19.59815183,2.78208,0.81144,2.898,16.76,0.67,16.77338666,17.05,1.14,17.08806894,2.78208,0.81144,2.898,17.05,1.14,17.08806894
19/12/2020 10:00,19.68992,2.43956,19.84047385,2.80992,0.81956,2.927,16.88,1.62,16.95755879,17.45,-0.13,17.45048423,2.80992,0.81956,2.927,17.45,-0.13,17.45048423
19/12/2020 10:30,19.72128,4.11204,20.1454153,2.92128,0.85204,3.043,16.8,3.26,17.11337489,17.83,-1.93,17.93415178,2.92128,0.85204,3.043,17.83,-1.93,17.93415178
19/12/2020 11:00,19.29384,4.13612,19.73220086,3.00384,0.87612,3.129,16.29,3.26,16.61299792,17.32,-1.93,17.4272,3.00384,0.87612,3.129,17.32,-1.93,17.4272
19/12/2020 11:30,19.04536,4.32448,19.53015271,3.13536,0.91448,3.266,15.91,3.41,16.27133062,16.95,-1.86,17.05174771,3.13536,0.91448,3.266,16.95,-1.86,17.05174771
19/12/2020 12:00,19.31536,4.18448,19.76342594,3.13536,0.91448,3.266,16.18,3.27,16.50712876,17.21,-1.96,17.32124995,3.13536,0.91448,3.266,17.21,-1.96,17.32124995
19/12/2020 12:30,19.87224,4.16232,20.30346843,2.92224,0.85232,3.044,16.95,3.31,17.27016503,17.98,-1.91,18.08116423,2.92224,0.85232,3.044,17.98,-1.91,18.08116423
19/12/2020 13:00,19.64008,4.30544,20.10645558,3.07008,0.89544,3.198,16.57,3.41,16.91723973,17.6,-1.82,17.69385204,3.07008,0.89544,3.198,17.6,-1.82,17.69385204
19/12/2020 13:30,19.44432,4.39376,19.93456062,3.06432,0.89376,3.192,16.38,3.5,16.74975821,17.4,-1.78,17.49080902,3.06432,0.89376,3.192,17.4,-1.78,17.49080902
19/12/2020 14:00,19.2516,4.5613,19.78457885,3.0216,0.8813,3.1475,16.23,3.68,16.64197404,17.24,-1.78,17.33164735,3.0216,0.8813,3.1475,17.24,-1.78,17.33164735
19/12/2020 14:30,19.21952,2.16486,19.34105912,2.75952,0.80486,2.8745,16.46,1.36,16.51608913,16.89,0.84,16.9108752,2.75952,0.80486,2.8745,16.89,0.84,16.9108752
19/12/2020 15:00,19.34472,1.65096,19.41504213,2.81472,0.82096,2.932,16.53,0.83,16.55082475,16.81,1.47,16.87415183,2.81472,0.82096,2.932,16.81,1.47,16.87415183
19/12/2020 15:30,19.4608,2.6644,19.64234619,2.6208,0.7644,2.73,16.84,1.9,16.94684631,17.4,0.25,17.40179588,2.6208,0.7644,2.73,17.4,0.25,17.40179588
19/12/2020 16:00,20.12072,1.28896,20.16196397,2.43072,0.70896,2.532,17.69,0.58,17.69950564,17.99,1.17,18.02800599,2.43072,0.70896,2.532,17.99,1.17,18.02800599
19/12/2020 16:30,21.16696,2.72828,21.34206427,2.49696,0.72828,2.601,18.67,2,18.77681815,19.36,-0.52,19.36698221,2.49696,0.72828,2.601,19.36,-0.52,19.36698221
19/12/2020 17:00,22.134,4.367,22.56068804,2.664,0.777,2.775,19.47,3.59,19.79820699,20.65,-2.72,20.82836767,2.664,0.777,2.775,20.65,-2.72,20.82836767
19/12/2020 17:30,23.32376,4.10568,23.68236451,2.69376,0.78568,2.806,20.63,3.32,20.8954373,21.84,-3.01,22.04644416,2.69376,0.78568,2.806,21.84,-3.01,22.04644416
19/12/2020 18:00,23.84488,4.00684,24.17918669,2.83488,0.82684,2.953,21.01,3.18,21.24929411,22.23,-3.14,22.45066814,2.83488,0.82684,2.953,22.23,-3.14,22.45066814
19/12/2020 18:30,23.25256,4.24408,23.6367037,2.72256,0.79408,2.836,20.53,3.45,20.81786252,21.74,-2.86,21.9273163,2.72256,0.79408,2.836,21.74,-2.86,21.9273163
19/12/2020 19:00,22.32648,4.33564,22.74355916,2.55648,0.74564,2.663,19.77,3.59,20.09330734,20.93,-2.49,21.07759474,2.55648,0.74564,2.663,20.93,-2.49,21.07759474
19/12/2020 19:30,21.82328,1.38304,21.86706084,2.75328,0.80304,2.868,19.07,0.58,19.0788181,19.39,1.07,19.41950051,2.75328,0.80304,2.868,19.39,1.07,19.41950051
19/12/2020 20:00,20.9724,1.5232,21.02764133,2.5824,0.7532,2.69,18.39,0.77,18.40611311,18.69,1.27,18.73309905,2.5824,0.7532,2.69,18.69,1.27,18.73309905
19/12/2020 20:30,20.15768,1.73724,20.23240138,2.52768,0.73724,2.633,17.63,1,17.65833797,17.93,1.47,17.99015842,2.52768,0.73724,2.633,17.93,1.47,17.99015842
19/12/2020 21:00,19.30672,2.72696,19.49835244,2.52672,0.73696,2.632,16.78,1.99,16.89758859,17.25,1.02,17.28013021,2.52672,0.73696,2.632,17.25,1.02,17.28013021
19/12/2020 21:30,18.09112,5.26616,18.84200265,2.42112,0.70616,2.522,15.67,4.56,16.32000306,16.66,-1.13,16.69827835,2.42112,0.70616,2.522,16.66,-1.13,16.69827835
19/12/2020 22:00,17.702,3.846,18.11498054,2.592,0.756,2.7,15.11,3.09,15.42271701,15.72,0.72,15.73647991,2.592,0.756,2.7,15.72,0.72,15.73647991
19/12/2020 22:30,16.81624,2.56932,17.01138833,2.46624,0.71932,2.569,14.35,1.85,14.46875945,14.63,2.36,14.81912616,2.46624,0.71932,2.569,14.63,2.36,14.81912616
19/12/2020 23:00,15.9196,2.9478,16.19021893,2.5296,0.7378,2.635,13.39,2.21,13.57115323,13.72,2.07,13.87527657,2.5296,0.7378,2.635,13.72,2.07,13.87527657
19/12/2020 23:30,14.7328,5.0854,15.58578484,2.6928,0.7854,2.805,12.04,4.3,12.78481912,12.74,0.62,12.75507742,2.6928,0.7854,2.805,12.74,0.62,12.75507742
20/12/2020 00:00,14.00984,3.08412,14.34529236,2.61984,0.76412,2.729,11.39,2.32,11.62387629,11.63,2.76,11.95301217,2.61984,0.76412,2.729,11.63,2.76,11.95301217
20/12/2020 00:30,13.5608,3.1444,13.92058002,2.6208,0.7644,2.73,10.94,2.38,11.1958921,11.18,2.84,11.53507694,2.6208,0.7644,2.73,11.18,2.84,11.53507694
20/12/2020 01:00,13.604,5.087,14.52399342,2.664,0.777,2.775,10.94,4.31,11.7583885,11.63,1.33,11.70580198,2.664,0.777,2.775,11.63,1.33,11.70580198
20/12/2020 01:30,13.20344,6.05892,14.52726194,2.53344,0.73892,2.639,10.67,5.32,11.922722,11.53,0.76,11.55502055,2.53344,0.73892,2.639,11.53,0.76,11.55502055
20/12/2020 02:00,13.11416,3.11288,13.47854645,2.44416,0.71288,2.546,10.67,2.4,10.93658539,10.9,2.92,11.28434314,2.44416,0.71288,2.546,10.9,2.92,11.28434314
20/12/2020 02:30,12.9124,3.3282,13.33442871,2.7024,0.7882,2.815,10.21,2.54,10.5212024,10.48,2.99,10.89818792,2.7024,0.7882,2.815,10.48,2.99,10.89818792
20/12/2020 03:00,12.57168,3.21424,12.97607324,2.55168,0.74424,2.658,10.02,2.47,10.31994671,10.29,3.1,10.74681813,2.55168,0.74424,2.658,10.29,3.1,10.74681813
20/12/2020 03:30,12.32096,3.11028,12.70747406,2.40096,0.70028,2.501,9.92,2.41,10.20855034,10.18,3.05,10.62708333,2.40096,0.70028,2.501,10.18,3.05,10.62708333
20/12/2020 04:00,12.13832,3.37576,12.59899075,2.48832,0.72576,2.592,9.65,2.65,10.00724737,9.96,3.05,10.41653013,2.48832,0.72576,2.592,9.96,3.05,10.41653013
20/12/2020 04:30,11.7712,6.4866,13.44013129,2.4912,0.7266,2.595,9.28,5.76,10.92227083,10.13,0,10.13,2.4912,0.7266,2.595,10.13,0,10.13
20/12/2020 05:00,11.73424,6.49332,13.41102505,2.51424,0.73332,2.619,9.22,5.76,10.87133846,10.07,0,10.07,2.51424,0.73332,2.619,10.07,0,10.07
20/12/2020 05:30,11.9608,6.5294,13.62695127,2.7408,0.7994,2.855,9.22,5.73,10.85547327,10.07,0,10.07,2.7408,0.7994,2.855,10.07,0,10.07
20/12/2020 06:00,12.19632,5.16476,13.24480907,2.41632,0.70476,2.517,9.78,4.46,10.74895344,10.4,2.81,10.77293368,2.41632,0.70476,2.517,10.4,2.81,10.77293368
20/12/2020 06:30,13.15304,2.99672,13.49009978,2.42304,0.70672,2.524,10.73,2.29,10.97164527,10.96,2.73,11.29488822,2.42304,0.70672,2.524,10.96,2.73,11.29488822
20/12/2020 07:00,13.87296,2.86628,14.16596556,2.59296,0.75628,2.701,11.28,2.11,11.47564813,11.53,2.52,11.80217353,2.59296,0.75628,2.701,11.53,2.52,11.80217353
20/12/2020 07:30,14.52248,4.00364,15.06424769,2.41248,0.70364,2.513,12.11,3.3,12.55157759,12.66,1.18,12.71487318,2.41248,0.70364,2.513,12.66,1.18,12.71487318
20/12/2020 08:00,15.3696,5.6578,16.37789074,2.5296,0.7378,2.635,12.84,4.92,13.75034545,13.79,-0.84,13.81556007,2.5296,0.7378,2.635,13.79,-0.84,13.81556007
20/12/2020 08:30,16.27248,5.23864,17.09493944,2.29248,0.66864,2.388,13.98,4.57,14.70800122,14.93,-1.16,14.97499583,2.29248,0.66864,2.388,14.93,-1.16,14.97499583
20/12/2020 09:00,17.83128,2.07704,17.95184229,2.32128,0.67704,2.418,15.51,1.4,15.57305686,15.81,1.44,15.8754433,2.32128,0.67704,2.418,15.81,1.44,15.8754433
20/12/2020 09:30,19.09056,1.75058,19.17065496,2.47056,0.72058,2.5735,16.62,1.03,16.65188578,16.92,1.44,16.98116604,2.47056,0.72058,2.5735,16.92,1.44,16.98116604
20/12/2020 10:00,19.39016,1.56088,19.45288285,2.54016,0.74088,2.646,16.85,0.82,16.86994072,17.15,1.29,17.1984476,2.54016,0.74088,2.646,17.15,1.29,17.1984476
20/12/2020 10:30,19.58608,1.45344,19.63993426,2.68608,0.78344,2.798,16.9,0.67,16.91327585,17.2,1.15,17.2384019,2.68608,0.78344,2.798,17.2,1.15,17.2384019
20/12/2020 11:00,19.67304,1.46422,19.72745404,2.72304,0.79422,2.8365,16.95,0.67,16.96323672,17.25,1.15,17.28829084,2.72304,0.79422,2.8365,17.25,1.15,17.28829084
20/12/2020 11:30,20.42288,1.25084,20.46114924,2.64288,0.77084,2.753,17.78,0.48,17.78647801,18.09,0.9,18.11237422,2.64288,0.77084,2.753,18.09,0.9,18.11237422
20/12/2020 12:00,20.2856,1.4108,20.33459918,2.5056,0.7308,2.61,17.78,0.68,17.79299862,18.16,0.66,18.17198943,2.5056,0.7308,2.61,18.16,0.66,18.17198943
20/12/2020 12:30,20.99712,4.04166,21.38256448,2.57712,0.75166,2.6845,18.42,3.29,18.71150715,19.48,-2.3,19.61531035,2.57712,0.75166,2.6845,19.48,-2.3,19.61531035
20/12/2020 13:00,21.12184,3.93512,21.48528088,2.45184,0.71512,2.554,18.67,3.22,18.94564066,19.72,-2.35,19.8595292,2.45184,0.71512,2.554,19.72,-2.35,19.8595292
20/12/2020 13:30,20.92368,4.24774,21.35049601,2.80368,0.81774,2.9205,18.12,3.43,18.44178137,19.16,-2.18,19.28361999,2.80368,0.81774,2.9205,19.16,-2.18,19.28361999
20/12/2020 14:00,20.43872,4.25796,20.87753574,2.59872,0.75796,2.707,17.84,3.5,18.18008801,18.89,-2.15,19.01195939,2.59872,0.75796,2.707,18.89,-2.15,19.01195939
20/12/2020 14:30,20.58352,4.29936,21.02773863,2.60352,0.75936,2.712,17.98,3.54,18.32517394,19.02,-2.12,19.13778462,2.60352,0.75936,2.712,19.02,-2.12,19.13778462
20/12/2020 15:00,20.54384,4.44112,21.01839453,2.64384,0.77112,2.754,17.9,3.67,18.27235343,18.92,-1.97,19.0222843,2.64384,0.77112,2.754,18.92,-1.97,19.0222843
20/12/2020 15:30,20.74456,4.33508,21.19268006,2.55456,0.74508,2.661,18.19,3.59,18.54087916,19.22,-2.03,19.32690612,2.55456,0.74508,2.661,19.22,-2.03,19.32690612
20/12/2020 16:00,21.56504,4.18772,21.96788449,2.49504,0.72772,2.599,19.07,3.46,19.38134412,19.72,-0.51,19.72659373,2.49504,0.72772,2.599,19.72,-0.51,19.72659373
20/12/2020 16:30,23.38016,3.98588,23.71748555,2.66016,0.77588,2.771,20.72,3.21,20.96717673,21.35,-0.8,21.36498303,2.66016,0.77588,2.771,21.35,-0.8,21.36498303
20/12/2020 17:00,24.16008,3.85044,24.46498219,2.71008,0.79044,2.823,21.45,3.06,21.6671664,22.64,-3.21,22.86643173,2.71008,0.79044,2.823,22.64,-3.21,22.86643173
20/12/2020 17:30,24.32032,3.84176,24.62188224,2.68032,0.78176,2.792,21.64,3.06,21.85527854,22.86,-3.25,23.08987007,2.68032,0.78176,2.792,22.86,-3.25,23.08987007
20/12/2020 18:00,24.38888,3.84384,24.68992859,2.37888,0.69384,2.478,22.01,3.15,22.23426635,22.66,-1.89,22.7386829,2.37888,0.69384,2.478,22.66,-1.89,22.7386829
20/12/2020 18:30,24.20864,1.31752,24.24446555,2.76864,0.80752,2.884,21.44,0.51,21.44606491,21.79,0.48,21.79528619,2.76864,0.80752,2.884,21.79,0.48,21.79528619
20/12/2020 19:00,21.50672,4.27696,21.92786793,2.52672,0.73696,2.632,18.98,3.54,19.30730432,20.03,-1.98,20.12762529,2.52672,0.73696,2.632,20.03,-1.98,20.12762529
20/12/2020 19:30,21.12864,1.63252,21.19161508,2.88864,0.84252,3.009,18.24,0.79,18.25709999,18.53,1.32,18.57695616,2.88864,0.84252,3.009,18.53,1.32,18.57695616
20/12/2020 20:00,21.54512,1.60816,21.60505437,2.80512,0.81816,2.922,18.74,0.79,18.75664416,19.04,1.32,19.08570145,2.80512,0.81816,2.922,19.04,1.32,19.08570145
20/12/2020 20:30,20.87664,1.79152,20.95336826,2.81664,0.82152,2.934,18.06,0.97,18.08603052,18.35,1.45,18.40719968,2.81664,0.82152,2.934,18.35,1.45,18.40719968
20/12/2020 21:00,19.90224,3.61732,20.22830099,2.80224,0.81732,2.919,17.1,2.8,17.32772345,17.75,0.15,17.75063379,2.80224,0.81732,2.919,17.75,0.15,17.75063379
20/12/2020 21:30,18.6916,5.2988,19.42815462,2.6016,0.7588,2.71,16.09,4.54,16.71824453,17.09,-1.08,17.12409122,2.6016,0.7588,2.71,17.09,-1.08,17.12409122
20/12/2020 22:00,18.06568,3.61124,18.42307923,2.81568,0.82124,2.933,15.25,2.79,15.50311582,15.78,1.05,15.81489488,2.81568,0.82124,2.933,15.78,1.05,15.81489488
20/12/2020 22:30,17.10288,2.60584,17.30025741,2.52288,0.73584,2.628,14.58,1.87,14.69943196,14.85,2.37,15.03793204,2.52288,0.73584,2.628,14.85,2.37,15.03793204
20/12/2020 23:00,15.98976,2.82868,16.2380373,2.66976,0.77868,2.781,13.32,2.05,13.47682826,13.58,2.48,13.80459344,2.66976,0.77868,2.781,13.58,2.48,13.80459344
20/12/2020 23:30,14.68672,5.10696,15.54930175,2.76672,0.80696,2.882,11.92,4.3,12.67187437,12.6,1.54,12.69376225,2.76672,0.80696,2.882,12.6,1.54,12.69376225
21/12/2020 00:00,13.75064,3.22352,14.12342669,2.72064,0.79352,2.834,11.03,2.43,11.29450309,11.26,2.91,11.62994841,2.72064,0.79352,2.834,11.26,2.91,11.62994841
21/12/2020 00:30,13.40824,3.10532,13.76313599,2.65824,0.77532,2.769,10.75,2.33,10.99960908,10.98,2.79,11.32892316,2.65824,0.77532,2.769,10.98,2.79,11.32892316
21/12/2020 01:00,13.62272,2.98496,13.94591289,2.62272,0.76496,2.732,11,2.22,11.22178239,11.24,2.65,11.54816436,2.62272,0.76496,2.732,11.24,2.65,11.54816436
21/12/2020 01:30,13.37128,3.04204,13.71295505,2.44128,0.71204,2.543,10.93,2.33,11.17558947,11.17,2.79,11.51316638,2.44128,0.71204,2.543,11.17,2.79,11.51316638
21/12/2020 02:00,13.03024,3.16132,13.40824741,2.37024,0.69132,2.469,10.66,2.47,10.94241747,10.93,2.84,11.29294027,2.37024,0.69132,2.469,10.93,2.84,11.29294027
21/12/2020 02:30,12.48592,6.42756,14.04320924,2.42592,0.70756,2.527,10.06,5.72,11.57246733,10.93,0,10.93,2.42592,0.70756,2.527,10.93,0,10.93
21/12/2020 03:00,12.18504,6.37272,13.75088215,2.37504,0.69272,2.474,9.81,5.68,11.33571789,10.67,2.98,11.07832569,2.37504,0.69272,2.474,10.67,2.98,11.07832569
21/12/2020 03:30,12.32016,3.19588,12.72792172,2.42016,0.70588,2.521,9.9,2.49,10.20833483,10.18,3.09,10.63863243,2.42016,0.70588,2.521,10.18,3.09,10.63863243
21/12/2020 04:00,12.21104,3.21072,12.62609286,2.47104,0.72072,2.574,9.74,2.49,10.05324326,9.99,3.02,10.43649845,2.47104,0.72072,2.574,9.99,3.02,10.43649845
21/12/2020 04:30,12.28952,3.14736,12.68614113,2.45952,0.71736,2.562,9.83,2.43,10.12589749,10.09,3.06,10.54379913,2.45952,0.71736,2.562,10.09,3.06,10.54379913
21/12/2020 05:00,12.2092,3.1056,12.59798857,2.4192,0.7056,2.52,9.79,2.4,10.07988591,10.05,3.06,10.50552712,2.4192,0.7056,2.52,10.05,3.06,10.50552712
21/12/2020 05:30,12.36344,5.65892,13.59698585,2.29344,0.66892,2.389,10.07,4.99,11.23854973,10.83,2.36,11.08415536,2.29344,0.66892,2.389,10.83,2.36,11.08415536
21/12/2020 06:00,13.4868,3.2224,13.86642117,2.4768,0.7224,2.58,11.01,2.5,11.29026572,11.34,2.51,11.61446081,2.4768,0.7224,2.58,11.34,2.51,11.61446081
21/12/2020 06:30,15.24048,3.80764,15.7089259,2.46048,0.71764,2.563,12.78,3.09,13.14825083,13.34,0.73,13.35995883,2.46048,0.71764,2.563,13.34,0.73,13.35995883
21/12/2020 07:00,16.70832,3.07576,16.98906286,2.48832,0.72576,2.592,14.22,2.35,14.41287272,14.71,0.86,14.73511792,2.48832,0.72576,2.592,14.71,0.86,14.73511792
21/12/2020 07:30,18.64608,1.74844,18.72787606,2.56608,0.74844,2.673,16.08,1,16.11106452,16.43,1.05,16.46351724,2.56608,0.74844,2.673,16.43,1.05,16.46351724
21/12/2020 08:00,20.0952,3.5386,20.40438073,2.6352,0.7686,2.745,17.46,2.77,17.67836248,18.15,-0.78,18.1667526,2.6352,0.7686,2.745,18.15,-0.78,18.1667526
21/12/2020 08:30,21.82656,0.27608,21.82830597,2.62656,0.76608,2.736,19.2,-0.49,19.20625159,19.51,0.44,19.51496093,2.62656,0.76608,2.736,19.51,0.44,19.51496093
21/12/2020 09:00,22.8208,0.5794,22.82815404,2.7408,0.7994,2.855,20.08,-0.22,20.08120514,20.51,-3.64,20.83049927,2.7408,0.7994,2.855,20.51,-3.64,20.83049927
21/12/2020 09:30,23.26304,3.12672,23.47222631,2.66304,0.77672,2.774,20.6,2.35,20.73360798,21.81,-3.8,22.1385659,2.66304,0.77672,2.774,21.81,-3.8,22.1385659
21/12/2020 10:00,23.4076,2.9768,23.59612417,2.6976,0.7868,2.81,20.71,2.19,20.82546998,21.9,-3.8,22.22723555,2.6976,0.7868,2.81,21.9,-3.8,22.22723555
21/12/2020 10:30,23.49704,-1.11128,23.52330402,1.12704,0.32872,1.174,22.37,-1.44,22.41629987,22.73,-0.76,22.74270213,1.12704,0.32872,1.174,22.73,-0.76,22.74270213
21/12/2020 11:00,23.25088,-1.08516,23.2761894,1.01088,0.29484,1.053,22.24,-1.38,22.28277362,22.6,-0.71,22.6111499,1.01088,0.29484,1.053,22.6,-0.71,22.6111499
21/12/2020 11:30,23.33648,-0.98436,23.3572315,1.35648,0.39564,1.413,21.98,-1.38,22.02327859,22.34,-0.71,22.35127961,1.35648,0.39564,1.413,22.34,-0.71,22.35127961
21/12/2020 12:00,23.84896,-0.45572,23.85331369,2.68896,0.78428,2.801,21.16,-1.24,21.19630156,21.51,-0.57,21.51755098,2.68896,0.78428,2.801,21.51,-0.57,21.51755098
21/12/2020 12:30,24.02776,-0.39732,24.03104479,2.71776,0.79268,2.831,21.31,-1.19,21.34320032,21.66,-0.52,21.66624102,2.71776,0.79268,2.831,21.66,-0.52,21.66624102
21/12/2020 13:00,24.13552,-0.25964,24.13691651,2.91552,0.85036,3.037,21.22,-1.11,21.24901174,21.57,-0.47,21.57511993,2.91552,0.85036,3.037,21.57,-0.47,21.57511993
21/12/2020 13:30,23.79072,0.19396,23.79151064,2.79072,0.81396,2.907,21,-0.62,21.00915039,21.46,-2.11,21.5634807,2.79072,0.81396,2.907,21.46,-2.11,21.5634807
21/12/2020 14:00,23.01808,3.26444,23.24841017,2.75808,0.80444,2.873,20.26,2.46,20.40880202,21.46,-3.72,21.78003673,2.75808,0.80444,2.873,21.46,-3.72,21.78003673
21/12/2020 14:30,23.07024,1.41132,23.11336838,2.85024,0.83132,2.969,20.22,0.58,20.22831679,20.9,-3.59,21.20608639,2.85024,0.83132,2.969,20.9,-3.59,21.20608639
21/12/2020 15:00,22.99216,0.14188,22.99259775,2.85216,0.83188,2.971,20.14,-0.69,20.1518163,20.48,-0.41,20.48410359,2.85216,0.83188,2.971,20.48,-0.41,20.48410359
21/12/2020 15:30,23.0712,0.2166,23.07221673,2.9712,0.8666,3.095,20.1,-0.65,20.1105072,20.44,-0.41,20.44411162,2.9712,0.8666,3.095,20.44,-0.41,20.44411162
21/12/2020 16:00,23.47464,0.15052,23.47512256,2.98464,0.87052,3.109,20.49,-0.72,20.50264617,20.84,0,20.84,2.98464,0.87052,3.109,20.84,0,20.84
21/12/2020 16:30,24.51472,0.01096,24.51472245,3.05472,0.89096,3.182,21.46,-0.88,21.47803529,21.81,-0.41,21.8138534,3.05472,0.89096,3.182,21.81,-0.41,21.8138534
21/12/2020 17:00,25.06448,-0.10536,25.06470144,2.48448,0.72464,2.588,22.58,-0.83,22.5952495,22.94,0,22.94,2.48448,0.72464,2.588,22.94,0,22.94
21/12/2020 17:30,24.62616,-0.29612,24.6279403,1.55616,0.45388,1.621,23.07,-0.75,23.08218794,23.44,0,23.44,1.55616,0.45388,1.621,23.44,0,23.44
21/12/2020 18:00,24.63672,-0.19304,24.63747627,1.56672,0.45696,1.632,23.07,-0.65,23.0791551,23.44,-0.41,23.44358548,1.56672,0.45696,1.632,23.44,-0.41,23.44358548
21/12/2020 18:30,24.33624,0.10932,24.33648554,1.98624,0.57932,2.069,22.35,-0.47,22.35494129,22.71,0.41,22.71370071,1.98624,0.57932,2.069,22.71,0.41,22.71370071
21/12/2020 19:00,23.79168,4.20424,24.16029121,3.03168,0.88424,3.158,20.76,3.32,21.02379604,21.81,-2.24,21.92472805,3.03168,0.88424,3.158,21.81,-2.24,21.92472805
21/12/2020 19:30,22.53408,3.49244,22.8031116,2.37408,0.69244,2.473,20.16,2.8,20.35351567,21.08,-1.63,21.14292553,2.37408,0.69244,2.473,21.08,-1.63,21.14292553
21/12/2020 20:00,21.44688,0.88784,21.46524916,1.46688,0.42784,1.528,19.98,0.46,19.98529459,20.31,0.8,20.32574968,1.46688,0.42784,1.528,20.31,0.8,20.32574968
21/12/2020 20:30,20.30456,0.82008,20.32111434,1.23456,0.36008,1.286,19.07,0.46,19.07554717,19.4,1.18,19.43585347,1.23456,0.36008,1.286,19.4,1.18,19.43585347
21/12/2020 21:00,19.5776,3.7118,19.92636146,2.0976,0.6118,2.185,17.48,3.1,17.75275753,18.3,-0.89,18.32162929,2.0976,0.6118,2.185,18.3,-0.89,18.32162929
21/12/2020 21:30,19.01216,3.00688,19.24846891,2.73216,0.79688,2.846,16.28,2.21,16.42931831,16.78,0.94,16.80630834,2.73216,0.79688,2.846,16.78,0.94,16.80630834
21/12/2020 22:00,17.85432,2.15876,17.98435396,2.46432,0.71876,2.567,15.39,1.44,15.45722161,15.67,1.97,15.7933467,2.46432,0.71876,2.567,15.67,1.97,15.7933467
21/12/2020 22:30,16.49984,4.93912,17.22322927,2.49984,0.72912,2.604,14,4.21,14.61930573,14.82,-0.38,14.82487099,2.49984,0.72912,2.604,14.82,-0.38,14.82487099
21/12/2020 23:00,15.24152,5.75836,16.29302433,2.53152,0.73836,2.637,12.71,5.02,13.66544913,13.67,-0.92,13.70092333,2.53152,0.73836,2.637,13.67,-0.92,13.70092333
21/12/2020 23:30,14.36264,2.73952,14.62157302,2.43264,0.70952,2.534,11.93,2.03,12.10147925,12.2,2.46,12.44554539,2.43264,0.70952,2.534,12.2,2.46,12.44554539
22/12/2020 00:00,13.46408,3.26244,13.8536986,2.37408,0.69244,2.473,11.09,2.57,11.38389213,11.44,2.03,11.61871335,2.37408,0.69244,2.473,11.44,2.03,11.61871335
22/12/2020 00:30,12.73328,5.95804,14.0582595,2.39328,0.69804,2.493,10.34,5.26,11.60099996,11.23,-0.49,11.24068503,2.39328,0.69804,2.493,11.23,-0.49,11.24068503
22/12/2020 01:00,12.97584,5.98212,14.28839331,2.47584,0.72212,2.579,10.5,5.26,11.74383242,11.4,-0.49,11.41052584,2.47584,0.72212,2.579,11.4,-0.49,11.41052584
22/12/2020 01:30,12.66768,5.92224,13.98367059,2.16768,0.63224,2.258,10.5,5.29,11.75729986,11.4,-0.49,11.41052584,2.16768,0.63224,2.258,11.4,-0.49,11.41052584
22/12/2020 02:00,12.4176,5.6168,13.62883825,1.9776,0.5768,2.06,10.44,5.04,11.59289438,11.29,-0.26,11.2929934,1.9776,0.5768,2.06,11.29,-0.26,11.2929934
22/12/2020 02:30,12.39712,2.82416,12.71473413,2.03712,0.59416,2.122,10.36,2.23,10.59728739,10.6,2.68,10.93354471,2.03712,0.59416,2.122,10.6,2.68,10.93354471
22/12/2020 03:00,12.1652,2.8236,12.48858711,2.0352,0.5936,2.12,10.13,2.23,10.37255031,10.37,2.65,10.7032425,2.0352,0.5936,2.12,10.37,2.65,10.7032425
22/12/2020 03:30,11.91768,2.93724,12.27430142,2.04768,0.59724,2.133,9.87,2.34,10.14359404,10.11,2.79,10.48790732,2.04768,0.59724,2.133,10.11,2.79,10.48790732
22/12/2020 04:00,11.838,3.099,12.23691321,2.328,0.679,2.425,9.51,2.42,9.813078008,9.77,2.87,10.18281886,2.328,0.679,2.425,9.77,2.87,10.18281886
22/12/2020 04:30,11.96176,3.14968,12.3694861,2.26176,0.65968,2.356,9.7,2.49,10.0144945,9.92,2.73,10.28879488,2.26176,0.65968,2.356,9.92,2.73,10.28879488
22/12/2020 05:00,11.86768,3.08724,12.262662,2.04768,0.59724,2.133,9.82,2.49,10.13076996,10.04,2.73,10.40454228,2.04768,0.59724,2.133,10.04,2.73,10.40454228
22/12/2020 05:30,12.02912,5.73016,13.32420585,1.98912,0.58016,2.072,10.04,5.15,11.28379812,10.8,1.02,10.84805973,1.98912,0.58016,2.072,10.8,1.02,10.84805973
22/12/2020 06:00,13.03304,3.95172,13.61896555,2.06304,0.60172,2.149,10.97,3.35,11.47010898,11.47,1.31,11.54456582,2.06304,0.60172,2.149,11.47,1.31,11.54456582
22/12/2020 06:30,14.62696,4.52328,15.31038931,1.89696,0.55328,1.976,12.73,3.97,13.3346841,13.46,-0.06,13.46013373,1.89696,0.55328,1.976,13.46,-0.06,13.46013373
22/12/2020 07:00,16.22904,1.99972,16.35177726,1.91904,0.55972,1.999,14.31,1.44,14.38227034,14.58,1.83,14.69439689,1.91904,0.55972,1.999,14.58,1.83,14.69439689
22/12/2020 07:30,17.60784,3.51812,17.95586806,1.94784,0.56812,2.029,15.66,2.95,15.93543536,16.44,-0.72,16.45575887,1.94784,0.56812,2.029,16.44,-0.72,16.45575887
22/12/2020 08:00,19.0332,4.0026,19.44951179,1.9632,0.5726,2.045,17.07,3.43,17.41119755,17.86,-1.11,17.89446004,1.9632,0.5726,2.045,17.86,-1.11,17.89446004
22/12/2020 08:30,20.77864,1.14752,20.81030231,2.52864,0.73752,2.634,18.25,0.41,18.2546049,18.56,0.59,18.56937533,2.52864,0.73752,2.634,18.56,0.59,18.56937533
22/12/2020 09:00,21.33312,3.65216,21.64348127,2.13312,0.62216,2.222,19.2,3.03,19.43761559,20.17,-2.87,20.37316372,2.13312,0.62216,2.222,20.17,-2.87,20.37316372
22/12/2020 09:30,21.58088,3.48484,21.8604321,1.97088,0.57484,2.053,19.61,2.91,19.82473707,20.78,-3.38,21.05309478,1.97088,0.57484,2.053,20.78,-3.38,21.05309478
22/12/2020 10:00,21.57032,3.43176,21.84160437,1.96032,0.57176,2.042,19.61,2.86,19.81745947,20.78,-3.42,21.05955365,1.96032,0.57176,2.042,20.78,-3.42,21.05955365
22/12/2020 10:30,21.69848,3.38664,21.96117858,2.14848,0.62664,2.238,19.55,2.76,19.74386234,20.72,-3.53,21.01854657,2.14848,0.62664,2.238,20.72,-3.53,21.01854657
22/12/2020 11:00,21.97936,2.04648,22.07442743,2.31936,0.67648,2.416,19.66,1.37,19.70767617,20.47,-3.4,20.75044337,2.31936,0.67648,2.416,20.47,-3.4,20.75044337
22/12/2020 11:30,22.19056,-0.11192,22.19084224,2.05056,0.59808,2.136,20.14,-0.71,20.15251101,20.47,0,20.47,2.05056,0.59808,2.136,20.47,0,20.47
22/12/2020 12:00,22.44104,-0.19928,22.4419248,1.99104,0.58072,2.074,20.45,-0.78,20.4648699,20.78,0,20.78,1.99104,0.58072,2.074,20.78,0,20.78
22/12/2020 12:30,22.92312,-0.15784,22.92366341,2.13312,0.62216,2.222,20.79,-0.78,20.80462689,21.12,-0.41,21.12397927,2.13312,0.62216,2.222,21.12,-0.41,21.12397927
22/12/2020 13:00,22.96632,0.03476,22.9663463,2.17632,0.63476,2.267,20.79,-0.6,20.79865621,21.09,0,21.09,2.17632,0.63476,2.267,21.09,0,21.09
22/12/2020 13:30,22.81616,0.02888,22.81617828,2.15616,0.62888,2.246,20.66,-0.6,20.66871065,20.99,0,20.99,2.15616,0.62888,2.246,20.99,0,20.99
22/12/2020 14:00,22.46608,0.03344,22.46610489,1.96608,0.57344,2.048,20.5,-0.54,20.50711096,20.82,0,20.82,1.96608,0.57344,2.048,20.82,0,20.82
22/12/2020 14:30,22.2388,0.0684,22.23890519,1.9488,0.5684,2.03,20.29,-0.5,20.29615974,20.61,0,20.61,1.9488,0.5684,2.03,20.61,0,20.61
22/12/2020 15:00,22.1536,0.6198,22.1622685,1.9536,0.5698,2.035,20.2,0.05,20.20006188,20.67,-3.23,20.92084606,1.9536,0.5698,2.035,20.67,-3.23,20.92084606
22/12/2020 15:30,21.84912,3.55016,22.13566536,1.98912,0.58016,2.072,19.86,2.97,20.08084909,21.04,-3.1,21.26714837,1.98912,0.58016,2.072,21.04,-3.1,21.26714837
22/12/2020 16:00,22.29024,3.59132,22.57769649,2.13024,0.62132,2.219,20.16,2.97,20.37759799,21.35,-3.1,21.57388468,2.13024,0.62132,2.219,21.35,-3.1,21.57388468
22/12/2020 16:30,23.40208,3.25144,23.62687475,2.06208,0.60144,2.148,21.34,2.65,21.50390895,22.51,-3.24,22.741981,2.06208,0.60144,2.148,22.51,-3.24,22.741981
22/12/2020 17:00,24.84744,-0.04908,24.84748847,1.95744,0.57092,2.039,22.89,-0.62,22.89839514,23.25,0.41,23.25361477,1.95744,0.57092,2.039,23.25,0.41,23.25361477
22/12/2020 17:30,25.3228,-0.0446,25.32283928,1.9728,0.5754,2.055,23.35,-0.62,23.35822981,23.7,0,23.7,1.9728,0.5754,2.055,23.7,0,23.7
22/12/2020 18:00,25.3768,-0.0026,25.37680013,2.1168,0.6174,2.205,23.26,-0.62,23.26826165,23.62,0.41,23.62355816,2.1168,0.6174,2.205,23.62,0.41,23.62355816
22/12/2020 18:30,24.9208,1.3394,24.95676792,2.2608,0.6594,2.355,22.66,0.68,22.6702007,23.29,-2.99,23.48114563,2.2608,0.6594,2.355,23.29,-2.99,23.48114563
22/12/2020 19:00,23.65488,3.93184,23.97942271,2.23488,0.65184,2.328,21.42,3.28,21.66967466,22.64,-2.77,22.80882505,2.23488,0.65184,2.328,22.64,-2.77,22.80882505
22/12/2020 19:30,22.92064,4.19352,23.30110186,2.24064,0.65352,2.334,20.68,3.54,20.98080075,21.89,-2.51,22.03343369,2.24064,0.65352,2.334,21.89,-2.51,22.03343369
22/12/2020 20:00,21.88112,4.39616,22.3183699,2.18112,0.63616,2.272,19.7,3.76,20.05561268,20.88,-2.38,21.01520402,2.18112,0.63616,2.272,20.88,-2.38,21.01520402
22/12/2020 20:30,21.08912,1.42516,21.13721986,2.10912,0.61516,2.197,18.98,0.81,18.99727612,19.31,1.31,19.35438452,2.10912,0.61516,2.197,19.31,1.31,19.35438452
22/12/2020 21:00,20.01152,1.68336,20.08219693,1.93152,0.56336,2.012,18.08,1.12,18.11465705,18.38,1.61,18.4503794,1.93152,0.56336,2.012,18.38,1.61,18.4503794
22/12/2020 21:30,19.31232,1.98276,19.41383633,2.27232,0.66276,2.367,17.04,1.32,17.09105029,17.35,1.9,17.45372453,2.27232,0.66276,2.367,17.35,1.9,17.45372453
22/12/2020 22:00,18.11416,2.35788,18.26697541,2.08416,0.60788,2.171,16.03,1.75,16.12524108,16.4,1.9,16.50969412,2.08416,0.60788,2.171,16.4,1.9,16.50969412
22/12/2020 22:30,16.85256,2.82408,17.08754536,2.00256,0.58408,2.086,14.85,2.24,15.01799254,15.23,1.9,15.34805851,2.00256,0.58408,2.086,15.23,1.9,15.34805851
22/12/2020 23:00,15.7072,2.6496,15.92910895,1.9872,0.5796,2.07,13.72,2.07,13.87527657,13.99,2.48,14.20811388,1.9872,0.5796,2.07,13.99,2.48,14.20811388
22/12/2020 23:30,14.34328,4.54304,15.04556059,2.03328,0.59304,2.118,12.31,3.95,12.92820947,12.94,1.14,12.99011932,2.03328,0.59304,2.118,12.94,1.14,12.99011932
23/12/2020 00:00,13.70752,3.04636,14.04195192,2.38752,0.69636,2.487,11.32,2.35,11.56135373,11.56,2.97,11.93543045,2.38752,0.69636,2.487,11.56,2.97,11.93543045
23/12/2020 00:30,13.2512,3.0066,13.5880074,2.2512,0.6566,2.345,11,2.35,11.24822208,11.24,2.97,11.62576879,2.2512,0.6566,2.345,11.24,2.97,11.62576879
23/12/2020 01:00,13.4584,2.8812,13.76335148,2.1984,0.6412,2.29,11.26,2.24,11.48064458,11.5,2.85,11.84789011,2.1984,0.6412,2.29,11.5,2.85,11.84789011
23/12/2020 01:30,13.34048,2.92764,13.65794577,2.22048,0.64764,2.313,11.12,2.28,11.35133472,11.36,2.9,11.72431661,2.22048,0.64764,2.313,11.36,2.9,11.72431661
23/12/2020 02:00,12.93816,3.33988,13.36228957,2.22816,0.64988,2.321,10.71,2.69,11.04265367,11.01,2.9,11.38552151,2.22816,0.64988,2.321,11.01,2.9,11.38552151
23/12/2020 02:30,12.37616,6.32388,13.89822991,2.27616,0.66388,2.371,10.1,5.66,11.57780636,10.97,-0.41,10.97765913,2.27616,0.66388,2.371,10.97,-0.41,10.97765913
23/12/2020 03:00,12.16104,5.13072,13.19905988,2.23104,0.65072,2.324,9.93,4.48,10.89381935,10.59,3.07,11.02601469,2.23104,0.65072,2.324,10.59,3.07,11.02601469
23/12/2020 03:30,12.1584,3.0062,12.52453309,2.0784,0.6062,2.165,10.08,2.4,10.36177591,10.35,3.02,10.78160007,2.0784,0.6062,2.165,10.35,3.02,10.78160007
23/12/2020 04:00,12.07736,3.05548,12.45787231,2.24736,0.65548,2.341,9.83,2.4,10.11874004,10.11,3.02,10.55142171,2.24736,0.65548,2.341,10.11,3.02,10.55142171
23/12/2020 04:30,12.10912,3.08516,12.49595932,2.34912,0.68516,2.447,9.76,2.4,10.05075122,10.03,2.99,10.46618364,2.34912,0.68516,2.447,10.03,2.99,10.46618364
23/12/2020 05:00,12.1072,3.0846,12.4939605,2.3472,0.6846,2.445,9.76,2.4,10.05075122,10.03,2.99,10.46618364,2.3472,0.6846,2.445,10.03,2.99,10.46618364
23/12/2020 05:30,12.48768,3.06724,12.85885349,2.28768,0.66724,2.383,10.2,2.4,10.47854952,10.45,2.86,10.83430201,2.28768,0.66724,2.383,10.45,2.86,10.83430201
23/12/2020 06:00,13.05768,5.32724,14.10257044,2.28768,0.66724,2.383,10.77,4.66,11.7349265,11.49,0.31,11.49418114,2.28768,0.66724,2.383,11.49,0.31,11.49418114
23/12/2020 06:30,14.88912,2.83516,15.15664958,2.34912,0.68516,2.447,12.54,2.15,12.72297528,12.88,1.9,13.01938555,2.34912,0.68516,2.447,12.88,1.9,13.01938555
23/12/2020 07:00,16.27072,2.98896,16.54298072,2.43072,0.70896,2.532,13.84,2.28,14.02654626,14.28,1.11,14.32307579,2.43072,0.70896,2.532,14.28,1.11,14.32307579
23/12/2020 07:30,17.78024,2.91132,18.01701192,2.37024,0.69132,2.469,15.41,2.22,15.56908796,15.97,0.31,15.97300848,2.37024,0.69132,2.469,15.97,0.31,15.97300848
23/12/2020 08:00,19.28856,1.28208,19.33112195,2.33856,0.68208,2.436,16.95,0.6,16.96061614,17.25,1.25,17.29523056,2.33856,0.68208,2.436,17.25,1.25,17.29523056
23/12/2020 08:30,20.4028,1.9504,20.49581196,2.3328,0.6804,2.43,18.07,1.27,18.11457424,18.48,0.3,18.4824349,2.3328,0.6804,2.43,18.48,0.3,18.4824349
23/12/2020 09:00,21.6152,3.2386,21.85647275,2.3952,0.6986,2.495,19.22,2.54,19.38710912,19.63,-1.35,19.67636653,2.3952,0.6986,2.495,19.63,-1.35,19.67636653
23/12/2020 09:30,22.28944,0.32192,22.29176458,2.50944,0.73192,2.614,19.78,-0.41,19.78424879,20.1,0.41,20.10418116,2.50944,0.73192,2.614,20.1,0.41,20.10418116
23/12/2020 10:00,22.60016,0.29588,22.60209674,2.42016,0.70588,2.521,20.18,-0.41,20.18416459,20.5,0.41,20.50409959,2.42016,0.70588,2.521,20.5,0.41,20.50409959
23/12/2020 10:30,22.91728,0.14004,22.91770787,2.29728,0.67004,2.393,20.62,-0.53,20.62681022,20.95,0,20.95,2.29728,0.67004,2.393,20.95,0,20.95
23/12/2020 11:00,23.49432,0.06376,23.49440652,2.34432,0.68376,2.442,21.15,-0.62,21.15908552,21.5,-0.41,21.50390895,2.34432,0.68376,2.442,21.5,-0.41,21.50390895
23/12/2020 11:30,23.71848,0.08164,23.7186205,2.50848,0.73164,2.613,21.21,-0.65,21.21995759,21.55,-0.41,21.55389988,2.50848,0.73164,2.613,21.55,-0.41,21.55389988
23/12/2020 12:00,23.6632,0.0776,23.66332724,2.3232,0.6776,2.42,21.34,-0.6,21.3484332,21.69,0,21.69,2.3232,0.6776,2.42,21.69,0,21.69
23/12/2020 12:30,24.10664,0.04652,24.10668489,2.45664,0.71652,2.559,21.65,-0.67,21.66036472,21.99,-0.42,21.99401055,2.45664,0.71652,2.559,21.99,-0.42,21.99401055
23/12/2020 13:00,24.24872,0.35296,24.25128868,2.95872,0.86296,3.082,21.29,-0.51,21.29610763,21.65,0,21.65,2.95872,0.86296,3.082,21.65,0,21.65
23/12/2020 13:30,23.5536,1.2048,23.58439348,2.5536,0.7448,2.66,21,0.46,21.00503749,21.53,-3.24,21.77242522,2.5536,0.7448,2.66,21.53,-3.24,21.77242522
23/12/2020 14:00,22.65784,2.78812,22.82873905,2.42784,0.70812,2.529,20.23,2.08,20.33664918,20.98,-3.16,21.21664441,2.42784,0.70812,2.529,20.98,-3.16,21.21664441
23/12/2020 14:30,22.80592,0.40256,22.80947263,2.78592,0.81256,2.902,20.02,-0.41,20.02419786,20.35,0.42,20.35433369,2.78592,0.81256,2.902,20.35,0.42,20.35433369
23/12/2020 15:00,22.3884,4.1712,22.77365504,2.9184,0.8512,3.04,19.47,3.32,19.75103288,20.19,-1.3,20.23180911,2.9184,0.8512,3.04,20.19,-1.3,20.23180911
23/12/2020 15:30,22.27896,4.07928,22.64933959,2.80896,0.81928,2.926,19.47,3.26,19.74103594,20.61,-3.01,20.82863894,2.80896,0.81928,2.926,20.61,-3.01,20.82863894
23/12/2020 16:00,23.10296,0.79128,23.11650676,2.71296,0.79128,2.826,20.39,0,20.39,20.73,0.45,20.73488365,2.71296,0.79128,2.826,20.73,0.45,20.73488365
23/12/2020 16:30,24.15728,0.47004,24.16185247,3.01728,0.88004,3.143,21.14,-0.41,21.1439755,21.49,0.41,21.49391077,3.01728,0.88004,3.143,21.49,0.41,21.49391077
23/12/2020 17:00,24.79976,0.47368,24.80428328,3.02976,0.88368,3.156,21.77,-0.41,21.77386048,22.11,0,22.11,3.02976,0.88368,3.156,22.11,0,22.11
23/12/2020 17:30,25.52088,0.48484,25.52548503,3.17088,0.92484,3.303,22.35,-0.44,22.35433068,22.71,0,22.71,3.17088,0.92484,3.303,22.71,0,22.71
23/12/2020 18:00,25.51712,0.40916,25.52040017,3.11712,0.90916,3.247,22.4,-0.5,22.40557966,22.76,0,22.76,3.11712,0.90916,3.247,22.76,0,22.76
23/12/2020 18:30,24.76552,3.19036,24.97016976,3.15552,0.92036,3.287,21.61,2.27,21.72889781,22.33,-1.46,22.37767861,3.15552,0.92036,3.287,22.33,-1.46,22.37767861
23/12/2020 19:00,24.29936,1.33148,24.33581179,3.15936,0.92148,3.291,21.14,0.41,21.1439755,21.49,0.57,21.497558,3.15936,0.92148,3.291,21.49,0.57,21.497558
23/12/2020 19:30,23.39384,1.32112,23.4311141,3.12384,0.91112,3.254,20.27,0.41,20.2741461,20.62,0.87,20.63834538,3.12384,0.91112,3.254,20.62,0.87,20.63834538
23/12/2020 20:00,22.28856,3.87708,22.62325477,3.17856,0.92708,3.311,19.11,2.95,19.33635436,19.96,-1.12,19.99139815,3.17856,0.92708,3.311,19.96,-1.12,19.99139815
23/12/2020 20:30,21.47,4.66,21.96989986,3.12,0.91,3.25,18.35,3.75,18.72925519,19.38,-1.74,19.45795467,3.12,0.91,3.25,19.38,-1.74,19.45795467
23/12/2020 21:00,20.61536,4.86448,21.18150688,3.13536,0.91448,3.266,17.48,3.95,17.92073938,18.48,-1.55,18.54488878,3.13536,0.91448,3.266,18.48,-1.55,18.54488878
23/12/2020 21:30,19.95432,2.85376,20.15735183,3.06432,0.89376,3.192,16.89,1.96,17.00334379,17.33,1.05,17.36177986,3.06432,0.89376,3.192,17.33,1.05,17.36177986
23/12/2020 22:00,18.50784,5.61812,19.34175312,3.14784,0.91812,3.279,15.36,4.7,16.06298851,16.35,-1.11,16.38763558,3.14784,0.91812,3.279,16.35,-1.11,16.38763558
23/12/2020 22:30,17.30296,5.90628,18.28323189,3.07296,0.89628,3.201,14.23,5.01,15.08618573,15.18,-1.02,15.21423018,3.07296,0.89628,3.201,15.18,-1.02,15.21423018
23/12/2020 23:00,16.2256,5.2708,17.06022942,2.9856,0.8708,3.11,13.24,4.4,13.95197477,14.05,0,14.05,2.9856,0.8708,3.11,14.05,0,14.05
23/12/2020 23:30,15.34576,2.97668,15.63179368,3.00576,0.87668,3.131,12.34,2.1,12.51741187,12.6,2.65,12.87565532,3.00576,0.87668,3.131,12.6,2.65,12.87565532
24/12/2020 00:00,14.29344,4.79892,15.07753495,3.01344,0.87892,3.139,11.28,3.92,11.94172517,11.84,2.78,12.16198997,3.01344,0.87892,3.139,11.84,2.78,12.16198997
24/12/2020 00:30,13.83864,3.23252,14.21116261,2.88864,0.84252,3.009,10.95,2.39,11.20779193,11.2,2.98,11.58966781,2.88864,0.84252,3.009,11.2,2.98,11.58966781
24/12/2020 01:00,14.06512,3.24316,14.43418468,2.92512,0.85316,3.047,11.14,2.39,11.39349376,11.38,2.86,11.73388256,2.92512,0.85316,3.047,11.38,2.86,11.73388256
24/12/2020 01:30,13.8832,3.4576,14.30727927,3.0432,0.8876,3.17,10.84,2.57,11.14048922,11.11,2.95,11.49498151,3.0432,0.8876,3.17,11.11,2.95,11.49498151
24/12/2020 02:00,13.1992,6.4906,14.70873105,3.0192,0.8806,3.145,10.18,5.61,11.62344613,11.04,0,11.04,3.0192,0.8806,3.145,11.04,0,11.04
24/12/2020 02:30,12.93552,6.55536,14.5017386,3.03552,0.88536,3.162,9.9,5.67,11.40872035,10.76,0,10.76,3.03552,0.88536,3.162,10.76,0,10.76
24/12/2020 03:00,12.58016,6.55088,14.18359808,3.02016,0.88088,3.146,9.56,5.67,11.11496739,10.42,0,10.42,3.02016,0.88088,3.146,10.42,0,10.42
24/12/2020 03:30,11.90128,5.96704,13.31337793,1.84128,0.53704,1.918,10.06,5.43,11.4319071,10.95,0,10.95,1.84128,0.53704,1.918,10.95,0,10.95
24/12/2020 04:00,11.50352,5.16436,12.60958313,1.28352,0.37436,1.337,10.22,4.79,11.28682861,10.98,3.1,11.40922434,1.28352,0.37436,1.337,10.98,3.1,11.40922434
