Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/12/2020 04:30,11.82016,2.70588,12.12592137,1.46016,0.42588,1.521,10.36,2.28,10.60792157,10.63,3.1,11.07280001,1.46016,0.42588,1.521,10.63,3.1,11.07280001
24/12/2020 05:00,12.37192,3.94556,12.9858326,2.76192,0.80556,2.877,9.61,3.14,10.10998022,10.03,3.22,10.53419669,2.76192,0.80556,2.877,10.03,3.22,10.53419669
24/12/2020 05:30,12.76008,3.62544,13.26512182,2.59008,0.75544,2.698,10.17,2.87,10.56720398,10.5,2.95,10.90653474,2.59008,0.75544,2.698,10.5,2.95,10.90653474
24/12/2020 06:00,13.3868,3.0674,13.73373063,2.5968,0.7574,2.705,10.79,2.31,11.03450044,11.03,2.77,11.37250192,2.5968,0.7574,2.705,11.03,2.77,11.37250192
24/12/2020 06:30,14.64152,3.63336,15.08560283,2.41152,0.70336,2.512,12.23,2.93,12.57608047,12.68,1.49,12.76724324,2.41152,0.70336,2.512,12.68,1.49,12.76724324
24/12/2020 07:00,15.90272,2.41496,16.08504073,2.38272,0.69496,2.482,13.52,1.72,13.62896915,13.8,2.11,13.96037607,2.38272,0.69496,2.482,13.8,2.11,13.96037607
24/12/2020 07:30,17.19448,2.21464,17.33651559,2.48448,0.72464,2.588,14.71,1.49,14.7852697,14.98,1.87,15.09626775,2.48448,0.72464,2.588,14.98,1.87,15.09626775
24/12/2020 08:00,18.04152,2.38336,18.19826499,1.69152,0.49336,1.762,16.35,1.89,16.45887602,16.84,0.73,16.85581502,1.69152,0.49336,1.762,16.84,0.73,16.85581502
24/12/2020 08:30,19.86512,1.52316,19.92342865,2.68512,0.78316,2.797,17.18,0.74,17.19592975,17.47,1.34,17.52131559,2.68512,0.78316,2.797,17.47,1.34,17.52131559
24/12/2020 09:00,20.59888,3.15884,20.83967676,2.49888,0.72884,2.603,18.1,2.43,18.26239031,18.85,-0.76,18.86531473,2.49888,0.72884,2.603,18.85,-0.76,18.86531473
24/12/2020 09:30,21.17024,4.37132,21.61683372,2.37024,0.69132,2.469,18.8,3.68,19.1567847,19.96,-2.62,20.13121954,2.37024,0.69132,2.469,19.96,-2.62,20.13121954
24/12/2020 10:00,21.48088,4.27984,21.90308736,2.57088,0.74984,2.678,18.91,3.53,19.23665771,20.07,-2.76,20.25888694,2.57088,0.74984,2.678,20.07,-2.76,20.25888694
24/12/2020 10:30,21.50032,4.43176,21.9523178,2.68032,0.78176,2.792,18.82,3.65,19.17067813,19.98,-2.65,20.15497209,2.68032,0.78176,2.792,19.98,-2.65,20.15497209
24/12/2020 11:00,21.2884,4.5312,21.76528768,2.6784,0.7812,2.79,18.61,3.75,18.98406174,19.77,-2.57,19.9363437,2.6784,0.7812,2.79,19.77,-2.57,19.9363437
24/12/2020 11:30,20.96664,4.39652,21.42263712,2.45664,0.71652,2.559,18.51,3.68,18.87226801,19.66,-2.65,19.83779474,2.45664,0.71652,2.559,19.66,-2.65,19.83779474
24/12/2020 12:00,21.31456,4.33758,21.7514383,2.49456,0.72758,2.5985,18.82,3.61,19.16310257,19.98,-2.72,20.16429518,2.49456,0.72758,2.5985,19.98,-2.72,20.16429518
24/12/2020 12:30,21.13984,4.50412,21.61434552,2.37984,0.69412,2.479,18.76,3.81,19.14298044,19.92,-2.52,20.0787649,2.37984,0.69412,2.479,19.92,-2.52,20.0787649
24/12/2020 13:00,21.6844,4.4217,22.13062661,2.4744,0.7217,2.5775,19.21,3.7,19.56308002,20.38,-2.6,20.54517948,2.4744,0.7217,2.5775,20.38,-2.6,20.54517948
24/12/2020 13:30,21.94728,4.40504,22.38498329,2.41728,0.70504,2.518,19.53,3.7,19.87739671,20.7,-2.6,20.86264605,2.41728,0.70504,2.518,20.7,-2.6,20.86264605
24/12/2020 14:00,21.30616,3.64638,21.61593257,2.21616,0.64638,2.3085,19.09,3,19.32428783,20.02,-1.47,20.07389598,2.21616,0.64638,2.3085,20.02,-1.47,20.07389598
24/12/2020 14:30,20.90088,1.53984,20.9575259,2.57088,0.74984,2.678,18.33,0.79,18.34701611,18.63,1.3,18.67530187,2.57088,0.74984,2.678,18.63,1.3,18.67530187
24/12/2020 15:00,20.85464,1.62302,20.91770072,2.68464,0.78302,2.7965,18.17,0.84,18.18940626,18.47,1.33,18.51782385,2.68464,0.78302,2.7965,18.47,1.33,18.51782385
24/12/2020 15:30,21.0228,1.5054,21.0766304,2.4528,0.7154,2.555,18.57,0.79,18.58679639,18.88,1.3,18.92470343,2.4528,0.7154,2.555,18.88,1.3,18.92470343
24/12/2020 16:00,21.46672,3.38196,21.73149146,2.40672,0.70196,2.507,19.06,2.68,19.24749334,19.9,-1.05,19.92768175,2.40672,0.70196,2.507,19.9,-1.05,19.92768175
24/12/2020 16:30,22.71688,3.88784,23.04716765,2.42688,0.70784,2.528,20.29,3.18,20.53768487,20.98,-0.63,20.98945688,2.42688,0.70784,2.528,20.98,-0.63,20.98945688
24/12/2020 17:00,23.87888,4.21884,24.24870143,2.49888,0.72884,2.603,21.38,3.49,21.66297533,22.17,-0.47,22.1749814,2.49888,0.72884,2.603,22.17,-0.47,22.1749814
24/12/2020 17:30,24.50768,4.07724,24.84452183,2.52768,0.73724,2.633,21.98,3.34,22.23231882,22.36,0.49,22.36536832,2.52768,0.73724,2.633,22.36,0.49,22.36536832
24/12/2020 18:00,24.4824,0.7182,24.49293206,2.4624,0.7182,2.565,22.02,0,22.02,22.36,0.62,22.36859406,2.4624,0.7182,2.565,22.36,0.62,22.36859406
24/12/2020 18:30,24.01696,0.72828,24.02799949,2.49696,0.72828,2.601,21.52,0,21.52,21.86,0.74,21.87252157,2.49696,0.72828,2.601,21.86,0.74,21.87252157
24/12/2020 19:00,23.0184,1.0862,23.04401373,2.3184,0.6762,2.415,20.7,0.41,20.70405999,21.05,0.99,21.07326743,2.3184,0.6762,2.415,21.05,0.99,21.07326743
24/12/2020 19:30,22.23672,1.23696,22.27109756,2.52672,0.73696,2.632,19.71,0.5,19.71634094,20.04,1.39,20.08814825,2.52672,0.73696,2.632,20.04,1.39,20.08814825
24/12/2020 20:00,20.9136,4.1998,21.33112714,2.4336,0.7098,2.535,18.48,3.49,18.80666105,19.42,-1.19,19.45642567,2.4336,0.7098,2.535,19.42,-1.19,19.45642567
24/12/2020 20:30,19.88168,5.21924,20.55533181,2.43168,0.70924,2.533,17.45,4.51,18.02339036,18.57,-1.85,18.6619238,2.43168,0.70924,2.533,18.57,-1.85,18.6619238
24/12/2020 21:00,19.04632,5.17976,19.73809057,2.29632,0.66976,2.392,16.75,4.51,17.34654432,17.8,-1.44,17.8581522,2.29632,0.66976,2.392,17.8,-1.44,17.8581522
24/12/2020 21:30,18.5808,2.3544,18.72937073,2.3808,0.6944,2.48,16.2,1.66,16.28482729,16.51,2.08,16.6405078,2.3808,0.6944,2.48,16.51,2.08,16.6405078
24/12/2020 22:00,17.80424,2.60332,17.99356099,2.51424,0.73332,2.619,15.29,1.87,15.40392807,15.59,2.29,15.75729038,2.51424,0.73332,2.619,15.59,2.29,15.75729038
24/12/2020 22:30,16.80184,3.64512,17.19269401,2.45184,0.71512,2.554,14.35,2.93,14.64607115,14.81,2.42,15.00641529,2.45184,0.71512,2.554,14.81,2.42,15.00641529
24/12/2020 23:00,16.0204,3.0772,16.31325768,2.6304,0.7672,2.74,13.39,2.31,13.58779599,13.66,2.77,13.93802353,2.6304,0.7672,2.74,13.66,2.77,13.93802353
24/12/2020 23:30,15.00288,3.23084,15.34681515,2.64288,0.77084,2.753,12.36,2.46,12.60242834,12.62,2.93,12.95566671,2.64288,0.77084,2.753,12.62,2.93,12.95566671
25/12/2020 00:00,13.67928,5.75104,14.83904183,2.36928,0.69104,2.468,11.31,5.06,12.3903067,12.04,3.03,12.41541381,2.36928,0.69104,2.468,12.04,3.03,12.41541381
25/12/2020 00:30,13.22448,6.57464,14.76864118,2.48448,0.72464,2.588,10.74,5.85,12.22988553,11.64,0,11.64,2.48448,0.72464,2.588,11.64,0,11.64
25/12/2020 01:00,13.1688,6.5934,14.72719311,2.3088,0.6734,2.405,10.86,5.92,12.36875095,11.75,0,11.75,2.3088,0.6734,2.405,11.75,0,11.75
25/12/2020 01:30,13.15816,6.70488,14.76795823,2.58816,0.75488,2.696,10.57,5.95,12.1296084,11.45,0,11.45,2.58816,0.75488,2.696,11.45,0,11.45
25/12/2020 02:00,12.76712,5.35916,13.8462973,2.63712,0.76916,2.747,10.13,4.59,11.12137581,10.78,3.32,11.27966312,2.63712,0.76916,2.747,10.78,3.32,11.27966312
25/12/2020 02:30,12.73256,3.44908,13.1914456,2.60256,0.75908,2.711,10.13,2.69,10.48107819,10.41,3.39,10.94806832,2.60256,0.75908,2.711,10.41,3.39,10.94806832
25/12/2020 03:00,12.5808,3.4944,13.05708084,2.6208,0.7644,2.73,9.96,2.73,10.32736656,10.24,3.39,10.78655181,2.6208,0.7644,2.73,10.24,3.39,10.78655181
25/12/2020 03:30,12.31472,3.44096,12.78641992,2.57472,0.75096,2.682,9.74,2.69,10.10463755,10.03,3.33,10.56833951,2.57472,0.75096,2.682,10.03,3.33,10.56833951
25/12/2020 04:00,12.18344,3.52892,12.68422195,2.53344,0.73892,2.639,9.65,2.79,10.04522772,9.92,3.29,10.45133963,2.53344,0.73892,2.639,9.92,3.29,10.45133963
25/12/2020 04:30,12.10368,3.48524,12.59547408,2.38368,0.69524,2.483,9.72,2.79,10.11249227,9.99,3.21,10.49305485,2.38368,0.69524,2.483,9.99,3.21,10.49305485
25/12/2020 05:00,11.99384,3.49112,12.49160185,2.40384,0.70112,2.504,9.59,2.79,9.987602315,9.86,3.21,10.36936353,2.40384,0.70112,2.504,9.86,3.21,10.36936353
25/12/2020 05:30,12.20056,3.40808,12.66762304,2.29056,0.66808,2.386,9.91,2.74,10.28181404,10.17,3.18,10.65557601,2.29056,0.66808,2.386,10.17,3.18,10.65557601
25/12/2020 06:00,12.56296,3.25128,12.97685577,2.23296,0.65128,2.326,10.33,2.6,10.65217818,10.59,3.06,11.02323455,2.23296,0.65128,2.326,10.59,3.06,11.02323455
25/12/2020 06:30,13.57216,3.14188,13.9310781,2.37216,0.69188,2.471,11.2,2.45,11.46483755,11.45,2.93,11.81894242,2.37216,0.69188,2.471,11.45,2.93,11.81894242
25/12/2020 07:00,14.46944,3.03692,14.78470754,2.38944,0.69692,2.489,12.08,2.34,12.304552,12.34,2.6,12.61093177,2.38944,0.69692,2.489,12.34,2.6,12.61093177
25/12/2020 07:30,15.5856,5.4458,16.50962341,2.3856,0.6958,2.485,13.2,4.75,14.02863144,14.03,-0.21,14.03157154,2.3856,0.6958,2.485,14.03,-0.21,14.03157154
25/12/2020 08:00,17.16376,2.43568,17.33572019,2.45376,0.71568,2.556,14.71,1.72,14.81021607,14.99,2.18,15.14768959,2.45376,0.71568,2.556,14.99,2.18,15.14768959
25/12/2020 08:30,18.03296,3.48128,18.36591835,2.47296,0.72128,2.576,15.56,2.76,15.80288581,16.14,0.68,16.15431831,2.47296,0.72128,2.576,16.14,0.68,16.15431831
25/12/2020 09:00,19.29896,3.49678,19.61319269,2.62896,0.76678,2.7385,16.67,2.73,16.89206323,17.32,0.23,17.32152707,2.62896,0.76678,2.7385,17.32,0.23,17.32152707
25/12/2020 09:30,20.48192,1.88306,20.56829993,2.82192,0.82306,2.9395,17.66,1.06,17.6917834,17.95,1.51,18.01340057,2.82192,0.82306,2.9395,17.95,1.51,18.01340057
25/12/2020 10:00,20.81056,1.66558,20.87710622,2.59056,0.75558,2.6985,18.22,0.91,18.24271087,18.51,1.44,18.56592847,2.59056,0.75558,2.6985,18.51,1.44,18.56592847
25/12/2020 10:30,21.208,1.384,21.25311083,2.448,0.714,2.55,18.76,0.67,18.77196047,19.05,1.36,19.09848423,2.448,0.714,2.55,19.05,1.36,19.09848423
25/12/2020 11:00,21.41024,3.05882,21.62763872,2.43024,0.70882,2.5315,18.98,2.35,19.12492876,19.73,-0.61,19.73942755,2.43024,0.70882,2.5315,19.73,-0.61,19.73942755
25/12/2020 11:30,21.78104,4.51322,22.24371503,2.65104,0.77322,2.7615,19.13,3.74,19.49216509,20.28,-2.39,20.42034525,2.65104,0.77322,2.7615,20.28,-2.39,20.42034525
25/12/2020 12:00,22.1836,4.4523,22.6259825,2.6136,0.7623,2.7225,19.57,3.69,19.91484371,20.7,-2.35,20.83296666,2.6136,0.7623,2.7225,20.7,-2.35,20.83296666
25/12/2020 12:30,23.46152,0.72086,23.47259167,2.47152,0.72086,2.5745,20.99,0,20.99,21.33,0.58,21.33788415,2.47152,0.72086,2.5745,21.33,0.58,21.33788415
25/12/2020 13:00,24.0324,0.7182,24.04312918,2.4624,0.7182,2.565,21.57,0,21.57,21.91,0.42,21.91402519,2.4624,0.7182,2.565,21.91,0.42,21.91402519
25/12/2020 13:30,24.17256,0.75908,24.18447559,2.60256,0.75908,2.711,21.57,0,21.57,21.91,0.45,21.91462069,2.60256,0.75908,2.711,21.91,0.45,21.91462069
25/12/2020 14:00,23.516,1.138,23.54351928,2.496,0.728,2.6,21.02,0.41,21.02399819,21.36,0.65,21.36988769,2.496,0.728,2.6,21.36,0.65,21.36988769
25/12/2020 14:30,22.01032,4.02176,22.37473441,2.44032,0.71176,2.542,19.57,3.31,19.847947,20.46,-1.32,20.50253643,2.44032,0.71176,2.542,20.46,-1.32,20.50253643
25/12/2020 15:00,20.94504,4.86522,21.50267579,2.31504,0.67522,2.4115,18.63,4.19,19.09536593,19.76,-2.1,19.87127575,2.31504,0.67522,2.4115,19.76,-2.1,19.87127575
25/12/2020 15:30,20.37984,4.95162,20.97275421,2.19984,0.64162,2.2915,18.18,4.31,18.68391019,19.29,-2,19.39340352,2.19984,0.64162,2.2915,19.29,-2,19.39340352
25/12/2020 16:00,19.97136,5.14248,20.62281069,2.27136,0.66248,2.366,17.7,4.48,18.25815982,18.8,-1.85,18.89080464,2.27136,0.66248,2.366,18.8,-1.85,18.89080464
25/12/2020 16:30,20.3544,5.1442,20.99438956,2.4144,0.7042,2.515,17.94,4.44,18.48126619,19.05,-1.88,19.14254163,2.4144,0.7042,2.515,19.05,-1.88,19.14254163
25/12/2020 17:00,20.33232,5.19776,20.98618464,2.39232,0.69776,2.492,17.94,4.5,18.49577249,19.02,-1.81,19.1059284,2.39232,0.69776,2.492,19.02,-1.81,19.1059284
25/12/2020 17:30,20.05672,5.33696,20.75464187,2.52672,0.73696,2.632,17.53,4.6,18.12349028,18.63,-1.74,18.71107961,2.52672,0.73696,2.632,18.63,-1.74,18.71107961
25/12/2020 18:00,19.4444,5.4342,20.18948293,2.4144,0.7042,2.515,17.03,4.73,17.67466548,18.13,-1.6,18.20046428,2.4144,0.7042,2.515,18.13,-1.6,18.20046428
25/12/2020 18:30,19.17096,5.26028,19.87954358,2.40096,0.70028,2.501,16.77,4.56,17.37890963,17.8,-1.31,17.84813996,2.40096,0.70028,2.501,17.8,-1.31,17.84813996
25/12/2020 19:00,19.05016,2.27588,19.1856255,2.42016,0.70588,2.521,16.63,1.57,16.70394564,16.93,1.99,17.0465539,2.42016,0.70588,2.521,16.93,1.99,17.0465539
25/12/2020 19:30,18.63464,2.36052,18.78355298,2.50464,0.73052,2.609,16.13,1.63,16.21214976,16.44,2.05,16.56732024,2.50464,0.73052,2.609,16.44,2.05,16.56732024
25/12/2020 20:00,18.2604,2.4222,18.4203491,2.5104,0.7322,2.615,15.75,1.69,15.84041035,16.05,2.11,16.18810057,2.5104,0.7322,2.615,16.05,2.11,16.18810057
25/12/2020 20:30,18.04088,2.48484,18.21119933,2.45088,0.71484,2.553,15.59,1.77,15.69015615,15.89,2.2,16.04157411,2.45088,0.71484,2.553,15.89,2.2,16.04157411
25/12/2020 21:00,17.52488,2.80184,17.74744281,2.47488,0.72184,2.578,15.05,2.08,15.19305433,15.36,2.24,15.52247403,2.47488,0.72184,2.578,15.36,2.24,15.52247403
25/12/2020 21:30,16.76256,5.87908,17.76364263,2.60256,0.75908,2.711,14.16,5.12,15.05722418,15.1,-0.43,15.10612128,2.60256,0.75908,2.711,15.1,-0.43,15.10612128
25/12/2020 22:00,16.41504,3.82772,16.85541393,2.49504,0.72772,2.599,13.92,3.1,14.26100978,14.4,2.41,14.60027739,2.49504,0.72772,2.599,14.4,2.41,14.60027739
25/12/2020 22:30,15.87536,3.02948,16.16183171,2.53536,0.73948,2.641,13.34,2.29,13.53512837,13.59,2.94,13.90437701,2.53536,0.73948,2.641,13.59,2.94,13.90437701
25/12/2020 23:00,15.1816,3.1888,15.51287929,2.6016,0.7588,2.71,12.58,2.43,12.81254463,12.82,3.08,13.18479427,2.6016,0.7588,2.71,12.82,3.08,13.18479427
25/12/2020 23:30,14.43328,3.35304,14.81763979,2.51328,0.73304,2.618,11.92,2.62,12.20454014,12.17,3.19,12.58113667,2.51328,0.73304,2.618,12.17,3.19,12.58113667
26/12/2020 00:00,13.63216,3.46688,14.06609552,2.49216,0.72688,2.596,11.14,2.74,11.47201813,11.4,3.19,11.83790944,2.49216,0.72688,2.596,11.4,3.19,11.83790944
26/12/2020 00:30,13.36432,3.52876,13.82234409,2.70432,0.78876,2.817,10.66,2.74,11.00650717,10.92,3.24,11.39052238,2.70432,0.78876,2.817,10.92,3.24,11.39052238
26/12/2020 01:00,13.5368,3.5324,13.99009664,2.7168,0.7924,2.83,10.82,2.74,11.16154111,11.07,3.24,11.53440506,2.7168,0.7924,2.83,11.07,3.24,11.53440506
26/12/2020 01:30,13.23056,3.63808,13.7216378,2.77056,0.80808,2.886,10.46,2.83,10.83607401,10.73,3.29,11.22305662,2.77056,0.80808,2.886,10.73,3.29,11.22305662
26/12/2020 02:00,12.90008,3.62044,13.39849431,2.71008,0.79044,2.823,10.19,2.83,10.57567965,10.46,3.29,10.96520406,2.71008,0.79044,2.823,10.46,3.29,10.96520406
26/12/2020 02:30,12.59328,3.65804,13.11380791,2.63328,0.76804,2.743,9.96,2.89,10.37081,10.22,3.35,10.75504068,2.63328,0.76804,2.743,10.22,3.35,10.75504068
26/12/2020 03:00,12.40776,4.56268,13.22008158,2.95776,0.86268,3.081,9.45,3.7,10.14852206,9.9,3.28,10.42920898,2.95776,0.86268,3.081,9.9,3.28,10.42920898
26/12/2020 03:30,11.40456,6.66008,13.2068412,1.95456,0.57008,2.036,9.45,6.09,11.2423574,10.36,0,10.36,1.95456,0.57008,2.036,10.36,0,10.36
26/12/2020 04:00,11.8184,5.5862,13.0721157,2.7984,0.8162,2.915,9.02,4.77,10.2035925,9.63,3.43,10.22261219,2.7984,0.8162,2.915,9.63,3.43,10.22261219
26/12/2020 04:30,11.76808,3.70944,12.33886753,2.63808,0.76944,2.748,9.13,2.94,9.591689111,9.37,3.38,9.960988907,2.63808,0.76944,2.748,9.37,3.38,9.960988907
26/12/2020 05:00,11.84464,3.69052,12.40626594,2.74464,0.80052,2.859,9.1,2.89,9.547884582,9.37,3.34,9.94748712,2.74464,0.80052,2.859,9.37,3.34,9.94748712
26/12/2020 05:30,12.01544,3.97492,12.6558598,2.72544,0.79492,2.839,9.29,3.18,9.819190394,9.63,3.26,10.16683333,2.72544,0.79492,2.839,9.63,3.26,10.16683333
26/12/2020 06:00,12.26752,3.57136,12.7768016,2.74752,0.80136,2.862,9.52,2.77,9.914802066,9.79,3.21,10.30282486,2.74752,0.80136,2.862,9.79,3.21,10.30282486
26/12/2020 06:30,12.8116,3.5088,13.28340212,2.8416,0.8288,2.96,9.97,2.68,10.32391883,10.23,3.13,10.69812133,2.8416,0.8288,2.96,10.23,3.13,10.69812133
26/12/2020 07:00,13.30528,3.38904,13.73011537,2.94528,0.85904,3.068,10.36,2.53,10.66445029,10.62,3,11.03559695,2.94528,0.85904,3.068,10.62,3,11.03559695
26/12/2020 07:30,13.86376,3.29568,14.25009993,2.93376,0.85568,3.056,10.93,2.44,11.19904014,11.16,2.92,11.53568377,2.93376,0.85568,3.056,11.16,2.92,11.53568377
26/12/2020 08:00,14.316,3.128,14.65374491,2.736,0.798,2.85,11.58,2.33,11.8120828,11.82,2.78,12.14252033,2.736,0.798,2.85,11.82,2.78,12.14252033
26/12/2020 08:30,15.16944,3.00692,15.46458786,2.86944,0.83692,2.989,12.3,2.17,12.48995196,12.56,2.62,12.83035463,2.86944,0.83692,2.989,12.56,2.62,12.83035463
26/12/2020 09:00,15.84496,4.01228,16.34506495,2.78496,0.81228,2.901,13.06,3.2,13.44632292,13.6,1.23,13.65550805,2.78496,0.81228,2.901,13.6,1.23,13.65550805
26/12/2020 09:30,17.14856,3.08458,17.42376951,2.99856,0.87458,3.1235,14.15,2.21,14.32154321,14.51,1.88,14.63128497,2.99856,0.87458,3.1235,14.51,1.88,14.63128497
26/12/2020 10:00,17.8544,4.3192,18.36940631,3.0144,0.8792,3.14,14.84,3.44,15.23348942,15.52,0.29,15.52270917,3.0144,0.8792,3.14,15.52,0.29,15.52270917
26/12/2020 10:30,18.82784,2.53562,18.99781377,3.20784,0.93562,3.3415,15.62,1.6,15.70173239,15.94,1.82,16.04356569,3.20784,0.93562,3.3415,15.94,1.82,16.04356569
26/12/2020 11:00,19.07472,1.97096,19.1762777,2.57472,0.75096,2.682,16.5,1.22,16.54504155,16.78,1.72,16.86792222,2.57472,0.75096,2.682,16.78,1.72,16.86792222
26/12/2020 11:30,19.26336,1.54598,19.3252967,1.56336,0.45598,1.6285,17.7,1.09,17.73353039,17.99,1.56,18.0575109,1.56336,0.45598,1.6285,17.99,1.56,18.0575109
26/12/2020 12:00,19.63816,1.41488,19.6890633,1.62816,0.47488,1.696,18.01,0.94,18.03451413,18.3,1.42,18.35501022,1.62816,0.47488,1.696,18.3,1.42,18.35501022
26/12/2020 12:30,20.73072,1.88646,20.81637536,2.97072,0.86646,3.0945,17.76,1.02,17.78926643,18.05,1.49,18.1113942,2.97072,0.86646,3.0945,18.05,1.49,18.1113942
26/12/2020 13:00,20.63176,1.88968,20.71811795,2.98176,0.86968,3.106,17.65,1.02,17.67944852,17.94,1.49,18.00176936,2.98176,0.86968,3.106,17.94,1.49,18.00176936
26/12/2020 13:30,20.49104,2.70822,20.66923259,2.77104,0.80822,2.8865,17.72,1.9,17.8215712,18.23,0.55,18.23829488,2.77104,0.80822,2.8865,18.23,0.55,18.23829488
26/12/2020 14:00,19.93776,4.76018,20.49813619,3.01776,0.88018,3.1435,16.92,3.88,17.35917049,17.88,-1.26,17.92434099,3.01776,0.88018,3.1435,17.88,-1.26,17.92434099
26/12/2020 14:30,19.43176,1.93718,19.5280814,2.56176,0.74718,2.6685,16.87,1.19,16.91191887,17.15,1.65,17.22919035,2.56176,0.74718,2.6685,17.15,1.65,17.22919035
26/12/2020 15:00,19.80016,2.14088,19.91556435,3.02016,0.88088,3.146,16.78,1.26,16.82723982,17.06,1.7,17.14449183,3.02016,0.88088,3.146,17.06,1.7,17.14449183
26/12/2020 15:30,19.82128,2.17704,19.94047753,3.04128,0.88704,3.168,16.78,1.29,16.82951277,17.06,1.74,17.14850431,3.04128,0.88704,3.168,17.06,1.74,17.14850431
26/12/2020 16:00,20.16984,2.22912,20.29264452,3.21984,0.93912,3.354,16.95,1.29,16.99901762,17.23,1.74,17.31763552,3.21984,0.93912,3.354,17.23,1.74,17.31763552
26/12/2020 16:30,20.67968,3.76824,21.02019975,3.07968,0.89824,3.208,17.6,2.87,17.83246758,18.31,-0.19,18.31098577,3.07968,0.89824,3.208,18.31,-0.19,18.31098577
26/12/2020 17:00,21.13184,5.32512,21.79246578,3.41184,0.99512,3.554,17.72,4.33,18.24136234,18.82,-1.96,18.92178639,3.41184,0.99512,3.554,18.82,-1.96,18.92178639
26/12/2020 17:30,21.41936,5.25148,22.05373041,3.15936,0.92148,3.291,18.26,4.33,18.76636619,19.38,-2.03,19.48602833,3.15936,0.92148,3.291,19.38,-2.03,19.48602833
26/12/2020 18:00,21.47976,3.65368,21.78828739,3.26976,0.95368,3.406,18.21,2.7,18.40907657,18.89,-0.09,18.8902144,3.26976,0.95368,3.406,18.89,-0.09,18.8902144
26/12/2020 18:30,21.18208,2.12144,21.28804878,3.26208,0.95144,3.398,17.92,1.17,17.95815414,18.2,1.63,18.27284597,3.26208,0.95144,3.398,18.2,1.63,18.27284597
26/12/2020 19:00,20.22688,2.10784,20.33641227,2.90688,0.84784,3.028,17.32,1.26,17.36577093,17.6,1.7,17.68191166,2.90688,0.84784,3.028,17.6,1.7,17.68191166
26/12/2020 19:30,18.89768,1.80224,18.98342378,1.68768,0.49224,1.758,17.21,1.31,17.25978563,17.49,1.74,17.57633921,1.68768,0.49224,1.758,17.49,1.74,17.57633921
26/12/2020 20:00,18.32576,1.92168,18.42624035,1.68576,0.49168,1.756,16.64,1.43,16.70133228,16.94,1.84,17.03963615,1.68576,0.49168,1.756,16.94,1.84,17.03963615
26/12/2020 20:30,17.88696,2.19328,18.02092715,1.89696,0.55328,1.976,15.99,1.64,16.07388254,16.3,2.05,16.42840528,1.89696,0.55328,1.976,16.3,2.05,16.42840528
26/12/2020 21:00,17.09552,2.66036,17.30128086,1.71552,0.50036,1.787,15.38,2.16,15.53093687,15.77,1.68,15.8592339,1.71552,0.50036,1.787,15.77,1.68,15.8592339
26/12/2020 21:30,16.14456,5.46008,17.04286628,1.71456,0.50008,1.786,14.43,4.96,15.25865328,15.35,-0.68,15.36505451,1.71456,0.50008,1.786,15.35,-0.68,15.36505451
26/12/2020 22:00,15.68608,4.56344,16.33640384,1.72608,0.50344,1.798,13.96,4.06,14.53840431,14.68,0.4,14.68544858,1.72608,0.50344,1.798,14.68,0.4,14.68544858
26/12/2020 22:30,15.06608,2.62344,15.29278274,1.72608,0.50344,1.798,13.34,2.12,13.50740538,13.6,2.75,13.87524775,1.72608,0.50344,1.798,13.6,2.75,13.87524775
26/12/2020 23:00,14.39896,2.72428,14.65441062,1.72896,0.50428,1.801,12.67,2.22,12.86302064,12.93,2.75,13.21920573,1.72896,0.50428,1.801,12.93,2.75,13.21920573
26/12/2020 23:30,13.44608,3.21344,13.82473378,1.72608,0.50344,1.798,11.72,2.71,12.02923522,12.02,2.87,12.35788412,1.72608,0.50344,1.798,12.02,2.87,12.35788412
27/12/2020 00:00,12.43704,6.26372,13.92530618,1.72704,0.50372,1.799,10.71,5.76,12.16066199,11.59,-0.41,11.59724967,1.72704,0.50372,1.799,11.59,-0.41,11.59724967
27/12/2020 00:30,12.43704,3.18372,12.83806983,1.72704,0.50372,1.799,10.71,2.68,11.04022192,10.99,2.89,11.36363498,1.72704,0.50372,1.799,10.99,2.89,11.36363498
27/12/2020 01:00,12.71896,2.88428,13.04189459,1.72896,0.50428,1.801,10.99,2.38,11.24475433,11.22,2.85,11.5763077,1.72896,0.50428,1.801,11.22,2.85,11.5763077
27/12/2020 01:30,12.59456,2.88008,12.91966727,1.71456,0.50008,1.786,10.88,2.38,11.13727076,11.12,2.85,11.47941201,1.71456,0.50008,1.786,11.12,2.85,11.47941201
27/12/2020 02:00,12.2188,2.8784,12.55325695,1.7088,0.4984,1.78,10.51,2.38,10.77610783,10.76,2.85,11.13104218,1.7088,0.4984,1.78,10.76,2.85,11.13104218
27/12/2020 02:30,11.6232,6.2326,13.18878618,1.7232,0.5026,1.795,9.9,5.73,11.43865814,10.76,-0.46,10.76982823,1.7232,0.5026,1.795,10.76,-0.46,10.76982823
27/12/2020 03:00,11.24168,6.22924,12.85219048,1.71168,0.49924,1.783,9.53,5.73,11.11997302,10.39,-0.43,10.39889417,1.71168,0.49924,1.783,10.39,-0.43,10.39889417
27/12/2020 03:30,11.2644,3.2342,11.71950327,1.6944,0.4942,1.765,9.57,2.74,9.954521586,9.87,2.93,10.29571756,1.6944,0.4942,1.765,9.87,2.93,10.29571756
27/12/2020 04:00,11.02576,2.96168,11.41660773,1.68576,0.49168,1.756,9.34,2.47,9.66108172,9.64,3.06,10.11401009,1.68576,0.49168,1.756,9.64,3.06,10.11401009
27/12/2020 04:30,11.08304,2.96672,11.47323857,1.70304,0.49672,1.774,9.38,2.47,9.699757729,9.64,3.06,10.11401009,1.70304,0.49672,1.774,9.64,3.06,10.11401009
27/12/2020 05:00,10.9064,2.9502,11.29837338,1.6464,0.4802,1.715,9.26,2.47,9.583762309,9.54,3.06,10.01874244,1.6464,0.4802,1.715,9.54,3.06,10.01874244
27/12/2020 05:30,10.85888,2.91884,11.24432754,1.53888,0.44884,1.603,9.32,2.47,9.641747767,9.62,3.12,10.11329818,1.53888,0.44884,1.603,9.62,3.12,10.11329818
27/12/2020 06:00,11.028,2.874,11.39634415,1.488,0.434,1.55,9.54,2.44,9.847090941,9.81,3.07,10.27915366,1.488,0.434,1.55,9.81,3.07,10.27915366
27/12/2020 06:30,11.61088,2.75984,11.93437268,1.37088,0.39984,1.428,10.24,2.36,10.50843471,10.49,3.02,10.91606614,1.37088,0.39984,1.428,10.49,3.02,10.91606614
27/12/2020 07:00,12.16712,2.68416,12.45967592,1.55712,0.45416,1.622,10.61,2.23,10.84181719,10.84,2.87,11.21349633,1.55712,0.45416,1.622,10.84,2.87,11.21349633
27/12/2020 07:30,12.73072,3.21396,13.13014739,1.35072,0.39396,1.407,11.38,2.82,11.7241972,11.77,2.02,11.94208106,1.35072,0.39396,1.407,11.77,2.02,11.94208106
27/12/2020 08:00,13.22392,4.36156,13.92462803,1.27392,0.37156,1.327,11.95,3.99,12.59851579,12.61,0.51,12.62030903,1.27392,0.37156,1.327,12.61,0.51,12.62030903
27/12/2020 08:30,14.04768,4.51724,14.7561096,1.32768,0.38724,1.383,12.72,4.13,13.37367937,13.44,0.18,13.4412053,1.32768,0.38724,1.383,13.44,0.18,13.4412053
27/12/2020 09:00,15.1724,2.2082,15.33224931,1.2624,0.3682,1.315,13.91,1.84,14.03116888,14.2,2.06,14.34864454,1.2624,0.3682,1.315,14.2,2.06,14.34864454
27/12/2020 09:30,16.05968,3.49074,16.43467637,1.33968,0.39074,1.3955,14.72,3.1,15.04288536,15.36,0.4,15.36520745,1.33968,0.39074,1.3955,15.36,0.4,15.36520745
27/12/2020 10:00,16.9656,2.5758,17.16002124,1.4256,0.4158,1.485,15.54,2.16,15.68939769,16.03,0.81,16.05045171,1.4256,0.4158,1.485,16.03,0.81,16.05045171
27/12/2020 10:30,17.79344,1.40142,17.84854294,1.51344,0.44142,1.5765,16.28,0.96,16.30828011,16.57,1.59,16.64611066,1.51344,0.44142,1.5765,16.57,1.59,16.64611066
27/12/2020 11:00,17.88448,1.28714,17.93073769,1.22448,0.35714,1.2755,16.66,0.93,16.68593719,16.93,1.59,17.0044994,1.22448,0.35714,1.2755,16.93,1.59,17.0044994
27/12/2020 11:30,18.06144,1.25792,18.10519201,1.26144,0.36792,1.314,16.8,0.89,16.82355789,17.08,1.54,17.1492857,1.26144,0.36792,1.314,17.08,1.54,17.1492857
27/12/2020 12:00,18.19184,1.35762,18.24242787,1.43184,0.41762,1.4915,16.76,0.94,16.78633968,17.08,1.39,17.13646696,1.43184,0.41762,1.4915,17.08,1.39,17.13646696
27/12/2020 12:30,18.58136,1.20498,18.6203898,1.49136,0.43498,1.5535,17.09,0.77,17.10733761,17.39,1.25,17.43486736,1.49136,0.43498,1.5535,17.39,1.25,17.43486736
27/12/2020 13:00,18.78776,1.39518,18.83949185,1.69776,0.49518,1.7685,17.09,0.9,17.11368166,17.39,1.37,17.44388145,1.69776,0.49518,1.7685,17.39,1.37,17.44388145
27/12/2020 13:30,18.52824,1.39032,18.58033012,1.33824,0.39032,1.394,17.19,1,17.21906211,17.48,1.46,17.54086657,1.33824,0.39032,1.394,17.48,1.46,17.54086657
27/12/2020 14:00,18.24192,1.36806,18.29314717,1.26192,0.36806,1.3145,16.98,1,17.00942092,17.27,1.46,17.33160408,1.26192,0.36806,1.3145,17.27,1.46,17.33160408
27/12/2020 14:30,17.97456,1.49508,18.03663138,1.11456,0.32508,1.161,16.86,1.17,16.90054733,17.14,1.62,17.21638754,1.11456,0.32508,1.161,17.14,1.62,17.21638754
27/12/2020 15:00,18.08432,3.49876,18.41966209,1.02432,0.29876,1.067,17.06,3.2,17.35752286,17.83,-0.35,17.83343489,1.02432,0.29876,1.067,17.83,-0.35,17.83343489
27/12/2020 15:30,18.53656,4.69858,19.12277989,1.12656,0.32858,1.1735,17.41,4.37,17.95006964,18.51,-1.91,18.6082831,1.12656,0.32858,1.1735,18.51,-1.91,18.6082831
27/12/2020 16:00,18.93832,4.27576,19.41499647,1.04832,0.30576,1.092,17.89,3.97,18.32520123,18.93,-1.59,18.9966576,1.04832,0.30576,1.092,18.93,-1.59,18.9966576
27/12/2020 16:30,20.59392,0.91156,20.61408457,1.03392,0.30156,1.077,19.56,0.61,19.56950945,19.88,1.31,19.92311472,1.03392,0.30156,1.077,19.88,1.31,19.92311472
27/12/2020 17:00,21.84056,0.78808,21.85477365,1.09056,0.31808,1.136,20.75,0.47,20.75532221,21.1,0.94,21.12092801,1.09056,0.31808,1.136,21.1,0.94,21.12092801
27/12/2020 17:30,22.36072,0.73396,22.37276237,1.11072,0.32396,1.157,21.25,0.41,21.25395493,21.59,0.83,21.60594826,1.11072,0.32396,1.157,21.59,0.83,21.60594826
27/12/2020 18:00,22.3244,0.8142,22.33924253,1.2144,0.3542,1.265,21.11,0.46,21.11501125,21.46,0.9,21.47886403,1.2144,0.3542,1.265,21.46,0.9,21.47886403
27/12/2020 18:30,21.77128,0.75204,21.78426489,1.00128,0.29204,1.043,20.77,0.46,20.77509326,21.12,0.96,21.14180692,1.00128,0.29204,1.043,21.12,0.96,21.14180692
27/12/2020 19:00,21.0816,0.9138,21.10139543,1.0416,0.3038,1.085,20.04,0.61,20.04928178,20.38,1.11,20.41020578,1.0416,0.3038,1.085,20.38,1.11,20.41020578
27/12/2020 19:30,20.25072,2.47396,20.40127787,1.11072,0.32396,1.157,19.14,2.15,19.26037642,19.76,0.16,19.76064776,1.11072,0.32396,1.157,19.76,0.16,19.76064776
27/12/2020 20:00,19.31432,1.61876,19.38203655,1.02432,0.29876,1.067,18.29,1.32,18.33757072,18.62,1.48,18.67872587,1.02432,0.29876,1.067,18.62,1.48,18.67872587
27/12/2020 20:30,18.42896,4.48428,18.96669011,1.00896,0.29428,1.051,17.42,4.19,17.9168217,18.39,-1.11,18.42346873,1.00896,0.29428,1.051,18.39,-1.11,18.42346873
27/12/2020 21:00,17.92224,1.78232,18.0106455,1.00224,0.29232,1.044,16.92,1.49,16.98547909,17.21,1.9,17.31456323,1.00224,0.29232,1.044,17.21,1.9,17.31456323
27/12/2020 21:30,16.96976,1.97868,17.08472795,0.98976,0.28868,1.031,15.98,1.69,16.06911634,16.29,2.11,16.42608292,0.98976,0.28868,1.031,16.29,2.11,16.42608292
27/12/2020 22:00,16.17,2.22,16.3216819,0.96,0.28,1,15.21,1.94,15.3332221,15.49,2.34,15.66574926,0.96,0.28,1,15.49,2.34,15.66574926
27/12/2020 22:30,15.18408,4.24244,15.76561393,0.93408,0.27244,0.973,14.25,3.97,14.79268062,14.91,1.54,14.98931953,0.93408,0.27244,0.973,14.91,1.54,14.98931953
27/12/2020 23:00,14.06424,5.73832,15.1898375,0.95424,0.27832,0.994,13.11,5.46,14.20153865,14.04,-0.41,14.04598519,0.95424,0.27832,0.994,14.04,-0.41,14.04598519
27/12/2020 23:30,13.36056,3.50308,13.81217336,0.97056,0.28308,1.011,12.39,3.22,12.80158193,12.84,2.93,13.17006074,0.97056,0.28308,1.011,12.84,2.93,13.17006074
28/12/2020 00:00,12.76128,2.67204,13.03802381,1.00128,0.29204,1.043,11.76,2.38,11.99841656,12,3,12.36931688,1.00128,0.29204,1.043,12,3,12.36931688
28/12/2020 00:30,12.45416,2.80288,12.76566636,1.00416,0.29288,1.046,11.45,2.51,11.72188551,11.7,3,12.07849328,1.00416,0.29288,1.046,11.7,3,12.07849328
28/12/2020 01:00,12.67616,2.70888,12.96237105,0.95616,0.27888,0.996,11.72,2.43,11.96926481,11.97,2.89,12.3139352,0.95616,0.27888,0.996,11.97,2.89,12.3139352
28/12/2020 01:30,12.54424,2.76832,12.84607149,0.95424,0.27832,0.994,11.59,2.49,11.85445908,11.83,2.97,12.19712261,0.95424,0.27832,0.994,11.83,2.97,12.19712261
28/12/2020 02:00,11.8796,4.9028,12.85155026,0.9696,0.2828,1.01,10.91,4.62,11.84789011,11.57,2.97,11.94511616,0.9696,0.2828,1.01,11.57,2.97,11.94511616
28/12/2020 02:30,11.87384,3.21112,12.30038081,0.96384,0.28112,1.004,10.91,2.93,11.29659241,11.23,3.01,11.62639239,0.96384,0.28112,1.004,11.23,3.01,11.62639239
28/12/2020 03:00,11.61304,2.79672,11.94505508,0.98304,0.28672,1.024,10.63,2.51,10.9223166,10.88,3.13,11.32127643,0.98304,0.28672,1.024,10.88,3.13,11.32127643
28/12/2020 03:30,11.45456,2.86008,11.80622727,0.99456,0.29008,1.036,10.46,2.57,10.77109558,10.71,3.05,11.13582507,0.99456,0.29008,1.036,10.71,3.05,11.13582507
28/12/2020 04:00,11.31848,2.81664,11.66368083,0.94848,0.27664,0.988,10.37,2.54,10.6765397,10.63,3.01,11.04794098,0.94848,0.27664,0.988,10.63,3.01,11.04794098
28/12/2020 04:30,11.35216,2.74188,11.67858907,0.93216,0.27188,0.971,10.42,2.47,10.70874876,10.68,2.93,11.07462415,0.93216,0.27188,0.971,10.68,2.93,11.07462415
28/12/2020 05:00,11.07584,4.26712,11.8693953,0.91584,0.26712,0.954,10.16,4,10.91904758,10.68,3,11.09334936,0.91584,0.26712,0.954,10.68,3,11.09334936
28/12/2020 05:30,11.20816,5.96488,12.69656032,0.90816,0.26488,0.946,10.3,5.7,11.77200068,11.17,0,11.17,0.90816,0.26488,0.946,11.17,0,11.17
28/12/2020 06:00,11.54872,5.92796,12.9812805,0.91872,0.26796,0.957,10.63,5.66,12.04294399,11.5,-0.41,11.50730637,0.91872,0.26796,0.957,11.5,-0.41,11.50730637
28/12/2020 06:30,12.79536,2.88948,13.11755816,0.85536,0.24948,0.891,11.94,2.64,12.22837683,12.27,2.62,12.54660512,0.85536,0.24948,0.891,12.27,2.62,12.54660512
28/12/2020 07:00,13.57872,2.30296,13.77262726,0.79872,0.23296,0.832,12.78,2.07,12.94655553,13.05,2.5,13.28730597,0.79872,0.23296,0.832,13.05,2.5,13.28730597
28/12/2020 07:30,14.02496,4.67728,14.78433127,0.74496,0.21728,0.776,13.28,4.46,14.00892573,14.08,-0.12,14.08051135,0.74496,0.21728,0.776,14.08,-0.12,14.08051135
28/12/2020 08:00,15.10648,2.37064,15.29135939,0.75648,0.22064,0.788,14.35,2.15,14.51016885,14.74,1.68,14.83543056,0.75648,0.22064,0.788,14.74,1.68,14.83543056
28/12/2020 08:30,15.82264,1.98952,15.94722943,0.75264,0.21952,0.784,15.07,1.77,15.1735889,15.41,1.62,15.49491852,0.75264,0.21952,0.784,15.41,1.62,15.49491852
28/12/2020 09:00,16.74056,3.58308,17.11971996,0.73056,0.21308,0.761,16.01,3.37,16.36083739,16.8,-0.47,16.80657312,0.73056,0.21308,0.761,16.8,-0.47,16.80657312
28/12/2020 09:30,18.23792,1.48856,18.29856652,0.81792,0.23856,0.852,17.42,1.25,17.46479029,17.79,1.12,17.8252209,0.81792,0.23856,0.852,17.79,1.12,17.8252209
28/12/2020 10:00,19.13304,3.62922,19.47419979,0.92304,0.26922,0.9615,18.21,3.36,18.51738912,19.18,-1.62,19.24829343,0.92304,0.26922,0.9615,19.18,-1.62,19.24829343
28/12/2020 10:30,20.172,0.7935,20.1876008,0.972,0.2835,1.0125,19.2,0.51,19.20677224,19.51,0.93,19.53215298,0.972,0.2835,1.0125,19.51,0.93,19.53215298
28/12/2020 11:00,20.66432,0.69126,20.67587873,0.96432,0.28126,1.0045,19.7,0.41,19.70426604,20.02,0.83,20.03719791,0.96432,0.28126,1.0045,20.02,0.83,20.03719791
28/12/2020 11:30,20.83216,0.28938,20.8341698,0.99216,0.28938,1.0335,19.84,0,19.84,20.16,0.83,20.17707858,0.99216,0.28938,1.0335,20.16,0.83,20.17707858
28/12/2020 12:00,20.96944,0.74692,20.98273822,0.94944,0.27692,0.989,20.02,0.47,20.02551622,20.35,0.65,20.36037819,0.94944,0.27692,0.989,20.35,0.65,20.36037819
28/12/2020 12:30,21.5296,3.7428,21.85251079,0.9696,0.2828,1.01,20.56,3.46,20.8491055,21.2,-0.31,21.20226639,0.9696,0.2828,1.01,21.2,-0.31,21.20226639
28/12/2020 13:00,21.82536,0.28448,21.82721393,0.97536,0.28448,1.016,20.85,0,20.85,21.2,0.66,21.2102711,0.97536,0.28448,1.016,21.2,0.66,21.2102711
28/12/2020 13:30,21.9552,0.8286,21.97083032,1.4352,0.4186,1.495,20.52,0.41,20.5240956,20.86,0.6,20.86862717,1.4352,0.4186,1.495,20.86,0.6,20.86862717
28/12/2020 14:00,21.60552,4.00036,21.97274163,2.19552,0.64036,2.287,19.41,3.36,19.69867254,20.37,-1.82,20.45114422,2.19552,0.64036,2.287,20.37,-1.82,20.45114422
28/12/2020 14:30,21.34176,4.04468,21.72165178,1.90176,0.55468,1.981,19.44,3.49,19.75078986,20.51,-2.04,20.61120326,1.90176,0.55468,1.981,20.51,-2.04,20.61120326
28/12/2020 15:00,21.42392,3.97656,21.78984575,1.87392,0.54656,1.952,19.55,3.43,19.84861204,20.61,-2.04,20.71071462,1.87392,0.54656,1.952,20.61,-2.04,20.71071462
28/12/2020 15:30,21.82056,1.73308,21.88927603,1.93056,0.56308,2.011,19.89,1.17,19.92438205,20.39,0.24,20.39141241,1.93056,0.56308,2.011,20.39,0.24,20.39141241
28/12/2020 16:00,22.21128,1.03204,22.23524378,1.96128,0.57204,2.043,20.25,0.46,20.25522402,20.59,0.9,20.60966036,1.96128,0.57204,2.043,20.59,0.9,20.60966036
28/12/2020 16:30,22.9708,1.0144,22.99318725,1.9008,0.5544,1.98,21.07,0.46,21.07502076,21.41,0.78,21.4242036,1.9008,0.5544,1.98,21.41,0.78,21.4242036
28/12/2020 17:00,23.5628,3.5404,23.82729477,1.8528,0.5404,1.93,21.71,3,21.91629759,22.66,-1.94,22.7428934,1.8528,0.5404,1.93,22.66,-1.94,22.7428934
28/12/2020 17:30,24.35312,3.44216,24.59518081,1.89312,0.55216,1.972,22.46,2.89,22.64516946,23.59,-2.74,23.74859364,1.89312,0.55216,1.972,23.59,-2.74,23.74859364
28/12/2020 18:00,24.4356,3.5158,24.68723146,1.9056,0.5558,1.985,22.53,2.96,22.72361107,23.66,-2.67,23.8101764,1.9056,0.5558,1.985,23.66,-2.67,23.8101764
28/12/2020 18:30,23.7716,3.5788,24.03948369,1.8816,0.5488,1.96,21.89,3.03,22.09871037,23.01,-2.59,23.15530609,1.8816,0.5488,1.96,23.01,-2.59,23.15530609
28/12/2020 19:00,22.9084,2.6562,23.0618774,1.8384,0.5362,1.915,21.07,2.12,21.17638543,21.88,-1.1,21.90763337,1.8384,0.5362,1.915,21.88,-1.1,21.90763337
28/12/2020 19:30,22.01032,1.35676,22.05209705,1.84032,0.53676,1.917,20.17,0.82,20.18666144,20.51,1.11,20.54001461,1.84032,0.53676,1.917,20.51,1.11,20.54001461
28/12/2020 20:00,20.9196,1.9378,21.00915831,1.8096,0.5278,1.885,19.11,1.41,19.16194667,19.52,1.06,19.54875955,1.8096,0.5278,1.885,19.52,1.06,19.54875955
28/12/2020 20:30,19.67112,5.09116,20.31927342,1.82112,0.53116,1.897,17.85,4.56,18.4232489,18.92,-1.57,18.98502831,1.82112,0.53116,1.897,18.92,-1.57,18.98502831
28/12/2020 21:00,18.73192,4.80556,19.33851685,1.80192,0.52556,1.877,16.93,4.28,17.4626258,17.88,-0.86,17.90067038,1.80192,0.52556,1.877,17.88,-0.86,17.90067038
28/12/2020 21:30,18.02768,2.16724,18.15748263,1.80768,0.52724,1.883,16.22,1.64,16.30269916,16.52,2.21,16.66716833,1.80768,0.52724,1.883,16.52,2.21,16.66716833
28/12/2020 22:00,17.124,2.372,17.287503,1.824,0.532,1.9,15.3,1.84,15.41024335,15.59,2.41,15.7751767,1.824,0.532,1.9,15.59,2.41,15.7751767
28/12/2020 22:30,16.15744,3.77592,16.59278274,1.83744,0.53592,1.914,14.32,3.24,14.68196172,14.81,1.52,14.88779702,1.83744,0.53592,1.914,14.81,1.52,14.88779702
28/12/2020 23:00,15.10712,2.80916,15.3660813,1.91712,0.55916,1.997,13.19,2.25,13.38053063,13.46,2.68,13.72421218,1.91712,0.55916,1.997,13.46,2.68,13.72421218
28/12/2020 23:30,14.13472,2.97096,14.44357687,1.85472,0.54096,1.932,12.28,2.43,12.51811887,12.52,2.86,12.84250754,1.85472,0.54096,1.932,12.52,2.86,12.84250754
29/12/2020 00:00,13.26664,3.07152,13.61756116,1.85664,0.54152,1.934,11.41,2.53,11.68712967,11.65,3.01,12.03256415,1.85664,0.54152,1.934,11.65,3.01,12.03256415
29/12/2020 00:30,13.12656,3.16108,13.50181485,2.02656,0.59108,2.111,11.1,2.57,11.39363419,11.34,3.05,11.74300217,2.02656,0.59108,2.111,11.34,3.05,11.74300217
29/12/2020 01:00,13.4516,3.0938,13.80279468,2.0016,0.5838,2.085,11.45,2.51,11.72188551,11.7,2.96,12.06862047,2.0016,0.5838,2.085,11.7,2.96,12.06862047
29/12/2020 01:30,13.19696,3.06328,13.5478204,1.89696,0.55328,1.976,11.3,2.51,11.57540928,11.54,3,11.92357329,1.89696,0.55328,1.976,11.54,3,11.92357329
29/12/2020 02:00,12.81792,3.02856,13.17084845,1.77792,0.51856,1.852,11.04,2.51,11.32173573,11.29,2.96,11.67157659,1.77792,0.51856,1.852,11.29,2.96,11.67157659
29/12/2020 02:30,12.49232,4.38276,13.23883092,1.79232,0.52276,1.867,10.7,3.86,11.37495494,11.19,3.04,11.59558968,1.79232,0.52276,1.867,11.19,3.04,11.59558968
29/12/2020 03:00,12.13616,5.77888,13.44179428,1.91616,0.55888,1.996,10.22,5.22,11.47592262,11,3.11,11.43118979,1.91616,0.55888,1.996,11,3.11,11.43118979
29/12/2020 03:30,12.27616,3.08888,12.65880263,1.91616,0.55888,1.996,10.36,2.53,10.66445029,10.62,3.11,11.06600651,1.91616,0.55888,1.996,10.62,3.11,11.06600651
29/12/2020 04:00,12.03136,3.17748,12.4438741,1.91136,0.55748,1.991,10.12,2.62,10.45365008,10.37,3.06,10.81205346,1.91136,0.55748,1.991,10.37,3.06,10.81205346
29/12/2020 04:30,12.0144,3.1842,12.42919696,1.9344,0.5642,2.015,10.08,2.62,10.41493159,10.34,3.06,10.78328336,1.9344,0.5642,2.015,10.34,3.06,10.78328336
29/12/2020 05:00,11.9856,3.2058,12.40692391,1.9056,0.5558,1.985,10.08,2.65,10.42251889,10.34,3.06,10.78328336,1.9056,0.5558,1.985,10.34,3.06,10.78328336
29/12/2020 05:30,12.10504,5.58272,13.33036969,1.89504,0.55272,1.974,10.21,5.03,11.38178369,10.94,3.06,11.35989437,1.89504,0.55272,1.974,10.94,3.06,11.35989437
29/12/2020 06:00,12.74672,3.15696,13.13184173,1.80672,0.52696,1.882,10.94,2.63,11.25168876,11.22,2.87,11.58124777,1.80672,0.52696,1.882,11.22,2.87,11.58124777
29/12/2020 06:30,14.00368,2.65024,14.25225686,1.78368,0.52024,1.858,12.22,2.13,12.40424524,12.49,2.56,12.7496549,1.78368,0.52024,1.858,12.49,2.56,12.7496549
29/12/2020 07:00,14.92976,2.48368,15.13493971,1.82976,0.53368,1.906,13.1,1.95,13.24433841,13.36,2.34,13.56337716,1.82976,0.53368,1.906,13.36,2.34,13.56337716
29/12/2020 07:30,15.812,3.866,16.27775476,1.872,0.546,1.95,13.94,3.32,14.32989881,14.57,0.57,14.58114536,1.872,0.546,1.95,14.57,0.57,14.58114536
29/12/2020 08:00,17.04144,2.00292,17.15874022,1.86144,0.54292,1.939,15.18,1.46,15.25004918,15.45,1.86,15.56155841,1.86144,0.54292,1.939,15.45,1.86,15.56155841
29/12/2020 08:30,17.86992,3.55956,18.22099087,1.84992,0.53956,1.927,16.02,3.02,16.30217163,16.73,-0.27,16.73217858,1.84992,0.53956,1.927,16.73,-0.27,16.73217858
29/12/2020 09:00,19.2116,1.5088,19.27075639,1.8816,0.5488,1.96,17.33,0.96,17.35656936,17.65,1.29,17.69707885,1.8816,0.5488,1.96,17.65,1.29,17.69707885
29/12/2020 09:30,20.40896,2.41928,20.55185062,1.84896,0.53928,1.926,18.56,1.88,18.65497253,19.19,-0.34,19.19301175,1.84896,0.53928,1.926,19.19,-0.34,19.19301175
29/12/2020 10:00,21.20344,3.81892,21.54460531,1.81344,0.52892,1.889,19.39,3.29,19.66713502,20.45,-2.28,20.57670771,1.81344,0.52892,1.889,20.45,-2.28,20.57670771
29/12/2020 10:30,21.99576,3.66668,22.2992825,1.80576,0.52668,1.881,20.19,3.14,20.43271152,20.88,-0.77,20.89419297,1.80576,0.52668,1.881,20.88,-0.77,20.89419297
29/12/2020 11:00,22.5692,0.5306,22.57543632,1.8192,0.5306,1.895,20.75,0,20.75,21.09,0.49,21.0956915,1.8192,0.5306,1.895,21.09,0.49,21.0956915
29/12/2020 11:30,22.88304,0.53172,22.8892168,1.82304,0.53172,1.899,21.06,0,21.06,21.4,0.46,21.40494335,1.82304,0.53172,1.899,21.4,0.46,21.40494335
29/12/2020 12:00,22.83984,3.58912,23.1201227,1.77984,0.51912,1.854,21.06,3.07,21.28258678,21.9,-1.88,21.98054594,1.77984,0.51912,1.854,21.9,-1.88,21.98054594
29/12/2020 12:30,22.92192,3.56306,23.19719408,1.86192,0.54306,1.9395,21.06,3.02,21.27543184,22.29,-3.24,22.52424694,1.86192,0.54306,1.9395,22.29,-3.24,22.52424694
29/12/2020 13:00,23.08864,3.64002,23.37381104,1.98864,0.58002,2.0715,21.1,3.06,21.32073169,22.29,-3.2,22.51852793,1.98864,0.58002,2.0715,22.29,-3.2,22.51852793
29/12/2020 13:30,22.82544,3.89242,23.1549486,2.06544,0.60242,2.1515,20.76,3.29,21.01907943,21.97,-2.99,22.17252805,2.06544,0.60242,2.1515,21.97,-2.99,22.17252805
29/12/2020 14:00,22.52976,4.02368,22.8862423,2.06976,0.60368,2.156,20.46,3.42,20.74386656,21.66,-2.88,21.85062928,2.06976,0.60368,2.156,21.66,-2.88,21.85062928
29/12/2020 14:30,22.12896,3.99428,22.48655472,1.96896,0.57428,2.051,20.16,3.42,20.44803169,21.03,-1.48,21.08201366,1.96896,0.57428,2.051,21.03,-1.48,21.08201366
29/12/2020 15:00,21.878,0.979,21.89989326,1.848,0.539,1.925,20.03,0.44,20.03483217,20.37,0.8,20.38570332,1.848,0.539,1.925,20.37,0.8,20.38570332
29/12/2020 15:30,21.94216,0.95688,21.96301447,1.77216,0.51688,1.846,20.17,0.44,20.17479864,20.51,0.8,20.52559622,1.77216,0.51688,1.846,20.51,0.8,20.52559622
29/12/2020 16:00,22.43536,0.93948,22.45502173,1.81536,0.52948,1.891,20.62,0.41,20.62407574,20.96,0.77,20.97413884,1.81536,0.52948,1.891,20.96,0.77,20.97413884
29/12/2020 16:30,23.60768,0.52724,23.6135668,1.80768,0.52724,1.883,21.8,0,21.8,22.14,0.56,22.14708107,1.80768,0.52724,1.883,22.14,0.56,22.14708107
29/12/2020 17:00,24.56968,3.11324,24.76613491,1.75968,0.51324,1.833,22.81,2.6,22.95770241,23.92,-3.24,24.13843408,1.75968,0.51324,1.833,23.92,-3.24,24.13843408
29/12/2020 17:30,25.63024,-0.02368,25.63025094,1.77024,0.51632,1.844,23.86,-0.54,23.86610986,24.23,0,24.23,1.77024,0.51632,1.844,24.23,0,24.23
29/12/2020 18:00,25.88304,0.06172,25.88311359,1.82304,0.53172,1.899,24.06,-0.47,24.06459017,24.44,0,24.44,1.82304,0.53172,1.899,24.44,0,24.44
29/12/2020 18:30,24.83504,3.53272,25.08504181,1.89504,0.55272,1.974,22.94,2.98,23.13274735,23.99,-3.15,24.19592114,1.89504,0.55272,1.974,23.99,-3.15,24.19592114
29/12/2020 19:00,23.8928,4.0654,24.23619956,1.9728,0.5754,2.055,21.92,3.49,22.196092,23.17,-2.84,23.34340378,1.9728,0.5754,2.055,23.17,-2.84,23.34340378
29/12/2020 19:30,23.1948,2.0364,23.28402182,2.0448,0.5964,2.13,21.15,1.44,21.1989646,21.75,-0.11,21.75027816,2.0448,0.5964,2.13,21.75,-0.11,21.75027816
29/12/2020 20:00,22.3488,1.3434,22.38913989,2.0688,0.6034,2.155,20.28,0.74,20.2934965,20.62,1.25,20.65785323,2.0688,0.6034,2.155,20.62,1.25,20.65785323
29/12/2020 20:30,21.23512,1.53316,21.29039457,1.96512,0.57316,2.047,19.27,0.96,19.293898,19.58,1.46,19.63435764,1.96512,0.57316,2.047,19.58,1.46,19.63435764
29/12/2020 21:00,20.1936,1.8398,20.27723711,1.9536,0.5698,2.035,18.24,1.27,18.28415981,18.52,1.73,18.60062633,1.9536,0.5698,2.035,18.52,1.73,18.60062633
29/12/2020 21:30,19.15216,2.17688,19.27547766,2.01216,0.58688,2.096,17.14,1.59,17.21359056,17.44,2,17.55430432,2.01216,0.58688,2.096,17.44,2,17.55430432
29/12/2020 22:00,17.87176,4.66968,18.47175457,2.02176,0.58968,2.106,15.85,4.08,16.36670095,16.65,0.03,16.65002703,2.02176,0.58968,2.106,16.65,0.03,16.65002703
29/12/2020 22:30,17.06056,2.53308,17.24758539,1.93056,0.56308,2.011,15.13,1.97,15.2577128,15.41,2.43,15.60041666,1.93056,0.56308,2.011,15.41,2.43,15.60041666
29/12/2020 23:00,16.01792,2.65356,16.2362293,1.89792,0.55356,1.977,14.12,2.1,14.27530735,14.38,2.51,14.59741415,1.89792,0.55356,1.977,14.38,2.51,14.59741415
29/12/2020 23:30,14.67512,4.53816,15.36079566,1.84512,0.53816,1.922,12.83,4,13.43908107,13.45,1.29,13.51172084,1.84512,0.53816,1.922,13.45,1.29,13.51172084
30/12/2020 00:00,14.04304,2.94172,14.34784614,1.82304,0.53172,1.899,12.22,2.41,12.45538036,12.47,2.84,12.78931194,1.82304,0.53172,1.899,12.47,2.84,12.78931194
30/12/2020 00:30,13.61688,2.99284,13.94189773,1.82688,0.53284,1.903,11.79,2.46,12.04390717,12.03,2.89,12.37226738,1.82688,0.53284,1.903,12.03,2.89,12.37226738
30/12/2020 01:00,13.46016,6.07088,14.76588945,1.82016,0.53088,1.896,11.64,5.54,12.89112873,12.55,0.97,12.58743024,1.82016,0.53088,1.896,12.55,0.97,12.58743024
30/12/2020 01:30,13.26808,6.21444,14.65132115,1.79808,0.52444,1.873,11.47,5.69,12.8037885,12.41,-0.42,12.41710514,1.79808,0.52444,1.873,12.41,-0.42,12.41710514
30/12/2020 02:00,13.12144,3.52792,13.58743564,1.74144,0.50792,1.814,11.38,3.02,11.77390335,11.73,3.02,12.11252657,1.74144,0.50792,1.814,11.73,3.02,12.11252657
30/12/2020 02:30,13.00816,3.06988,13.3654925,1.74816,0.50988,1.821,11.26,2.56,11.54734602,11.5,3.02,11.88992851,1.74816,0.50988,1.821,11.5,3.02,11.88992851
30/12/2020 03:00,12.78776,2.97268,13.12873308,1.75776,0.51268,1.831,11.03,2.46,11.30099553,11.28,3.09,11.69557609,1.75776,0.51268,1.831,11.28,3.09,11.69557609
30/12/2020 03:30,12.69,2.985,13.03634631,1.8,0.525,1.875,10.89,2.46,11.1643943,11.14,3.09,11.56060985,1.8,0.525,1.875,11.14,3.09,11.56060985
30/12/2020 04:00,12.4968,2.9724,12.8454339,1.7568,0.5124,1.83,10.74,2.46,11.01813051,11,3.09,11.42576474,1.7568,0.5124,1.83,11,3.09,11.42576474
30/12/2020 04:30,12.47216,3.13688,12.86059062,1.77216,0.51688,1.846,10.7,2.62,11.01609731,10.95,3.06,11.36952506,1.77216,0.51688,1.846,10.95,3.06,11.36952506
30/12/2020 05:00,12.52472,3.16096,12.91744089,1.85472,0.54096,1.932,10.67,2.62,10.98696045,10.95,2.94,11.33781725,1.85472,0.54096,1.932,10.95,2.94,11.33781725
30/12/2020 05:30,12.75152,3.09836,13.12254156,1.81152,0.52836,1.887,10.94,2.57,11.23781562,11.19,2.89,11.55717093,1.81152,0.52836,1.887,11.19,2.89,11.55717093
30/12/2020 06:00,13.1892,2.9656,13.5184977,1.6992,0.4956,1.77,11.49,2.47,11.7524891,11.75,2.75,12.06751839,1.6992,0.4956,1.77,11.75,2.75,12.06751839
30/12/2020 06:30,14.36144,2.57292,14.59009514,1.62144,0.47292,1.689,12.74,2.1,12.91191698,13.01,2.48,13.24426291,1.62144,0.47292,1.689,13.01,2.48,13.24426291
30/12/2020 07:00,14.5664,5.0002,15.40071456,0.9264,0.2702,0.965,13.64,4.73,14.43684522,14.55,-0.64,14.5640688,0.9264,0.2702,0.965,14.55,-0.64,14.5640688
30/12/2020 07:30,16.42112,2.80116,16.65832163,1.82112,0.53116,1.897,14.6,2.27,14.77541539,15.01,1.45,15.079874,1.82112,0.53116,1.897,15.01,1.45,15.079874
30/12/2020 08:00,17.36848,2.01164,17.4845873,1.78848,0.52164,1.863,15.58,1.49,15.65108622,15.87,1.86,15.97862635,1.78848,0.52164,1.863,15.87,1.86,15.97862635
30/12/2020 08:30,18.3244,2.8642,18.546894,1.6944,0.4942,1.765,16.63,2.37,16.79802965,17.21,0.42,17.21512416,1.6944,0.4942,1.765,17.21,0.42,17.21512416
30/12/2020 09:00,19.50224,1.29232,19.54501103,1.72224,0.50232,1.794,17.78,0.79,17.79754197,18.08,1.65,18.15513426,1.72224,0.50232,1.794,18.08,1.65,18.15513426
30/12/2020 09:30,20.45624,1.11932,20.48684046,1.74624,0.50932,1.819,18.71,0.61,18.71994124,19,1.31,19.04510698,1.74624,0.50932,1.819,19,1.31,19.04510698
30/12/2020 10:00,21.07112,1.03366,21.09645826,1.76112,0.51366,1.8345,19.31,0.52,19.31700028,19.63,1.01,19.65596602,1.76112,0.51366,1.8345,19.63,1.01,19.65596602
30/12/2020 10:30,21.20416,0.98788,21.22715968,1.84416,0.53788,1.921,19.36,0.45,19.36522915,19.69,0.89,19.71010401,1.84416,0.53788,1.921,19.69,0.89,19.71010401
30/12/2020 11:00,21.0688,1.0009,21.09256111,1.8888,0.5509,1.9675,19.18,0.45,19.18527821,19.51,0.89,19.5302893,1.8888,0.5509,1.9675,19.51,0.89,19.5302893
30/12/2020 11:30,21.44296,1.01378,21.46691136,1.93296,0.56378,2.0135,19.51,0.45,19.51518896,19.84,0.78,19.85532674,1.93296,0.56378,2.0135,19.84,0.78,19.85532674
30/12/2020 12:00,21.79176,0.99968,21.81467772,2.02176,0.58968,2.106,19.77,0.41,19.77425093,20.09,0.66,20.10083829,2.02176,0.58968,2.106,20.09,0.66,20.10083829
30/12/2020 12:30,21.92192,0.97056,21.94339452,1.92192,0.56056,2.002,20,0.41,20.00420206,20.34,0.66,20.35070515,1.92192,0.56056,2.002,20.34,0.66,20.35070515
