Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/12/2020 13:00,21.96584,0.95712,21.98668246,1.87584,0.54712,1.954,20.09,0.41,20.09418324,20.43,0.72,20.44268329,1.87584,0.54712,1.954,20.43,0.72,20.44268329
30/12/2020 13:30,22.08192,0.97056,22.10323907,1.92192,0.56056,2.002,20.16,0.41,20.16416872,20.49,0.76,20.50408984,1.92192,0.56056,2.002,20.49,0.76,20.50408984
30/12/2020 14:00,21.7652,1.0086,21.78855674,1.9152,0.5586,1.995,19.85,0.45,19.8551001,20.18,0.84,20.19747509,1.9152,0.5586,1.995,20.18,0.84,20.19747509
30/12/2020 14:30,21.27912,1.23516,21.31493768,1.86912,0.54516,1.947,19.41,0.69,19.42226042,19.73,1.19,19.7658544,1.86912,0.54516,1.947,19.73,1.19,19.7658544
30/12/2020 15:00,21.1788,1.1634,21.21073004,1.8288,0.5334,1.905,19.35,0.63,19.3602531,19.66,1.12,19.6918765,1.8288,0.5334,1.905,19.66,1.12,19.6918765
30/12/2020 15:30,21.11072,0.87896,21.12901014,1.23072,0.35896,1.282,19.88,0.52,19.88679964,20.21,0.99,20.23423337,1.23072,0.35896,1.282,20.21,0.99,20.23423337
30/12/2020 16:00,21.43664,0.92652,21.45665337,1.25664,0.36652,1.309,20.18,0.56,20.18776857,20.52,1.03,20.54583413,1.25664,0.36652,1.309,20.52,1.03,20.54583413
30/12/2020 16:30,22.95328,2.83304,23.12745508,1.79328,0.52304,1.868,21.16,2.31,21.28571587,21.9,-0.83,21.91572267,1.79328,0.52304,1.868,21.9,-0.83,21.91572267
30/12/2020 17:00,24.7596,0.5278,24.76522491,1.8096,0.5278,1.885,22.95,0,22.95,23.32,0.46,23.32453644,1.8096,0.5278,1.885,23.32,0.46,23.32453644
30/12/2020 17:30,25.33784,0.53312,25.34344793,1.82784,0.53312,1.904,23.51,0,23.51,23.88,0.41,23.88351942,1.82784,0.53312,1.904,23.88,0.41,23.88351942
30/12/2020 18:00,25.87472,0.09096,25.87487988,1.85472,0.54096,1.932,24.02,-0.45,24.02421487,24.39,0,24.39,1.85472,0.54096,1.932,24.39,0,24.39
30/12/2020 18:30,25.56576,0.07668,25.56587499,1.80576,0.52668,1.881,23.76,-0.45,23.76426098,24.13,0.41,24.13348296,1.80576,0.52668,1.881,24.13,0.41,24.13348296
30/12/2020 19:00,24.7596,0.5278,24.76522491,1.8096,0.5278,1.885,22.95,0,22.95,23.31,0.55,23.31648773,1.8096,0.5278,1.885,23.31,0.55,23.31648773
30/12/2020 19:30,23.47168,3.17424,23.68534487,1.83168,0.53424,1.908,21.64,2.64,21.80044036,22.41,-0.8,22.42427479,1.83168,0.53424,1.908,22.41,-0.8,22.42427479
30/12/2020 20:00,22.38264,1.25452,22.4177696,1.83264,0.53452,1.909,20.55,0.72,20.56260927,20.89,1.22,20.92559438,1.83264,0.53452,1.909,20.89,1.22,20.92559438
30/12/2020 20:30,21.28176,1.40468,21.32806683,1.42176,0.41468,1.481,19.86,0.99,19.88465992,20.19,1.48,20.244172,1.42176,0.41468,1.481,20.19,1.48,20.244172
30/12/2020 21:00,20.2588,1.3984,20.30700618,0.9888,0.2884,1.03,19.27,1.11,19.30194291,19.59,1.48,19.64582653,0.9888,0.2884,1.03,19.59,1.48,19.64582653
30/12/2020 21:30,19.43496,2.00228,19.53782985,1.82496,0.53228,1.901,17.61,1.47,17.67124783,17.91,1.87,18.00735961,1.82496,0.53228,1.901,17.91,1.87,18.00735961
30/12/2020 22:00,18.36384,2.31112,18.50869783,1.92384,0.56112,2.004,16.44,1.75,16.53287936,16.75,2.16,16.8886974,1.92384,0.56112,2.004,16.75,2.16,16.8886974
30/12/2020 22:30,16.99512,3.39816,17.33152028,1.84512,0.53816,1.922,15.15,2.86,15.4175906,15.61,1.76,15.70890512,1.84512,0.53816,1.922,15.61,1.76,15.70890512
30/12/2020 23:00,15.77904,2.94472,16.05146346,1.79904,0.52472,1.874,13.98,2.42,14.18791035,14.3,2.65,14.54346932,1.79904,0.52472,1.874,14.3,2.65,14.54346932
30/12/2020 23:30,14.61456,4.09508,15.17745183,1.83456,0.53508,1.911,12.78,3.56,13.26657454,13.3,2.53,13.53849696,1.83456,0.53508,1.911,13.3,2.53,13.53849696
31/12/2020 00:00,13.76552,2.99536,14.08764432,1.83552,0.53536,1.912,11.93,2.46,12.18098929,12.17,3.1,12.55861855,1.83552,0.53536,1.912,12.17,3.1,12.55861855
31/12/2020 00:30,13.4036,2.9948,13.73409334,1.8336,0.5348,1.91,11.57,2.46,11.82863052,11.81,3.1,12.2100819,1.8336,0.5348,1.91,11.81,3.1,12.2100819
31/12/2020 01:00,13.59384,2.98612,13.91795239,1.80384,0.52612,1.879,11.79,2.46,12.04390717,12.03,3.1,12.42299883,1.80384,0.52612,1.879,12.03,3.1,12.42299883
31/12/2020 01:30,13.42776,3.03268,13.76596842,1.75776,0.51268,1.831,11.67,2.52,11.93898237,11.91,3.18,12.32722597,1.75776,0.51268,1.831,11.91,3.18,12.32722597
31/12/2020 02:00,13.07824,3.01532,13.42134554,1.69824,0.49532,1.769,11.38,2.52,11.65567673,11.63,3.18,12.05691918,1.69824,0.49532,1.769,11.63,3.18,12.05691918
31/12/2020 02:30,12.85248,3.07364,13.21489709,1.69248,0.49364,1.763,11.16,2.58,11.45434415,11.41,3.23,11.85837257,1.69248,0.49364,1.763,11.41,3.23,11.85837257
31/12/2020 03:00,12.65344,3.02392,13.00975157,1.69344,0.49392,1.764,10.96,2.53,11.24822208,11.21,3.2,11.65779139,1.69344,0.49392,1.764,11.21,3.2,11.65779139
31/12/2020 03:30,12.59232,3.09776,12.96775385,1.67232,0.48776,1.742,10.92,2.61,11.22757766,11.17,3.11,11.59486956,1.67232,0.48776,1.742,11.17,3.11,11.59486956
31/12/2020 04:00,12.16488,3.29184,12.6024012,1.27488,0.37184,1.328,10.89,2.92,11.27468403,11.21,2.98,11.59933188,1.27488,0.37184,1.328,11.21,2.98,11.59933188
31/12/2020 04:30,11.80048,6.10264,13.28508725,1.14048,0.33264,1.188,10.66,5.77,12.12140668,11.52,0,11.52,1.14048,0.33264,1.188,11.52,0,11.52
31/12/2020 05:00,11.93616,6.29888,13.49621446,1.67616,0.48888,1.746,10.26,5.81,11.79083118,11.13,0,11.13,1.67616,0.48888,1.746,11.13,0,11.13
31/12/2020 05:30,12.15544,6.28992,13.68640987,1.64544,0.47992,1.714,10.51,5.81,12.00900495,11.37,0,11.37,1.64544,0.47992,1.714,11.37,0,11.37
31/12/2020 06:00,12.82272,4.46496,13.5778502,1.66272,0.48496,1.732,11.16,3.98,11.84845982,11.71,2.83,12.04711584,1.66272,0.48496,1.732,11.71,2.83,12.04711584
31/12/2020 06:30,14.16696,2.66328,14.41512456,1.65696,0.48328,1.726,12.51,2.18,12.69852354,12.78,2.6,13.04179436,1.65696,0.48328,1.726,12.78,2.6,13.04179436
31/12/2020 07:00,14.93736,2.50048,15.14520135,1.64736,0.48048,1.716,13.29,2.02,13.44263739,13.56,2.41,13.77249796,1.64736,0.48048,1.716,13.56,2.41,13.77249796
31/12/2020 07:30,15.92832,3.70076,16.35258397,1.64832,0.48076,1.717,14.28,3.22,14.63853818,14.84,0.86,14.86489825,1.64832,0.48076,1.717,14.84,0.86,14.86489825
31/12/2020 08:00,16.53448,5.09964,17.30304473,1.64448,0.47964,1.713,14.89,4.62,15.5902694,15.82,-0.84,15.84228519,1.64448,0.47964,1.713,15.82,-0.84,15.84228519
31/12/2020 08:30,17.74216,1.95188,17.84920382,1.65216,0.48188,1.721,16.09,1.47,16.15701086,16.39,1.86,16.49520233,1.65216,0.48188,1.721,16.39,1.86,16.49520233
31/12/2020 09:00,18.6112,2.4416,18.7706733,1.6512,0.4816,1.72,16.96,1.96,17.07287908,17.43,0.88,17.45220043,1.6512,0.4816,1.72,17.43,0.88,17.45220043
31/12/2020 09:30,19.52432,4.44126,20.02308323,1.68432,0.49126,1.7545,17.84,3.95,18.2720579,18.85,-1.71,18.92740341,1.68432,0.49126,1.7545,18.85,-1.71,18.92740341
31/12/2020 10:00,20.14112,4.26616,20.58797795,1.70112,0.49616,1.772,18.44,3.77,18.82143725,19.47,-1.86,19.55864259,1.70112,0.49616,1.772,19.47,-1.86,19.55864259
31/12/2020 10:30,20.80136,3.70748,21.12917381,0.95136,0.27748,0.991,19.85,3.43,20.14416541,20.51,-0.37,20.51333712,0.95136,0.27748,0.991,20.51,-0.37,20.51333712
31/12/2020 11:00,21.38448,0.90714,21.40371201,1.46448,0.42714,1.5255,19.92,0.48,19.92578229,20.25,1.06,20.27772423,1.46448,0.42714,1.5255,20.25,1.06,20.27772423
31/12/2020 11:30,21.84704,0.91372,21.86613914,1.72704,0.50372,1.799,20.12,0.41,20.124177,20.45,0.92,20.47068392,1.72704,0.50372,1.799,20.45,0.92,20.47068392
31/12/2020 12:00,21.92464,0.53802,21.93124038,1.84464,0.53802,1.9215,20.08,0,20.08,20.41,0.8,20.42567257,1.84464,0.53802,1.9215,20.41,0.8,20.42567257
31/12/2020 12:30,22.37984,0.58912,22.38759256,2.01984,0.58912,2.104,20.36,0,20.36,20.7,0.8,20.71545317,2.01984,0.58912,2.104,20.7,0.8,20.71545317
31/12/2020 13:00,21.99024,0.99632,22.01279875,2.01024,0.58632,2.094,19.98,0.41,19.98420626,20.32,0.89,20.33948131,2.01024,0.58632,2.094,20.32,0.89,20.33948131
31/12/2020 13:30,21.38016,0.99338,21.40322512,2.00016,0.58338,2.0835,19.38,0.41,19.38433646,19.7,1.1,19.73068676,2.00016,0.58338,2.0835,19.7,1.1,19.73068676
31/12/2020 14:00,21.01808,1.10694,21.04720891,1.97808,0.57694,2.0605,19.04,0.53,19.04737515,19.35,1.25,19.39033264,1.97808,0.57694,2.0605,19.35,1.25,19.39033264
31/12/2020 14:30,20.59496,1.18728,20.6291544,1.94496,0.56728,2.026,18.65,0.62,18.66030278,18.96,1.32,19.00589382,1.94496,0.56728,2.026,18.96,1.32,19.00589382
31/12/2020 15:00,20.51288,1.10334,20.54253161,1.86288,0.54334,1.9405,18.65,0.56,18.65840561,18.96,1.27,19.00248668,1.86288,0.54334,1.9405,18.96,1.27,19.00248668
31/12/2020 15:30,20.774,1.172,20.80703391,1.824,0.532,1.9,18.95,0.64,18.96080431,19.26,1.33,19.30586698,1.824,0.532,1.9,19.26,1.33,19.30586698
31/12/2020 16:00,21.25,1.02,21.27446592,1.44,0.42,1.5,19.81,0.6,19.81908424,20.13,1.26,20.16939513,1.44,0.42,1.5,20.13,1.26,20.16939513
31/12/2020 16:30,22.29448,3.72464,22.60346835,1.04448,0.30464,1.088,21.25,3.42,21.52345,21.83,-0.09,21.83018552,1.04448,0.30464,1.088,21.83,-0.09,21.83018552
31/12/2020 17:00,24,3.725,24.28735525,1.8,0.525,1.875,22.2,3.2,22.42944493,23.43,-3.05,23.62768292,1.8,0.525,1.875,23.43,-3.05,23.62768292
31/12/2020 17:30,25.18136,2.60248,25.31548525,1.79136,0.52248,1.866,23.39,2.08,23.48230185,23.9,-3.15,24.10668994,1.79136,0.52248,1.866,23.9,-3.15,24.10668994
31/12/2020 18:00,25.5404,0.1122,25.54064645,1.7904,0.5222,1.865,23.75,-0.41,23.75353868,24.12,0,24.12,1.7904,0.5222,1.865,24.12,0,24.12
31/12/2020 18:30,24.9604,3.9822,25.27606546,1.7904,0.5222,1.865,23.17,3.46,23.42691828,23.61,-0.18,23.61068614,1.7904,0.5222,1.865,23.61,-0.18,23.61068614
31/12/2020 19:00,23.55056,3.98808,23.8858464,1.81056,0.52808,1.886,21.74,3.46,22.01361397,22.81,-2.2,22.91584823,1.81056,0.52808,1.886,22.81,-2.2,22.91584823
31/12/2020 19:30,22.57672,0.92696,22.59574165,1.32672,0.38696,1.382,21.25,0.54,21.25686007,21.61,0.87,21.62750564,1.32672,0.38696,1.382,21.61,0.87,21.62750564
31/12/2020 20:00,21.19992,0.97956,21.22253863,0.88992,0.25956,0.927,20.31,0.72,20.32275818,20.64,1.21,20.67543712,0.88992,0.25956,0.927,20.64,1.21,20.67543712
31/12/2020 20:30,20.62096,1.67528,20.6888993,1.80096,0.52528,1.876,18.82,1.15,18.85510276,19.12,1.6,19.18682882,1.80096,0.52528,1.876,19.12,1.6,19.18682882
31/12/2020 21:00,19.49712,2.01416,19.60088082,1.79712,0.52416,1.872,17.7,1.49,17.76260398,17.99,1.9,18.09005528,1.79712,0.52416,1.872,17.99,1.9,18.09005528
31/12/2020 21:30,18.13328,4.32804,18.64263323,1.67328,0.48804,1.743,16.46,3.84,16.90198805,17.27,-0.06,17.27010423,1.67328,0.48804,1.743,17.27,-0.06,17.27010423
31/12/2020 22:00,17.0332,2.4126,17.2032131,0.7632,0.2226,0.795,16.27,2.19,16.41672927,16.67,1.79,16.76582834,0.7632,0.2226,0.795,16.67,1.79,16.76582834
31/12/2020 22:30,16.60584,2.26212,16.75920968,1.03584,0.30212,1.079,15.57,1.96,15.69288055,15.87,2.35,16.04304834,1.03584,0.30212,1.079,15.87,2.35,16.04304834
31/12/2020 23:00,16.188,2.694,16.41063619,1.728,0.504,1.8,14.46,2.19,14.6249,14.73,2.64,14.96470848,1.728,0.504,1.8,14.73,2.64,14.96470848
31/12/2020 23:30,15.12304,6.14672,16.32447566,1.70304,0.49672,1.774,13.42,5.65,14.56086879,14.38,-0.4,14.38556221,1.70304,0.49672,1.774,14.38,-0.4,14.38556221
01/01/2021 00:00,14.04864,5.93752,15.25183365,0.84864,0.24752,0.884,13.2,5.69,14.37414693,14.16,-0.4,14.16564859,0.84864,0.24752,0.884,14.16,-0.4,14.16564859
01/01/2021 00:30,14.13224,2.61232,14.37165346,1.00224,0.29232,1.044,13.13,2.32,13.33339042,13.38,2.95,13.70134665,1.00224,0.29232,1.044,13.38,2.95,13.70134665
01/01/2021 01:00,14.48016,4.43588,15.14437404,1.70016,0.49588,1.771,12.78,3.94,13.373556,13.38,2.95,13.70134665,1.70016,0.49588,1.771,13.38,2.95,13.70134665
01/01/2021 01:30,13.8192,6.0906,15.10184416,1.5792,0.4606,1.645,12.24,5.63,13.47273172,13.21,0,13.21,1.5792,0.4606,1.645,13.21,0,13.21
01/01/2021 02:00,12.83248,5.75364,14.06331811,0.73248,0.21364,0.763,12.1,5.54,13.30795251,13.05,3.12,13.41778298,0.73248,0.21364,0.763,13.05,3.12,13.41778298
01/01/2021 02:30,12.78784,2.65812,13.06118118,0.74784,0.21812,0.779,12.04,2.44,12.28475478,12.28,3.09,12.66279985,0.74784,0.21812,0.779,12.28,3.09,12.66279985
01/01/2021 03:00,12.60976,2.76868,12.91013696,0.98976,0.28868,1.031,11.62,2.48,11.88170022,11.87,3.09,12.26560231,0.98976,0.28868,1.031,11.87,3.09,12.26560231
01/01/2021 03:30,12.71576,3.17168,13.10534648,1.68576,0.49168,1.756,11.03,2.68,11.35091626,11.28,3.03,11.67986729,1.68576,0.49168,1.756,11.28,3.03,11.67986729
01/01/2021 04:00,12.038,5.649,13.29754282,1.368,0.399,1.425,10.67,5.25,11.89165253,11.45,3.03,11.84412935,1.368,0.399,1.425,11.45,3.03,11.84412935
01/01/2021 04:30,11.46152,5.96336,12.92006591,0.73152,0.21336,0.762,10.73,5.75,12.1735533,11.63,0,11.63,0.73152,0.21336,0.762,11.63,0,11.63
01/01/2021 05:00,11.26672,5.88196,12.70969838,0.72672,0.21196,0.757,10.54,5.67,11.96831233,11.42,3.14,11.84381695,0.72672,0.21196,0.757,11.42,3.14,11.84381695
01/01/2021 05:30,11.79664,2.97652,12.16636292,1.25664,0.36652,1.309,10.54,2.61,10.85834702,10.81,3.21,11.27653316,1.25664,0.36652,1.309,10.81,3.21,11.27653316
01/01/2021 06:00,12.2824,3.0082,12.64541881,1.7424,0.5082,1.815,10.54,2.5,10.83243278,10.81,3.12,11.25124438,1.7424,0.5082,1.815,10.81,3.12,11.25124438
01/01/2021 06:30,12.41488,4.11684,13.07966425,0.91488,0.26684,0.953,11.5,3.85,12.12734513,12.08,2.32,12.3007642,0.91488,0.26684,0.953,12.08,2.32,12.3007642
01/01/2021 07:00,12.63816,5.57988,13.81514202,0.78816,0.22988,0.821,11.85,5.35,13.00173065,12.77,-0.53,12.7809937,0.78816,0.22988,0.821,12.77,-0.53,12.7809937
01/01/2021 07:30,13.544,2.507,13.7740693,0.744,0.217,0.775,12.8,2.29,13.00323421,13.12,2.19,13.30152247,0.744,0.217,0.775,13.12,2.19,13.30152247
01/01/2021 08:00,13.89824,2.16532,14.06590508,0.73824,0.21532,0.769,13.16,1.95,13.30368746,13.42,2.31,13.61736024,0.73824,0.21532,0.769,13.42,2.31,13.61736024
01/01/2021 08:30,14.39976,2.06868,14.54759516,0.74976,0.21868,0.781,13.65,1.85,13.77479582,13.92,2.19,14.09122067,0.74976,0.21868,0.781,13.92,2.19,14.09122067
01/01/2021 09:00,15.1384,2.0062,15.27075614,0.8784,0.2562,0.915,14.26,1.75,14.3669795,14.54,2.12,14.69374016,0.8784,0.2562,0.915,14.54,2.12,14.69374016
01/01/2021 09:30,16.03032,3.69176,16.44993165,1.72032,0.50176,1.792,14.31,3.19,14.66124824,14.88,0.8,14.90148986,1.72032,0.50176,1.792,14.88,0.8,14.90148986
01/01/2021 10:00,17.03856,3.17458,17.33177674,1.79856,0.52458,1.8735,15.24,2.65,15.46868126,15.75,1.03,15.78364343,1.79856,0.52458,1.8735,15.75,1.03,15.78364343
01/01/2021 10:30,17.59984,1.87912,17.69987175,1.29984,0.37912,1.354,16.3,1.5,16.3688729,16.59,1.82,16.68953265,1.29984,0.37912,1.354,16.59,1.82,16.68953265
01/01/2021 11:00,17.8064,2.3502,17.9608274,0.9264,0.2702,0.965,16.88,2.08,17.00766886,17.35,0.88,17.37230267,0.9264,0.2702,0.965,17.35,0.88,17.37230267
01/01/2021 11:30,18.74136,4.63248,19.30539939,1.55136,0.45248,1.616,17.19,4.18,17.69091575,18.19,-1.5,18.25174238,1.55136,0.45248,1.616,18.19,-1.5,18.25174238
01/01/2021 12:00,19.30568,4.66124,19.86042393,1.85568,0.54124,1.933,17.45,4.12,17.92977691,18.45,-1.5,18.51087518,1.85568,0.54124,1.933,18.45,-1.5,18.51087518
01/01/2021 12:30,19.86368,2.29524,19.99584731,1.18368,0.34524,1.233,18.68,1.95,18.7815042,19.25,0.24,19.25149605,1.18368,0.34524,1.233,19.25,0.24,19.25149605
01/01/2021 13:00,20.33744,0.82592,20.35420373,0.87744,0.25592,0.914,19.46,0.57,19.4683461,19.77,1.26,19.81011105,0.87744,0.25592,0.914,19.77,1.26,19.81011105
01/01/2021 13:30,20.62,0.9775,20.6431564,1.26,0.3675,1.3125,19.36,0.61,19.36960764,19.66,1.3,19.70293379,1.26,0.3675,1.3125,19.66,1.3,19.70293379
01/01/2021 14:00,20.68864,1.30752,20.72991639,1.80864,0.52752,1.884,18.88,0.78,18.89610542,19.17,1.45,19.22476008,1.80864,0.52752,1.884,19.17,1.45,19.22476008
01/01/2021 14:30,20.40808,1.19944,20.44329684,1.43808,0.41944,1.498,18.97,0.78,18.98602907,19.26,1.45,19.31450491,1.43808,0.41944,1.498,19.26,1.45,19.31450491
01/01/2021 15:00,19.78928,0.99354,19.81420512,0.86928,0.25354,0.9055,18.92,0.74,18.93446593,19.22,1.42,19.27238439,0.86928,0.25354,0.9055,19.22,1.42,19.27238439
01/01/2021 15:30,20.12224,1.25732,20.16148299,1.36224,0.39732,1.419,18.76,0.86,18.77970181,19.05,1.53,19.11134218,1.36224,0.39732,1.419,19.05,1.53,19.11134218
01/01/2021 16:00,20.53088,1.35984,20.57586446,1.85088,0.53984,1.928,18.68,0.82,18.6979892,18.97,1.53,19.03160004,1.85088,0.53984,1.928,18.97,1.53,19.03160004
01/01/2021 16:30,21.26488,1.06184,21.29137444,1.51488,0.44184,1.578,19.75,0.62,19.75972925,20.06,1.28,20.100796,1.51488,0.44184,1.578,20.06,1.28,20.100796
01/01/2021 17:00,21.97808,3.18944,22.20829863,0.95808,0.27944,0.998,21.02,2.91,21.2204736,21.91,-1.25,21.94562827,0.95808,0.27944,0.998,21.91,-1.25,21.94562827
01/01/2021 17:30,22.72024,4.15632,23.0972791,1.53024,0.44632,1.594,21.19,3.71,21.5123267,22.41,-2.62,22.56263504,1.53024,0.44632,1.594,22.41,-2.62,22.56263504
01/01/2021 18:00,22.85488,3.80684,23.16975551,1.87488,0.54684,1.953,20.98,3.26,21.23176865,22.08,-2.19,22.18834153,1.87488,0.54684,1.953,22.08,-2.19,22.18834153
01/01/2021 18:30,22.43832,1.02076,22.46152611,1.64832,0.48076,1.717,20.79,0.54,20.7970118,21.14,1,21.16363863,1.64832,0.48076,1.717,21.14,1,21.16363863
01/01/2021 19:00,21.30464,1.03052,21.32954892,1.06464,0.31052,1.109,20.24,0.72,20.25280228,20.57,1.19,20.60439274,1.06464,0.31052,1.109,20.57,1.19,20.60439274
01/01/2021 19:30,20.14416,3.10288,20.38173315,1.72416,0.50288,1.796,18.42,2.6,18.60259122,19.07,0.23,19.07138694,1.72416,0.50288,1.796,19.07,0.23,19.07138694
01/01/2021 20:00,19.69424,2.09332,19.80517806,2.03424,0.59332,2.119,17.66,1.5,17.7235888,17.95,1.89,18.04922713,2.03424,0.59332,2.119,17.95,1.89,18.04922713
01/01/2021 20:30,18.65112,2.08116,18.76687252,1.58112,0.46116,1.647,17.07,1.62,17.14669939,17.37,1.99,17.48362091,1.58112,0.46116,1.647,17.37,1.99,17.48362091
01/01/2021 21:00,17.59568,2.05624,17.7154192,1.01568,0.29624,1.058,16.58,1.76,16.67315207,16.9,2.16,17.03747634,1.01568,0.29624,1.058,16.9,2.16,17.03747634
01/01/2021 21:30,17.3276,2.4968,17.50656254,1.7376,0.5068,1.81,15.59,1.99,15.71649452,15.88,2.39,16.05884491,1.7376,0.5068,1.81,15.88,2.39,16.05884491
01/01/2021 22:00,16.6884,2.7062,16.90639562,1.8384,0.5362,1.915,14.85,2.17,15.00771135,15.12,2.56,15.33518829,1.8384,0.5362,1.915,15.12,2.56,15.33518829
01/01/2021 22:30,15.70952,2.75236,15.94880886,1.61952,0.47236,1.687,14.09,2.28,14.27327923,14.36,2.73,14.61719877,1.61952,0.47236,1.687,14.36,2.73,14.61719877
01/01/2021 23:00,14.19496,3.78228,14.6902189,0.86496,0.25228,0.901,13.33,3.53,13.7894815,13.83,2.88,14.12668751,0.86496,0.25228,0.901,13.83,2.88,14.12668751
01/01/2021 23:30,13.67184,2.98012,13.9928669,1.61184,0.47012,1.679,12.06,2.51,12.31842928,12.3,3.12,12.689539,1.61184,0.47012,1.679,12.3,3.12,12.689539
02/01/2021 00:00,12.93576,3.28668,13.34676561,1.80576,0.52668,1.881,11.13,2.76,11.46710513,11.39,3.19,11.82827967,1.80576,0.52668,1.881,11.39,3.19,11.82827967
02/01/2021 00:30,12.6712,3.2766,13.08798751,1.7712,0.5166,1.845,10.9,2.76,11.24400285,11.16,3.19,11.60696773,1.7712,0.5166,1.845,11.16,3.19,11.60696773
02/01/2021 01:00,12.5444,2.7592,12.84426549,0.8544,0.2492,0.89,11.69,2.51,11.95642923,11.93,2.95,12.28932057,0.8544,0.2492,0.89,11.93,2.95,12.28932057
02/01/2021 01:30,12.59592,3.10756,12.97359356,1.46592,0.42756,1.527,11.13,2.68,11.44811338,11.38,3.12,11.79994915,1.46592,0.42756,1.527,11.38,3.12,11.79994915
02/01/2021 02:00,12.50712,3.20416,12.91102986,1.79712,0.52416,1.872,10.71,2.68,11.04022192,10.97,3.12,11.4050559,1.79712,0.52416,1.872,10.97,3.12,11.4050559
02/01/2021 02:30,12.25848,3.30164,12.69532034,1.78848,0.52164,1.863,10.47,2.78,10.83278819,10.75,3.21,11.21902848,1.78848,0.52164,1.863,10.75,3.21,11.21902848
02/01/2021 03:00,11.51192,4.33056,12.2995143,0.96192,0.28056,1.002,10.55,4.05,11.3006637,11.07,3.12,11.50127384,0.96192,0.28056,1.002,11.07,3.12,11.50127384
02/01/2021 03:30,11.37216,5.86688,12.79633948,1.29216,0.37688,1.346,10.08,5.49,11.47808782,10.88,3.38,11.39292763,1.29216,0.37688,1.346,10.88,3.38,11.39292763
02/01/2021 04:00,11.68208,3.38144,12.16162529,1.82208,0.53144,1.898,9.86,2.85,10.26362996,10.13,3.28,10.64778381,1.82208,0.53144,1.898,10.13,3.28,10.64778381
02/01/2021 04:30,11.66128,3.38704,12.14320762,1.84128,0.53704,1.918,9.82,2.85,10.22520904,10.09,3.28,10.60973609,1.84128,0.53704,1.918,10.09,3.28,10.60973609
02/01/2021 05:00,11.58808,3.28944,12.04591273,1.67808,0.48944,1.748,9.91,2.8,10.29796582,10.18,3.23,10.68013577,1.67808,0.48944,1.748,10.18,3.23,10.68013577
02/01/2021 05:30,11.19504,2.99272,11.58815316,0.93504,0.27272,0.974,10.26,2.72,10.61442415,10.52,3.14,10.97861558,0.93504,0.27272,0.974,10.52,3.14,10.97861558
02/01/2021 06:00,11.96864,3.24752,12.40140031,1.80864,0.52752,1.884,10.16,2.72,10.51779445,10.43,3.14,10.89240561,1.80864,0.52752,1.884,10.43,3.14,10.89240561
02/01/2021 06:30,12.69112,3.09116,13.06215132,1.82112,0.53116,1.897,10.87,2.56,11.16738555,11.12,3,11.51756919,1.82112,0.53116,1.897,11.12,3,11.51756919
02/01/2021 07:00,13.22376,5.02568,14.14656453,1.73376,0.50568,1.806,11.49,4.52,12.34708468,12.19,2.8,12.50744178,1.73376,0.50568,1.806,12.19,2.8,12.50744178
02/01/2021 07:30,13.56952,5.58236,14.67292119,0.89952,0.26236,0.937,12.67,5.32,13.74159016,13.61,-0.5,13.61918133,0.89952,0.26236,0.937,13.61,-0.5,13.61918133
02/01/2021 08:00,14.63384,4.27612,15.24580189,1.32384,0.38612,1.379,13.31,3.89,13.86680208,13.97,0.62,13.98375128,1.32384,0.38612,1.379,13.97,0.62,13.98375128
02/01/2021 08:30,15.7052,3.1086,16.00989385,1.6752,0.4886,1.745,14.03,2.62,14.27253657,14.48,1.43,14.55043986,1.6752,0.4886,1.745,14.48,1.43,14.55043986
02/01/2021 09:00,16.65328,3.97804,17.12181465,1.67328,0.48804,1.743,14.98,3.49,15.38117356,15.67,0.18,15.67103379,1.67328,0.48804,1.743,15.67,0.18,15.67103379
02/01/2021 09:30,17.92416,1.82288,18.01661464,1.72416,0.50288,1.796,16.2,1.32,16.25368881,16.49,1.8,16.58795045,1.72416,0.50288,1.796,16.49,1.8,16.58795045
02/01/2021 10:00,18.47536,1.62698,18.54685933,1.39536,0.40698,1.4535,17.08,1.22,17.12351599,17.39,1.46,17.45118048,1.39536,0.40698,1.4535,17.39,1.46,17.45118048
02/01/2021 10:30,18.53528,4.13904,18.99179446,1.26528,0.36904,1.318,17.27,3.77,17.67670218,18.28,-1.89,18.37744542,1.26528,0.36904,1.318,18.28,-1.89,18.37744542
02/01/2021 11:00,18.91048,4.29514,19.39212421,1.80048,0.52514,1.8755,17.11,3.77,17.52041666,18.11,-1.79,18.19824717,1.80048,0.52514,1.8755,18.11,-1.79,18.19824717
02/01/2021 11:30,20.07512,1.20316,20.11114211,1.72512,0.50316,1.797,18.35,0.7,18.36334664,18.69,1.03,18.71835997,1.72512,0.50316,1.797,18.69,1.03,18.71835997
02/01/2021 12:00,20.2,0.81,20.21623358,1.2,0.35,1.25,19,0.46,19.00556761,19.32,0.88,19.34003102,1.2,0.35,1.25,19.32,0.88,19.34003102
02/01/2021 12:30,20.69536,0.69448,20.70700915,0.97536,0.28448,1.016,19.72,0.41,19.72426171,20.06,0.75,20.07401554,0.97536,0.28448,1.016,20.06,0.75,20.07401554
02/01/2021 13:00,21.51392,0.92156,21.53364871,1.75392,0.51156,1.827,19.76,0.41,19.76425308,20.09,0.69,20.10184569,1.75392,0.51156,1.827,20.09,0.69,20.10184569
02/01/2021 13:30,21.42816,0.94988,21.44920309,1.74816,0.50988,1.821,19.68,0.44,19.68491808,20.01,0.84,20.02762342,1.74816,0.50988,1.821,20.01,0.84,20.02762342
02/01/2021 14:00,21.03912,1.04016,21.06481671,1.74912,0.51016,1.822,19.29,0.53,19.2972796,19.61,1.02,19.63650936,1.74912,0.51016,1.822,19.61,1.02,19.63650936
02/01/2021 14:30,20.31424,1.00332,20.33900189,1.31424,0.38332,1.369,19,0.62,19.0101131,19.31,1.12,19.34245331,1.31424,0.38332,1.369,19.31,1.12,19.34245331
02/01/2021 15:00,20.0348,0.9064,20.05529287,0.8448,0.2464,0.88,19.19,0.66,19.20134631,19.5,1.16,19.53447209,0.8448,0.2464,0.88,19.5,1.16,19.53447209
02/01/2021 15:30,20.63072,1.29896,20.67157238,1.71072,0.49896,1.782,18.92,0.8,18.93690577,19.23,1.3,19.27389167,1.71072,0.49896,1.782,19.23,1.3,19.27389167
02/01/2021 16:00,20.79752,1.32636,20.83977133,1.66752,0.48636,1.737,19.13,0.84,19.14843336,19.44,1.33,19.48544328,1.66752,0.48636,1.737,19.44,1.33,19.48544328
02/01/2021 16:30,21.74176,3.26468,21.98550121,1.66176,0.48468,1.731,20.08,2.78,20.27152683,20.99,-1.24,21.02659506,1.66176,0.48468,1.731,20.99,-1.24,21.02659506
02/01/2021 17:00,23.28632,3.94476,23.6180827,1.21632,0.35476,1.267,22.07,3.59,22.36007603,22.89,-1.66,22.95011329,1.21632,0.35476,1.267,22.89,-1.66,22.95011329
02/01/2021 17:30,24.4908,0.3094,24.4927543,1.0608,0.3094,1.105,23.43,0,23.43,23.79,0.41,23.79353273,1.0608,0.3094,1.105,23.79,0.41,23.79353273
02/01/2021 18:00,24.85192,0.49056,24.85676119,1.68192,0.49056,1.752,23.17,0,23.17,23.53,0.48,23.53489537,1.68192,0.49056,1.752,23.53,0.48,23.53489537
02/01/2021 18:30,24.11464,3.98552,24.44177228,1.66464,0.48552,1.734,22.45,3.5,22.72119055,23.24,-1.07,23.26461906,1.66464,0.48552,1.734,23.24,-1.07,23.26461906
02/01/2021 19:00,23.11656,2.58608,23.2607643,1.66656,0.48608,1.736,21.45,2.1,21.55255205,22.21,-0.76,22.22299935,1.66656,0.48608,1.736,22.21,-0.76,22.22299935
02/01/2021 19:30,22.11864,1.13252,22.1476147,1.44864,0.42252,1.509,20.67,0.71,20.68219041,21.01,1.17,21.04255213,1.44864,0.42252,1.509,21.01,1.17,21.04255213
02/01/2021 20:00,20.70656,1.11108,20.73634794,0.82656,0.24108,0.861,19.88,0.87,19.89902761,20.2,1.36,20.24573041,0.82656,0.24108,0.861,20.2,1.36,20.24573041
02/01/2021 20:30,20.04288,1.77084,20.12095706,1.68288,0.49084,1.753,18.36,1.28,18.40456465,18.66,1.73,18.74002401,1.68288,0.49084,1.753,18.66,1.73,18.74002401
02/01/2021 21:00,19.41656,1.87608,19.50698537,1.66656,0.48608,1.736,17.75,1.39,17.80434217,18.03,1.82,18.1216252,1.66656,0.48608,1.736,18.03,1.82,18.1216252
02/01/2021 21:30,18.5212,2.1216,18.64231842,1.6512,0.4816,1.72,16.87,1.64,16.94952802,17.17,2.03,17.28958646,1.6512,0.4816,1.72,17.17,2.03,17.28958646
02/01/2021 22:00,17.4904,2.6272,17.68661279,1.4304,0.4172,1.49,16.06,2.21,16.21134479,16.48,1.74,16.57160222,1.4304,0.4172,1.49,16.48,1.74,16.57160222
02/01/2021 22:30,15.92312,5.25716,16.76852652,0.81312,0.23716,0.847,15.11,5.02,15.92207587,16.08,-0.61,16.09156611,0.81312,0.23716,0.847,16.08,-0.61,16.09156611
02/01/2021 23:00,15.55336,3.93848,16.044271,1.74336,0.50848,1.816,13.81,3.43,14.22958186,14.36,1.95,14.49179423,1.74336,0.50848,1.816,14.36,1.95,14.49179423
02/01/2021 23:30,14.78128,3.24704,15.13372086,1.84128,0.53704,1.918,12.94,2.71,13.22072993,13.29,2.71,13.56348775,1.84128,0.53704,1.918,13.29,2.71,13.56348775
03/01/2021 00:00,13.52856,5.15208,14.47638988,1.85856,0.54208,1.936,11.67,4.61,12.54754956,12.38,3,12.73830444,1.85856,0.54208,1.936,12.38,3,12.73830444
03/01/2021 00:30,13.44848,3.10664,13.80263839,1.90848,0.55664,1.988,11.54,2.55,11.81837975,11.78,3,12.15600263,1.90848,0.55664,1.988,11.78,3,12.15600263
03/01/2021 01:00,13.19072,2.60896,13.44625474,0.99072,0.28896,1.032,12.2,2.32,12.41863116,12.46,2.73,12.75556741,0.99072,0.28896,1.032,12.46,2.73,12.75556741
03/01/2021 01:30,13.298,2.984,13.62868519,1.728,0.504,1.8,11.57,2.48,11.83280609,11.81,2.91,12.16323148,1.728,0.504,1.8,11.81,2.91,12.16323148
03/01/2021 02:00,13.04576,3.12168,13.4140501,1.92576,0.56168,2.006,11.12,2.56,11.41087201,11.37,3.02,11.76423818,1.92576,0.56168,2.006,11.37,3.02,11.76423818
03/01/2021 02:30,12.91592,3.08756,13.27983495,1.94592,0.56756,2.027,10.97,2.52,11.25572299,11.22,3.12,11.64572024,1.94592,0.56756,2.027,11.22,3.12,11.64572024
03/01/2021 03:00,12.39064,4.01852,13.02599181,1.88064,0.54852,1.959,10.51,3.47,11.06801699,10.93,3.12,11.366587,1.88064,0.54852,1.959,10.93,3.12,11.366587
03/01/2021 03:30,11.96608,6.30844,13.52713886,1.60608,0.46844,1.673,10.36,5.84,11.89265319,11.24,0,11.24,1.60608,0.46844,1.673,11.24,0,11.24
03/01/2021 04:00,11.3864,5.8902,12.81969426,0.9264,0.2702,0.965,10.46,5.62,11.87417366,11.33,3.22,11.77867989,0.9264,0.2702,0.965,11.33,3.22,11.77867989
03/01/2021 04:30,12.0092,3.0906,12.4005118,1.8192,0.5306,1.895,10.19,2.56,10.50665027,10.47,3.18,10.94227125,1.8192,0.5306,1.895,10.47,3.18,10.94227125
03/01/2021 05:00,11.90288,3.08584,12.29637999,1.80288,0.52584,1.878,10.1,2.56,10.41938578,10.37,3.18,10.8466262,1.80288,0.52584,1.878,10.37,3.18,10.8466262
03/01/2021 05:30,11.88752,3.22136,12.31626128,1.78752,0.52136,1.862,10.1,2.7,10.45466403,10.37,3.15,10.83786879,1.78752,0.52136,1.862,10.37,3.15,10.83786879
03/01/2021 06:00,11.98624,3.17932,12.40072679,1.74624,0.50932,1.819,10.24,2.67,10.58236741,10.5,3.1,10.94805919,1.74624,0.50932,1.819,10.5,3.1,10.94805919
03/01/2021 06:30,12.40344,4.34892,13.14376008,1.57344,0.45892,1.639,10.83,3.89,11.50743238,11.35,2.16,11.55370503,1.57344,0.45892,1.639,11.35,2.16,11.55370503
03/01/2021 07:00,12.69304,3.32672,13.12175028,0.98304,0.28672,1.024,11.71,3.04,12.09816928,12.12,1.98,12.28066773,0.98304,0.28672,1.024,12.12,1.98,12.28066773
03/01/2021 07:30,13.78016,2.77088,14.05598042,1.82016,0.53088,1.896,11.96,2.24,12.16795792,12.22,2.63,12.499812,1.82016,0.53088,1.896,12.22,2.63,12.499812
03/01/2021 08:00,14.35632,2.62976,14.59518967,1.81632,0.52976,1.892,12.54,2.1,12.7146215,12.8,2.5,13.0418557,1.81632,0.52976,1.892,12.8,2.5,13.0418557
03/01/2021 08:30,15.04672,2.53696,15.25909397,1.80672,0.52696,1.882,13.24,2.01,13.39170266,13.51,2.33,13.7094493,1.80672,0.52696,1.882,13.51,2.33,13.7094493
03/01/2021 09:00,15.9192,3.6956,16.3425331,1.6992,0.4956,1.77,14.22,3.2,14.57560976,14.8,0.74,14.81848845,1.6992,0.4956,1.77,14.8,0.74,14.81848845
03/01/2021 09:30,16.96656,1.75858,17.05745473,1.12656,0.32858,1.1735,15.84,1.43,15.90441763,16.12,1.89,16.23041897,1.12656,0.32858,1.1735,16.12,1.89,16.23041897
03/01/2021 10:00,18.36832,1.80576,18.45686725,1.76832,0.51576,1.842,16.6,1.29,16.65004805,16.88,1.7,16.96538829,1.76832,0.51576,1.842,16.88,1.7,16.96538829
03/01/2021 10:30,19.20864,2.62752,19.38751433,2.04864,0.59752,2.134,17.16,2.03,17.27965567,17.67,0.53,17.67794671,2.04864,0.59752,2.134,17.67,0.53,17.67794671
03/01/2021 11:00,19.80184,4.38262,20.28103117,2.03184,0.59262,2.1165,17.77,3.79,18.16967253,18.78,-1.88,18.87386553,2.03184,0.59262,2.1165,18.78,-1.88,18.87386553
03/01/2021 11:30,20.08584,4.26962,20.53462012,2.05584,0.59962,2.1415,18.03,3.67,18.39972282,19.05,-1.97,19.15159001,2.05584,0.59962,2.1415,19.05,-1.97,19.15159001
03/01/2021 12:00,20.62968,3.97074,21.00834294,2.29968,0.67074,2.3955,18.33,3.3,18.62468523,19.16,-1.24,19.20008333,2.29968,0.67074,2.3955,19.16,-1.24,19.20008333
03/01/2021 12:30,21.25192,1.11056,21.28091744,2.40192,0.70056,2.502,18.85,0.41,18.85445836,19.16,1,19.18607829,2.40192,0.70056,2.502,19.16,1,19.18607829
03/01/2021 13:00,21.70512,0.69566,21.71626526,2.38512,0.69566,2.4845,19.32,0,19.32,19.63,0.83,19.64753929,2.38512,0.69566,2.4845,19.63,0.83,19.64753929
03/01/2021 13:30,21.70416,1.10538,21.73228994,2.38416,0.69538,2.4835,19.32,0.41,19.32434992,19.63,0.94,19.65249348,2.38416,0.69538,2.4835,19.63,0.94,19.65249348
03/01/2021 14:00,21.86384,0.70112,21.87507872,2.40384,0.70112,2.504,19.46,0,19.46,19.77,0.84,19.78783717,2.40384,0.70112,2.504,19.77,0.84,19.78783717
03/01/2021 14:30,21.928,1.089,21.9550246,2.328,0.679,2.425,19.6,0.41,19.6042878,19.92,0.95,19.94264025,2.328,0.679,2.425,19.92,0.95,19.94264025
03/01/2021 15:00,21.46216,1.11688,21.49120129,2.25216,0.65688,2.346,19.21,0.46,19.21550676,19.51,1.07,19.53931933,2.25216,0.65688,2.346,19.51,1.07,19.53931933
03/01/2021 15:30,22.0912,1.1916,22.12331413,2.3712,0.6916,2.47,19.72,0.5,19.72633772,20.04,1.07,20.06854504,2.3712,0.6916,2.47,20.04,1.07,20.06854504
03/01/2021 16:00,22.29984,1.15912,22.32994454,2.25984,0.65912,2.354,20.04,0.5,20.04623655,20.37,0.92,20.39076507,2.25984,0.65912,2.354,20.37,0.92,20.39076507
03/01/2021 16:30,23.22968,3.60824,23.50824172,2.35968,0.68824,2.458,20.87,2.92,21.07328403,21.88,-1.96,21.96761252,2.35968,0.68824,2.458,21.88,-1.96,21.96761252
03/01/2021 17:00,24.43568,3.94124,24.75148137,2.33568,0.68124,2.433,22.1,3.26,22.33914949,23.32,-3,23.51217557,2.33568,0.68124,2.433,23.32,-3,23.51217557
03/01/2021 17:30,25.05232,3.86776,25.34912828,2.39232,0.69776,2.492,22.66,3.17,22.88065777,23.63,-2.33,23.74459517,2.39232,0.69776,2.492,23.63,-2.33,23.74459517
03/01/2021 18:00,24.92072,0.70896,24.93080243,2.43072,0.70896,2.532,22.49,0,22.49,22.85,0.46,22.85462973,2.43072,0.70896,2.532,22.85,0.46,22.85462973
03/01/2021 18:30,24.0196,1.0778,24.04376919,2.2896,0.6678,2.385,21.73,0.41,21.73386758,22.08,0.66,22.08986193,2.2896,0.6678,2.385,22.08,0.66,22.08986193
03/01/2021 19:00,22.78248,2.51364,22.9207282,2.17248,0.63364,2.263,20.61,1.88,20.69556716,21.2,-0.05,21.20005896,2.17248,0.63364,2.263,21.2,-0.05,21.20005896
03/01/2021 19:30,21.64288,2.69084,21.8095134,2.16288,0.63084,2.253,19.48,2.06,19.58861914,20.09,0.18,20.09080636,2.16288,0.63084,2.253,20.09,0.18,20.09080636
03/01/2021 20:00,20.81072,1.89896,20.89717962,2.19072,0.63896,2.282,18.62,1.26,18.66258289,18.92,1.7,18.99622068,2.19072,0.63896,2.282,18.92,1.7,18.99622068
03/01/2021 20:30,19.93216,1.94188,20.02652991,1.89216,0.55188,1.971,18.04,1.39,18.0934712,18.34,1.83,18.4310743,1.89216,0.55188,1.971,18.34,1.83,18.4310743
03/01/2021 21:00,19.09856,2.19708,19.22451962,1.97856,0.57708,2.061,17.12,1.62,17.19647638,17.43,2.03,17.54781468,1.97856,0.57708,2.061,17.43,2.03,17.54781468
03/01/2021 21:30,18.33,2.475,18.49633815,2.28,0.665,2.375,16.05,1.81,16.15173675,16.37,2.22,16.51984564,2.28,0.665,2.375,16.37,2.22,16.51984564
03/01/2021 22:00,16.85848,2.87664,17.10214623,1.42848,0.41664,1.488,15.43,2.46,15.624868,15.86,1.74,15.95516217,1.42848,0.41664,1.488,15.86,1.74,15.95516217
03/01/2021 22:30,15.83296,5.72628,16.83665362,1.87296,0.54628,1.951,13.96,5.18,14.8900638,14.89,-0.32,14.89343815,1.87296,0.54628,1.951,14.89,-0.32,14.89343815
03/01/2021 23:00,15.16752,2.93136,15.44818871,2.26752,0.66136,2.362,12.9,2.27,13.09820217,13.16,2.89,13.47359269,2.26752,0.66136,2.362,13.16,2.89,13.47359269
03/01/2021 23:30,14.14488,3.07684,14.47565455,2.11488,0.61684,2.203,12.03,2.46,12.27894539,12.29,2.97,12.64377317,2.11488,0.61684,2.203,12.29,2.97,12.64377317
04/01/2021 00:00,13.17352,3.91436,13.74277423,2.24352,0.65436,2.337,10.93,3.26,11.40580992,11.3,3.09,11.71486662,2.24352,0.65436,2.337,11.3,3.09,11.71486662
04/01/2021 00:30,12.7116,6.5138,14.28335972,2.2416,0.6538,2.335,10.47,5.86,11.99835405,11.37,0,11.37,2.2416,0.6538,2.335,11.37,0,11.37
04/01/2021 01:00,13.05896,6.46428,14.57131951,2.20896,0.64428,2.301,10.85,5.82,12.31238807,11.74,-0.41,11.7471571,2.20896,0.64428,2.301,11.74,-0.41,11.7471571
04/01/2021 01:30,12.97064,6.51352,14.51424972,2.24064,0.65352,2.334,10.73,5.86,12.22589465,11.62,0,11.62,2.24064,0.65352,2.334,11.62,0,11.62
04/01/2021 02:00,12.7084,6.5012,14.27476907,2.1984,0.6412,2.29,10.51,5.86,12.0332747,11.4,0,11.4,2.1984,0.6412,2.29,11.4,0,11.4
04/01/2021 02:30,12.5924,6.2682,14.06623151,2.2224,0.6482,2.315,10.37,5.62,11.79496927,11.21,3.19,11.65505041,2.2224,0.6482,2.315,11.21,3.19,11.65505041
04/01/2021 03:00,12.58088,3.33484,13.01536397,2.21088,0.64484,2.303,10.37,2.69,10.71321614,10.61,3.14,11.0648859,2.21088,0.64484,2.303,10.61,3.14,11.0648859
04/01/2021 03:30,12.54056,3.25308,12.95562328,2.17056,0.63308,2.261,10.37,2.62,10.69585434,10.65,3.14,11.10324727,2.17056,0.63308,2.261,10.65,3.14,11.10324727
04/01/2021 04:00,12.41032,3.18176,12.81169931,2.20032,0.64176,2.292,10.21,2.54,10.5212024,10.48,3.17,10.94894059,2.20032,0.64176,2.292,10.48,3.17,10.94894059
04/01/2021 04:30,12.562,3.226,12.96961526,2.352,0.686,2.45,10.21,2.54,10.5212024,10.48,3.17,10.94894059,2.352,0.686,2.45,10.48,3.17,10.94894059
04/01/2021 05:00,12.78704,3.21372,13.18470281,2.44704,0.71372,2.549,10.34,2.5,10.63793213,10.6,3.14,11.05529737,2.44704,0.71372,2.549,10.6,3.14,11.05529737
04/01/2021 05:30,13.23872,3.17296,13.61364692,2.47872,0.72296,2.582,10.76,2.45,11.03540212,11.01,3.09,11.43539243,2.47872,0.72296,2.582,11.01,3.09,11.43539243
04/01/2021 06:00,14.06928,2.93104,14.37134772,2.36928,0.69104,2.468,11.7,2.24,11.91249764,11.96,2.72,12.26539849,2.36928,0.69104,2.468,11.96,2.72,12.26539849
04/01/2021 06:30,16.15728,2.86504,16.40933122,2.41728,0.70504,2.518,13.74,2.16,13.90874545,14.09,1.81,14.20578051,2.41728,0.70504,2.518,14.09,1.81,14.20578051
04/01/2021 07:00,17.91344,2.02392,18.02741204,2.41344,0.70392,2.514,15.5,1.32,15.55610491,15.78,1.71,15.87238167,2.41344,0.70392,2.514,15.78,1.71,15.87238167
04/01/2021 07:30,19.61864,3.13252,19.86715171,2.40864,0.70252,2.509,17.21,2.43,17.3807077,17.91,-0.6,17.92004743,2.40864,0.70252,2.509,17.91,-0.6,17.92004743
04/01/2021 08:00,21.74472,3.63096,22.04578686,2.57472,0.75096,2.682,19.17,2.88,19.3851309,19.59,-0.07,19.59012506,2.57472,0.75096,2.682,19.59,-0.07,19.59012506
04/01/2021 08:30,23.20328,2.41804,23.32893311,2.63328,0.76804,2.743,20.57,1.65,20.63607036,21.51,-2.83,21.69536817,2.63328,0.76804,2.743,21.51,-2.83,21.69536817
04/01/2021 09:00,24.50464,-0.41448,24.50814508,2.62464,0.76552,2.734,21.88,-1.18,21.91179591,22.21,-0.52,22.21608651,2.62464,0.76552,2.734,22.21,-0.52,22.21608651
04/01/2021 09:30,25.24224,-0.62268,25.24991902,2.56224,0.74732,2.669,22.68,-1.37,22.72134019,23.03,-0.76,23.04253675,2.56224,0.74732,2.669,23.03,-0.76,23.04253675
04/01/2021 10:00,25.6308,-0.7506,25.64178833,2.5008,0.7294,2.605,23.13,-1.48,23.1773014,23.5,-1.03,23.52256151,2.5008,0.7294,2.605,23.5,-1.03,23.52256151
04/01/2021 10:30,25.96,-0.74,25.97054485,2.64,0.77,2.75,23.32,-1.51,23.36883609,23.69,-1.06,23.71370279,2.64,0.77,2.75,23.69,-1.06,23.71370279
04/01/2021 11:00,25.67216,1.34688,25.70746749,2.73216,0.79688,2.846,22.94,0.55,22.94659234,24.23,-3.6,24.49597722,2.73216,0.79688,2.846,24.23,-3.6,24.49597722
04/01/2021 11:30,25.45456,2.54008,25.58098183,2.67456,0.78008,2.786,22.78,1.76,22.84788831,24.6,-5.05,25.11299464,2.67456,0.78008,2.786,24.6,-5.05,25.11299464
04/01/2021 12:00,25.45376,1.95068,25.52839695,1.85376,0.54068,1.931,23.6,1.41,23.64208324,25.46,-5.43,26.03260456,1.85376,0.54068,1.931,25.46,-5.43,26.03260456
04/01/2021 12:30,25.626,1.728,25.68419475,1.296,0.378,1.35,24.33,1.35,24.36742498,26.22,-5.43,26.77635711,1.296,0.378,1.35,26.22,-5.43,26.77635711
04/01/2021 13:00,25.9972,2.2446,26.09391954,2.1072,0.6146,2.195,23.89,1.63,23.94554238,25.77,-5.22,26.29336989,2.1072,0.6146,2.195,25.77,-5.22,26.29336989
04/01/2021 13:30,25.83312,2.79216,25.98357647,2.85312,0.83216,2.972,22.98,1.96,23.06343426,24.82,-4.88,25.29519322,2.85312,0.83216,2.972,24.82,-4.88,25.29519322
04/01/2021 14:00,25.34656,2.50108,25.46965852,2.26656,0.66108,2.361,23.08,1.84,23.15322872,24.92,-4.99,25.41469063,2.26656,0.66108,2.361,24.92,-4.99,25.41469063
04/01/2021 14:30,25.6112,0.4516,25.6151812,2.8512,0.8316,2.97,22.76,-0.38,22.76317201,23.58,-2.21,23.68333802,2.8512,0.8316,2.97,23.58,-2.21,23.68333802
04/01/2021 15:00,25.6124,-0.5618,25.61856071,2.9424,0.8582,3.065,22.67,-1.42,22.71442933,23.04,-0.96,23.05999133,2.9424,0.8582,3.065,23.04,-0.96,23.05999133
04/01/2021 15:30,25.72496,-0.64272,25.7329877,2.66496,0.77728,2.776,23.06,-1.42,23.10367936,23.43,-0.96,23.44965885,2.66496,0.77728,2.776,23.43,-0.96,23.44965885
04/01/2021 16:00,25.98512,-0.59684,25.99197336,2.44512,0.71316,2.547,23.54,-1.31,23.57642254,23.93,-0.84,23.94473846,2.44512,0.71316,2.547,23.93,-0.84,23.94473846
04/01/2021 16:30,27.0092,-0.7794,27.02044317,2.5392,0.7406,2.645,24.47,-1.52,24.51716338,24.85,-1.06,24.87259737,2.5392,0.7406,2.645,24.85,-1.06,24.87259737
04/01/2021 17:00,27.83952,-0.59764,27.84593413,2.57952,0.75236,2.687,25.26,-1.35,25.2960491,25.64,-0.87,25.65475589,2.57952,0.75236,2.687,25.64,-0.87,25.65475589
04/01/2021 17:30,28.02896,-0.42572,28.03219285,2.92896,0.85428,3.051,25.1,-1.28,25.13261626,25.47,-0.8,25.4825607,2.92896,0.85428,3.051,25.47,-0.8,25.4825607
04/01/2021 18:00,27.79368,-0.44476,27.79723834,2.86368,0.83524,2.983,24.93,-1.28,24.96283838,25.3,-0.8,25.31264506,2.86368,0.83524,2.983,25.3,-0.8,25.31264506
04/01/2021 18:30,27.04544,-0.37508,27.04804078,2.48544,0.72492,2.589,24.56,-1.1,24.58462121,24.93,-0.62,24.9377084,2.48544,0.72492,2.589,24.93,-0.62,24.9377084
04/01/2021 19:00,25.97336,0.09848,25.9735467,2.46336,0.71848,2.566,23.51,-0.62,23.51817382,23.89,-0.41,23.89351795,2.46336,0.71848,2.566,23.89,-0.41,23.89351795
04/01/2021 19:30,24.87992,0.29956,24.88172332,2.56992,0.74956,2.677,22.31,-0.45,22.31453786,22.67,0.43,22.67407771,2.56992,0.74956,2.677,22.67,0.43,22.67407771
04/01/2021 20:00,23.63024,1.17132,23.65925259,2.61024,0.76132,2.719,21.02,0.41,21.02399819,21.37,0.6,21.37842136,2.61024,0.76132,2.719,21.37,0.6,21.37842136
04/01/2021 20:30,21.5168,4.3574,21.95357868,2.5968,0.7574,2.705,18.92,3.6,19.25944963,19.96,-1.78,20.03921156,2.5968,0.7574,2.705,19.96,-1.78,20.03921156
04/01/2021 21:00,20.79336,4.85348,21.35228532,2.58336,0.75348,2.691,18.21,4.1,18.66585385,19.33,-2.03,19.43630109,2.58336,0.75348,2.691,19.33,-2.03,19.43630109
04/01/2021 21:30,20.26536,3.22948,20.52107105,2.53536,0.73948,2.641,17.73,2.49,17.90399397,18.36,0.22,18.36131804,2.53536,0.73948,2.641,18.36,0.22,18.36131804
04/01/2021 22:00,19.28168,2.01924,19.38712237,2.43168,0.70924,2.533,16.85,1.31,16.90084613,17.14,1.74,17.22809334,2.43168,0.70924,2.533,17.14,1.74,17.22809334
04/01/2021 22:30,17.93912,4.52016,18.4998344,2.46912,0.72016,2.572,15.47,3.8,15.92987445,16.28,-0.38,16.28443429,2.46912,0.72016,2.572,16.28,-0.38,16.28443429
04/01/2021 23:00,16.77832,3.26576,17.09319193,2.48832,0.72576,2.592,14.29,2.54,14.51398291,14.75,1.34,14.81074272,2.48832,0.72576,2.592,14.75,1.34,14.81074272
04/01/2021 23:30,15.56624,3.20932,15.89363277,2.46624,0.71932,2.569,13.1,2.49,13.33454536,13.49,1.77,13.60562384,2.46624,0.71932,2.569,13.49,1.77,13.60562384
05/01/2021 00:00,14.50384,4.96612,15.33048344,2.52384,0.73612,2.629,11.98,4.23,12.7048534,12.71,0.41,12.71661118,2.52384,0.73612,2.629,12.71,0.41,12.71661118
05/01/2021 00:30,14.39872,2.77296,14.66330266,2.47872,0.72296,2.582,11.92,2.05,12.09499483,12.19,2.46,12.43574284,2.47872,0.72296,2.582,12.19,2.46,12.43574284
05/01/2021 01:00,14.58224,2.71232,14.83234315,2.44224,0.71232,2.544,12.14,2,12.30364174,12.41,2.41,12.64184322,2.44224,0.71232,2.544,12.41,2.41,12.64184322
05/01/2021 01:30,14.48768,2.80724,14.75714973,2.52768,0.73724,2.633,11.96,2.07,12.13781282,12.23,2.49,12.48090542,2.52768,0.73724,2.633,12.23,2.49,12.48090542
05/01/2021 02:00,14.25208,2.77144,14.51904487,2.54208,0.74144,2.648,11.71,2.03,11.88465397,11.98,2.44,12.225956,2.54208,0.74144,2.648,11.98,2.44,12.225956
05/01/2021 02:30,14.04544,2.81492,14.32473942,2.48544,0.72492,2.589,11.56,2.09,11.74741248,11.82,2.51,12.08356322,2.48544,0.72492,2.589,11.82,2.51,12.08356322
05/01/2021 03:00,13.80408,2.78244,14.08171144,2.37408,0.69244,2.473,11.43,2.09,11.61950946,11.69,2.51,11.95642923,2.37408,0.69244,2.473,11.69,2.51,11.95642923
05/01/2021 03:30,13.87984,2.76912,14.15337359,2.49984,0.72912,2.604,11.38,2.04,11.5614013,11.65,2.45,11.90483095,2.49984,0.72912,2.604,11.65,2.45,11.90483095
05/01/2021 04:00,13.69904,2.73972,13.9703172,2.39904,0.69972,2.499,11.3,2.04,11.4826652,11.56,2.45,11.81677198,2.39904,0.69972,2.499,11.56,2.45,11.81677198
05/01/2021 04:30,13.79264,2.74952,14.06402426,2.43264,0.70952,2.534,11.36,2.04,11.54171564,11.62,2.45,11.87547473,2.43264,0.70952,2.534,11.62,2.45,11.87547473
05/01/2021 05:00,13.83584,2.76212,14.1088545,2.47584,0.72212,2.579,11.36,2.04,11.54171564,11.62,2.45,11.87547473,2.47584,0.72212,2.579,11.62,2.45,11.87547473
05/01/2021 05:30,14.37816,2.71488,14.63222671,2.58816,0.75488,2.696,11.79,1.96,11.95180739,12.06,2.37,12.29066719,2.58816,0.75488,2.696,12.06,2.37,12.29066719
05/01/2021 06:00,14.84344,3.85892,15.33685022,2.53344,0.73892,2.639,12.31,3.12,12.69923226,12.83,1.15,12.88143626,2.53344,0.73892,2.639,12.83,1.15,12.88143626
05/01/2021 06:30,16.90416,2.60788,17.1041417,2.56416,0.74788,2.671,14.34,1.86,14.46012448,14.69,1.41,14.75751334,2.56416,0.74788,2.671,14.69,1.41,14.75751334
05/01/2021 07:00,18.60432,1.64376,18.67679495,2.58432,0.75376,2.692,16.02,0.89,16.04470318,16.3,1.3,16.35175832,2.58432,0.75376,2.692,16.3,1.3,16.35175832
05/01/2021 07:30,20.7588,3.8734,21.11707851,2.7888,0.8134,2.905,17.97,3.06,18.22867247,18.36,0.16,18.36069715,2.7888,0.8134,2.905,18.36,0.16,18.36069715
05/01/2021 08:00,22.32632,3.53976,22.6051867,2.77632,0.80976,2.892,19.55,2.73,19.73969098,20.39,-3.42,20.67482769,2.77632,0.80976,2.892,20.39,-3.42,20.67482769
05/01/2021 08:30,23.69056,1.39308,23.73148341,2.65056,0.77308,2.761,21.04,0.62,21.049133,21.81,-2.29,21.92989284,2.65056,0.77308,2.761,21.81,-2.29,21.92989284
05/01/2021 09:00,24.25736,2.73048,24.41055172,2.60736,0.76048,2.716,21.65,1.97,21.73944342,22.88,-4.24,23.26955092,2.60736,0.76048,2.716,22.88,-4.24,23.26955092
05/01/2021 09:30,24.97328,1.26804,25.00545219,2.63328,0.76804,2.743,22.34,0.5,22.34559464,23.27,-3.27,23.498634,2.63328,0.76804,2.743,23.27,-3.27,23.498634
05/01/2021 10:00,25.17696,-0.50672,25.18205869,2.61696,0.76328,2.726,22.56,-1.27,22.59571862,23.06,-1.5,23.10873428,2.61696,0.76328,2.726,23.06,-1.5,23.10873428
05/01/2021 10:30,24.73008,2.67544,24.87438112,2.83008,0.82544,2.948,21.9,1.85,21.97800036,23.14,-4.39,23.55274294,2.83008,0.82544,2.948,23.14,-4.39,23.55274294
05/01/2021 11:00,24.85776,2.58768,24.99208515,2.83776,0.82768,2.956,22.02,1.76,22.09022408,23.26,-4.45,23.6818517,2.83776,0.82768,2.956,23.26,-4.45,23.6818517
05/01/2021 11:30,24.55152,2.56836,24.68549387,2.77152,0.80836,2.887,21.78,1.76,21.8509954,23.01,-4.45,23.43635211,2.77152,0.80836,2.887,23.01,-4.45,23.43635211
05/01/2021 12:00,24.75216,2.05688,24.83747531,2.97216,0.86688,3.096,21.78,1.19,21.81248496,22.89,-3.89,23.21818684,2.97216,0.86688,3.096,22.89,-3.89,23.21818684
05/01/2021 12:30,25.87136,-0.95252,25.88888879,2.87136,0.83748,2.991,23,-1.79,23.06954919,23.38,-1.33,23.41779879,2.87136,0.83748,2.991,23.38,-1.33,23.41779879
05/01/2021 13:00,26.0176,-0.8982,26.03309957,2.8176,0.8218,2.935,23.2,-1.72,23.26367125,23.57,-1.28,23.60473046,2.8176,0.8218,2.935,23.57,-1.28,23.60473046
05/01/2021 13:30,25.89224,-0.99268,25.91126214,2.80224,0.81732,2.919,23.09,-1.81,23.16083332,23.47,-1.13,23.49718707,2.80224,0.81732,2.919,23.47,-1.13,23.49718707
05/01/2021 14:00,26.07528,-1.02096,26.09525985,2.70528,0.78904,2.818,23.37,-1.81,23.4399872,23.75,-1.13,23.77686691,2.70528,0.78904,2.818,23.75,-1.13,23.77686691
05/01/2021 14:30,25.3788,-0.9516,25.39663427,2.4288,0.7084,2.53,22.95,-1.66,23.00995654,23.32,-0.99,23.34100469,2.4288,0.7084,2.53,23.32,-0.99,23.34100469
05/01/2021 15:00,25.26008,-0.80956,25.27304946,2.47008,0.72044,2.573,22.79,-1.53,22.84130031,23.16,-0.85,23.17559276,2.47008,0.72044,2.573,23.16,-0.85,23.17559276
05/01/2021 15:30,25.46392,-0.63344,25.4717975,2.59392,0.75656,2.702,22.87,-1.39,22.91220199,23.23,-0.77,23.24275801,2.59392,0.75656,2.702,23.23,-0.77,23.24275801
05/01/2021 16:00,25.58968,-0.63176,25.59747728,2.59968,0.75824,2.708,22.99,-1.39,23.03198211,23.35,-0.7,23.36049015,2.59968,0.75824,2.708,23.35,-0.7,23.36049015
05/01/2021 16:30,26.5408,-0.7556,26.55155355,2.6208,0.7644,2.73,23.92,-1.52,23.96824566,24.29,-0.84,24.30452016,2.6208,0.7644,2.73,24.29,-0.84,24.30452016
05/01/2021 17:00,27.81464,-0.71448,27.82381498,2.62464,0.76552,2.734,25.19,-1.48,25.23344011,25.55,-0.8,25.56252139,2.62464,0.76552,2.734,25.55,-0.8,25.56252139
05/01/2021 17:30,28.2164,-0.5998,28.2227743,2.6064,0.7602,2.715,25.61,-1.36,25.64608547,25.97,-0.53,25.9754076,2.6064,0.7602,2.715,25.97,-0.53,25.9754076
05/01/2021 18:00,28.15496,-0.49272,28.15927104,2.66496,0.77728,2.776,25.49,-1.27,25.52161829,25.85,-0.57,25.85628357,2.66496,0.77728,2.776,25.85,-0.57,25.85628357
05/01/2021 18:30,27.3704,-0.0478,27.37044174,2.7504,0.8022,2.865,24.62,-0.85,24.63466866,25.02,-0.84,25.03409675,2.7504,0.8022,2.865,25.02,-0.84,25.03409675
05/01/2021 19:00,26.33992,0.19956,26.34067596,2.80992,0.81956,2.927,23.53,-0.62,23.53816688,23.88,0,23.88,2.80992,0.81956,2.927,23.88,0,23.88
05/01/2021 19:30,24.94392,2.85156,25.10638444,2.71392,0.79156,2.827,22.23,2.06,22.32524356,22.84,-1.22,22.87255998,2.71392,0.79156,2.827,22.84,-1.22,22.87255998
05/01/2021 20:00,23.47728,4.18504,23.84737378,2.65728,0.77504,2.768,20.82,3.41,21.09740505,22.02,-2.66,22.18008115,2.65728,0.77504,2.768,22.02,-2.66,22.18008115
05/01/2021 20:30,22.33816,4.42988,22.77316906,2.46816,0.71988,2.571,19.87,3.71,20.21338665,21.05,-2.41,21.18751047,2.46816,0.71988,2.571,21.05,-2.41,21.18751047
05/01/2021 21:00,21.61944,2.60692,21.77604688,2.62944,0.76692,2.739,18.99,1.84,19.07893341,19.58,0.21,19.58112612,2.62944,0.76692,2.739,19.58,0.21,19.58112612
