Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/01/2021 21:30,20.73208,1.80144,20.81019767,2.54208,0.74144,2.648,18.19,1.06,18.22085893,18.49,1.56,18.55569185,2.54208,0.74144,2.648,18.49,1.56,18.55569185
05/01/2021 22:00,19.30504,4.30272,19.77872516,2.61504,0.76272,2.724,16.69,3.54,17.06129245,17.49,-0.46,17.49604813,2.61504,0.76272,2.724,17.49,-0.46,17.49604813
05/01/2021 22:30,18.17928,2.70104,18.37884214,2.60928,0.76104,2.718,15.57,1.94,15.69039515,15.96,1.61,16.04100059,2.60928,0.76104,2.718,15.96,1.61,16.04100059
05/01/2021 23:00,16.89312,2.56216,17.0863152,2.61312,0.76216,2.722,14.28,1.8,14.3929983,14.56,2.3,14.74054273,2.61312,0.76216,2.722,14.56,2.3,14.74054273
05/01/2021 23:30,15.5012,5.6866,16.51134825,2.7312,0.7966,2.845,12.77,4.89,13.67424587,13.64,-0.28,13.6428736,2.7312,0.7966,2.845,13.64,-0.28,13.6428736
06/01/2021 00:00,14.85984,2.95912,15.15160836,2.73984,0.79912,2.854,12.12,2.16,12.31097072,12.38,2.58,12.6459796,2.73984,0.79912,2.854,12.38,2.58,12.6459796
06/01/2021 00:30,14.51432,2.91376,14.80390092,2.58432,0.75376,2.692,11.93,2.16,12.12396387,12.19,2.58,12.46003612,2.58432,0.75376,2.692,12.19,2.58,12.46003612
06/01/2021 01:00,14.782,2.886,15.06109292,2.592,0.756,2.7,12.19,2.13,12.37469192,12.46,2.55,12.71825853,2.592,0.756,2.7,12.46,2.55,12.71825853
06/01/2021 01:30,14.72536,2.86948,15.0023379,2.53536,0.73948,2.641,12.19,2.13,12.37469192,12.43,2.55,12.68886914,2.53536,0.73948,2.641,12.43,2.55,12.68886914
06/01/2021 02:00,14.48488,2.85184,14.7629516,2.47488,0.72184,2.578,12.01,2.13,12.19741776,12.27,2.62,12.54660512,2.47488,0.72184,2.578,12.27,2.62,12.54660512
06/01/2021 02:30,14.35552,2.77036,14.62039155,2.43552,0.71036,2.537,11.92,2.06,12.09669376,12.17,2.67,12.45944622,2.43552,0.71036,2.537,12.17,2.67,12.45944622
06/01/2021 03:00,14.07112,2.76616,14.34043441,2.42112,0.70616,2.522,11.65,2.06,11.83072694,11.9,2.71,12.20467533,2.42112,0.70616,2.522,11.9,2.71,12.20467533
06/01/2021 03:30,13.99224,2.77232,14.26423985,2.44224,0.71232,2.544,11.55,2.06,11.73226747,11.8,2.81,12.12996702,2.44224,0.71232,2.544,11.8,2.81,12.12996702
06/01/2021 04:00,13.70976,5.12368,14.63590161,2.54976,0.74368,2.656,11.16,4.38,11.98874472,11.8,0.78,11.82575156,2.54976,0.74368,2.656,11.8,0.78,11.82575156
06/01/2021 04:30,13.47584,6.32212,14.88514242,2.47584,0.72212,2.579,11,5.6,12.3434193,11.88,-0.42,11.88742192,2.47584,0.72212,2.579,11.88,-0.42,11.88742192
06/01/2021 05:00,13.3952,6.2286,14.77250287,2.3952,0.6986,2.495,11,5.53,12.31181952,11.88,-0.46,11.88890239,2.3952,0.6986,2.495,11.88,-0.46,11.88890239
06/01/2021 05:30,13.87464,6.16552,15.18286113,2.38464,0.69552,2.484,11.49,5.47,12.72560411,12.39,-0.51,12.40049193,2.38464,0.69552,2.484,12.39,-0.51,12.40049193
06/01/2021 06:00,14.85968,3.25824,15.21269922,2.35968,0.68824,2.458,12.5,2.57,12.76146152,12.88,1.8,13.0051682,2.35968,0.68824,2.458,12.88,1.8,13.0051682
06/01/2021 06:30,16.81248,3.60364,17.19435096,2.41248,0.70364,2.513,14.4,2.9,14.68911161,14.96,0.46,14.96707052,2.41248,0.70364,2.513,14.96,0.46,14.96707052
06/01/2021 07:00,18.4828,1.6954,18.56039539,2.4528,0.7154,2.555,16.03,0.98,16.05992839,16.31,1.41,16.37083382,2.4528,0.7154,2.555,16.31,1.41,16.37083382
06/01/2021 07:30,20.45968,3.43324,20.74573794,2.47968,0.72324,2.583,17.98,2.71,18.1830828,18.47,-0.13,18.47045749,2.47968,0.72324,2.583,18.47,-0.13,18.47045749
06/01/2021 08:00,22.3528,3.3154,22.59733491,2.4528,0.7154,2.555,19.9,2.6,20.06913052,20.74,-3.34,21.00721781,2.4528,0.7154,2.555,20.74,-3.34,21.00721781
06/01/2021 08:30,24.12272,0.08496,24.12286961,2.38272,0.69496,2.482,21.74,-0.61,21.74855627,22.24,-1.3,22.2779622,2.38272,0.69496,2.482,22.24,-1.3,22.2779622
06/01/2021 09:00,25.224,-0.658,25.23258092,2.544,0.742,2.65,22.68,-1.4,22.72316879,23.05,-0.95,23.0695687,2.544,0.742,2.65,23.05,-0.95,23.0695687
06/01/2021 09:30,25.83112,-0.65884,25.83952071,2.78112,0.81116,2.897,23.05,-1.47,23.09682662,23.42,-1,23.44133955,2.78112,0.81116,2.897,23.42,-1,23.44133955
06/01/2021 10:00,25.88584,-0.67788,25.8947144,2.71584,0.79212,2.829,23.17,-1.47,23.21658459,23.54,-1,23.56123087,2.71584,0.79212,2.829,23.54,-1,23.56123087
06/01/2021 10:30,26.0424,-0.8918,26.057665,2.4624,0.7182,2.565,23.58,-1.61,23.63490004,23.96,-1.15,23.9875822,2.4624,0.7182,2.565,23.96,-1.15,23.9875822
06/01/2021 11:00,26.03848,-1.07336,26.06059367,2.38848,0.69664,2.488,23.65,-1.77,23.71614218,24.04,-1.32,24.07621233,2.38848,0.69664,2.488,24.04,-1.32,24.07621233
06/01/2021 11:30,26.00296,-1.04872,26.02409926,2.47296,0.72128,2.576,23.53,-1.77,23.59647855,23.92,-1.32,23.95639372,2.47296,0.72128,2.576,23.92,-1.32,23.95639372
06/01/2021 12:00,25.71584,1.29212,25.74828152,2.71584,0.79212,2.829,23,0.5,23.00543414,24.29,-3.6,24.55532732,2.71584,0.79212,2.829,24.29,-3.6,24.55532732
06/01/2021 12:30,26.03384,2.54112,26.15756327,2.64384,0.77112,2.754,23.39,1.77,23.45687532,25.24,-5.04,25.73828277,2.64384,0.77112,2.754,25.24,-5.04,25.73828277
06/01/2021 13:00,26.30896,0.79928,26.32109847,2.56896,0.74928,2.676,23.74,0.05,23.74005265,24.84,-3.03,25.02411837,2.56896,0.74928,2.676,24.84,-3.03,25.02411837
06/01/2021 13:30,26.2888,-0.8666,26.30307969,2.5488,0.7434,2.655,23.74,-1.61,23.79453088,24.13,-1.14,24.15691412,2.5488,0.7434,2.655,24.13,-1.14,24.15691412
06/01/2021 14:00,25.078,-0.621,25.08568765,2.568,0.749,2.675,22.51,-1.37,22.55165182,22.88,-0.89,22.89730333,2.568,0.749,2.675,22.88,-0.89,22.89730333
06/01/2021 14:30,24.6392,-0.5944,24.64636866,2.6592,0.7756,2.77,21.98,-1.37,22.02265425,22.35,-0.75,22.36258035,2.6592,0.7756,2.77,22.35,-0.75,22.36258035
06/01/2021 15:00,24.57584,-0.54288,24.58183537,2.59584,0.75712,2.704,21.98,-1.3,22.01841048,22.35,-0.6,22.35805224,2.59584,0.75712,2.704,22.35,-0.6,22.35805224
06/01/2021 15:30,24.44672,-0.04804,24.4467672,2.40672,0.70196,2.507,22.04,-0.75,22.0527572,22.54,-1.11,22.56731486,2.40672,0.70196,2.507,22.54,-1.11,22.56731486
06/01/2021 16:00,24.80592,-0.44744,24.80995505,2.30592,0.67256,2.402,22.5,-1.12,22.52785831,22.85,-0.56,22.85686111,2.30592,0.67256,2.402,22.85,-0.56,22.85686111
06/01/2021 16:30,25.84664,-0.61348,25.85391957,2.21664,0.64652,2.309,23.63,-1.26,23.66356905,24.01,-0.79,24.02299315,2.21664,0.64652,2.309,24.01,-0.79,24.02299315
06/01/2021 17:00,27.31856,0.47708,27.32272545,2.21856,0.64708,2.311,25.1,-0.17,25.10057569,25.84,-2.27,25.93951619,2.21856,0.64708,2.311,25.84,-2.27,25.93951619
06/01/2021 17:30,28.14848,-0.69836,28.15714178,2.26848,0.66164,2.363,25.88,-1.36,25.91570952,26.26,-0.87,26.2744077,2.26848,0.66164,2.363,26.26,-0.87,26.2744077
06/01/2021 18:00,28.22712,-0.62084,28.23394669,2.39712,0.69916,2.497,25.83,-1.32,25.86370623,26.2,-0.83,26.21314365,2.39712,0.69916,2.497,26.2,-0.83,26.21314365
06/01/2021 18:30,27.23464,0.49052,27.23905699,2.50464,0.73052,2.609,24.73,-0.24,24.73116455,25.3,-1.33,25.33493438,2.50464,0.73052,2.609,25.3,-1.33,25.33493438
06/01/2021 19:00,26.20848,0.79164,26.22043321,2.50848,0.73164,2.613,23.7,0.06,23.70007595,24.26,-3.55,24.51836251,2.50848,0.73164,2.613,24.26,-3.55,24.51836251
06/01/2021 19:30,25.08576,0.28168,25.0873414,2.40576,0.70168,2.506,22.68,-0.42,22.68388856,23.03,0.5,23.03542706,2.40576,0.70168,2.506,23.03,0.5,23.03542706
06/01/2021 20:00,23.578,4.214,23.95161539,2.448,0.714,2.55,21.13,3.5,21.41791073,22.15,-1.95,22.23566954,2.448,0.714,2.55,22.15,-1.95,22.23566954
06/01/2021 20:30,22.6912,1.8716,22.76825518,2.6112,0.7616,2.72,20.08,1.11,20.11065638,20.56,0.45,20.56492402,2.6112,0.7616,2.72,20.56,0.45,20.56492402
06/01/2021 21:00,21.8384,1.4612,21.88722961,2.4384,0.7112,2.54,19.4,0.75,19.41449201,19.72,1.25,19.75957742,2.4384,0.7112,2.54,19.72,1.25,19.75957742
06/01/2021 21:30,20.76,1.785,20.83659821,2.52,0.735,2.625,18.24,1.05,18.27019704,18.54,1.51,18.60138973,2.52,0.735,2.625,18.54,1.51,18.60138973
06/01/2021 22:00,19.45288,2.99084,19.68145483,2.40288,0.70084,2.503,17.05,2.29,17.20309856,17.55,0.91,17.57357676,2.40288,0.70084,2.503,17.55,0.91,17.57357676
06/01/2021 22:30,18.10368,2.90524,18.33531153,2.38368,0.69524,2.483,15.72,2.21,15.87458661,16.18,1.42,16.24219197,2.38368,0.69524,2.483,16.18,1.42,16.24219197
06/01/2021 23:00,17.0324,2.5082,17.2160889,2.4624,0.7182,2.565,14.57,1.79,14.67954359,14.85,2.3,15.02705893,2.4624,0.7182,2.565,14.85,2.3,15.02705893
06/01/2021 23:30,15.58776,3.97768,16.08726826,2.35776,0.68768,2.456,13.23,3.29,13.63293805,13.78,1.21,13.83302208,2.35776,0.68768,2.456,13.78,1.21,13.83302208
07/01/2021 00:00,14.80296,2.82628,15.07035114,2.35296,0.68628,2.451,12.45,2.14,12.63258089,12.72,2.57,12.97702971,2.35296,0.68628,2.451,12.72,2.57,12.97702971
07/01/2021 00:30,14.56688,2.91784,14.85623718,2.42688,0.70784,2.528,12.14,2.21,12.33951782,12.39,2.64,12.6681372,2.42688,0.70784,2.528,12.39,2.64,12.6681372
07/01/2021 01:00,14.94848,2.76164,15.20143775,2.50848,0.73164,2.613,12.44,2.03,12.60454283,12.7,2.64,12.97149182,2.50848,0.73164,2.613,12.7,2.64,12.97149182
07/01/2021 01:30,14.776,2.723,15.02480965,2.376,0.693,2.475,12.4,2.03,12.56506665,12.67,2.64,12.94212116,2.376,0.693,2.475,12.67,2.64,12.94212116
07/01/2021 02:00,14.59584,2.74712,14.85211142,2.35584,0.68712,2.454,12.24,2.06,12.41213922,12.5,2.67,12.78197559,2.35584,0.68712,2.454,12.5,2.67,12.78197559
07/01/2021 02:30,14.48616,2.75888,14.7465335,2.39616,0.69888,2.496,12.09,2.06,12.26424478,12.35,2.67,12.6353235,2.39616,0.69888,2.496,12.35,2.67,12.6353235
07/01/2021 03:00,14.07256,2.60908,14.31238077,1.88256,0.54908,1.961,12.19,2.06,12.36283544,12.46,2.63,12.73453965,1.88256,0.54908,1.961,12.46,2.63,12.73453965
07/01/2021 03:30,14.07936,2.67648,14.33150108,1.83936,0.53648,1.916,12.24,2.14,12.42566698,12.51,2.57,12.77125679,1.83936,0.53648,1.916,12.51,2.57,12.77125679
07/01/2021 04:00,14.01936,2.67648,14.27256109,1.83936,0.53648,1.916,12.18,2.14,12.36656783,12.46,2.57,12.7222836,1.83936,0.53648,1.916,12.46,2.57,12.7222836
07/01/2021 04:30,14.24728,2.81004,14.52175307,2.29728,0.67004,2.393,11.95,2.14,12.14010296,12.21,2.57,12.47753982,2.29728,0.67004,2.393,12.21,2.57,12.47753982
07/01/2021 05:00,14.35352,2.88936,14.64144588,2.36352,0.68936,2.462,11.99,2.2,12.19016407,12.25,2.61,12.52495908,2.36352,0.68936,2.462,12.25,2.61,12.52495908
07/01/2021 05:30,14.41832,2.78576,14.68497226,2.00832,0.58576,2.092,12.41,2.2,12.60349555,12.68,2.61,12.94582944,2.00832,0.58576,2.092,12.68,2.61,12.94582944
07/01/2021 06:00,15.29536,2.72948,15.5369913,2.29536,0.66948,2.391,13,2.06,13.16220346,13.27,2.49,13.5015925,2.29536,0.66948,2.391,13.27,2.49,13.5015925
07/01/2021 06:30,16.99624,2.01932,17.11577715,1.74624,0.50932,1.819,15.25,1.51,15.32457503,15.59,1.35,15.64834177,1.74624,0.50932,1.819,15.59,1.35,15.64834177
07/01/2021 07:00,18.85072,2.18896,18.97738629,2.43072,0.70896,2.532,16.42,1.48,16.48656423,16.95,-0.19,16.95106486,2.43072,0.70896,2.532,16.95,-0.19,16.95106486
07/01/2021 07:30,21.18032,0.86676,21.19804775,2.56032,0.74676,2.667,18.62,0.12,18.62038668,19.05,-1.97,19.15159001,2.56032,0.74676,2.667,19.05,-1.97,19.15159001
07/01/2021 08:00,22.83768,-0.69276,22.8481847,1.80768,0.52724,1.883,21.03,-1.22,21.06535782,21.37,-0.78,21.38423017,1.80768,0.52724,1.883,21.37,-0.78,21.38423017
07/01/2021 08:30,24.498,0.114,24.49826524,1.728,0.504,1.8,22.77,-0.39,22.77333968,23.55,-3.13,23.75709157,1.728,0.504,1.8,23.55,-3.13,23.75709157
07/01/2021 09:00,25.94672,-1.84304,26.01209479,1.80672,0.52696,1.882,24.14,-2.37,24.2560611,24.55,-2.03,24.63378574,1.80672,0.52696,1.882,24.55,-2.03,24.63378574
07/01/2021 09:30,25.72384,1.07612,25.74633913,1.32384,0.38612,1.379,24.4,0.69,24.4097542,26.27,-6.1,26.96892471,1.32384,0.38612,1.379,26.27,-6.1,26.96892471
07/01/2021 10:00,26.28176,1.11968,26.30560001,1.78176,0.51968,1.856,24.5,0.6,24.50734584,26.39,-6.24,27.11770086,1.78176,0.51968,1.856,26.39,-6.24,27.11770086
07/01/2021 10:30,26.4592,1.0506,26.48004957,1.8192,0.5306,1.895,24.64,0.52,24.6454864,26.54,-6.34,27.28675869,1.8192,0.5306,1.895,26.54,-6.34,27.28675869
07/01/2021 11:00,26.65768,0.96724,26.67522176,1.80768,0.52724,1.883,24.85,0.44,24.85389507,26.76,-6.41,27.51700747,1.80768,0.52724,1.883,26.76,-6.41,27.51700747
07/01/2021 11:30,27.35784,-1.89688,27.42352208,1.82784,0.53312,1.904,25.53,-2.43,25.64538555,26.47,-4.2,26.80113617,1.82784,0.53312,1.904,26.47,-4.2,26.80113617
07/01/2021 12:00,26.93552,1.09536,26.95778276,1.83552,0.53536,1.912,25.1,0.56,25.10624623,27.38,-6.34,28.10444805,1.83552,0.53536,1.912,27.38,-6.34,28.10444805
07/01/2021 12:30,27.39592,-0.03744,27.39594558,1.82592,0.53256,1.902,25.57,-0.57,25.57635236,31.59,-6.51,32.25380908,1.82592,0.53256,1.902,31.59,-6.51,32.25380908
07/01/2021 13:00,27.39112,0.53116,27.39626956,1.82112,0.53116,1.897,25.57,0,25.57,27.53,-6.51,28.28923824,1.82112,0.53116,1.897,27.53,-6.51,28.28923824
07/01/2021 13:30,27.02768,0.93724,27.04392547,1.80768,0.52724,1.883,25.22,0.41,25.22333245,27.15,-6.41,27.89642629,1.80768,0.52724,1.883,27.15,-6.41,27.89642629
07/01/2021 14:00,26.39096,0.97528,26.40897463,1.80096,0.52528,1.876,24.59,0.45,24.59411718,26.5,-6.32,27.24320833,1.80096,0.52528,1.876,26.5,-6.32,27.24320833
07/01/2021 14:30,25.78144,0.92292,25.79795398,1.62144,0.47292,1.689,24.16,0.45,24.16419045,26.02,-5.89,26.67831516,1.62144,0.47292,1.689,26.02,-5.89,26.67831516
07/01/2021 15:00,25.83608,1.03344,25.85674048,1.72608,0.50344,1.798,24.11,0.53,24.11582468,25.97,-5.82,26.61415601,1.72608,0.50344,1.798,25.97,-5.82,26.61415601
07/01/2021 15:30,25.88216,1.27688,25.91363789,1.77216,0.51688,1.846,24.11,0.76,24.12197546,26.6,-5.78,27.22073474,1.77216,0.51688,1.846,26.6,-5.78,27.22073474
07/01/2021 16:00,25.82024,1.42632,25.85960523,1.77024,0.51632,1.844,24.05,0.91,24.06721006,25.92,-5.91,26.58523086,1.77024,0.51632,1.844,25.92,-5.91,26.58523086
07/01/2021 16:30,26.59504,1.30772,26.62717192,1.77504,0.51772,1.849,24.82,0.79,24.83256934,26.73,-6.05,27.40611975,1.77504,0.51772,1.849,26.73,-6.05,27.40611975
07/01/2021 17:00,27.59088,1.43984,27.62842374,1.85088,0.53984,1.928,25.74,0.9,25.75572946,27.69,-5.85,28.30121199,1.85088,0.53984,1.928,27.69,-5.85,28.30121199
07/01/2021 17:30,27.98872,1.98296,28.05887698,2.47872,0.72296,2.582,25.51,1.26,25.54109825,27.44,-5.49,27.98381139,2.47872,0.72296,2.582,27.44,-5.49,27.98381139
07/01/2021 18:00,28.61872,-1.55704,28.66104513,2.47872,0.72296,2.582,26.14,-2.28,26.23924542,26.54,-1.76,26.59829318,2.47872,0.72296,2.582,26.54,-1.76,26.59829318
07/01/2021 18:30,27.71848,-1.41836,27.75474515,1.78848,0.52164,1.863,25.93,-1.94,26.00247104,26.37,-1.65,26.42157073,1.78848,0.52164,1.863,26.37,-1.65,26.42157073
07/01/2021 19:00,25.81584,2.27212,25.91563474,1.75584,0.51212,1.829,24.06,1.76,24.12428652,25.92,-4.87,26.37353408,1.75584,0.51212,1.829,25.92,-4.87,26.37353408
07/01/2021 19:30,25.14544,0.42492,25.14903,1.76544,0.51492,1.839,23.38,-0.09,23.38017322,24.25,-1.99,24.33151454,1.76544,0.51492,1.839,24.25,-1.99,24.33151454
07/01/2021 20:00,23.94392,1.35156,23.98203535,1.75392,0.51156,1.827,22.19,0.84,22.20589336,22.97,-2.29,23.08386883,1.75392,0.51156,1.827,22.97,-2.29,23.08386883
07/01/2021 20:30,22.51024,3.23632,22.74169457,1.77024,0.51632,1.844,20.74,2.72,20.91760024,21.92,-3.35,22.17451014,1.77024,0.51632,1.844,21.92,-3.35,22.17451014
07/01/2021 21:00,21.3092,3.3156,21.56560243,1.2192,0.3556,1.27,20.09,2.96,20.30688799,21.26,-3.11,21.48626771,1.2192,0.3556,1.27,21.26,-3.11,21.48626771
07/01/2021 21:30,20.23664,2.53652,20.39498792,1.01664,0.29652,1.059,19.22,2.24,19.35009044,19.8,-0.36,19.80327246,1.01664,0.29652,1.059,19.8,-0.36,19.80327246
07/01/2021 22:00,19.4764,1.9652,19.57529484,1.7664,0.5152,1.84,17.71,1.45,17.76925997,18.19,0.17,18.19079438,1.7664,0.5152,1.84,18.19,0.17,18.19079438
07/01/2021 22:30,17.88296,4.43128,18.42380256,1.75296,0.51128,1.826,16.13,3.92,16.59949698,17.11,-1.71,17.19523771,1.75296,0.51128,1.826,17.11,-1.71,17.19523771
07/01/2021 23:00,16.63568,3.55624,17.01154584,1.73568,0.50624,1.808,14.9,3.05,15.20896117,15.6,-0.26,15.60216652,1.73568,0.50624,1.808,15.6,-0.26,15.60216652
07/01/2021 23:30,15.58312,1.82216,15.6892924,1.65312,0.48216,1.722,13.93,1.34,13.99430241,14.19,1.86,14.31138358,1.65312,0.48216,1.722,14.19,1.86,14.31138358
08/01/2021 00:00,14.7408,1.9744,14.87243894,1.6608,0.4844,1.73,13.08,1.49,13.16459266,13.36,1.86,13.48885466,1.6608,0.4844,1.73,13.36,1.86,13.48885466
08/01/2021 00:30,14.41256,2.48908,14.62591553,1.64256,0.47908,1.711,12.77,2.01,12.92721935,13.15,1.4,13.22431473,1.64256,0.47908,1.711,13.15,1.4,13.22431473
08/01/2021 01:00,14.47544,5.05992,15.33431295,1.64544,0.47992,1.714,12.83,4.58,13.62296957,13.76,-1.28,13.81940664,1.64544,0.47992,1.714,13.76,-1.28,13.81940664
08/01/2021 01:30,14.31736,5.24048,15.24629227,1.64736,0.48048,1.716,12.67,4.76,13.53464074,13.58,-1.28,13.64019061,1.64736,0.48048,1.716,13.58,-1.28,13.64019061
08/01/2021 02:00,14.03352,5.23936,14.97967212,1.64352,0.47936,1.712,12.39,4.76,13.27289343,13.32,-1.16,13.3704151,1.64352,0.47936,1.712,13.32,-1.16,13.3704151
08/01/2021 02:30,13.85928,5.18104,14.79604061,1.64928,0.48104,1.718,12.21,4.7,13.08335202,13.13,-1.16,13.18114183,1.64928,0.48104,1.718,13.13,-1.16,13.18114183
08/01/2021 03:00,13.62832,5.25076,14.60484805,1.64832,0.48076,1.717,11.98,4.77,12.89470046,12.91,-1.16,12.96200988,1.64832,0.48076,1.717,12.91,-1.16,12.96200988
08/01/2021 03:30,13.47736,5.25048,14.46398191,1.64736,0.48048,1.716,11.83,4.77,12.75546158,12.75,-1.16,12.80265988,1.64736,0.48048,1.716,12.75,-1.16,12.80265988
08/01/2021 04:00,13.12256,3.56908,13.59926149,1.64256,0.47908,1.711,11.48,3.09,11.88858696,12.06,0.54,12.0720835,1.64256,0.47908,1.711,12.06,0.54,12.0720835
08/01/2021 04:30,13.30928,2.10104,13.47409749,1.64928,0.48104,1.718,11.66,1.62,11.77200068,11.92,1.98,12.08332736,1.64928,0.48104,1.718,11.92,1.98,12.08332736
08/01/2021 05:00,13.3864,2.1002,13.55014926,1.6464,0.4802,1.715,11.74,1.62,11.85124466,11.99,1.98,12.1523866,1.6464,0.4802,1.715,11.99,1.98,12.1523866
08/01/2021 05:30,13.48448,4.97964,14.3745614,1.64448,0.47964,1.713,11.84,4.5,12.66631754,12.66,-0.78,12.68400568,1.64448,0.47964,1.713,12.66,-0.78,12.68400568
08/01/2021 06:00,14.26544,5.13992,15.16316445,1.64544,0.47992,1.714,12.62,4.66,13.45288073,13.54,-1.37,13.60913296,1.64544,0.47992,1.714,13.54,-1.37,13.60913296
08/01/2021 06:30,16.66352,1.67936,16.74792969,1.64352,0.47936,1.712,15.02,1.2,15.06785983,15.36,0.92,15.38752742,1.64352,0.47936,1.712,15.36,0.92,15.38752742
08/01/2021 07:00,18.1664,1.6402,18.24029454,1.6464,0.4802,1.715,16.52,1.16,16.56067631,16.9,0.3,16.90266251,1.6464,0.4802,1.715,16.9,0.3,16.90266251
08/01/2021 07:30,20.1816,0.7988,20.19740231,1.6416,0.4788,1.71,18.54,0.32,18.54276139,19.03,-2.67,19.21639404,1.6416,0.4788,1.71,19.03,-2.67,19.21639404
08/01/2021 08:00,22.08832,0.03076,22.08834142,1.64832,0.48076,1.717,20.44,-0.45,20.44495292,20.97,-1.58,21.02943889,1.64832,0.48076,1.717,20.97,-1.58,21.02943889
08/01/2021 08:30,23.6964,-0.3798,23.69944347,1.6464,0.4802,1.715,22.05,-0.86,22.0667646,22.84,-2.51,22.97750422,1.6464,0.4802,1.715,22.84,-2.51,22.97750422
08/01/2021 09:00,24.73928,-1.02896,24.76066909,1.64928,0.48104,1.718,23.09,-1.51,23.13932151,23.81,-2.8,23.97407141,1.64928,0.48104,1.718,23.81,-2.8,23.97407141
08/01/2021 09:30,25.53544,-2.12008,25.62329868,1.64544,0.47992,1.714,23.89,-2.6,24.03106531,24.27,-2.09,24.35982348,1.64544,0.47992,1.714,24.27,-2.09,24.35982348
08/01/2021 10:00,26.03024,-2.23868,26.1263293,1.65024,0.48132,1.719,24.38,-2.72,24.53126169,24.75,-2.2,24.8475854,1.65024,0.48132,1.719,24.75,-2.2,24.8475854
08/01/2021 10:30,26.48736,-2.80952,26.63594643,1.64736,0.48048,1.716,24.84,-3.29,25.05692918,25.05,-1.98,25.12812966,1.64736,0.48048,1.716,25.05,-1.98,25.12812966
08/01/2021 11:00,28.20792,-6.13644,28.86767477,1.65792,0.48356,1.727,26.55,-6.62,27.36287448,24.53,1.18,24.55836517,1.65792,0.48356,1.727,24.53,1.18,24.55836517
08/01/2021 11:30,27.25408,-6.21756,27.95430072,1.65408,0.48244,1.723,25.6,-6.7,26.46223724,24.48,1.23,24.51088126,1.65408,0.48244,1.723,24.48,1.23,24.51088126
08/01/2021 12:00,27.1252,-3.1714,27.30996618,1.6752,0.4886,1.745,25.45,-3.66,25.71182802,24.94,-1.74,25.00062399,1.6752,0.4886,1.745,24.94,-1.74,25.00062399
08/01/2021 12:30,26.61576,-2.38332,26.72225467,1.56576,0.45668,1.631,25.05,-2.84,25.210476,25.43,-2.32,25.53560847,1.56576,0.45668,1.631,25.43,-2.32,25.53560847
08/01/2021 13:00,26.46824,-2.23468,26.56240809,1.69824,0.49532,1.769,24.77,-2.73,24.91998796,25.15,-2.22,25.24779,1.69824,0.49532,1.769,25.15,-2.22,25.24779
08/01/2021 13:30,26.18424,-1.93668,26.2557642,1.79424,0.52332,1.869,24.39,-2.46,24.51374512,24.78,-1.95,24.85660677,1.79424,0.52332,1.869,24.78,-1.95,24.85660677
08/01/2021 14:00,25.70616,-1.58612,25.75504686,1.79616,0.52388,1.871,23.91,-2.11,24.00292066,24.38,-2.1,24.47027585,1.79616,0.52388,1.871,24.38,-2.1,24.47027585
08/01/2021 14:30,24.5648,1.8364,24.63334659,1.8048,0.5264,1.88,22.76,1.31,22.79766874,24,-4.96,24.50717446,1.8048,0.5264,1.88,24,-4.96,24.50717446
08/01/2021 15:00,24.56312,-0.51784,24.56857795,1.65312,0.48216,1.722,22.91,-1,22.93181415,23.54,-2.38,23.66000845,1.65312,0.48216,1.722,23.54,-2.38,23.66000845
08/01/2021 15:30,24.36824,-1.79968,24.43460597,0.85824,0.25032,0.894,23.51,-2.05,23.59920761,23.89,-1.38,23.92982449,0.85824,0.25032,0.894,23.89,-1.38,23.92982449
08/01/2021 16:00,24.36728,0.23004,24.36836583,0.85728,0.25004,0.893,23.51,-0.02,23.51000851,24.38,-3.38,24.61318346,0.85728,0.25004,0.893,24.38,-3.38,24.61318346
08/01/2021 16:30,24.90264,1.57452,24.95236646,0.87264,0.25452,0.909,24.03,1.32,24.06622737,25.29,-4.88,25.75652345,0.87264,0.25452,0.909,25.29,-4.88,25.75652345
08/01/2021 17:00,26.37648,1.80564,26.43821161,1.83648,0.53564,1.913,24.54,1.27,24.5728407,25.81,-4.88,26.26728954,1.83648,0.53564,1.913,25.81,-4.88,26.26728954
08/01/2021 17:30,27.00584,2.29212,27.10293726,2.71584,0.79212,2.829,24.29,1.5,24.33627128,25.55,-4.66,25.97148629,2.71584,0.79212,2.829,25.55,-4.66,25.97148629
08/01/2021 18:00,26.83416,2.37288,26.93886973,2.68416,0.78288,2.796,24.15,1.59,24.20228502,25.41,-4.61,25.82479816,2.68416,0.78288,2.796,25.41,-4.61,25.82479816
08/01/2021 18:30,26.09224,1.42732,26.13125008,1.84224,0.53732,1.919,24.25,0.89,24.26632646,25.3,-3.7,25.569122,1.84224,0.53732,1.919,25.3,-3.7,25.569122
08/01/2021 19:00,25.4588,-0.7366,25.4694538,1.8288,0.5334,1.905,23.63,-1.27,23.66410362,23.99,-0.78,24.00267693,1.8288,0.5334,1.905,23.99,-0.78,24.00267693
08/01/2021 19:30,23.8196,2.4078,23.94098672,1.8096,0.5278,1.885,22.01,1.88,22.09014486,23.04,-3.08,23.24495644,1.8096,0.5278,1.885,23.04,-3.08,23.24495644
08/01/2021 20:00,22.53312,3.44716,22.79527164,1.77312,0.51716,1.847,20.76,2.93,20.96574587,21.95,-3.37,22.20719253,1.77312,0.51716,1.847,21.95,-3.37,22.20719253
08/01/2021 20:30,21.3556,3.8108,21.69294466,1.7856,0.5208,1.86,19.57,3.29,19.84462144,20.74,-3.03,20.9601646,1.7856,0.5208,1.86,20.74,-3.03,20.9601646
08/01/2021 21:00,20.70656,2.86108,20.90328696,1.78656,0.52108,1.861,18.92,2.34,19.06415485,19.48,-0.32,19.48262816,1.78656,0.52108,1.861,19.48,-0.32,19.48262816
08/01/2021 21:30,19.54408,2.31744,19.68099569,1.77408,0.51744,1.848,17.77,1.8,17.86093223,18.33,-0.01,18.33000273,1.77408,0.51744,1.848,18.33,-0.01,18.33000273
08/01/2021 22:00,18.30408,4.47744,18.84374733,1.77408,0.51744,1.848,16.53,3.96,16.99772044,17.5,-1.69,17.58141348,1.77408,0.51744,1.848,17.5,-1.69,17.58141348
08/01/2021 22:30,17.17368,4.53024,17.76114746,1.78368,0.52024,1.858,15.39,4.01,15.9038423,16.29,-1.07,16.32510337,1.78368,0.52024,1.858,16.29,-1.07,16.32510337
08/01/2021 23:00,16.45408,1.89744,16.56312251,1.77408,0.51744,1.848,14.68,1.38,14.74472109,14.95,1.88,15.06774369,1.77408,0.51744,1.848,14.95,1.88,15.06774369
08/01/2021 23:30,14.98464,5.11052,15.83214611,1.78464,0.52052,1.859,13.2,4.59,13.97526744,14.06,-0.88,14.0875122,1.78464,0.52052,1.859,14.06,-0.88,14.0875122
09/01/2021 00:00,14.30424,2.98332,14.61203204,1.79424,0.52332,1.869,12.51,2.46,12.74957646,12.89,1.55,12.98285793,1.79424,0.52332,1.869,12.89,1.55,12.98285793
09/01/2021 00:30,14.01904,2.30472,14.20722411,1.79904,0.52472,1.874,12.22,1.78,12.34895947,12.47,2.17,12.657401,1.79904,0.52472,1.874,12.47,2.17,12.657401
09/01/2021 01:00,14.36672,2.22696,14.53829407,1.80672,0.52696,1.882,12.56,1.7,12.67452563,12.81,2.07,12.97617047,1.80672,0.52696,1.882,12.81,2.07,12.97617047
09/01/2021 01:30,14.18944,2.22192,14.36235134,1.78944,0.52192,1.864,12.4,1.7,12.51598977,12.66,2.07,12.82811366,1.78944,0.52192,1.864,12.66,2.07,12.82811366
09/01/2021 02:00,13.88232,2.29276,14.07037871,1.79232,0.52276,1.867,12.09,1.77,12.21887884,12.34,2.13,12.52247979,1.79232,0.52276,1.867,12.34,2.13,12.52247979
09/01/2021 02:30,13.5652,2.3236,13.76276745,1.7952,0.5236,1.87,11.77,1.8,11.90684257,12.02,2.22,12.22328925,1.7952,0.5236,1.87,12.02,2.22,12.22328925
09/01/2021 03:00,13.44928,2.25604,13.63718626,1.76928,0.51604,1.843,11.68,1.74,11.80889495,11.93,2.34,12.1573229,1.76928,0.51604,1.843,11.93,2.34,12.1573229
09/01/2021 03:30,13.3204,2.2622,13.51112893,1.7904,0.5222,1.865,11.53,1.74,11.66055316,11.79,2.34,12.01997088,1.7904,0.5222,1.865,11.79,2.34,12.01997088
09/01/2021 04:00,13.06176,2.33968,13.26965247,1.78176,0.51968,1.856,11.28,1.82,11.4258829,11.53,2.26,11.74940424,1.78176,0.51968,1.856,11.53,2.26,11.74940424
09/01/2021 04:30,13.09408,2.33744,13.30107352,1.77408,0.51744,1.848,11.32,1.82,11.46537396,11.57,2.3,11.79639352,1.77408,0.51744,1.848,11.57,2.3,11.79639352
09/01/2021 05:00,12.98448,2.36464,13.19803937,1.76448,0.51464,1.838,11.22,1.85,11.37149506,11.48,2.3,11.70813392,1.76448,0.51464,1.838,11.48,2.3,11.70813392
09/01/2021 05:30,13.0216,2.3638,13.23441034,1.7616,0.5138,1.835,11.26,1.85,11.41096403,11.52,2.3,11.74735715,1.7616,0.5138,1.835,11.52,2.3,11.74735715
09/01/2021 06:00,13.13968,2.36324,13.35050912,1.75968,0.51324,1.833,11.38,1.85,11.52939287,11.63,2.26,11.84755249,1.75968,0.51324,1.833,11.63,2.26,11.84755249
09/01/2021 06:30,14.01008,2.13044,14.17113673,1.75008,0.51044,1.823,12.26,1.62,12.36656783,12.53,2,12.68861301,1.75008,0.51044,1.823,12.53,2,12.68861301
09/01/2021 07:00,14.71024,1.92632,14.8358306,1.77024,0.51632,1.844,12.94,1.41,13.01659326,13.21,1.78,13.32938483,1.77024,0.51632,1.844,13.21,1.78,13.32938483
09/01/2021 07:30,15.41928,2.96604,15.70196131,1.76928,0.51604,1.843,13.65,2.45,13.86812893,14.18,0.3,14.18317313,1.76928,0.51604,1.843,14.18,0.3,14.18317313
09/01/2021 08:00,16.33624,2.70932,16.5593826,1.74624,0.50932,1.819,14.59,2.2,14.75493477,15.17,-0.06,15.17011865,1.74624,0.50932,1.819,15.17,-0.06,15.17011865
09/01/2021 08:30,17.45048,1.08764,17.48434194,1.74048,0.50764,1.813,15.71,0.58,15.72070291,15.99,1.05,16.02443759,1.74048,0.50764,1.813,15.99,1.05,16.02443759
09/01/2021 09:00,18.37568,3.36624,18.68146641,1.73568,0.50624,1.808,16.64,2.86,16.88399242,17.48,-1.48,17.54254258,1.73568,0.50624,1.808,17.48,-1.48,17.54254258
09/01/2021 09:30,19.77912,0.51016,19.78569815,1.74912,0.51016,1.822,18.03,0,18.03,18.32,0.59,18.32949808,1.74912,0.51016,1.822,18.32,0.59,18.32949808
09/01/2021 10:00,20.60944,0.01192,20.60944345,1.78944,0.52192,1.864,18.82,-0.51,18.82690893,19.11,0.41,19.11439771,1.78944,0.52192,1.864,19.11,0.41,19.11439771
09/01/2021 10:30,21.19096,0.11528,21.19127356,1.80096,0.52528,1.876,19.39,-0.41,19.39433422,19.69,0,19.69,1.80096,0.52528,1.876,19.69,0,19.69
09/01/2021 11:00,21.28168,2.17424,21.39245716,1.83168,0.53424,1.908,19.45,1.64,19.51901893,20.15,-3.49,20.45000244,1.83168,0.53424,1.908,20.15,-3.49,20.45000244
09/01/2021 11:30,21.3924,3.2032,21.6308869,1.8624,0.5432,1.94,19.53,2.66,19.71031456,20.67,-3.67,20.99327988,1.8624,0.5432,1.94,20.67,-3.67,20.99327988
09/01/2021 12:00,21.75096,3.11278,21.97256608,1.86096,0.54278,1.9385,19.89,2.57,20.05534841,21.04,-3.76,21.37332917,1.86096,0.54278,1.9385,21.04,-3.76,21.37332917
09/01/2021 12:30,21.96656,3.14858,22.19106384,1.84656,0.53858,1.9235,20.12,2.61,20.28858053,21.28,-3.71,21.60098377,1.84656,0.53858,1.9235,21.28,-3.71,21.60098377
09/01/2021 13:00,22.11064,3.14102,22.33263101,1.82064,0.53102,1.8965,20.29,2.61,20.45717967,21.45,-3.71,21.76847721,1.82064,0.53102,1.8965,21.45,-3.71,21.76847721
09/01/2021 13:30,22.0048,3.1964,22.23574141,1.8048,0.5264,1.88,20.2,2.67,20.37569385,21.36,-3.65,21.66961236,1.8048,0.5264,1.88,21.36,-3.65,21.66961236
09/01/2021 14:00,21.83144,3.28542,22.07726788,1.80144,0.52542,1.8765,20.03,2.76,20.21926062,20.72,-3.38,20.9938753,1.80144,0.52542,1.8765,20.72,-3.38,20.9938753
09/01/2021 14:30,21.74888,0.51884,21.75506783,1.77888,0.51884,1.853,19.97,0,19.97,20.28,0.41,20.28414405,1.77888,0.51884,1.853,20.28,0.41,20.28414405
09/01/2021 15:00,21.48872,0.10296,21.48896666,1.75872,0.51296,1.832,19.73,-0.41,19.73425955,20.03,0.41,20.03419577,1.75872,0.51296,1.832,20.03,0.41,20.03419577
09/01/2021 15:30,21.55256,0.06408,21.55265526,1.76256,0.51408,1.836,19.79,-0.45,19.79511556,20.1,0.41,20.10418116,1.76256,0.51408,1.836,20.1,0.41,20.10418116
09/01/2021 16:00,21.62832,3.59076,21.92436506,1.88832,0.55076,1.967,19.74,3.04,19.97271138,20.8,-3.23,21.0492969,1.88832,0.55076,1.967,20.8,-3.23,21.0492969
09/01/2021 16:30,22.42448,3.31964,22.66886219,1.88448,0.54964,1.963,20.54,2.77,20.72593786,21.68,-3.32,21.93273353,1.88448,0.54964,1.963,21.68,-3.32,21.93273353
09/01/2021 17:00,23.94464,1.77052,24.01000887,1.78464,0.52052,1.859,22.16,1.25,22.19522696,23.06,-3.75,23.36292148,1.78464,0.52052,1.859,23.06,-3.75,23.36292148
09/01/2021 17:30,24.76256,1.96408,24.84032987,1.76256,0.51408,1.836,23,1.45,23.0456612,24.03,-3.18,24.23949876,1.76256,0.51408,1.836,24.03,-3.18,24.23949876
09/01/2021 18:00,25.43792,-0.75144,25.44901641,1.77792,0.51856,1.852,23.66,-1.27,23.69406044,24,-0.55,24.00630126,1.77792,0.51856,1.852,24,-0.55,24.00630126
09/01/2021 18:30,24.69672,1.47696,24.74084456,1.80672,0.52696,1.882,22.89,0.95,22.90970537,23.73,-2.64,23.87640048,1.80672,0.52696,1.882,23.73,-2.64,23.87640048
09/01/2021 19:00,23.91656,0.51108,23.92202009,1.78656,0.52108,1.861,22.13,-0.01,22.13000226,22.58,-3.77,22.89255993,1.78656,0.52108,1.861,22.58,-3.77,22.89255993
09/01/2021 19:30,22.96112,0.12116,22.96143966,1.82112,0.53116,1.897,21.14,-0.41,21.1439755,21.47,0.41,21.47391441,1.82112,0.53116,1.897,21.47,0.41,21.47391441
09/01/2021 20:00,21.90032,0.57176,21.90778231,1.96032,0.57176,2.042,19.94,0,19.94,20.26,0.58,20.26830037,1.96032,0.57176,2.042,20.26,0.58,20.26830037
09/01/2021 20:30,20.86176,1.02468,20.88690976,1.90176,0.55468,1.981,18.96,0.47,18.96582453,19.26,0.91,19.28148594,1.90176,0.55468,1.981,19.26,0.91,19.28148594
09/01/2021 21:00,19.98432,1.26376,20.02423869,1.86432,0.54376,1.942,18.12,0.72,18.13429899,18.4,1.23,18.44106559,1.86432,0.54376,1.942,18.4,1.23,18.44106559
09/01/2021 21:30,19.07224,1.48232,19.12975722,1.72224,0.50232,1.794,17.35,0.98,17.37765519,17.63,1.45,17.68952798,1.72224,0.50232,1.794,17.63,1.45,17.68952798
09/01/2021 22:00,18.07456,2.96008,18.3153431,1.71456,0.50008,1.786,16.36,2.46,16.54391731,16.92,0.42,16.92521196,1.71456,0.50008,1.786,16.92,0.42,16.92521196
09/01/2021 22:30,17.10568,2.69624,17.31687034,1.73568,0.50624,1.808,15.37,2.19,15.52523752,15.81,1.18,15.85397427,1.73568,0.50624,1.808,15.81,1.18,15.85397427
09/01/2021 23:00,16.22416,2.10288,16.35987384,1.72416,0.50288,1.796,14.5,1.6,14.58800877,14.78,2.01,14.9160484,1.72416,0.50288,1.796,14.78,2.01,14.9160484
09/01/2021 23:30,15.048,4.004,15.57158695,1.728,0.504,1.8,13.32,3.5,13.77216032,13.94,0.58,13.95206078,1.728,0.504,1.8,13.94,0.58,13.95206078
10/01/2021 00:00,14.31544,2.35492,14.50784169,1.76544,0.51492,1.839,12.55,1.84,12.6841673,12.8,2.38,13.01938555,1.76544,0.51492,1.839,12.8,2.38,13.01938555
10/01/2021 00:30,14.05664,2.34652,14.25115028,1.73664,0.50652,1.809,12.32,1.84,12.45664481,12.57,2.28,12.7751047,1.73664,0.50652,1.809,12.57,2.28,12.7751047
10/01/2021 01:00,14.23536,2.37448,14.43203484,1.69536,0.49448,1.766,12.54,1.88,12.68014196,12.79,2.28,12.99163192,1.69536,0.49448,1.766,12.79,2.28,12.99163192
10/01/2021 01:30,14.08632,2.37476,14.2850935,1.69632,0.49476,1.767,12.39,1.88,12.5318195,12.64,2.36,12.85842914,1.69632,0.49476,1.767,12.64,2.36,12.85842914
10/01/2021 02:00,13.83504,2.43272,14.04729363,1.89504,0.55272,1.974,11.94,1.88,12.08710056,12.2,2.36,12.42616594,1.89504,0.55272,1.974,12.2,2.36,12.42616594
10/01/2021 02:30,13.59208,2.41644,13.80520992,1.70208,0.49644,1.773,11.89,1.92,12.04402341,12.15,2.36,12.37707962,1.70208,0.49644,1.773,12.15,2.36,12.37707962
10/01/2021 03:00,13.36496,2.41728,13.58180394,1.70496,0.49728,1.776,11.66,1.92,11.81702162,11.92,2.39,12.15724064,1.70496,0.49728,1.776,11.92,2.39,12.15724064
10/01/2021 03:30,13.07976,3.14868,13.45341248,1.70976,0.49868,1.781,11.37,2.65,11.6747334,11.76,1.71,11.88367367,1.70976,0.49868,1.781,11.76,1.71,11.88367367
10/01/2021 04:00,12.65864,5.71252,13.88791026,1.68864,0.49252,1.759,10.97,5.22,12.14863367,11.86,-0.65,11.87779862,1.68864,0.49252,1.759,11.86,-0.65,11.87779862
10/01/2021 04:30,12.74864,3.66252,13.2643083,1.68864,0.49252,1.759,11.06,3.17,11.50532485,11.57,1.28,11.64058847,1.68864,0.49252,1.759,11.57,1.28,11.64058847
10/01/2021 05:00,12.82232,2.48776,13.06142565,1.91232,0.55776,1.992,10.91,1.93,11.07939529,11.17,2.53,11.45293849,1.91232,0.55776,1.992,11.17,2.53,11.45293849
10/01/2021 05:30,12.7288,2.4584,12.96403024,1.7088,0.4984,1.78,11.02,1.96,11.19294421,11.27,2.57,11.55931659,1.7088,0.4984,1.78,11.27,2.57,11.55931659
10/01/2021 06:00,12.84304,2.41672,13.06844337,1.70304,0.49672,1.774,11.14,1.92,11.30424699,11.41,2.52,11.68496898,1.70304,0.49672,1.774,11.41,2.52,11.68496898
10/01/2021 06:30,13.4088,2.2684,13.59932189,1.7088,0.4984,1.78,11.7,1.77,11.83312723,11.97,2.35,12.19849991,1.7088,0.4984,1.78,11.97,2.35,12.19849991
10/01/2021 07:00,13.6888,4.7684,14.49554704,1.7088,0.4984,1.78,11.98,4.27,12.71822708,12.77,-0.36,12.77507339,1.7088,0.4984,1.78,12.77,-0.36,12.77507339
10/01/2021 07:30,14.44664,3.71652,14.91703483,1.73664,0.50652,1.809,12.71,3.21,13.10908845,13.31,0.39,13.31571252,1.73664,0.50652,1.809,13.31,0.39,13.31571252
10/01/2021 08:00,15.21112,1.97616,15.33894977,1.70112,0.49616,1.772,13.51,1.48,13.59082411,13.78,1.86,13.90496314,1.70112,0.49616,1.772,13.78,1.86,13.90496314
10/01/2021 08:30,16.08296,1.73128,16.17587502,1.75296,0.51128,1.826,14.33,1.22,14.38183924,14.57,1.61,14.65868343,1.75296,0.51128,1.826,14.57,1.61,14.65868343
10/01/2021 09:00,17.01896,3.58428,17.39229895,1.72896,0.50428,1.801,15.29,3.08,15.59713115,16.04,-0.7,16.05526705,1.72896,0.50428,1.801,16.04,-0.7,16.05526705
10/01/2021 09:30,18.5008,1.1794,18.53835443,1.7808,0.5194,1.855,16.72,0.66,16.73302125,17.02,1.05,17.05235761,1.7808,0.5194,1.855,17.02,1.05,17.05235761
10/01/2021 10:00,19.50288,1.81834,19.58746254,1.74288,0.50834,1.8155,17.76,1.31,17.80824809,18.18,0.18,18.18089107,1.74288,0.50834,1.8155,18.18,0.18,18.18089107
10/01/2021 10:30,19.85824,3.32282,20.13431967,1.75824,0.51282,1.8315,18.1,2.81,18.3168256,19.03,-2.52,19.19612721,1.75824,0.51282,1.8315,19.03,-2.52,19.19612721
10/01/2021 11:00,21.16472,0.08596,21.16489456,1.73472,0.50596,1.807,19.43,-0.42,19.43453884,19.73,0.43,19.7346852,1.73472,0.50596,1.807,19.73,0.43,19.7346852
10/01/2021 11:30,21.65992,0.11956,21.66024998,1.84992,0.53956,1.927,19.81,-0.42,19.8144518,20.12,0,20.12,1.84992,0.53956,1.927,20.12,0,20.12
10/01/2021 12:00,22.10472,2.81846,22.2836793,1.91472,0.55846,1.9945,20.19,2.26,20.31609461,21.22,-3.65,21.53162558,1.91472,0.55846,1.9945,21.22,-3.65,21.53162558
10/01/2021 12:30,23.01832,0.82576,23.03312691,1.76832,0.51576,1.842,21.25,0.31,21.25226106,21.86,-2.29,21.97962011,1.76832,0.51576,1.842,21.86,-2.29,21.97962011
10/01/2021 13:00,23.35976,-0.12882,23.36011519,1.88976,0.55118,1.9685,21.47,-0.68,21.48076582,21.79,-0.46,21.7948549,1.88976,0.55118,1.9685,21.79,-0.46,21.7948549
10/01/2021 13:30,23.23984,0.05912,23.2399152,2.01984,0.58912,2.104,21.22,-0.53,21.22661772,21.54,-0.41,21.54390169,2.01984,0.58912,2.104,21.54,-0.41,21.54390169
10/01/2021 14:00,22.97488,-0.01816,22.97488718,1.75488,0.51184,1.828,21.22,-0.53,21.22661772,21.54,-0.41,21.54390169,1.75488,0.51184,1.828,21.54,-0.41,21.54390169
10/01/2021 14:30,22.55208,0.02644,22.5520955,1.70208,0.49644,1.773,20.85,-0.47,20.85529669,21.17,0,21.17,1.70208,0.49644,1.773,21.17,0,21.17
10/01/2021 15:00,22.3436,0.0898,22.34378045,1.7136,0.4998,1.785,20.63,-0.41,20.63407376,20.96,0,20.96,1.7136,0.4998,1.785,20.96,0,20.96
10/01/2021 15:30,22.2504,0.1122,22.25068289,1.7904,0.5222,1.865,20.46,-0.41,20.4641076,20.78,0,20.78,1.7904,0.5222,1.865,20.78,0,20.78
10/01/2021 16:00,22.90472,0.04096,22.90475662,1.85472,0.54096,1.932,21.05,-0.5,21.0559374,21.38,0,21.38,1.85472,0.54096,1.932,21.38,0,21.38
10/01/2021 16:30,23.95456,-0.22992,23.95566338,1.71456,0.50008,1.786,22.24,-0.73,22.25197744,22.57,-0.41,22.57372366,1.71456,0.50008,1.786,22.57,-0.41,22.57372366
10/01/2021 17:00,25.55304,-0.80328,25.56566275,1.70304,0.49672,1.774,23.85,-1.3,23.88540349,24.19,-0.59,24.19719405,1.70304,0.49672,1.774,24.19,-0.59,24.19719405
10/01/2021 17:30,25.86536,-0.84052,25.87901315,1.81536,0.52948,1.891,24.05,-1.37,24.08898919,24.4,-0.65,24.40865625,1.81536,0.52948,1.891,24.4,-0.65,24.40865625
10/01/2021 18:00,25.58976,-0.62132,25.59730172,1.94976,0.56868,2.031,23.64,-1.19,23.6699324,23.98,-0.5,23.98521211,1.94976,0.56868,2.031,23.98,-0.5,23.98521211
10/01/2021 18:30,24.40056,2.07308,24.48846645,1.93056,0.56308,2.011,22.47,1.51,22.52067939,23.41,-3.29,23.64005499,1.93056,0.56308,2.011,23.41,-3.29,23.64005499
10/01/2021 19:00,23.47832,0.02576,23.47833413,1.76832,0.51576,1.842,21.71,-0.49,21.71552901,22.05,0.41,22.05381146,1.76832,0.51576,1.842,22.05,0.41,22.05381146
10/01/2021 19:30,22.47904,3.75972,22.79128636,1.91904,0.55972,1.999,20.56,3.2,20.8075371,21.08,-0.78,21.0944258,1.91904,0.55972,1.999,21.08,-0.78,21.0944258
10/01/2021 20:00,21.17304,3.07672,21.39541607,1.94304,0.56672,2.024,19.23,2.51,19.39311734,19.92,-0.83,19.93728417,1.94304,0.56672,2.024,19.92,-0.83,19.93728417
10/01/2021 20:30,20.39712,1.08416,20.42591264,1.79712,0.52416,1.872,18.6,0.56,18.6084282,18.89,1.05,18.9191596,1.79712,0.52416,1.872,18.89,1.05,18.9191596
10/01/2021 21:00,19.55824,1.36032,19.6054896,1.81824,0.53032,1.894,17.74,0.83,17.75940596,18.01,1.33,18.05904206,1.81824,0.53032,1.894,18.01,1.33,18.05904206
10/01/2021 21:30,18.64496,1.78728,18.7304272,1.94496,0.56728,2.026,16.7,1.22,16.74450358,16.96,1.57,17.03251303,1.94496,0.56728,2.026,16.96,1.57,17.03251303
10/01/2021 22:00,17.54288,2.73584,17.75492774,1.80288,0.52584,1.878,15.74,2.21,15.89439209,16.19,0.92,16.21611852,1.80288,0.52584,1.878,16.19,0.92,16.21611852
10/01/2021 22:30,16.36016,4.86588,17.0684394,1.94016,0.56588,2.021,14.42,4.3,15.04747155,15.32,-0.89,15.34583005,1.94016,0.56588,2.021,15.32,-0.89,15.34583005
10/01/2021 23:00,15.4452,2.7136,15.68176737,2.0352,0.5936,2.12,13.41,2.12,13.57654227,13.77,1.73,13.87824917,2.0352,0.5936,2.12,13.77,1.73,13.87824917
10/01/2021 23:30,14.39208,2.36644,14.58533527,1.94208,0.56644,2.023,12.45,1.8,12.57944752,12.71,2.32,12.92000387,1.94208,0.56644,2.023,12.71,2.32,12.92000387
11/01/2021 00:00,13.4976,3.4268,13.92580928,1.9776,0.5768,2.06,11.52,2.85,11.86730382,11.96,1.41,12.04282774,1.9776,0.5768,2.06,11.96,1.41,12.04282774
11/01/2021 00:30,13.354,2.537,13.59285419,1.944,0.567,2.025,11.41,1.97,11.57881687,11.64,2.4,11.8848475,1.944,0.567,2.025,11.64,2.4,11.8848475
11/01/2021 01:00,13.61136,4.58248,14.36204178,2.03136,0.59248,2.116,11.58,3.99,12.24812231,12.24,0.25,12.24255284,2.03136,0.59248,2.116,12.24,0.25,12.24255284
11/01/2021 01:30,13.66792,2.92856,13.97814368,2.01792,0.58856,2.102,11.65,2.34,11.88268067,11.98,1.94,12.13606196,2.01792,0.58856,2.102,11.98,1.94,12.13606196
11/01/2021 02:00,13.03504,5.79772,14.26624775,2.01504,0.58772,2.099,11.02,5.21,12.18952419,11.93,-0.72,11.95170699,2.01504,0.58772,2.099,11.93,-0.72,11.95170699
11/01/2021 02:30,12.94088,5.81984,14.1893239,2.09088,0.60984,2.178,10.85,5.21,12.03605417,11.76,-0.72,11.7820202,2.09088,0.60984,2.178,11.76,-0.72,11.7820202
11/01/2021 03:00,12.84496,3.32228,13.2676502,2.06496,0.60228,2.151,10.78,2.72,11.11785951,11.16,1.86,11.31393831,2.06496,0.60228,2.151,11.16,1.86,11.31393831
11/01/2021 03:30,12.58944,5.37192,13.68764129,2.02944,0.59192,2.114,10.56,4.78,11.59146238,11.33,-0.19,11.331593,2.02944,0.59192,2.114,11.33,-0.19,11.331593
11/01/2021 04:00,12.46072,5.32396,13.55042778,2.07072,0.60396,2.157,10.39,4.72,11.41185787,11.2,-0.19,11.20161149,2.07072,0.60396,2.157,11.2,-0.19,11.20161149
11/01/2021 04:30,12.86616,2.51388,13.10944949,2.03616,0.59388,2.121,10.83,1.92,10.99887722,11.07,2.34,11.31461444,2.03616,0.59388,2.121,11.07,2.34,11.31461444
11/01/2021 05:00,12.85248,3.73864,13.38520344,2.05248,0.59864,2.138,10.8,3.14,11.2472041,11.27,1.08,11.32162974,2.05248,0.59864,2.138,11.27,1.08,11.32162974
11/01/2021 05:30,13.45016,3.20088,13.82578883,2.06016,0.60088,2.146,11.39,2.6,11.68298335,11.81,1.42,11.895062,2.06016,0.60088,2.146,11.81,1.42,11.895062
11/01/2021 06:00,14.26256,2.18908,14.42957688,2.12256,0.61908,2.211,12.14,1.57,12.24109881,12.42,2.07,12.59131844,2.12256,0.61908,2.211,12.42,2.07,12.59131844
11/01/2021 06:30,16.5704,1.7972,16.66757583,2.1504,0.6272,2.24,14.42,1.17,14.46738746,14.74,0.97,14.77188207,2.1504,0.6272,2.24,14.74,0.97,14.77188207
11/01/2021 07:00,18.2068,1.0474,18.23690251,2.1168,0.6174,2.205,16.09,0.43,16.09574478,16.37,0.7,16.38495957,2.1168,0.6174,2.205,16.37,0.7,16.38495957
11/01/2021 07:30,20.4456,0.1208,20.44595686,2.2656,0.6608,2.36,18.18,-0.54,18.18801803,18.5,-1.52,18.56233821,2.2656,0.6608,2.36,18.5,-1.52,18.56233821
11/01/2021 08:00,22.34848,-0.48836,22.3538152,2.26848,0.66164,2.363,20.08,-1.15,20.11290382,20.41,-0.84,20.42727833,2.26848,0.66164,2.363,20.41,-0.84,20.42727833
11/01/2021 08:30,23.78248,-0.04136,23.78251596,2.29248,0.66864,2.388,21.49,-0.71,21.50172551,22.15,-2.76,22.32129253,2.29248,0.66864,2.388,22.15,-2.76,22.32129253
11/01/2021 09:00,24.86904,-1.68028,24.92573954,2.39904,0.69972,2.499,22.47,-2.38,22.59569207,22.81,-1.7,22.87326168,2.39904,0.69972,2.499,22.81,-1.7,22.87326168
11/01/2021 09:30,25.4544,-1.8958,25.52490033,2.4144,0.7042,2.515,23.04,-2.6,23.1862373,23.37,-1.92,23.44873771,2.4144,0.7042,2.515,23.37,-1.92,23.44873771
11/01/2021 10:00,25.80432,-1.97124,25.87950382,2.46432,0.71876,2.567,23.34,-2.69,23.49450361,23.68,-1.99,23.76346986,2.46432,0.71876,2.567,23.68,-1.99,23.76346986
11/01/2021 10:30,25.97536,-2.07552,26.05814864,2.41536,0.70448,2.516,23.56,-2.78,23.72344832,23.9,-2.13,23.9947265,2.41536,0.70448,2.516,23.9,-2.13,23.9947265
11/01/2021 11:00,25.97656,-0.45392,25.98052565,2.62656,0.76608,2.736,23.35,-1.22,23.3818498,24.37,-4.07,24.70752517,2.62656,0.76608,2.736,24.37,-4.07,24.70752517
11/01/2021 11:30,25.82216,1.54188,25.86815303,2.85216,0.83188,2.971,22.97,0.71,22.98097039,24.79,-6.16,25.54387794,2.85216,0.83188,2.971,24.79,-6.16,25.54387794
11/01/2021 12:00,26.17608,-1.71656,26.23230341,2.92608,0.85344,3.048,23.25,-2.57,23.39160961,23.67,-2.39,23.79035519,2.92608,0.85344,3.048,23.67,-2.39,23.79035519
11/01/2021 12:30,26.54952,-1.98264,26.62344594,2.93952,0.85736,3.062,23.61,-2.84,23.78019554,23.97,-2.34,24.08394694,2.93952,0.85736,3.062,23.97,-2.34,24.08394694
11/01/2021 13:00,26.30384,-1.91388,26.3733755,2.76384,0.80612,2.879,23.54,-2.72,23.69662423,23.9,-2.22,24.00288316,2.76384,0.80612,2.879,23.9,-2.22,24.00288316
11/01/2021 13:30,26.02632,-1.75024,26.08510442,2.77632,0.80976,2.892,23.25,-2.56,23.39051303,23.62,-2.01,23.70536859,2.77632,0.80976,2.892,23.62,-2.01,23.70536859
11/01/2021 14:00,25.48088,-0.76016,25.49221624,2.81088,0.81984,2.928,22.67,-1.58,22.72499285,23.28,-2.81,23.44897652,2.81088,0.81984,2.928,23.28,-2.81,23.44897652
11/01/2021 14:30,24.58216,1.92188,24.65717366,2.61216,0.76188,2.721,21.97,1.16,22.00060226,23.21,-5.24,23.79415264,2.61216,0.76188,2.721,23.21,-5.24,23.79415264
11/01/2021 15:00,24.62648,1.81564,24.69332027,2.55648,0.74564,2.663,22.07,1.07,22.0959227,23.3,-5.33,23.90185976,2.55648,0.74564,2.663,23.3,-5.33,23.90185976
11/01/2021 15:30,25.2312,-1.3084,25.2651017,2.6112,0.7616,2.72,22.62,-2.07,22.71451738,23,-1.77,23.06800598,2.6112,0.7616,2.72,23,-1.77,23.06800598
11/01/2021 16:00,25.22808,-1.42056,25.26804328,2.39808,0.69944,2.498,22.83,-2.12,22.9282206,23.2,-1.63,23.25719029,2.39808,0.69944,2.498,23.2,-1.63,23.25719029
11/01/2021 16:30,26.12352,-0.97064,26.14154623,2.36352,0.68936,2.462,23.76,-1.66,23.81791763,24.42,-2.58,24.55591171,2.36352,0.68936,2.462,24.42,-2.58,24.55591171
11/01/2021 17:00,26.53728,1.44504,26.57659441,2.17728,0.63504,2.268,24.36,0.81,24.37346303,26.05,-5.14,26.55225226,2.17728,0.63504,2.268,26.05,-5.14,26.55225226
11/01/2021 17:30,27.4456,-1.4492,27.48383416,2.2656,0.6608,2.36,25.18,-2.11,25.26825083,25.57,-1.61,25.62063621,2.2656,0.6608,2.36,25.57,-1.61,25.62063621
11/01/2021 18:00,27.2484,-1.2538,27.27723074,2.3184,0.6762,2.415,24.93,-1.93,25.00459558,25.31,-1.43,25.35036489,2.3184,0.6762,2.415,25.31,-1.43,25.35036489
11/01/2021 18:30,26.46704,0.47372,26.4712791,2.44704,0.71372,2.549,24.02,-0.24,24.02119897,24.81,-2.85,24.97315759,2.44704,0.71372,2.549,24.81,-2.85,24.97315759
11/01/2021 19:00,25.17248,2.55364,25.30167636,2.41248,0.70364,2.513,22.76,1.85,22.83506295,24,-4.34,24.38925173,2.41248,0.70364,2.513,24,-4.34,24.38925173
11/01/2021 19:30,24.1012,0.8266,24.1153708,2.4912,0.7266,2.595,21.61,0.1,21.61023137,22.21,-1.58,22.26612899,2.4912,0.7266,2.595,22.21,-1.58,22.26612899
11/01/2021 20:00,22.68416,3.52788,22.95685197,2.56416,0.74788,2.671,20.12,2.78,20.31114965,21.29,-3.52,21.57902917,2.56416,0.74788,2.671,21.29,-3.52,21.57902917
11/01/2021 20:30,21.49688,3.82784,21.83502253,2.42688,0.70784,2.528,19.07,3.12,19.32354264,20.08,-2.6,20.24762702,2.42688,0.70784,2.528,20.08,-2.6,20.24762702
11/01/2021 21:00,20.95584,0.68712,20.96710195,2.35584,0.68712,2.454,18.6,0,18.6,18.89,0.54,18.89771679,2.35584,0.68712,2.454,18.89,0.54,18.89771679
11/01/2021 21:30,19.8484,1.1712,19.88292463,2.4384,0.7112,2.54,17.41,0.46,17.41607591,17.7,0.91,17.72337722,2.4384,0.7112,2.54,17.7,0.91,17.72337722
11/01/2021 22:00,18.60184,1.69012,18.67846238,2.33184,0.68012,2.429,16.27,1.01,16.30131897,16.66,0.95,16.68706385,2.33184,0.68012,2.429,16.66,0.95,16.68706385
11/01/2021 22:30,17.35448,1.69964,17.43750992,2.36448,0.68964,2.463,14.99,1.01,15.02398749,15.22,1.55,15.29872217,2.36448,0.68964,2.463,15.22,1.55,15.29872217
11/01/2021 23:00,16.28368,1.98524,16.40424982,2.62368,0.76524,2.733,13.66,1.22,13.71437202,13.92,1.76,14.03082321,2.62368,0.76524,2.733,13.92,1.76,14.03082321
11/01/2021 23:30,14.86888,4.66884,15.58466103,2.49888,0.72884,2.603,12.37,3.94,12.98231489,13.17,-0.64,13.18554132,2.49888,0.72884,2.603,13.17,-0.64,13.18554132
12/01/2021 00:00,13.918,5.459,14.95029782,2.328,0.679,2.425,11.59,4.78,12.53700522,12.52,-1.16,12.57362319,2.328,0.679,2.425,12.52,-1.16,12.57362319
12/01/2021 00:30,13.586,5.438,14.6339072,2.256,0.658,2.35,11.33,4.78,12.29704436,12.26,-1.16,12.31475538,2.256,0.658,2.35,12.26,-1.16,12.31475538
12/01/2021 01:00,14.02912,5.45016,15.0505964,2.46912,0.72016,2.572,11.56,4.73,12.4902562,12.49,-1.16,12.54375143,2.46912,0.72016,2.572,12.49,-1.16,12.54375143
12/01/2021 01:30,13.80008,5.46544,14.84295262,2.35008,0.68544,2.448,11.45,4.78,12.40769519,12.37,-1.16,12.4242706,2.35008,0.68544,2.448,12.37,-1.16,12.4242706
12/01/2021 02:00,13.63256,5.46908,14.68868708,2.36256,0.68908,2.461,11.27,4.78,12.241785,12.2,-1.2,12.25887434,2.36256,0.68908,2.461,12.2,-1.2,12.25887434
12/01/2021 02:30,13.70504,3.15772,14.06411451,2.49504,0.72772,2.599,11.21,2.43,11.47035309,11.66,1.2,11.72158692,2.49504,0.72772,2.599,11.66,1.2,11.72158692
12/01/2021 03:00,13.50792,2.20356,13.68647432,2.37792,0.69356,2.477,11.13,1.51,11.23196332,11.4,2.04,11.58108803,2.37792,0.69356,2.477,11.4,2.04,11.58108803
12/01/2021 03:30,13.37792,2.16356,13.55174289,2.13792,0.62356,2.227,11.24,1.54,11.34500771,11.49,1.93,11.65096563,2.13792,0.62356,2.227,11.49,1.93,11.65096563
12/01/2021 04:00,13.1536,2.1448,13.32731631,2.0736,0.6048,2.16,11.08,1.54,11.18650973,11.33,2.07,11.51754314,2.0736,0.6048,2.16,11.33,2.07,11.51754314
12/01/2021 04:30,13.36392,2.11156,13.52970966,2.23392,0.65156,2.327,11.13,1.46,11.22535077,11.39,1.97,11.55910896,2.23392,0.65156,2.327,11.39,1.97,11.55910896
