Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/01/2021 05:00,13.28624,2.03932,13.44183765,1.98624,0.57932,2.069,11.3,1.46,11.39392821,11.55,1.97,11.7167999,1.98624,0.57932,2.069,11.55,1.97,11.7167999
12/01/2021 05:30,13.5628,1.9754,13.70590198,1.9728,0.5754,2.055,11.59,1.4,11.67424944,11.85,1.92,12.00453664,1.9728,0.5754,2.055,11.85,1.92,12.00453664
12/01/2021 06:00,14.38224,1.90732,14.50815967,2.08224,0.60732,2.169,12.3,1.3,12.3685084,12.57,1.84,12.70395608,2.08224,0.60732,2.169,12.57,1.84,12.70395608
12/01/2021 06:30,16.38336,1.58848,16.46018692,1.98336,0.57848,2.066,14.4,1.01,14.43537668,14.74,0.7,14.75661208,1.98336,0.57848,2.066,14.74,0.7,14.75661208
12/01/2021 07:00,17.67728,3.45504,18.01176087,1.93728,0.56504,2.018,15.74,2.89,16.00311532,16.39,-1.01,16.4210901,1.93728,0.56504,2.018,16.39,-1.01,16.4210901
12/01/2021 07:30,19.9212,0.3366,19.92404349,2.0112,0.5866,2.095,17.91,-0.25,17.91174475,18.28,-1.5,18.34143942,2.0112,0.5866,2.095,18.28,-1.5,18.34143942
12/01/2021 08:00,21.5304,-0.0628,21.53049159,1.9104,0.5572,1.99,19.62,-0.62,19.62979368,20.1,-1.45,20.15223313,1.9104,0.5572,1.99,20.1,-1.45,20.15223313
12/01/2021 08:30,22.98712,-0.23084,22.98827904,1.91712,0.55916,1.997,21.07,-0.79,21.08480496,21.7,-2.5,21.84353451,1.91712,0.55916,1.997,21.7,-2.5,21.84353451
12/01/2021 09:00,23.84464,-1.57448,23.89656553,1.90464,0.55552,1.984,21.94,-2.13,22.04315086,22.29,-1.57,22.3452232,1.90464,0.55552,1.984,22.29,-1.57,22.3452232
12/01/2021 09:30,24.254,-0.708,24.26433144,1.824,0.532,1.9,22.43,-1.24,22.46424938,23.26,-3.23,23.48319612,1.824,0.532,1.9,23.26,-3.23,23.48319612
12/01/2021 10:00,23.9936,1.6048,24.04720824,1.8336,0.5348,1.91,22.16,1.07,22.18581754,23.93,-5.76,24.61346176,1.8336,0.5348,1.91,23.93,-5.76,24.61346176
12/01/2021 10:30,24.28448,1.58964,24.33645258,1.88448,0.54964,1.963,22.4,1.04,22.42412986,24.19,-5.82,24.88028336,1.88448,0.54964,1.963,24.19,-5.82,24.88028336
12/01/2021 11:00,24.13304,1.60672,24.18646665,1.94304,0.56672,2.024,22.19,1.04,22.21435797,23.96,-5.78,24.64731223,1.94304,0.56672,2.024,23.96,-5.78,24.64731223
12/01/2021 11:30,24.24664,1.42652,24.28856749,1.97664,0.57652,2.059,22.27,0.85,22.28621547,24.06,-5.94,24.78239698,1.97664,0.57652,2.059,24.06,-5.94,24.78239698
12/01/2021 12:00,24.10576,0.54668,24.11195812,2.04576,0.59668,2.131,22.06,-0.05,22.06005666,23.42,-4.71,23.88892003,2.04576,0.59668,2.131,23.42,-4.71,23.88892003
12/01/2021 12:30,24.45568,-1.85376,24.52583761,2.21568,0.64624,2.308,22.24,-2.5,22.38007149,22.6,-2.02,22.69009476,2.21568,0.64624,2.308,22.6,-2.02,22.69009476
12/01/2021 13:00,24.218,-1.616,24.27185572,2.208,0.644,2.3,22.01,-2.26,22.12572485,22.38,-1.78,22.45067482,2.208,0.644,2.3,22.38,-1.78,22.45067482
12/01/2021 13:30,23.37768,-0.67776,23.38750266,2.16768,0.63224,2.258,21.21,-1.31,21.25041647,21.74,-2,21.83180249,2.16768,0.63224,2.258,21.74,-2,21.83180249
12/01/2021 14:00,22.67168,1.56924,22.72592326,1.95168,0.56924,2.033,20.72,1,20.74411724,21.82,-4.48,22.27516105,1.95168,0.56924,2.033,21.82,-4.48,22.27516105
12/01/2021 14:30,22.51712,1.91416,22.59833404,1.79712,0.52416,1.872,20.72,1.39,20.7665717,21.92,-4.82,22.44368063,1.79712,0.52416,1.872,21.92,-4.82,22.44368063
12/01/2021 15:00,23.1492,1.8156,23.22028992,1.9392,0.5656,2.02,21.21,1.25,21.24680211,22.41,-4.97,22.95449847,1.9392,0.5656,2.02,22.41,-4.97,22.95449847
12/01/2021 15:30,23.65968,-0.54676,23.66599679,1.75968,0.51324,1.833,21.9,-1.06,21.92563796,22.55,-2.75,22.71706407,1.75968,0.51324,1.833,22.55,-2.75,22.71706407
12/01/2021 16:00,24.2208,-1.7256,24.28219199,1.6608,0.4844,1.73,22.56,-2.21,22.66798844,22.93,-1.54,22.98165573,1.6608,0.4844,1.73,22.93,-1.54,22.98165573
12/01/2021 16:30,25.12024,-1.76868,25.18242813,1.65024,0.48132,1.719,23.47,-2.25,23.57760378,23.85,-1.54,23.89966736,1.65024,0.48132,1.719,23.85,-1.54,23.89966736
12/01/2021 17:00,26.23072,-0.12104,26.23099926,1.71072,0.49896,1.782,24.52,-0.62,24.52783725,25.61,-3.5,25.84805795,1.71072,0.49896,1.782,25.61,-3.5,25.84805795
12/01/2021 17:30,26.54312,1.90716,26.61154784,1.77312,0.51716,1.847,24.77,1.39,24.80897015,26.66,-5.4,27.20138967,1.77312,0.51716,1.847,26.66,-5.4,27.20138967
12/01/2021 18:00,26.39792,2.00856,26.47422319,1.77792,0.51856,1.852,24.62,1.49,24.66504612,26.51,-5.32,27.03853731,1.77792,0.51856,1.852,26.51,-5.32,27.03853731
12/01/2021 18:30,25.9908,0.6394,25.99866375,1.7808,0.5194,1.855,24.21,0.12,24.2102974,25.39,-3.35,25.61004881,1.7808,0.5194,1.855,25.39,-3.35,25.61004881
12/01/2021 19:00,25.34656,-0.94892,25.36431653,1.78656,0.52108,1.861,23.56,-1.47,23.60581496,23.92,-0.98,23.94006683,1.78656,0.52108,1.861,23.92,-0.98,23.94006683
12/01/2021 19:30,24.26656,-0.03892,24.26659121,1.78656,0.52108,1.861,22.48,-0.56,22.48697401,22.96,-1.11,22.98681579,1.78656,0.52108,1.861,22.96,-1.11,22.98681579
12/01/2021 20:00,22.682,3.121,22.89571499,1.752,0.511,1.825,20.93,2.61,21.09210753,22.12,-3.6,22.411033,1.752,0.511,1.825,22.12,-3.6,22.411033
12/01/2021 20:30,21.78416,3.27288,22.02864886,1.72416,0.50288,1.796,20.06,2.77,20.25034568,20.71,-2.86,20.90654682,1.72416,0.50288,1.796,20.71,-2.86,20.90654682
12/01/2021 21:00,20.6944,3.7742,21.03574997,1.6944,0.4942,1.765,19,3.28,19.28103732,20.02,-2.43,20.16693581,1.6944,0.4942,1.765,20.02,-2.43,20.16693581
12/01/2021 21:30,19.99056,0.96308,20.01374558,1.69056,0.49308,1.761,18.3,0.47,18.30603452,18.59,0.78,18.60635644,1.69056,0.49308,1.761,18.59,0.78,18.60635644
12/01/2021 22:00,18.79056,1.23308,18.83097532,1.69056,0.49308,1.761,17.1,0.74,17.11600421,17.42,1.13,17.45661193,1.69056,0.49308,1.761,17.42,1.13,17.45661193
12/01/2021 22:30,17.32504,3.60772,17.69668485,1.77504,0.51772,1.849,15.55,3.09,15.85404049,16.31,-0.66,16.32334831,1.77504,0.51772,1.849,16.31,-0.66,16.32334831
12/01/2021 23:00,16.3748,1.6114,16.45389574,1.6848,0.4914,1.755,14.69,1.12,14.73263384,14.94,1.62,15.02757465,1.6848,0.4914,1.755,14.94,1.62,15.02757465
12/01/2021 23:30,14.91056,4.97308,15.71802545,1.69056,0.49308,1.761,13.22,4.48,13.95846696,14.13,-1.31,14.19059548,1.69056,0.49308,1.761,14.13,-1.31,14.19059548
13/01/2021 00:00,14.0644,5.2442,15.01029583,1.6944,0.4942,1.765,12.37,4.75,13.25063772,13.3,-1.31,13.36435932,1.6944,0.4942,1.765,13.3,-1.31,13.36435932
13/01/2021 00:30,13.66072,5.32896,14.66332451,1.71072,0.49896,1.782,11.95,4.83,12.88919703,12.87,-1.27,12.93250942,1.71072,0.49896,1.782,12.87,-1.27,12.93250942
13/01/2021 01:00,14.12496,5.19728,15.05078783,1.70496,0.49728,1.776,12.42,4.7,13.27954819,13.34,-1.36,13.40914613,1.70496,0.49728,1.776,13.34,-1.36,13.40914613
13/01/2021 01:30,14.08072,5.23896,15.02376043,1.71072,0.49896,1.782,12.37,4.74,13.24705628,13.29,-1.32,13.35539217,1.71072,0.49896,1.782,13.29,-1.32,13.35539217
13/01/2021 02:00,13.86792,5.25856,14.83144155,1.77792,0.51856,1.852,12.09,4.74,12.9859809,13.02,-1.32,13.08674138,1.77792,0.51856,1.852,13.02,-1.32,13.08674138
13/01/2021 02:30,13.63984,5.25912,14.61860385,1.77984,0.51912,1.854,11.86,4.74,12.7721259,12.79,-1.18,12.84431781,1.77984,0.51912,1.854,12.79,-1.18,12.84431781
13/01/2021 03:00,13.52504,4.17772,14.15556609,1.77504,0.51772,1.849,11.75,3.66,12.30683144,12.45,-0.06,12.45014458,1.77504,0.51772,1.849,12.45,-0.06,12.45014458
13/01/2021 03:30,13.63488,2.08184,13.7928971,1.75488,0.51184,1.828,11.88,1.57,11.98329254,12.15,1.93,12.30233311,1.75488,0.51184,1.828,12.15,1.93,12.30233311
13/01/2021 04:00,13.49504,2.12772,13.66174575,1.77504,0.51772,1.849,11.72,1.61,11.83006762,11.99,1.93,12.14434025,1.77504,0.51772,1.849,11.99,1.93,12.14434025
13/01/2021 04:30,13.57176,2.12968,13.73783849,1.78176,0.51968,1.856,11.79,1.61,11.89942015,12.05,1.97,12.20997133,1.78176,0.51968,1.856,12.05,1.97,12.20997133
13/01/2021 05:00,13.5884,2.1112,13.75142829,1.7184,0.5012,1.79,11.87,1.61,11.97868941,12.14,1.97,12.29880075,1.7184,0.5012,1.79,12.14,1.97,12.29880075
13/01/2021 05:30,13.99368,1.96524,14.13100309,1.66368,0.48524,1.733,12.33,1.48,12.41850635,12.61,1.85,12.74498333,1.66368,0.48524,1.733,12.61,1.85,12.74498333
13/01/2021 06:00,14.78616,2.00888,14.92200142,1.67616,0.48888,1.746,13.11,1.52,13.19782179,13.41,1.48,13.4914232,1.67616,0.48888,1.746,13.41,1.48,13.4914232
13/01/2021 06:30,16.68856,1.54708,16.76011609,1.73856,0.50708,1.811,14.95,1.04,14.98613025,15.29,0.73,15.3074165,1.73856,0.50708,1.811,15.29,0.73,15.3074165
13/01/2021 07:00,18.06648,3.28064,18.36192524,1.71648,0.50064,1.788,16.35,2.78,16.58465857,17.12,-1.5,17.18558698,1.71648,0.50064,1.788,17.12,-1.5,17.18558698
13/01/2021 07:30,19.98352,2.24936,20.10971636,1.64352,0.47936,1.712,18.34,1.77,18.4252137,19.16,-3.62,19.49897433,1.64352,0.47936,1.712,19.16,-3.62,19.49897433
13/01/2021 08:00,22.08448,-0.73036,22.09655364,1.64448,0.47964,1.713,20.44,-1.21,20.47578326,20.77,-0.76,20.78390002,1.64448,0.47964,1.713,20.77,-0.76,20.78390002
13/01/2021 08:30,23.43888,-0.09616,23.43907725,1.65888,0.48384,1.728,21.78,-0.58,21.78772131,22.46,-2.64,22.61462359,1.65888,0.48384,1.728,22.46,-2.64,22.61462359
13/01/2021 09:00,24.46888,-1.73616,24.53039625,1.65888,0.48384,1.728,22.81,-2.22,22.91777694,23.17,-1.63,23.22726415,1.65888,0.48384,1.728,23.17,-1.63,23.22726415
13/01/2021 09:30,24.92984,-1.35588,24.96668446,1.65984,0.48412,1.729,23.27,-1.84,23.34263267,23.85,-2.48,23.97859254,1.65984,0.48412,1.729,23.85,-2.48,23.97859254
13/01/2021 10:00,24.6708,1.5994,24.72258993,1.7808,0.5194,1.855,22.89,1.08,22.91546421,24.69,-5.74,25.34844571,1.7808,0.5194,1.855,24.69,-5.74,25.34844571
13/01/2021 10:30,24.74768,1.54724,24.79600002,1.80768,0.52724,1.883,22.94,1.02,22.96266535,24.74,-5.74,25.39714945,1.80768,0.52724,1.883,24.74,-5.74,25.39714945
13/01/2021 11:00,24.8856,1.3408,24.921694,1.7856,0.5208,1.86,23.1,0.82,23.11454953,24.9,-5.92,25.59406963,1.7856,0.5208,1.86,24.9,-5.92,25.59406963
13/01/2021 11:30,25.84144,-2.28208,25.94201053,1.74144,0.50792,1.814,24.1,-2.79,24.26095835,24.47,-2.29,24.57692007,1.74144,0.50792,1.814,24.47,-2.29,24.57692007
13/01/2021 12:00,25.85952,-2.34764,25.96586583,1.85952,0.54236,1.937,24,-2.89,24.17337585,24.36,-2.39,24.47696264,1.85952,0.54236,1.937,24.36,-2.39,24.47696264
13/01/2021 12:30,26.21416,-2.30212,26.31505161,1.84416,0.53788,1.921,24.37,-2.84,24.53492409,24.74,-2.33,24.84947686,1.84416,0.53788,1.921,24.74,-2.33,24.84947686
13/01/2021 13:00,26.19192,-2.05944,26.27276092,1.92192,0.56056,2.002,24.27,-2.62,24.41100776,24.65,-2.11,24.74014147,1.92192,0.56056,2.002,24.65,-2.11,24.74014147
13/01/2021 13:30,25.99192,-1.95944,26.06567303,1.92192,0.56056,2.002,24.07,-2.52,24.20155574,24.45,-1.97,24.52923562,1.92192,0.56056,2.002,24.45,-1.97,24.52923562
13/01/2021 14:00,25.33608,-1.98156,25.41345175,1.84608,0.53844,1.923,23.49,-2.52,23.62478571,23.87,-1.77,23.93553425,1.84608,0.53844,1.923,23.87,-1.77,23.93553425
13/01/2021 14:30,25.12896,-1.98572,25.20729487,1.72896,0.50428,1.801,23.4,-2.49,23.53210785,23.78,-1.81,23.84878404,1.72896,0.50428,1.801,23.78,-1.81,23.84878404
13/01/2021 15:00,25.16664,-1.94348,25.24157054,1.73664,0.50652,1.809,23.43,-2.45,23.55774607,23.78,-1.95,23.85981769,1.73664,0.50652,1.809,23.78,-1.95,23.85981769
13/01/2021 15:30,24.57568,1.56624,24.62553868,1.73568,0.50624,1.808,22.84,1.06,22.86458397,24.06,-5.05,24.58426529,1.73568,0.50624,1.808,24.06,-5.05,24.58426529
13/01/2021 16:00,24.94088,1.73484,25.00114327,1.73088,0.50484,1.803,23.21,1.23,23.2425687,24.47,-5.22,25.02057753,1.73088,0.50484,1.803,24.47,-5.22,25.02057753
13/01/2021 16:30,25.46432,1.67876,25.51959694,1.74432,0.50876,1.817,23.72,1.17,23.74883787,25,-5.22,25.53915425,1.74432,0.50876,1.817,25,-5.22,25.53915425
13/01/2021 17:00,26.93296,-1.55872,26.97802703,1.75296,0.51128,1.826,25.18,-2.07,25.26494211,25.65,-2.11,25.73663925,1.75296,0.51128,1.826,25.65,-2.11,25.73663925
13/01/2021 17:30,27.3276,-1.7832,27.38571752,1.7376,0.5068,1.81,25.59,-2.29,25.69225953,26,-1.78,26.06085954,1.7376,0.5068,1.81,26,-1.78,26.06085954
13/01/2021 18:00,27.11488,0.04184,27.11491228,1.75488,0.51184,1.828,25.36,-0.47,25.36435491,26.22,-3.45,26.4459997,1.75488,0.51184,1.828,26.22,-3.45,26.4459997
13/01/2021 18:30,26.25584,0.04212,26.25587378,1.75584,0.51212,1.829,24.5,-0.47,24.50450775,25.19,-2.48,25.31178579,1.75584,0.51212,1.829,25.19,-2.48,25.31178579
13/01/2021 19:00,25.46952,-0.93264,25.48658993,1.73952,0.50736,1.812,23.73,-1.44,23.77365138,24.09,-0.98,24.10992534,1.73952,0.50736,1.812,24.09,-0.98,24.10992534
13/01/2021 19:30,24.28608,-0.36656,24.28884616,1.72608,0.50344,1.798,22.56,-0.87,22.57676903,22.9,-0.6,22.90785891,1.72608,0.50344,1.798,22.9,-0.6,22.90785891
13/01/2021 20:00,22.9764,0.2452,22.97770833,1.7664,0.5152,1.84,21.21,-0.27,21.21171846,21.61,-2.95,21.81042411,1.7664,0.5152,1.84,21.61,-2.95,21.81042411
13/01/2021 20:30,21.5976,3.3418,21.85460942,1.8576,0.5418,1.935,19.74,2.8,19.93759263,20.83,-2.82,21.02002141,1.8576,0.5418,1.935,20.83,-2.82,21.02002141
13/01/2021 21:00,20.78112,3.24116,21.03235761,1.82112,0.53116,1.897,18.96,2.71,19.15269433,19.48,-0.23,19.48135776,1.82112,0.53116,1.897,19.48,-0.23,19.48135776
13/01/2021 21:30,19.84352,0.97436,19.8674272,1.76352,0.51436,1.837,18.08,0.46,18.08585082,18.37,0.93,18.39352603,1.76352,0.51436,1.837,18.37,0.93,18.39352603
13/01/2021 22:00,18.63328,2.16304,18.75840786,1.79328,0.52304,1.868,16.84,1.64,16.91966903,17.34,0.34,17.34333301,1.79328,0.52304,1.868,17.34,0.34,17.34333301
13/01/2021 22:30,17.2208,4.8294,17.88516304,1.7808,0.5194,1.855,15.44,4.31,16.03027448,16.46,-1.8,16.55812791,1.7808,0.5194,1.855,16.46,-1.8,16.55812791
13/01/2021 23:00,16.29848,2.83164,16.54263085,1.78848,0.52164,1.863,14.51,2.31,14.69272609,14.99,0.65,15.00408611,1.78848,0.52164,1.863,14.99,0.65,15.00408611
13/01/2021 23:30,15.30864,1.88752,15.42456451,1.80864,0.52752,1.884,13.5,1.36,13.56833077,13.76,1.89,13.88919364,1.80864,0.52752,1.884,13.76,1.89,13.88919364
14/01/2021 00:00,14.38712,3.17416,14.73310943,1.79712,0.52416,1.872,12.59,2.65,12.86586958,13.08,0.86,13.10824168,1.79712,0.52416,1.872,13.08,0.86,13.10824168
14/01/2021 00:30,13.89072,5.24396,14.84759976,1.83072,0.53396,1.907,12.06,4.71,12.94711165,12.97,-1.09,13.01572126,1.83072,0.53396,1.907,12.97,-1.09,13.01572126
14/01/2021 01:00,14.10488,5.09684,14.99751372,1.63488,0.47684,1.703,12.47,4.62,13.29831944,13.38,-1.15,13.42932984,1.63488,0.47684,1.703,13.38,-1.15,13.42932984
14/01/2021 01:30,13.76304,4.89672,14.60818732,1.22304,0.35672,1.274,12.54,4.54,13.33653628,13.45,-1.25,13.50796062,1.22304,0.35672,1.274,13.45,-1.25,13.50796062
14/01/2021 02:00,13.83816,5.15488,14.76710737,1.86816,0.54488,1.946,11.97,4.61,12.82704175,12.87,-1.22,12.92769508,1.86816,0.54488,1.946,12.87,-1.22,12.92769508
14/01/2021 02:30,13.80648,4.57564,14.54494316,1.83648,0.53564,1.913,11.97,4.04,12.6333883,12.73,-0.38,12.73567038,1.83648,0.53564,1.913,12.73,-0.38,12.73567038
14/01/2021 03:00,13.42872,1.77796,13.54590944,0.91872,0.26796,0.957,12.51,1.51,12.60080156,12.77,1.88,12.90764502,0.91872,0.26796,0.957,12.77,1.88,12.90764502
14/01/2021 03:30,13.76936,1.97648,13.91049057,1.59936,0.46648,1.666,12.17,1.51,12.26331929,12.43,1.88,12.57136826,1.59936,0.46648,1.666,12.43,1.88,12.57136826
14/01/2021 04:00,13.6576,2.2218,13.83713962,1.8576,0.5418,1.935,11.8,1.68,11.91899325,12.04,2.03,12.20993448,1.8576,0.5418,1.935,12.04,2.03,12.20993448
14/01/2021 04:30,13.35136,1.87248,13.48202489,1.07136,0.31248,1.116,12.28,1.56,12.37869137,12.55,1.91,12.69451062,1.07136,0.31248,1.116,12.55,1.91,12.69451062
14/01/2021 05:00,13.49168,1.98424,13.63681186,1.35168,0.39424,1.408,12.14,1.59,12.24368,12.4,1.95,12.55239021,1.35168,0.39424,1.408,12.4,1.95,12.55239021
14/01/2021 05:30,14.11,2.075,14.26175743,1.8,0.525,1.875,12.31,1.55,12.40719952,12.57,1.91,12.71428331,1.8,0.525,1.875,12.57,1.91,12.71428331
14/01/2021 06:00,14.28632,4.03476,14.84514154,0.97632,0.28476,1.017,13.31,3.75,13.82818137,14.09,-0.81,14.11326327,0.97632,0.28476,1.017,14.09,-0.81,14.11326327
14/01/2021 06:30,16.56752,1.06136,16.60148198,1.30752,0.38136,1.362,15.26,0.68,15.27514321,15.51,1.13,15.55110929,1.30752,0.38136,1.362,15.51,1.13,15.55110929
14/01/2021 07:00,18.19672,3.05696,18.45171058,1.80672,0.52696,1.882,16.39,2.53,16.58411891,17.04,-1.12,17.07676784,1.80672,0.52696,1.882,17.04,-1.12,17.07676784
14/01/2021 07:30,20.54936,-0.14352,20.54986118,1.83936,0.53648,1.916,18.71,-0.68,18.72235295,19,-0.44,19.00509405,1.83936,0.53648,1.916,19,-0.44,19.00509405
14/01/2021 08:00,22.14704,0.28872,22.14892187,1.84704,0.53872,1.924,20.3,-0.25,20.30153935,20.91,-2.05,21.01024988,1.84704,0.53872,1.924,20.91,-2.05,21.01024988
14/01/2021 08:30,23.56736,0.25048,23.56869105,1.88736,0.55048,1.966,21.68,-0.3,21.68207555,22.47,-3.31,22.71248555,1.88736,0.55048,1.966,22.47,-3.31,22.71248555
14/01/2021 09:00,24.75136,-1.88752,24.82322609,1.79136,0.52248,1.866,22.96,-2.41,23.08613653,23.32,-1.75,23.38557034,1.79136,0.52248,1.866,23.32,-1.75,23.38557034
14/01/2021 09:30,25.22008,-2.15956,25.31237118,1.75008,0.51044,1.823,23.47,-2.67,23.62138438,23.82,-1.97,23.90132423,1.75008,0.51044,1.823,23.82,-1.97,23.90132423
14/01/2021 10:00,25.6416,-2.1962,25.73548028,1.7616,0.5138,1.835,23.88,-2.71,24.03327901,24.24,-2,24.32236831,1.7616,0.5138,1.835,24.24,-2,24.32236831
14/01/2021 10:30,25.84544,-2.26508,25.94450532,1.76544,0.51492,1.839,24.08,-2.78,24.23994224,24.43,-2.08,24.51838698,1.76544,0.51492,1.839,24.43,-2.08,24.51838698
14/01/2021 11:00,26.00128,-2.37796,26.10979233,1.72128,0.50204,1.793,24.28,-2.88,24.45021063,24.63,-2.17,24.72540798,1.72128,0.50204,1.793,24.63,-2.17,24.72540798
14/01/2021 11:30,26.0828,-2.4446,26.1971091,1.7328,0.5054,1.805,24.35,-2.95,24.52804517,24.71,-2.39,24.82531369,1.7328,0.5054,1.805,24.71,-2.39,24.82531369
14/01/2021 12:00,26.00888,-0.63116,26.01653708,1.77888,0.51884,1.853,24.23,-1.15,24.2572752,25.36,-4.39,25.73716573,1.77888,0.51884,1.853,25.36,-4.39,25.73716573
14/01/2021 12:30,26.09816,0.94988,26.1154404,1.74816,0.50988,1.821,24.35,0.44,24.35397503,26.24,-6.44,27.01871944,1.74816,0.50988,1.821,26.24,-6.44,27.01871944
14/01/2021 13:00,26.19712,1.09416,26.21995962,1.79712,0.52416,1.872,24.4,0.57,24.40665688,26.29,-6.32,27.03898112,1.79712,0.52416,1.872,26.29,-6.32,27.03898112
14/01/2021 13:30,26.20768,-0.55276,26.21350863,1.80768,0.52724,1.883,24.4,-1.08,24.42388994,25.49,-4.11,25.81922152,1.80768,0.52724,1.883,25.49,-4.11,25.81922152
14/01/2021 14:00,25.8844,-2.3558,25.99138236,1.4544,0.4242,1.515,24.43,-2.78,24.58766561,24.81,-2.3,24.91638216,1.4544,0.4242,1.515,24.81,-2.3,24.91638216
14/01/2021 14:30,25.69936,-2.14352,25.78859791,1.83936,0.53648,1.916,23.86,-2.68,24.01003957,24.24,-2.14,24.33428035,1.83936,0.53648,1.916,24.24,-2.14,24.33428035
14/01/2021 15:00,25.38256,-2.01092,25.46209244,1.88256,0.54908,1.961,23.5,-2.56,23.63902705,23.89,-1.85,23.96152332,1.88256,0.54908,1.961,23.89,-1.85,23.96152332
14/01/2021 15:30,25.34704,-1.88128,25.41675926,1.84704,0.53872,1.924,23.5,-2.42,23.62427565,23.89,-1.96,23.970267,1.84704,0.53872,1.924,23.89,-1.96,23.970267
14/01/2021 16:00,25.31728,-1.73996,25.37699997,1.81728,0.53004,1.893,23.5,-2.27,23.60938161,23.89,-2.02,23.97524765,1.81728,0.53004,1.893,23.89,-2.02,23.97524765
14/01/2021 16:30,26.12912,-1.86484,26.19558246,1.86912,0.54516,1.947,24.26,-2.41,24.3794114,24.65,-1.98,24.72939344,1.86912,0.54516,1.947,24.65,-1.98,24.72939344
14/01/2021 17:00,27.65216,-1.71812,27.70548482,2.37216,0.69188,2.471,25.28,-2.41,25.39461557,25.68,-1.88,25.74872424,2.37216,0.69188,2.471,25.68,-1.88,25.74872424
14/01/2021 17:30,28.22696,-1.78672,28.28345168,2.37696,0.69328,2.476,25.85,-2.48,25.96869076,26.24,-1.98,26.31459671,2.37696,0.69328,2.476,26.24,-1.98,26.31459671
14/01/2021 18:00,28.11928,-1.73896,28.1729993,2.36928,0.69104,2.468,25.75,-2.43,25.86440411,26.14,-1.89,26.20823725,2.36928,0.69104,2.468,26.14,-1.89,26.20823725
14/01/2021 18:30,27.21312,0.24216,27.21419743,2.37312,0.69216,2.472,24.84,-0.45,24.84407575,25.61,-2.93,25.77706345,2.37312,0.69216,2.472,25.61,-2.93,25.77706345
14/01/2021 19:00,26.28408,-0.76756,26.29528493,2.37408,0.69244,2.473,23.91,-1.46,23.95453402,24.27,-0.95,24.2885858,2.37408,0.69244,2.473,24.27,-0.95,24.2885858
14/01/2021 19:30,25.15488,-0.50316,25.15991172,2.35488,0.68684,2.453,22.8,-1.19,22.8310337,23.15,-0.72,23.16119384,2.35488,0.68684,2.453,23.15,-0.72,23.16119384
14/01/2021 20:00,24.05856,-0.06292,24.05864228,2.45856,0.71708,2.561,21.6,-0.78,21.61407875,21.92,-0.44,21.92441561,2.45856,0.71708,2.561,21.92,-0.44,21.92441561
14/01/2021 20:30,22.53296,0.23628,22.53419878,2.35296,0.68628,2.451,20.18,-0.45,20.18501672,20.49,0,20.49,2.35296,0.68628,2.451,20.49,0,20.49
14/01/2021 21:00,21.41032,3.63676,21.71699394,2.32032,0.67676,2.417,19.09,2.96,19.31811844,19.94,-2.52,20.09860692,2.32032,0.67676,2.417,19.94,-2.52,20.09860692
14/01/2021 21:30,20.37744,3.30592,20.64386514,2.31744,0.67592,2.414,18.06,2.63,18.25049314,18.91,-1.52,18.97099101,2.31744,0.67592,2.414,18.91,-1.52,18.97099101
14/01/2021 22:00,19.48312,1.29716,19.52625384,2.49312,0.72716,2.597,16.99,0.57,16.99955882,17.27,1.16,17.30891389,2.49312,0.72716,2.597,17.27,1.16,17.30891389
14/01/2021 22:30,18.09344,2.78892,18.30712008,2.29344,0.66892,2.389,15.8,2.12,15.9415934,16.34,0.29,16.34257324,2.29344,0.66892,2.389,16.34,0.29,16.34257324
14/01/2021 23:00,16.90024,1.83132,16.99917189,2.37024,0.69132,2.469,14.53,1.14,14.57465265,14.77,1.62,14.85857665,2.37024,0.69132,2.469,14.77,1.62,14.85857665
14/01/2021 23:30,15.7756,2.0758,15.91158386,2.3856,0.6958,2.485,13.39,1.38,13.46092493,13.66,1.77,13.77419689,2.3856,0.6958,2.485,13.66,1.77,13.77419689
15/01/2021 00:00,14.56328,5.43804,15.54546247,2.39328,0.69804,2.493,12.17,4.74,13.06049387,13.08,-1.12,13.1278635,2.39328,0.69804,2.493,13.08,-1.12,13.1278635
15/01/2021 00:30,14.214,5.462,15.22731887,2.304,0.672,2.4,11.91,4.79,12.83714143,12.82,-1.06,12.86374751,2.304,0.672,2.4,12.82,-1.06,12.86374751
15/01/2021 01:00,14.62432,5.33376,15.56662234,2.34432,0.68376,2.442,12.28,4.65,13.13091391,13.19,-1.16,13.24091009,2.34432,0.68376,2.442,13.19,-1.16,13.24091009
15/01/2021 01:30,14.49872,5.44796,15.48848443,2.35872,0.68796,2.457,12.14,4.76,13.03983129,13.05,-1.05,13.09217323,2.35872,0.68796,2.457,13.05,-1.05,13.09217323
15/01/2021 02:00,14.34312,4.97216,15.18049625,2.37312,0.69216,2.472,11.97,4.28,12.71217133,12.78,-0.57,12.79270495,2.37312,0.69216,2.472,12.78,-0.57,12.79270495
15/01/2021 02:30,14.27792,2.29856,14.46175569,2.25792,0.65856,2.352,12.02,1.64,12.13136431,12.27,2,12.43193066,2.25792,0.65856,2.352,12.27,2,12.43193066
15/01/2021 03:00,14.23504,2.33272,14.42490715,2.37504,0.69272,2.474,11.86,1.64,11.97285263,12.12,1.97,12.27905941,2.37504,0.69272,2.474,12.12,1.97,12.27905941
15/01/2021 03:30,13.87344,4.20892,14.49783932,2.29344,0.66892,2.389,11.58,3.54,12.10900491,12.21,0.29,12.21344341,2.29344,0.66892,2.389,12.21,0.29,12.21344341
15/01/2021 04:00,13.61048,5.51264,14.68449405,2.34048,0.68264,2.438,11.27,4.83,12.2613947,12.16,-1,12.20104914,2.34048,0.68264,2.438,12.16,-1,12.20104914
15/01/2021 04:30,13.59336,5.47848,14.65582407,2.22336,0.64848,2.316,11.37,4.83,12.35337201,12.26,-1,12.30071543,2.22336,0.64848,2.316,12.26,-1,12.30071543
15/01/2021 05:00,13.69512,5.53816,14.77252612,2.32512,0.67816,2.422,11.37,4.86,12.36513243,12.26,-0.97,12.29831289,2.32512,0.67816,2.422,12.26,-0.97,12.29831289
15/01/2021 05:30,13.82672,5.33696,14.82097595,2.04672,0.59696,2.132,11.78,4.74,12.69787384,12.67,-1.13,12.72029088,2.04672,0.59696,2.132,12.67,-1.13,12.72029088
15/01/2021 06:00,14.75312,2.20216,14.91656993,1.65312,0.48216,1.722,13.1,1.72,13.21243354,13.43,1.3,13.49277214,1.65312,0.48216,1.722,13.43,1.3,13.49277214
15/01/2021 06:30,16.4264,3.8802,16.87846465,1.6464,0.4802,1.715,14.78,3.4,15.16602783,15.68,-1.71,15.77296738,1.6464,0.4802,1.715,15.68,-1.71,15.77296738
15/01/2021 07:00,18.2064,4.0002,18.64067062,1.6464,0.4802,1.715,16.56,3.52,16.92997342,16.93,0.23,16.93156224,1.6464,0.4802,1.715,16.93,0.23,16.93156224
15/01/2021 07:30,20.18256,1.02908,20.20877863,1.64256,0.47908,1.711,18.54,0.55,18.54815624,19.07,-2.77,19.27012714,1.64256,0.47908,1.711,19.07,-2.77,19.27012714
15/01/2021 08:00,22.00448,-0.78036,22.01831287,1.64448,0.47964,1.713,20.36,-1.26,20.39895095,20.68,-0.63,20.689594,1.64448,0.47964,1.713,20.68,-0.63,20.689594
15/01/2021 08:30,23.16064,0.11852,23.16094325,1.64064,0.47852,1.709,21.52,-0.36,21.52301094,22.23,-2.79,22.40439689,1.64064,0.47852,1.709,22.23,-2.79,22.40439689
15/01/2021 09:00,24.2264,-0.7898,24.23927064,1.6464,0.4802,1.715,22.58,-1.27,22.61568703,23.17,-2.56,23.31099526,1.6464,0.4802,1.715,23.17,-2.56,23.31099526
15/01/2021 09:30,24.84064,0.82852,24.85445314,1.64064,0.47852,1.709,23.2,0.35,23.20263994,24.34,-5.07,24.8624315,1.64064,0.47852,1.709,24.34,-5.07,24.8624315
15/01/2021 10:00,24.90872,1.29296,24.94225486,1.51872,0.44296,1.582,23.39,0.85,23.40543954,24.67,-5.61,25.29982213,1.51872,0.44296,1.582,24.67,-5.61,25.29982213
15/01/2021 10:30,24.97224,1.11232,24.99700035,1.24224,0.36232,1.294,23.73,0.75,23.74184913,25,-5.7,25.64156781,1.24224,0.36232,1.294,25,-5.7,25.64156781
15/01/2021 11:00,24.96216,1.12688,24.98758272,1.29216,0.37688,1.346,23.67,0.75,23.68187915,24.95,-5.7,25.59282126,1.29216,0.37688,1.346,24.95,-5.7,25.59282126
15/01/2021 11:30,25.36376,1.25568,25.39482336,1.73376,0.50568,1.806,23.63,0.75,23.64189925,24.9,-5.67,25.53740198,1.73376,0.50568,1.806,24.9,-5.67,25.53740198
15/01/2021 12:00,25.83968,-1.87676,25.90774576,1.75968,0.51324,1.833,24.08,-2.39,24.19831606,24.55,-2.61,24.68834948,1.75968,0.51324,1.833,24.55,-2.61,24.68834948
15/01/2021 12:30,26.16968,-2.23676,26.26509559,1.75968,0.51324,1.833,24.41,-2.75,24.56441736,24.78,-2.23,24.88013867,1.75968,0.51324,1.833,24.78,-2.23,24.88013867
15/01/2021 13:00,26.02216,-2.02312,26.10068631,1.77216,0.51688,1.846,24.25,-2.54,24.38265982,24.63,-2.03,24.71351452,1.77216,0.51688,1.846,24.63,-2.03,24.71351452
15/01/2021 13:30,25.66792,-0.57144,25.67428014,1.77792,0.51856,1.852,23.89,-1.09,23.91485313,24.63,-3.12,24.82682622,1.77792,0.51856,1.852,24.63,-3.12,24.82682622
15/01/2021 14:00,25.01664,-0.83848,25.03068768,1.85664,0.54152,1.934,23.16,-1.38,23.20107756,23.73,-2.51,23.86237624,1.85664,0.54152,1.934,23.73,-2.51,23.86237624
15/01/2021 14:30,24.83968,-1.44676,24.88177681,1.75968,0.51324,1.833,23.08,-1.96,23.16307406,23.46,-1.49,23.50726909,1.75968,0.51324,1.833,23.46,-1.49,23.50726909
15/01/2021 15:00,24.60856,-1.36292,24.64627307,1.73856,0.50708,1.811,22.87,-1.87,22.94632432,23.25,-1.4,23.2921124,1.73856,0.50708,1.811,23.25,-1.4,23.2921124
15/01/2021 15:30,24.56376,-1.02432,24.58510803,1.73376,0.50568,1.806,22.83,-1.53,22.88121063,23.19,-1.22,23.22206924,1.73376,0.50568,1.806,23.19,-1.22,23.22206924
15/01/2021 16:00,24.8324,-0.9518,24.85063406,1.7424,0.5082,1.815,23.09,-1.46,23.13611247,23.44,-1.18,23.46968257,1.7424,0.5082,1.815,23.44,-1.18,23.46968257
15/01/2021 16:30,25.3368,-0.6176,25.34432607,1.7568,0.5124,1.83,23.58,-1.13,23.60706038,24.06,-1.72,24.12140129,1.7568,0.5124,1.83,24.06,-1.72,24.12140129
15/01/2021 17:00,26.4596,-0.9922,26.47819656,1.8096,0.5278,1.885,24.65,-1.52,24.69681963,25.15,-1.9,25.22166727,1.8096,0.5278,1.885,25.15,-1.9,25.22166727
15/01/2021 17:30,26.66232,2.00276,26.7374336,1.79232,0.52276,1.867,24.87,1.48,24.91399807,26.14,-4.77,26.57164842,1.79232,0.52276,1.867,26.14,-4.77,26.57164842
15/01/2021 18:00,26.72536,1.91948,26.79420218,1.81536,0.52948,1.891,24.91,1.39,24.94875147,26.14,-4.63,26.54687364,1.81536,0.52948,1.891,26.14,-4.63,26.54687364
15/01/2021 18:30,26.6496,-1.1922,26.67625388,1.8096,0.5278,1.885,24.84,-1.72,24.89947791,25.2,-1.22,25.22951446,1.8096,0.5278,1.885,25.2,-1.22,25.22951446
15/01/2021 19:00,25.51656,1.01608,25.53678235,1.90656,0.55608,1.986,23.61,0.46,23.61448073,24.44,-2.67,24.58541234,1.90656,0.55608,1.986,24.44,-2.67,24.58541234
15/01/2021 19:30,24.15032,1.47676,24.19542883,1.84032,0.53676,1.917,22.31,0.94,22.329794,23.12,-2.28,23.23215014,1.84032,0.53676,1.917,23.12,-2.28,23.23215014
15/01/2021 20:00,23.00784,2.90312,23.19027398,1.82784,0.53312,1.904,21.18,2.37,21.31218665,21.98,-2.63,22.13678613,1.82784,0.53312,1.904,21.98,-2.63,22.13678613
15/01/2021 20:30,22.12664,0.09152,22.12682927,1.85664,0.54152,1.934,20.27,-0.45,20.27499445,20.59,0.43,20.59448955,1.85664,0.54152,1.934,20.59,0.43,20.59448955
15/01/2021 21:00,21.0988,0.9434,21.1198808,1.8288,0.5334,1.905,19.27,0.41,19.27436121,19.57,0.65,19.58079161,1.8288,0.5334,1.905,19.57,0.65,19.58079161
15/01/2021 21:30,19.95512,1.09816,19.98531385,1.84512,0.53816,1.922,18.11,0.56,18.11865613,18.4,1.05,18.42993489,1.84512,0.53816,1.922,18.4,1.05,18.42993489
15/01/2021 22:00,18.85544,1.44992,18.91110482,1.88544,0.54992,1.964,16.97,0.9,16.99384889,17.25,1.37,17.30431738,1.88544,0.54992,1.964,17.25,1.37,17.30431738
15/01/2021 22:30,17.86424,2.62332,18.05582672,2.03424,0.59332,2.119,15.83,2.03,15.95963032,16.31,0.86,16.33265747,2.03424,0.59332,2.119,16.31,0.86,16.33265747
15/01/2021 23:00,16.47232,5.16776,17.26392393,1.91232,0.55776,1.992,14.56,4.61,15.27238357,15.52,-1.49,15.59135979,1.91232,0.55776,1.992,15.52,-1.49,15.59135979
15/01/2021 23:30,15.63568,2.08124,15.77358707,1.85568,0.54124,1.933,13.78,1.54,13.86578523,14.06,2.05,14.20866285,1.85568,0.54124,1.933,14.06,2.05,14.20866285
16/01/2021 00:00,14.74016,2.19588,14.90282543,1.94016,0.56588,2.021,12.8,1.63,12.90336778,13.06,2.17,13.23905208,1.94016,0.56588,2.021,13.06,2.17,13.23905208
16/01/2021 00:30,14.01672,4.90196,14.84916332,1.92672,0.56196,2.007,12.09,4.34,12.8453766,12.91,-0.4,12.91619526,1.92672,0.56196,2.007,12.91,-0.4,12.91619526
16/01/2021 01:00,14.36384,5.29112,15.30737895,1.92384,0.56112,2.004,12.44,4.73,13.30888801,13.37,-0.99,13.40660285,1.92384,0.56112,2.004,13.37,-0.99,13.40660285
16/01/2021 01:30,14.27368,4.79024,15.05603998,2.02368,0.59024,2.108,12.25,4.2,12.95,13.05,-0.33,13.05417175,2.02368,0.59024,2.108,13.05,-0.33,13.05417175
16/01/2021 02:00,14.1204,2.2622,14.3004631,2.0304,0.5922,2.115,12.09,1.67,12.20479414,12.35,2.23,12.54971713,2.0304,0.5922,2.115,12.35,2.23,12.54971713
16/01/2021 02:30,14.00952,3.64736,14.47652878,2.45952,0.71736,2.562,11.55,2.93,11.91584659,12.03,1.1,12.08018626,2.45952,0.71736,2.562,12.03,1.1,12.08018626
16/01/2021 03:00,13.43392,5.86156,14.65701512,2.47392,0.72156,2.577,10.96,5.14,12.10542027,11.83,-0.83,11.85908091,2.47392,0.72156,2.577,11.83,-0.83,11.85908091
16/01/2021 03:30,13.25528,5.85904,14.49243933,2.46528,0.71904,2.568,10.79,5.14,11.95172373,11.65,-0.83,11.6795291,2.46528,0.71904,2.568,11.65,-0.83,11.6795291
16/01/2021 04:00,13.02792,5.86856,14.28869119,2.49792,0.72856,2.602,10.53,5.14,11.7175296,11.41,-0.76,11.43528312,2.49792,0.72856,2.602,11.41,-0.76,11.43528312
16/01/2021 04:30,12.97896,5.85428,14.23818798,2.44896,0.71428,2.551,10.53,5.14,11.7175296,11.41,-0.8,11.43801119,2.44896,0.71428,2.551,11.41,-0.8,11.43801119
16/01/2021 05:00,12.98088,5.78484,14.21153121,2.45088,0.71484,2.553,10.53,5.07,11.68699277,11.41,-0.88,11.44388483,2.45088,0.71484,2.553,11.41,-0.88,11.44388483
16/01/2021 05:30,12.98664,5.78652,14.2174763,2.45664,0.71652,2.559,10.53,5.07,11.68699277,11.41,-0.82,11.43942743,2.45664,0.71652,2.559,11.41,-0.82,11.43942743
16/01/2021 06:00,13.62272,2.85996,13.91969365,2.50272,0.72996,2.607,11.12,2.13,11.32215969,11.41,1.96,11.57711968,2.50272,0.72996,2.607,11.41,1.96,11.57711968
16/01/2021 06:30,14.40232,2.30776,14.5860405,2.39232,0.69776,2.492,12.01,1.61,12.11743372,12.28,1.96,12.43543325,2.39232,0.69776,2.492,12.28,1.96,12.43543325
16/01/2021 07:00,15.02352,3.17436,15.35521783,2.48352,0.72436,2.587,12.54,2.45,12.77709278,13.05,0.65,13.06617771,2.48352,0.72436,2.587,13.05,0.65,13.06617771
16/01/2021 07:30,15.7692,4.7856,16.47937001,2.4192,0.7056,2.52,13.35,4.08,13.95954512,14.32,-1.65,14.41474592,2.4192,0.7056,2.52,14.32,-1.65,14.41474592
16/01/2021 08:00,16.50216,4.67188,17.15073606,2.37216,0.69188,2.471,14.13,3.98,14.67982629,15.12,-1.74,15.21978975,2.37216,0.69188,2.471,15.12,-1.74,15.21978975
16/01/2021 08:30,17.6248,2.9714,17.87352212,2.4048,0.7014,2.505,15.22,2.27,15.38834949,15.89,-0.6,15.90132384,2.4048,0.7014,2.505,15.89,-0.6,15.90132384
16/01/2021 09:00,18.8436,2.8998,19.06541636,2.4336,0.7098,2.535,16.41,2.19,16.55548852,16.9,-0.1,16.90029586,2.4336,0.7098,2.535,16.9,-0.1,16.90029586
16/01/2021 09:30,19.71864,3.61752,20.04772342,2.28864,0.66752,2.384,17.43,2.95,17.67787883,18.45,-2.61,18.63369529,2.28864,0.66752,2.384,18.45,-2.61,18.63369529
16/01/2021 10:00,20.91984,1.43912,20.96928163,2.25984,0.65912,2.354,18.66,0.78,18.67629514,19.24,-2.72,19.43131493,2.25984,0.65912,2.354,19.24,-2.72,19.43131493
16/01/2021 10:30,21.65888,0.38384,21.66228095,1.89888,0.55384,1.978,19.76,-0.17,19.76073126,20.2,-3.08,20.43346275,1.89888,0.55384,1.978,20.2,-3.08,20.43346275
16/01/2021 11:00,21.90016,2.84338,22.08397197,2.00016,0.58338,2.0835,19.9,2.26,20.02792051,20.98,-3.28,21.23484872,2.00016,0.58338,2.0835,20.98,-3.28,21.23484872
16/01/2021 11:30,21.84136,0.04998,21.84141719,2.09136,0.60998,2.1785,19.75,-0.56,19.75793765,20.09,-3.33,20.36411059,2.09136,0.60998,2.1785,20.09,-3.33,20.36411059
16/01/2021 12:00,21.13248,-0.01636,21.13248633,2.17248,0.63364,2.263,18.96,-0.65,18.97113861,19.25,0,19.25,2.17248,0.63364,2.263,19.25,0,19.25
16/01/2021 12:30,21.19872,-0.13454,21.19914693,1.93872,0.56546,2.0195,19.26,-0.7,19.27271647,19.55,-0.41,19.55429876,1.93872,0.56546,2.0195,19.55,-0.41,19.55429876
16/01/2021 13:00,21.6244,-0.0183,21.62440774,1.9944,0.5817,2.0775,19.63,-0.6,19.6391675,19.92,0,19.92,1.9944,0.5817,2.0775,19.92,0,19.92
16/01/2021 13:30,21.3956,0.1108,21.39588689,2.0256,0.5908,2.11,19.37,-0.48,19.37594643,19.65,0,19.65,2.0256,0.5908,2.11,19.65,0,19.65
16/01/2021 14:00,21.12024,0.18382,21.12103992,2.07024,0.60382,2.1565,19.05,-0.42,19.05462936,19.33,0.43,19.33478213,2.07024,0.60382,2.1565,19.33,0.43,19.33478213
16/01/2021 14:30,20.77096,0.59528,20.77948839,2.04096,0.59528,2.126,18.73,0,18.73,19.02,0.47,19.02580616,2.04096,0.59528,2.126,19.02,0.47,19.02580616
16/01/2021 15:00,20.63072,0.58646,20.63905383,2.01072,0.58646,2.0945,18.62,0,18.62,18.92,0.44,18.92511559,2.01072,0.58646,2.0945,18.92,0.44,18.92511559
16/01/2021 15:30,20.68208,0.60144,20.69082316,2.06208,0.60144,2.148,18.62,0,18.62,18.92,0.48,18.92608782,2.06208,0.60144,2.148,18.92,0.48,18.92608782
16/01/2021 16:00,20.85488,0.58184,20.86299493,1.99488,0.58184,2.078,18.86,0,18.86,19.16,0.53,19.16732897,1.99488,0.58184,2.078,19.16,0.53,19.16732897
16/01/2021 16:30,21.70944,0.59192,21.71750802,2.02944,0.59192,2.114,19.68,0,19.68,19.98,0.46,19.98529459,2.02944,0.59192,2.114,19.98,0.46,19.98529459
16/01/2021 17:00,22.80104,2.90572,22.98544395,2.11104,0.61572,2.199,20.69,2.29,20.81634454,21.63,-3.14,21.85672665,2.11104,0.61572,2.199,21.63,-3.14,21.85672665
16/01/2021 17:30,23.9832,2.8476,24.15166056,2.0832,0.6076,2.17,21.9,2.24,22.01425902,23.05,-3.43,23.30380656,2.0832,0.6076,2.17,23.05,-3.43,23.30380656
16/01/2021 18:00,24.05928,2.89604,24.23295281,2.24928,0.65604,2.343,21.81,2.24,21.92472805,22.95,-3.38,23.19756237,2.24928,0.65604,2.343,22.95,-3.38,23.19756237
16/01/2021 18:30,24.17312,0.34716,24.17561272,2.25312,0.65716,2.347,21.92,-0.31,21.92219195,22.35,-3.24,22.5836246,2.25312,0.65716,2.347,22.35,-3.24,22.5836246
16/01/2021 19:00,23.17176,1.25968,23.20597456,2.02176,0.58968,2.106,21.15,0.67,21.16060963,21.76,-3.02,21.96856846,2.02176,0.58968,2.106,21.76,-3.02,21.96856846
16/01/2021 19:30,21.85528,3.57404,22.14558705,2.10528,0.61404,2.193,19.75,2.96,19.97058086,20.71,-2.14,20.82027137,2.10528,0.61404,2.193,20.71,-2.14,20.82027137
16/01/2021 20:00,20.96992,1.08956,20.99820673,2.08992,0.60956,2.177,18.88,0.48,18.88610071,19.19,0.86,19.20926079,2.08992,0.60956,2.177,19.19,0.86,19.20926079
16/01/2021 20:30,19.78832,1.22576,19.82624765,2.00832,0.58576,2.092,17.78,0.64,17.79151483,18.07,1.15,18.10655682,2.00832,0.58576,2.092,18.07,1.15,18.10655682
16/01/2021 21:00,19.03264,2.37452,19.1801911,2.07264,0.60452,2.159,16.96,1.77,17.05211131,17.46,0.47,17.46632474,2.07264,0.60452,2.159,17.46,0.47,17.46632474
16/01/2021 21:30,18.15256,2.00408,18.26285222,2.00256,0.58408,2.086,16.15,1.42,16.21230705,16.48,1.34,16.53438841,2.00256,0.58408,2.086,16.48,1.34,16.53438841
16/01/2021 22:00,17.13104,5.27572,17.92500357,2.11104,0.61572,2.199,15.02,4.66,15.72628373,16,-1.43,16.06377602,2.11104,0.61572,2.199,16,-1.43,16.06377602
16/01/2021 22:30,16.26152,5.34836,17.11846919,2.05152,0.59836,2.137,14.21,4.75,14.98287689,15.13,-1.11,15.17066248,2.05152,0.59836,2.137,15.13,-1.11,15.17066248
16/01/2021 23:00,15.57952,2.34236,15.75462135,2.09952,0.61236,2.187,13.48,1.73,13.59055922,13.74,2.22,13.91818954,2.09952,0.61236,2.187,13.74,2.22,13.91818954
16/01/2021 23:30,14.66856,2.44208,14.87045417,2.09856,0.61208,2.186,12.57,1.83,12.70251156,12.83,2.39,13.05070879,2.09856,0.61208,2.186,12.83,2.39,13.05070879
17/01/2021 00:00,13.48064,5.34852,14.50290733,2.12064,0.61852,2.209,11.36,4.73,12.305385,12.12,-0.01,12.12000413,2.12064,0.61852,2.209,12.12,-0.01,12.12000413
17/01/2021 00:30,13.00912,5.90016,14.28457529,1.98912,0.58016,2.072,11.02,5.32,12.23694406,11.89,-0.6,11.90512915,1.98912,0.58016,2.072,11.89,-0.6,11.90512915
17/01/2021 01:00,13.66552,2.72536,13.93463397,2.07552,0.60536,2.162,11.59,2.12,11.78229604,11.89,2.31,12.11231605,2.07552,0.60536,2.162,11.89,2.31,12.11231605
17/01/2021 01:30,13.54712,2.62416,13.7989375,2.03712,0.59416,2.122,11.51,2.03,11.68764305,11.76,2.46,12.01454119,2.03712,0.59416,2.122,11.76,2.46,12.01454119
17/01/2021 02:00,12.93384,4.92612,13.84019058,2.04384,0.59612,2.129,10.89,4.33,11.71925766,11.59,0.34,11.59498599,2.04384,0.59612,2.129,11.59,0.34,11.59498599
17/01/2021 02:30,12.48088,5.91484,13.81150599,1.97088,0.57484,2.053,10.51,5.34,11.78879553,11.37,-0.54,11.382816,1.97088,0.57484,2.053,11.37,-0.54,11.382816
17/01/2021 03:00,12.26344,5.93892,13.62581122,2.05344,0.59892,2.139,10.21,5.34,11.52213956,11.05,-0.54,11.0631867,2.05344,0.59892,2.139,11.05,-0.54,11.0631867
17/01/2021 03:30,12.20472,5.53096,13.39950405,2.09472,0.61096,2.182,10.11,4.92,11.24359818,10.88,-0.16,10.88117641,2.09472,0.61096,2.182,10.88,-0.16,10.88117641
17/01/2021 04:00,12.27568,2.69624,12.56829462,2.21568,0.64624,2.308,10.06,2.05,10.26674729,10.3,2.67,10.64043702,2.21568,0.64624,2.308,10.3,2.67,10.64043702
17/01/2021 04:30,12.2424,2.6632,12.52872667,2.1024,0.6132,2.19,10.14,2.05,10.34514862,10.39,2.67,10.72758127,2.1024,0.6132,2.19,10.39,2.67,10.72758127
17/01/2021 05:00,12.15256,2.73908,12.45741842,2.12256,0.61908,2.211,10.03,2.12,10.25159988,10.26,2.63,10.59171846,2.12256,0.61908,2.211,10.26,2.63,10.59171846
17/01/2021 05:30,12.23832,2.80576,12.55582596,2.24832,0.65576,2.342,9.99,2.15,10.21873769,10.22,2.6,10.54553934,2.24832,0.65576,2.342,10.22,2.6,10.54553934
17/01/2021 06:00,12.46704,2.82872,12.78392519,2.32704,0.67872,2.424,10.14,2.15,10.36542811,10.37,2.54,10.6765397,2.32704,0.67872,2.424,10.37,2.54,10.6765397
17/01/2021 06:30,12.92632,2.61976,13.18912018,2.05632,0.59976,2.142,10.87,2.02,11.05609786,11.11,2.43,11.37264261,2.05632,0.59976,2.142,11.11,2.43,11.37264261
17/01/2021 07:00,13.35088,3.30484,13.75383453,1.97088,0.57484,2.053,11.38,2.73,11.70287571,11.82,1.27,11.8880318,1.97088,0.57484,2.053,11.82,1.27,11.8880318
17/01/2021 07:30,14.18024,2.48132,14.3956992,2.13024,0.62132,2.219,12.05,1.86,12.19270684,12.35,1.83,12.48484682,2.13024,0.62132,2.219,12.35,1.83,12.48484682
17/01/2021 08:00,14.54504,2.10272,14.6962451,1.89504,0.55272,1.974,12.65,1.55,12.7446067,12.91,1.94,13.05494925,1.89504,0.55272,1.974,12.91,1.94,13.05494925
17/01/2021 08:30,15.4024,2.0232,15.53471158,2.1024,0.6132,2.19,13.3,1.41,13.37453177,13.56,1.79,13.67763503,2.1024,0.6132,2.19,13.56,1.79,13.67763503
17/01/2021 09:00,16.4728,1.8504,16.5764025,2.0928,0.6104,2.18,14.38,1.24,14.43336413,14.62,1.63,14.71058462,2.0928,0.6104,2.18,14.62,1.63,14.71058462
17/01/2021 09:30,17.54152,2.26086,17.68661674,2.23152,0.65086,2.3245,15.31,1.61,15.39442107,15.72,0.73,15.73694062,2.23152,0.65086,2.3245,15.72,0.73,15.73694062
17/01/2021 10:00,18.602,2.686,18.79491953,2.352,0.686,2.45,16.25,2,16.37261433,16.76,0.14,16.76058472,2.352,0.686,2.45,16.76,0.14,16.76058472
17/01/2021 10:30,19.53448,1.06464,19.56347022,2.24448,0.65464,2.338,17.29,0.41,17.29486051,17.59,0.65,17.60200557,2.24448,0.65464,2.338,17.59,0.65,17.60200557
17/01/2021 11:00,19.83448,3.57714,20.15446669,2.18448,0.63714,2.2755,17.65,2.94,17.89318585,18.2,-0.61,18.21021966,2.18448,0.63714,2.2755,18.2,-0.61,18.21021966
17/01/2021 11:30,20.31272,3.41246,20.59736578,2.20272,0.64246,2.2945,18.11,2.77,18.3206168,19.12,-2.8,19.32393335,2.20272,0.64246,2.2945,19.12,-2.8,19.32393335
17/01/2021 12:00,21.32904,0.62972,21.33833392,2.39904,0.69972,2.499,18.93,-0.07,18.93012942,19.29,-2.8,19.49215483,2.39904,0.69972,2.499,19.29,-2.8,19.49215483
17/01/2021 12:30,21.86536,0.27698,21.86711426,2.59536,0.75698,2.7035,19.27,-0.48,19.27597728,19.55,0,19.55,2.59536,0.75698,2.7035,19.55,0,19.55
17/01/2021 13:00,21.67224,0.25732,21.67376756,2.32224,0.67732,2.419,19.35,-0.42,19.3545576,19.63,0,19.63,2.32224,0.67732,2.419,19.63,0,19.63
17/01/2021 13:30,21.53208,0.21644,21.5331678,2.18208,0.63644,2.273,19.35,-0.42,19.3545576,19.63,0.43,19.63470906,2.18208,0.63644,2.273,19.63,0.43,19.63470906
17/01/2021 14:00,21.27744,0.25592,21.27897902,2.31744,0.67592,2.414,18.96,-0.42,18.96465133,19.24,0.43,19.24480449,2.31744,0.67592,2.414,19.24,0.43,19.24480449
17/01/2021 14:30,21.09168,0.21924,21.09281943,2.19168,0.63924,2.283,18.9,-0.42,18.90466609,19.19,0.52,19.19704404,2.19168,0.63924,2.283,19.19,0.52,19.19704404
17/01/2021 15:00,20.82912,0.26516,20.83080771,2.34912,0.68516,2.447,18.48,-0.42,18.48477211,18.78,0.6,18.78958222,2.34912,0.68516,2.447,18.78,0.6,18.78958222
17/01/2021 15:30,21.00728,0.18004,21.00805149,2.05728,0.60004,2.143,18.95,-0.42,18.95465378,19.23,0.54,19.23758041,2.05728,0.60004,2.143,19.23,0.54,19.23758041
17/01/2021 16:00,21.616,0.168,21.61665284,2.016,0.588,2.1,19.6,-0.42,19.60449948,19.9,0.54,19.90732528,2.016,0.588,2.1,19.9,0.54,19.90732528
17/01/2021 16:30,22.83536,0.01448,22.83536459,1.93536,0.56448,2.016,20.9,-0.55,20.90723559,21.22,0,21.22,1.93536,0.56448,2.016,21.22,0,21.22
17/01/2021 17:00,24.3896,-0.2172,24.39056711,1.9296,0.5628,2.01,22.46,-0.78,22.47354,22.78,-0.42,22.78387149,1.9296,0.5628,2.01,22.78,-0.42,22.78387149
17/01/2021 17:30,25.12336,-0.34152,25.12568116,1.98336,0.57848,2.066,23.14,-0.92,23.15828146,23.47,-0.42,23.47375769,1.98336,0.57848,2.066,23.47,-0.42,23.47375769
17/01/2021 18:00,24.7332,-0.2924,24.73492834,1.8432,0.5376,1.92,22.89,-0.83,22.90504311,23.23,-0.42,23.2337965,1.8432,0.5376,1.92,23.23,-0.42,23.2337965
17/01/2021 18:30,23.76176,-0.00532,23.7617606,1.90176,0.55468,1.981,21.86,-0.56,21.86717174,22.19,-0.51,22.19585997,1.90176,0.55468,1.981,22.19,-0.51,22.19585997
17/01/2021 19:00,22.84968,1.68824,22.9119626,1.87968,0.54824,1.958,20.97,1.14,21.00096426,21.5,-2.48,21.64255992,1.87968,0.54824,1.958,21.5,-2.48,21.64255992
17/01/2021 19:30,21.71624,3.03432,21.92720177,1.86624,0.54432,1.944,19.85,2.49,20.00556423,20.35,-0.1,20.3502457,1.86624,0.54432,1.944,20.35,-0.1,20.3502457
17/01/2021 20:00,20.73552,1.11536,20.76549584,1.83552,0.53536,1.912,18.9,0.58,18.90889738,19.21,0.92,19.23201757,1.83552,0.53536,1.912,19.21,0.92,19.23201757
17/01/2021 20:30,20.07504,1.35772,20.12090044,2.01504,0.58772,2.099,18.06,0.77,18.07640728,18.36,1.11,18.39352332,2.01504,0.58772,2.099,18.36,1.11,18.39352332
17/01/2021 21:00,19.10992,1.59456,19.17633083,1.96992,0.57456,2.052,17.14,1.02,17.17032324,17.43,1.35,17.48220238,1.96992,0.57456,2.052,17.43,1.35,17.48220238
17/01/2021 21:30,18.34296,2.09128,18.46178847,2.23296,0.65128,2.326,16.11,1.44,16.1742295,16.43,1.4,16.48953911,2.23296,0.65128,2.326,16.43,1.4,16.48953911
17/01/2021 22:00,17.00856,2.71208,17.22342856,2.09856,0.61208,2.186,14.91,2.1,15.05716109,15.32,1.27,15.37255021,2.09856,0.61208,2.186,15.32,1.27,15.37255021
17/01/2021 22:30,16.216,2.258,16.37245308,2.016,0.588,2.1,14.2,1.67,14.29786348,14.48,2.08,14.62862946,2.016,0.588,2.1,14.48,2.08,14.62862946
17/01/2021 23:00,15.02832,2.38576,15.2165125,2.00832,0.58576,2.092,13.02,1.8,13.14383506,13.28,2.18,13.45774127,2.00832,0.58576,2.092,13.28,2.18,13.45774127
17/01/2021 23:30,14.15752,2.46136,14.36988746,2.02752,0.59136,2.112,12.13,1.87,12.27329622,12.4,2.29,12.60968279,2.02752,0.59136,2.112,12.4,2.29,12.60968279
18/01/2021 00:00,13.47024,2.45632,13.69236552,2.01024,0.58632,2.094,11.46,1.87,11.61156751,11.72,2.29,11.94162887,2.01024,0.58632,2.094,11.72,2.29,11.94162887
18/01/2021 00:30,13.19256,2.54408,13.43562363,2.00256,0.58408,2.086,11.19,1.96,11.36035651,11.44,2.38,11.68494758,2.00256,0.58408,2.086,11.44,2.38,11.68494758
18/01/2021 01:00,13.42456,2.49008,13.65354568,1.95456,0.57008,2.036,11.47,1.92,11.62958727,11.73,2.38,11.96901416,1.95456,0.57008,2.036,11.73,2.38,11.96901416
18/01/2021 01:30,13.45144,2.57792,13.69623706,1.98144,0.57792,2.064,11.47,2,11.64306231,11.77,2.2,11.97384232,1.98144,0.57792,2.064,11.77,2.2,11.97384232
18/01/2021 02:00,13.1236,3.8748,13.68367465,2.0736,0.6048,2.16,11.05,3.27,11.52368865,11.56,1.13,11.61509793,2.0736,0.6048,2.16,11.56,1.13,11.61509793
18/01/2021 02:30,13.12176,2.61468,13.37972858,2.14176,0.62468,2.231,10.98,1.99,11.15887539,11.22,2.38,11.4696469,2.14176,0.62468,2.231,11.22,2.38,11.4696469
18/01/2021 03:00,12.99336,2.67348,13.26555311,2.34336,0.68348,2.441,10.65,1.99,10.83432508,10.89,2.38,11.14703997,2.34336,0.68348,2.441,10.89,2.38,11.14703997
18/01/2021 03:30,12.89512,2.59316,13.1532733,2.20512,0.64316,2.297,10.69,1.95,10.86639775,10.93,2.38,11.18612086,2.20512,0.64316,2.297,10.93,2.38,11.18612086
18/01/2021 04:00,12.72504,2.69272,13.00682067,2.37504,0.69272,2.474,10.35,2,10.54146574,10.59,2.38,10.85414667,2.37504,0.69272,2.474,10.59,2.38,10.85414667
18/01/2021 04:30,12.88336,2.66848,13.15681384,2.46336,0.71848,2.566,10.42,1.95,10.60089147,10.68,2.35,10.9354881,2.46336,0.71848,2.566,10.68,2.35,10.9354881
18/01/2021 05:00,12.87328,2.61304,13.13580283,2.27328,0.66304,2.368,10.6,1.95,10.77787085,10.85,2.35,11.10157646,2.27328,0.66304,2.368,10.85,2.35,11.10157646
18/01/2021 05:30,13.42688,2.97284,13.75205018,2.30688,0.67284,2.403,11.12,2.3,11.35536877,11.48,1.64,11.59655121,2.30688,0.67284,2.403,11.48,1.64,11.59655121
18/01/2021 06:00,14.2556,2.2908,14.43848662,2.2656,0.6608,2.36,11.99,1.63,12.10028925,12.26,2,12.42206102,2.2656,0.6608,2.36,12.26,2,12.42206102
18/01/2021 06:30,16.37792,1.52856,16.449096,2.25792,0.65856,2.352,14.12,0.87,14.14677702,14.37,1.3,14.42868324,2.25792,0.65856,2.352,14.37,1.3,14.42868324
18/01/2021 07:00,17.93592,3.35756,18.24747751,2.18592,0.63756,2.277,15.75,2.72,15.98314425,16.57,-1.76,16.66320797,2.18592,0.63756,2.277,16.57,-1.76,16.66320797
18/01/2021 07:30,20.1356,2.6858,20.31393386,2.1456,0.6258,2.235,17.99,2.06,18.10755919,18.85,-3.35,19.14536497,2.1456,0.6258,2.235,18.85,-3.35,19.14536497
18/01/2021 08:00,22.1668,-0.3026,22.16886531,2.1168,0.6174,2.205,20.05,-0.92,20.07109613,20.5,-1.32,20.5424536,2.1168,0.6174,2.205,20.5,-1.32,20.5424536
18/01/2021 08:30,23.4092,-0.1794,23.40988742,2.0592,0.6006,2.145,21.35,-0.78,21.36424349,21.97,-2.45,22.10618465,2.0592,0.6006,2.145,21.97,-2.45,22.10618465
18/01/2021 09:00,24.62008,-0.92456,24.63743392,2.11008,0.61544,2.198,22.51,-1.54,22.56261731,23.08,-2.63,23.22936288,2.11008,0.61544,2.198,23.08,-2.63,23.22936288
18/01/2021 09:30,25.49208,-2.28856,25.59460196,2.06208,0.60144,2.148,23.43,-2.89,23.60756235,23.79,-1.98,23.87225377,2.06208,0.60144,2.148,23.79,-1.98,23.87225377
18/01/2021 10:00,25.68144,-2.34708,25.78846923,2.10144,0.61292,2.189,23.58,-2.96,23.76505838,23.94,-2.04,24.02676008,2.10144,0.61292,2.189,23.94,-2.04,24.02676008
18/01/2021 10:30,25.49944,-2.21308,25.59529573,2.14944,0.62692,2.239,23.35,-2.84,23.52207686,23.71,-1.92,23.78761232,2.14944,0.62692,2.239,23.71,-1.92,23.78761232
18/01/2021 11:00,25.58336,-2.32652,25.68892766,2.10336,0.61348,2.191,23.48,-2.94,23.66334719,23.84,-2.08,23.93056623,2.10336,0.61348,2.191,23.84,-2.08,23.93056623
18/01/2021 11:30,25.69088,-2.25516,25.78966967,2.21088,0.64484,2.303,23.48,-2.9,23.65841077,23.84,-2.2,23.94129487,2.21088,0.64484,2.303,23.84,-2.2,23.94129487
