Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/01/2021 12:00,25.53024,-2.07368,25.61431832,2.25024,0.65632,2.344,23.28,-2.73,23.43952431,23.64,-2.03,23.72699939,2.25024,0.65632,2.344,23.64,-2.03,23.72699939
18/01/2021 12:30,25.7952,-2.1914,25.88811652,2.1552,0.6286,2.245,23.64,-2.82,23.80760383,24.01,-2.25,24.11519438,2.1552,0.6286,2.245,24.01,-2.25,24.11519438
18/01/2021 13:00,25.91888,-2.05616,26.00031028,2.13888,0.62384,2.228,23.78,-2.68,23.93054116,24.16,-2.19,24.25905398,2.13888,0.62384,2.228,24.16,-2.19,24.25905398
18/01/2021 13:30,25.71256,-2.06092,25.79502148,2.12256,0.61908,2.211,23.59,-2.68,23.74174593,23.97,-2.09,24.06094346,2.12256,0.61908,2.211,23.97,-2.09,24.06094346
18/01/2021 14:00,25.12872,-1.83704,25.19577911,1.99872,0.58296,2.082,23.13,-2.42,23.25625292,23.5,-1.91,23.57749138,1.99872,0.58296,2.082,23.5,-1.91,23.57749138
18/01/2021 14:30,24.87936,-1.62852,24.93260178,2.19936,0.64148,2.291,22.68,-2.27,22.793317,23.05,-1.79,23.11939878,2.19936,0.64148,2.291,23.05,-1.79,23.11939878
18/01/2021 15:00,24.87896,-1.56072,24.92786589,2.32896,0.67928,2.426,22.55,-2.24,22.66098189,22.92,-1.76,22.98747485,2.32896,0.67928,2.426,22.92,-1.76,22.98747485
18/01/2021 15:30,24.78864,-1.29248,24.82231209,2.28864,0.66752,2.384,22.5,-1.96,22.58520755,22.87,-1.48,22.91783803,2.28864,0.66752,2.384,22.87,-1.48,22.91783803
18/01/2021 16:00,25.10872,-1.11204,25.1333335,2.35872,0.68796,2.457,22.75,-1.8,22.82109769,23.13,-1.3,23.16650384,2.35872,0.68796,2.457,23.13,-1.3,23.16650384
18/01/2021 16:30,25.75152,-1.21664,25.78024428,2.41152,0.70336,2.512,23.34,-1.92,23.41883857,23.72,-1.43,23.76306588,2.41152,0.70336,2.512,23.72,-1.43,23.76306588
18/01/2021 17:00,26.66832,0.33576,26.67043356,2.48832,0.72576,2.592,24.18,-0.39,24.18314496,25.2,-2.98,25.37558669,2.48832,0.72576,2.592,25.2,-2.98,25.37558669
18/01/2021 17:30,26.59632,2.57476,26.72065917,2.41632,0.70476,2.517,24.18,1.87,24.25220196,26.04,-4.91,26.49886224,2.41632,0.70476,2.517,26.04,-4.91,26.49886224
18/01/2021 18:00,26.514,1.577,26.56085701,2.184,0.637,2.275,24.33,0.94,24.34815188,25.75,-3.59,25.99904998,2.184,0.637,2.275,25.75,-3.59,25.99904998
18/01/2021 18:30,26.25536,-0.70052,26.26470363,2.05536,0.59948,2.141,24.2,-1.3,24.2348922,24.56,-0.76,24.57175614,2.05536,0.59948,2.141,24.56,-0.76,24.57175614
18/01/2021 19:00,24.99856,-0.27792,25.00010483,2.09856,0.61208,2.186,22.9,-0.89,22.91728823,23.24,-0.47,23.2447521,2.09856,0.61208,2.186,23.24,-0.47,23.2447521
18/01/2021 19:30,23.91352,0.07436,23.91363561,2.24352,0.65436,2.337,21.67,-0.58,21.67776049,22,0,22,2.24352,0.65436,2.337,22,0,22
18/01/2021 20:00,22.30488,4.06184,22.67170519,2.23488,0.65184,2.328,20.07,3.41,20.35762756,20.89,-2.15,21.00034762,2.23488,0.65184,2.328,20.89,-2.15,21.00034762
18/01/2021 20:30,21.15808,4.12444,21.5563298,2.27808,0.66444,2.373,18.88,3.46,19.19442627,20.04,-2.82,20.23744055,2.27808,0.66444,2.373,20.04,-2.82,20.23744055
18/01/2021 21:00,20.23208,4.32644,20.68949357,2.18208,0.63644,2.273,18.05,3.69,18.42331675,19.17,-2.59,19.34417225,2.18208,0.63644,2.273,19.17,-2.59,19.34417225
18/01/2021 21:30,19.41256,4.01908,19.82423996,2.36256,0.68908,2.461,17.05,3.33,17.37214437,17.97,-1.35,18.02063817,2.36256,0.68908,2.461,17.97,-1.35,18.02063817
18/01/2021 22:00,18.42608,2.48844,18.59335252,2.32608,0.67844,2.423,16.1,1.81,16.20142278,16.55,0.88,16.57337926,2.32608,0.67844,2.423,16.55,0.88,16.57337926
18/01/2021 22:30,17.04776,3.68768,17.4420499,2.35776,0.68768,2.456,14.69,3,14.99320179,15.34,0.09,15.34026401,2.35776,0.68768,2.456,15.34,0.09,15.34026401
18/01/2021 23:00,16.15744,2.15592,16.30063982,2.31744,0.67592,2.414,13.84,1.48,13.918908,14.11,1.9,14.23734877,2.31744,0.67592,2.414,14.11,1.9,14.23734877
18/01/2021 23:30,14.72872,4.78796,15.4874063,2.35872,0.68796,2.457,12.37,4.1,13.03176504,13.17,-0.37,13.17519639,2.35872,0.68796,2.457,13.17,-0.37,13.17519639
19/01/2021 00:00,13.8292,5.3656,14.83362518,2.4192,0.7056,2.52,11.41,4.66,12.32492191,12.28,-0.69,12.2993699,2.4192,0.7056,2.52,12.28,-0.69,12.2993699
19/01/2021 00:30,13.95104,2.44072,14.16293159,2.47104,0.72072,2.574,11.48,1.72,11.60813508,11.73,2.13,11.92182033,2.47104,0.72072,2.574,11.73,2.13,11.92182033
19/01/2021 01:00,14.2428,2.2804,14.42420105,2.3328,0.6804,2.43,11.91,1.6,12.01699214,12.17,1.96,12.32682035,2.3328,0.6804,2.43,12.17,1.96,12.32682035
19/01/2021 01:30,14.02632,2.29476,14.21279621,2.17632,0.63476,2.267,11.85,1.66,11.96570516,12.1,2.03,12.26910347,2.17632,0.63476,2.267,12.1,2.03,12.26910347
19/01/2021 02:00,13.8332,2.2626,14.01701755,2.2032,0.6426,2.295,11.63,1.62,11.74228683,11.89,1.99,12.05538054,2.2032,0.6426,2.295,11.89,1.99,12.05538054
19/01/2021 02:30,13.776,2.313,13.96882762,2.376,0.693,2.475,11.4,1.62,11.51452995,11.65,1.99,11.81873936,2.376,0.693,2.475,11.65,1.99,11.81873936
19/01/2021 03:00,13.67544,2.41492,13.88702624,2.72544,0.79492,2.839,10.95,1.62,11.06918696,11.2,2.19,11.41210322,2.72544,0.79492,2.839,11.2,2.19,11.41210322
19/01/2021 03:30,13.64176,2.41968,13.85469116,2.74176,0.79968,2.856,10.9,1.62,11.01972776,11.16,2.13,11.36144797,2.74176,0.79968,2.856,11.16,2.13,11.36144797
19/01/2021 04:00,13.52024,2.48632,13.74695155,2.73024,0.79632,2.844,10.79,1.69,10.92154751,11.03,2.09,11.22626385,2.73024,0.79632,2.844,11.03,2.09,11.22626385
19/01/2021 04:30,13.45896,2.38928,13.66939147,2.56896,0.74928,2.676,10.89,1.64,11.0127971,11.14,2.02,11.32166066,2.56896,0.74928,2.676,11.14,2.02,11.32166066
19/01/2021 05:00,13.4332,2.3526,13.63765335,2.4432,0.7126,2.545,10.99,1.64,11.11169204,11.24,2.02,11.42007005,2.4432,0.7126,2.545,11.24,2.02,11.42007005
19/01/2021 05:30,13.83976,2.28868,14.02772302,2.42976,0.70868,2.531,11.41,1.58,11.51887581,11.67,1.96,11.83344836,2.42976,0.70868,2.531,11.67,1.96,11.83344836
19/01/2021 06:00,14.67696,2.16328,14.83552949,2.61696,0.76328,2.726,12.06,1.4,12.14098843,12.33,1.79,12.45925359,2.61696,0.76328,2.726,12.33,1.79,12.45925359
19/01/2021 06:30,16.2872,3.8446,16.73480902,2.5872,0.7546,2.695,13.7,3.09,14.04414825,14.47,-1.01,14.50520596,2.5872,0.7546,2.695,14.47,-1.01,14.50520596
19/01/2021 07:00,17.89944,1.14192,17.93582821,2.50944,0.73192,2.614,15.39,0.41,15.39546037,15.66,0.77,15.67891897,2.50944,0.73192,2.614,15.66,0.77,15.67891897
19/01/2021 07:30,19.73936,0.89648,19.75970672,2.55936,0.74648,2.666,17.18,0.15,17.18065482,17.59,-2.67,17.79148673,2.55936,0.74648,2.666,17.59,-2.67,17.79148673
19/01/2021 08:00,21.22176,-0.13532,21.22219143,2.62176,0.76468,2.731,18.6,-0.9,18.62176146,18.89,-0.56,18.89829887,2.62176,0.76468,2.731,18.89,-0.56,18.89829887
19/01/2021 08:30,22.30824,1.79532,22.38036518,2.65824,0.77532,2.769,19.65,1.02,19.67645547,20.6,-3.56,20.9053486,2.65824,0.77532,2.769,20.6,-3.56,20.9053486
19/01/2021 09:00,23.33376,-1.02432,23.3562323,2.69376,0.78568,2.806,20.64,-1.81,20.71921089,20.99,-1.19,21.02370567,2.69376,0.78568,2.806,20.99,-1.19,21.02370567
19/01/2021 09:30,23.51496,-1.12272,23.54174683,2.66496,0.77728,2.776,20.85,-1.9,20.93639176,21.2,-1.23,21.23565163,2.66496,0.77728,2.776,21.2,-1.23,21.23565163
19/01/2021 10:00,23.51376,-1.11432,23.54014907,2.69376,0.78568,2.806,20.82,-1.9,20.90651573,21.16,-1.23,21.19571891,2.69376,0.78568,2.806,21.16,-1.23,21.19571891
19/01/2021 10:30,23.64696,-1.14172,23.67450616,2.73696,0.79828,2.851,20.91,-1.94,20.99980238,21.26,-1.27,21.29789896,2.73696,0.79828,2.851,21.26,-1.27,21.29789896
19/01/2021 11:00,23.7644,-1.1908,23.79421594,2.7744,0.8092,2.89,20.99,-2,21.08506818,21.34,-1.41,21.38653081,2.7744,0.8092,2.89,21.34,-1.41,21.38653081
19/01/2021 11:30,23.72744,-1.06408,23.75128786,2.79744,0.81592,2.914,20.93,-1.88,21.0142642,21.28,-1.41,21.32666172,2.79744,0.81592,2.914,21.28,-1.41,21.32666172
19/01/2021 12:00,23.80272,-0.31004,23.80473911,2.74272,0.79996,2.857,21.06,-1.11,21.08923185,21.78,-2.52,21.92530045,2.74272,0.79996,2.857,21.78,-2.52,21.92530045
19/01/2021 12:30,23.81808,2.09944,23.91042834,2.63808,0.76944,2.748,21.18,1.33,21.22171765,22.94,-5.5,23.59011657,2.63808,0.76944,2.748,22.94,-5.5,23.59011657
19/01/2021 13:00,23.95968,0.15324,23.96017004,2.71968,0.79324,2.833,21.24,-0.64,21.24964,22.16,-3.11,22.37716917,2.71968,0.79324,2.833,22.16,-3.11,22.37716917
19/01/2021 13:30,23.96696,-1.25672,23.99988577,2.61696,0.76328,2.726,21.35,-2.02,21.44534681,21.71,-1.55,21.76526131,2.61696,0.76328,2.726,21.71,-1.55,21.76526131
19/01/2021 14:00,23.93912,-1.26484,23.97251106,2.58912,0.75516,2.697,21.35,-2.02,21.44534681,21.71,-1.55,21.76526131,2.58912,0.75516,2.697,21.71,-1.55,21.76526131
19/01/2021 14:30,23.55256,-1.17592,23.58189709,2.48256,0.72408,2.586,21.07,-1.9,21.15549338,21.43,-1.43,21.47765816,2.48256,0.72408,2.586,21.43,-1.43,21.47765816
19/01/2021 15:00,23.66,-1.13,23.68696899,2.64,0.77,2.75,21.02,-1.9,21.10569591,21.38,-1.4,21.4257882,2.64,0.77,2.75,21.38,-1.4,21.4257882
19/01/2021 15:30,23.67728,-0.93496,23.69573249,2.65728,0.77504,2.768,21.02,-1.71,21.08944049,21.38,-1.25,21.41650999,2.65728,0.77504,2.768,21.38,-1.25,21.41650999
19/01/2021 16:00,23.89376,-0.87432,23.9097512,2.69376,0.78568,2.806,21.2,-1.66,21.26489125,21.56,-1.18,21.59226713,2.69376,0.78568,2.806,21.56,-1.18,21.59226713
19/01/2021 16:30,24.64056,-0.98692,24.66031647,2.65056,0.77308,2.761,21.99,-1.76,22.06031958,22.36,-1.14,22.38904196,2.65056,0.77308,2.761,22.36,-1.14,22.38904196
19/01/2021 17:00,25.66864,-0.87748,25.68363391,2.64864,0.77252,2.759,23.02,-1.65,23.07905761,23.4,-1.26,23.43389852,2.64864,0.77252,2.759,23.4,-1.26,23.43389852
19/01/2021 17:30,26.2728,-0.8996,26.28819697,2.5728,0.7504,2.68,23.7,-1.65,23.75736728,24.09,-1.35,24.12779725,2.5728,0.7504,2.68,24.09,-1.35,24.12779725
19/01/2021 18:00,26.37456,-0.82992,26.38761419,2.67456,0.78008,2.786,23.7,-1.61,23.75462271,24.06,-1.29,24.09455748,2.67456,0.78008,2.786,24.06,-1.29,24.09455748
19/01/2021 18:30,25.86776,-0.63732,25.87560983,2.71776,0.79268,2.831,23.15,-1.43,23.19412426,23.51,-1.01,23.53168502,2.71776,0.79268,2.831,23.51,-1.01,23.53168502
19/01/2021 19:00,24.83216,-0.22312,24.83316236,2.73216,0.79688,2.846,22.1,-1.02,22.12352594,22.44,-0.57,22.44723814,2.73216,0.79688,2.846,22.44,-0.57,22.44723814
19/01/2021 19:30,23.54312,0.15716,23.54364455,2.73312,0.79716,2.847,20.81,-0.64,20.8198391,21.14,0,21.14,2.73312,0.79716,2.847,21.14,0,21.14
19/01/2021 20:00,21.8432,3.8426,22.17861495,2.6832,0.7826,2.795,19.16,3.06,19.40281423,19.91,-1.42,19.96057364,2.6832,0.7826,2.795,19.91,-1.42,19.96057364
19/01/2021 20:30,20.9156,0.7658,20.92961474,2.6256,0.7658,2.735,18.29,0,18.29,18.57,0.76,18.58554546,2.6256,0.7658,2.735,18.57,0.76,18.58554546
19/01/2021 21:00,20.0524,1.3182,20.09568105,2.7024,0.7882,2.815,17.35,0.53,17.35809321,17.65,0.81,17.66857663,2.7024,0.7882,2.815,17.65,0.81,17.66857663
19/01/2021 21:30,19.29904,1.48972,19.35645139,2.63904,0.76972,2.749,16.66,0.72,16.67555097,16.95,1.2,16.99242478,2.63904,0.76972,2.749,16.95,1.2,16.99242478
19/01/2021 22:00,18.0316,2.3788,18.18783352,2.6016,0.7588,2.71,15.43,1.62,15.51480905,15.86,0.7,15.87544015,2.6016,0.7588,2.71,15.86,0.7,15.87544015
19/01/2021 22:30,16.90208,1.91144,17.00981808,2.54208,0.74144,2.648,14.36,1.17,14.40758481,14.62,1.64,14.71169603,2.54208,0.74144,2.648,14.62,1.64,14.71169603
19/01/2021 23:00,15.78976,3.94368,16.27480055,2.54976,0.74368,2.656,13.24,3.2,13.62121874,13.89,-0.14,13.89070553,2.54976,0.74368,2.656,13.89,-0.14,13.89070553
19/01/2021 23:30,14.66632,2.89976,14.9502358,2.53632,0.73976,2.642,12.13,2.16,12.32081572,12.53,1.29,12.59622959,2.53632,0.73976,2.642,12.53,1.29,12.59622959
20/01/2021 00:00,13.94808,2.36944,14.14790379,2.63808,0.76944,2.748,11.31,1.6,11.42261354,11.57,2.07,11.75371431,2.63808,0.76944,2.748,11.57,2.07,11.75371431
20/01/2021 00:30,13.61776,2.35768,13.82034885,2.59776,0.75768,2.706,11.02,1.6,11.13554669,11.27,2.14,11.47137742,2.59776,0.75768,2.706,11.27,2.14,11.47137742
20/01/2021 01:00,14.05384,2.25612,14.23378011,2.52384,0.73612,2.629,11.53,1.52,11.62975924,11.79,2.03,11.96348611,2.52384,0.73612,2.629,11.79,2.03,11.96348611
20/01/2021 01:30,14.00888,2.32384,14.20031518,2.61888,0.76384,2.728,11.39,1.56,11.4963342,11.65,2.09,11.8359875,2.61888,0.76384,2.728,11.65,2.09,11.8359875
20/01/2021 02:00,13.74008,2.34544,13.93882661,2.59008,0.75544,2.698,11.15,1.59,11.26279717,11.4,2.14,11.59912066,2.59008,0.75544,2.698,11.4,2.14,11.59912066
20/01/2021 02:30,13.47008,2.39544,13.68141762,2.59008,0.75544,2.698,10.88,1.64,11.00290871,11.14,2.2,11.35515742,2.59008,0.75544,2.698,11.14,2.2,11.35515742
20/01/2021 03:00,13.23752,2.40136,13.45356702,2.50752,0.73136,2.612,10.73,1.67,10.85918045,10.98,2.06,11.17157106,2.50752,0.73136,2.612,10.98,2.06,11.17157106
20/01/2021 03:30,13.10304,2.47672,13.33505902,2.66304,0.77672,2.774,10.44,1.7,10.57750443,10.69,2.02,10.87917736,2.66304,0.77672,2.774,10.69,2.02,10.87917736
20/01/2021 04:00,12.52296,5.25628,13.58134775,2.59296,0.75628,2.701,9.93,4.5,10.90205944,10.73,-0.53,10.74308149,2.59296,0.75628,2.701,10.73,-0.53,10.74308149
20/01/2021 04:30,12.33512,5.69316,13.58555322,2.44512,0.71316,2.547,9.89,4.98,11.07305288,10.78,-1,10.82628283,2.44512,0.71316,2.547,10.78,-1,10.82628283
20/01/2021 05:00,12.2588,5.6884,13.5142914,2.4288,0.7084,2.53,9.83,4.98,11.01949636,10.73,-1,10.77649758,2.4288,0.7084,2.53,10.73,-1,10.77649758
20/01/2021 05:30,12.7296,5.5928,13.9040328,2.4096,0.7028,2.51,10.32,4.89,11.41991681,11.22,-1.07,11.27090502,2.4096,0.7028,2.51,11.22,-1.07,11.27090502
20/01/2021 06:00,13.91184,2.52512,14.1391486,2.45184,0.71512,2.554,11.46,1.81,11.60205585,11.8,1.55,11.90136547,2.45184,0.71512,2.554,11.8,1.55,11.90136547
20/01/2021 06:30,15.82016,1.63088,15.9040005,2.54016,0.74088,2.646,13.28,0.89,13.30978963,13.55,1.28,13.61032329,2.54016,0.74088,2.646,13.55,1.28,13.61032329
20/01/2021 07:00,17.12752,3.09136,17.40426522,2.50752,0.73136,2.612,14.62,2.36,14.80925386,15.11,-0.14,15.11064856,2.50752,0.73136,2.612,15.11,-0.14,15.11064856
20/01/2021 07:30,18.88136,3.00248,19.11859413,2.51136,0.73248,2.616,16.37,2.27,16.5266391,17.18,-2.55,17.36821522,2.51136,0.73248,2.616,17.18,-2.55,17.36821522
20/01/2021 08:00,20.7324,-0.1118,20.73270144,2.7024,0.7882,2.815,18.03,-0.9,18.05244859,18.33,-0.55,18.33824964,2.7024,0.7882,2.815,18.33,-0.55,18.33824964
20/01/2021 08:30,22.02008,-0.04956,22.02013577,2.71008,0.79044,2.823,19.31,-0.84,19.32826169,19.8,-1.57,19.86214742,2.71008,0.79044,2.823,19.8,-1.57,19.86214742
20/01/2021 09:00,22.79656,-0.92892,22.81547808,2.74656,0.80108,2.861,20.05,-1.73,20.12449751,20.4,-1.14,20.43182811,2.74656,0.80108,2.861,20.4,-1.14,20.43182811
20/01/2021 09:30,23.21688,-0.91716,23.23498869,2.78688,0.81284,2.903,20.43,-1.73,20.50311684,20.78,-1.29,20.8200024,2.78688,0.81284,2.903,20.78,-1.29,20.8200024
20/01/2021 10:00,23.31424,-0.92668,23.33264928,2.75424,0.80332,2.869,20.56,-1.73,20.63265615,20.92,-1.29,20.95973521,2.75424,0.80332,2.869,20.92,-1.29,20.95973521
20/01/2021 10:30,23.6028,-0.9696,23.62270713,2.8128,0.8204,2.93,20.79,-1.79,20.8669164,21.16,-1.34,21.20238666,2.8128,0.8204,2.93,21.16,-1.34,21.20238666
20/01/2021 11:00,23.84328,-1.19696,23.87330548,2.75328,0.80304,2.868,21.09,-2,21.18461942,21.44,-1.56,21.49667881,2.75328,0.80304,2.868,21.44,-1.56,21.49667881
20/01/2021 11:30,24.16664,-1.17848,24.19535708,2.81664,0.82152,2.934,21.35,-2,21.4434722,21.71,-1.56,21.76597574,2.81664,0.82152,2.934,21.71,-1.56,21.76597574
20/01/2021 12:00,24.48784,-1.31688,24.5232233,2.78784,0.81312,2.904,21.7,-2.13,21.80428628,22.07,-1.68,22.13384964,2.78784,0.81312,2.904,22.07,-1.68,22.13384964
20/01/2021 12:30,24.93088,-1.45016,24.97302027,2.81088,0.81984,2.928,22.12,-2.27,22.23617098,22.47,-1.81,22.54278155,2.81088,0.81984,2.928,22.47,-1.81,22.54278155
20/01/2021 13:00,24.83392,-1.32844,24.86942572,2.71392,0.79156,2.827,22.12,-2.12,22.22135909,22.47,-1.67,22.53197284,2.71392,0.79156,2.827,22.47,-1.67,22.53197284
20/01/2021 13:30,24.95848,-1.43836,24.99989207,2.74848,0.80164,2.863,22.21,-2.24,22.32267233,22.57,-1.72,22.63544345,2.74848,0.80164,2.863,22.57,-1.72,22.63544345
20/01/2021 14:00,24.54784,-1.38688,24.58698609,2.78784,0.81312,2.904,21.76,-2.2,21.87093048,22.13,-1.52,22.18213921,2.78784,0.81312,2.904,22.13,-1.52,22.18213921
20/01/2021 14:30,25.2772,-1.8304,25.3433858,2.7072,0.7896,2.82,22.57,-2.62,22.72156025,22.93,-1.93,23.01107994,2.7072,0.7896,2.82,22.93,-1.93,23.01107994
20/01/2021 15:00,24.6928,-1.4496,24.73531306,2.8128,0.8204,2.93,21.88,-2.27,21.99743849,22.26,-1.58,22.31600323,2.8128,0.8204,2.93,22.26,-1.58,22.31600323
20/01/2021 15:30,23.52696,0.61828,23.53508269,2.73696,0.79828,2.851,20.79,-0.18,20.79077921,21.55,-2.72,21.72097834,2.73696,0.79828,2.851,21.55,-2.72,21.72097834
20/01/2021 16:00,23.38864,2.67752,23.54140171,2.76864,0.80752,2.884,20.62,1.87,20.70462026,21.84,-4.6,22.31917561,2.76864,0.80752,2.884,21.84,-4.6,22.31917561
20/01/2021 16:30,24.04056,2.67808,24.18926699,2.77056,0.80808,2.886,21.27,1.87,21.3520444,22.5,-4.55,22.95544598,2.77056,0.80808,2.886,22.5,-4.55,22.95544598
20/01/2021 17:00,24.78896,2.31928,24.89722068,2.80896,0.81928,2.926,21.98,1.5,22.03112344,23.11,-3.96,23.44682708,2.80896,0.81928,2.926,23.11,-3.96,23.44682708
20/01/2021 17:30,26.182,-0.869,26.19641741,2.712,0.791,2.825,23.47,-1.66,23.52863149,23.83,-1.15,23.8577325,2.712,0.791,2.825,23.83,-1.15,23.8577325
20/01/2021 18:00,26.32752,-0.85864,26.34151803,2.74752,0.80136,2.862,23.58,-1.66,23.63835866,23.95,-1.18,23.97905127,2.74752,0.80136,2.862,23.95,-1.18,23.97905127
20/01/2021 18:30,25.54864,-0.35248,25.55107137,2.76864,0.80752,2.884,22.78,-1.16,22.80951556,23.13,-0.65,23.13913136,2.76864,0.80752,2.884,23.13,-0.65,23.13913136
20/01/2021 19:00,24.58848,0.55164,24.59466721,2.74848,0.80164,2.863,21.84,-0.25,21.84143081,22.34,-1.53,22.39233128,2.74848,0.80164,2.863,22.34,-1.53,22.39233128
20/01/2021 19:30,23.24576,3.25668,23.47277833,2.76576,0.80668,2.881,20.48,2.45,20.62602482,21.34,-3.37,21.60445556,2.76576,0.80668,2.881,21.34,-3.37,21.60445556
20/01/2021 20:00,22.19568,0.37624,22.1988686,2.69568,0.78624,2.808,19.5,-0.41,19.50430978,19.81,0.48,19.81581439,2.69568,0.78624,2.808,19.81,0.48,19.81581439
20/01/2021 20:30,21.54848,0.80164,21.56338603,2.74848,0.80164,2.863,18.8,0,18.8,19.1,0.61,19.10973836,2.74848,0.80164,2.863,19.1,0.61,19.10973836
20/01/2021 21:00,20.27368,1.31024,20.31597474,2.74368,0.80024,2.858,17.53,0.51,17.53741714,17.83,0.96,17.85582538,2.74368,0.80024,2.858,17.83,0.96,17.85582538
20/01/2021 21:30,19.45496,1.48228,19.511346,2.78496,0.81228,2.901,16.67,0.67,16.68345887,16.96,1.17,17.00030882,2.78496,0.81228,2.901,16.96,1.17,17.00030882
20/01/2021 22:00,18.23208,3.22144,18.51449208,2.78208,0.81144,2.898,15.45,2.41,15.63683472,16.07,-0.05,16.07007778,2.78208,0.81144,2.898,16.07,-0.05,16.07007778
20/01/2021 22:30,17.10048,2.07764,17.22623012,2.70048,0.78764,2.813,14.4,1.29,14.45766579,14.66,1.74,14.76289944,2.70048,0.78764,2.813,14.66,1.74,14.76289944
20/01/2021 23:00,15.98632,2.19976,16.13695669,2.53632,0.73976,2.642,13.45,1.46,13.52900957,13.73,1.86,13.8554141,2.53632,0.73976,2.642,13.73,1.86,13.8554141
20/01/2021 23:30,14.7732,3.9126,15.28253503,2.4432,0.7126,2.545,12.33,3.2,12.73848107,12.95,0.37,12.95528464,2.4432,0.7126,2.545,12.95,0.37,12.95528464
21/01/2021 00:00,13.97904,3.68472,14.45651136,2.27904,0.66472,2.374,11.7,3.02,12.08347632,12.26,0.86,12.29012612,2.27904,0.66472,2.374,12.26,0.86,12.29012612
21/01/2021 00:30,14.15464,2.36552,14.35094138,2.62464,0.76552,2.734,11.53,1.6,11.64048539,11.81,2.18,12.00951706,2.62464,0.76552,2.734,11.81,2.18,12.00951706
21/01/2021 01:00,14.47216,3.97688,15.0086305,2.73216,0.79688,2.846,11.74,3.18,12.16305883,12.34,0.54,12.35180958,2.73216,0.79688,2.846,12.34,0.54,12.35180958
21/01/2021 01:30,14.12408,5.76244,15.25435514,2.61408,0.76244,2.723,11.51,5,12.54910754,12.43,-0.91,12.46326602,2.61408,0.76244,2.723,12.43,-0.91,12.46326602
21/01/2021 02:00,13.92776,4.96768,14.78716819,2.59776,0.75768,2.706,11.33,4.21,12.08689373,12.09,-0.06,12.09014888,2.59776,0.75768,2.706,12.09,-0.06,12.09014888
21/01/2021 02:30,14.0228,2.5554,14.25373597,2.6928,0.7854,2.805,11.33,1.77,11.46742342,11.57,2.27,11.79058099,2.6928,0.7854,2.805,11.57,2.27,11.79058099
21/01/2021 03:00,13.776,2.643,14.02724581,2.616,0.763,2.725,11.16,1.88,11.31724348,11.42,2.33,11.65526919,2.616,0.763,2.725,11.42,2.33,11.65526919
21/01/2021 03:30,13.77192,2.53056,14.00248244,2.64192,0.77056,2.752,11.13,1.76,11.26829623,11.38,2.28,11.60615354,2.64192,0.77056,2.752,11.38,2.28,11.60615354
21/01/2021 04:00,13.50576,2.45668,13.7273752,2.52576,0.73668,2.631,10.98,1.72,11.11390121,11.23,2.34,11.47120308,2.52576,0.73668,2.631,11.23,2.34,11.47120308
21/01/2021 04:30,13.50768,2.45724,13.72936442,2.52768,0.73724,2.633,10.98,1.72,11.11390121,11.23,2.34,11.47120308,2.52768,0.73724,2.633,11.23,2.34,11.47120308
21/01/2021 05:00,13.55152,2.42336,13.7664944,2.41152,0.70336,2.512,11.14,1.72,11.27200071,11.38,2.3,11.61009905,2.41152,0.70336,2.512,11.38,2.3,11.61009905
21/01/2021 05:30,13.9308,2.3144,14.12174338,2.3808,0.6944,2.48,11.55,1.62,11.66305706,11.81,2.17,12.00770586,2.3808,0.6944,2.48,11.81,2.17,12.00770586
21/01/2021 06:00,14.54664,3.18652,14.89156288,2.45664,0.71652,2.559,12.09,2.47,12.33973257,12.57,1.03,12.61212908,2.45664,0.71652,2.559,12.57,1.03,12.61212908
21/01/2021 06:30,16.5148,2.1514,16.65434301,2.4048,0.7014,2.505,14.11,1.45,14.18430823,14.48,0.88,14.50671569,2.4048,0.7014,2.505,14.48,0.88,14.50671569
21/01/2021 07:00,18.06976,1.19368,18.10914405,2.30976,0.67368,2.406,15.76,0.52,15.76857635,16.05,0.77,16.06845979,2.30976,0.67368,2.406,16.05,0.77,16.06845979
21/01/2021 07:30,20.084,1.227,20.1214459,2.424,0.707,2.525,17.66,0.52,17.66765406,18.14,-1.65,18.21488677,2.424,0.707,2.525,18.14,-1.65,18.21488677
21/01/2021 08:00,21.65944,-0.30308,21.66156039,2.38944,0.69692,2.489,19.27,-1,19.29592962,19.57,-0.64,19.5804622,2.38944,0.69692,2.489,19.57,-0.64,19.5804622
21/01/2021 08:30,23.06264,-0.82048,23.07723015,2.43264,0.70952,2.534,20.63,-1.53,20.68665754,20.99,-1.05,21.0162461,2.43264,0.70952,2.534,20.99,-1.05,21.0162461
21/01/2021 09:00,23.83144,-0.78208,23.84426937,2.46144,0.71792,2.564,21.37,-1.5,21.42257921,21.81,-1.71,21.87693306,2.46144,0.71792,2.564,21.81,-1.71,21.87693306
21/01/2021 09:30,24.06296,2.05628,24.15065903,2.59296,0.75628,2.701,21.47,1.3,21.50932124,22.69,-5.14,23.26490275,2.59296,0.75628,2.701,22.69,-5.14,23.26490275
21/01/2021 10:00,24.1468,1.7424,24.20958298,2.7168,0.7924,2.83,21.43,0.95,21.45104659,22.59,-5,23.13672622,2.7168,0.7924,2.83,22.59,-5,23.13672622
21/01/2021 10:30,24.38792,-1.27144,24.42104014,2.73792,0.79856,2.852,21.65,-2.07,21.7487333,22.01,-1.58,22.06663771,2.73792,0.79856,2.852,22.01,-1.58,22.06663771
21/01/2021 11:00,24.53784,-1.30688,24.57261743,2.78784,0.81312,2.904,21.75,-2.12,21.8530753,22.11,-1.64,22.17073973,2.78784,0.81312,2.904,22.11,-1.64,22.17073973
21/01/2021 11:30,24.58456,0.30008,24.58639133,2.67456,0.78008,2.786,21.91,-0.48,21.91525724,22.75,-3.76,23.05862312,2.67456,0.78008,2.786,22.75,-3.76,23.05862312
21/01/2021 12:00,24.30432,1.80876,24.37153223,2.70432,0.78876,2.817,21.6,1.02,21.62406992,22.84,-5.42,23.4742838,2.70432,0.78876,2.817,22.84,-5.42,23.4742838
21/01/2021 12:30,24.69504,-1.55228,24.74377849,2.73504,0.79772,2.849,21.96,-2.35,22.08538204,22.34,-1.96,22.42581548,2.73504,0.79772,2.849,22.34,-1.96,22.42581548
21/01/2021 13:00,24.272,-0.289,24.27372046,2.712,0.791,2.825,21.56,-1.08,21.58703314,22.21,-2.67,22.36991283,2.712,0.791,2.825,22.21,-2.67,22.36991283
21/01/2021 13:30,23.65032,1.51176,23.6985876,2.68032,0.78176,2.792,20.97,0.73,20.9827024,22,-4.09,22.37695466,2.68032,0.78176,2.792,22,-4.09,22.37695466
21/01/2021 14:00,23.74976,-0.69132,23.75981952,2.66976,0.77868,2.781,21.08,-1.47,21.13119258,21.53,-1.55,21.58572213,2.66976,0.77868,2.781,21.53,-1.55,21.58572213
21/01/2021 14:30,23.10624,2.28432,23.21888121,2.58624,0.75432,2.694,20.52,1.53,20.57696042,21.72,-4.74,22.2311943,2.58624,0.75432,2.694,21.72,-4.74,22.2311943
21/01/2021 15:00,23.18896,2.34428,23.30715587,2.44896,0.71428,2.551,20.74,1.63,20.80395395,21.94,-4.66,22.4294271,2.44896,0.71428,2.551,21.94,-4.66,22.4294271
21/01/2021 15:30,23.39584,2.38712,23.51730578,2.35584,0.68712,2.454,21.04,1.7,21.10856698,22.24,-4.57,22.70468013,2.35584,0.68712,2.454,22.24,-4.57,22.70468013
21/01/2021 16:00,23.46928,2.42604,23.59433775,2.24928,0.65604,2.343,21.22,1.77,21.29369155,22.43,-4.44,22.86522469,2.24928,0.65604,2.343,22.43,-4.44,22.86522469
21/01/2021 16:30,24.3272,-0.7154,24.33771676,2.1072,0.6146,2.195,22.22,-1.33,22.25976864,22.67,-1.37,22.71135839,2.1072,0.6146,2.195,22.67,-1.37,22.71135839
21/01/2021 17:00,25.0784,1.0912,25.10212867,1.9584,0.5712,2.04,23.12,0.52,23.12584701,24.09,-3.49,24.34149133,1.9584,0.5712,2.04,24.09,-3.49,24.34149133
21/01/2021 17:30,26.73856,-1.36792,26.7735279,1.85856,0.54208,1.936,24.88,-1.91,24.95320621,25.24,-1.16,25.26664204,1.85856,0.54208,1.936,25.24,-1.16,25.26664204
21/01/2021 18:00,27.04512,-1.40184,27.08142668,1.84512,0.53816,1.922,25.2,-1.94,25.27456429,25.57,-1.2,25.59814251,1.84512,0.53816,1.922,25.57,-1.2,25.59814251
21/01/2021 18:30,26.12624,1.11432,26.14999284,1.86624,0.54432,1.944,24.26,0.57,24.26669528,25.21,-3.17,25.40852219,1.86624,0.54432,1.944,25.21,-3.17,25.40852219
21/01/2021 19:00,24.88504,2.77272,25.03903337,1.89504,0.55272,1.974,22.99,2.22,23.09693703,24.26,-4.16,24.6140854,1.89504,0.55272,1.974,24.26,-4.16,24.6140854
21/01/2021 19:30,23.89872,1.13796,23.92579718,1.87872,0.54796,1.957,22.02,0.59,22.02790276,22.69,-3.83,23.01097564,1.87872,0.54796,1.957,22.69,-3.83,23.01097564
21/01/2021 20:00,22.46928,3.13104,22.68638259,1.88928,0.55104,1.968,20.58,2.58,20.74108965,21.5,-2.74,21.67389213,1.88928,0.55104,1.968,21.5,-2.74,21.67389213
21/01/2021 20:30,21.61744,0.57092,21.62497773,1.95744,0.57092,2.039,19.66,0,19.66,19.97,0.55,19.97757243,1.95744,0.57092,2.039,19.97,0.55,19.97757243
21/01/2021 21:00,20.83776,1.04268,20.86383051,1.99776,0.58268,2.081,18.84,0.46,18.84561487,19.14,0.88,19.16021921,1.99776,0.58268,2.081,19.14,0.88,19.16021921
21/01/2021 21:30,19.80912,1.32016,19.85306167,1.98912,0.58016,2.072,17.82,0.74,17.83535814,18.11,1.24,18.15240204,1.98912,0.58016,2.072,18.11,1.24,18.15240204
21/01/2021 22:00,18.5904,2.2572,18.72693045,1.9104,0.5572,1.99,16.68,1.7,16.76640689,17.09,1,17.11923188,1.9104,0.5572,1.99,17.09,1,17.11923188
21/01/2021 22:30,17.29712,2.61416,17.49354718,1.79712,0.52416,1.872,15.5,2.09,15.64027174,15.94,1.08,15.97654531,1.79712,0.52416,1.872,15.94,1.08,15.97654531
21/01/2021 23:00,16.13928,2.05604,16.26971602,1.76928,0.51604,1.843,14.37,1.54,14.45228356,14.64,1.93,14.76666855,1.76928,0.51604,1.843,14.64,1.93,14.76666855
21/01/2021 23:30,14.78104,3.50072,15.18993693,1.75104,0.51072,1.824,13.03,2.99,13.36865737,13.57,0.82,13.59475266,1.75104,0.51072,1.824,13.57,0.82,13.59475266
22/01/2021 00:00,14.18744,2.29592,14.37201108,1.83744,0.53592,1.914,12.35,1.76,12.47477856,12.61,2.25,12.80916078,1.83744,0.53592,1.914,12.61,2.25,12.80916078
22/01/2021 00:30,13.93312,3.32216,14.32370692,1.89312,0.55216,1.972,12.04,2.77,12.35453358,12.47,1.36,12.54394276,1.89312,0.55216,1.972,12.47,1.36,12.54394276
22/01/2021 01:00,14.1476,4.8368,14.95156246,1.9776,0.5768,2.06,12.17,4.26,12.89404901,12.94,-0.14,12.94075732,1.9776,0.5768,2.06,12.94,-0.14,12.94075732
22/01/2021 01:30,13.95792,5.68856,15.07259917,2.01792,0.58856,2.102,11.94,5.1,12.98358964,12.87,-0.84,12.89738346,2.01792,0.58856,2.102,12.87,-0.84,12.89738346
22/01/2021 02:00,13.94312,2.50216,14.16585331,1.89312,0.55216,1.972,12.05,1.95,12.20676042,12.34,2.19,12.5328249,1.89312,0.55216,1.972,12.34,2.19,12.5328249
22/01/2021 02:30,13.84528,2.36404,14.04565639,1.86528,0.54404,1.943,11.98,1.82,12.11745848,12.23,2.41,12.46519153,1.86528,0.54404,1.943,12.23,2.41,12.46519153
22/01/2021 03:00,13.57816,2.36488,13.78256458,1.86816,0.54488,1.946,11.71,1.82,11.8505907,11.96,2.41,12.20039753,1.86816,0.54488,1.946,11.96,2.41,12.20039753
22/01/2021 03:30,13.52632,2.34976,13.72890035,1.81632,0.52976,1.892,11.71,1.82,11.8505907,11.96,2.41,12.20039753,1.81632,0.52976,1.892,11.96,2.41,12.20039753
22/01/2021 04:00,13.41392,2.44656,13.63520831,1.87392,0.54656,1.952,11.54,1.9,11.6953666,11.8,2.36,12.03368605,1.87392,0.54656,1.952,11.8,2.36,12.03368605
22/01/2021 04:30,13.56672,2.46196,13.78829716,1.92672,0.56196,2.007,11.64,1.9,11.79404935,11.9,2.29,12.11833734,1.92672,0.56196,2.007,11.9,2.29,12.11833734
22/01/2021 05:00,13.66928,2.46104,13.88905805,2.12928,0.62104,2.218,11.54,1.84,11.68576912,11.8,2.29,12.02015391,2.12928,0.62104,2.218,11.8,2.29,12.02015391
22/01/2021 05:30,13.8708,2.4794,14.09065353,2.0208,0.5894,2.105,11.85,1.89,11.999775,12.1,2.32,12.32040584,2.0208,0.5894,2.105,12.1,2.32,12.32040584
22/01/2021 06:00,14.76824,2.23032,14.93570353,2.05824,0.60032,2.144,12.71,1.63,12.8140938,12.98,2,13.13317936,2.05824,0.60032,2.144,12.98,2,13.13317936
22/01/2021 06:30,16.43416,3.80788,16.86954549,2.08416,0.60788,2.171,14.35,3.2,14.70246578,15.15,-0.98,15.18166328,2.08416,0.60788,2.171,15.15,-0.98,15.18166328
22/01/2021 07:00,18.27792,4.17356,18.74835893,2.13792,0.62356,2.227,16.14,3.55,16.52580104,16.63,-0.04,16.63004811,2.13792,0.62356,2.227,16.63,-0.04,16.63004811
22/01/2021 07:30,19.97104,2.80572,20.16716399,2.11104,0.61572,2.199,17.86,2.19,17.99376837,18.57,-2.89,18.79353612,2.11104,0.61572,2.199,18.57,-2.89,18.79353612
22/01/2021 08:00,21.69696,0.92828,21.71680863,2.01696,0.58828,2.101,19.68,0.34,19.68293677,20.31,-2.85,20.50898827,2.01696,0.58828,2.101,20.31,-2.85,20.50898827
22/01/2021 08:30,23.28824,-0.99468,23.30947255,1.93824,0.56532,2.019,21.35,-1.56,21.40691711,21.7,-0.91,21.71907226,1.93824,0.56532,2.019,21.7,-0.91,21.71907226
22/01/2021 09:00,23.96368,-1.13976,23.99076931,2.02368,0.59024,2.108,21.94,-1.73,22.00810078,22.3,-1.17,22.33067173,2.02368,0.59024,2.108,22.3,-1.17,22.33067173
22/01/2021 09:30,24.48968,-1.27176,24.5226793,2.11968,0.61824,2.208,22.37,-1.89,22.44969933,22.74,-1.43,22.78491826,2.11968,0.61824,2.208,22.74,-1.43,22.78491826
22/01/2021 10:00,24.3364,-1.3498,24.37380407,2.1264,0.6202,2.215,22.21,-1.97,22.29719713,22.58,-1.52,22.63110249,2.1264,0.6202,2.215,22.58,-1.52,22.63110249
22/01/2021 10:30,24.184,-1.298,24.21880798,2.304,0.672,2.4,21.88,-1.97,21.968507,22.24,-1.52,22.29188193,2.304,0.672,2.4,22.24,-1.52,22.29188193
22/01/2021 11:00,23.98648,-1.25936,24.01951728,2.43648,0.71064,2.538,21.55,-1.97,21.63985675,21.92,-1.49,21.9705826,2.43648,0.71064,2.538,21.92,-1.49,21.9705826
22/01/2021 11:30,23.45384,0.92612,23.47211769,2.52384,0.73612,2.629,20.93,0.19,20.93086238,21.82,-3.54,22.10529348,2.52384,0.73612,2.629,21.82,-3.54,22.10529348
22/01/2021 12:00,22.98272,2.41496,23.10925032,2.38272,0.69496,2.482,20.6,1.72,20.67168111,21.82,-4.72,22.32466797,2.38272,0.69496,2.482,21.82,-4.72,22.32466797
22/01/2021 12:30,23.2664,2.3152,23.38130706,2.4864,0.7252,2.59,20.78,1.59,20.84074135,21.97,-4.55,22.43620734,2.4864,0.7252,2.59,21.97,-4.55,22.43620734
22/01/2021 13:00,23.2184,-0.7988,23.23213679,2.4384,0.7112,2.54,20.78,-1.51,20.83479062,21.12,-0.85,21.13709772,2.4384,0.7112,2.54,21.12,-0.85,21.13709772
22/01/2021 13:30,22.69888,-0.52616,22.70497738,2.37888,0.69384,2.478,20.32,-1.22,20.35659107,20.65,-0.6,20.65871487,2.37888,0.69384,2.478,20.65,-0.6,20.65871487
22/01/2021 14:00,22.17832,-0.40424,22.1820037,2.24832,0.65576,2.342,19.93,-1.06,19.95816875,20.25,-0.6,20.25888694,2.24832,0.65576,2.342,20.25,-0.6,20.25888694
22/01/2021 14:30,21.72896,-0.34572,21.73171013,1.96896,0.57428,2.051,19.76,-0.92,19.78140541,20.08,-0.48,20.08573623,1.96896,0.57428,2.051,20.08,-0.48,20.08573623
22/01/2021 15:00,21.59576,-0.19832,21.5966706,1.92576,0.56168,2.006,19.67,-0.76,19.68467678,19.99,-0.41,19.99420416,1.92576,0.56168,2.006,19.99,-0.41,19.99420416
22/01/2021 15:30,22.1336,-0.1752,22.13429339,1.8336,0.5348,1.91,20.3,-0.71,20.31241246,20.62,-0.41,20.62407574,1.8336,0.5348,1.91,20.62,-0.41,20.62407574
22/01/2021 16:00,22.35864,-0.03248,22.35866359,1.80864,0.52752,1.884,20.55,-0.56,20.55762875,20.88,-0.41,20.884025,1.80864,0.52752,1.884,20.88,-0.41,20.884025
22/01/2021 16:30,22.77808,-0.07556,22.77820532,1.79808,0.52444,1.873,20.98,-0.6,20.98857785,21.31,-0.41,21.31394379,1.79808,0.52444,1.873,21.31,-0.41,21.31394379
22/01/2021 17:00,24.11592,1.17256,24.14440917,1.82592,0.53256,1.902,22.29,0.64,22.29918608,23.05,-2.34,23.16847211,1.82592,0.53256,1.902,23.05,-2.34,23.16847211
22/01/2021 17:30,25.5696,-0.6022,25.57669034,1.8096,0.5278,1.885,23.76,-1.13,23.78685561,24.1,-0.66,24.10903565,1.8096,0.5278,1.885,24.1,-0.66,24.10903565
22/01/2021 18:00,25.81632,-0.60024,25.82329697,1.81632,0.52976,1.892,24,-1.13,24.02658736,24.35,-0.66,24.35894292,1.81632,0.52976,1.892,24.35,-0.66,24.35894292
22/01/2021 18:30,25.456,-0.652,25.46434841,1.776,0.518,1.85,23.68,-1.17,23.70888652,24.03,-0.55,24.03629339,1.776,0.518,1.85,24.03,-0.55,24.03629339
22/01/2021 19:00,24.40856,0.08708,24.40871533,1.97856,0.57708,2.061,22.43,-0.49,22.43535157,22.84,-2.73,23.00257594,1.97856,0.57708,2.061,22.84,-2.73,23.00257594
22/01/2021 19:30,23.042,3.496,23.30570274,1.872,0.546,1.95,21.17,2.95,21.37455029,21.89,-1.81,21.9647035,1.872,0.546,1.95,21.89,-1.81,21.9647035
22/01/2021 20:00,21.8744,0.9392,21.89455348,1.8144,0.5292,1.89,20.06,0.41,20.06418949,20.38,0.62,20.38942863,1.8144,0.5292,1.89,20.38,0.62,20.38942863
22/01/2021 20:30,20.83352,1.02436,20.85868809,1.76352,0.51436,1.837,19.07,0.51,19.07681839,19.38,0.98,19.4047623,1.76352,0.51436,1.837,19.38,0.98,19.4047623
22/01/2021 21:00,20.03464,1.27052,20.07488533,1.78464,0.52052,1.859,18.25,0.75,18.26540446,18.54,1.27,18.58344694,1.78464,0.52052,1.859,18.54,1.27,18.58344694
22/01/2021 21:30,18.95416,2.97788,19.18666075,1.84416,0.53788,1.921,17.11,2.44,17.28310447,17.73,-0.03,17.73002538,1.84416,0.53788,1.921,17.73,-0.03,17.73002538
22/01/2021 22:00,18.1744,1.7492,18.25838208,1.8144,0.5292,1.89,16.36,1.22,16.40542593,16.64,1.7,16.72661352,1.8144,0.5292,1.89,16.64,1.7,16.72661352
22/01/2021 22:30,16.99632,2.44476,17.17124763,1.93632,0.56476,2.017,15.06,1.88,15.17689033,15.4,1.7,15.49354704,1.93632,0.56476,2.017,15.4,1.7,15.49354704
22/01/2021 23:00,15.81728,3.87504,16.28503244,1.93728,0.56504,2.018,13.88,3.31,14.26921512,14.47,0.69,14.48644194,1.93728,0.56504,2.018,14.47,0.69,14.48644194
22/01/2021 23:30,15.01904,2.43972,15.21590603,1.91904,0.55972,1.999,13.1,1.88,13.23421324,13.36,2.35,13.56510597,1.91904,0.55972,1.999,13.36,2.35,13.56510597
23/01/2021 00:00,14.15064,2.62852,14.3926971,1.88064,0.54852,1.959,12.27,2.08,12.44505123,12.57,2.25,12.76978465,1.88064,0.54852,1.959,12.57,2.25,12.76978465
23/01/2021 00:30,13.51024,5.89132,14.73886821,1.89024,0.55132,1.969,11.62,5.34,12.78827588,12.51,-0.62,12.52535429,1.89024,0.55132,1.969,12.51,-0.62,12.52535429
23/01/2021 01:00,13.75784,5.79812,14.9297139,1.94784,0.56812,2.029,11.81,5.23,12.9162301,12.72,-0.57,12.73276482,1.94784,0.56812,2.029,12.72,-0.57,12.73276482
23/01/2021 01:30,13.44816,5.83488,14.65942809,1.86816,0.54488,1.946,11.58,5.29,12.73108401,12.49,-0.49,12.49960799,1.86816,0.54488,1.946,12.49,-0.49,12.49960799
23/01/2021 02:00,13.17656,5.84108,14.41318664,1.78656,0.52108,1.861,11.39,5.32,12.57117735,12.3,-0.49,12.30975629,1.78656,0.52108,1.861,12.3,-0.49,12.30975629
23/01/2021 02:30,12.9904,5.8422,14.24365799,1.7904,0.5222,1.865,11.2,5.32,12.3992903,12.11,-0.49,12.11990924,1.7904,0.5222,1.865,12.11,-0.49,12.11990924
23/01/2021 03:00,12.68056,5.84808,13.96411979,1.81056,0.52808,1.886,10.87,5.32,12.10203702,11.76,-0.46,11.76899316,1.81056,0.52808,1.886,11.76,-0.46,11.76899316
23/01/2021 03:30,12.52336,5.82848,13.81324454,1.74336,0.50848,1.816,10.78,5.32,12.02126449,11.68,-0.46,11.68905471,1.74336,0.50848,1.816,11.68,-0.46,11.68905471
23/01/2021 04:00,12.45928,4.48604,13.24228881,1.76928,0.51604,1.843,10.69,3.97,11.40337669,11.3,1.01,11.34504738,1.76928,0.51604,1.843,11.3,1.01,11.34504738
23/01/2021 04:30,12.7164,2.7052,13.00095904,1.7664,0.5152,1.84,10.95,2.19,11.16685273,11.18,2.62,11.48289162,1.7664,0.5152,1.84,11.18,2.62,11.48289162
23/01/2021 05:00,12.6064,2.7052,12.89338699,1.7664,0.5152,1.84,10.84,2.19,11.0590099,11.07,2.59,11.36894894,1.7664,0.5152,1.84,11.07,2.59,11.36894894
23/01/2021 05:30,12.59232,2.71276,12.88121073,1.79232,0.52276,1.867,10.8,2.19,11.0198049,11.04,2.62,11.34662946,1.79232,0.52276,1.867,11.04,2.62,11.34662946
23/01/2021 06:00,12.9068,2.6424,13.17451191,1.7568,0.5124,1.83,11.15,2.13,11.35162543,11.39,2.55,11.67195785,1.7568,0.5124,1.83,11.39,2.55,11.67195785
23/01/2021 06:30,13.58472,4.61596,14.34753304,1.73472,0.50596,1.807,11.85,4.11,12.54251171,12.56,0.1,12.56039808,1.73472,0.50596,1.807,12.56,0.1,12.56039808
23/01/2021 07:00,14.45416,2.74288,14.71210835,1.72416,0.50288,1.796,12.73,2.24,12.92557542,13.12,1.48,13.20321173,1.72416,0.50288,1.796,13.12,1.48,13.20321173
23/01/2021 07:30,15.66896,1.92428,15.78667669,1.72896,0.50428,1.801,13.94,1.42,14.0121376,14.2,1.78,14.31112854,1.72896,0.50428,1.801,14.2,1.78,14.31112854
23/01/2021 08:00,16.53472,1.71596,16.62352202,1.73472,0.50596,1.807,14.8,1.21,14.84938046,15.05,1.62,15.13693826,1.73472,0.50596,1.807,15.05,1.62,15.13693826
23/01/2021 08:30,17.40856,4.02708,17.86827733,1.73856,0.50708,1.811,15.67,3.52,16.06048878,16.61,-1.59,16.6859282,1.73856,0.50708,1.811,16.61,-1.59,16.6859282
23/01/2021 09:00,19.07928,1.10604,19.11131209,2.00928,0.58604,2.093,17.07,0.52,17.07791849,17.37,1.03,17.40051149,2.00928,0.58604,2.093,17.37,1.03,17.40051149
23/01/2021 09:30,20.1072,3.0596,20.33864902,1.9872,0.5796,2.07,18.12,2.48,18.28892561,18.6,-0.16,18.60068816,1.9872,0.5796,2.07,18.6,-0.16,18.60068816
23/01/2021 10:00,20.7212,3.3116,20.9841565,1.8912,0.5516,1.97,18.83,2.76,19.03119807,19.87,-2.68,20.0499202,1.8912,0.5516,1.97,19.87,-2.68,20.0499202
23/01/2021 10:30,21.68328,1.28804,21.72150268,1.91328,0.55804,1.993,19.77,0.73,19.7834729,20.39,-2.81,20.58271605,1.91328,0.55804,1.993,20.39,-2.81,20.58271605
23/01/2021 11:00,22.11984,0.03412,22.11986632,1.89984,0.55412,1.979,20.22,-0.52,20.22668534,20.52,0,20.52,1.89984,0.55412,1.979,20.52,0,20.52
23/01/2021 11:30,22.02336,0.02348,22.02337252,1.86336,0.54348,1.941,20.16,-0.52,20.16670523,20.47,0,20.47,1.86336,0.54348,1.941,20.47,0,20.47
23/01/2021 12:00,22.28288,0.09084,22.28306516,1.92288,0.56084,2.003,20.36,-0.47,20.36542413,20.68,0,20.68,1.92288,0.56084,2.003,20.68,0,20.68
23/01/2021 12:30,22.12808,0.23694,22.1293485,2.21808,0.64694,2.3105,19.91,-0.41,19.91422105,20.23,0.41,20.23415429,2.21808,0.64694,2.3105,20.23,0.41,20.23415429
23/01/2021 13:00,22.11608,0.21594,22.11713419,2.14608,0.62594,2.2355,19.97,-0.41,19.97420837,20.3,0.41,20.30413997,2.14608,0.62594,2.2355,20.3,0.41,20.30413997
23/01/2021 13:30,21.43432,0.63126,21.44361357,2.16432,0.63126,2.2545,19.27,0,19.27,19.59,0.55,19.59771926,2.16432,0.63126,2.2545,19.59,0.55,19.59771926
23/01/2021 14:00,21.2276,0.6118,21.2364145,2.0976,0.6118,2.185,19.13,0,19.13,19.45,0.5,19.45642567,2.0976,0.6118,2.185,19.45,0.5,19.45642567
23/01/2021 14:30,20.78256,3.76658,21.12112509,1.94256,0.56658,2.0235,18.84,3.2,19.10982993,19.45,-0.73,19.46369441,1.94256,0.56658,2.0235,19.45,-0.73,19.46369441
23/01/2021 15:00,20.44448,3.84464,20.80283681,2.00448,0.58464,2.088,18.44,3.26,18.72594991,19.5,-2.35,19.64109213,2.00448,0.58464,2.088,19.5,-2.35,19.64109213
23/01/2021 15:30,20.29616,3.91138,20.66961548,1.85616,0.54138,1.9335,18.44,3.37,18.74541277,19.5,-2.27,19.63168103,1.85616,0.54138,1.9335,19.5,-2.27,19.63168103
23/01/2021 16:00,20.23728,3.95754,20.62061165,1.87728,0.54754,1.9555,18.36,3.41,18.67398458,19.41,-2.23,19.53768154,1.87728,0.54754,1.9555,19.41,-2.23,19.53768154
23/01/2021 16:30,20.79024,3.76632,21.12863568,1.77024,0.51632,1.844,19.02,3.25,19.2956705,20.08,-2.3,20.21129387,1.77024,0.51632,1.844,20.08,-2.3,20.21129387
23/01/2021 17:00,22.52896,3.22428,22.75851533,1.72896,0.50428,1.801,20.8,2.72,20.97709227,21.47,-1.73,21.53958681,1.72896,0.50428,1.801,21.47,-1.73,21.53958681
23/01/2021 17:30,24.18072,3.11896,24.3810404,1.71072,0.49896,1.782,22.47,2.62,22.62223022,23.69,-3.7,23.97719959,1.71072,0.49896,1.782,23.69,-3.7,23.97719959
23/01/2021 18:00,24.58688,3.15284,24.78820421,1.82688,0.53284,1.903,22.76,2.62,22.91030336,23.99,-3.7,24.27365032,1.82688,0.53284,1.903,23.99,-3.7,24.27365032
23/01/2021 18:30,24.27848,3.26164,24.49658929,1.78848,0.52164,1.863,22.49,2.74,22.65629493,23.71,-3.57,23.97726006,1.78848,0.52164,1.863,23.71,-3.57,23.97726006
23/01/2021 19:00,23.63752,3.41136,23.88241464,1.78752,0.52136,1.862,21.85,2.89,22.04029492,22.94,-3.43,23.19501024,1.78752,0.52136,1.862,22.94,-3.43,23.19501024
23/01/2021 19:30,22.86448,0.10464,22.86471944,1.76448,0.51464,1.838,21.1,-0.41,21.10398304,21.43,0.53,21.43655289,1.76448,0.51464,1.838,21.43,0.53,21.43655289
23/01/2021 20:00,21.7936,0.9698,21.81516704,1.7136,0.4998,1.785,20.08,0.47,20.08549974,20.4,0.78,20.41490632,1.7136,0.4998,1.785,20.4,0.78,20.41490632
23/01/2021 20:30,20.60536,1.35448,20.64982995,1.69536,0.49448,1.766,18.91,0.86,18.92954569,19.26,0.97,19.2844108,1.69536,0.49448,1.766,19.26,0.97,19.2844108
23/01/2021 21:00,19.49704,4.55872,20.02289931,1.84704,0.53872,1.924,17.65,4.02,18.1020137,18.65,-1.65,18.72284701,1.84704,0.53872,1.924,18.65,-1.65,18.72284701
23/01/2021 21:30,18.83304,2.59172,19.01053414,1.82304,0.53172,1.899,17.01,2.06,17.13428434,17.48,0.88,17.50213701,1.82304,0.53172,1.899,17.48,0.88,17.50213701
23/01/2021 22:00,18.08544,1.93992,18.18918441,1.88544,0.54992,1.964,16.2,1.39,16.25952336,16.47,1.94,16.58386264,1.88544,0.54992,1.964,16.47,1.94,16.58386264
23/01/2021 22:30,17.12776,2.24768,17.27461224,1.87776,0.54768,1.956,15.25,1.7,15.34446154,15.54,2.1,15.68124995,1.87776,0.54768,1.956,15.54,2.1,15.68124995
23/01/2021 23:00,16.08264,3.37452,16.43285412,1.83264,0.53452,1.909,14.25,2.84,14.53024776,14.74,1.22,14.79040229,1.83264,0.53452,1.909,14.74,1.22,14.79040229
23/01/2021 23:30,14.91656,3.53108,15.32880583,1.78656,0.52108,1.861,13.13,3.01,13.47059761,13.61,1.46,13.68808606,1.78656,0.52108,1.861,13.61,1.46,13.68808606
24/01/2021 00:00,14.1752,2.6136,14.41413195,1.7952,0.5236,1.87,12.38,2.09,12.55517821,12.63,2.56,12.88683437,1.7952,0.5236,1.87,12.63,2.56,12.88683437
24/01/2021 00:30,13.91792,2.67856,14.17332638,1.77792,0.51856,1.852,12.14,2.16,12.33066097,12.39,2.6,12.65986177,1.77792,0.51856,1.852,12.39,2.6,12.65986177
24/01/2021 01:00,14.08632,2.60476,14.32512429,1.69632,0.49476,1.767,12.39,2.11,12.56838096,12.64,2.55,12.89465393,1.69632,0.49476,1.767,12.64,2.55,12.89465393
24/01/2021 01:30,14.03352,2.58936,14.27040535,1.64352,0.47936,1.712,12.39,2.11,12.56838096,12.64,2.55,12.89465393,1.64352,0.47936,1.712,12.64,2.55,12.89465393
24/01/2021 02:00,13.76696,2.63328,14.01653849,1.65696,0.48328,1.726,12.11,2.15,12.29937397,12.36,2.58,12.62640091,1.65696,0.48328,1.726,12.36,2.58,12.62640091
24/01/2021 02:30,13.5416,2.6288,13.79440176,1.6416,0.4788,1.71,11.9,2.15,12.09266306,12.14,2.58,12.41112404,1.6416,0.4788,1.71,12.14,2.58,12.41112404
24/01/2021 03:00,13.30928,2.69104,13.5786093,1.64928,0.48104,1.718,11.66,2.21,11.86759032,11.9,2.64,12.1893232,1.64928,0.48104,1.718,11.9,2.64,12.1893232
24/01/2021 03:30,13.20552,2.71036,13.48079411,1.71552,0.50036,1.787,11.49,2.21,11.70060682,11.73,2.64,12.02341466,1.71552,0.50036,1.787,11.73,2.64,12.02341466
24/01/2021 04:00,12.70152,5.64336,13.89878133,1.69152,0.49336,1.762,11.01,5.15,12.15494138,11.84,-0.08,11.84027027,1.69152,0.49336,1.762,11.84,-0.08,11.84027027
24/01/2021 04:30,12.79368,4.61024,13.59899117,1.78368,0.52024,1.858,11.01,4.09,11.74513516,11.65,0.98,11.69114622,1.78368,0.52024,1.858,11.65,0.98,11.69114622
24/01/2021 05:00,12.5052,5.9136,13.83295673,1.7952,0.5236,1.87,10.71,5.39,11.98983736,11.54,-0.12,11.5406239,1.7952,0.5236,1.87,11.54,-0.12,11.5406239
24/01/2021 05:30,12.47664,6.00652,13.84719568,1.73664,0.50652,1.809,10.74,5.5,12.06638305,11.59,-0.41,11.59724967,1.73664,0.50652,1.809,11.59,-0.41,11.59724967
24/01/2021 06:00,12.64144,5.95792,13.97507839,1.74144,0.50792,1.814,10.9,5.45,12.18657048,11.76,-0.45,11.76860654,1.74144,0.50792,1.814,11.76,-0.45,11.76860654
24/01/2021 06:30,13.44064,3.26352,13.83117372,1.76064,0.51352,1.834,11.68,2.75,11.99937082,12.06,1.95,12.21663211,1.76064,0.51352,1.834,12.06,1.95,12.21663211
24/01/2021 07:00,14.08424,2.46332,14.29803349,1.79424,0.52332,1.869,12.29,1.94,12.44217425,12.55,2.35,12.76812437,1.79424,0.52332,1.869,12.55,2.35,12.76812437
24/01/2021 07:30,14.86088,2.26484,15.03247334,1.73088,0.50484,1.803,13.13,1.76,13.24743371,13.41,2.14,13.57967967,1.73088,0.50484,1.803,13.41,2.14,13.57967967
24/01/2021 08:00,15.42456,2.18008,15.5778625,1.71456,0.50008,1.786,13.71,1.68,13.81254864,13.99,2.08,14.14377955,1.71456,0.50008,1.786,13.99,2.08,14.14377955
24/01/2021 08:30,16.41312,2.73216,16.63896651,1.89312,0.55216,1.972,14.52,2.18,14.68273816,14.98,0.88,15.00582554,1.89312,0.55216,1.972,14.98,0.88,15.00582554
24/01/2021 09:00,17.64112,3.31616,17.95009838,1.94112,0.56616,2.022,15.7,2.75,15.93902444,16.37,-0.14,16.37059865,1.94112,0.56616,2.022,16.37,-0.14,16.37059865
24/01/2021 09:30,19.01864,1.89752,19.11306489,1.80864,0.52752,1.884,17.21,1.37,17.26444323,17.63,0.68,17.64310914,1.80864,0.52752,1.884,17.63,0.68,17.64310914
24/01/2021 10:00,20.01576,3.70668,20.35608324,1.80576,0.52668,1.881,18.21,3.18,18.48557546,18.86,-0.62,18.87018813,1.80576,0.52668,1.881,18.86,-0.62,18.87018813
24/01/2021 10:30,21.07072,0.53396,21.07748454,1.83072,0.53396,1.907,19.24,0,19.24,19.55,0.58,19.55860169,1.83072,0.53396,1.907,19.55,0.58,19.55860169
24/01/2021 11:00,21.53472,3.61096,21.83536575,1.85472,0.54096,1.932,19.68,3.07,19.91801446,20.26,-1.42,20.30970211,1.85472,0.54096,1.932,20.26,-1.42,20.30970211
24/01/2021 11:30,22.1056,3.3308,22.35512872,1.7856,0.5208,1.86,20.32,2.81,20.51337369,21.48,-3.42,21.75055861,1.7856,0.5208,1.86,21.48,-3.42,21.75055861
24/01/2021 12:00,22.81848,1.93164,22.90009307,1.78848,0.52164,1.863,21.03,1.41,21.07721519,21.82,-3.42,22.086394,1.78848,0.52164,1.863,21.82,-3.42,22.086394
24/01/2021 12:30,23.79424,-0.25668,23.79562443,1.79424,0.52332,1.869,22,-0.78,22.01382293,22.32,-0.41,22.32376536,1.79424,0.52332,1.869,22.32,-0.41,22.32376536
24/01/2021 13:00,23.96568,-0.34876,23.96821753,1.85568,0.54124,1.933,22.11,-0.89,22.12790546,22.44,-0.41,22.44374523,1.85568,0.54124,1.933,22.44,-0.41,22.44374523
24/01/2021 13:30,23.7108,-0.2806,23.71246029,1.7808,0.5194,1.855,21.93,-0.8,21.94458703,22.25,0,22.25,1.7808,0.5194,1.855,22.25,0,22.25
24/01/2021 14:00,23.34744,-0.19908,23.34828875,1.71744,0.50092,1.789,21.63,-0.7,21.6413239,21.95,0,21.95,1.71744,0.50092,1.789,21.95,0,21.95
24/01/2021 14:30,22.86752,0.07136,22.86763134,1.78752,0.52136,1.862,21.08,-0.45,21.08480258,21.4,0,21.4,1.78752,0.52136,1.862,21.4,0,21.4
24/01/2021 15:00,22.5208,0.1094,22.52106572,1.7808,0.5194,1.855,20.74,-0.41,20.74405216,21.08,0.59,21.08825503,1.7808,0.5194,1.855,21.08,0.59,21.08825503
24/01/2021 15:30,22.64832,0.10576,22.64856693,1.76832,0.51576,1.842,20.88,-0.41,20.884025,21.22,0.53,21.22661772,1.76832,0.51576,1.842,21.22,0.53,21.22661772
24/01/2021 16:00,22.86256,0.10408,22.86279691,1.76256,0.51408,1.836,21.1,-0.41,21.10398304,21.44,0.53,21.44654984,1.76256,0.51408,1.836,21.44,0.53,21.44654984
24/01/2021 16:30,23.41928,0.07604,23.41940345,1.76928,0.51604,1.843,21.65,-0.44,21.65447067,21.98,0.46,21.98481294,1.76928,0.51604,1.843,21.98,0.46,21.98481294
24/01/2021 17:00,24.7868,1.1724,24.8145114,1.7568,0.5124,1.83,23.03,0.66,23.03945529,23.96,-3.3,24.18618614,1.7568,0.5124,1.83,23.96,-3.3,24.18618614
24/01/2021 17:30,26.22416,-0.56212,26.23018388,1.84416,0.53788,1.921,24.38,-1.1,24.40480281,24.74,-0.42,24.74356482,1.84416,0.53788,1.921,24.74,-0.42,24.74356482
24/01/2021 18:00,26.04104,-0.56928,26.04726174,1.99104,0.58072,2.074,24.05,-1.15,24.0774791,24.41,-0.42,24.41361301,1.99104,0.58072,2.074,24.41,-0.42,24.41361301
24/01/2021 18:30,25.0752,0.9336,25.09257388,2.0352,0.5936,2.12,23.04,0.34,23.04250854,23.69,-2.59,23.83116027,2.0352,0.5936,2.12,23.69,-2.59,23.83116027
24/01/2021 19:00,23.53008,3.44044,23.78027107,1.99008,0.58044,2.073,21.54,2.86,21.72904048,22.73,-3.22,22.95694448,1.99008,0.58044,2.073,22.73,-3.22,22.95694448
