Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/01/2021 19:30,22.776,3.593,23.05766304,1.896,0.553,1.975,20.88,3.04,21.10014218,21.77,-1.8,21.84428758,1.896,0.553,1.975,21.77,-1.8,21.84428758
24/01/2021 20:00,21.91856,0.96208,21.93966432,1.85856,0.54208,1.936,20.06,0.42,20.06439633,20.4,0.82,20.41647374,1.85856,0.54208,1.936,20.4,0.82,20.41647374
24/01/2021 20:30,21.00392,1.13156,21.03437861,1.75392,0.51156,1.827,19.25,0.62,19.25998183,19.56,1.15,19.59377707,1.75392,0.51156,1.827,19.56,1.15,19.59377707
24/01/2021 21:00,19.80936,4.14648,20.23867683,1.83936,0.53648,1.916,17.97,3.61,18.3290207,18.88,-1.32,18.92608782,1.83936,0.53648,1.916,18.88,-1.32,18.92608782
24/01/2021 21:30,19.01432,3.72376,19.37551944,1.86432,0.54376,1.942,17.15,3.18,17.44233069,17.89,-0.36,17.89362177,1.86432,0.54376,1.942,17.89,-0.36,17.89362177
24/01/2021 22:00,18.23112,2.01616,18.3422637,1.94112,0.56616,2.022,16.29,1.45,16.35440613,16.57,1.84,16.67184753,1.94112,0.56616,2.022,16.57,1.84,16.67184753
24/01/2021 22:30,17.23024,2.48632,17.4087035,2.01024,0.58632,2.094,15.22,1.9,15.33813548,15.56,1.69,15.65150791,2.01024,0.58632,2.094,15.56,1.69,15.65150791
24/01/2021 23:00,15.54736,5.60048,16.52530723,1.88736,0.55048,1.966,13.66,5.05,14.56358816,14.62,-1.03,14.65623758,1.88736,0.55048,1.966,14.62,-1.03,14.65623758
24/01/2021 23:30,14.81032,2.72676,15.05924296,1.84032,0.53676,1.917,12.97,2.19,13.15359267,13.3,2.19,13.47909863,1.84032,0.53676,1.917,13.3,2.19,13.47909863
25/01/2021 00:00,14.00752,2.59136,14.24520141,1.78752,0.52136,1.862,12.22,2.07,12.39408327,12.49,2.49,12.73578423,1.78752,0.52136,1.862,12.49,2.49,12.73578423
25/01/2021 00:30,13.71464,2.59052,13.95715387,1.78464,0.52052,1.859,11.93,2.07,12.10825338,12.19,2.49,12.4417121,1.78464,0.52052,1.859,12.19,2.49,12.4417121
25/01/2021 01:00,14.1952,2.6286,14.43652455,1.9152,0.5586,1.995,12.28,2.07,12.45324456,12.56,2.49,12.80444064,1.9152,0.5586,1.995,12.56,2.49,12.80444064
25/01/2021 01:30,14.21048,2.57264,14.44147563,1.86048,0.54264,1.938,12.35,2.03,12.51572611,12.63,2.49,12.87311151,1.86048,0.54264,1.938,12.63,2.49,12.87311151
25/01/2021 02:00,14.01112,2.56116,14.24327997,1.82112,0.53116,1.897,12.19,2.03,12.35787199,12.46,2.49,12.70636455,1.82112,0.53116,1.897,12.46,2.49,12.70636455
25/01/2021 02:30,13.86904,2.55472,14.10237089,1.79904,0.52472,1.874,12.07,2.03,12.23951796,12.33,2.49,12.57891092,1.79904,0.52472,1.874,12.33,2.49,12.57891092
25/01/2021 03:00,13.70664,3.49652,14.14558702,1.97664,0.57652,2.059,11.73,2.92,12.08798163,12.15,1.76,12.27681148,1.97664,0.57652,2.059,12.15,1.76,12.27681148
25/01/2021 03:30,13.44808,5.78444,14.63935114,2.03808,0.59444,2.123,11.41,5.19,12.53491923,12.28,-0.38,12.28587807,2.03808,0.59444,2.123,12.28,-0.38,12.28587807
25/01/2021 04:00,13.6728,2.7104,13.93885677,2.0928,0.6104,2.18,11.58,2.1,11.7688742,11.83,2.51,12.09334528,2.0928,0.6104,2.18,11.83,2.51,12.09334528
25/01/2021 04:30,13.788,2.649,14.04016186,2.088,0.609,2.175,11.7,2.04,11.87651464,11.96,2.45,12.20836189,2.088,0.609,2.175,11.96,2.45,12.20836189
25/01/2021 05:00,13.8324,2.5832,14.07153908,1.8624,0.5432,1.94,11.97,2.04,12.14259033,12.22,2.45,12.46318178,1.8624,0.5432,1.94,12.22,2.45,12.46318178
25/01/2021 05:30,14.06936,5.36148,15.05630627,1.95936,0.57148,2.041,12.11,4.79,13.02291058,12.94,-0.42,12.94681428,1.95936,0.57148,2.041,12.94,-0.42,12.94681428
25/01/2021 06:00,15.0756,2.6258,15.30256648,1.9056,0.5558,1.985,13.17,2.07,13.33168406,13.51,1.72,13.61904916,1.9056,0.5558,1.985,13.51,1.72,13.61904916
25/01/2021 06:30,17.14584,3.09712,17.42331718,1.87584,0.54712,1.954,15.27,2.55,15.48145342,15.89,-0.25,15.89196652,1.87584,0.54712,1.954,15.89,-0.25,15.89196652
25/01/2021 07:00,19.14576,1.12168,19.17858942,1.92576,0.56168,2.006,17.22,0.56,17.22910328,17.54,0.68,17.55317635,1.92576,0.56168,2.006,17.54,0.68,17.55317635
25/01/2021 07:30,21.28488,0.16684,21.28553387,1.87488,0.54684,1.953,19.41,-0.38,19.41371938,19.76,-1.33,19.80470904,1.87488,0.54684,1.953,19.76,-1.33,19.80470904
25/01/2021 08:00,22.90608,-0.71156,22.91712937,1.84608,0.53844,1.923,21.06,-1.25,21.09706378,21.41,-0.8,21.42494107,1.84608,0.53844,1.923,21.41,-0.8,21.42494107
25/01/2021 08:30,24.6768,-0.5426,24.6827647,2.1168,0.6174,2.205,22.56,-1.16,22.58980301,23.07,-1.88,23.14647489,2.1168,0.6174,2.205,23.07,-1.88,23.14647489
25/01/2021 09:00,26.03056,-0.52692,26.03589251,2.17056,0.63308,2.261,23.86,-1.16,23.88818118,24.53,-3.05,24.71888752,2.17056,0.63308,2.261,24.53,-3.05,24.71888752
25/01/2021 09:30,26.9204,-2.0428,26.99779561,2.1504,0.6272,2.24,24.77,-2.67,24.91348631,25.17,-2.26,25.27125838,2.1504,0.6272,2.24,25.17,-2.26,25.27125838
25/01/2021 10:00,26.68992,1.27456,26.72033557,1.96992,0.57456,2.052,24.72,0.7,24.72990902,26.62,-6.22,27.33702252,1.96992,0.57456,2.052,26.62,-6.22,27.33702252
25/01/2021 10:30,26.44304,1.35172,26.47756619,2.06304,0.60172,2.149,24.38,0.75,24.39153337,26.25,-6.08,26.94492346,2.06304,0.60172,2.149,26.25,-6.08,26.94492346
25/01/2021 11:00,26.43912,1.36516,26.47434094,2.10912,0.61516,2.197,24.33,0.75,24.34155706,26.21,-6.12,26.91502369,2.10912,0.61516,2.197,26.21,-6.12,26.91502369
25/01/2021 11:30,26.58176,-0.24032,26.58284632,2.02176,0.58968,2.106,24.56,-0.83,24.57402084,25.8,-4.57,26.20162018,2.02176,0.58968,2.106,25.8,-4.57,26.20162018
25/01/2021 12:00,26.79832,-2.18424,26.88718764,2.00832,0.58576,2.092,24.79,-2.77,24.9442779,25.16,-2.26,25.26129846,2.00832,0.58576,2.092,25.16,-2.26,25.26129846
25/01/2021 12:30,26.89704,-2.19628,26.98655974,1.96704,0.57372,2.049,24.93,-2.77,25.08341683,25.3,-2.26,25.40074015,1.96704,0.57372,2.049,25.3,-2.26,25.40074015
25/01/2021 13:00,26.6732,-1.9374,26.74346868,2.2032,0.6426,2.295,24.47,-2.58,24.60563553,24.89,-2.31,24.99696382,2.2032,0.6426,2.295,24.89,-2.31,24.99696382
25/01/2021 13:30,25.75928,1.62104,25.81023589,2.36928,0.69104,2.468,23.39,0.93,23.40848137,24.67,-5.52,25.2800178,2.36928,0.69104,2.468,24.67,-5.52,25.2800178
25/01/2021 14:00,25.33512,1.89816,25.40612754,2.56512,0.74816,2.672,22.77,1.15,22.79902191,24.03,-5.31,24.60969321,2.56512,0.74816,2.672,24.03,-5.31,24.60969321
25/01/2021 14:30,24.66064,1.98352,24.74028126,2.48064,0.72352,2.584,22.18,1.26,22.21576017,23.43,-5.21,24.00227073,2.48064,0.72352,2.584,23.43,-5.21,24.00227073
25/01/2021 15:00,24.30544,1.95492,24.38393171,2.24544,0.65492,2.339,22.06,1.3,22.09827143,23.3,-5.16,23.86452597,2.24544,0.65492,2.339,23.3,-5.16,23.86452597
25/01/2021 15:30,24.56048,2.07764,24.64820005,2.46048,0.71764,2.563,22.1,1.36,22.14180661,23.34,-5.09,23.8885684,2.46048,0.71764,2.563,23.34,-5.09,23.8885684
25/01/2021 16:00,25.28064,0.19852,25.28141944,2.36064,0.68852,2.459,22.92,-0.49,22.92523719,23.71,-3.24,23.93035102,2.36064,0.68852,2.459,23.71,-3.24,23.93035102
25/01/2021 16:30,25.84112,-1.21884,25.86984835,2.06112,0.60116,2.147,23.78,-1.82,23.84954507,24.24,-1.82,24.30822906,2.06112,0.60116,2.147,24.24,-1.82,24.30822906
25/01/2021 17:00,26.42312,0.32216,26.42508387,2.13312,0.62216,2.222,24.29,-0.3,24.29185254,25.13,-3.32,25.34835892,2.13312,0.62216,2.222,25.13,-3.32,25.34835892
25/01/2021 17:30,28.3704,-1.3478,28.4023971,2.7504,0.8022,2.865,25.62,-2.15,25.71005445,26.02,-1.64,26.07163209,2.7504,0.8022,2.865,26.02,-1.64,26.07163209
25/01/2021 18:00,28.61464,-1.42948,28.65032348,2.74464,0.80052,2.859,25.87,-2.23,25.96593538,26.27,-1.72,26.32624736,2.74464,0.80052,2.859,26.27,-1.72,26.32624736
25/01/2021 18:30,27.90544,-1.49008,27.94519494,2.12544,0.61992,2.214,25.78,-2.11,25.86620382,26.17,-1.56,26.21645476,2.12544,0.61992,2.214,26.17,-1.56,26.21645476
25/01/2021 19:00,26.598,-0.536,26.60340016,1.968,0.574,2.05,24.63,-1.11,24.65499949,25.15,-1.59,25.20021032,1.968,0.574,2.05,25.15,-1.59,25.20021032
25/01/2021 19:30,24.9028,2.0904,24.99038255,1.8528,0.5404,1.93,23.05,1.55,23.10205619,24.13,-4.07,24.4708357,1.8528,0.5404,1.93,24.13,-4.07,24.4708357
25/01/2021 20:00,23.80472,2.01096,23.8895093,1.85472,0.54096,1.932,21.95,1.47,21.99916817,22.84,-3.62,23.12509459,1.85472,0.54096,1.932,22.84,-3.62,23.12509459
25/01/2021 20:30,22.65088,3.44984,22.91208766,1.85088,0.53984,1.928,20.8,2.91,21.00257365,21.9,-3.4,22.16235547,1.85088,0.53984,1.928,21.9,-3.4,22.16235547
25/01/2021 21:00,22.01488,0.54684,22.02167059,1.87488,0.54684,1.953,20.14,0,20.14,20.46,0.5,20.46610857,1.87488,0.54684,1.953,20.46,0.5,20.46610857
25/01/2021 21:30,20.914,0.952,20.93565619,1.824,0.532,1.9,19.09,0.42,19.09461966,19.4,0.76,19.41488089,1.824,0.532,1.9,19.4,0.76,19.41488089
25/01/2021 22:00,19.69352,1.00436,19.71911431,1.76352,0.51436,1.837,17.93,0.49,17.93669423,18.24,1.19,18.27877731,1.76352,0.51436,1.837,18.24,1.19,18.27877731
25/01/2021 22:30,18.45368,1.34024,18.50228496,1.78368,0.52024,1.858,16.67,0.82,16.69015578,16.96,1.48,17.024453,1.78368,0.52024,1.858,16.96,1.48,17.024453
25/01/2021 23:00,17.0004,2.6922,17.21224974,1.7904,0.5222,1.865,15.21,2.17,15.3640164,15.68,0.73,15.69698379,1.7904,0.5222,1.865,15.68,0.73,15.69698379
25/01/2021 23:30,15.8556,1.9208,15.97152228,1.7856,0.5208,1.86,14.07,1.4,14.13948019,14.34,1.84,14.45756549,1.7856,0.5208,1.86,14.34,1.84,14.45756549
26/01/2021 00:00,15.05944,2.04192,15.1972422,1.78944,0.52192,1.864,13.27,1.52,13.35676982,13.55,1.93,13.68676003,1.78944,0.52192,1.864,13.55,1.93,13.68676003
26/01/2021 00:30,14.8368,2.0624,14.97945687,1.7568,0.5124,1.83,13.08,1.55,13.17151852,13.37,1.93,13.50858246,1.7568,0.5124,1.83,13.37,1.93,13.50858246
26/01/2021 01:00,15.23976,2.08368,15.38154762,1.82976,0.53368,1.906,13.41,1.55,13.49928146,13.69,1.93,13.82537522,1.82976,0.53368,1.906,13.69,1.93,13.82537522
26/01/2021 01:30,15.2028,2.0904,15.34584309,1.8528,0.5404,1.93,13.35,1.55,13.43968006,13.64,1.93,13.77586658,1.8528,0.5404,1.93,13.64,1.93,13.77586658
26/01/2021 02:00,15.01176,2.10468,15.15858226,1.90176,0.55468,1.981,13.11,1.55,13.20131054,13.39,1.93,13.52837758,1.90176,0.55468,1.981,13.39,1.93,13.52837758
26/01/2021 02:30,14.6116,4.3688,15.25074647,1.8816,0.5488,1.96,12.73,3.82,13.29079757,13.47,-0.2,13.4714847,1.8816,0.5488,1.96,13.47,-0.2,13.4714847
26/01/2021 03:00,14.47352,5.33936,15.42697464,1.88352,0.54936,1.962,12.59,4.79,13.47041944,13.53,-1.13,13.57710573,1.88352,0.54936,1.962,13.53,-1.13,13.57710573
26/01/2021 03:30,14.61608,3.12844,14.9471379,1.84608,0.53844,1.923,12.77,2.59,13.03000384,13.26,0.92,13.29187722,1.84608,0.53844,1.923,13.26,0.92,13.29187722
26/01/2021 04:00,14.46016,2.12088,14.61486774,1.82016,0.53088,1.896,12.64,1.59,12.73961145,12.93,1.96,13.07771004,1.82016,0.53088,1.896,12.93,1.96,13.07771004
26/01/2021 04:30,14.44192,2.20556,14.60936509,1.80192,0.52556,1.877,12.64,1.68,12.75115681,12.93,2.06,13.09307069,1.80192,0.52556,1.877,12.93,2.06,13.09307069
26/01/2021 05:00,14.57128,2.25204,14.74428313,1.96128,0.57204,2.043,12.61,1.68,12.72141895,12.88,2.06,13.0436958,1.96128,0.57204,2.043,12.88,2.06,13.0436958
26/01/2021 05:30,14.89672,2.09696,15.04358694,1.80672,0.52696,1.882,13.09,1.57,13.18381584,13.37,1.95,13.5114544,1.80672,0.52696,1.882,13.37,1.95,13.5114544
26/01/2021 06:00,15.28488,2.05684,15.42265047,1.87488,0.54684,1.953,13.41,1.51,13.49474713,13.67,1.88,13.79867023,1.87488,0.54684,1.953,13.67,1.88,13.79867023
26/01/2021 06:30,17.37384,1.74612,17.46136453,1.80384,0.52612,1.879,15.57,1.22,15.61772391,15.96,0.69,15.97490845,1.80384,0.52612,1.879,15.96,0.69,15.97490845
26/01/2021 07:00,19.28632,2.62976,19.46478299,1.81632,0.52976,1.892,17.47,2.1,17.59576369,17.87,0.07,17.8701371,1.81632,0.52976,1.892,17.87,0.07,17.8701371
26/01/2021 07:30,21.4452,0.1336,21.44561615,1.7952,0.5236,1.87,19.65,-0.39,19.65386985,20.02,-0.96,20.04300377,1.7952,0.5236,1.87,20.02,-0.96,20.04300377
26/01/2021 08:00,22.984,0.142,22.98443865,1.824,0.532,1.9,21.16,-0.39,21.16359374,21.71,-1.63,21.7711047,1.824,0.532,1.9,21.71,-1.63,21.7711047
26/01/2021 08:30,24.75624,-0.46568,24.76061948,1.86624,0.54432,1.944,22.89,-1.01,22.91227182,23.45,-2.19,23.55204025,1.86624,0.54432,1.944,23.45,-2.19,23.55204025
26/01/2021 09:00,25.42416,0.17788,25.42478226,1.84416,0.53788,1.921,23.58,-0.36,23.58274793,24.73,-3.74,25.01120749,1.84416,0.53788,1.921,24.73,-3.74,25.01120749
26/01/2021 09:30,25.7848,1.6114,25.8351025,1.9248,0.5614,2.005,23.86,1.05,23.88309235,25.71,-5.76,26.34732814,1.9248,0.5614,2.005,25.71,-5.76,26.34732814
26/01/2021 10:00,25.756,1.603,25.80583548,1.896,0.553,1.975,23.86,1.05,23.88309235,25.71,-5.76,26.34732814,1.896,0.553,1.975,25.71,-5.76,26.34732814
26/01/2021 10:30,25.93104,1.48572,25.97356732,1.87104,0.54572,1.949,24.06,0.94,24.07835543,25.92,-5.86,26.57416038,1.87104,0.54572,1.949,25.92,-5.86,26.57416038
26/01/2021 11:00,26.3408,-0.2106,26.34164188,1.7808,0.5194,1.855,24.56,-0.73,24.57084655,25.79,-4.41,26.16433068,1.7808,0.5194,1.855,25.79,-4.41,26.16433068
26/01/2021 11:30,26.89424,-2.45168,27.00575642,1.91424,0.55832,1.994,24.98,-3.01,25.16069355,25.32,-2.24,25.41889061,1.91424,0.55832,1.994,25.32,-2.24,25.41889061
26/01/2021 12:00,27.16256,-2.64592,27.291126,2.00256,0.58408,2.086,25.16,-3.23,25.36648379,25.51,-2.24,25.6081569,2.00256,0.58408,2.086,25.51,-2.24,25.6081569
26/01/2021 12:30,27.39336,-2.57652,27.51426225,2.10336,0.61348,2.191,25.29,-3.19,25.49039427,25.63,-2.19,25.72339402,2.10336,0.61348,2.191,25.63,-2.19,25.72339402
26/01/2021 13:00,26.85704,-0.37628,26.8596758,1.96704,0.57372,2.049,24.89,-0.95,24.90812317,26.08,-4.22,26.41921271,1.96704,0.57372,2.049,26.08,-4.22,26.41921271
26/01/2021 13:30,26.92712,-1.97584,26.99951361,2.03712,0.59416,2.122,24.89,-2.57,25.02233003,25.29,-2.06,25.37376007,2.03712,0.59416,2.122,25.29,-2.06,25.37376007
26/01/2021 14:00,26.50904,-1.83028,26.57214945,2.15904,0.62972,2.249,24.35,-2.46,24.47394737,24.74,-1.96,24.81751801,2.15904,0.62972,2.249,24.74,-1.96,24.81751801
26/01/2021 14:30,26.14448,-1.72036,26.20102046,2.12448,0.61964,2.213,24.02,-2.34,24.13371086,24.4,-1.84,24.4692787,2.12448,0.61964,2.213,24.4,-1.84,24.4692787
26/01/2021 15:00,26.11816,-1.76012,26.17740064,1.98816,0.57988,2.071,24.13,-2.34,24.24319492,24.51,-1.84,24.57896865,1.98816,0.57988,2.071,24.51,-1.84,24.57896865
26/01/2021 15:30,26.15944,-1.63808,26.21067735,2.02944,0.59192,2.114,24.13,-2.23,24.23282485,24.51,-1.87,24.58123268,2.02944,0.59192,2.114,24.51,-1.87,24.58123268
26/01/2021 16:00,26.23624,-1.46568,26.277148,2.10624,0.61432,2.194,24.13,-2.08,24.21948183,24.51,-1.81,24.57674104,2.10624,0.61432,2.194,24.51,-1.81,24.57674104
26/01/2021 16:30,26.78672,-1.43304,26.82502511,2.04672,0.59696,2.132,24.74,-2.03,24.82314444,25.19,-1.99,25.26848234,2.04672,0.59696,2.132,25.19,-1.99,25.26848234
26/01/2021 17:00,27.47512,1.57316,27.52012085,2.20512,0.64316,2.297,25.27,0.93,25.28710739,26.56,-5.24,27.07196336,2.20512,0.64316,2.297,26.56,-5.24,27.07196336
26/01/2021 17:30,28.32848,1.89664,28.39190065,2.86848,0.83664,2.988,25.46,1.06,25.48205643,26.75,-5.1,27.2318288,2.86848,0.83664,2.988,26.75,-5.1,27.2318288
26/01/2021 18:00,28.16432,2.10376,28.24278186,2.82432,0.82376,2.942,25.34,1.28,25.37230774,26.63,-4.88,27.07344271,2.82432,0.82376,2.942,26.63,-4.88,27.07344271
26/01/2021 18:30,27.34336,1.97348,27.41448448,2.10336,0.61348,2.191,25.24,1.36,25.2766137,26.52,-4.82,26.95445789,2.10336,0.61348,2.191,26.52,-4.82,26.95445789
26/01/2021 19:00,26.22888,2.18884,26.32005256,2.01888,0.58884,2.103,24.21,1.6,24.26281311,25.41,-4.11,25.74024475,2.01888,0.58884,2.103,25.41,-4.11,25.74024475
26/01/2021 19:30,25.0604,-0.3528,25.06288323,2.1504,0.6272,2.24,22.91,-0.98,22.9309507,23.25,-0.52,23.25581433,2.1504,0.6272,2.24,23.25,-0.52,23.25581433
26/01/2021 20:00,23.87904,0.00972,23.87904198,2.15904,0.62972,2.249,21.72,-0.62,21.72884719,22.05,-0.41,22.05381146,2.15904,0.62972,2.249,22.05,-0.41,22.05381146
26/01/2021 20:30,22.69688,0.13284,22.69726874,2.06688,0.60284,2.153,20.63,-0.47,20.63535316,20.96,0.41,20.96400964,2.06688,0.60284,2.153,20.96,0.41,20.96400964
26/01/2021 21:00,21.29384,3.65112,21.60458977,1.92384,0.56112,2.004,19.37,3.09,19.61491779,20.04,-0.73,20.0532915,1.92384,0.56112,2.004,20.04,-0.73,20.0532915
26/01/2021 21:30,20.538,1.089,20.56685112,1.848,0.539,1.925,18.69,0.55,18.69809081,18.99,1.03,19.01791261,1.848,0.539,1.925,18.99,1.03,19.01791261
26/01/2021 22:00,19.13064,3.52852,19.45332466,1.88064,0.54852,1.959,17.25,2.98,17.50551056,18.04,-0.9,18.06243616,1.88064,0.54852,1.959,18.04,-0.9,18.06243616
26/01/2021 22:30,17.86408,3.60744,18.22468045,2.01408,0.58744,2.098,15.85,3.02,16.13514487,16.59,-0.41,16.59506553,2.01408,0.58744,2.098,16.59,-0.41,16.59506553
26/01/2021 23:00,16.62832,3.33576,16.95960851,2.00832,0.58576,2.092,14.62,2.75,14.87638733,15.2,0.47,15.20726471,2.00832,0.58576,2.092,15.2,0.47,15.20726471
26/01/2021 23:30,15.77136,2.09248,15.90956532,2.03136,0.59248,2.116,13.74,1.5,13.82163521,14.01,1.88,14.13557569,2.03136,0.59248,2.116,14.01,1.88,14.13557569
27/01/2021 00:00,14.54656,4.48108,15.22111973,2.02656,0.59108,2.111,12.52,3.89,13.11039664,13.23,-0.03,13.23003401,2.02656,0.59108,2.111,13.23,-0.03,13.23003401
27/01/2021 00:30,14.13104,5.17072,15.0473465,1.99104,0.58072,2.074,12.14,4.59,12.97874031,12.96,-0.63,12.97530346,1.99104,0.58072,2.074,12.96,-0.63,12.97530346
27/01/2021 01:00,14.57264,4.39952,15.22227358,1.95264,0.56952,2.034,12.62,3.83,13.18837746,13.33,-0.19,13.33135402,1.95264,0.56952,2.034,13.33,-0.19,13.33135402
27/01/2021 01:30,14.31616,5.57888,15.36477592,1.91616,0.55888,1.996,12.4,5.02,13.37760816,13.33,-1,13.36745675,1.91616,0.55888,1.996,13.33,-1,13.36745675
27/01/2021 02:00,14.106,5.608,15.17988472,2.016,0.588,2.1,12.09,5.02,13.0907792,13,-1.05,13.04233491,2.016,0.588,2.1,13,-1.05,13.04233491
27/01/2021 02:30,14.168,2.584,14.40171101,1.968,0.574,2.05,12.2,2.01,12.36446926,12.5,1.91,12.64508205,1.968,0.574,2.05,12.5,1.91,12.64508205
27/01/2021 03:00,13.94896,3.21428,14.31450596,1.96896,0.57428,2.051,11.98,2.64,12.26743657,12.4,1.3,12.46795893,1.96896,0.57428,2.051,12.4,1.3,12.46795893
27/01/2021 03:30,13.6216,5.4788,14.68214003,1.8816,0.5488,1.96,11.74,4.93,12.73312609,12.64,-0.9,12.67200063,1.8816,0.5488,1.96,12.64,-0.9,12.67200063
27/01/2021 04:00,13.38064,5.59852,14.50465281,1.88064,0.54852,1.959,11.5,5.05,12.55995621,12.4,-0.82,12.42708333,1.88064,0.54852,1.959,12.4,-0.82,12.42708333
27/01/2021 04:30,13.38832,5.60076,14.51260228,1.88832,0.55076,1.967,11.5,5.05,12.55995621,12.4,-0.82,12.42708333,1.88832,0.55076,1.967,12.4,-0.82,12.42708333
27/01/2021 05:00,13.46944,5.60692,14.58983776,1.90944,0.55692,1.989,11.56,5.05,12.61491577,12.46,-0.82,12.48695319,1.90944,0.55692,1.989,12.46,-0.82,12.48695319
27/01/2021 05:30,13.82,5.45,14.85580358,1.92,0.56,2,11.9,4.89,12.86553924,12.8,-0.89,12.8309041,1.92,0.56,2,12.8,-0.89,12.8309041
27/01/2021 06:00,14.70688,4.02784,15.24846925,1.94688,0.56784,2.028,12.76,3.46,13.22078666,13.41,0.08,13.41023863,1.94688,0.56784,2.028,13.41,0.08,13.41023863
27/01/2021 06:30,16.53776,4.09768,17.03785454,1.87776,0.54768,1.956,14.66,3.55,15.08370313,15.53,-1.32,15.58599692,1.87776,0.54768,1.956,15.53,-1.32,15.58599692
27/01/2021 07:00,18.2652,3.9886,18.69562679,1.9152,0.5586,1.995,16.35,3.43,16.70590913,17.22,-1.6,17.29417243,1.9152,0.5586,1.995,17.22,-1.6,17.29417243
27/01/2021 07:30,20.38664,1.13152,20.41801724,1.85664,0.54152,1.934,18.53,0.59,18.5393905,19.07,-2.3,19.20819877,1.85664,0.54152,1.934,19.07,-2.3,19.20819877
27/01/2021 08:00,22.1032,-0.8424,22.119247,1.8432,0.5376,1.92,20.26,-1.38,20.30694462,20.59,-0.54,20.59707989,1.8432,0.5376,1.92,20.59,-0.54,20.59707989
27/01/2021 08:30,23.17384,-0.49388,23.17910218,1.56384,0.45612,1.629,21.61,-0.95,21.63087146,22.16,-1.91,22.24216042,1.56384,0.45612,1.629,22.16,-1.91,22.24216042
27/01/2021 09:00,23.58272,1.61496,23.63795208,1.18272,0.34496,1.232,22.4,1.27,22.43597335,23.63,-5.19,24.19324286,1.18272,0.34496,1.232,23.63,-5.19,24.19324286
27/01/2021 09:30,24.06232,1.38276,24.10201794,1.07232,0.31276,1.117,22.99,1.07,23.01488649,24.24,-5.37,24.82769623,1.07232,0.31276,1.117,24.24,-5.37,24.82769623
27/01/2021 10:00,25.01256,0.24908,25.01380016,1.88256,0.54908,1.961,23.13,-0.3,23.13194544,24.03,-4.05,24.36890231,1.88256,0.54908,1.961,24.03,-4.05,24.36890231
27/01/2021 10:30,25.554,-1.918,25.62587833,2.064,0.602,2.15,23.49,-2.52,23.62478571,23.83,-1.84,23.90093094,2.064,0.602,2.15,23.83,-1.84,23.90093094
27/01/2021 11:00,25.43928,-1.80896,25.50351551,2.12928,0.62104,2.218,23.31,-2.43,23.43631797,23.67,-1.84,23.74140897,2.12928,0.62104,2.218,23.67,-1.84,23.74140897
27/01/2021 11:30,25.17744,-1.77408,25.23986618,2.07744,0.60592,2.164,23.1,-2.38,23.2222824,23.46,-2.03,23.54766443,2.07744,0.60592,2.164,23.46,-2.03,23.54766443
27/01/2021 12:00,25.2168,-1.6726,25.2722099,2.1168,0.6174,2.205,23.1,-2.29,23.21323114,23.46,-1.87,23.53441098,2.1168,0.6174,2.205,23.46,-1.87,23.53441098
27/01/2021 12:30,25.46632,-1.83024,25.53200409,2.05632,0.59976,2.142,23.41,-2.43,23.53578127,23.77,-1.96,23.85067085,2.05632,0.59976,2.142,23.77,-1.96,23.85067085
27/01/2021 13:00,25.16968,-1.57676,25.21901987,1.99968,0.58324,2.083,23.17,-2.16,23.27046411,23.54,-1.69,23.60058686,1.99968,0.58324,2.083,23.54,-1.69,23.60058686
27/01/2021 13:30,25.00744,-1.59408,25.05819519,1.83744,0.53592,1.914,23.17,-2.13,23.26769864,23.54,-1.65,23.59775625,1.83744,0.53592,1.914,23.54,-1.65,23.59775625
27/01/2021 14:00,23.7436,1.9548,23.82393301,1.8336,0.5348,1.91,21.91,1.42,21.9559673,23.11,-4.72,23.58708333,1.8336,0.5348,1.91,23.11,-4.72,23.58708333
27/01/2021 14:30,23.10456,2.39508,23.22836845,1.83456,0.53508,1.911,21.27,1.86,21.35117093,22.51,-4.57,22.96921853,1.83456,0.53508,1.911,22.51,-4.57,22.96921853
27/01/2021 15:00,22.80648,2.74564,22.97115733,1.83648,0.53564,1.913,20.97,2.21,21.08613288,22.21,-4.19,22.60177427,1.83648,0.53564,1.913,22.21,-4.19,22.60177427
27/01/2021 15:30,22.7088,2.8534,22.88736527,1.8288,0.5334,1.905,20.88,2.32,21.00849352,22.12,-4.06,22.48950867,1.8288,0.5334,1.905,22.12,-4.06,22.48950867
27/01/2021 16:00,22.98216,3.00188,23.17738039,1.89216,0.55188,1.971,21.09,2.45,21.23182988,22.32,-3.9,22.65816409,1.89216,0.55188,1.971,22.32,-3.9,22.65816409
27/01/2021 16:30,23.77792,-0.17144,23.77853804,1.77792,0.51856,1.852,22,-0.69,22.01081779,22.4,-1.54,22.45287509,1.77792,0.51856,1.852,22.4,-1.54,22.45287509
27/01/2021 17:00,24.94784,0.57812,24.95453753,1.94784,0.56812,2.029,23,0.01,23.00000217,23.67,-1.83,23.74063605,1.94784,0.56812,2.029,23.67,-1.83,23.74063605
27/01/2021 17:30,26.75944,-0.30808,26.7612134,2.74944,0.80192,2.864,24.01,-1.11,24.03564436,24.37,-0.61,24.37763319,2.74944,0.80192,2.864,24.37,-0.61,24.37763319
27/01/2021 18:00,27.11304,-0.26828,27.11436727,2.78304,0.81172,2.899,24.33,-1.08,24.35395861,24.7,-0.61,24.70753124,2.78304,0.81172,2.899,24.7,-0.61,24.70753124
27/01/2021 18:30,26.36448,-0.24036,26.36557564,2.12448,0.61964,2.213,24.24,-0.86,24.25525098,24.61,-0.44,24.61393305,2.12448,0.61964,2.213,24.61,-0.44,24.61393305
27/01/2021 19:00,25.14552,1.61536,25.19735232,2.07552,0.60536,2.162,23.07,1.01,23.09209822,23.83,-2.5,23.96077837,2.07552,0.60536,2.162,23.83,-2.5,23.96077837
27/01/2021 19:30,23.84704,3.43872,24.09369444,2.08704,0.60872,2.174,21.76,2.83,21.94325637,22.88,-2.63,23.03066,2.08704,0.60872,2.174,22.88,-2.63,23.03066
27/01/2021 20:00,22.43648,3.67564,22.73556606,2.07648,0.60564,2.163,20.36,3.07,20.59015541,21.44,-2.35,21.56840513,2.07648,0.60564,2.163,21.44,-2.35,21.56840513
27/01/2021 20:30,21.5184,3.3512,21.77778868,1.9584,0.5712,2.04,19.56,2.78,19.75656853,20.46,-1.43,20.50991224,1.9584,0.5712,2.04,20.46,-1.43,20.50991224
27/01/2021 21:00,20.68744,1.37592,20.73314568,2.07744,0.60592,2.164,18.61,0.77,18.6259228,18.91,1.27,18.95259877,2.07744,0.60592,2.164,18.91,1.27,18.95259877
27/01/2021 21:30,19.81856,1.54708,19.87885251,1.97856,0.57708,2.061,17.84,0.97,17.86635105,18.13,1.44,18.18709707,1.97856,0.57708,2.061,18.13,1.44,18.18709707
27/01/2021 22:00,18.67088,1.98484,18.77608452,2.21088,0.64484,2.303,16.46,1.34,16.51445427,16.74,1.76,16.83226663,2.21088,0.64484,2.303,16.74,1.76,16.83226663
27/01/2021 22:30,17.50584,2.46212,17.67813534,1.99584,0.58212,2.079,15.51,1.88,15.62352393,15.9,1.48,15.96873195,1.99584,0.58212,2.079,15.9,1.48,15.96873195
27/01/2021 23:00,16.05992,4.40956,16.65428623,2.08992,0.60956,2.177,13.97,3.8,14.47759994,14.72,-0.08,14.72021739,2.08992,0.60956,2.177,14.72,-0.08,14.72021739
27/01/2021 23:30,15.13728,2.41004,15.32793328,2.05728,0.60004,2.143,13.08,1.81,13.20463934,13.35,2.18,13.5268215,2.05728,0.60004,2.143,13.35,2.18,13.5268215
28/01/2021 00:00,14.372,2.571,14.60015154,2.232,0.651,2.325,12.14,1.92,12.29089094,12.4,2.4,12.63012272,2.232,0.651,2.325,12.4,2.4,12.63012272
28/01/2021 00:30,14.12848,2.46664,14.34218463,2.14848,0.62664,2.238,11.98,1.84,12.12047854,12.24,2.4,12.473075,2.14848,0.62664,2.238,12.24,2.4,12.473075
28/01/2021 01:00,14.6132,2.4276,14.81346874,2.3232,0.6776,2.42,12.29,1.75,12.41396794,12.55,2.3,12.75901642,2.3232,0.6776,2.42,12.55,2.3,12.75901642
28/01/2021 01:30,14.4564,2.4402,14.66090301,2.1264,0.6202,2.215,12.33,1.82,12.463599,12.58,2.39,12.80501855,2.1264,0.6202,2.215,12.58,2.39,12.80501855
28/01/2021 02:00,14.29216,2.51188,14.51121561,2.37216,0.69188,2.471,11.92,1.82,12.05814248,12.18,2.39,12.41227215,2.37216,0.69188,2.471,12.18,2.39,12.41227215
28/01/2021 02:30,14.09896,2.36428,14.29582082,2.20896,0.64428,2.301,11.89,1.72,12.01376294,12.18,2.27,12.38972558,2.20896,0.64428,2.301,12.18,2.27,12.38972558
28/01/2021 03:00,14.08264,2.39452,14.28476375,2.31264,0.67452,2.409,11.77,1.72,11.89501156,12.03,2.23,12.23494177,2.31264,0.67452,2.409,12.03,2.23,12.23494177
28/01/2021 03:30,13.7272,4.5146,14.45052362,2.3472,0.6846,2.445,11.38,3.83,12.00721866,12.03,0.36,12.03538533,2.3472,0.6846,2.445,12.03,0.36,12.03538533
28/01/2021 04:00,13.34416,5.78788,14.54531406,2.32416,0.67788,2.421,11.02,5.11,12.147119,11.93,-0.75,11.95355177,2.32416,0.67788,2.421,11.93,-0.75,11.95355177
28/01/2021 04:30,13.23568,5.70624,14.41334104,2.21568,0.64624,2.308,11.02,5.06,12.12617005,11.93,-0.75,11.95355177,2.21568,0.64624,2.308,11.93,-0.75,11.95355177
28/01/2021 05:00,13.20984,5.68412,14.38085856,2.13984,0.62412,2.229,11.07,5.06,12.17162684,11.97,-0.75,11.99347323,2.13984,0.62412,2.229,11.97,-0.75,11.99347323
28/01/2021 05:30,13.51912,5.67516,14.66199327,2.10912,0.61516,2.197,11.41,5.06,12.48165454,12.29,-0.84,12.31867282,2.10912,0.61516,2.197,12.29,-0.84,12.31867282
28/01/2021 06:00,14.29992,5.54456,15.33720501,2.20992,0.64456,2.302,12.09,4.9,13.04523285,12.98,-1.02,13.02001536,2.20992,0.64456,2.302,12.98,-1.02,13.02001536
28/01/2021 06:30,16.45136,1.88748,16.55928219,2.15136,0.62748,2.241,14.3,1.26,14.35540316,14.58,1.42,14.64898631,2.15136,0.62748,2.241,14.58,1.42,14.64898631
28/01/2021 07:00,17.75592,3.46756,18.09134233,2.18592,0.63756,2.277,15.57,2.83,15.82510032,16.37,-1.06,16.40428298,2.18592,0.63756,2.277,16.37,-1.06,16.40428298
28/01/2021 07:30,19.74176,3.65968,20.07810613,2.26176,0.65968,2.356,17.48,3,17.73556878,18.04,-0.72,18.05436235,2.26176,0.65968,2.356,18.04,-0.72,18.05436235
28/01/2021 08:00,21.4132,0.2126,21.41425537,2.4432,0.7126,2.545,18.97,-0.5,18.97658821,19.27,0.43,19.27479702,2.4432,0.7126,2.545,19.27,0.43,19.27479702
28/01/2021 08:30,22.72736,0.60048,22.73529126,2.36736,0.69048,2.466,20.36,-0.09,20.36019892,20.95,-1.69,21.01805414,2.36736,0.69048,2.466,20.95,-1.69,21.01805414
28/01/2021 09:00,23.81992,-0.72044,23.83081246,2.32992,0.67956,2.427,21.49,-1.4,21.53555432,21.86,-0.86,21.8769102,2.32992,0.67956,2.427,21.86,-0.86,21.8769102
28/01/2021 09:30,24.0372,-0.7154,24.04784358,2.3472,0.6846,2.445,21.69,-1.4,21.73513515,22.01,-0.75,22.02277458,2.3472,0.6846,2.445,22.01,-0.75,22.02277458
28/01/2021 10:00,24.0172,-0.6804,24.02683583,2.2272,0.6496,2.32,21.79,-1.33,21.83055199,22.14,-0.86,22.1566965,2.2272,0.6496,2.32,22.14,-0.86,22.1566965
28/01/2021 10:30,23.91312,-0.67284,23.92258393,2.25312,0.65716,2.347,21.66,-1.33,21.70079492,22.02,-0.86,22.03678742,2.25312,0.65716,2.347,22.02,-0.86,22.03678742
28/01/2021 11:00,24.02112,-0.81884,24.03507239,2.30112,0.67116,2.397,21.72,-1.49,21.77104729,22.08,-1.01,22.10308802,2.30112,0.67116,2.397,22.08,-1.01,22.10308802
28/01/2021 11:30,23.83552,-0.78464,23.84843126,2.31552,0.67536,2.412,21.52,-1.46,21.56946916,21.88,-1.01,21.90329884,2.31552,0.67536,2.412,21.88,-1.01,21.90329884
28/01/2021 12:00,23.988,-0.811,24.00170546,2.328,0.679,2.425,21.66,-1.49,21.71118836,22.02,-1.01,22.04315086,2.328,0.679,2.425,22.02,-1.01,22.04315086
28/01/2021 12:30,24.50464,-0.75948,24.51640658,2.50464,0.73052,2.609,22,-1.49,22.05039909,22.36,-1.05,22.38463982,2.50464,0.73052,2.609,22.36,-1.05,22.38463982
28/01/2021 13:00,24.62944,-0.72308,24.64005194,2.62944,0.76692,2.739,22,-1.49,22.05039909,22.36,-1,22.38235019,2.62944,0.76692,2.739,22.36,-1,22.38235019
28/01/2021 13:30,24.04896,-0.54072,24.05503804,2.56896,0.74928,2.676,21.48,-1.29,21.51870117,21.83,-0.81,21.84502232,2.56896,0.74928,2.676,21.83,-0.81,21.84502232
28/01/2021 14:00,23.5464,-0.4698,23.55108628,2.3664,0.6902,2.465,21.18,-1.16,21.21174203,21.54,-0.68,21.55073085,2.3664,0.6902,2.465,21.54,-0.68,21.55073085
28/01/2021 14:30,22.1616,1.0788,22.18784181,2.3616,0.6888,2.46,19.8,0.39,19.80384054,20.48,-2.02,20.57937803,2.3616,0.6888,2.46,20.48,-2.02,20.57937803
28/01/2021 15:00,21.69456,2.82508,21.87772864,2.31456,0.67508,2.411,19.38,2.15,19.49889484,20.48,-3.59,20.7922702,2.31456,0.67508,2.411,20.48,-3.59,20.7922702
28/01/2021 15:30,21.91744,2.79092,22.09442035,2.19744,0.64092,2.289,19.72,2.15,19.83685711,20.83,-3.55,21.13034311,2.19744,0.64092,2.289,20.83,-3.55,21.13034311
28/01/2021 16:00,22.19432,2.82376,22.3732309,2.10432,0.61376,2.192,20.09,2.21,20.21118997,21.2,-3.46,21.48049348,2.10432,0.61376,2.192,21.2,-3.46,21.48049348
28/01/2021 16:30,22.87336,1.90848,22.95284064,1.98336,0.57848,2.066,20.89,1.33,20.93229562,21.81,-2.76,21.98394187,1.98336,0.57848,2.066,21.81,-2.76,21.98394187
28/01/2021 17:00,24.44112,-0.36884,24.44390292,2.06112,0.60116,2.147,22.38,-0.97,22.40101114,22.72,-0.49,22.72528328,2.06112,0.60116,2.147,22.72,-0.49,22.72528328
28/01/2021 17:30,25.88896,0.85428,25.90305087,2.20896,0.64428,2.301,23.68,0.21,23.68093115,24.43,-2.17,24.52618601,2.20896,0.64428,2.301,24.43,-2.17,24.52618601
28/01/2021 18:00,26.21512,-0.57184,26.22135614,2.08512,0.60816,2.172,24.13,-1.18,24.15883482,24.49,-0.66,24.49889181,2.08512,0.60816,2.172,24.49,-0.66,24.49889181
28/01/2021 18:30,25.61432,0.62876,25.62203599,2.22432,0.64876,2.317,23.39,-0.02,23.39000855,23.97,-1.4,24.01084963,2.22432,0.64876,2.317,23.97,-1.4,24.01084963
28/01/2021 19:00,24.27384,3.11112,24.47240029,2.16384,0.63112,2.254,22.11,2.48,22.24865164,23.27,-3.14,23.48089649,2.16384,0.63112,2.254,23.27,-3.14,23.48089649
28/01/2021 19:30,23.0556,3.3258,23.29424043,2.1456,0.6258,2.235,20.91,2.7,21.08359789,21.78,-1.79,21.85343222,2.1456,0.6258,2.235,21.78,-1.79,21.85343222
28/01/2021 20:00,22.30768,1.07724,22.33367487,2.28768,0.66724,2.383,20.02,0.41,20.02419786,20.35,0.57,20.35798124,2.28768,0.66724,2.383,20.35,0.57,20.35798124
28/01/2021 20:30,21.30776,1.17268,21.34000503,2.23776,0.65268,2.331,19.07,0.52,19.07708835,19.38,0.82,19.39734002,2.23776,0.65268,2.331,19.38,0.82,19.39734002
28/01/2021 21:00,20.3716,1.4338,20.42199474,2.2416,0.6538,2.335,18.13,0.78,18.14677106,18.43,1.11,18.46339622,2.2416,0.6538,2.335,18.43,1.11,18.46339622
28/01/2021 21:30,19.41264,1.68452,19.48558953,2.31264,0.67452,2.409,17.1,1.01,17.12980152,17.39,1.46,17.45118048,2.31264,0.67452,2.409,17.39,1.46,17.45118048
28/01/2021 22:00,18.16792,1.91856,18.26894057,2.25792,0.65856,2.352,15.91,1.26,15.95981516,16.19,1.69,16.2779667,2.25792,0.65856,2.352,16.19,1.69,16.2779667
28/01/2021 22:30,17.10728,2.83004,17.33978533,2.29728,0.67004,2.393,14.81,2.16,14.96668634,15.23,1.15,15.27335589,2.29728,0.67004,2.393,15.23,1.15,15.27335589
28/01/2021 23:00,15.83664,3.36152,16.18947137,2.33664,0.68152,2.434,13.5,2.68,13.76344434,14,0.88,14.02762988,2.33664,0.68152,2.434,14,0.88,14.02762988
28/01/2021 23:30,14.81672,2.38696,15.00775698,2.28672,0.66696,2.382,12.53,1.72,12.64750173,12.8,2.18,12.98431361,2.28672,0.66696,2.382,12.8,2.18,12.98431361
29/01/2021 00:00,14.12952,2.60236,14.36717136,2.33952,0.68236,2.437,11.79,1.92,11.94531289,12.04,2.18,12.23576724,2.33952,0.68236,2.437,12.04,2.18,12.23576724
29/01/2021 00:30,13.9732,2.6326,14.21903305,2.4432,0.7126,2.545,11.53,1.92,11.68876811,11.8,2.18,11.99968333,2.4432,0.7126,2.545,11.8,2.18,11.99968333
29/01/2021 01:00,14.30432,2.63876,14.54567376,2.46432,0.71876,2.567,11.84,1.92,11.99466548,12.1,2.18,12.29481191,2.46432,0.71876,2.567,12.1,2.18,12.29481191
29/01/2021 01:30,14.06456,2.59508,14.30196798,2.31456,0.67508,2.411,11.75,1.92,11.9058347,12.02,2.24,12.22693747,2.31456,0.67508,2.411,12.02,2.24,12.22693747
29/01/2021 02:00,13.8268,2.5724,14.06405489,2.2368,0.6524,2.33,11.59,1.92,11.74795727,11.85,2.24,12.05985489,2.2368,0.6524,2.33,11.85,2.24,12.05985489
29/01/2021 02:30,13.37136,5.40748,14.42338754,2.39136,0.69748,2.491,10.98,4.71,11.94757298,11.76,-0.13,11.76071852,2.39136,0.69748,2.491,11.76,-0.13,11.76071852
29/01/2021 03:00,13.10184,5.88512,14.36289834,2.45184,0.71512,2.554,10.65,5.17,11.83855566,11.57,-0.65,11.58824404,2.45184,0.71512,2.554,11.57,-0.65,11.58824404
29/01/2021 03:30,12.9604,5.5522,14.09960613,2.5104,0.7322,2.615,10.45,4.82,11.50803632,11.3,-0.36,11.30573306,2.5104,0.7322,2.615,11.3,-0.36,11.30573306
29/01/2021 04:00,12.98984,2.69912,13.26729784,2.25984,0.65912,2.354,10.73,2.04,10.92220216,10.98,2.52,11.26546936,2.25984,0.65912,2.354,10.98,2.52,11.26546936
29/01/2021 04:30,12.944,2.677,13.21792211,2.184,0.637,2.275,10.76,2.04,10.95167567,10.98,2.44,11.24784424,2.184,0.637,2.275,10.98,2.44,11.24784424
29/01/2021 05:00,13.13504,2.73272,13.41629734,2.37504,0.69272,2.474,10.76,2.04,10.95167567,11.03,2.44,11.2966588,2.37504,0.69272,2.474,11.03,2.44,11.2966588
29/01/2021 05:30,13.46496,2.56728,13.7075189,2.18496,0.63728,2.276,11.28,1.93,11.44391978,11.54,2.35,11.77684593,2.18496,0.63728,2.276,11.54,2.35,11.77684593
29/01/2021 06:00,14.0276,4.4168,14.70651842,2.2176,0.6468,2.31,11.81,3.77,12.39713677,12.47,0.16,12.47102642,2.2176,0.6468,2.31,12.47,0.16,12.47102642
29/01/2021 06:30,15.78352,3.65936,16.20217329,2.12352,0.61936,2.212,13.66,3.04,13.99418451,14.33,-0.33,14.33379922,2.12352,0.61936,2.212,14.33,-0.33,14.33379922
29/01/2021 07:00,17.06872,4.60796,17.67977652,2.11872,0.61796,2.207,14.95,3.99,15.47328666,15.95,-1.92,16.0651455,2.11872,0.61796,2.207,15.95,-1.92,16.0651455
29/01/2021 07:30,19.32632,1.00976,19.35268095,2.05632,0.59976,2.142,17.27,0.41,17.27486614,17.57,0.59,17.5799033,2.05632,0.59976,2.142,17.57,0.59,17.5799033
29/01/2021 08:00,20.524,2.122,20.63340641,2.064,0.602,2.15,18.46,1.52,18.52247284,19.01,-2.61,19.188335,2.064,0.602,2.15,19.01,-2.61,19.188335
29/01/2021 08:30,22.06688,-0.13716,22.06730627,2.06688,0.60284,2.153,20,-0.74,20.01368532,20.32,-0.41,20.3241359,2.06688,0.60284,2.153,20.32,-0.41,20.3241359
29/01/2021 09:00,22.37464,1.73552,22.44184807,1.66464,0.48552,1.734,20.71,1.25,20.74768903,21.65,-3.3,21.90005708,1.66464,0.48552,1.734,21.65,-3.3,21.90005708
29/01/2021 09:30,22.63144,2.66792,22.78815204,1.74144,0.50792,1.814,20.89,2.16,21.00137376,22.12,-4.21,22.5170713,1.74144,0.50792,1.814,22.12,-4.21,22.5170713
29/01/2021 10:00,22.61904,2.68472,22.7778114,1.79904,0.52472,1.874,20.82,2.16,20.93174622,22.05,-4.21,22.44830951,1.79904,0.52472,1.874,22.05,-4.21,22.44830951
29/01/2021 10:30,22.884,2.507,23.02091451,1.704,0.497,1.775,21.18,2.01,21.27516157,22.42,-4.36,22.84000876,1.704,0.497,1.775,22.42,-4.36,22.84000876
29/01/2021 11:00,22.5924,2.5882,22.74016968,1.9824,0.5782,2.065,20.61,2.01,20.70778115,21.84,-4.36,22.27094969,1.9824,0.5782,2.065,21.84,-4.36,22.27094969
29/01/2021 11:30,22.5356,2.6858,22.69508293,2.1456,0.6258,2.235,20.39,2.06,20.49379662,21.62,-4.36,22.05524881,2.1456,0.6258,2.235,21.62,-4.36,22.05524881
29/01/2021 12:00,22.48288,2.75584,22.65114892,2.04288,0.59584,2.128,20.44,2.16,20.5538123,21.67,-4.23,22.07899001,2.04288,0.59584,2.128,21.67,-4.23,22.07899001
29/01/2021 12:30,22.77872,2.67296,22.93501254,1.75872,0.51296,1.832,21.02,2.16,21.13068858,22.26,-4.23,22.65834283,1.75872,0.51296,1.832,22.26,-4.23,22.65834283
29/01/2021 13:00,22.58568,2.75624,22.75323713,1.73568,0.50624,1.808,20.85,2.25,20.97105148,22.08,-4.12,22.46109525,1.73568,0.50624,1.808,22.08,-4.12,22.46109525
29/01/2021 13:30,22.2656,3.1558,22.48813058,1.9056,0.5558,1.985,20.36,2.6,20.52534044,21.56,-3.78,21.88885561,1.9056,0.5558,1.985,21.56,-3.78,21.88885561
29/01/2021 14:00,21.93152,1.46336,21.98028644,2.41152,0.70336,2.512,19.52,0.76,19.53478948,20.17,-3.64,20.49581665,2.41152,0.70336,2.512,20.17,-3.64,20.49581665
29/01/2021 14:30,21.6752,0.1386,21.67564313,2.1552,0.6286,2.245,19.52,-0.49,19.52614913,19.85,0,19.85,2.1552,0.6286,2.245,19.85,0,19.85
29/01/2021 15:00,22.068,0.064,22.0680928,2.208,0.644,2.3,19.86,-0.58,19.86846748,20.19,0,20.19,2.208,0.644,2.3,20.19,0,20.19
29/01/2021 15:30,21.30672,3.34696,21.56799616,2.28672,0.66696,2.382,19.02,2.68,19.2078838,19.82,-2.76,20.01124684,2.28672,0.66696,2.382,19.82,-2.76,20.01124684
29/01/2021 16:00,21.2796,3.4578,21.5587049,2.0496,0.5978,2.135,19.23,2.86,19.44151486,20.29,-2.6,20.45590624,2.0496,0.5978,2.135,20.29,-2.6,20.45590624
29/01/2021 16:30,21.6992,3.4206,21.96715241,1.8192,0.5306,1.895,19.88,2.89,20.08896463,20.29,0.2,20.29098568,1.8192,0.5306,1.895,20.29,0.2,20.29098568
29/01/2021 17:00,22.57968,2.36324,22.70301417,1.75968,0.51324,1.833,20.82,1.85,20.902031,21.63,-2.66,21.79294611,1.75968,0.51324,1.833,21.63,-2.66,21.79294611
29/01/2021 17:30,24.25984,0.17912,24.26050125,2.01984,0.58912,2.104,22.24,-0.41,22.24377891,22.57,0,22.57,2.01984,0.58912,2.104,22.57,0,22.57
29/01/2021 18:00,24.55128,0.12704,24.55160868,1.84128,0.53704,1.918,22.71,-0.41,22.71370071,23.06,0,23.06,1.84128,0.53704,1.918,23.06,0,23.06
29/01/2021 18:30,24.12736,0.07048,24.12746294,1.64736,0.48048,1.716,22.48,-0.41,22.48373857,22.82,0.47,22.82483954,1.64736,0.48048,1.716,22.82,0.47,22.82483954
29/01/2021 19:00,23.21128,0.43204,23.21530051,1.48128,0.43204,1.543,21.73,0,21.73,22.08,0.52,22.08612234,1.48128,0.43204,1.543,22.08,0.52,22.08612234
29/01/2021 19:30,22.21896,3.73928,22.53140915,1.84896,0.53928,1.926,20.37,3.2,20.61981814,20.84,0.18,20.84077734,1.84896,0.53928,1.926,20.84,0.18,20.84077734
29/01/2021 20:00,20.86232,3.52776,21.15848497,1.91232,0.55776,1.992,18.95,2.97,19.18132946,19.85,-1.38,19.89791195,1.91232,0.55776,1.992,19.85,-1.38,19.89791195
29/01/2021 20:30,20.0292,1.3756,20.07638234,1.6992,0.4956,1.77,18.33,0.88,18.35111168,18.62,1.37,18.67033208,1.6992,0.4956,1.77,18.62,1.37,18.67033208
29/01/2021 21:00,19.2228,1.7954,19.30646267,1.9728,0.5754,2.055,17.25,1.22,17.29308821,17.54,1.7,17.62219056,1.9728,0.5754,2.055,17.54,1.7,17.62219056
29/01/2021 21:30,18.12584,2.03712,18.23995432,1.87584,0.54712,1.954,16.25,1.49,16.31816779,16.54,1.88,16.64650113,1.87584,0.54712,1.954,16.54,1.88,16.64650113
29/01/2021 22:00,16.81824,4.23532,17.34333106,1.69824,0.49532,1.769,15.12,3.74,15.57568618,15.84,0.2,15.84126258,1.69824,0.49532,1.769,15.84,0.2,15.84126258
29/01/2021 22:30,16.15384,2.69612,16.37728945,2.04384,0.59612,2.129,14.11,2.1,14.26541622,14.41,2.23,14.58152941,2.04384,0.59612,2.129,14.41,2.23,14.58152941
29/01/2021 23:00,15.308,2.539,15.51713198,2.088,0.609,2.175,13.22,1.93,13.36013847,13.48,2.53,13.71536729,2.088,0.609,2.175,13.48,2.53,13.71536729
29/01/2021 23:30,14.4184,2.6562,14.6610251,2.0784,0.6062,2.165,12.34,2.05,12.50912067,12.6,2.57,12.85942845,2.0784,0.6062,2.165,12.6,2.57,12.85942845
30/01/2021 00:00,13.58976,2.84368,13.88409496,2.06976,0.60368,2.156,11.52,2.24,11.73575733,11.76,2.66,12.05708091,2.06976,0.60368,2.156,11.76,2.66,12.05708091
30/01/2021 00:30,13.27,2.835,13.56945559,2.04,0.595,2.125,11.23,2.24,11.45122264,11.46,2.66,11.76465894,2.04,0.595,2.125,11.46,2.66,11.76465894
30/01/2021 01:00,13.6284,2.8812,13.92963029,2.1984,0.6412,2.29,11.43,2.24,11.64742461,11.67,2.66,11.96931493,2.1984,0.6412,2.29,11.67,2.66,11.96931493
30/01/2021 01:30,13.58048,2.98264,13.90415687,2.34048,0.68264,2.438,11.24,2.3,11.47290722,11.47,2.74,11.79273081,2.34048,0.68264,2.438,11.47,2.74,11.79273081
30/01/2021 02:00,13.30632,2.96976,13.63369452,2.29632,0.66976,2.392,11.01,2.3,11.24767087,11.24,2.74,11.56914863,2.29632,0.66976,2.392,11.24,2.74,11.56914863
30/01/2021 02:30,13.12448,3.01964,13.46737543,2.36448,0.68964,2.463,10.76,2.33,11.00938236,11,2.82,11.35572103,2.36448,0.68964,2.463,11,2.82,11.35572103
30/01/2021 03:00,12.67696,4.33328,13.39711276,2.37696,0.69328,2.476,10.3,3.64,10.92426657,10.78,2.82,11.14274652,2.37696,0.69328,2.476,10.78,2.82,11.14274652
30/01/2021 03:30,12.36584,6.33212,13.89279463,2.47584,0.72212,2.579,9.89,5.61,11.37032102,10.78,-0.41,10.78779403,2.47584,0.72212,2.579,10.78,-0.41,10.78779403
30/01/2021 04:00,12.53064,3.30852,12.9600634,2.60064,0.75852,2.709,9.93,2.55,10.25219001,10.2,2.9,10.60424443,2.60064,0.75852,2.709,10.2,2.9,10.60424443
30/01/2021 04:30,12.53656,3.16108,12.92895059,2.50656,0.73108,2.611,10.03,2.43,10.32016473,10.27,2.87,10.66347973,2.50656,0.73108,2.611,10.27,2.87,10.66347973
30/01/2021 05:00,12.43512,3.22816,12.84730425,2.56512,0.74816,2.672,9.87,2.48,10.17680205,10.12,2.9,10.52731685,2.56512,0.74816,2.672,10.12,2.9,10.52731685
30/01/2021 05:30,12.47616,3.21388,12.883462,2.51616,0.73388,2.621,9.96,2.48,10.26411224,10.2,2.9,10.60424443,2.51616,0.73388,2.621,10.2,2.9,10.60424443
30/01/2021 06:00,12.73152,3.83836,13.29754146,2.53152,0.73836,2.637,10.2,3.1,10.6606754,10.57,2.7,10.90939503,2.53152,0.73836,2.637,10.57,2.7,10.90939503
30/01/2021 06:30,13.67632,3.89976,14.22145762,2.53632,0.73976,2.642,11.14,3.16,11.5795164,11.57,2.2,11.77730445,2.53632,0.73976,2.642,11.57,2.2,11.77730445
30/01/2021 07:00,14.55384,2.65612,14.79422969,2.52384,0.73612,2.629,12.03,1.92,12.18225349,12.29,2.3,12.50336355,2.52384,0.73612,2.629,12.29,2.3,12.50336355
30/01/2021 07:30,15.50048,2.11764,15.64446482,2.46048,0.71764,2.563,13.04,1.4,13.11493805,13.3,1.76,13.41594574,2.46048,0.71764,2.563,13.3,1.76,13.41594574
30/01/2021 08:00,16.53048,1.46764,16.59550349,2.46048,0.71764,2.563,14.07,0.75,14.08997516,14.32,1.15,14.36610246,2.46048,0.71764,2.563,14.32,1.15,14.36610246
30/01/2021 08:30,17.42264,2.86952,17.65736474,2.43264,0.70952,2.534,14.99,2.16,15.1448242,15.54,-0.44,15.54622784,2.43264,0.70952,2.534,15.54,-0.44,15.54622784
30/01/2021 09:00,18.83832,0.72576,18.85229503,2.48832,0.72576,2.592,16.35,0,16.35,16.63,0.59,16.64046273,2.48832,0.72576,2.592,16.63,0.59,16.64046273
30/01/2021 09:30,19.96328,0.27804,19.96521612,2.63328,0.76804,2.743,17.33,-0.49,17.33692591,17.62,0,17.62,2.63328,0.76804,2.743,17.62,0,17.62
30/01/2021 10:00,20.924,0.097,20.92422484,2.664,0.777,2.775,18.26,-0.68,18.27265717,18.56,-0.47,18.56595002,2.664,0.777,2.775,18.56,-0.47,18.56595002
30/01/2021 10:30,21.522,1.021,21.54620442,2.712,0.791,2.825,18.81,0.23,18.81140611,19.41,-1.83,19.49607653,2.712,0.791,2.825,19.41,-1.83,19.49607653
30/01/2021 11:00,21.83936,0.66648,21.84952724,2.55936,0.74648,2.666,19.28,-0.08,19.28016597,19.88,-1.94,19.97443366,2.55936,0.74648,2.666,19.88,-1.94,19.97443366
30/01/2021 11:30,22.18776,-0.63232,22.19676829,2.59776,0.75768,2.706,19.59,-1.39,19.63925151,19.92,-0.74,19.93374024,2.59776,0.75768,2.706,19.92,-0.74,19.93374024
30/01/2021 12:00,22.46272,-0.66504,22.47256256,2.62272,0.76496,2.732,19.84,-1.43,19.89146802,20.17,-0.78,20.18507617,2.62272,0.76496,2.732,20.17,-0.78,20.18507617
30/01/2021 12:30,22.94432,-0.64124,22.95327883,2.70432,0.78876,2.817,20.24,-1.43,20.29045342,20.58,-0.78,20.59477604,2.70432,0.78876,2.817,20.58,-0.78,20.59477604
30/01/2021 13:00,22.78872,-0.77204,22.8017939,2.59872,0.75796,2.707,20.19,-1.53,20.24788878,20.53,-0.87,20.54842573,2.59872,0.75796,2.707,20.53,-0.87,20.54842573
30/01/2021 13:30,22.65808,-0.47056,22.66296574,2.63808,0.76944,2.748,20.02,-1.24,20.05836484,20.35,-0.67,20.3610265,2.63808,0.76944,2.748,20.35,-0.67,20.3610265
30/01/2021 14:00,21.76008,2.13044,21.86412258,2.71008,0.79044,2.823,19.05,1.34,19.09707046,19.69,-0.9,19.71055808,2.71008,0.79044,2.823,19.69,-0.9,19.71055808
30/01/2021 14:30,21.38328,1.35554,21.42620247,2.69328,0.78554,2.8055,18.69,0.57,18.69868979,19,1.03,19.02789794,2.69328,0.78554,2.8055,19,1.03,19.02789794
30/01/2021 15:00,21.1704,1.4922,21.22292386,2.7504,0.8022,2.865,18.42,0.69,18.43291892,18.72,1.18,18.7571533,2.7504,0.8022,2.865,18.72,1.18,18.7571533
30/01/2021 15:30,21.11624,1.53682,21.17209029,2.76624,0.80682,2.8815,18.35,0.73,18.3645147,18.65,1.22,18.68986089,2.76624,0.80682,2.8815,18.65,1.22,18.68986089
30/01/2021 16:00,21.20904,1.51722,21.26323903,2.69904,0.78722,2.8115,18.51,0.73,18.52438933,18.81,1.22,18.84952254,2.69904,0.78722,2.8115,18.81,1.22,18.84952254
30/01/2021 16:30,21.58416,1.38538,21.62857463,2.62416,0.76538,2.7335,18.96,0.62,18.97013442,19.27,1.11,19.30194291,2.62416,0.76538,2.7335,19.27,1.11,19.30194291
30/01/2021 17:00,22.17784,2.23812,22.29048605,2.66784,0.77812,2.779,19.51,1.46,19.56455213,20.09,-0.11,20.09030114,2.66784,0.77812,2.779,20.09,-0.11,20.09030114
30/01/2021 17:30,24.28888,3.86384,24.59428696,2.61888,0.76384,2.728,21.67,3.1,21.89061214,22.05,0.32,22.05232187,2.61888,0.76384,2.728,22.05,0.32,22.05232187
30/01/2021 18:00,25.04592,0.33256,25.04812777,2.54592,0.74256,2.652,22.5,-0.41,22.50373525,22.83,0.43,22.83404914,2.54592,0.74256,2.652,22.83,0.43,22.83404914
30/01/2021 18:30,24.78696,0.76328,24.79870929,2.61696,0.76328,2.726,22.17,0,22.17,22.5,0.48,22.50511942,2.61696,0.76328,2.726,22.5,0.48,22.50511942
30/01/2021 19:00,23.73352,3.99936,24.06812938,2.60352,0.75936,2.712,21.13,3.24,21.3769619,21.6,0.19,21.60083563,2.60352,0.75936,2.712,21.6,0.19,21.60083563
30/01/2021 19:30,22.31832,4.26076,22.72138824,2.60832,0.76076,2.717,19.71,3.5,20.01834409,20.76,-1.93,20.84952038,2.60832,0.76076,2.717,20.76,-1.93,20.84952038
30/01/2021 20:00,21.30608,4.50844,21.77785747,2.56608,0.74844,2.673,18.74,3.76,19.11348215,19.76,-1.71,19.83385237,2.56608,0.74844,2.673,19.76,-1.71,19.83385237
30/01/2021 20:30,20.35864,3.77752,20.70613146,2.52864,0.73752,2.634,17.83,3.04,18.08730218,18.59,-0.44,18.59520637,2.52864,0.73752,2.634,18.59,-0.44,18.59520637
30/01/2021 21:00,19.80896,2.00928,19.91060276,2.32896,0.67928,2.426,17.48,1.33,17.53052481,17.76,1.83,17.85403316,2.32896,0.67928,2.426,17.76,1.83,17.85403316
30/01/2021 21:30,18.9312,2.3316,19.07424158,2.3712,0.6916,2.47,16.56,1.64,16.64100958,16.86,2.05,16.98417204,2.3712,0.6916,2.47,16.86,2.05,16.98417204
30/01/2021 22:00,17.97832,2.42576,18.14123209,2.24832,0.65576,2.342,15.73,1.77,15.82927036,16.03,2.19,16.17890602,2.24832,0.65576,2.342,16.03,2.19,16.17890602
30/01/2021 22:30,16.7616,4.6938,17.40640667,2.2416,0.6538,2.335,14.52,4.04,15.07156263,15.24,0.4,15.24524844,2.2416,0.6538,2.335,15.24,0.4,15.24524844
30/01/2021 23:00,15.98848,2.80164,16.23208796,2.26848,0.66164,2.363,13.72,2.14,13.88589212,13.98,2.66,14.23081164,2.26848,0.66164,2.363,13.98,2.66,14.23081164
30/01/2021 23:30,15.04368,3.18524,15.37719291,2.14368,0.62524,2.233,12.9,2.56,13.15156264,13.24,2.66,13.50456219,2.14368,0.62524,2.233,13.24,2.66,13.50456219
31/01/2021 00:00,13.96432,5.12376,14.87464788,2.10432,0.61376,2.192,11.86,4.51,12.68856572,12.54,2.7,12.82737697,2.10432,0.61376,2.192,12.54,2.7,12.82737697
31/01/2021 00:30,13.63504,5.00272,14.52382605,2.13504,0.62272,2.224,11.5,4.38,12.30586852,12.14,2.89,12.47925078,2.13504,0.62272,2.224,12.14,2.89,12.47925078
31/01/2021 01:00,14.1244,3.0492,14.44978533,2.0544,0.5992,2.14,12.07,2.45,12.31614388,12.34,2.8,12.65367931,2.0544,0.5992,2.14,12.34,2.8,12.65367931
31/01/2021 01:30,13.91944,2.93692,14.22590275,1.90944,0.55692,1.989,12.01,2.38,12.24354932,12.25,2.85,12.57716184,1.90944,0.55692,1.989,12.25,2.85,12.57716184
31/01/2021 02:00,13.70304,2.98172,14.02369279,2.06304,0.60172,2.149,11.64,2.38,11.88082489,11.88,2.85,12.21707412,2.06304,0.60172,2.149,11.88,2.85,12.21707412
31/01/2021 02:30,13.53712,3.00916,13.86753986,2.15712,0.62916,2.247,11.38,2.38,11.62621176,11.62,2.85,11.96440136,2.15712,0.62916,2.247,11.62,2.85,11.96440136
31/01/2021 03:00,13.06192,4.72556,13.89045253,2.04192,0.59556,2.127,11.02,4.13,11.76848758,11.62,2.91,11.9788355,2.04192,0.59556,2.127,11.62,2.91,11.9788355
