Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/01/2021 03:30,12.69296,6.09128,14.07888226,1.99296,0.58128,2.076,10.7,5.51,12.03536871,11.56,3.11,11.97103588,1.99296,0.58128,2.076,11.56,3.11,11.97103588
31/01/2021 04:00,12.674,4.652,13.50079183,2.064,0.602,2.15,10.61,4.05,11.35669846,11.14,3.02,11.54209686,2.064,0.602,2.15,11.14,3.02,11.54209686
31/01/2021 04:30,12.37744,6.27092,13.87535436,1.95744,0.57092,2.039,10.42,5.7,11.8771377,11.28,-0.41,11.28744878,1.95744,0.57092,2.039,11.28,-0.41,11.28744878
31/01/2021 05:00,12.30648,6.27064,13.81196496,1.95648,0.57064,2.038,10.35,5.7,11.81577336,11.2,0,11.2,1.95648,0.57064,2.038,11.2,0,11.2
31/01/2021 05:30,12.366,6.248,13.85479917,2.016,0.588,2.1,10.35,5.66,11.79652915,11.2,0,11.2,2.016,0.588,2.1,11.2,0,11.2
31/01/2021 06:00,12.57992,6.26956,14.05566682,2.08992,0.60956,2.177,10.49,5.66,11.91955117,11.34,0,11.34,2.08992,0.60956,2.177,11.34,0,11.34
31/01/2021 06:30,13.43296,3.54628,13.89318236,2.11296,0.61628,2.201,11.32,2.93,11.69304494,11.67,2.8,12.00120411,2.11296,0.61628,2.201,11.67,2.8,12.00120411
31/01/2021 07:00,14.07976,2.84368,14.36405784,2.06976,0.60368,2.156,12.01,2.24,12.21710686,12.26,2.65,12.54312959,2.06976,0.60368,2.156,12.26,2.65,12.54312959
31/01/2021 07:30,14.68736,3.86048,15.18623882,2.12736,0.62048,2.216,12.56,3.24,12.97116803,13.06,1.34,13.12856428,2.12736,0.62048,2.216,13.06,1.34,13.12856428
31/01/2021 08:00,14.78672,5.77696,15.87514898,2.04672,0.59696,2.132,12.74,5.18,13.75281789,13.67,-0.8,13.69338892,2.04672,0.59696,2.132,13.67,-0.8,13.69338892
31/01/2021 08:30,16.2548,2.5439,16.45265785,2.1048,0.6139,2.1925,14.15,1.93,14.28101537,14.49,1.82,14.60385223,2.1048,0.6139,2.1925,14.49,1.82,14.60385223
31/01/2021 09:00,17.07512,4.34566,17.61943483,2.14512,0.62566,2.2345,14.93,3.72,15.38646483,15.7,-0.28,15.70249662,2.14512,0.62566,2.2345,15.7,-0.28,15.70249662
31/01/2021 09:30,18.46432,3.28626,18.75448261,2.28432,0.66626,2.3795,16.18,2.62,16.39075349,16.79,0.41,16.79500521,2.28432,0.66626,2.3795,16.79,0.41,16.79500521
31/01/2021 10:00,19.46168,1.55174,19.52344451,2.37168,0.69174,2.4705,17.09,0.86,17.1116247,17.38,1.45,17.4403813,2.37168,0.69174,2.4705,17.38,1.45,17.4403813
31/01/2021 10:30,20.16112,1.59866,20.22440292,2.36112,0.68866,2.4595,17.8,0.91,17.82324606,18.14,0.98,18.1664526,2.36112,0.68866,2.4595,18.14,0.98,18.1664526
31/01/2021 11:00,20.57792,4.56106,21.07733522,2.43792,0.71106,2.5395,18.14,3.85,18.54405835,19.25,-2.41,19.40027319,2.43792,0.71106,2.5395,19.25,-2.41,19.40027319
31/01/2021 11:30,20.88552,4.40536,21.34507302,2.31552,0.67536,2.412,18.57,3.73,18.94090283,19.71,-2.57,19.87684583,2.31552,0.67536,2.412,19.71,-2.57,19.87684583
31/01/2021 12:00,21.51224,4.35732,21.94909354,2.32224,0.67732,2.419,19.19,3.68,19.53966479,20.06,-1.49,20.11526038,2.32224,0.67732,2.419,20.06,-1.49,20.11526038
31/01/2021 12:30,22.55896,0.67928,22.56918469,2.32896,0.67928,2.426,20.23,0,20.23,20.55,0.58,20.55818329,2.32896,0.67928,2.426,20.55,0.58,20.55818329
31/01/2021 13:00,23.02968,0.68824,23.0399617,2.35968,0.68824,2.458,20.67,0,20.67,21,0.62,21.00915039,2.35968,0.68824,2.458,21,0.62,21.00915039
31/01/2021 13:30,23.01768,0.68474,23.02786272,2.34768,0.68474,2.4455,20.67,0,20.67,21,0.79,21.01485427,2.34768,0.68474,2.4455,21,0.79,21.01485427
31/01/2021 14:00,22.54032,0.65926,22.54995897,2.26032,0.65926,2.3545,20.28,0,20.28,20.61,1,20.63424581,2.26032,0.65926,2.3545,20.61,1,20.63424581
31/01/2021 14:30,22.18672,0.68446,22.19727528,2.34672,0.68446,2.4445,19.84,0,19.84,20.16,1.08,20.18890785,2.34672,0.68446,2.4445,20.16,1.08,20.18890785
31/01/2021 15:00,21.61264,4.30202,22.03664185,2.37264,0.69202,2.4715,19.24,3.61,19.57574264,20.3,-1.99,20.39730619,2.37264,0.69202,2.4715,20.3,-1.99,20.39730619
31/01/2021 15:30,22.0436,2.6348,22.20050612,2.3136,0.6748,2.41,19.73,1.96,19.82711527,20.43,-0.5,20.43611754,2.3136,0.6748,2.41,20.43,-0.5,20.43611754
31/01/2021 16:00,22.45312,1.19466,22.48487959,2.31312,0.67466,2.4095,20.14,0.52,20.14671189,20.46,1.02,20.48540944,2.31312,0.67466,2.4095,20.46,1.02,20.48540944
31/01/2021 16:30,22.9836,3.2373,23.21047135,2.2536,0.6573,2.3475,20.73,2.58,20.88993298,21.61,-1.32,21.65027713,2.2536,0.6573,2.3475,21.61,-1.32,21.65027713
31/01/2021 17:00,24.07232,4.07776,24.41525582,2.15232,0.62776,2.242,21.92,3.45,22.18983776,22.32,0.24,22.32129029,2.15232,0.62776,2.242,22.32,0.24,22.32129029
31/01/2021 17:30,25.32816,0.18488,25.32883475,2.10816,0.61488,2.196,23.22,-0.43,23.22398114,23.56,0.41,23.56356722,2.10816,0.61488,2.196,23.56,0.41,23.56356722
31/01/2021 18:00,25.41544,0.18992,25.41614959,2.12544,0.61992,2.214,23.29,-0.43,23.29396918,23.64,0.41,23.64355515,2.12544,0.61992,2.214,23.64,0.41,23.64355515
31/01/2021 18:30,24.66832,0.19076,24.66905756,2.12832,0.62076,2.217,22.54,-0.43,22.54410122,22.88,0.57,22.88709899,2.12832,0.62076,2.217,22.88,0.57,22.88709899
31/01/2021 19:00,23.60008,0.61544,23.60810332,2.11008,0.61544,2.198,21.49,0,21.49,21.83,0.96,21.85109837,2.11008,0.61544,2.198,21.83,0.96,21.85109837
31/01/2021 19:30,22.54296,1.07628,22.56863807,2.11296,0.61628,2.201,20.43,0.46,20.435178,20.75,1.16,20.7823988,2.11296,0.61628,2.201,20.75,1.16,20.7823988
31/01/2021 20:00,20.93744,3.86592,21.29135344,2.07744,0.60592,2.164,18.86,3.26,19.13967607,19.74,-0.87,19.75916243,2.07744,0.60592,2.164,19.74,-0.87,19.75916243
31/01/2021 20:30,20.13776,5.07768,20.76805749,2.11776,0.61768,2.206,18.02,4.46,18.56372807,19.11,-1.66,19.18196288,2.11776,0.61768,2.206,19.11,-1.66,19.18196288
31/01/2021 21:00,19.37536,2.96948,19.60159143,2.05536,0.59948,2.141,17.32,2.37,17.48139869,17.85,0.92,17.87369296,2.05536,0.59948,2.141,17.85,0.92,17.87369296
31/01/2021 21:30,18.60112,2.23116,18.73445329,2.06112,0.60116,2.147,16.54,1.63,16.62012334,16.84,2.15,16.97669285,2.06112,0.60116,2.147,16.84,2.15,16.97669285
31/01/2021 22:00,17.70232,2.46276,17.87280952,2.03232,0.59276,2.117,15.67,1.87,15.781185,15.97,2.29,16.13335055,2.03232,0.59276,2.117,15.97,2.29,16.13335055
31/01/2021 22:30,16.58304,3.18672,16.88645611,1.94304,0.56672,2.024,14.64,2.62,14.87259224,15.05,2.4,15.24016076,1.94304,0.56672,2.024,15.05,2.4,15.24016076
31/01/2021 23:00,15.35696,3.80828,15.82211165,2.01696,0.58828,2.101,13.34,3.22,13.72311918,13.83,2.7,14.09109293,2.01696,0.58828,2.101,13.83,2.7,14.09109293
31/01/2021 23:30,14.42272,3.27996,14.79097663,2.02272,0.58996,2.107,12.4,2.69,12.68842386,12.72,2.87,13.03975843,2.02272,0.58996,2.107,12.72,2.87,13.03975843
01/02/2021 00:00,13.35728,5.47004,14.43392762,2.05728,0.60004,2.143,11.3,4.87,12.30475111,12.04,1.53,12.13682413,2.05728,0.60004,2.143,12.04,1.53,12.13682413
01/02/2021 00:30,13.33992,2.90956,13.65353452,2.08992,0.60956,2.177,11.25,2.3,11.48270439,11.5,2.95,11.87234181,2.08992,0.60956,2.177,11.5,2.95,11.87234181
01/02/2021 01:00,13.71504,3.95272,14.27327284,2.13504,0.62272,2.224,11.58,3.33,12.04928629,12.04,2.42,12.28079802,2.13504,0.62272,2.224,12.04,2.42,12.28079802
01/02/2021 01:30,13.44424,6.27832,14.83795441,2.15424,0.62832,2.244,11.29,5.65,12.62484059,12.18,-0.41,12.1868987,2.15424,0.62832,2.244,12.18,-0.41,12.1868987
01/02/2021 02:00,13.22208,6.25144,14.62545389,2.06208,0.60144,2.148,11.16,5.65,12.50872096,12.06,-0.41,12.06696731,2.06208,0.60144,2.148,12.06,-0.41,12.06696731
01/02/2021 02:30,13.09048,5.55264,14.21944013,2.10048,0.61264,2.188,10.99,4.94,12.04921989,11.75,3.11,12.15461229,2.10048,0.61264,2.188,11.75,3.11,12.15461229
01/02/2021 03:00,13.00792,2.93856,13.33570837,2.01792,0.58856,2.102,10.99,2.35,11.23844295,11.22,3.04,11.624543,2.01792,0.58856,2.102,11.22,3.04,11.624543
01/02/2021 03:30,12.98192,3.03556,13.33209929,2.04192,0.59556,2.127,10.94,2.44,11.20880011,11.18,2.98,11.5703414,2.04192,0.59556,2.127,11.18,2.98,11.5703414
01/02/2021 04:00,12.85552,3.09536,13.22292131,2.07552,0.60536,2.162,10.78,2.49,11.06383749,11.02,2.98,11.41581359,2.07552,0.60536,2.162,11.02,2.98,11.41581359
01/02/2021 04:30,12.82672,3.08696,13.19295524,2.04672,0.59696,2.132,10.78,2.49,11.06383749,11.02,2.93,11.40286368,2.04672,0.59696,2.132,11.02,2.93,11.40286368
01/02/2021 05:00,12.95944,2.99192,13.30032595,2.02944,0.59192,2.114,10.93,2.4,11.1903932,11.17,2.87,11.53281405,2.02944,0.59192,2.114,11.17,2.87,11.53281405
01/02/2021 05:30,13.5484,2.9162,13.85869276,2.0784,0.6062,2.165,11.47,2.31,11.70029914,11.7,2.77,12.02343129,2.0784,0.6062,2.165,11.7,2.77,12.02343129
01/02/2021 06:00,14.35248,3.69864,14.82139062,2.05248,0.59864,2.138,12.3,3.1,12.68463638,12.77,1.45,12.8520582,2.05248,0.59864,2.138,12.77,1.45,12.8520582
01/02/2021 06:30,16.6428,3.7104,17.0513888,2.0928,0.6104,2.18,14.55,3.1,14.87657555,15.2,0.04,15.20005263,2.0928,0.6104,2.18,15.2,0.04,15.20005263
01/02/2021 07:00,18.5472,2.0296,18.657918,1.9872,0.5796,2.07,16.56,1.45,16.62336007,17,0.66,17.01280694,1.9872,0.5796,2.07,17,0.66,17.01280694
01/02/2021 07:30,20.70344,3.33892,20.97095169,2.05344,0.59892,2.139,18.65,2.74,18.85020159,19.3,-0.94,19.32287763,2.05344,0.59892,2.139,19.3,-0.94,19.32287763
01/02/2021 08:00,22.31736,2.77548,22.48928293,2.00736,0.58548,2.091,20.31,2.19,20.42773115,21.32,-3.43,21.59414967,2.00736,0.58548,2.091,21.32,-3.43,21.59414967
01/02/2021 08:30,24.36016,-0.57912,24.36704281,2.06016,0.60088,2.146,22.3,-1.18,22.33119791,22.65,-0.66,22.65961385,2.06016,0.60088,2.146,22.65,-0.66,22.65961385
01/02/2021 09:00,24.74632,2.34976,24.85762912,2.05632,0.59976,2.142,22.69,1.75,22.75738561,24.36,-4.3,24.73660446,2.05632,0.59976,2.142,24.36,-4.3,24.73660446
01/02/2021 09:30,25.5684,1.1112,25.59253493,1.9584,0.5712,2.04,23.61,0.54,23.61617454,24.95,-3.7,25.2228567,1.9584,0.5712,2.04,24.95,-3.7,25.2228567
01/02/2021 10:00,26.19696,-1.23172,26.22590032,2.01696,0.58828,2.101,24.18,-1.82,24.24839789,24.58,-1.32,24.61541793,2.01696,0.58828,2.101,24.58,-1.32,24.61541793
01/02/2021 10:30,26.50896,-1.30072,26.54085215,2.08896,0.60928,2.176,24.42,-1.91,24.49458103,24.83,-1.45,24.87230186,2.08896,0.60928,2.176,24.83,-1.45,24.87230186
01/02/2021 11:00,26.00824,-1.20468,26.03612494,2.41824,0.70532,2.519,23.59,-1.91,23.66719671,24,-1.45,24.04376218,2.41824,0.70532,2.519,24,-1.45,24.04376218
01/02/2021 11:30,25.18856,-1.14292,25.21447642,2.45856,0.71708,2.561,22.73,-1.86,22.80597509,23.14,-1.25,23.17373729,2.45856,0.71708,2.561,23.14,-1.25,23.17373729
01/02/2021 12:00,24.98216,-1.17312,25.0096887,2.25216,0.65688,2.346,22.73,-1.83,22.80354797,23.14,-1.11,23.16660743,2.25216,0.65688,2.346,23.14,-1.11,23.16660743
01/02/2021 12:30,25.1504,-1.2428,25.18108759,2.1504,0.6272,2.24,23,-1.87,23.07589435,23.4,-1.16,23.42873449,2.1504,0.6272,2.24,23.4,-1.16,23.42873449
01/02/2021 13:00,24.7444,-0.4158,24.74789326,2.1744,0.6342,2.265,22.57,-1.05,22.59441081,23.09,-1.54,23.14129858,2.1744,0.6342,2.265,23.09,-1.54,23.14129858
01/02/2021 13:30,23.71672,2.60196,23.85902352,1.92672,0.56196,2.007,21.79,2.04,21.88528501,23.04,-4.32,23.44150166,1.92672,0.56196,2.007,23.04,-4.32,23.44150166
01/02/2021 14:00,23.26328,2.78304,23.42915935,2.27328,0.66304,2.368,20.99,2.12,21.09678886,22.22,-4.22,22.61717931,2.27328,0.66304,2.368,22.22,-4.22,22.61717931
01/02/2021 14:30,22.78152,2.92336,22.96831921,2.17152,0.63336,2.262,20.61,2.29,20.73683197,21.83,-4.05,22.20250887,2.17152,0.63336,2.262,21.83,-4.05,22.20250887
01/02/2021 15:00,22.66856,2.83208,22.84478692,1.85856,0.54208,1.936,20.81,2.29,20.93562036,22.04,-4.05,22.40901827,1.85856,0.54208,1.936,22.04,-4.05,22.40901827
01/02/2021 15:30,22.81032,2.94176,22.99923152,1.96032,0.57176,2.042,20.85,2.37,20.98426553,22.08,-4,22.43939393,1.96032,0.57176,2.042,22.08,-4,22.43939393
01/02/2021 16:00,22.9552,3.0036,23.15087083,1.7952,0.5236,1.87,21.16,2.48,21.30483513,22.38,-3.86,22.71043813,1.7952,0.5236,1.87,22.38,-3.86,22.71043813
01/02/2021 16:30,23.42264,2.97952,23.61138717,1.71264,0.49952,1.784,21.71,2.48,21.8511899,22.94,-3.86,23.26248482,1.71264,0.49952,1.784,22.94,-3.86,23.26248482
01/02/2021 17:00,24.5848,2.9464,24.76072826,1.8048,0.5264,1.88,22.78,2.42,22.90818194,24.01,-3.67,24.28886576,1.8048,0.5264,1.88,24.01,-3.67,24.28886576
01/02/2021 17:30,27.03904,-0.35028,27.04130877,2.63904,0.76972,2.749,24.4,-1.12,24.42569139,24.77,-0.62,24.77775817,2.63904,0.76972,2.749,24.77,-0.62,24.77775817
01/02/2021 18:00,27.82288,-0.42416,27.82611297,2.52288,0.73584,2.628,25.3,-1.16,25.32657892,25.66,-0.65,25.66823134,2.52288,0.73584,2.628,25.66,-0.65,25.66823134
01/02/2021 18:30,27.09056,-0.50692,27.09530234,1.93056,0.56308,2.011,25.16,-1.07,25.18274211,25.52,-0.57,25.5263648,1.93056,0.56308,2.011,25.52,-0.57,25.5263648
01/02/2021 19:00,25.75112,0.34616,25.75344653,1.94112,0.56616,2.022,23.81,-0.22,23.81101636,24.31,-3.19,24.51840533,1.94112,0.56616,2.022,24.31,-3.19,24.51840533
01/02/2021 19:30,24.57504,0.94772,24.59330731,2.01504,0.58772,2.099,22.56,0.36,22.56287216,22.95,-0.41,22.95366202,2.01504,0.58772,2.099,22.95,-0.41,22.95366202
01/02/2021 20:00,23.46072,2.95896,23.64658172,1.95072,0.56896,2.032,21.51,2.39,21.64237048,21.95,0.24,21.95131203,1.95072,0.56896,2.032,21.95,0.24,21.95131203
01/02/2021 20:30,21.88184,4.31512,22.30325497,1.97184,0.57512,2.054,19.91,3.74,20.25822549,21.03,-2.24,21.14895979,1.97184,0.57512,2.054,21.03,-2.24,21.14895979
01/02/2021 21:00,20.94008,4.02044,21.32254413,1.99008,0.58044,2.073,18.95,3.44,19.25970145,19.92,-1.5,19.97639607,1.99008,0.58044,2.073,19.92,-1.5,19.97639607
01/02/2021 21:30,20.18448,2.74464,20.37023028,2.00448,0.58464,2.088,18.18,2.16,18.30786716,18.73,0.41,18.73448692,2.00448,0.58464,2.088,18.73,0.41,18.73448692
01/02/2021 22:00,19.09504,1.95772,19.19513533,2.01504,0.58772,2.099,17.08,1.37,17.13485629,17.38,1.68,17.46100799,2.01504,0.58772,2.099,17.38,1.68,17.46100799
01/02/2021 22:30,17.71064,3.31352,18.01794061,2.00064,0.58352,2.084,15.71,2.73,15.94543822,16.27,0.8,16.28965623,2.00064,0.58352,2.084,16.27,0.8,16.28965623
01/02/2021 23:00,16.59264,2.23952,16.74309267,1.95264,0.56952,2.034,14.64,1.67,14.73494147,14.9,2.26,15.07042136,1.95264,0.56952,2.034,14.9,2.26,15.07042136
01/02/2021 23:30,15.44848,2.47164,15.6449525,2.02848,0.59164,2.113,13.42,1.88,13.55104424,13.69,2.37,13.89363163,2.02848,0.59164,2.113,13.69,2.37,13.89363163
02/02/2021 00:00,14.5056,2.6908,14.75306192,2.0256,0.5908,2.11,12.48,2.1,12.65544942,12.74,2.41,12.96594385,2.0256,0.5908,2.11,12.74,2.41,12.96594385
02/02/2021 00:30,14.14112,2.73116,14.40244805,2.06112,0.60116,2.147,12.08,2.13,12.26634827,12.34,2.41,12.57313406,2.06112,0.60116,2.147,12.34,2.41,12.57313406
02/02/2021 01:00,14.63512,2.66816,14.87635087,2.08512,0.60816,2.172,12.55,2.06,12.71794402,12.82,2.37,13.03722747,2.08512,0.60816,2.172,12.82,2.37,13.03722747
02/02/2021 01:30,14.64784,2.74312,14.90248046,2.06784,0.60312,2.154,12.58,2.14,12.76072098,12.85,2.45,13.08147545,2.06784,0.60312,2.154,12.85,2.45,13.08147545
02/02/2021 02:00,14.4364,4.0152,14.98437439,2.2464,0.6552,2.34,12.19,3.36,12.64459173,12.72,1.15,12.77187927,2.2464,0.6552,2.34,12.72,1.15,12.77187927
02/02/2021 02:30,14.28384,3.07612,14.61131751,2.28384,0.66612,2.379,12,2.41,12.23961192,12.33,2.2,12.52473153,2.28384,0.66612,2.379,12.33,2.2,12.52473153
02/02/2021 03:00,14.06696,2.72828,14.32909193,2.25696,0.65828,2.351,11.81,2.07,11.99003753,12.06,2.51,12.31842928,2.25696,0.65828,2.351,12.06,2.51,12.31842928
02/02/2021 03:30,14.0228,2.7454,14.28902169,2.2128,0.6454,2.305,11.81,2.1,11.99525323,12.06,2.54,12.32457707,2.2128,0.6454,2.305,12.06,2.54,12.32457707
02/02/2021 04:00,13.86056,2.73308,14.12745022,2.17056,0.63308,2.261,11.69,2.1,11.87712507,11.93,2.5,12.1891304,2.17056,0.63308,2.261,11.93,2.5,12.1891304
02/02/2021 04:30,13.97288,2.72584,14.23627687,2.28288,0.66584,2.378,11.69,2.06,11.87011794,11.93,2.5,12.1891304,2.28288,0.66584,2.378,11.93,2.5,12.1891304
02/02/2021 05:00,13.97272,2.68496,14.22834897,2.14272,0.62496,2.232,11.83,2.06,12.00801815,12.08,2.47,12.32993512,2.14272,0.62496,2.232,12.08,2.47,12.32993512
02/02/2021 05:30,14.33176,2.68468,14.58104425,2.14176,0.62468,2.231,12.19,2.06,12.36283544,12.45,2.47,12.69265142,2.14176,0.62468,2.231,12.45,2.47,12.69265142
02/02/2021 06:00,15.06112,3.42616,15.44590263,2.18112,0.63616,2.272,12.88,2.79,13.1787139,13.37,1.11,13.41599791,2.18112,0.63616,2.272,13.37,1.11,13.41599791
02/02/2021 06:30,17.11568,1.79124,17.20915578,2.09568,0.61124,2.183,15.02,1.18,15.06628023,15.28,1.59,15.36250305,2.09568,0.61124,2.183,15.28,1.59,15.36250305
02/02/2021 07:00,18.66624,3.13432,18.92755868,2.10624,0.61432,2.194,16.56,2.52,16.75064178,17.22,-0.59,17.23010447,2.10624,0.61432,2.194,17.22,-0.59,17.23010447
02/02/2021 07:30,20.82664,3.57152,21.13065756,2.09664,0.61152,2.184,18.73,2.96,18.96244974,19.7,-2.81,19.89939949,2.09664,0.61152,2.184,19.7,-2.81,19.89939949
02/02/2021 08:00,22.26824,2.10032,22.36707081,2.05824,0.60032,2.144,20.21,1.5,20.26558906,21.12,-2.77,21.30087557,2.05824,0.60032,2.144,21.12,-2.77,21.30087557
02/02/2021 08:30,23.52608,1.10344,23.55194302,1.96608,0.57344,2.048,21.56,0.53,21.56651339,22.65,-2.77,22.81875106,1.96608,0.57344,2.048,22.65,-2.77,22.81875106
02/02/2021 09:00,24.21424,2.47832,24.34073723,1.91424,0.55832,1.994,22.3,1.92,22.38250209,24.09,-4.89,24.58129777,1.91424,0.55832,1.994,24.09,-4.89,24.58129777
02/02/2021 09:30,24.66888,2.29384,24.77529702,1.89888,0.55384,1.978,22.77,1.74,22.83638544,24.59,-5.11,25.11533794,1.89888,0.55384,1.978,24.59,-5.11,25.11533794
02/02/2021 10:00,24.31464,2.22052,24.4158233,1.54464,0.45052,1.609,22.77,1.77,22.83869086,24.59,-5.05,25.103199,1.54464,0.45052,1.609,24.59,-5.05,25.103199
02/02/2021 10:30,23.67816,2.37488,23.79696023,1.62816,0.47488,1.696,22.05,1.9,22.13170802,23.86,-4.95,24.36805491,1.62816,0.47488,1.696,23.86,-4.95,24.36805491
02/02/2021 11:00,23.70016,2.36088,23.81745869,1.58016,0.46088,1.646,22.12,1.9,22.2014504,23.92,-4.95,24.426807,1.58016,0.46088,1.646,23.92,-4.95,24.426807
02/02/2021 11:30,23.50448,2.25464,23.61236925,1.52448,0.44464,1.588,21.98,1.81,22.05439865,23.77,-5.06,24.30260274,1.52448,0.44464,1.588,23.77,-5.06,24.30260274
02/02/2021 12:00,23.39216,2.26188,23.50126062,1.41216,0.41188,1.471,21.98,1.85,22.05771747,23.81,-4.98,24.32522353,1.41216,0.41188,1.471,23.81,-4.98,24.32522353
02/02/2021 12:30,23.93544,2.26992,24.04283313,2.12544,0.61992,2.214,21.81,1.65,21.87232498,23.55,-4.98,24.07078935,2.12544,0.61992,2.214,23.55,-4.98,24.07078935
02/02/2021 13:00,23.9844,-0.7258,23.99537933,2.4144,0.7042,2.515,21.57,-1.43,21.61734951,21.93,-0.95,21.95056719,2.4144,0.7042,2.515,21.93,-0.95,21.95056719
02/02/2021 13:30,23.62264,-0.63548,23.63118608,2.31264,0.67452,2.409,21.31,-1.31,21.35022717,21.66,-0.82,21.67551614,2.31264,0.67452,2.409,21.66,-0.82,21.67551614
02/02/2021 14:00,23.08848,-0.68336,23.09859064,2.14848,0.62664,2.238,20.94,-1.31,20.98093659,21.3,-0.68,21.3108517,2.14848,0.62664,2.238,21.3,-0.68,21.3108517
02/02/2021 14:30,23.23016,-0.64412,23.23908828,2.18016,0.63588,2.271,21.05,-1.28,21.08888096,21.4,-0.68,21.41080101,2.18016,0.63588,2.271,21.4,-0.68,21.41080101
02/02/2021 15:00,22.88672,-0.51304,22.89246956,2.04672,0.59696,2.132,20.84,-1.11,20.86954,21.18,-0.63,21.18936762,2.04672,0.59696,2.132,21.18,-0.63,21.18936762
02/02/2021 15:30,22.65448,-0.42536,22.65847292,2.00448,0.58464,2.088,20.65,-1.01,20.674685,21,-0.45,21.00482088,2.00448,0.58464,2.088,21,-0.45,21.00482088
02/02/2021 16:00,22.76848,-0.43836,22.77269947,1.78848,0.52164,1.863,20.98,-0.96,21.00195229,21.34,-0.45,21.34474408,1.78848,0.52164,1.863,21.34,-0.45,21.34474408
02/02/2021 16:30,23.4264,-0.2098,23.42733943,2.1264,0.6202,2.215,21.3,-0.83,21.31616523,21.65,-0.41,21.65388187,2.1264,0.6202,2.215,21.65,-0.41,21.65388187
02/02/2021 17:00,24.54216,-0.17312,24.54277059,2.25216,0.65688,2.346,22.29,-0.83,22.30544777,22.64,-0.41,22.64371215,2.25216,0.65688,2.346,22.64,-0.41,22.64371215
02/02/2021 17:30,25.8248,-0.2636,25.82614528,2.2848,0.6664,2.38,23.54,-0.93,23.5583637,23.9,-0.47,23.90462089,2.2848,0.6664,2.38,23.9,-0.47,23.90462089
02/02/2021 18:00,26.31136,-0.17252,26.31192559,2.39136,0.69748,2.491,23.92,-0.87,23.93581626,24.29,-0.47,24.29454671,2.39136,0.69748,2.491,24.29,-0.47,24.29454671
02/02/2021 18:30,25.72864,-0.01248,25.72864303,2.28864,0.66752,2.384,23.44,-0.68,23.44986141,23.81,-0.41,23.81352977,2.28864,0.66752,2.384,23.81,-0.41,23.81352977
02/02/2021 19:00,24.4536,1.6398,24.50851887,2.1936,0.6398,2.285,22.26,1,22.28245049,22.93,-3.02,23.1280198,2.1936,0.6398,2.285,22.93,-3.02,23.1280198
02/02/2021 19:30,23.01296,3.80628,23.32561029,2.11296,0.61628,2.201,20.9,3.19,21.14204579,22.11,-2.88,22.29678228,2.11296,0.61628,2.201,22.11,-2.88,22.29678228
02/02/2021 20:00,22.17176,2.34468,22.29539113,2.14176,0.62468,2.231,20.03,1.72,20.10371359,20.51,0.31,20.51234263,2.14176,0.62468,2.231,20.51,0.31,20.51234263
02/02/2021 20:30,21.23056,1.11808,21.25998073,2.29056,0.66808,2.386,18.94,0.45,18.94534507,19.27,1.18,19.30609489,2.29056,0.66808,2.386,19.27,1.18,19.30609489
02/02/2021 21:00,20.2348,1.3914,20.28258181,2.1648,0.6314,2.255,18.07,0.76,18.08597523,18.36,1.34,18.40883484,2.1648,0.6314,2.255,18.36,1.34,18.40883484
02/02/2021 21:30,18.9348,3.5964,19.27331689,2.0448,0.5964,2.13,16.89,3,17.15436096,17.63,-0.41,17.6347668,2.0448,0.5964,2.13,17.63,-0.41,17.6347668
02/02/2021 22:00,18.01576,1.94668,18.12062834,2.04576,0.59668,2.131,15.97,1.35,16.02695854,16.25,1.73,16.34182976,2.04576,0.59668,2.131,16.25,1.73,16.34182976
02/02/2021 22:30,16.40472,5.48096,17.29611982,2.09472,0.61096,2.182,14.31,4.87,15.11598492,15.26,-1.19,15.30632876,2.09472,0.61096,2.182,15.26,-1.19,15.30632876
02/02/2021 23:00,15.31064,5.76352,16.35951894,2.24064,0.65352,2.334,13.07,5.11,14.03342439,14.01,-0.96,14.04285227,2.24064,0.65352,2.334,14.01,-0.96,14.04285227
02/02/2021 23:30,14.32616,5.86888,15.48168637,2.15616,0.62888,2.246,12.17,5.24,13.25015094,13.1,-0.85,13.12754737,2.15616,0.62888,2.246,13.1,-0.85,13.12754737
03/02/2021 00:00,13.84264,2.63952,14.09204556,2.19264,0.63952,2.284,11.65,2,11.82042723,11.93,2.37,12.16313282,2.19264,0.63952,2.284,11.93,2.37,12.16313282
03/02/2021 00:30,13.5188,2.6034,13.76719452,2.0688,0.6034,2.155,11.45,2,11.6233601,11.7,2.41,11.945631,2.0688,0.6034,2.155,11.7,2.41,11.945631
03/02/2021 01:00,13.866,2.543,14.09726232,2.136,0.623,2.225,11.73,1.92,11.88609692,11.99,2.34,12.21620645,2.136,0.623,2.225,11.99,2.34,12.21620645
03/02/2021 01:30,13.79656,2.63608,14.04613775,2.14656,0.62608,2.236,11.65,2.01,11.82212333,11.91,2.43,12.15536918,2.14656,0.62608,2.236,11.91,2.43,12.15536918
03/02/2021 02:00,13.68808,2.67444,13.94690515,2.27808,0.66444,2.373,11.41,2.01,11.58568945,11.66,2.53,11.93132432,2.27808,0.66444,2.373,11.66,2.53,11.93132432
03/02/2021 02:30,13.45448,2.59464,13.70237895,2.24448,0.65464,2.338,11.21,1.94,11.37662955,11.45,2.56,11.73269364,2.24448,0.65464,2.338,11.45,2.56,11.73269364
03/02/2021 03:00,13.14792,2.62856,13.40809934,2.01792,0.58856,2.102,11.13,2.04,11.31540985,11.38,2.52,11.65567673,2.01792,0.58856,2.102,11.38,2.52,11.65567673
03/02/2021 03:30,13.10192,2.75056,13.38752733,2.16192,0.63056,2.252,10.94,2.12,11.1435183,11.18,2.52,11.46048865,2.16192,0.63056,2.252,11.18,2.52,11.46048865
03/02/2021 04:00,12.71048,2.62264,12.97823341,1.86048,0.54264,1.938,10.85,2.08,11.04757439,11.1,2.52,11.38246019,1.86048,0.54264,1.938,11.1,2.52,11.38246019
03/02/2021 04:30,12.78056,2.64308,13.05099942,1.93056,0.56308,2.011,10.85,2.08,11.04757439,11.1,2.46,11.36932716,1.93056,0.56308,2.011,11.1,2.46,11.36932716
03/02/2021 05:00,12.8876,2.6568,13.15860251,1.9776,0.5768,2.06,10.91,2.08,11.1065071,11.16,2.46,11.4279132,1.9776,0.5768,2.06,11.16,2.46,11.4279132
03/02/2021 05:30,13.2696,2.5828,13.51862197,1.9296,0.5628,2.01,11.34,2.02,11.51850685,11.59,2.46,11.84819396,1.9296,0.5628,2.01,11.59,2.46,11.84819396
03/02/2021 06:00,14.02328,2.37304,14.22264746,1.79328,0.52304,1.868,12.23,1.85,12.36913093,12.49,2.24,12.689275,1.79328,0.52304,1.868,12.49,2.24,12.689275
03/02/2021 06:30,15.74616,4.52388,16.38313294,1.79616,0.52388,1.871,13.95,4,14.51215008,14.84,-1.05,14.87709985,1.79616,0.52388,1.871,14.84,-1.05,14.87709985
03/02/2021 07:00,17.53104,2.55572,17.71635031,1.87104,0.54572,1.949,15.66,2.01,15.78846731,16.24,-0.11,16.24037253,1.87104,0.54572,1.949,16.24,-0.11,16.24037253
03/02/2021 07:30,19.79392,3.02656,20.023969,1.87392,0.54656,1.952,17.92,2.48,18.09079324,18.64,-1.3,18.68527763,1.87392,0.54656,1.952,18.64,-1.3,18.68527763
03/02/2021 08:00,21.45144,0.30292,21.45357869,1.86144,0.54292,1.939,19.59,-0.24,19.59147008,19.99,-2.88,20.19639819,1.86144,0.54292,1.939,19.99,-2.88,20.19639819
03/02/2021 08:30,22.35048,2.86764,22.53369289,1.74048,0.50764,1.813,20.61,2.36,20.74467884,21.81,-3.97,22.16837838,1.74048,0.50764,1.813,21.81,-3.97,22.16837838
03/02/2021 09:00,23.41824,-0.01468,23.4182446,1.69824,0.49532,1.769,21.72,-0.51,21.72598674,22.29,-1.43,22.33582324,1.69824,0.49532,1.769,22.29,-1.43,22.33582324
03/02/2021 09:30,23.79536,-1.02552,23.81744841,1.69536,0.49448,1.766,22.1,-1.52,22.15220982,22.46,-0.82,22.47496385,1.69536,0.49448,1.766,22.46,-0.82,22.47496385
03/02/2021 10:00,23.88944,-0.93808,23.90785096,1.78944,0.52192,1.864,22.1,-1.46,22.14817374,22.46,-0.88,22.47723293,1.78944,0.52192,1.864,22.46,-0.88,22.47723293
03/02/2021 10:30,23.99016,-0.78912,24.00313495,2.06016,0.60088,2.146,21.93,-1.39,21.97400737,22.29,-0.88,22.30736425,2.06016,0.60088,2.146,22.29,-0.88,22.30736425
03/02/2021 11:00,23.96872,-0.77204,23.9811506,2.11872,0.61796,2.207,21.85,-1.39,21.89416817,22.21,-0.92,22.22904631,2.11872,0.61796,2.207,22.21,-0.92,22.22904631
03/02/2021 11:30,23.81024,-0.88368,23.82663256,2.01024,0.58632,2.094,21.8,-1.47,21.84950572,22.16,-0.97,22.18121953,2.01024,0.58632,2.094,22.16,-0.97,22.18121953
03/02/2021 12:00,23.81536,-0.95052,23.83432106,2.05536,0.59948,2.141,21.76,-1.55,21.81513465,22.16,-1.06,22.1853375,2.05536,0.59948,2.141,22.16,-1.06,22.1853375
03/02/2021 12:30,23.958,-0.941,23.97647274,2.088,0.609,2.175,21.87,-1.55,21.92485804,22.24,-1.06,22.26524646,2.088,0.609,2.175,22.24,-1.06,22.26524646
03/02/2021 13:00,23.72208,-0.75856,23.73420512,2.06208,0.60144,2.148,21.66,-1.36,21.70265422,22.02,-0.85,22.03639943,2.06208,0.60144,2.148,22.02,-0.85,22.03639943
03/02/2021 13:30,22.53456,2.03508,22.6262667,1.83456,0.53508,1.911,20.7,1.5,20.75427667,21.73,-3.27,21.97466268,1.83456,0.53508,1.911,21.73,-3.27,21.97466268
03/02/2021 14:00,22.39376,2.84068,22.5732131,2.09376,0.61068,2.181,20.3,2.23,20.42211791,21.52,-3.91,21.87232269,2.09376,0.61068,2.181,21.52,-3.91,21.87232269
03/02/2021 14:30,22.20296,2.70128,22.36667938,1.99296,0.58128,2.076,20.21,2.12,20.32088827,21.43,-3.98,21.79645155,1.99296,0.58128,2.076,21.43,-3.98,21.79645155
03/02/2021 15:00,21.99848,2.74164,22.1686651,1.78848,0.52164,1.863,20.21,2.22,20.33156413,21.4,-3.89,21.75068045,1.78848,0.52164,1.863,21.4,-3.89,21.75068045
03/02/2021 15:30,22.0476,2.8968,22.23708875,1.7376,0.5068,1.81,20.31,2.39,20.45013936,21.52,-3.89,21.86875625,1.7376,0.5068,1.81,21.52,-3.89,21.86875625
03/02/2021 16:00,22.02272,3.12996,22.24402944,1.78272,0.51996,1.857,20.24,2.61,20.40758927,21.42,-3.71,21.73891672,1.78272,0.51996,1.857,21.42,-3.71,21.73891672
03/02/2021 16:30,22.44032,3.21176,22.66899565,1.72032,0.50176,1.792,20.72,2.71,20.89647099,21.91,-3.59,22.20216656,1.72032,0.50176,1.792,21.91,-3.59,22.20216656
03/02/2021 17:00,23.6888,1.0584,23.71243252,1.7088,0.4984,1.78,21.98,0.56,21.9871326,22.63,-3.54,22.90520683,1.7088,0.4984,1.78,22.63,-3.54,22.90520683
03/02/2021 17:30,25.15416,-0.33712,25.15641897,1.72416,0.50288,1.796,23.43,-0.84,23.44505278,23.8,-0.41,23.80353125,1.72416,0.50288,1.796,23.8,-0.41,23.80353125
03/02/2021 18:00,25.57728,-0.34496,25.57960613,1.69728,0.49504,1.768,23.88,-0.84,23.8947693,24.24,-0.44,24.24399307,1.69728,0.49504,1.768,24.24,-0.44,24.24399307
03/02/2021 18:30,25.26544,0.31492,25.26740258,1.76544,0.51492,1.839,23.5,-0.2,23.50085105,23.97,-2.22,24.07258399,1.76544,0.51492,1.839,23.97,-2.22,24.07258399
03/02/2021 19:00,24.24752,3.47136,24.49474569,1.78752,0.52136,1.862,22.46,2.95,22.65290489,22.91,-0.56,22.91684315,1.78752,0.52136,1.862,22.91,-0.56,22.91684315
03/02/2021 19:30,23.10136,0.93248,23.12017199,1.79136,0.52248,1.866,21.31,0.41,21.31394379,21.65,0.59,21.65803777,1.79136,0.52248,1.866,21.65,0.59,21.65803777
03/02/2021 20:00,22.0488,0.9434,22.06897336,1.8288,0.5334,1.905,20.22,0.41,20.22415635,20.55,0.82,20.56635359,1.8288,0.5334,1.905,20.55,0.82,20.56635359
03/02/2021 20:30,21.29336,1.01848,21.31770348,1.74336,0.50848,1.816,19.55,0.51,19.55665104,19.86,0.99,19.88465992,1.74336,0.50848,1.816,19.86,0.99,19.88465992
03/02/2021 21:00,20.0696,1.3028,20.11184059,1.4496,0.4228,1.51,18.62,0.88,18.64078325,18.91,1.43,18.9639922,1.4496,0.4228,1.51,18.91,1.43,18.9639922
03/02/2021 21:30,18.82048,2.98264,19.05535643,1.38048,0.40264,1.438,17.44,2.58,17.62980431,18.07,0.15,18.07062257,1.38048,0.40264,1.438,18.07,0.15,18.07062257
03/02/2021 22:00,17.85088,2.13984,17.97867715,1.37088,0.39984,1.428,16.48,1.74,16.57160222,16.84,1.59,16.9148958,1.37088,0.39984,1.428,16.84,1.59,16.9148958
03/02/2021 22:30,16.21808,5.28444,17.05729829,1.31808,0.38444,1.373,14.9,4.9,15.68502471,15.88,-1.13,15.92015389,1.31808,0.38444,1.373,15.88,-1.13,15.92015389
03/02/2021 23:00,15.14184,5.30012,16.04264911,1.37184,0.40012,1.429,13.77,4.9,14.61584414,14.68,-0.87,14.70575738,1.37184,0.40012,1.429,14.68,-0.87,14.70575738
03/02/2021 23:30,14.4668,2.3074,14.64965518,1.3968,0.4074,1.455,13.07,1.9,13.20738051,13.32,2.34,13.5239787,1.3968,0.4074,1.455,13.32,2.34,13.5239787
04/02/2021 00:00,13.72952,2.30236,13.92122771,1.37952,0.40236,1.437,12.35,1.9,12.49529912,12.6,2.49,12.84367938,1.37952,0.40236,1.437,12.6,2.49,12.84367938
04/02/2021 00:30,13.43808,2.28444,13.63087159,1.31808,0.38444,1.373,12.12,1.9,12.26802348,12.37,2.52,12.6240762,1.31808,0.38444,1.373,12.37,2.52,12.6240762
04/02/2021 01:00,13.76768,2.28724,13.95637773,1.32768,0.38724,1.383,12.44,1.9,12.58426001,12.68,2.52,12.92798515,1.32768,0.38724,1.383,12.68,2.52,12.92798515
04/02/2021 01:30,13.64624,2.39432,13.8546972,1.38624,0.40432,1.444,12.26,1.99,12.4204549,12.51,2.61,12.77936618,1.38624,0.40432,1.444,12.51,2.61,12.77936618
04/02/2021 02:00,13.6456,2.4758,13.86838076,1.6656,0.4858,1.735,11.98,1.99,12.14415497,12.23,2.61,12.50539883,1.6656,0.4858,1.735,12.23,2.61,12.50539883
04/02/2021 02:30,13.35064,2.50352,13.58334277,1.52064,0.44352,1.584,11.83,2.06,12.00801815,12.07,2.68,12.36395163,1.52064,0.44352,1.584,12.07,2.68,12.36395163
04/02/2021 03:00,13.08984,2.54912,13.3357386,1.53984,0.44912,1.604,11.55,2.1,11.73935688,11.79,2.74,12.10420175,1.53984,0.44912,1.604,11.79,2.74,12.10420175
04/02/2021 03:30,13.15296,2.46128,13.38126511,1.51296,0.44128,1.576,11.64,2.02,11.81397478,11.89,2.52,12.15411453,1.51296,0.44128,1.576,11.89,2.52,12.15411453
04/02/2021 04:00,12.53408,5.30244,13.60951988,1.41408,0.41244,1.473,11.12,4.89,12.14769525,11.92,0.07,11.92020554,1.41408,0.41244,1.473,11.92,0.07,11.92020554
04/02/2021 04:30,12.52544,5.73992,13.77800163,1.40544,0.40992,1.464,11.12,5.33,12.33139489,12.04,-0.46,12.04878417,1.40544,0.40992,1.464,12.04,-0.46,12.04878417
04/02/2021 05:00,12.60536,5.71948,13.84223798,1.33536,0.38948,1.391,11.27,5.33,12.46682798,12.18,-0.46,12.18868328,1.33536,0.38948,1.391,12.18,-0.46,12.18868328
04/02/2021 05:30,13.1124,5.4832,14.21268856,1.3824,0.4032,1.44,11.73,5.08,12.78277356,12.57,-0.42,12.57701475,1.3824,0.4032,1.44,12.57,-0.42,12.57701475
04/02/2021 06:00,13.82224,2.21232,13.99816697,1.24224,0.36232,1.294,12.58,1.85,12.71530181,12.85,2.22,13.04035659,1.24224,0.36232,1.294,12.85,2.22,13.04035659
04/02/2021 06:30,15.4592,1.6856,15.55082352,0.9792,0.2856,1.02,14.48,1.4,14.54752213,14.77,1.66,14.86299095,0.9792,0.2856,1.02,14.77,1.66,14.86299095
04/02/2021 07:00,17.35576,2.27168,17.50379774,0.96576,0.28168,1.006,16.39,1.99,16.51036644,16.98,-0.12,16.98042402,0.96576,0.28168,1.006,16.98,-0.12,16.98042402
04/02/2021 07:30,19.58456,2.48008,19.74096723,0.99456,0.29008,1.036,18.59,2.19,18.71855229,19.16,-1,19.18607829,0.99456,0.29008,1.036,19.16,-1,19.18607829
04/02/2021 08:00,20.84992,0.91456,20.86996847,1.00992,0.29456,1.052,19.84,0.62,19.84968514,20.44,-3.77,20.78476606,1.00992,0.29456,1.052,20.44,-3.77,20.78476606
04/02/2021 08:30,22.72056,0.09308,22.72075066,1.21056,0.35308,1.261,21.51,-0.26,21.5115713,22.09,-1.57,22.14572193,1.21056,0.35308,1.261,22.09,-1.57,22.14572193
04/02/2021 09:00,23.80776,-1.06732,23.83167238,1.27776,0.37268,1.331,22.53,-1.44,22.57597174,22.89,-0.89,22.90729578,1.27776,0.37268,1.331,22.89,-0.89,22.90729578
04/02/2021 09:30,24.13176,-1.08532,24.15615367,1.42176,0.41468,1.481,22.71,-1.5,22.75948374,23.09,-1.01,23.11207909,1.42176,0.41468,1.481,23.09,-1.01,23.11207909
04/02/2021 10:00,24.44712,-0.80084,24.46023346,1.91712,0.55916,1.997,22.53,-1.36,22.57101017,22.89,-0.86,22.90614983,1.91712,0.55916,1.997,22.89,-0.86,22.90614983
04/02/2021 10:30,24.60048,-0.87736,24.61612026,1.86048,0.54264,1.938,22.74,-1.42,22.78429284,23.11,-0.92,23.12830517,1.86048,0.54264,1.938,23.11,-0.92,23.12830517
04/02/2021 11:00,24.3464,1.2402,24.37796729,1.8864,0.5502,1.965,22.46,0.69,22.47059634,23.74,-3.45,23.98937473,1.8864,0.5502,1.965,23.74,-3.45,23.98937473
04/02/2021 11:30,24.07248,2.46864,24.19872883,2.05248,0.59864,2.138,22.02,1.87,22.09926017,23.82,-4.9,24.31876642,2.05248,0.59864,2.138,23.82,-4.9,24.31876642
04/02/2021 12:00,24.09592,2.43756,24.21889881,1.94592,0.56756,2.027,22.15,1.87,22.22879664,23.95,-4.87,24.44011866,1.94592,0.56756,2.027,23.95,-4.87,24.44011866
04/02/2021 12:30,24.57752,2.36636,24.69117553,1.90752,0.55636,1.987,22.67,1.81,22.7421415,24.49,-4.95,24.98524765,1.90752,0.55636,1.987,24.49,-4.95,24.98524765
04/02/2021 13:00,24.57504,2.63772,24.71619222,2.01504,0.58772,2.099,22.56,2.05,22.65294904,24.39,-4.72,24.84251396,2.01504,0.58772,2.099,24.39,-4.72,24.84251396
04/02/2021 13:30,24.6296,2.6128,24.76780006,1.9296,0.5628,2.01,22.7,2.05,22.79237811,24.52,-4.67,24.9607552,1.9296,0.5628,2.01,24.52,-4.67,24.9607552
04/02/2021 14:00,24.71768,-0.92276,24.73489823,1.80768,0.52724,1.883,22.91,-1.45,22.95584022,23.29,-0.95,23.30936722,1.80768,0.52724,1.883,23.29,-0.95,23.30936722
04/02/2021 14:30,24.40096,-0.73472,24.41201881,1.80096,0.52528,1.876,22.6,-1.26,22.63509664,22.97,-0.77,22.98290234,1.80096,0.52528,1.876,22.97,-0.77,22.98290234
04/02/2021 15:00,23.91536,-0.83052,23.92977658,1.81536,0.52948,1.891,22.1,-1.36,22.14180661,22.48,-0.67,22.48998221,1.81536,0.52948,1.891,22.48,-0.67,22.48998221
04/02/2021 15:30,23.4216,2.3888,23.54310328,1.8816,0.5488,1.96,21.54,1.84,21.61844583,22.67,-3.64,22.96036803,1.8816,0.5488,1.96,22.67,-3.64,22.96036803
04/02/2021 16:00,23.48328,2.92804,23.66511901,1.91328,0.55804,1.993,21.57,2.37,21.69981106,22.81,-3.96,23.15119219,1.91328,0.55804,1.993,22.81,-3.96,23.15119219
04/02/2021 16:30,23.73888,2.89384,23.91461339,1.89888,0.55384,1.978,21.84,2.34,21.96499943,23.1,-4.02,23.4471832,1.89888,0.55384,1.978,23.1,-4.02,23.4471832
04/02/2021 17:00,24.13096,2.76028,24.28831769,1.92096,0.56028,2.001,22.21,2.2,22.31869396,23.38,-3.48,23.63757179,1.92096,0.56028,2.001,23.38,-3.48,23.63757179
04/02/2021 17:30,25.64872,-0.41204,25.65202944,1.87872,0.54796,1.957,23.77,-0.96,23.78937788,24.14,-0.5,24.14517757,1.87872,0.54796,1.957,24.14,-0.5,24.14517757
04/02/2021 18:00,26.0952,-0.4014,26.09828701,1.9152,0.5586,1.995,24.18,-0.96,24.19904957,24.55,-0.5,24.55509112,1.9152,0.5586,1.995,24.55,-0.5,24.55509112
04/02/2021 18:30,25.34864,0.52252,25.35402487,1.92864,0.56252,2.009,23.42,-0.04,23.42003416,23.97,-3.1,24.16962763,1.92864,0.56252,2.009,23.97,-3.1,24.16962763
04/02/2021 19:00,24.17352,3.44936,24.41837737,2.12352,0.61936,2.212,22.05,2.83,22.23086593,23.07,-3.32,23.30766612,2.12352,0.61936,2.212,23.07,-3.32,23.30766612
04/02/2021 19:30,22.91832,3.78576,23.22889086,2.00832,0.58576,2.092,20.91,3.2,21.1534418,22.02,-3.1,22.2371401,2.00832,0.58576,2.092,22.02,-3.1,22.2371401
04/02/2021 20:00,22.17528,2.49904,22.3156502,1.98528,0.57904,2.068,20.19,1.92,20.28108725,20.69,0.07,20.69011841,1.98528,0.57904,2.068,20.69,0.07,20.69011841
04/02/2021 20:30,21.08408,1.24744,21.12095017,2.01408,0.58744,2.098,19.07,0.66,19.08141766,19.38,1.2,19.41711616,2.01408,0.58744,2.098,19.38,1.2,19.41711616
04/02/2021 21:00,20.06056,1.45308,20.11311783,1.93056,0.56308,2.011,18.13,0.89,18.15183186,18.42,1.41,18.47388698,1.93056,0.56308,2.011,18.42,1.41,18.47388698
04/02/2021 21:30,18.61224,3.82732,19.00168035,1.84224,0.53732,1.919,16.77,3.29,17.08967525,17.54,-0.38,17.54411582,1.84224,0.53732,1.919,17.54,-0.38,17.54411582
04/02/2021 22:00,17.6524,2.9182,17.89198471,1.9824,0.5782,2.065,15.67,2.34,15.84375271,16.14,1.22,16.18604337,1.9824,0.5782,2.065,16.14,1.22,16.18604337
04/02/2021 22:30,16.2856,4.2008,16.81866487,1.7856,0.5208,1.86,14.5,3.68,14.95969251,15.17,0.21,15.17145346,1.7856,0.5208,1.86,15.17,0.21,15.17145346
04/02/2021 23:00,15.2844,3.9542,15.78760846,1.9344,0.5642,2.015,13.35,3.39,13.77369232,13.92,0.85,13.94592772,1.9344,0.5642,2.015,13.92,0.85,13.94592772
04/02/2021 23:30,14.26016,2.49088,14.47607151,1.82016,0.53088,1.896,12.44,1.96,12.59345862,12.7,2.45,12.9341602,1.82016,0.53088,1.896,12.7,2.45,12.9341602
05/02/2021 00:00,13.59,2.62,13.84024928,1.92,0.56,2,11.67,2.06,11.85042193,11.92,2.66,12.21318959,1.92,0.56,2,11.92,2.66,12.21318959
05/02/2021 00:30,13.40432,2.71376,13.67626733,1.86432,0.54376,1.942,11.54,2.17,11.74225277,11.8,2.46,12.05369653,1.86432,0.54376,1.942,11.8,2.46,12.05369653
05/02/2021 01:00,13.80872,2.75296,14.0804665,1.99872,0.58296,2.082,11.81,2.17,12.00770586,12.06,2.46,12.30833864,1.99872,0.58296,2.082,12.06,2.46,12.30833864
05/02/2021 01:30,13.5152,2.7536,13.79285844,1.7952,0.5236,1.87,11.72,2.23,11.93026823,11.97,2.53,12.23445136,1.7952,0.5236,1.87,11.97,2.53,12.23445136
05/02/2021 02:00,13.4196,2.7528,13.69903544,1.9296,0.5628,2.01,11.49,2.19,11.69684573,11.74,2.49,12.00115411,1.9296,0.5628,2.01,11.74,2.49,12.00115411
05/02/2021 02:30,13.09072,3.17396,13.47000268,1.83072,0.53396,1.907,11.26,2.64,11.56534479,11.59,2.22,11.80069913,1.83072,0.53396,1.907,11.59,2.22,11.80069913
05/02/2021 03:00,12.51944,5.90192,13.84084671,1.78944,0.52192,1.864,10.73,5.38,12.0032204,11.64,-0.42,11.64757485,1.78944,0.52192,1.864,11.64,-0.42,11.64757485
05/02/2021 03:30,12.52528,5.03404,13.49904433,1.86528,0.54404,1.943,10.66,4.49,11.56700912,11.38,1.07,11.43019247,1.86528,0.54404,1.943,11.38,1.07,11.43019247
05/02/2021 04:00,12.58456,2.68508,12.86782052,1.83456,0.53508,1.911,10.75,2.15,10.96289195,11,2.74,11.33611927,1.83456,0.53508,1.911,11,2.74,11.33611927
05/02/2021 04:30,12.57688,2.75284,12.87462771,1.82688,0.53284,1.903,10.75,2.22,10.9768347,11,2.67,11.31940369,1.82688,0.53284,1.903,11,2.67,11.31940369
05/02/2021 05:00,12.61144,2.76292,12.91054398,1.86144,0.54292,1.939,10.75,2.22,10.9768347,11,2.67,11.31940369,1.86144,0.54292,1.939,11,2.67,11.31940369
05/02/2021 05:30,12.91248,4.44864,13.65732542,1.81248,0.52864,1.888,11.1,3.92,11.77184777,11.72,0.75,11.74397292,1.81248,0.52864,1.888,11.72,0.75,11.74397292
05/02/2021 06:00,13.63208,4.49144,14.35293135,1.82208,0.53144,1.898,11.81,3.96,12.45623137,12.47,0.28,12.47314315,1.82208,0.53144,1.898,12.47,0.28,12.47314315
05/02/2021 06:30,15.498,3.819,15.96160283,1.848,0.539,1.925,13.65,3.28,14.03855049,14.35,-0.09,14.35028223,1.848,0.539,1.925,14.35,-0.09,14.35028223
05/02/2021 07:00,16.80568,4.44624,17.3838986,1.73568,0.50624,1.808,15.07,3.94,15.57653684,16.09,-1.75,16.18488801,1.73568,0.50624,1.808,16.09,-1.75,16.18488801
05/02/2021 07:30,18.67408,2.81744,18.8854238,1.77408,0.51744,1.848,16.9,2.3,17.05579081,17.68,-1.16,17.71801343,1.77408,0.51744,1.848,17.68,-1.16,17.71801343
05/02/2021 08:00,20.00776,2.71768,20.19148942,1.87776,0.54768,1.956,18.13,2.17,18.25940306,18.72,-1.24,18.76102343,1.87776,0.54768,1.956,18.72,-1.24,18.76102343
05/02/2021 08:30,20.90984,2.58412,21.06891276,1.89984,0.55412,1.979,19.01,2.03,19.11808045,19.9,-3.07,20.13541408,1.89984,0.55412,1.979,19.9,-3.07,20.13541408
05/02/2021 09:00,21.59488,2.83684,21.78041559,1.87488,0.54684,1.953,19.72,2.29,19.85251873,20.8,-3.19,21.04319605,1.87488,0.54684,1.953,20.8,-3.19,21.04319605
05/02/2021 09:30,22.02696,1.36828,22.06941678,2.01696,0.58828,2.101,20.01,0.78,20.02519663,20.8,-3.04,21.02098,2.01696,0.58828,2.101,20.8,-3.04,21.02098
05/02/2021 10:00,22.33344,-0.38608,22.33677685,1.93344,0.56392,2.014,20.4,-0.95,20.42210812,20.73,-0.46,20.73510309,1.93344,0.56392,2.014,20.73,-0.46,20.73510309
05/02/2021 10:30,22.25184,-0.29988,22.2538606,2.09184,0.61012,2.179,20.16,-0.91,20.18052774,20.5,-0.46,20.50516033,2.09184,0.61012,2.179,20.5,-0.46,20.50516033
05/02/2021 11:00,22.04928,-0.39896,22.0528891,1.88928,0.55104,1.968,20.16,-0.95,20.18237102,20.5,-0.49,20.50585526,1.88928,0.55104,1.968,20.5,-0.49,20.50585526
05/02/2021 11:30,22.42392,-0.34344,22.42654987,1.87392,0.54656,1.952,20.55,-0.89,20.56926348,20.89,-0.49,20.89574598,1.87392,0.54656,1.952,20.89,-0.49,20.89574598
05/02/2021 12:00,22.87776,-0.27732,22.87944075,1.99776,0.58268,2.081,20.88,-0.86,20.89770322,21.22,-0.43,21.22435629,1.99776,0.58268,2.081,21.22,-0.43,21.22435629
05/02/2021 12:30,23.31568,-0.36876,23.31859597,1.85568,0.54124,1.933,21.46,-0.91,21.47928537,21.81,-0.43,21.81423847,1.85568,0.54124,1.933,21.81,-0.43,21.81423847
05/02/2021 13:00,23.0028,-0.2471,23.00412716,2.0328,0.5929,2.1175,20.97,-0.84,20.98681729,21.31,-0.43,21.3143379,2.0328,0.5929,2.1175,21.31,-0.43,21.3143379
05/02/2021 13:30,22.62376,0.44068,22.62805152,1.85376,0.54068,1.931,20.77,-0.1,20.77024073,21.26,-3.08,21.48194591,1.85376,0.54068,1.931,21.26,-3.08,21.48194591
05/02/2021 14:00,21.98936,1.78648,22.06181008,1.83936,0.53648,1.916,20.15,1.25,20.18873448,20.9,-3.26,21.15272087,1.83936,0.53648,1.916,20.9,-3.26,21.15272087
05/02/2021 14:30,21.61256,0.20908,21.6135713,2.12256,0.61908,2.211,19.49,-0.41,19.49431199,19.8,0,19.8,2.12256,0.61908,2.211,19.8,0,19.8
05/02/2021 15:00,21.13504,0.17772,21.13578719,2.01504,0.58772,2.099,19.12,-0.41,19.12439542,19.43,0.41,19.4343253,2.01504,0.58772,2.099,19.43,0.41,19.4343253
05/02/2021 15:30,20.5704,0.5572,20.57794518,1.9104,0.5572,1.99,18.66,0,18.66,18.97,0.61,18.97980506,1.9104,0.5572,1.99,18.97,0.61,18.97980506
05/02/2021 16:00,20.54376,0.54068,20.5508737,1.85376,0.54068,1.931,18.69,0,18.69,19.02,0.81,19.03723982,1.85376,0.54068,1.931,19.02,0.81,19.03723982
05/02/2021 16:30,21.03024,0.92632,21.05063095,1.77024,0.51632,1.844,19.26,0.41,19.26436347,19.58,0.74,19.59397867,1.77024,0.51632,1.844,19.58,0.74,19.59397867
05/02/2021 17:00,21.66584,0.92212,21.6854543,1.75584,0.51212,1.829,19.91,0.41,19.91422105,20.24,0.68,20.2514197,1.75584,0.51212,1.829,20.24,0.68,20.2514197
05/02/2021 17:30,23.15672,3.76696,23.46110971,1.80672,0.52696,1.882,21.35,3.24,21.59444605,21.97,-0.8,21.98456049,1.80672,0.52696,1.882,21.97,-0.8,21.98456049
05/02/2021 18:00,24.414,0.532,24.41979566,1.824,0.532,1.9,22.59,0,22.59,22.94,0.41,22.94366361,1.824,0.532,1.9,22.94,0.41,22.94366361
05/02/2021 18:30,23.9384,3.4762,24.18948038,1.8384,0.5362,1.915,22.1,2.94,22.29469892,22.97,-2.72,23.13048421,1.8384,0.5362,1.915,22.97,-2.72,23.13048421
05/02/2021 19:00,23.0008,3.6694,23.29165724,1.7808,0.5194,1.855,21.22,3.15,21.45252666,22.33,-2.47,22.46619238,1.7808,0.5194,1.855,22.33,-2.47,22.46619238
05/02/2021 19:30,22.24016,2.19088,22.34781135,1.82016,0.53088,1.896,20.42,1.66,20.48736196,21.05,-0.21,21.05104748,1.82016,0.53088,1.896,21.05,-0.21,21.05104748
05/02/2021 20:00,21.16472,1.46096,21.21508371,1.85472,0.54096,1.932,19.31,0.92,19.33190368,19.69,1.18,19.72532636,1.85472,0.54096,1.932,19.69,1.18,19.72532636
05/02/2021 20:30,19.82616,2.65388,20.00299226,1.79616,0.52388,1.871,18.03,2.13,18.15537937,18.57,0.6,18.57969052,1.79616,0.52388,1.871,18.57,0.6,18.57969052
05/02/2021 21:00,19.1096,1.8378,19.19776865,1.8096,0.5278,1.885,17.3,1.31,17.34952737,17.58,1.76,17.66788046,1.8096,0.5278,1.885,17.58,1.76,17.66788046
05/02/2021 21:30,17.86864,5.05252,18.56922868,1.92864,0.56252,2.009,15.94,4.49,16.56030495,16.88,-0.84,16.90088755,1.92864,0.56252,2.009,16.88,-0.84,16.90088755
05/02/2021 22:00,17.08696,2.22828,17.23164048,1.77696,0.51828,1.851,15.31,1.71,15.40520042,15.59,2.2,15.74446252,1.77696,0.51828,1.851,15.59,2.2,15.74446252
05/02/2021 22:30,16.14496,2.47228,16.33315346,1.82496,0.53228,1.901,14.32,1.94,14.45081313,14.58,2.32,14.76342779,1.82496,0.53228,1.901,14.58,2.32,14.76342779
05/02/2021 23:00,14.916,4.703,15.63986141,1.896,0.553,1.975,13.02,4.15,13.66539059,13.71,0.61,13.72356368,1.896,0.553,1.975,13.71,0.61,13.72356368
05/02/2021 23:30,13.88,3.875,14.41076074,1.8,0.525,1.875,12.08,3.35,12.53590443,12.55,2.43,12.78309039,1.8,0.525,1.875,12.55,2.43,12.78309039
06/02/2021 00:00,13.25328,2.97804,13.58374591,1.91328,0.55804,1.993,11.34,2.42,11.59534389,11.58,2.91,11.94003769,1.91328,0.55804,1.993,11.58,2.91,11.94003769
06/02/2021 00:30,12.82968,2.89324,13.151864,1.75968,0.51324,1.833,11.07,2.38,11.32295456,11.3,2.84,11.65142051,1.75968,0.51324,1.833,11.3,2.84,11.65142051
06/02/2021 01:00,13.26576,3.77168,13.79151762,1.92576,0.56168,2.006,11.34,3.21,11.78557169,11.76,2.31,11.98472778,1.92576,0.56168,2.006,11.76,2.31,11.98472778
06/02/2021 01:30,13.10448,2.91464,13.42469822,1.76448,0.51464,1.838,11.34,2.4,11.59118631,11.59,2.86,11.9376589,1.76448,0.51464,1.838,11.59,2.86,11.9376589
06/02/2021 02:00,12.92312,2.98216,13.26274138,1.89312,0.55216,1.972,11.03,2.43,11.29450309,11.27,2.89,11.63464654,1.89312,0.55216,1.972,11.27,2.89,11.63464654
06/02/2021 02:30,12.56112,2.96116,12.90543313,1.82112,0.53116,1.897,10.74,2.43,11.01147129,10.98,2.89,11.35396407,1.82112,0.53116,1.897,10.98,2.89,11.35396407
06/02/2021 03:00,12.15352,4.28436,12.88657398,1.76352,0.51436,1.837,10.39,3.77,11.05282769,10.88,2.82,11.23951956,1.76352,0.51436,1.837,10.88,2.82,11.23951956
06/02/2021 03:30,11.88872,5.50296,13.10054319,1.75872,0.51296,1.832,10.13,4.99,11.29234254,10.88,3.05,11.29942034,1.75872,0.51296,1.832,10.88,3.05,11.29942034
06/02/2021 04:00,11.89576,3.05668,12.28219844,1.80576,0.52668,1.881,10.09,2.53,10.4023555,10.34,2.96,10.75533356,1.80576,0.52668,1.881,10.34,2.96,10.75533356
06/02/2021 04:30,11.84936,3.06648,12.23971536,1.83936,0.53648,1.916,10.01,2.53,10.32477603,10.26,2.96,10.67844558,1.83936,0.53648,1.916,10.26,2.96,10.67844558
06/02/2021 05:00,11.76968,3.00324,12.14680278,1.75968,0.51324,1.833,10.01,2.49,10.31504726,10.26,2.96,10.67844558,1.75968,0.51324,1.833,10.26,2.96,10.67844558
06/02/2021 05:30,11.6876,3.0568,12.08072928,1.7376,0.5068,1.81,9.95,2.55,10.27156269,10.2,2.96,10.62080976,1.7376,0.5068,1.81,10.2,2.96,10.62080976
06/02/2021 06:00,11.97568,4.65624,12.84902652,1.73568,0.50624,1.808,10.24,4.15,11.04898638,10.81,2.69,11.13966786,1.73568,0.50624,1.808,10.81,2.69,11.13966786
06/02/2021 06:30,13.14352,3.47436,13.59497317,1.76352,0.51436,1.837,11.38,2.96,11.75865639,11.79,1.98,11.95510351,1.76352,0.51436,1.837,11.79,1.98,11.95510351
06/02/2021 07:00,13.97632,2.49976,14.19810976,1.81632,0.52976,1.892,12.16,1.97,12.31854293,12.41,2.36,12.63240674,1.81632,0.52976,1.892,12.41,2.36,12.63240674
06/02/2021 07:30,14.93672,2.28696,15.11078391,1.80672,0.52696,1.882,13.13,1.76,13.24743371,13.41,2.11,13.57498435,1.80672,0.52696,1.882,13.41,2.11,13.57498435
06/02/2021 08:00,15.59904,2.74972,15.83953942,1.91904,0.55972,1.999,13.68,2.19,13.85418709,14.08,1.4,14.14943108,1.91904,0.55972,1.999,14.08,1.4,14.14943108
06/02/2021 08:30,16.57408,3.07744,16.8573653,1.77408,0.51744,1.848,14.8,2.56,15.01977363,15.32,0.54,15.32951402,1.77408,0.51744,1.848,15.32,0.54,15.32951402
06/02/2021 09:00,17.67112,1.72616,17.75522769,1.94112,0.56616,2.022,15.73,1.16,15.77271378,16,1.58,16.07782324,1.94112,0.56616,2.022,16,1.58,16.07782324
06/02/2021 09:30,18.40048,1.42264,18.45539403,1.86048,0.54264,1.938,16.54,0.88,16.56339337,16.82,1.33,16.8725013,1.86048,0.54264,1.938,16.82,1.33,16.8725013
06/02/2021 10:00,19.00344,2.10392,19.1195505,1.93344,0.56392,2.014,17.07,1.54,17.13932612,17.56,0.25,17.56177952,1.93344,0.56392,2.014,17.56,0.25,17.56177952
06/02/2021 10:30,19.4684,4.1112,19.89775274,1.9584,0.5712,2.04,17.51,3.54,17.86425761,18.53,-2.07,18.64526213,1.9584,0.5712,2.04,18.53,-2.07,18.64526213
