Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/02/2021 11:00,19.60816,3.94238,20.00055746,1.92816,0.56238,2.0085,17.68,3.38,18.00018889,18.71,-2.14,18.83198609,1.92816,0.56238,2.0085,18.71,-2.14,18.83198609
06/02/2021 11:30,19.51216,3.86438,19.8911493,1.83216,0.53438,1.9085,17.68,3.33,17.99086713,18.71,-2.03,18.8198034,1.83216,0.53438,1.9085,18.71,-2.03,18.8198034
06/02/2021 12:00,19.96328,3.74304,20.31115203,2.03328,0.59304,2.118,17.93,3.15,18.20459832,18.77,-1.3,18.81496479,2.03328,0.59304,2.118,18.77,-1.3,18.81496479
06/02/2021 12:30,20.682,0.9735,20.70489861,1.932,0.5635,2.0125,18.75,0.41,18.75448213,19.05,0.88,19.07031463,1.932,0.5635,2.0125,19.05,0.88,19.07031463
06/02/2021 13:00,20.57288,1.05084,20.59970039,1.92288,0.56084,2.003,18.65,0.49,18.65643589,18.95,1.04,18.9785168,1.92288,0.56084,2.003,18.95,1.04,18.9785168
06/02/2021 13:30,20.26696,0.94578,20.28901593,1.83696,0.53578,1.9135,18.43,0.41,18.43455994,18.73,1.27,18.77300722,1.83696,0.53578,1.9135,18.73,1.27,18.77300722
06/02/2021 14:00,19.25312,3.18216,19.51432223,1.89312,0.55216,1.972,17.36,2.63,17.5580893,18.08,-0.49,18.08663871,1.89312,0.55216,1.972,18.08,-0.49,18.08663871
06/02/2021 14:30,18.9112,2.7466,19.10961269,2.0112,0.5866,2.095,16.9,2.16,17.03747634,17.47,0.18,17.47092728,2.0112,0.5866,2.095,17.47,0.18,17.47092728
06/02/2021 15:00,18.784,1.5545,18.84821281,2.004,0.5845,2.0875,16.78,0.97,16.80801297,17.05,1.6,17.12490876,2.004,0.5845,2.0875,17.05,1.6,17.12490876
06/02/2021 15:30,18.64432,1.51376,18.70567127,1.86432,0.54376,1.942,16.78,0.97,16.80801297,17.05,1.51,17.1167345,1.86432,0.54376,1.942,17.05,1.51,17.1167345
06/02/2021 16:00,18.86896,1.53928,18.93164109,1.84896,0.53928,1.926,17.02,1,17.04935189,17.3,1.46,17.36149763,1.84896,0.53928,1.926,17.3,1.46,17.36149763
06/02/2021 16:30,19.56,1.645,19.62905054,1.8,0.525,1.875,17.76,1.12,17.79528027,18.08,1.21,18.12044426,1.8,0.525,1.875,18.08,1.21,18.12044426
06/02/2021 17:00,20.37904,2.11472,20.48846778,1.79904,0.52472,1.874,18.58,1.59,18.64790873,19.13,0.22,19.13126499,1.79904,0.52472,1.874,19.13,0.22,19.13126499
06/02/2021 17:30,22.06768,0.93724,22.08757387,1.80768,0.52724,1.883,20.26,0.41,20.26414814,20.59,1.08,20.61830497,1.80768,0.52724,1.883,20.59,1.08,20.61830497
06/02/2021 18:00,23.32744,0.57092,23.33442535,1.95744,0.57092,2.039,21.37,0,21.37,21.69,0.73,21.70228099,1.95744,0.57092,2.039,21.69,0.73,21.70228099
06/02/2021 18:30,23.14616,0.96888,23.1664294,1.91616,0.55888,1.996,21.23,0.41,21.23395865,21.55,0.86,21.56715327,1.91616,0.55888,1.996,21.55,0.86,21.56715327
06/02/2021 19:00,22.60888,1.87384,22.6863997,2.13888,0.62384,2.228,20.47,1.25,20.5081301,20.89,0.63,20.8994976,2.13888,0.62384,2.228,20.89,0.63,20.8994976
06/02/2021 19:30,21.39704,1.82372,21.47461933,1.96704,0.57372,2.049,19.43,1.25,19.47016692,19.86,0.78,19.87531132,1.96704,0.57372,2.049,19.86,0.78,19.87531132
06/02/2021 20:00,20.36728,1.72004,20.43978063,2.05728,0.60004,2.143,18.31,1.12,18.34422252,18.59,1.59,18.65787233,2.05728,0.60004,2.143,18.59,1.59,18.65787233
06/02/2021 20:30,19.50912,1.90016,19.60143799,1.98912,0.58016,2.072,17.52,1.32,17.56965566,17.8,1.77,17.88778634,1.98912,0.58016,2.072,17.8,1.77,17.88778634
06/02/2021 21:00,18.71232,3.23276,18.9895144,2.27232,0.66276,2.367,16.44,2.57,16.63966646,16.96,1.07,16.99371943,2.27232,0.66276,2.367,16.96,1.07,16.99371943
06/02/2021 21:30,18.03864,2.40752,18.19859021,2.28864,0.66752,2.384,15.75,1.74,15.84582279,16.03,2.15,16.17354012,2.28864,0.66752,2.384,16.03,2.15,16.17354012
06/02/2021 22:00,17.1452,3.3736,17.47395376,2.2752,0.6636,2.37,14.87,2.71,15.1149264,15.34,1.45,15.40837759,2.2752,0.6636,2.37,15.34,1.45,15.40837759
06/02/2021 22:30,16.074,5.682,17.04871256,2.304,0.672,2.4,13.77,5.01,14.65308841,14.66,-0.3,14.66306926,2.304,0.672,2.4,14.66,-0.3,14.66306926
06/02/2021 23:00,15.4436,3.6848,15.87710717,2.3136,0.6748,2.41,13.13,3.01,13.47059761,13.54,1.87,13.66852223,2.3136,0.6748,2.41,13.54,1.87,13.66852223
06/02/2021 23:30,14.38064,4.71352,15.13340932,2.24064,0.65352,2.334,12.14,4.06,12.80090622,12.74,1.2,12.79639012,2.24064,0.65352,2.334,12.74,1.2,12.79639012
07/02/2021 00:00,13.84208,2.99644,14.16269153,2.18208,0.63644,2.273,11.66,2.36,11.89643644,11.9,2.9,12.24826518,2.18208,0.63644,2.273,11.9,2.9,12.24826518
07/02/2021 00:30,13.5952,3.0236,13.92736946,2.2752,0.6636,2.37,11.32,2.36,11.56339051,11.54,3,11.92357329,2.2752,0.6636,2.37,11.54,3,11.92357329
07/02/2021 01:00,13.8872,2.9296,14.19284609,2.2272,0.6496,2.32,11.66,2.28,11.88082489,11.88,2.92,12.23359309,2.2272,0.6496,2.32,11.88,2.92,12.23359309
07/02/2021 01:30,13.78376,2.96068,14.09814406,2.33376,0.68068,2.431,11.45,2.28,11.67479764,11.68,2.92,12.03946843,2.33376,0.68068,2.431,11.68,2.92,12.03946843
07/02/2021 02:00,13.3528,5.1454,14.30987103,2.4528,0.7154,2.555,10.9,4.43,11.76583614,11.51,2.95,11.88202845,2.4528,0.7154,2.555,11.51,2.95,11.88202845
07/02/2021 02:30,12.92968,6.39324,14.42394338,2.47968,0.72324,2.583,10.45,5.67,11.88912949,11.29,0,11.29,2.47968,0.72324,2.583,11.29,0,11.29
07/02/2021 03:00,12.64528,6.38904,14.1676723,2.46528,0.71904,2.568,10.18,5.67,11.65252333,11.02,-0.41,11.0276244,2.46528,0.71904,2.568,11.02,-0.41,11.0276244
07/02/2021 03:30,12.6636,4.7698,13.53210098,2.4336,0.7098,2.535,10.23,4.06,11.0062028,10.78,3,11.18965594,2.4336,0.7098,2.535,10.78,3,11.18965594
07/02/2021 04:00,12.6076,3.2768,13.02647289,2.4576,0.7168,2.56,10.15,2.56,10.46786034,10.39,3,10.81443942,2.4576,0.7168,2.56,10.39,3,10.81443942
07/02/2021 04:30,12.59792,3.22856,13.00504471,2.49792,0.72856,2.602,10.1,2.5,10.40480658,10.35,2.95,10.76220238,2.49792,0.72856,2.602,10.35,2.95,10.76220238
07/02/2021 05:00,12.44544,3.26492,12.86657217,2.48544,0.72492,2.589,9.96,2.54,10.27877425,10.21,2.99,10.63880632,2.48544,0.72492,2.589,10.21,2.99,10.63880632
07/02/2021 05:30,12.38608,3.21844,12.79739559,2.32608,0.67844,2.423,10.06,2.54,10.37570239,10.3,2.99,10.72520862,2.32608,0.67844,2.423,10.3,2.99,10.72520862
07/02/2021 06:00,12.6068,3.1274,12.98891978,2.3568,0.6874,2.455,10.25,2.44,10.5364178,10.49,2.91,10.88614716,2.3568,0.6874,2.455,10.49,2.91,10.88614716
07/02/2021 06:30,13.1364,4.9302,14.03110391,2.3664,0.6902,2.465,10.77,4.24,11.57456263,11.36,1.01,11.40481039,2.3664,0.6902,2.465,11.36,1.01,11.40481039
07/02/2021 07:00,13.57944,6.10692,14.88944803,2.38944,0.69692,2.489,11.19,5.41,12.42916731,12.05,-0.48,12.05955638,2.38944,0.69692,2.489,12.05,-0.48,12.05955638
07/02/2021 07:30,14.6616,3.0588,14.97727519,2.3616,0.6888,2.46,12.3,2.37,12.52624844,12.62,2.02,12.78064161,2.3616,0.6888,2.46,12.62,2.02,12.78064161
07/02/2021 08:00,15.24336,2.52348,15.45082442,2.34336,0.68348,2.441,12.9,1.84,13.03056407,13.16,2.21,13.34427593,2.34336,0.68348,2.441,13.16,2.21,13.34427593
07/02/2021 08:30,16.1164,2.4952,16.30841415,2.2464,0.6552,2.34,13.87,1.84,13.99151529,14.16,2.04,14.30619446,2.2464,0.6552,2.34,14.16,2.04,14.30619446
07/02/2021 09:00,17.04432,4.36376,17.59406848,2.34432,0.68376,2.442,14.7,3.68,15.15362663,15.41,-0.24,15.4118688,2.34432,0.68376,2.442,15.41,-0.24,15.4118688
07/02/2021 09:30,17.774,5.012,18.46713892,2.304,0.672,2.4,15.47,4.34,16.0672493,16.45,-1.36,16.50612311,2.304,0.672,2.4,16.45,-1.36,16.50612311
07/02/2021 10:00,19.24336,1.62098,19.3115116,2.40336,0.70098,2.5035,16.84,0.92,16.86511192,17.12,1.37,17.17472853,2.40336,0.70098,2.5035,17.12,1.37,17.17472853
07/02/2021 10:30,19.7336,1.5748,19.79633714,2.5536,0.7448,2.66,17.18,0.83,17.20003779,17.47,1.3,17.51830186,2.5536,0.7448,2.66,17.47,1.3,17.51830186
07/02/2021 11:00,20.57928,2.13854,20.69009712,2.66928,0.77854,2.7805,17.91,1.36,17.96156174,18.35,0.52,18.35736637,2.66928,0.77854,2.7805,18.35,0.52,18.35736637
07/02/2021 11:30,20.98704,3.97122,21.35945777,2.50704,0.73122,2.6115,18.48,3.24,18.76187624,19.5,-2.06,19.60850836,2.50704,0.73122,2.6115,19.5,-2.06,19.60850836
07/02/2021 12:00,22.14872,3.72296,22.45943518,2.47872,0.72296,2.582,19.67,3,19.89745964,20.15,-0.06,20.15008933,2.47872,0.72296,2.582,20.15,-0.06,20.15008933
07/02/2021 12:30,22.81904,4.03472,23.17299187,2.51904,0.73472,2.624,20.3,3.3,20.56647758,21.05,-1.36,21.09388774,2.51904,0.73472,2.624,21.05,-1.36,21.09388774
07/02/2021 13:00,22.82336,4.03598,23.17746527,2.52336,0.73598,2.6285,20.3,3.3,20.56647758,21.49,-3,21.69838934,2.52336,0.73598,2.6285,21.49,-3,21.69838934
07/02/2021 13:30,22.84256,4.07158,23.20259277,2.54256,0.74158,2.6485,20.3,3.33,20.57131255,20.96,-0.68,20.97102763,2.54256,0.74158,2.6485,20.96,-0.68,20.97102763
07/02/2021 14:00,22.43392,1.14156,22.46294562,2.47392,0.72156,2.577,19.96,0.42,19.96441835,20.28,0.66,20.2907368,2.47392,0.72156,2.577,20.28,0.66,20.2907368
07/02/2021 14:30,21.46656,3.28858,21.71699695,2.56656,0.74858,2.6735,18.9,2.54,19.06991348,19.68,-1.09,19.71016235,2.56656,0.74858,2.6735,19.68,-1.09,19.71016235
07/02/2021 15:00,21.68424,4.10832,22.06999224,2.39424,0.69832,2.494,19.29,3.41,19.58908369,20.36,-2.22,20.48067382,2.39424,0.69832,2.494,20.36,-2.22,20.48067382
07/02/2021 15:30,21.8748,4.0939,22.25459261,2.3448,0.6839,2.4425,19.53,3.41,19.82546342,20.59,-2.22,20.70933364,2.3448,0.6839,2.4425,20.59,-2.22,20.70933364
07/02/2021 16:00,21.97984,4.10412,22.35972199,2.37984,0.69412,2.479,19.6,3.41,19.89442384,20.59,-1.76,20.66508408,2.37984,0.69412,2.479,20.59,-1.76,20.66508408
07/02/2021 16:30,23.29384,1.11112,23.32032525,2.40384,0.70112,2.504,20.89,0.41,20.89402307,21.24,0.76,21.25359264,2.40384,0.70112,2.504,21.24,0.76,21.25359264
07/02/2021 17:00,24.02728,0.70504,24.03762188,2.41728,0.70504,2.518,21.61,0,21.61,21.96,0.51,21.96592133,2.41728,0.70504,2.518,21.96,0.51,21.96592133
07/02/2021 17:30,25.03248,0.29364,25.03420219,2.41248,0.70364,2.513,22.62,-0.41,22.62371543,22.97,0.41,22.97365883,2.41248,0.70364,2.513,22.97,0.41,22.97365883
07/02/2021 18:00,25.29248,0.29364,25.29418449,2.41248,0.70364,2.513,22.88,-0.41,22.88367322,23.24,0.41,23.24361633,2.41248,0.70364,2.513,23.24,0.41,23.24361633
07/02/2021 18:30,24.51536,0.70448,24.52547997,2.41536,0.70448,2.516,22.1,0,22.1,22.45,0.54,22.45649349,2.41536,0.70448,2.516,22.45,0.54,22.45649349
07/02/2021 19:00,23.73016,1.13588,23.75732975,2.42016,0.70588,2.521,21.31,0.43,21.3143379,21.65,0.75,21.66298687,2.42016,0.70588,2.521,21.65,0.75,21.66298687
07/02/2021 19:30,22.12416,3.58288,22.41239578,2.44416,0.71288,2.546,19.68,2.87,19.88816985,20.52,-0.88,20.53886073,2.44416,0.71288,2.546,20.52,-0.88,20.53886073
07/02/2021 20:00,21.4632,1.6826,21.52905239,2.4432,0.7126,2.545,19.02,0.97,19.04471843,19.32,1.48,19.37660445,2.4432,0.7126,2.545,19.32,1.48,19.37660445
07/02/2021 20:30,20.50824,3.38532,20.78577156,2.41824,0.70532,2.519,18.09,2.68,18.28744105,18.74,0.07,18.74013074,2.41824,0.70532,2.519,18.74,0.07,18.74013074
07/02/2021 21:00,19.53368,3.52524,19.849231,2.38368,0.69524,2.483,17.15,2.83,17.3819274,17.76,0.55,17.76851429,2.38368,0.69524,2.483,17.76,0.55,17.76851429
07/02/2021 21:30,18.81928,2.34104,18.96432883,2.36928,0.69104,2.468,16.45,1.65,16.53254366,16.76,2.14,16.89607055,2.36928,0.69104,2.468,16.76,2.14,16.89607055
07/02/2021 22:00,17.9112,2.4716,18.08092619,2.3712,0.6916,2.47,15.54,1.78,15.64161117,15.84,2.19,15.99067541,2.3712,0.6916,2.47,15.84,2.19,15.99067541
07/02/2021 22:30,16.86848,3.68164,17.2655753,2.26848,0.66164,2.363,14.6,3.02,14.90907106,15.09,1.45,15.15950527,2.26848,0.66164,2.363,15.09,1.45,15.15950527
07/02/2021 23:00,15.91512,3.80816,16.36438594,2.32512,0.67816,2.422,13.59,3.13,13.94578789,14.07,1.54,14.1540277,2.32512,0.67816,2.422,14.07,1.54,14.1540277
07/02/2021 23:30,14.60728,5.47504,15.59963756,2.17728,0.63504,2.268,12.43,4.84,13.33905919,13.25,0.36,13.25488966,2.17728,0.63504,2.268,13.25,0.36,13.25488966
08/02/2021 00:00,14.04368,3.03024,14.36688214,2.26368,0.66024,2.358,11.78,2.37,12.01604344,12.01,2.84,12.34121955,2.26368,0.66024,2.358,12.01,2.84,12.34121955
08/02/2021 00:30,13.89984,3.02912,14.22607184,2.25984,0.65912,2.354,11.64,2.37,11.8788257,11.87,2.84,12.20501946,2.25984,0.65912,2.354,11.87,2.84,12.20501946
08/02/2021 01:00,14.15384,5.39612,15.14758389,2.28384,0.66612,2.379,11.87,4.73,12.77770715,12.62,0.21,12.62174711,2.28384,0.66612,2.379,12.62,0.21,12.62174711
08/02/2021 01:30,14.35184,3.48512,14.76893269,2.21184,0.64512,2.304,12.14,2.84,12.46776644,12.51,2.11,12.68669382,2.21184,0.64512,2.304,12.51,2.11,12.68669382
08/02/2021 02:00,14.10936,2.97148,14.41886726,2.19936,0.64148,2.291,11.91,2.33,12.13577356,12.16,2.7,12.45614708,2.19936,0.64148,2.291,12.16,2.7,12.45614708
08/02/2021 02:30,14.0128,3.0154,14.33356903,2.4528,0.7154,2.555,11.56,2.3,11.7865856,11.8,2.91,12.15352212,2.4528,0.7154,2.555,11.8,2.91,12.15352212
08/02/2021 03:00,13.88168,3.07924,14.21909838,2.43168,0.70924,2.533,11.45,2.37,11.69270713,11.68,2.91,12.03704698,2.43168,0.70924,2.533,11.68,2.91,12.03704698
08/02/2021 03:30,13.6948,4.3814,14.37860261,2.4048,0.7014,2.505,11.29,3.68,11.87461578,11.78,2.91,12.13410483,2.4048,0.7014,2.505,11.78,2.91,12.13410483
08/02/2021 04:00,13.35824,6.30532,14.77158205,2.41824,0.70532,2.519,10.94,5.6,12.28997966,11.78,-0.41,11.78713282,2.41824,0.70532,2.519,11.78,-0.41,11.78713282
08/02/2021 04:30,13.41208,6.20144,14.77639158,2.30208,0.67144,2.398,11.11,5.53,12.41019742,11.96,-0.41,11.96702553,2.30208,0.67144,2.398,11.96,-0.41,11.96702553
08/02/2021 05:00,13.48608,6.24844,14.86328888,2.32608,0.67844,2.423,11.16,5.57,12.47279039,12.03,-0.41,12.03698467,2.32608,0.67844,2.423,12.03,-0.41,12.03698467
08/02/2021 05:30,14.30568,3.56124,14.74228309,2.33568,0.68124,2.433,11.97,2.88,12.3115921,12.36,1.83,12.49473889,2.33568,0.68124,2.433,12.36,1.83,12.49473889
08/02/2021 06:00,15.15056,2.63808,15.37852185,2.29056,0.66808,2.386,12.86,1.97,13.01001537,13.11,2.35,13.31895642,2.29056,0.66808,2.386,13.11,2.35,13.31895642
08/02/2021 06:30,16.89648,4.20564,17.41202011,2.07648,0.60564,2.163,14.82,3.6,15.2509803,15.59,-0.45,15.5964932,2.07648,0.60564,2.163,15.59,-0.45,15.5964932
08/02/2021 07:00,18.6192,3.0006,18.85943289,2.0592,0.6006,2.145,16.56,2.4,16.73300929,17.2,-0.22,17.20140692,2.0592,0.6006,2.145,17.2,-0.22,17.20140692
08/02/2021 07:30,20.8544,3.8692,21.21029722,2.0544,0.5992,2.14,18.8,3.27,19.08226664,19.74,-2.11,19.85244821,2.0544,0.5992,2.14,19.74,-2.11,19.85244821
08/02/2021 08:00,22.56832,2.25576,22.68077425,2.00832,0.58576,2.092,20.56,1.67,20.62771194,21.43,-3.33,21.68718055,2.00832,0.58576,2.092,21.43,-3.33,21.68718055
08/02/2021 08:30,24.38072,0.86896,24.39620051,2.19072,0.63896,2.282,22.19,0.23,22.19119195,23.11,-2.91,23.29249235,2.19072,0.63896,2.282,23.11,-2.91,23.29249235
08/02/2021 09:00,25.60328,-0.08196,25.60341118,2.15328,0.62804,2.243,23.45,-0.71,23.46074594,24.17,-1.97,24.25015051,2.15328,0.62804,2.243,24.17,-1.97,24.25015051
08/02/2021 09:30,26.38256,-1.06092,26.40388273,2.12256,0.61908,2.211,24.26,-1.68,24.31810025,24.67,-1.49,24.71495499,2.12256,0.61908,2.211,24.67,-1.49,24.71495499
08/02/2021 10:00,26.78688,-1.09716,26.80933979,2.30688,0.67284,2.403,24.48,-1.77,24.54390556,24.88,-1.57,24.92948656,2.30688,0.67284,2.403,24.88,-1.57,24.92948656
08/02/2021 10:30,26.96888,-0.85116,26.98230831,2.25888,0.65884,2.353,24.71,-1.51,24.7560942,25.33,-2.13,25.4193981,2.25888,0.65884,2.353,25.33,-2.13,25.4193981
08/02/2021 11:00,26.63464,2.01552,26.71079124,2.38464,0.69552,2.484,24.25,1.32,24.2858992,26.11,-5.46,26.67477648,2.38464,0.69552,2.484,26.11,-5.46,26.67477648
08/02/2021 11:30,26.75864,1.98752,26.83235082,2.28864,0.66752,2.384,24.47,1.32,24.50557692,26.34,-5.41,26.88984381,2.28864,0.66752,2.384,26.34,-5.41,26.88984381
08/02/2021 12:00,27.0096,0.0728,27.00969811,2.1696,0.6328,2.26,24.84,-0.56,24.8463116,25.92,-3.38,26.13944911,2.1696,0.6328,2.26,25.92,-3.38,26.13944911
08/02/2021 12:30,27.7332,-1.5874,27.77859285,2.2032,0.6426,2.295,25.53,-2.23,25.6272082,25.92,-1.74,25.97833713,2.2032,0.6426,2.295,25.92,-1.74,25.97833713
08/02/2021 13:00,27.79656,-1.39892,27.83173953,2.26656,0.66108,2.361,25.53,-2.06,25.61297523,25.95,-1.59,25.99866535,2.26656,0.66108,2.361,25.95,-1.59,25.99866535
08/02/2021 13:30,27.60824,-1.27968,27.63788155,2.29824,0.67032,2.394,25.31,-1.95,25.38500739,25.72,-1.59,25.76909971,2.29824,0.67032,2.394,25.72,-1.59,25.76909971
08/02/2021 14:00,27.00816,-1.25012,27.03707652,2.22816,0.64988,2.321,24.78,-1.9,24.85273426,25.18,-1.4,25.21888975,2.22816,0.64988,2.321,25.18,-1.4,25.21888975
08/02/2021 14:30,26.10192,2.01056,26.17923947,2.40192,0.70056,2.502,23.7,1.31,23.73617703,24.85,-4.23,25.20744731,2.40192,0.70056,2.502,24.85,-4.23,25.20744731
08/02/2021 15:00,25.69064,2.53852,25.81575231,2.36064,0.68852,2.459,23.33,1.85,23.40323482,24.61,-4.6,25.03621577,2.36064,0.68852,2.459,24.61,-4.6,25.03621577
08/02/2021 15:30,25.6484,2.5262,25.77250684,2.3184,0.6762,2.415,23.33,1.85,23.40323482,24.61,-4.6,25.03621577,2.3184,0.6762,2.415,24.61,-4.6,25.03621577
08/02/2021 16:00,25.93512,-0.64184,25.94306088,2.32512,0.67816,2.422,23.61,-1.32,23.64687083,23.98,-0.84,23.99470775,2.32512,0.67816,2.422,23.98,-0.84,23.99470775
08/02/2021 16:30,26.02568,-0.70876,26.03532908,2.09568,0.61124,2.183,23.93,-1.32,23.96637853,24.3,-0.76,24.31188187,2.09568,0.61124,2.183,24.3,-0.76,24.31188187
08/02/2021 17:00,26.46128,-0.40796,26.46442462,2.20128,0.64204,2.293,24.26,-1.05,24.28271196,24.62,-0.54,24.6259213,2.20128,0.64204,2.293,24.62,-0.54,24.6259213
08/02/2021 17:30,27.58072,-0.40104,27.58363553,2.67072,0.77896,2.782,24.91,-1.18,24.93793295,25.27,-0.68,25.27914753,2.67072,0.77896,2.782,25.27,-0.68,25.27914753
08/02/2021 18:00,28.33448,-0.50536,28.33898632,2.72448,0.79464,2.838,25.61,-1.3,25.6429737,25.97,-0.79,25.98201301,2.72448,0.79464,2.838,25.97,-0.79,25.98201301
08/02/2021 18:30,27.73832,0.08076,27.73843757,2.12832,0.62076,2.217,25.61,-0.54,25.61569246,26.13,-1.31,26.16281713,2.12832,0.62076,2.217,26.13,-1.31,26.16281713
08/02/2021 19:00,26.56208,-0.12856,26.56239111,2.06208,0.60144,2.148,24.5,-0.73,24.5108731,24.87,-0.93,24.88738235,2.06208,0.60144,2.148,24.87,-0.93,24.88738235
08/02/2021 19:30,25.12464,0.48052,25.12923466,2.02464,0.59052,2.109,23.1,-0.11,23.1002619,23.5,-2.19,23.60182408,2.02464,0.59052,2.109,23.5,-2.19,23.60182408
08/02/2021 20:00,23.9504,3.7772,24.24642035,1.9104,0.5572,1.99,22.04,3.22,22.27397585,22.43,0.27,22.431625,1.9104,0.5572,1.99,22.43,0.27,22.431625
08/02/2021 20:30,22.37312,3.03716,22.57832676,1.77312,0.51716,1.847,20.6,2.52,20.75356355,21.45,-1.2,21.48354021,1.77312,0.51716,1.847,21.45,-1.2,21.48354021
08/02/2021 21:00,21.40576,4.16168,21.80656189,1.92576,0.56168,2.006,19.48,3.6,19.80985613,20.51,-1.83,20.59147882,1.92576,0.56168,2.006,20.51,-1.83,20.59147882
08/02/2021 21:30,20.51432,2.30376,20.64327094,1.86432,0.54376,1.942,18.65,1.76,18.7328615,19.12,0.76,19.13509864,1.86432,0.54376,1.942,19.12,0.76,19.13509864
08/02/2021 22:00,19.39592,1.94256,19.49295391,1.82592,0.53256,1.902,17.57,1.41,17.62648575,17.84,1.84,17.93463688,1.82592,0.53256,1.902,17.84,1.84,17.93463688
08/02/2021 22:30,18.1568,2.1274,18.281007,1.8768,0.5474,1.955,16.28,1.58,16.35649107,16.57,2.01,16.69146488,1.8768,0.5474,1.955,16.57,2.01,16.69146488
08/02/2021 23:00,16.53752,4.90636,17.24998366,1.90752,0.55636,1.987,14.63,4.35,15.26300757,15.45,-0.35,15.45396389,1.90752,0.55636,1.987,15.45,-0.35,15.45396389
08/02/2021 23:30,15.67352,2.38936,15.85459777,1.88352,0.54936,1.962,13.79,1.84,13.91221406,14.05,2.35,14.24517462,1.88352,0.54936,1.962,14.05,2.35,14.24517462
09/02/2021 00:00,14.79128,2.51704,15.00391464,1.84128,0.53704,1.918,12.95,1.98,13.10049236,13.21,2.48,13.44077751,1.84128,0.53704,1.918,13.21,2.48,13.44077751
09/02/2021 00:30,14.56664,2.82152,14.83738441,1.85664,0.54152,1.934,12.71,2.28,12.91288117,13.01,2.31,13.21348554,1.85664,0.54152,1.934,13.01,2.31,13.21348554
09/02/2021 01:00,14.76864,3.95752,15.28969234,1.80864,0.52752,1.884,12.96,3.43,13.40621125,13.5,1.11,13.54555647,1.80864,0.52752,1.884,13.5,1.11,13.54555647
09/02/2021 01:30,14.7216,2.5438,14.93975987,1.7616,0.5138,1.835,12.96,2.03,13.11802195,13.21,2.49,13.44262623,1.7616,0.5138,1.835,13.21,2.49,13.44262623
09/02/2021 02:00,14.52128,2.63704,14.75877884,1.84128,0.53704,1.918,12.68,2.1,12.85271956,12.95,2.57,13.20255278,1.84128,0.53704,1.918,12.95,2.57,13.20255278
09/02/2021 02:30,14.53424,2.65832,14.77534425,1.91424,0.55832,1.994,12.62,2.1,12.79352961,12.89,2.53,13.13594306,1.91424,0.55832,1.994,12.89,2.53,13.13594306
09/02/2021 03:00,14.19408,3.51744,14.62341585,1.77408,0.51744,1.848,12.42,3,12.77718279,12.89,1.7,13.00161913,1.77408,0.51744,1.848,12.89,1.7,13.00161913
09/02/2021 03:30,13.9124,6.0132,15.1563006,1.8624,0.5432,1.94,12.05,5.47,13.23341981,12.98,-0.57,12.99250938,1.8624,0.5432,1.94,12.98,-0.57,12.99250938
09/02/2021 04:00,14.00048,2.77264,14.27238497,1.86048,0.54264,1.938,12.14,2.23,12.34311549,12.41,2.59,12.67738932,1.86048,0.54264,1.938,12.41,2.59,12.67738932
09/02/2021 04:30,14.1028,2.6804,14.35526078,1.8528,0.5404,1.93,12.25,2.14,12.43551768,12.51,2.59,12.77529647,1.8528,0.5404,1.93,12.51,2.59,12.77529647
09/02/2021 05:00,14.14504,2.69272,14.39905891,1.89504,0.55272,1.974,12.25,2.14,12.43551768,12.51,2.59,12.77529647,1.89504,0.55272,1.974,12.51,2.59,12.77529647
09/02/2021 05:30,14.49272,2.56996,14.71881882,1.78272,0.51996,1.857,12.71,2.05,12.87426114,12.97,2.48,13.20497255,1.78272,0.51996,1.857,12.97,2.48,13.20497255
09/02/2021 06:00,15.12352,2.56436,15.33938719,1.76352,0.51436,1.837,13.36,2.05,13.51636416,13.65,2.2,13.82615275,1.76352,0.51436,1.837,13.65,2.2,13.82615275
09/02/2021 06:30,16.99184,3.98012,17.45176157,1.85184,0.54012,1.929,15.14,3.44,15.52588806,15.9,-0.41,15.90528529,1.85184,0.54012,1.929,15.9,-0.41,15.90528529
09/02/2021 07:00,18.8536,1.6948,18.92962176,1.8336,0.5348,1.91,17.02,1.16,17.05948417,17.39,0.96,17.41647783,1.8336,0.5348,1.91,17.39,0.96,17.41647783
09/02/2021 07:30,20.93184,3.65012,21.24771286,1.85184,0.54012,1.929,19.08,3.11,19.33180023,19.48,-0.06,19.4800924,1.85184,0.54012,1.929,19.48,-0.06,19.4800924
09/02/2021 08:00,22.27816,0.06488,22.27825447,1.86816,0.54488,1.946,20.41,-0.48,20.41564351,20.74,0,20.74,1.86816,0.54488,1.946,20.74,0,20.74
09/02/2021 08:30,23.80352,0.60936,23.8113184,1.88352,0.54936,1.962,21.92,0.06,21.92008212,22.5,-1.79,22.57108992,1.88352,0.54936,1.962,22.5,-1.79,22.57108992
09/02/2021 09:00,24.87456,-0.60492,24.88191438,1.83456,0.53508,1.911,23.04,-1.14,23.06818588,23.4,-0.64,23.4087505,1.83456,0.53508,1.911,23.4,-0.64,23.4087505
09/02/2021 09:30,25.04704,2.14872,25.13903758,1.84704,0.53872,1.924,23.2,1.61,23.25579713,24.84,-4.19,25.1909051,1.84704,0.53872,1.924,24.84,-4.19,25.1909051
09/02/2021 10:00,25.1936,2.6348,25.3310018,1.8336,0.5348,1.91,23.36,2.1,23.45420218,25.2,-4.63,25.62180517,1.8336,0.5348,1.91,25.2,-4.63,25.62180517
09/02/2021 10:30,25.29392,2.52156,25.41929688,1.75392,0.51156,1.827,23.54,2.01,23.62565766,25.38,-4.73,25.81699634,1.75392,0.51156,1.827,25.38,-4.73,25.81699634
09/02/2021 11:00,25.62952,1.23236,25.65913106,1.85952,0.54236,1.937,23.77,0.69,23.78001262,25.15,-3.7,25.42071006,1.85952,0.54236,1.937,25.15,-3.7,25.42071006
09/02/2021 11:30,26.11272,-1.21004,26.14074105,2.02272,0.58996,2.107,24.09,-1.8,24.15715422,24.47,-1.11,24.49516279,2.02272,0.58996,2.107,24.47,-1.11,24.49516279
09/02/2021 12:00,26.23584,-1.01788,26.25557808,2.23584,0.65212,2.329,24,-1.67,24.05803192,24.39,-1.17,24.4180466,2.23584,0.65212,2.329,24.39,-1.17,24.4180466
09/02/2021 12:30,26.55,-1.2,26.57710481,2.16,0.63,2.25,24.39,-1.83,24.45855678,24.79,-1.33,24.82565206,2.16,0.63,2.25,24.79,-1.33,24.82565206
09/02/2021 13:00,26.02368,-0.98476,26.04230545,2.14368,0.62524,2.233,23.88,-1.61,23.93421192,24.27,-1.01,24.29100657,2.14368,0.62524,2.233,24.27,-1.01,24.29100657
09/02/2021 13:30,25.62552,0.11536,25.62577966,2.07552,0.60536,2.162,23.55,-0.49,23.55509711,24.19,-2.02,24.27419412,2.07552,0.60536,2.162,24.19,-2.02,24.27419412
09/02/2021 14:00,25.03464,-0.70948,25.04469129,2.26464,0.66052,2.359,22.77,-1.37,22.81117708,23.12,-0.66,23.1294185,2.26464,0.66052,2.359,23.12,-0.66,23.1294185
09/02/2021 14:30,24.48952,-0.27264,24.49103759,2.21952,0.64736,2.312,22.27,-0.92,22.28899504,22.7,-0.9,22.7178344,2.21952,0.64736,2.312,22.7,-0.9,22.7178344
09/02/2021 15:00,23.95184,2.71512,24.10523835,2.21184,0.64512,2.304,21.74,2.07,21.8383264,22.89,-3.72,23.19031048,2.21184,0.64512,2.304,22.89,-3.72,23.19031048
09/02/2021 15:30,24.17768,2.56224,24.31306817,1.92768,0.56224,2.008,22.25,2,22.3397068,23.4,-3.75,23.69857591,1.92768,0.56224,2.008,23.4,-3.75,23.69857591
09/02/2021 16:00,24.16296,2.69128,24.31237594,1.99296,0.58128,2.076,22.17,2.11,22.27018186,23.32,-3.6,23.59623699,1.99296,0.58128,2.076,23.32,-3.6,23.59623699
09/02/2021 16:30,24.74432,2.68876,24.88997394,1.98432,0.57876,2.067,22.76,2.11,22.85759611,23.93,-3.64,24.20525769,1.98432,0.57876,2.067,23.93,-3.64,24.20525769
09/02/2021 17:00,25.28176,2.73968,25.42977065,2.02176,0.58968,2.106,23.26,2.15,23.35915452,24.44,-3.59,24.70226103,2.02176,0.58968,2.106,24.44,-3.59,24.70226103
09/02/2021 17:30,26.67224,1.79732,26.73272799,2.56224,0.74732,2.669,24.11,1.05,24.13285313,25,-2.44,25.11878978,2.56224,0.74732,2.669,25,-2.44,25.11878978
09/02/2021 18:00,28.07944,-0.22308,28.08032613,2.62944,0.76692,2.739,25.45,-0.99,25.46924812,25.82,-0.71,25.82975997,2.62944,0.76692,2.739,25.82,-0.71,25.82975997
09/02/2021 18:30,27.86616,-0.08612,27.86629308,2.75616,0.80388,2.871,25.11,-0.89,25.12576765,25.48,-0.55,25.48593534,2.75616,0.80388,2.871,25.48,-0.55,25.48593534
09/02/2021 19:00,26.57264,-0.11048,26.57286967,1.95264,0.56952,2.034,24.62,-0.68,24.62938895,24.99,-0.41,24.99336312,1.95264,0.56952,2.034,24.99,-0.41,24.99336312
09/02/2021 19:30,25.0212,2.9516,25.19468976,1.8912,0.5516,1.97,23.13,2.4,23.25418027,23.89,-2.8,24.05352573,1.8912,0.5516,1.97,23.89,-2.8,24.05352573
09/02/2021 20:00,23.79008,3.47544,24.04259948,1.87008,0.54544,1.948,21.92,2.93,22.11495648,22.87,-2,22.95728425,1.87008,0.54544,1.948,22.87,-2,22.95728425
09/02/2021 20:30,22.99896,1.05928,23.0233411,1.84896,0.53928,1.926,21.15,0.52,21.15639147,21.49,0.71,21.50172551,1.84896,0.53928,1.926,21.49,0.71,21.50172551
09/02/2021 21:00,21.67456,1.23508,21.70972072,1.83456,0.53508,1.911,19.84,0.7,19.85234495,20.16,1.16,20.19334544,1.83456,0.53508,1.911,20.16,1.16,20.19334544
09/02/2021 21:30,20.5048,1.5264,20.56153496,1.8048,0.5264,1.88,18.7,1,18.72671888,18.99,1.47,19.04681076,1.8048,0.5264,1.88,18.99,1.47,19.04681076
09/02/2021 22:00,19.45088,1.94984,19.54836589,1.85088,0.53984,1.928,17.6,1.41,17.65638978,17.92,1.66,17.99672192,1.85088,0.53984,1.928,17.92,1.66,17.99672192
09/02/2021 22:30,18.04784,2.57312,18.2303449,1.82784,0.53312,1.904,16.22,2.04,16.34778272,16.63,1.56,16.70300871,1.82784,0.53312,1.904,16.63,1.56,16.70300871
09/02/2021 23:00,16.66048,2.22264,16.80808503,1.62048,0.47264,1.688,15.04,1.75,15.14146955,15.33,2.19,15.48563851,1.62048,0.47264,1.688,15.33,2.19,15.48563851
09/02/2021 23:30,15.14072,2.05396,15.27940293,0.87072,0.25396,0.907,14.27,1.8,14.38307686,14.56,2.19,14.72378009,0.87072,0.25396,0.907,14.56,2.19,14.72378009
10/02/2021 00:00,14.51848,5.08164,15.3821106,1.78848,0.52164,1.863,12.73,4.56,13.52207454,13.52,0.11,13.52044748,1.78848,0.52164,1.863,13.52,0.11,13.52044748
10/02/2021 00:30,14.18368,5.76024,15.30872768,1.78368,0.52024,1.858,12.4,5.24,13.46170866,13.34,-0.57,13.35217211,1.78368,0.52024,1.858,13.34,-0.57,13.35217211
10/02/2021 01:00,14.7036,5.6448,15.74990857,1.8336,0.5348,1.91,12.87,5.11,13.84734632,13.79,-0.74,13.80984069,1.8336,0.5348,1.91,13.79,-0.74,13.80984069
10/02/2021 01:30,14.32664,5.51652,15.35202288,1.25664,0.36652,1.309,13.07,5.15,14.04803901,13.98,-0.79,14.00230338,1.25664,0.36652,1.309,13.98,-0.79,14.00230338
10/02/2021 02:00,13.92048,5.41264,14.93574354,0.90048,0.26264,0.938,13.02,5.15,14.00153206,13.94,-0.79,13.96236728,0.90048,0.26264,0.938,13.94,-0.79,13.96236728
10/02/2021 02:30,14.22088,5.75984,15.34305005,1.85088,0.53984,1.928,12.37,5.22,13.42629137,13.31,-0.6,13.3235168,1.85088,0.53984,1.928,13.31,-0.6,13.3235168
10/02/2021 03:00,14.0452,5.7436,15.17420785,1.7952,0.5236,1.87,12.25,5.22,13.31581391,13.19,-0.6,13.20363965,1.7952,0.5236,1.87,13.19,-0.6,13.20363965
10/02/2021 03:30,14.05384,5.74612,15.18315889,1.80384,0.52612,1.879,12.25,5.22,13.31581391,13.19,-0.6,13.20363965,1.80384,0.52612,1.879,13.19,-0.6,13.20363965
10/02/2021 04:00,13.45872,5.60796,14.58034154,1.15872,0.33796,1.207,12.3,5.27,13.38143864,13.24,-0.57,13.25226396,1.15872,0.33796,1.207,13.24,-0.57,13.25226396
10/02/2021 04:30,13.4524,5.4332,14.50816074,0.9024,0.2632,0.94,12.55,5.17,13.5731868,13.48,-0.65,13.49566227,0.9024,0.2632,0.94,13.48,-0.65,13.49566227
10/02/2021 05:00,13.9304,5.8222,15.09814747,1.7904,0.5222,1.865,12.14,5.3,13.24649388,13.08,-0.56,13.09198228,1.7904,0.5222,1.865,13.08,-0.56,13.09198228
10/02/2021 05:30,14.29216,5.65688,15.37095081,1.77216,0.51688,1.846,12.52,5.14,13.53403118,13.45,-0.68,13.46717862,1.77216,0.51688,1.846,13.45,-0.68,13.46717862
10/02/2021 06:00,14.73824,5.16532,15.61717801,1.21824,0.35532,1.269,13.52,4.81,14.35013937,14.43,-0.75,14.4494775,1.21824,0.35532,1.269,14.43,-0.75,14.4494775
10/02/2021 06:30,16.90384,2.54612,17.09451765,0.84384,0.24612,0.879,16.06,2.3,16.22385897,16.64,0.31,16.64288737,0.84384,0.24612,0.879,16.64,0.31,16.64288737
10/02/2021 07:00,18.92912,2.20516,19.05713291,1.38912,0.40516,1.447,17.54,1.8,17.63211842,18.09,0.12,18.09039801,1.38912,0.40516,1.447,18.09,0.12,18.09039801
10/02/2021 07:30,21.19256,0.51408,21.19879425,1.76256,0.51408,1.836,19.43,0,19.43,19.75,0.55,19.75765674,1.76256,0.51408,1.836,19.75,0.55,19.75765674
10/02/2021 08:00,22.45384,1.31612,22.49237877,1.56384,0.45612,1.629,20.89,0.86,20.90769476,21.52,-2.55,21.67055375,1.56384,0.45612,1.629,21.52,-2.55,21.67055375
10/02/2021 08:30,23.95568,0.48124,23.96051327,1.13568,0.33124,1.183,22.82,0.15,22.82049298,23.56,-2.38,23.67990709,1.13568,0.33124,1.183,23.56,-2.38,23.67990709
10/02/2021 09:00,25.04832,2.37576,25.1607347,1.76832,0.51576,1.842,23.28,1.86,23.35418592,24.55,-4.51,24.9608213,1.76832,0.51576,1.842,24.55,-4.51,24.9608213
10/02/2021 09:30,25.50624,0.94932,25.52390032,1.50624,0.43932,1.569,24,0.51,24.00541814,25.02,-3.75,25.29946442,1.50624,0.43932,1.569,25.02,-3.75,25.29946442
10/02/2021 10:00,25.8124,2.0982,25.89753728,1.9824,0.5782,2.065,23.83,1.52,23.8784275,25.09,-4.71,25.52826277,1.9824,0.5782,2.065,25.09,-4.71,25.52826277
10/02/2021 10:30,26.26776,0.02768,26.26777458,1.87776,0.54768,1.956,24.39,-0.52,24.39554263,25.18,-2.97,25.35455186,1.87776,0.54768,1.956,25.18,-2.97,25.35455186
10/02/2021 11:00,26.41344,-1.55608,26.45923653,1.93344,0.56392,2.014,24.48,-2.12,24.57162591,24.88,-1.43,24.92106137,1.93344,0.56392,2.014,24.88,-1.43,24.92106137
10/02/2021 11:30,25.7384,-1.5788,25.78677653,1.7184,0.5012,1.79,24.02,-2.08,24.10989009,24.42,-1.43,24.46183354,1.7184,0.5012,1.79,24.42,-1.43,24.46183354
10/02/2021 12:00,25.4728,-1.5246,25.51838445,1.7328,0.5054,1.805,23.74,-2.03,23.82663426,24.15,-1.56,24.20033264,1.7328,0.5054,1.805,24.15,-1.56,24.20033264
10/02/2021 12:30,25.42616,0.47388,25.43057559,2.27616,0.66388,2.371,23.15,-0.19,23.15077968,23.93,-2.77,24.08978622,2.27616,0.66388,2.371,23.93,-2.77,24.08978622
10/02/2021 13:00,25.02928,1.05604,25.05154841,2.24928,0.65604,2.343,22.78,0.4,22.78351158,23.65,-2.94,23.83203936,2.24928,0.65604,2.343,23.65,-2.94,23.83203936
10/02/2021 13:30,24.84544,-0.97008,24.86437098,1.64544,0.47992,1.714,23.2,-1.45,23.24526834,23.57,-0.89,23.58679715,1.64544,0.47992,1.714,23.57,-0.89,23.58679715
10/02/2021 14:00,24.02144,-0.99208,24.04191761,1.26144,0.36792,1.314,22.76,-1.36,22.80059648,23.12,-0.89,23.13712385,1.26144,0.36792,1.314,23.12,-0.89,23.13712385
10/02/2021 14:30,23.94072,-0.56604,23.94741062,2.07072,0.60396,2.157,21.87,-1.17,21.90127394,22.23,-0.69,22.24070592,2.07072,0.60396,2.157,22.23,-0.69,22.24070592
10/02/2021 15:00,24.35328,-0.71196,24.36368473,1.91328,0.55804,1.993,22.44,-1.27,22.47590933,22.8,-0.78,22.8133382,1.91328,0.55804,1.993,22.8,-0.78,22.8133382
10/02/2021 15:30,24.85648,-0.73436,24.8673256,1.83648,0.53564,1.913,23.02,-1.27,23.05500596,23.39,-0.78,23.40300194,1.83648,0.53564,1.913,23.39,-0.78,23.40300194
10/02/2021 16:00,24.35936,-0.80852,24.37277424,1.23936,0.36148,1.291,23.12,-1.17,23.14958531,23.49,-0.68,23.49984042,1.23936,0.36148,1.291,23.49,-0.68,23.49984042
10/02/2021 16:30,24.50784,-0.96188,24.5267086,0.98784,0.28812,1.029,23.52,-1.25,23.55319299,23.89,-0.76,23.90208568,0.98784,0.28812,1.029,23.89,-0.76,23.90208568
10/02/2021 17:00,25.48672,-0.63304,25.49458052,1.80672,0.52696,1.882,23.68,-1.16,23.70839514,24.05,-0.66,24.05905443,1.80672,0.52696,1.882,24.05,-0.66,24.05905443
10/02/2021 17:30,26.87184,-0.44488,26.87552238,2.45184,0.71512,2.554,24.42,-1.16,24.44753566,24.79,-0.69,24.7996008,2.45184,0.71512,2.554,24.79,-0.69,24.7996008
10/02/2021 18:00,27.57328,1.79304,27.63151756,1.79328,0.52304,1.868,25.78,1.27,25.81126305,26.92,-3.82,27.18968187,1.79328,0.52304,1.868,26.92,-3.82,27.18968187
10/02/2021 18:30,27.33408,1.88744,27.39916713,2.01408,0.58744,2.098,25.32,1.3,25.35335086,26.38,-3.18,26.57097665,2.01408,0.58744,2.098,26.38,-3.18,26.57097665
10/02/2021 19:00,26.726,-0.352,26.72831794,1.776,0.518,1.85,24.95,-0.87,24.96516373,25.32,-0.45,25.3239985,1.776,0.518,1.85,25.32,-0.45,25.3239985
10/02/2021 19:30,25.26896,0.90428,25.28513519,1.72896,0.50428,1.801,23.54,0.4,23.54339823,24.15,-2.92,24.3258895,1.72896,0.50428,1.801,24.15,-2.92,24.3258895
10/02/2021 20:00,23.5212,3.4966,23.77967748,1.7712,0.5166,1.845,21.75,2.98,21.95319794,22.87,-2.63,23.02072544,1.7712,0.5166,1.845,22.87,-2.63,23.02072544
10/02/2021 20:30,22.54144,3.76792,22.85418426,1.74144,0.50792,1.814,20.8,3.26,21.05392125,21.9,-2.32,22.022543,1.74144,0.50792,1.814,21.9,-2.32,22.022543
10/02/2021 21:00,21.01504,3.65272,21.33012587,0.93504,0.27272,0.974,20.08,3.38,20.36248511,21.15,-2.05,21.24911763,0.93504,0.27272,0.974,21.15,-2.05,21.24911763
10/02/2021 21:30,20.61832,2.36576,20.75360065,1.52832,0.44576,1.592,19.09,1.92,19.18631022,19.66,0.28,19.6619938,1.52832,0.44576,1.592,19.66,0.28,19.6619938
10/02/2021 22:00,19.14744,5.00092,19.78973621,1.71744,0.50092,1.789,17.43,4.5,18.00152494,18.48,-1.61,18.55,1.71744,0.50092,1.789,18.48,-1.61,18.55
10/02/2021 22:30,17.96248,3.65364,18.33029659,1.69248,0.49364,1.763,16.27,3.16,16.57403089,16.97,0.12,16.97042427,1.69248,0.49364,1.763,16.97,0.12,16.97042427
10/02/2021 23:00,16.85688,2.55784,17.04983721,1.70688,0.49784,1.778,15.15,2.06,15.28941137,15.55,1.79,15.65268667,1.70688,0.49784,1.778,15.55,1.79,15.65268667
10/02/2021 23:30,15.58496,4.10728,16.11709425,1.70496,0.49728,1.776,13.88,3.61,14.34177465,14.5,0.57,14.51119912,1.70496,0.49728,1.776,14.5,0.57,14.51119912
11/02/2021 00:00,14.92416,2.46288,15.12601499,1.72416,0.50288,1.796,13.2,1.96,13.3447218,13.46,2.43,13.67759116,1.72416,0.50288,1.796,13.46,2.43,13.67759116
11/02/2021 00:30,14.76048,2.38764,14.95234412,1.74048,0.50764,1.813,13.02,1.88,13.15502946,13.28,2.43,13.50049258,1.74048,0.50764,1.813,13.28,2.43,13.50049258
11/02/2021 01:00,14.82416,4.62288,15.52825615,1.72416,0.50288,1.796,13.1,4.12,13.73260354,13.82,0.22,13.82175097,1.72416,0.50288,1.796,13.82,0.22,13.82175097
11/02/2021 01:30,14.71456,5.63008,15.7548747,1.71456,0.50008,1.786,13,5.13,13.97558228,13.94,-0.78,13.96180504,1.71456,0.50008,1.786,13.94,-0.78,13.96180504
11/02/2021 02:00,14.80704,3.74372,15.27297852,1.72704,0.50372,1.799,13.08,3.24,13.47531076,13.62,1.17,13.67016094,1.72704,0.50372,1.799,13.62,1.17,13.67016094
11/02/2021 02:30,14.7936,2.4098,14.98858689,1.7136,0.4998,1.785,13.08,1.91,13.21871779,13.35,2.53,13.58761936,1.7136,0.4998,1.785,13.35,2.53,13.58761936
11/02/2021 03:00,14.74496,2.40728,14.94017545,1.70496,0.49728,1.776,13.04,1.91,13.17913882,13.3,2.53,13.53849696,1.70496,0.49728,1.776,13.3,2.53,13.53849696
11/02/2021 03:30,14.67296,2.34628,14.85936691,1.63296,0.47628,1.701,13.04,1.87,13.17340123,13.3,2.47,13.52741291,1.63296,0.47628,1.701,13.3,2.47,13.52741291
11/02/2021 04:00,14.42888,2.34884,14.61881074,1.29888,0.37884,1.353,13.13,1.97,13.27696501,13.4,2.54,13.63860697,1.29888,0.37884,1.353,13.4,2.54,13.63860697
11/02/2021 04:30,14.47752,2.32136,14.66244514,1.30752,0.38136,1.362,13.17,1.94,13.31211854,13.43,2.35,13.63405296,1.30752,0.38136,1.362,13.43,2.35,13.63405296
11/02/2021 05:00,14.48872,2.31296,14.67217745,1.27872,0.37296,1.332,13.21,1.94,13.35169278,13.47,2.35,13.67345604,1.27872,0.37296,1.332,13.47,2.35,13.67345604
11/02/2021 05:30,14.80816,2.30988,14.98723284,1.26816,0.36988,1.321,13.54,1.94,13.67827475,13.8,2.35,13.99866065,1.26816,0.36988,1.321,13.8,2.35,13.99866065
11/02/2021 06:00,15.59448,2.12464,15.73854827,1.28448,0.37464,1.338,14.31,1.75,14.41660848,14.59,2.15,14.74756251,1.28448,0.37464,1.338,14.59,2.15,14.74756251
11/02/2021 06:30,17.65992,1.79956,17.75137151,1.36992,0.39956,1.427,16.29,1.4,16.35004893,16.61,1.49,16.67669632,1.36992,0.39956,1.427,16.61,1.49,16.67669632
11/02/2021 07:00,19.31744,2.69592,19.50465259,1.35744,0.39592,1.414,17.96,2.3,18.1066728,18.64,-0.52,18.64725181,1.35744,0.39592,1.414,18.64,-0.52,18.64725181
11/02/2021 07:30,21.54048,0.67764,21.55113627,1.50048,0.43764,1.563,20.04,0.24,20.04143707,20.37,0.54,20.37715633,1.50048,0.43764,1.563,20.37,0.54,20.37715633
11/02/2021 08:00,23.21072,0.97396,23.23114549,1.83072,0.53396,1.907,21.38,0.44,21.38452712,21.98,-3.52,22.26007188,1.83072,0.53396,1.907,21.98,-3.52,22.26007188
11/02/2021 08:30,24.7932,0.8976,24.8094428,1.8432,0.5376,1.92,22.95,0.36,22.95282336,23.72,-2.25,23.82647477,1.8432,0.5376,1.92,23.72,-2.25,23.82647477
11/02/2021 09:00,25.73856,-0.84792,25.75252297,1.85856,0.54208,1.936,23.88,-1.39,23.92042015,24.26,-0.88,24.27595518,1.85856,0.54208,1.936,24.26,-0.88,24.27595518
11/02/2021 09:30,26.13344,-0.92108,26.14966682,2.05344,0.59892,2.139,24.08,-1.52,24.12792573,24.47,-1.09,24.49426463,2.05344,0.59892,2.139,24.47,-1.09,24.49426463
11/02/2021 10:00,26.11664,-0.83848,26.13009632,2.33664,0.68152,2.434,23.78,-1.52,23.82852912,24.16,-1.02,24.18152187,2.33664,0.68152,2.434,24.16,-1.02,24.18152187
11/02/2021 10:30,25.96112,-0.19884,25.96188146,2.30112,0.67116,2.397,23.66,-0.87,23.67598995,24.25,-1.96,24.32907931,2.30112,0.67116,2.397,24.25,-1.96,24.32907931
11/02/2021 11:00,25.21656,2.47608,25.33783476,2.38656,0.69608,2.486,22.83,1.78,22.89928602,24.09,-4.64,24.53278826,2.38656,0.69608,2.486,24.09,-4.64,24.53278826
11/02/2021 11:30,24.99368,2.51024,25.11942167,2.26368,0.66024,2.358,22.73,1.85,22.8051617,23.99,-4.56,24.41953521,2.26368,0.66024,2.358,23.99,-4.56,24.41953521
11/02/2021 12:00,25.19208,2.47144,25.3130186,2.30208,0.67144,2.398,22.89,1.8,22.96066419,24.15,-4.51,24.56751107,2.30208,0.67144,2.398,24.15,-4.51,24.56751107
11/02/2021 12:30,25.7064,2.3452,25.81315486,2.4864,0.7252,2.59,23.22,1.62,23.27644303,24.48,-4.59,24.90659551,2.4864,0.7252,2.59,24.48,-4.59,24.90659551
11/02/2021 13:00,25.45728,0.31004,25.45916789,2.29728,0.67004,2.393,23.16,-0.36,23.16279776,23.84,-2.12,23.93407613,2.29728,0.67004,2.393,23.84,-2.12,23.93407613
11/02/2021 13:30,25.14528,-0.79596,25.15787468,2.34528,0.68404,2.443,22.8,-1.48,22.84798459,23.16,-0.83,23.17486785,2.34528,0.68404,2.443,23.16,-0.83,23.17486785
11/02/2021 14:00,24.61592,-0.59744,24.62316901,2.30592,0.67256,2.402,22.31,-1.27,22.34611823,22.67,-0.8,22.68411118,2.30592,0.67256,2.402,22.67,-0.8,22.68411118
11/02/2021 14:30,24.23752,-0.48864,24.24244511,2.26752,0.66136,2.362,21.97,-1.15,22.00007727,22.32,-0.65,22.3294626,2.26752,0.66136,2.362,22.32,-0.65,22.3294626
11/02/2021 15:00,24.3752,0.0386,24.37523056,2.1552,0.6286,2.245,22.22,-0.59,22.22783165,22.75,-1.38,22.79181651,2.1552,0.6286,2.245,22.75,-1.38,22.79181651
11/02/2021 15:30,24.33064,2.13352,24.42400357,2.00064,0.58352,2.084,22.33,1.55,22.3837307,23.38,-3.37,23.6216278,2.00064,0.58352,2.084,23.38,-3.37,23.6216278
11/02/2021 16:00,24.8336,-0.4152,24.83707068,2.0736,0.6048,2.16,22.76,-1.02,22.78284442,23.12,-0.59,23.12752689,2.0736,0.6048,2.16,23.12,-0.59,23.12752689
11/02/2021 16:30,25.47,-0.425,25.47354559,2.04,0.595,2.125,23.43,-1.02,23.4521918,23.81,-0.68,23.81970823,2.04,0.595,2.125,23.81,-0.68,23.81970823
11/02/2021 17:00,26.12064,-0.33148,26.12274321,1.88064,0.54852,1.959,24.24,-0.88,24.25596834,24.63,-0.54,24.6359189,1.88064,0.54852,1.959,24.63,-0.54,24.6359189
11/02/2021 17:30,26.73304,0.39172,26.73590979,1.82304,0.53172,1.899,24.91,-0.14,24.91039341,25.57,-1.79,25.63257693,1.82304,0.53172,1.899,25.57,-1.79,25.63257693
11/02/2021 18:00,28.03136,0.41748,28.03446866,1.91136,0.55748,1.991,26.12,-0.14,26.12037519,26.87,-2.26,26.9648753,1.91136,0.55748,1.991,26.87,-2.26,26.9648753
11/02/2021 18:30,27.9064,0.0802,27.90651524,1.8864,0.5502,1.965,26.02,-0.47,26.02424447,26.66,-1.73,26.71607194,1.8864,0.5502,1.965,26.66,-1.73,26.71607194
11/02/2021 19:00,26.97008,2.69544,27.10443897,1.87008,0.54544,1.948,25.1,2.15,25.19191339,26.39,-4.02,26.69442826,1.87008,0.54544,1.948,26.39,-4.02,26.69442826
11/02/2021 19:30,26.02128,-0.16296,26.02179027,1.84128,0.53704,1.918,24.18,-0.7,24.19013022,24.53,-0.41,24.53342618,1.84128,0.53704,1.918,24.53,-0.41,24.53342618
11/02/2021 20:00,24.91352,0.11936,24.91380592,1.88352,0.54936,1.962,23.03,-0.43,23.03401398,23.38,0.45,23.38433022,1.88352,0.54936,1.962,23.38,0.45,23.38433022
11/02/2021 20:30,23.68488,3.87684,24.00007144,1.87488,0.54684,1.953,21.81,3.33,22.06275141,22.22,0.3,22.22202511,1.87488,0.54684,1.953,22.22,0.3,22.22202511
11/02/2021 21:00,22.1072,4.0546,22.47594432,1.8672,0.5446,1.945,20.24,3.51,20.5420958,21.31,-2.09,21.41224416,1.8672,0.5446,1.945,21.31,-2.09,21.41224416
11/02/2021 21:30,21.28624,2.00432,21.38039551,1.86624,0.54432,1.944,19.42,1.46,19.47480424,19.87,0.81,19.88650296,1.86624,0.54432,1.944,19.87,0.81,19.88650296
11/02/2021 22:00,20.00184,3.02012,20.22856219,1.85184,0.54012,1.929,18.15,2.48,18.31864897,18.77,0.17,18.77076983,1.85184,0.54012,1.929,18.77,0.17,18.77076983
11/02/2021 22:30,18.80224,1.97732,18.90592562,1.84224,0.53732,1.919,16.96,1.44,17.0210223,17.25,1.89,17.35323025,1.84224,0.53732,1.919,17.25,1.89,17.35323025
11/02/2021 23:00,17.48056,2.23308,17.62261684,1.93056,0.56308,2.011,15.55,1.67,15.63941815,15.84,2.06,15.97339037,1.93056,0.56308,2.011,15.84,2.06,15.97339037
11/02/2021 23:30,16.28904,2.34972,16.45764285,1.91904,0.55972,1.999,14.37,1.79,14.48105659,14.65,2.17,14.80984132,1.91904,0.55972,1.999,14.65,2.17,14.80984132
12/02/2021 00:00,15.45696,2.54328,15.66479766,1.89696,0.55328,1.976,13.56,1.99,13.70524352,13.83,2.41,14.03841159,1.89696,0.55328,1.976,13.83,2.41,14.03841159
12/02/2021 00:30,15.27792,2.54356,15.48820638,1.89792,0.55356,1.977,13.38,1.99,13.52717635,13.63,2.41,13.84142334,1.89792,0.55356,1.977,13.63,2.41,13.84142334
12/02/2021 01:00,15.8648,2.4814,16.0576843,1.9248,0.5614,2.005,13.94,1.92,14.07160261,14.21,2.3,14.39493314,1.9248,0.5614,2.005,14.21,2.3,14.39493314
12/02/2021 01:30,15.79976,2.53868,16.00241582,1.94976,0.56868,2.031,13.85,1.97,13.98940313,14.11,2.3,14.29622677,1.94976,0.56868,2.031,14.11,2.3,14.29622677
12/02/2021 02:00,15.35152,3.94836,15.85114232,2.05152,0.59836,2.137,13.3,3.35,13.71541104,13.82,1.19,13.8711391,2.05152,0.59836,2.137,13.82,1.19,13.8711391
12/02/2021 02:30,15.34032,2.65676,15.56867982,2.08032,0.60676,2.167,13.26,2.05,13.41752958,13.53,2.46,13.75181806,2.08032,0.60676,2.167,13.53,2.46,13.75181806
12/02/2021 03:00,15.09704,2.79872,15.35426489,2.08704,0.60872,2.174,13.01,2.19,13.19303604,13.3,2.4,13.51480669,2.08704,0.60872,2.174,13.3,2.4,13.51480669
12/02/2021 03:30,14.71752,5.97136,15.8827748,2.02752,0.59136,2.112,12.69,5.38,13.78334139,13.6,-0.57,13.61193961,2.02752,0.59136,2.112,13.6,-0.57,13.61193961
12/02/2021 04:00,14.61576,3.76168,15.09207331,1.92576,0.56168,2.006,12.69,3.2,13.08724952,13.16,1.69,13.2680707,1.92576,0.56168,2.006,13.16,1.69,13.2680707
12/02/2021 04:30,14.61992,5.05456,15.46902187,1.96992,0.57456,2.052,12.65,4.48,13.4198696,13.44,0.23,13.44196786,1.96992,0.57456,2.052,13.44,0.23,13.44196786
12/02/2021 05:00,14.71376,4.36568,15.34776515,1.97376,0.57568,2.056,12.74,3.79,13.2917907,13.39,0.9,13.42021237,1.97376,0.57568,2.056,13.39,0.9,13.42021237
12/02/2021 05:30,15.2572,2.5296,15.46547859,1.9872,0.5796,2.07,13.27,1.95,13.41250909,13.54,2.57,13.78174517,1.9872,0.5796,2.07,13.54,2.57,13.78174517
12/02/2021 06:00,15.89392,2.41156,16.07583014,1.99392,0.58156,2.077,13.9,1.83,14.0199465,14.17,2.4,14.37180921,1.99392,0.58156,2.077,14.17,2.4,14.37180921
12/02/2021 06:30,18.05824,1.98532,18.16704509,1.93824,0.56532,2.019,16.12,1.42,16.18242256,16.46,1.39,16.5185865,1.93824,0.56532,2.019,16.46,1.39,16.5185865
12/02/2021 07:00,19.69544,1.29992,19.73829144,1.88544,0.54992,1.964,17.81,0.75,17.8257847,18.11,1.23,18.15172168,1.88544,0.54992,1.964,18.11,1.23,18.15172168
12/02/2021 07:30,21.65008,2.64544,21.81110535,1.87008,0.54544,1.948,19.78,2.1,19.89116387,20.2,-0.22,20.20119798,1.87008,0.54544,1.948,20.2,-0.22,20.20119798
12/02/2021 08:00,23.3676,1.3618,23.40724736,1.8576,0.5418,1.935,21.51,0.82,21.52562427,22.23,-2.45,22.36460149,1.8576,0.5418,1.935,22.23,-2.45,22.36460149
12/02/2021 08:30,24.87272,0.98496,24.89221457,1.90272,0.55496,1.982,22.97,0.43,22.97402446,24.06,-2.7,24.21102228,1.90272,0.55496,1.982,24.06,-2.7,24.21102228
12/02/2021 09:00,26.06232,0.53276,26.06776471,2.03232,0.59276,2.117,24.03,-0.06,24.03007491,25.11,-2.94,25.28152883,2.03232,0.59276,2.117,25.11,-2.94,25.28152883
12/02/2021 09:30,26.56728,1.05004,26.58802269,2.05728,0.60004,2.143,24.51,0.45,24.51413062,25.55,-3.99,25.8596713,2.05728,0.60004,2.143,25.55,-3.99,25.8596713
12/02/2021 10:00,26.63896,1.75428,26.69666062,1.72896,0.50428,1.801,24.91,1.25,24.94134319,26.19,-4.95,26.65367892,1.72896,0.50428,1.801,26.19,-4.95,26.65367892
12/02/2021 10:30,26.6044,1.7442,26.66151408,1.6944,0.4942,1.765,24.91,1.25,24.94134319,26.19,-4.99,26.66113651,1.6944,0.4942,1.765,26.19,-4.99,26.66113651
12/02/2021 11:00,26.18392,1.52156,26.22809203,1.27392,0.37156,1.327,24.91,1.15,24.93653143,26.19,-5.07,26.67622537,1.27392,0.37156,1.327,26.19,-5.07,26.67622537
12/02/2021 11:30,25.86136,2.12248,25.94831136,2.27136,0.66248,2.366,23.59,1.46,23.63513698,24.84,-4.74,25.28820278,2.27136,0.66248,2.366,24.84,-4.74,25.28820278
12/02/2021 12:00,26.32888,-1.23116,26.35764931,2.25888,0.65884,2.353,24.07,-1.89,24.1440883,24.34,-1.43,24.3819708,2.25888,0.65884,2.353,24.34,-1.43,24.3819708
12/02/2021 12:30,27.2908,-2.9206,27.44663311,2.2608,0.6594,2.355,25.03,-3.58,25.28472464,24.74,0.19,24.74072958,2.2608,0.6594,2.355,24.74,0.19,24.74072958
12/02/2021 13:00,26.37104,0.52572,26.37627973,2.11104,0.61572,2.199,24.26,-0.09,24.26016694,25.11,-3.07,25.2969761,2.11104,0.61572,2.199,25.11,-3.07,25.2969761
12/02/2021 13:30,26.46288,1.49084,26.50484148,2.16288,0.63084,2.253,24.3,0.86,24.31521334,25.36,-3.77,25.63869146,2.16288,0.63084,2.253,25.36,-3.77,25.63869146
12/02/2021 14:00,25.84336,-0.71402,25.85322186,2.28336,0.66598,2.3785,23.56,-1.38,23.60038135,23.93,-0.9,23.94691838,2.28336,0.66598,2.3785,23.93,-0.9,23.94691838
12/02/2021 14:30,25.40584,-0.37788,25.40865009,2.47584,0.72212,2.579,22.93,-1.1,22.95636949,23.29,-0.62,23.29825101,2.47584,0.72212,2.579,23.29,-0.62,23.29825101
12/02/2021 15:00,25.26872,-0.54204,25.27453299,2.11872,0.61796,2.207,23.15,-1.16,23.17904442,23.51,-0.69,23.5201233,2.11872,0.61796,2.207,23.51,-0.69,23.5201233
12/02/2021 15:30,24.95304,-0.19328,24.95378854,2.18304,0.63672,2.274,22.77,-0.83,22.78512234,23.11,-0.49,23.11519414,2.18304,0.63672,2.274,23.11,-0.49,23.11519414
12/02/2021 16:00,25.06512,-0.18684,25.06581636,2.20512,0.64316,2.297,22.86,-0.83,22.87506284,23.21,-0.42,23.21379978,2.20512,0.64316,2.297,23.21,-0.42,23.21379978
12/02/2021 16:30,25.2496,0.1428,25.2500038,2.1696,0.6328,2.26,23.08,-0.49,23.08520089,23.52,-1,23.5412489,2.1696,0.6328,2.26,23.52,-1,23.5412489
12/02/2021 17:00,25.68576,2.46168,25.803452,2.16576,0.63168,2.256,23.52,1.83,23.59108518,24.61,-3.32,24.83293176,2.16576,0.63168,2.256,24.61,-3.32,24.83293176
12/02/2021 17:30,27.08896,1.48428,27.12959345,2.20896,0.64428,2.301,24.88,0.84,24.89417603,25.81,-2.85,25.96687505,2.20896,0.64428,2.301,25.81,-2.85,25.96687505
