Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/02/2021 18:00,28.25336,-0.64152,28.26064223,2.22336,0.64848,2.316,26.03,-1.29,26.06194544,26.39,-0.81,26.40242792,2.22336,0.64848,2.316,26.39,-0.81,26.40242792
12/02/2021 18:30,27.80696,-0.29172,27.80849016,2.25696,0.65828,2.351,25.55,-0.95,25.56765535,25.94,-0.67,25.94865122,2.25696,0.65828,2.351,25.94,-0.67,25.94865122
12/02/2021 19:00,26.7952,1.2636,26.82497769,2.2752,0.6636,2.37,24.52,0.6,24.52733985,25.27,-3.21,25.47306421,2.2752,0.6636,2.37,25.27,-3.21,25.47306421
12/02/2021 19:30,25.71936,0.07148,25.71945933,1.95936,0.57148,2.041,23.76,-0.5,23.76526036,24.13,0,24.13,1.95936,0.57148,2.041,24.13,0,24.13
12/02/2021 20:00,24.1968,3.6674,24.47314759,1.8768,0.5474,1.955,22.32,3.12,22.53700956,23.14,-2.12,23.23691029,1.8768,0.5474,1.955,23.14,-2.12,23.23691029
12/02/2021 20:30,22.97448,1.09964,23.00078128,1.88448,0.54964,1.963,21.09,0.55,21.09717043,21.44,0.95,21.46103679,1.88448,0.54964,1.963,21.44,0.95,21.46103679
12/02/2021 21:00,22.12128,1.41204,22.16630068,1.96128,0.57204,2.043,20.16,0.84,20.17749241,20.49,1.35,20.53442475,1.96128,0.57204,2.043,20.49,1.35,20.53442475
12/02/2021 21:30,20.92856,2.47708,21.07464232,1.97856,0.57708,2.061,18.95,1.9,19.04501247,19.42,0.93,19.44225553,1.97856,0.57708,2.061,19.42,0.93,19.44225553
12/02/2021 22:00,19.87744,1.98092,19.97590211,1.95744,0.57092,2.039,17.92,1.41,17.97538595,18.2,1.84,18.29277453,1.95744,0.57092,2.039,18.2,1.84,18.29277453
12/02/2021 22:30,18.75256,2.19908,18.88106087,1.88256,0.54908,1.961,16.87,1.65,16.95049852,17.16,2.04,17.28083331,1.88256,0.54908,1.961,17.16,2.04,17.28083331
12/02/2021 23:00,17.4584,3.6362,17.83305024,2.0784,0.6062,2.165,15.38,3.03,15.67562758,15.9,1.2,15.94521872,2.0784,0.6062,2.165,15.9,1.2,15.94521872
12/02/2021 23:30,16.43936,2.64148,16.65022444,2.19936,0.64148,2.291,14.24,2,14.37976356,14.5,2.46,14.70719552,2.19936,0.64148,2.291,14.5,2.46,14.70719552
13/02/2021 00:00,15.25664,6.13152,16.44264582,2.33664,0.68152,2.434,12.92,5.45,14.02244273,13.84,-0.47,13.84797819,2.33664,0.68152,2.434,13.84,-0.47,13.84797819
13/02/2021 00:30,14.978,6.054,16.15522826,2.208,0.644,2.3,12.77,5.41,13.86870578,13.69,-0.47,13.69806556,2.208,0.644,2.3,13.69,-0.47,13.69806556
13/02/2021 01:00,15.24584,5.97212,16.37381613,2.23584,0.65212,2.329,13.01,5.32,14.0556928,13.92,-0.56,13.93125981,2.23584,0.65212,2.329,13.92,-0.56,13.93125981
13/02/2021 01:30,15.16568,6.12624,16.35630357,2.21568,0.64624,2.308,12.95,5.48,14.06175309,13.86,-0.51,13.86937994,2.21568,0.64624,2.308,13.86,-0.51,13.86937994
13/02/2021 02:00,14.89336,5.16848,15.76468704,2.22336,0.64848,2.316,12.67,4.52,13.45211136,13.38,0.44,13.38723272,2.22336,0.64848,2.316,13.38,0.44,13.38723272
13/02/2021 02:30,14.93464,3.28052,15.29069271,2.26464,0.66052,2.359,12.67,2.62,12.93805627,13.04,2.26,13.23439458,2.26464,0.66052,2.359,13.04,2.26,13.23439458
13/02/2021 03:00,14.72704,2.90372,15.01057284,2.20704,0.64372,2.299,12.52,2.26,12.72234255,12.77,2.69,13.05024904,2.20704,0.64372,2.299,12.77,2.69,13.05024904
13/02/2021 03:30,14.6944,2.8542,14.96902966,2.1744,0.6342,2.265,12.52,2.22,12.71529787,12.77,2.66,13.04409828,2.1744,0.6342,2.265,12.77,2.66,13.04409828
13/02/2021 04:00,14.36136,2.77748,14.62747607,1.91136,0.55748,1.991,12.45,2.22,12.64637893,12.69,2.66,12.9657896,1.91136,0.55748,1.991,12.69,2.66,12.9657896
13/02/2021 04:30,14.31992,2.84456,14.59971337,1.96992,0.57456,2.052,12.35,2.27,12.55688656,12.59,2.7,12.8762611,1.96992,0.57456,2.052,12.59,2.7,12.8762611
13/02/2021 05:00,14.28624,2.84932,14.56761057,1.98624,0.57932,2.069,12.3,2.27,12.50771362,12.55,2.7,12.83715311,1.98624,0.57932,2.069,12.55,2.7,12.83715311
13/02/2021 05:30,14.15184,2.81012,14.42814436,1.85184,0.54012,1.929,12.3,2.27,12.50771362,12.55,2.7,12.83715311,1.85184,0.54012,1.929,12.55,2.7,12.83715311
13/02/2021 06:00,14.59328,2.69304,14.83968617,1.79328,0.52304,1.868,12.8,2.17,12.98263841,13.06,2.61,13.31824688,1.79328,0.52304,1.868,13.06,2.61,13.31824688
13/02/2021 06:30,15.6096,2.4478,15.80035876,1.8096,0.5278,1.885,13.8,1.92,13.93292503,14.05,2.32,14.24025632,1.8096,0.5278,1.885,14.05,2.32,14.24025632
13/02/2021 07:00,16.31408,2.30244,16.47575298,1.89408,0.55244,1.973,14.42,1.75,14.52580118,14.7,2.16,14.85784641,1.89408,0.55244,1.973,14.7,2.16,14.85784641
13/02/2021 07:30,17.41336,2.05848,17.53460711,1.98336,0.57848,2.066,15.43,1.48,15.50081611,15.7,1.88,15.81215988,1.98336,0.57848,2.066,15.7,1.88,15.81215988
13/02/2021 08:00,18.34696,1.84828,18.43982321,2.01696,0.58828,2.101,16.33,1.26,16.37853779,16.63,1.48,16.695727,2.01696,0.58828,2.101,16.63,1.48,16.695727
13/02/2021 08:30,19.39872,4.57796,19.93158437,2.11872,0.61796,2.207,17.28,3.96,17.72794404,18.31,-1.92,18.41039109,2.11872,0.61796,2.207,18.31,-1.92,18.41039109
13/02/2021 09:00,20.73648,2.42064,20.87728672,2.19648,0.64064,2.288,18.54,1.78,18.62525168,19.1,0.1,19.10026178,2.19648,0.64064,2.288,19.1,0.1,19.10026178
13/02/2021 09:30,22.20472,1.09096,22.23150431,2.33472,0.68096,2.432,19.87,0.41,19.87422954,20.19,0.72,20.20283396,2.33472,0.68096,2.432,20.19,0.72,20.20283396
13/02/2021 10:00,22.70072,3.45396,22.96198006,2.31072,0.67396,2.407,20.39,2.78,20.57864184,21.02,-1.05,21.04620868,2.31072,0.67396,2.407,21.02,-1.05,21.04620868
13/02/2021 10:30,22.91928,3.51104,23.18665128,2.36928,0.69104,2.468,20.55,2.82,20.74258663,21.65,-2.83,21.83417963,2.36928,0.69104,2.468,21.65,-2.83,21.83417963
13/02/2021 11:00,22.64392,3.58156,22.9254157,2.47392,0.72156,2.577,20.17,2.86,20.37175741,21.26,-2.75,21.43711968,2.47392,0.72156,2.577,21.26,-2.75,21.43711968
13/02/2021 11:30,22.40128,3.52704,22.67724315,2.56128,0.74704,2.668,19.84,2.78,20.0338214,20.91,-2.83,21.1006398,2.56128,0.74704,2.668,20.91,-2.83,21.1006398
13/02/2021 12:00,22.36576,3.73418,22.6753461,2.82576,0.82418,2.9435,19.54,2.91,19.75549797,20.6,-2.71,20.77749022,2.82576,0.82418,2.9435,20.6,-2.71,20.77749022
13/02/2021 12:30,22.23896,3.86678,22.57262345,2.86896,0.83678,2.9885,19.37,3.03,19.60555534,20.44,-2.58,20.60218435,2.86896,0.83678,2.9885,20.44,-2.58,20.60218435
13/02/2021 13:00,21.72888,4.00884,22.09558834,2.73888,0.79884,2.853,18.99,3.21,19.25939251,20.05,-2.41,20.19432098,2.73888,0.79884,2.853,20.05,-2.41,20.19432098
13/02/2021 13:30,22.02288,3.92334,22.36961869,2.34288,0.68334,2.4405,19.68,3.24,19.94492417,20.75,-2.34,20.88152533,2.34288,0.68334,2.4405,20.75,-2.34,20.88152533
13/02/2021 14:00,21.8996,1.8953,21.98146133,2.3496,0.6853,2.4475,19.55,1.21,19.58740922,20.05,0.16,20.05063839,2.3496,0.6853,2.4475,20.05,0.16,20.05063839
13/02/2021 14:30,20.93088,1.29234,20.97073867,2.27088,0.66234,2.3655,18.66,0.63,18.67063202,18.96,1.09,18.99130591,2.27088,0.66234,2.3655,18.96,1.09,18.99130591
13/02/2021 15:00,21.588,1.109,21.61646652,2.088,0.609,2.175,19.5,0.5,19.5064092,19.82,0.98,19.84421326,2.088,0.609,2.175,19.82,0.98,19.84421326
13/02/2021 15:30,21.78344,2.92892,21.97946384,2.05344,0.59892,2.139,19.73,2.33,19.86710346,20.5,-0.91,20.52018762,2.05344,0.59892,2.139,20.5,-0.91,20.52018762
13/02/2021 16:00,22.04368,4.10024,22.42177058,2.02368,0.59024,2.108,20.02,3.51,20.32536593,21.09,-2.1,21.19429404,2.02368,0.59024,2.108,21.09,-2.1,21.19429404
13/02/2021 16:30,22.28256,4.11158,22.65871952,2.06256,0.60158,2.1485,20.22,3.51,20.52239021,21.3,-2.1,21.40327078,2.06256,0.60158,2.1485,21.3,-2.1,21.40327078
13/02/2021 17:00,23.36472,3.89096,23.68648793,1.85472,0.54096,1.932,21.51,3.35,21.76930408,22,0.09,22.00018409,1.85472,0.54096,1.932,22,0.09,22.00018409
13/02/2021 17:30,24.3096,1.5078,24.35631567,1.3296,0.3878,1.385,22.98,1.12,23.00727711,23.51,-1.02,23.53211635,1.3296,0.3878,1.385,23.51,-1.02,23.53211635
13/02/2021 18:00,25.534,1.962,25.60926785,1.344,0.392,1.4,24.19,1.57,24.2408952,25.03,-3.57,25.2833107,1.344,0.392,1.4,25.03,-3.57,25.2833107
13/02/2021 18:30,25.68752,0.11136,25.68776138,1.78752,0.52136,1.862,23.9,-0.41,23.90351648,24.28,0.41,24.28346145,1.78752,0.52136,1.862,24.28,0.41,24.28346145
13/02/2021 19:00,24.9184,0.5362,24.92416837,1.8384,0.5362,1.915,23.08,0,23.08,23.44,0.41,23.44358548,1.8384,0.5362,1.915,23.44,0.41,23.44358548
13/02/2021 19:30,23.90616,0.96388,23.9255836,1.79616,0.52388,1.871,22.11,0.44,22.11437768,22.46,0.77,22.47319514,1.79616,0.52388,1.871,22.46,0.77,22.47319514
13/02/2021 20:00,22.67064,1.78352,22.74068736,1.76064,0.51352,1.834,20.91,1.27,20.94853217,21.39,0.57,21.39759332,1.76064,0.51352,1.834,21.39,0.57,21.39759332
13/02/2021 20:30,21.65592,1.48256,21.70660856,1.82592,0.53256,1.902,19.83,0.95,19.85274288,20.14,1.45,20.19212965,1.82592,0.53256,1.902,20.14,1.45,20.19212965
13/02/2021 21:00,20.82592,1.74756,20.89911266,1.94592,0.56756,2.027,18.88,1.18,18.91683906,19.17,1.64,19.24002339,1.94592,0.56756,2.027,19.17,1.64,19.24002339
13/02/2021 21:30,19.83104,2.70072,20.01409593,1.99104,0.58072,2.074,17.84,2.12,17.96552254,18.27,1.15,18.30615743,1.99104,0.58072,2.074,18.27,1.15,18.30615743
13/02/2021 22:00,18.55064,4.53852,19.09775925,1.88064,0.54852,1.959,16.67,3.99,17.14085762,17.48,-0.15,17.48064358,1.88064,0.54852,1.959,17.48,-0.15,17.48064358
13/02/2021 22:30,17.53224,2.26732,17.67824028,1.36224,0.39732,1.419,16.17,1.87,16.27777012,16.47,2.32,16.63259751,1.36224,0.39732,1.419,16.47,2.32,16.63259751
13/02/2021 23:00,16.23304,3.58672,16.6245646,1.22304,0.35672,1.274,15.01,3.23,15.35359893,15.53,1.74,15.62717185,1.22304,0.35672,1.274,15.53,1.74,15.62717185
13/02/2021 23:30,15.34872,2.84296,15.60979267,1.75872,0.51296,1.832,13.59,2.33,13.78829213,13.84,2.77,14.11447838,1.75872,0.51296,1.832,13.84,2.77,14.11447838
14/02/2021 00:00,14.61928,2.94104,14.91217838,1.88928,0.55104,1.968,12.73,2.39,12.9524129,12.97,2.83,13.27515725,1.88928,0.55104,1.968,12.97,2.83,13.27515725
14/02/2021 00:30,14.40632,2.91476,14.69822717,1.93632,0.56476,2.017,12.47,2.35,12.6894996,12.71,2.78,13.01047655,1.93632,0.56476,2.017,12.71,2.78,13.01047655
14/02/2021 01:00,14.41264,5.97452,15.60189351,1.83264,0.53452,1.909,12.58,5.44,13.70583817,13.47,-0.26,13.47250905,1.83264,0.53452,1.909,13.47,-0.26,13.47250905
14/02/2021 01:30,14.25608,6.13844,15.52147746,1.84608,0.53844,1.923,12.41,5.6,13.61499541,13.35,-0.18,13.35121343,1.84608,0.53844,1.923,13.35,-0.18,13.35121343
14/02/2021 02:00,14.3184,2.9312,14.61535193,1.9584,0.5712,2.04,12.36,2.36,12.58329051,12.62,2.89,12.94667911,1.9584,0.5712,2.04,12.62,2.89,12.94667911
14/02/2021 02:30,13.93024,2.80632,14.21010269,1.53024,0.44632,1.594,12.4,2.36,12.62258294,12.62,2.82,12.93123351,1.53024,0.44632,1.594,12.62,2.82,12.93123351
14/02/2021 03:00,13.63384,2.68612,13.89592868,1.32384,0.38612,1.379,12.31,2.3,12.5230228,12.54,2.92,12.87548057,1.32384,0.38612,1.379,12.54,2.92,12.87548057
14/02/2021 03:30,13.83712,2.95916,14.15000063,2.15712,0.62916,2.247,11.68,2.33,11.91013434,11.91,2.98,12.27715358,2.15712,0.62916,2.247,11.91,2.98,12.27715358
14/02/2021 04:00,13.71464,2.95552,14.02948498,2.14464,0.62552,2.234,11.57,2.33,11.80227944,11.8,2.9,12.15113163,2.14464,0.62552,2.234,11.8,2.9,12.15113163
14/02/2021 04:30,13.434,3.057,13.777431,1.944,0.567,2.025,11.49,2.49,11.75670872,11.72,2.95,12.08556577,1.944,0.567,2.025,11.72,2.95,12.08556577
14/02/2021 05:00,13.24016,4.00588,13.83289237,1.94016,0.56588,2.021,11.3,3.44,11.81201084,11.72,2.95,12.08556577,1.94016,0.56588,2.021,11.72,2.95,12.08556577
14/02/2021 05:30,12.97552,6.25536,14.40463981,1.83552,0.53536,1.912,11.14,5.72,12.52269939,12,-0.41,12.00700212,1.83552,0.53536,1.912,12,-0.41,12.00700212
14/02/2021 06:00,12.81824,5.79032,14.06538597,1.09824,0.32032,1.144,11.72,5.47,12.93364991,12.58,0.08,12.58025437,1.09824,0.32032,1.144,12.58,0.08,12.58025437
14/02/2021 06:30,14.17656,2.79108,14.44870171,1.78656,0.52108,1.861,12.39,2.27,12.59622959,12.65,2.68,12.93077337,1.78656,0.52108,1.861,12.65,2.68,12.93077337
14/02/2021 07:00,14.84152,2.77336,15.09841851,2.17152,0.63336,2.262,12.67,2.14,12.84945524,12.94,2.58,13.1946959,2.17152,0.63336,2.262,12.94,2.58,13.1946959
14/02/2021 07:30,15.652,2.586,15.86418923,2.112,0.616,2.2,13.54,1.97,13.68256189,13.79,2.35,13.98880266,2.112,0.616,2.2,13.79,2.35,13.98880266
14/02/2021 08:00,15.96728,2.81504,16.21352771,1.93728,0.56504,2.018,14.03,2.25,14.20927162,14.38,1.8,14.4922186,1.93728,0.56504,2.018,14.38,1.8,14.4922186
14/02/2021 08:30,16.56736,5.04548,17.31861097,1.28736,0.37548,1.341,15.28,4.67,15.9777126,16.25,-1.23,16.29648428,1.28736,0.37548,1.341,16.25,-1.23,16.29648428
14/02/2021 09:00,18.39488,1.55184,18.46022258,1.51488,0.44184,1.578,16.88,1.11,16.91645648,17.14,1.71,17.22508926,1.51488,0.44184,1.578,17.14,1.71,17.22508926
14/02/2021 09:30,19.81024,1.58632,19.8736514,2.01024,0.58632,2.094,17.8,1,17.82806776,18.08,1.58,18.1489063,2.01024,0.58632,2.094,18.08,1.58,18.1489063
14/02/2021 10:00,20.83336,1.93848,20.92335044,1.98336,0.57848,2.066,18.85,1.36,18.89899733,19.33,0.36,19.33335201,1.98336,0.57848,2.066,19.33,0.36,19.33335201
14/02/2021 10:30,21.64136,1.08748,21.66866575,2.15136,0.62748,2.241,19.49,0.46,19.49542767,19.79,1.17,19.82455548,2.15136,0.62748,2.241,19.79,1.17,19.82455548
14/02/2021 11:00,21.934,0.962,21.95508597,1.824,0.532,1.9,20.11,0.43,20.11459669,20.42,0.91,20.44026663,1.824,0.532,1.9,20.42,0.91,20.44026663
14/02/2021 11:30,22.11504,3.57772,22.40256848,1.05504,0.30772,1.099,21.06,3.27,21.31235557,21.55,0,21.55,1.05504,0.30772,1.099,21.55,0,21.55
14/02/2021 12:00,22.94496,3.81978,23.26073749,1.88496,0.54978,1.9635,21.06,3.27,21.31235557,22.24,-2.93,22.43217555,1.88496,0.54978,1.9635,22.24,-2.93,22.43217555
14/02/2021 12:30,24.3676,0.2368,24.36875056,2.2176,0.6468,2.31,22.15,-0.41,22.15379426,22.5,0.41,22.50373525,2.2176,0.6468,2.31,22.5,0.41,22.50373525
14/02/2021 13:00,24.604,0.262,24.60539494,2.304,0.672,2.4,22.3,-0.41,22.30376874,22.64,0.41,22.64371215,2.304,0.672,2.4,22.64,0.41,22.64371215
14/02/2021 13:30,24.12512,1.94816,24.20365143,1.60512,0.46816,1.672,22.52,1.48,22.56857993,23.04,-1.55,23.09207873,1.60512,0.46816,1.672,23.04,-1.55,23.09207873
14/02/2021 14:00,23.07176,3.46468,23.33045471,0.94176,0.27468,0.981,22.13,3.19,22.35873431,23.21,-2.49,23.34318316,0.94176,0.27468,0.981,23.21,-2.49,23.34318316
14/02/2021 14:30,23.47624,1.05932,23.50012773,2.22624,0.64932,2.319,21.25,0.41,21.25395493,21.59,0.77,21.60372653,2.22624,0.64932,2.319,21.59,0.77,21.60372653
14/02/2021 15:00,23.45008,1.13044,23.47731132,2.47008,0.72044,2.573,20.98,0.41,20.98400581,21.32,0.86,21.33733817,2.47008,0.72044,2.573,21.32,0.86,21.33733817
14/02/2021 15:30,23.29784,1.21812,23.32966277,2.66784,0.77812,2.779,20.63,0.44,20.63469166,20.97,0.86,20.98762731,2.66784,0.77812,2.779,20.97,0.86,20.98762731
14/02/2021 16:00,23.4236,1.2198,23.45533946,2.6736,0.7798,2.785,20.75,0.44,20.75466454,21.09,0.86,21.10752709,2.6736,0.7798,2.785,21.09,0.86,21.10752709
14/02/2021 16:30,23.8568,1.2324,23.88861059,2.7168,0.7924,2.83,21.14,0.44,21.1445785,21.47,0.86,21.48721713,2.7168,0.7924,2.83,21.47,0.86,21.48721713
14/02/2021 17:00,24.20056,3.99808,24.52859042,2.53056,0.73808,2.636,21.67,3.26,21.91384266,22.47,-1.18,22.5009622,2.53056,0.73808,2.636,22.47,-1.18,22.5009622
14/02/2021 17:30,24.74488,3.90684,25.05139687,2.59488,0.75684,2.703,22.15,3.15,22.37286303,23.37,-3.12,23.57734718,2.59488,0.75684,2.703,23.37,-3.12,23.57734718
14/02/2021 18:00,25.32112,4.05116,25.64314753,2.78112,0.81116,2.897,22.54,3.24,22.77167539,23.77,-3.06,23.96615322,2.78112,0.81116,2.897,23.77,-3.06,23.96615322
14/02/2021 18:30,24.57608,4.20844,24.93380587,2.56608,0.74844,2.673,22.01,3.46,22.28029847,23.24,-2.88,23.41777103,2.56608,0.74844,2.673,23.24,-2.88,23.41777103
14/02/2021 19:00,23.7836,3.7948,24.08443763,2.5536,0.7448,2.66,21.23,3.05,21.4479696,22.29,-2.04,22.38315661,2.5536,0.7448,2.66,22.29,-2.04,22.38315661
14/02/2021 19:30,23.15184,1.46012,23.19783709,2.81184,0.82012,2.929,20.34,0.64,20.35006634,20.68,0.99,20.70368325,2.81184,0.82012,2.929,20.68,0.99,20.70368325
14/02/2021 20:00,22.02056,2.74808,22.19137234,2.77056,0.80808,2.886,19.25,1.94,19.34750888,19.81,0.35,19.81309163,2.77056,0.80808,2.886,19.81,0.35,19.81309163
14/02/2021 20:30,21.01024,2.07132,21.11209491,2.61024,0.76132,2.719,18.4,1.31,18.44657421,18.69,1.66,18.76357375,2.61024,0.76132,2.719,18.69,1.66,18.76357375
14/02/2021 21:00,19.93232,2.06776,20.03928671,2.15232,0.62776,2.242,17.78,1.44,17.8382174,18.06,1.87,18.15655529,2.15232,0.62776,2.242,18.06,1.87,18.15655529
14/02/2021 21:30,19.0948,2.2314,19.22473753,2.1648,0.6314,2.255,16.93,1.6,17.00543737,17.22,2.01,17.33691149,2.1648,0.6314,2.255,17.22,2.01,17.33691149
14/02/2021 22:00,18.13904,2.48472,18.30842991,2.27904,0.66472,2.374,15.86,1.82,15.96408469,16.17,2.26,16.32717061,2.27904,0.66472,2.374,16.17,2.26,16.32717061
14/02/2021 22:30,16.90912,4.78016,17.57180323,2.22912,0.65016,2.322,14.68,4.13,15.24989508,15.41,0.28,15.41254359,2.22912,0.65016,2.322,15.41,0.28,15.41254359
14/02/2021 23:00,15.566,5.948,16.66370487,2.016,0.588,2.1,13.55,5.36,14.57161968,14.48,-0.51,14.48897857,2.016,0.588,2.1,14.48,-0.51,14.48897857
14/02/2021 23:30,15.03648,2.86064,15.30617496,2.19648,0.64064,2.288,12.84,2.22,13.03050268,13.1,2.78,13.39172879,2.19648,0.64064,2.288,13.1,2.78,13.39172879
15/02/2021 00:00,14.08488,3.95184,14.62876905,2.23488,0.65184,2.328,11.85,3.3,12.3009146,12.27,2.84,12.59438367,2.23488,0.65184,2.328,12.27,2.84,12.59438367
15/02/2021 00:30,13.6524,6.3282,15.04772877,2.4624,0.7182,2.565,11.19,5.61,12.51751573,12.1,0,12.1,2.4624,0.7182,2.565,12.1,0,12.1
15/02/2021 01:00,13.96528,6.24404,15.29761684,2.34528,0.68404,2.443,11.62,5.56,12.88169244,12.55,-0.41,12.55669543,2.34528,0.68404,2.443,12.55,-0.41,12.55669543
15/02/2021 01:30,13.84376,6.27568,15.19979771,2.45376,0.71568,2.556,11.39,5.56,12.67460848,12.31,-0.47,12.31896911,2.45376,0.71568,2.556,12.31,-0.47,12.31896911
15/02/2021 02:00,13.71248,4.64364,14.47741345,2.41248,0.70364,2.513,11.3,3.94,11.96718848,11.86,2.92,12.2141721,2.41248,0.70364,2.513,11.86,2.92,12.2141721
15/02/2021 02:30,13.56048,3.18264,13.928956,2.34048,0.68264,2.438,11.22,2.5,11.4951468,11.46,2.96,11.83609733,2.34048,0.68264,2.438,11.46,2.96,11.83609733
15/02/2021 03:00,13.3256,3.0858,13.67822273,2.1456,0.6258,2.235,11.18,2.46,11.44744513,11.42,2.93,11.78988125,2.1456,0.6258,2.235,11.42,2.93,11.78988125
15/02/2021 03:30,13.3304,3.0872,13.68321483,2.1504,0.6272,2.24,11.18,2.46,11.44744513,11.42,2.93,11.78988125,2.1504,0.6272,2.24,11.42,2.93,11.78988125
15/02/2021 04:00,13.25888,3.11884,13.62075849,2.25888,0.65884,2.353,11,2.46,11.27171682,11.25,2.93,11.62529139,2.25888,0.65884,2.353,11.25,2.93,11.62529139
15/02/2021 04:30,13.19904,3.03972,13.54453966,2.15904,0.62972,2.249,11.04,2.41,11.29998673,11.25,2.88,11.61279036,2.15904,0.62972,2.249,11.25,2.88,11.61279036
15/02/2021 05:00,13.27376,2.97068,13.60211911,2.09376,0.61068,2.181,11.18,2.36,11.426373,11.42,2.88,11.77755492,2.09376,0.61068,2.181,11.42,2.88,11.77755492
15/02/2021 05:30,13.53424,5.22332,14.5071956,2.03424,0.59332,2.119,11.5,4.63,12.39705207,12.25,0.72,12.27114094,2.03424,0.59332,2.119,12.25,0.72,12.27114094
15/02/2021 06:00,14.31808,4.77444,15.09313394,2.03808,0.59444,2.123,12.28,4.18,12.97192353,12.96,0.46,12.96816101,2.03808,0.59444,2.123,12.96,0.46,12.96816101
15/02/2021 06:30,16.31408,4.28244,16.86678685,2.13408,0.62244,2.223,14.18,3.66,14.64472601,14.94,-0.28,14.9426236,2.13408,0.62244,2.223,14.94,-0.28,14.9426236
15/02/2021 07:00,17.77032,3.72176,18.15587427,1.96032,0.57176,2.042,15.81,3.15,16.1207506,16.63,-0.74,16.64645608,1.96032,0.57176,2.042,16.63,-0.74,16.64645608
15/02/2021 07:30,19.40368,3.04524,19.64118846,1.90368,0.55524,1.983,17.5,2.49,17.67625809,18.08,-0.29,18.08232562,1.90368,0.55524,1.983,18.08,-0.29,18.08232562
15/02/2021 08:00,20.87528,0.16904,20.8759644,1.98528,0.57904,2.068,18.89,-0.41,18.89444892,19.2,0.52,19.20704038,1.98528,0.57904,2.068,19.2,0.52,19.20704038
15/02/2021 08:30,22.2136,2.8348,22.39375172,2.0736,0.6048,2.16,20.14,2.23,20.26308219,21.08,-3.79,21.41799477,2.0736,0.6048,2.16,21.08,-3.79,21.41799477
15/02/2021 09:00,23.25832,2.49076,23.39130895,1.88832,0.55076,1.967,21.37,1.94,21.45787734,22.52,-3.7,22.82192805,1.88832,0.55076,1.967,22.52,-3.7,22.82192805
15/02/2021 09:30,24.5256,-0.9542,24.54415517,1.9056,0.5558,1.985,22.62,-1.51,22.67034406,22.99,-0.94,23.00920903,1.9056,0.5558,1.985,22.99,-0.94,23.00920903
15/02/2021 10:00,24.98008,-1.04456,25.00190998,2.11008,0.61544,2.198,22.87,-1.66,22.93016572,23.24,-0.94,23.25900256,2.11008,0.61544,2.198,23.24,-0.94,23.25900256
15/02/2021 10:30,25.20384,-1.02888,25.22483191,2.16384,0.63112,2.254,23.04,-1.66,23.09972294,23.42,-0.94,23.43885663,2.16384,0.63112,2.254,23.42,-0.94,23.43885663
15/02/2021 11:00,24.72072,0.82396,24.73444779,2.07072,0.60396,2.157,22.65,0.22,22.65106841,23.53,-3,23.72047428,2.07072,0.60396,2.157,23.53,-3,23.72047428
15/02/2021 11:30,24.05904,2.41472,24.17991477,2.27904,0.66472,2.374,21.78,1.75,21.85019222,23.01,-4.26,23.40101921,2.27904,0.66472,2.374,23.01,-4.26,23.40101921
15/02/2021 12:00,23.93728,-0.49496,23.94239669,2.89728,0.84504,3.018,21.04,-1.34,21.08262792,21.39,-0.8,21.40495503,2.89728,0.84504,3.018,21.39,-0.8,21.40495503
15/02/2021 12:30,23.88856,-0.48292,23.89344074,2.93856,0.85708,3.061,20.95,-1.34,20.99281067,21.3,-0.86,21.31735443,2.93856,0.85708,3.061,21.3,-0.86,21.31735443
15/02/2021 13:00,23.36088,-0.35516,23.36357963,2.93088,0.85484,3.053,20.43,-1.21,20.46580074,20.77,-0.73,20.78282464,2.93088,0.85484,3.053,20.77,-0.73,20.78282464
15/02/2021 13:30,22.88872,-0.20204,22.88961169,2.83872,0.82796,2.957,20.05,-1.03,20.07643893,20.4,-0.57,20.40796168,2.83872,0.82796,2.957,20.4,-0.57,20.40796168
15/02/2021 14:00,22.44616,-0.10112,22.44638777,2.87616,0.83888,2.996,19.57,-0.94,19.59256236,19.9,-0.47,19.90554948,2.87616,0.83888,2.996,19.9,-0.47,19.90554948
15/02/2021 14:30,22.09024,-0.02368,22.09025269,2.73024,0.79632,2.844,19.36,-0.82,19.37735792,19.69,-0.42,19.69447892,2.73024,0.79632,2.844,19.69,-0.42,19.69447892
15/02/2021 15:00,21.95008,-0.13456,21.95049244,2.35008,0.68544,2.448,19.6,-0.82,19.61714556,19.93,-0.42,19.934425,2.35008,0.68544,2.448,19.93,-0.42,19.934425
15/02/2021 15:30,21.76952,0.20236,21.77046051,2.57952,0.75236,2.687,19.19,-0.55,19.19788009,19.5,-0.42,19.50452255,2.57952,0.75236,2.687,19.5,-0.42,19.50452255
15/02/2021 16:00,21.84024,0.16632,21.84087328,2.25024,0.65632,2.344,19.59,-0.49,19.59612717,19.9,0,19.9,2.25024,0.65632,2.344,19.9,0,19.9
15/02/2021 16:30,22.22704,0.16372,22.22764296,1.96704,0.57372,2.049,20.26,-0.41,20.26414814,20.57,0,20.57,1.96704,0.57372,2.049,20.57,0,20.57
15/02/2021 17:00,23.11072,0.15896,23.11126667,1.95072,0.56896,2.032,21.16,-0.41,21.16397174,21.49,0,21.49,1.95072,0.56896,2.032,21.49,0,21.49
15/02/2021 17:30,24.31808,1.68444,24.37634823,2.03808,0.59444,2.123,22.28,1.09,22.30664699,23.02,-3.66,23.30913984,2.03808,0.59444,2.123,23.02,-3.66,23.30913984
15/02/2021 18:00,25.91608,1.52844,25.96111191,2.32608,0.67844,2.423,23.59,0.85,23.60530872,24.41,-2.93,24.58521914,2.32608,0.67844,2.423,24.41,-2.93,24.58521914
15/02/2021 18:30,25.52848,1.21664,25.55745496,2.14848,0.62664,2.238,23.38,0.59,23.38744321,24.05,-3.59,24.31646767,2.14848,0.62664,2.238,24.05,-3.59,24.31646767
15/02/2021 19:00,24.4988,0.1384,24.49919093,1.9488,0.5684,2.03,22.55,-0.43,22.55409941,22.89,0.41,22.89367161,1.9488,0.5684,2.03,22.89,0.41,22.89367161
15/02/2021 19:30,23.64392,0.61656,23.65195762,2.11392,0.61656,2.202,21.53,0,21.53,21.86,0.46,21.86483935,2.11392,0.61656,2.202,21.86,0.46,21.86483935
15/02/2021 20:00,22.2524,1.0932,22.27923679,2.1024,0.6132,2.19,20.15,0.48,20.15571631,20.48,0.73,20.49300612,2.1024,0.6132,2.19,20.48,0.73,20.49300612
15/02/2021 20:30,21.1912,1.3316,21.23299593,2.1312,0.6216,2.22,19.06,0.71,19.07321945,19.38,1.05,19.40842343,2.1312,0.6216,2.22,19.38,1.05,19.40842343
15/02/2021 21:00,20.14576,2.21668,20.26734606,2.04576,0.59668,2.131,18.1,1.62,18.17235263,18.53,0.9,18.55184357,2.04576,0.59668,2.131,18.53,0.9,18.55184357
15/02/2021 21:30,19.07888,2.79884,19.28307982,2.01888,0.58884,2.103,17.06,2.21,17.20254923,17.54,0.9,17.5630749,2.01888,0.58884,2.103,17.54,0.9,17.5630749
15/02/2021 22:00,18.04712,2.27416,18.18984178,2.27712,0.66416,2.372,15.77,1.61,15.85197149,16.06,1.88,16.16966295,2.27712,0.66416,2.372,16.06,1.88,16.16966295
15/02/2021 22:30,16.886,2.433,17.06037763,2.136,0.623,2.225,14.75,1.81,14.86063929,15.03,2.08,15.1732429,2.136,0.623,2.225,15.03,2.08,15.1732429
15/02/2021 23:00,15.69016,2.56588,15.89858047,2.18016,0.63588,2.271,13.51,1.93,13.64716088,13.78,2.18,13.95137269,2.18016,0.63588,2.271,13.78,2.18,13.95137269
15/02/2021 23:30,14.72048,3.22264,15.06910548,2.34048,0.68264,2.438,12.38,2.54,12.63787957,12.74,1.75,12.85963063,2.34048,0.68264,2.438,12.74,1.75,12.85963063
16/02/2021 00:00,13.71648,4.36564,14.39446547,2.31648,0.67564,2.413,11.4,3.69,11.98232448,11.98,0.97,12.01920546,2.31648,0.67564,2.413,11.98,0.97,12.01920546
16/02/2021 00:30,13.76928,2.73104,14.03750872,2.36928,0.69104,2.468,11.4,2.04,11.58108803,11.66,2.41,11.90645623,2.36928,0.69104,2.468,11.66,2.41,11.90645623
16/02/2021 01:00,14.11736,2.71548,14.37614987,2.48736,0.72548,2.591,11.63,1.99,11.79902538,11.88,2.41,12.12198416,2.48736,0.72548,2.591,11.88,2.41,12.12198416
16/02/2021 01:30,13.99832,3.26076,14.37308313,2.60832,0.76076,2.717,11.39,2.5,11.66113631,11.73,1.99,11.8976048,2.60832,0.76076,2.717,11.73,1.99,11.8976048
16/02/2021 02:00,13.47368,5.68524,14.62402156,2.62368,0.76524,2.733,10.85,4.92,11.91339162,11.65,-0.14,11.65084117,2.62368,0.76524,2.733,11.65,-0.14,11.65084117
16/02/2021 02:30,13.24008,5.74044,14.4309518,2.47008,0.72044,2.573,10.77,5.02,11.8824787,11.59,-0.36,11.59558968,2.47008,0.72044,2.573,11.59,-0.36,11.59558968
16/02/2021 03:00,12.98936,5.16648,13.9791269,2.31936,0.67648,2.416,10.67,4.49,11.57622564,11.39,0.15,11.39098767,2.31936,0.67648,2.416,11.39,0.15,11.39098767
16/02/2021 03:30,13.01624,2.82432,13.31913237,2.34624,0.68432,2.444,10.67,2.14,10.88248593,10.91,2.56,11.20632411,2.34624,0.68432,2.444,10.91,2.56,11.20632411
16/02/2021 04:00,12.89568,2.78124,13.1921893,2.33568,0.68124,2.433,10.56,2.1,10.76678225,10.8,2.51,11.08783568,2.33568,0.68124,2.433,10.8,2.51,11.08783568
16/02/2021 04:30,12.9832,2.8476,13.29181357,2.5632,0.7476,2.67,10.42,2.1,10.6295061,10.66,2.55,10.96075271,2.5632,0.7476,2.67,10.66,2.55,10.96075271
16/02/2021 05:00,12.95816,2.81988,13.26143408,2.46816,0.71988,2.571,10.49,2.1,10.69813535,10.73,2.5,11.0173908,2.46816,0.71988,2.571,10.73,2.5,11.0173908
16/02/2021 05:30,13.17776,3.75768,13.70304775,2.35776,0.68768,2.456,10.82,3.07,11.24710185,11.27,1.46,11.36417617,2.35776,0.68768,2.456,11.27,1.46,11.36417617
16/02/2021 06:00,13.78576,5.86168,14.98020264,2.40576,0.70168,2.506,11.38,5.16,12.49519908,12.3,-0.8,12.3259888,2.40576,0.70168,2.506,12.3,-0.8,12.3259888
16/02/2021 06:30,15.64176,5.30468,16.516788,2.38176,0.69468,2.481,13.26,4.61,14.03850776,14.19,-1.38,14.25694568,2.38176,0.69468,2.481,14.19,-1.38,14.25694568
16/02/2021 07:00,17.27264,2.12452,17.40280661,2.31264,0.67452,2.409,14.96,1.45,15.03010645,15.32,0.94,15.34881103,2.31264,0.67452,2.409,15.32,0.94,15.34881103
16/02/2021 07:30,18.61784,3.38812,18.92361814,2.18784,0.63812,2.279,16.43,2.75,16.65855336,16.99,-0.25,16.99183922,2.18784,0.63812,2.279,16.99,-0.25,16.99183922
16/02/2021 08:00,19.85192,0.18556,19.85278721,2.04192,0.59556,2.127,17.81,-0.41,17.81471863,18.12,0.49,18.12662407,2.04192,0.59556,2.127,18.12,0.49,18.12662407
16/02/2021 08:30,21.2012,0.0566,21.20127555,2.0112,0.5866,2.095,19.19,-0.53,19.19731752,19.5,0,19.5,2.0112,0.5866,2.095,19.5,0,19.5
16/02/2021 09:00,22.0624,-0.0768,22.06253367,2.1024,0.6132,2.19,19.96,-0.69,19.97192279,20.27,-0.41,20.2741461,2.1024,0.6132,2.19,20.27,-0.41,20.2741461
16/02/2021 09:30,2.27892,0.66856,2.374962913,2.28192,0.66556,2.377,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,2.28192,0.66556,2.377,-0.003,0.003,0.004242641
16/02/2021 10:00,22.88184,1.57012,22.93564646,2.33184,0.68012,2.429,20.55,0.89,20.56926348,21.35,-2.89,21.54471165,2.33184,0.68012,2.429,21.35,-2.89,21.54471165
16/02/2021 10:30,22.8688,0.5784,22.87611331,2.1888,0.6384,2.28,20.68,-0.06,20.68008704,21.25,-1.49,21.3021736,2.1888,0.6384,2.28,21.25,-1.49,21.3021736
16/02/2021 11:00,22.64872,1.36796,22.6899941,2.11872,0.61796,2.207,20.53,0.75,20.5436949,21.34,-2.39,21.47341845,2.11872,0.61796,2.207,21.34,-2.39,21.47341845
16/02/2021 11:30,22.67184,2.83012,22.84779876,2.09184,0.61012,2.179,20.58,2.22,20.6993913,21.8,-4.16,22.19336838,2.09184,0.61012,2.179,21.8,-4.16,22.19336838
16/02/2021 12:00,22.62728,0.41504,22.63108611,2.17728,0.63504,2.268,20.45,-0.22,20.45118334,20.94,-3.7,21.26437396,2.17728,0.63504,2.268,20.94,-3.7,21.26437396
16/02/2021 12:30,22.61504,-0.05728,22.61511254,2.37504,0.69272,2.474,20.24,-0.75,20.25389098,20.57,-0.47,20.57536877,2.37504,0.69272,2.474,20.57,-0.47,20.57536877
16/02/2021 13:00,22.77816,-0.27512,22.77982142,2.10816,0.61488,2.196,20.67,-0.89,20.68915175,21.02,-0.57,21.02772693,2.10816,0.61488,2.196,21.02,-0.57,21.02772693
16/02/2021 13:30,22.73864,-0.37748,22.74177302,1.92864,0.56252,2.009,20.81,-0.94,20.83121936,21.16,-0.62,21.16908123,1.92864,0.56252,2.009,21.16,-0.62,21.16908123
16/02/2021 14:00,22.65688,-0.37216,22.65993633,1.94688,0.56784,2.028,20.71,-0.94,20.73132171,21.06,-0.62,21.06912433,1.94688,0.56784,2.028,21.06,-0.62,21.06912433
16/02/2021 14:30,22.5036,-0.1602,22.50417021,2.1936,0.6398,2.285,20.31,-0.8,20.32574968,20.66,-0.48,20.66557524,2.1936,0.6398,2.285,20.66,-0.48,20.66557524
16/02/2021 15:00,22.52432,-0.19624,22.52517484,2.34432,0.68376,2.442,20.18,-0.88,20.1991782,20.53,-0.57,20.53791129,2.34432,0.68376,2.442,20.53,-0.57,20.53791129
16/02/2021 15:30,22.04808,-0.07056,22.04819291,2.39808,0.69944,2.498,19.65,-0.77,19.66508073,19.98,-0.49,19.98600761,2.39808,0.69944,2.498,19.98,-0.49,19.98600761
16/02/2021 16:00,21.70464,0.23552,21.70591779,2.38464,0.69552,2.484,19.32,-0.46,19.32547541,19.63,-0.41,19.63428124,2.38464,0.69552,2.484,19.63,-0.41,19.63428124
16/02/2021 16:30,22.21424,0.16832,22.21487768,2.15424,0.62832,2.244,20.06,-0.46,20.06527348,20.39,-0.41,20.3941217,2.15424,0.62832,2.244,20.39,-0.41,20.3941217
16/02/2021 17:00,22.7168,0.0874,22.71696813,1.8768,0.5474,1.955,20.84,-0.46,20.84507616,21.17,0,21.17,1.8768,0.5474,1.955,21.17,0,21.17
16/02/2021 17:30,23.6312,0.1766,23.63185987,2.0112,0.5866,2.095,21.62,-0.41,21.62388725,21.95,0,21.95,2.0112,0.5866,2.095,21.95,0,21.95
16/02/2021 18:00,24.74264,1.66952,24.79890181,2.19264,0.63952,2.284,22.55,1.03,22.57351103,23.3,-3.47,23.55697137,2.19264,0.63952,2.284,23.3,-3.47,23.55697137
16/02/2021 18:30,24.52624,3.49432,24.7739121,2.10624,0.61432,2.194,22.42,2.88,22.60422084,23.66,-3.44,23.90876827,2.10624,0.61432,2.194,23.66,-3.44,23.90876827
16/02/2021 19:00,23.77464,3.64052,24.05175447,2.02464,0.59052,2.109,21.75,3.05,21.96280947,22.78,-2.45,22.91137054,2.02464,0.59052,2.109,22.78,-2.45,22.91137054
16/02/2021 19:30,23.0072,2.1046,23.10325936,2.1072,0.6146,2.195,20.9,1.49,20.95304512,21.29,0.29,21.29197501,2.1072,0.6146,2.195,21.29,0.29,21.29197501
16/02/2021 20:00,21.78496,3.37728,22.04519227,2.18496,0.63728,2.276,19.6,2.74,19.79059373,20.52,-1.61,20.58306343,2.18496,0.63728,2.276,20.52,-1.61,20.58306343
16/02/2021 20:30,20.84768,1.35724,20.89181327,2.04768,0.59724,2.133,18.8,0.76,18.81535543,19.1,1.26,19.14151509,2.04768,0.59724,2.133,19.1,1.26,19.14151509
16/02/2021 21:00,20.02216,1.58188,20.08455216,2.13216,0.62188,2.221,17.89,0.96,17.91573889,18.18,1.45,18.23773286,2.13216,0.62188,2.221,18.18,1.45,18.23773286
16/02/2021 21:30,19.11336,1.85848,19.20350172,2.22336,0.64848,2.316,16.89,1.21,16.93328675,17.17,1.71,17.25494132,2.22336,0.64848,2.316,17.17,1.71,17.25494132
16/02/2021 22:00,17.98616,2.72388,18.19124718,2.27616,0.66388,2.371,15.71,2.06,15.84448484,16.14,1.37,16.19804,2.27616,0.66388,2.371,16.14,1.37,16.19804
16/02/2021 22:30,16.66656,3.21608,16.97402111,2.14656,0.62608,2.236,14.52,2.59,14.74918642,14.99,1.27,15.043703,2.14656,0.62608,2.236,14.99,1.27,15.043703
16/02/2021 23:00,15.5136,2.4598,15.70739956,1.9536,0.5698,2.035,13.56,1.89,13.69108104,13.82,2.27,14.00518832,1.9536,0.5698,2.035,13.82,2.27,14.00518832
16/02/2021 23:30,14.32936,3.25148,14.6936272,1.95936,0.57148,2.041,12.37,2.68,12.65698621,12.77,1.82,12.8990426,1.95936,0.57148,2.041,12.77,1.82,12.8990426
17/02/2021 00:00,13.74968,2.68824,14.01000837,2.11968,0.61824,2.208,11.63,2.07,11.81278121,11.86,2.69,12.1612376,2.11968,0.61824,2.208,11.86,2.69,12.1612376
17/02/2021 00:30,13.522,2.686,13.78619164,2.112,0.616,2.2,11.41,2.07,11.59624939,11.65,2.69,11.9565296,2.112,0.616,2.2,11.65,2.69,11.9565296
17/02/2021 01:00,13.51656,4.96608,14.39997725,1.90656,0.55608,1.986,11.61,4.41,12.41934781,12.36,0.26,12.36273433,1.90656,0.55608,1.986,12.36,0.26,12.36273433
17/02/2021 01:30,13.4996,5.9528,14.75381402,2.1696,0.6328,2.26,11.33,5.32,12.51684066,12.27,-0.42,12.27718616,2.1696,0.6328,2.26,12.27,-0.42,12.27718616
17/02/2021 02:00,13.34104,4.54572,14.09421579,2.11104,0.61572,2.199,11.23,3.93,11.89780652,11.87,1.2,11.93050292,2.11104,0.61572,2.199,11.87,1.2,11.93050292
17/02/2021 02:30,13.23736,2.72548,13.51502649,2.00736,0.58548,2.091,11.23,2.14,11.43208205,11.47,2.76,11.79739378,2.00736,0.58548,2.091,11.47,2.76,11.79739378
17/02/2021 03:00,12.99448,2.77464,13.28740522,2.00448,0.58464,2.088,10.99,2.19,11.20607871,11.22,2.82,11.56895847,2.00448,0.58464,2.088,11.22,2.82,11.56895847
17/02/2021 03:30,12.99472,2.79596,13.29210819,2.21472,0.64596,2.307,10.78,2.15,10.99231095,11.02,2.77,11.36280335,2.21472,0.64596,2.307,11.02,2.77,11.36280335
17/02/2021 04:00,12.97416,2.82788,13.27877001,2.32416,0.67788,2.421,10.65,2.15,10.86485159,10.87,2.8,11.22483407,2.32416,0.67788,2.421,10.87,2.8,11.22483407
17/02/2021 04:30,12.70664,5.05152,13.67393705,2.33664,0.68152,2.434,10.37,4.37,11.25316844,11.01,0.77,11.03689268,2.33664,0.68152,2.434,11.01,0.77,11.03689268
17/02/2021 05:00,12.69936,6.17148,14.11952229,2.43936,0.71148,2.541,10.26,5.46,11.62235776,11.13,-0.55,11.14358111,2.43936,0.71148,2.541,11.13,-0.55,11.14358111
17/02/2021 05:30,13.39624,3.04432,13.73779933,2.34624,0.68432,2.444,11.05,2.36,11.29920794,11.34,2.36,11.58297026,2.34624,0.68432,2.444,11.34,2.36,11.58297026
17/02/2021 06:00,14.1564,2.6252,14.39775455,2.4864,0.7252,2.59,11.67,1.9,11.82365849,11.91,2.5,12.16955628,2.4864,0.7252,2.59,11.91,2.5,12.16955628
17/02/2021 06:30,16.01488,2.53184,16.21377794,2.71488,0.79184,2.828,13.3,1.74,13.41333665,13.61,1.71,13.71700405,2.71488,0.79184,2.828,13.61,1.71,13.71700405
17/02/2021 07:00,17.20208,1.73144,17.28899768,2.30208,0.67144,2.398,14.9,1.06,14.93765711,15.16,1.49,15.23304631,2.30208,0.67144,2.398,15.16,1.49,15.23304631
17/02/2021 07:30,18.65512,2.14816,18.77839433,2.56512,0.74816,2.672,16.09,1.4,16.15079255,16.57,0.22,16.57146041,2.56512,0.74816,2.672,16.57,0.22,16.57146041
17/02/2021 08:00,19.77504,0.35272,19.77818542,2.61504,0.76272,2.724,17.16,-0.41,17.16489732,17.46,0.56,17.46897822,2.61504,0.76272,2.724,17.46,0.56,17.46897822
17/02/2021 08:30,20.5924,3.0532,20.81751589,2.3424,0.6832,2.44,18.25,2.37,18.40324428,18.77,-2.31,18.91161019,2.3424,0.6832,2.44,18.77,-2.31,18.91161019
17/02/2021 09:00,21.5688,0.1084,21.5690724,2.1888,0.6384,2.28,19.38,-0.53,19.38724581,19.69,0,19.69,2.1888,0.6384,2.28,19.69,0,19.69
17/02/2021 09:30,22.27488,-0.10316,22.27511888,2.35488,0.68684,2.453,19.92,-0.79,19.93565901,20.24,-0.43,20.24456717,2.35488,0.68684,2.453,20.24,-0.43,20.24456717
17/02/2021 10:00,22.40264,-0.39048,22.40604279,1.95264,0.56952,2.034,20.45,-0.96,20.47252061,20.78,-0.51,20.78625748,1.95264,0.56952,2.034,20.78,-0.51,20.78625748
17/02/2021 10:30,22.00368,-0.24976,22.00509745,2.02368,0.59024,2.108,19.98,-0.84,19.99764986,20.33,-0.47,20.33543213,2.02368,0.59024,2.108,20.33,-0.47,20.33543213
17/02/2021 11:00,21.9432,-0.4574,21.94796667,1.9632,0.5726,2.045,19.98,-1.03,20.00653143,20.33,-0.73,20.34310203,1.9632,0.5726,2.045,20.33,-0.73,20.34310203
17/02/2021 11:30,21.80432,-0.51624,21.8104304,1.86432,0.54376,1.942,19.94,-1.06,19.96815465,20.29,-0.77,20.30460539,1.86432,0.54376,1.942,20.29,-0.77,20.30460539
17/02/2021 12:00,22.06776,-0.40732,22.07151877,2.23776,0.65268,2.331,19.83,-1.06,19.8583106,20.18,-0.77,20.19468494,2.23776,0.65268,2.331,20.18,-0.77,20.19468494
17/02/2021 12:30,22.27728,-0.39996,22.2808701,2.05728,0.60004,2.143,20.22,-1,20.24471289,20.57,-0.63,20.57964528,2.05728,0.60004,2.143,20.57,-0.63,20.57964528
17/02/2021 13:00,21.93392,-0.30344,21.93601884,2.11392,0.61656,2.202,19.82,-0.92,19.84134068,20.17,-0.46,20.17524473,2.11392,0.61656,2.202,20.17,-0.46,20.17524473
17/02/2021 13:30,22.062,0.036,22.06202937,2.832,0.826,2.95,19.23,-0.79,19.24622041,19.57,-0.43,19.5747235,2.832,0.826,2.95,19.57,-0.43,19.5747235
17/02/2021 14:00,21.16048,1.22514,21.19591663,3.00048,0.87514,3.1255,18.16,0.35,18.16337248,18.74,-1.99,18.84536282,3.00048,0.87514,3.1255,18.74,-1.99,18.84536282
17/02/2021 14:30,20.4412,3.5766,20.75174029,2.7312,0.7966,2.845,17.71,2.78,17.92686531,18.87,-3.53,19.19733836,2.7312,0.7966,2.845,18.87,-3.53,19.19733836
17/02/2021 15:00,21.2248,1.5764,21.28326037,2.2848,0.6664,2.38,18.94,0.91,18.96184854,19.68,-2.63,19.85495656,2.2848,0.6664,2.38,19.68,-2.63,19.85495656
17/02/2021 15:30,21.8696,-0.1872,21.87040119,2.1696,0.6328,2.26,19.7,-0.82,19.7170586,20.03,-0.42,20.03440291,2.1696,0.6328,2.26,20.03,-0.42,20.03440291
17/02/2021 16:00,22.39984,0.10912,22.40010579,2.25984,0.65912,2.354,20.14,-0.55,20.14750853,20.55,-1.41,20.59831547,2.25984,0.65912,2.354,20.55,-1.41,20.59831547
17/02/2021 16:30,22.506,0.233,22.50720607,2.136,0.623,2.225,20.37,-0.39,20.37373309,20.75,-3.67,21.07205258,2.136,0.623,2.225,20.75,-3.67,21.07205258
17/02/2021 17:00,23.01624,1.80932,23.08724632,2.22624,0.64932,2.319,20.79,1.16,20.82233656,21.56,-3.43,21.83113602,2.22624,0.64932,2.319,21.56,-3.43,21.83113602
17/02/2021 17:30,23.93632,3.31476,24.16474806,2.41632,0.70476,2.517,21.52,2.61,21.67769591,22.73,-3.48,22.99485377,2.41632,0.70476,2.517,22.73,-3.48,22.99485377
17/02/2021 18:00,25.26704,1.37872,25.30462762,2.32704,0.67872,2.424,22.94,0.7,22.95067755,23.68,-3.43,23.92712478,2.32704,0.67872,2.424,23.68,-3.43,23.92712478
17/02/2021 18:30,24.8,2.255,24.90230963,2.28,0.665,2.375,22.52,1.59,22.57606033,23.44,-3.39,23.68387004,2.28,0.665,2.375,23.44,-3.39,23.68387004
17/02/2021 19:00,24.15128,0.19704,24.15208377,2.32128,0.67704,2.418,21.83,-0.48,21.8352765,22.17,0.42,22.17397799,2.32128,0.67704,2.418,22.17,0.42,22.17397799
17/02/2021 19:30,22.98888,1.17384,23.01882934,2.61888,0.76384,2.728,20.37,0.41,20.37412575,20.71,0.67,20.72083493,2.61888,0.76384,2.728,20.71,0.67,20.72083493
17/02/2021 20:00,21.72384,3.94112,22.07844313,2.64384,0.77112,2.754,19.08,3.17,19.34154337,19.79,-0.56,19.79792161,2.64384,0.77112,2.754,19.79,-0.56,19.79792161
17/02/2021 20:30,20.98464,1.67552,21.05142473,2.62464,0.76552,2.734,18.36,0.91,18.38253791,18.7,1.18,18.73719296,2.62464,0.76552,2.734,18.7,1.18,18.73719296
17/02/2021 21:00,19.76528,3.63904,20.09748506,2.70528,0.78904,2.818,17.06,2.85,17.2964187,17.76,-0.21,17.76124151,2.70528,0.78904,2.818,17.76,-0.21,17.76124151
17/02/2021 21:30,18.802,5.176,19.50144046,2.832,0.826,2.95,15.97,4.35,16.55183978,16.95,-1.28,16.99826168,2.832,0.826,2.95,16.95,-1.28,16.99826168
17/02/2021 22:00,17.91824,3.43032,18.24364054,2.77824,0.81032,2.894,15.14,2.62,15.36502522,15.67,0.84,15.69249821,2.77824,0.81032,2.894,15.67,0.84,15.69249821
17/02/2021 22:30,16.84024,2.47632,17.02133497,2.73024,0.79632,2.844,14.11,1.68,14.20966221,14.38,2.25,14.55496135,2.73024,0.79632,2.844,14.38,2.25,14.55496135
17/02/2021 23:00,15.7132,2.6226,15.93055821,2.6832,0.7826,2.795,13.03,1.84,13.1592743,13.3,2.39,13.51303445,2.6832,0.7826,2.795,13.3,2.39,13.51303445
17/02/2021 23:30,14.40032,4.81676,15.18454454,2.80032,0.81676,2.917,11.6,4,12.27028932,12.24,0.69,12.2594331,2.80032,0.81676,2.917,12.24,0.69,12.2594331
18/02/2021 00:00,13.8724,2.9932,14.19164289,2.8224,0.8232,2.94,11.05,2.17,11.26105679,11.29,2.68,11.60372785,2.8224,0.8232,2.94,11.29,2.68,11.60372785
18/02/2021 00:30,13.6768,2.9974,14.00140225,2.8368,0.8274,2.955,10.84,2.17,11.05506671,11.07,2.63,11.37812814,2.8368,0.8274,2.955,11.07,2.63,11.37812814
18/02/2021 01:00,13.99704,2.90872,14.29607571,2.80704,0.81872,2.924,11.19,2.09,11.38350561,11.44,2.57,11.7251226,2.80704,0.81872,2.924,11.44,2.57,11.7251226
18/02/2021 01:30,13.87488,2.95184,14.18540286,2.71488,0.79184,2.828,11.16,2.16,11.36711045,11.4,2.57,11.68609858,2.71488,0.79184,2.828,11.4,2.57,11.68609858
18/02/2021 02:00,13.69912,2.98516,14.02059446,2.82912,0.82516,2.947,10.87,2.16,11.0825313,11.12,2.6,11.41991243,2.82912,0.82516,2.947,11.12,2.6,11.41991243
18/02/2021 02:30,13.57688,2.94284,13.89215526,2.78688,0.81284,2.903,10.79,2.13,10.99822713,11.03,2.54,11.31867925,2.78688,0.81284,2.903,11.03,2.54,11.31867925
18/02/2021 03:00,13.20848,2.89664,13.52236914,2.62848,0.76664,2.738,10.58,2.13,10.79227965,10.83,2.58,11.13307235,2.62848,0.76664,2.738,10.83,2.58,11.13307235
18/02/2021 03:30,13.05952,2.94236,13.38687958,2.57952,0.75236,2.687,10.48,2.19,10.7063766,10.72,2.58,11.02609632,2.57952,0.75236,2.687,10.72,2.58,11.02609632
18/02/2021 04:00,12.93696,3.01828,13.28438739,2.73696,0.79828,2.851,10.2,2.22,10.43879303,10.43,2.66,10.76385154,2.73696,0.79828,2.851,10.43,2.66,10.76385154
18/02/2021 04:30,12.81416,5.98788,14.14416499,2.80416,0.81788,2.921,10.01,5.17,11.26627711,10.83,-0.4,10.83738437,2.80416,0.81788,2.921,10.83,-0.4,10.83738437
18/02/2021 05:00,12.93912,6.16516,14.33283029,2.82912,0.82516,2.947,10.11,5.34,11.43362147,10.98,-0.68,11.00103631,2.82912,0.82516,2.947,10.98,-0.68,11.00103631
18/02/2021 05:30,13.26552,6.19036,14.63880384,2.91552,0.85036,3.037,10.35,5.34,11.64637712,11.23,-0.68,11.25056887,2.91552,0.85036,3.037,11.23,-0.68,11.25056887
18/02/2021 06:00,14.14072,2.99396,14.45419519,2.79072,0.81396,2.907,11.35,2.18,11.55746079,11.69,2,11.85985244,2.79072,0.81396,2.907,11.69,2,11.85985244
18/02/2021 06:30,15.80888,3.19884,16.12926732,2.73888,0.79884,2.853,13.07,2.4,13.28852513,13.57,0.8,13.59356098,2.73888,0.79884,2.853,13.57,0.8,13.59356098
18/02/2021 07:00,17.19576,1.77668,17.28730036,2.76576,0.80668,2.881,14.43,0.97,14.46256547,14.69,1.41,14.75751334,2.76576,0.80668,2.881,14.69,1.41,14.75751334
18/02/2021 07:30,18.66952,1.29736,18.71454301,2.69952,0.78736,2.812,15.97,0.51,15.97814132,16.27,0.86,16.2927131,2.69952,0.78736,2.812,16.27,0.86,16.2927131
18/02/2021 08:00,19.5312,3.1666,19.78623585,2.4912,0.7266,2.595,17.04,2.44,17.21380841,17.56,-1.04,17.59077031,2.4912,0.7266,2.595,17.56,-1.04,17.59077031
18/02/2021 08:30,21.07992,1.23956,21.1163334,2.56992,0.74956,2.677,18.51,0.49,18.51648455,18.95,-2.95,19.17824288,2.56992,0.74956,2.677,18.95,-2.95,19.17824288
18/02/2021 09:00,22.21088,1.17984,22.24219442,2.81088,0.81984,2.928,19.4,0.36,19.40333992,19.99,-3.65,20.32049704,2.81088,0.81984,2.928,19.99,-3.65,20.32049704
18/02/2021 09:30,23.03576,-0.13332,23.03614579,2.76576,0.80668,2.881,20.27,-0.94,20.29178405,20.59,-0.52,20.59656525,2.76576,0.80668,2.881,20.59,-0.52,20.59656525
18/02/2021 10:00,22.9244,1.6542,22.98400516,2.4144,0.7042,2.515,20.51,0.95,20.53198967,21.4,-2.91,21.59694654,2.4144,0.7042,2.515,21.4,-2.91,21.59694654
18/02/2021 10:30,23.29944,0.98192,23.32012159,2.50944,0.73192,2.614,20.79,0.25,20.79150307,21.53,-2.22,21.64415164,2.50944,0.73192,2.614,21.53,-2.22,21.64415164
18/02/2021 11:00,23.12648,2.78564,23.29364436,2.55648,0.74564,2.663,20.57,2.04,20.67090951,21.79,-4.16,22.1835457,2.55648,0.74564,2.663,21.79,-4.16,22.1835457
18/02/2021 11:30,23.22,1.735,23.28472944,2.76,0.805,2.875,20.46,0.93,20.48112546,21.39,-3.12,21.61634798,2.76,0.805,2.875,21.39,-3.12,21.61634798
18/02/2021 12:00,23.2536,-0.4852,23.25866144,2.7936,0.8148,2.91,20.46,-1.3,20.5012585,20.82,-0.61,20.8289342,2.7936,0.8148,2.91,20.82,-0.61,20.8289342
18/02/2021 12:30,23.39856,-0.32292,23.40078818,2.93856,0.85708,3.061,20.46,-1.18,20.49399912,20.78,-0.5,20.78601453,2.93856,0.85708,3.061,20.78,-0.5,20.78601453
18/02/2021 13:00,22.93224,0.18982,22.9330256,2.98224,0.86982,3.1065,19.95,-0.68,19.96158561,20.35,-0.77,20.36456236,2.98224,0.86982,3.1065,20.35,-0.77,20.36456236
18/02/2021 13:30,22.69968,0.31824,22.70191069,2.83968,0.82824,2.958,19.86,-0.51,19.86654726,20.28,-0.84,20.29738899,2.83968,0.82824,2.958,20.28,-0.84,20.29738899
18/02/2021 14:00,21.8616,0.1238,21.86195053,2.9616,0.8638,3.085,18.9,-0.74,18.91448122,19.21,-0.46,19.21550676,2.9616,0.8638,3.085,19.21,-0.46,19.21550676
18/02/2021 14:30,21.04664,0.41652,21.05076113,3.17664,0.92652,3.309,17.87,-0.51,17.87727608,18.16,0,18.16,3.17664,0.92652,3.309,18.16,0,18.16
18/02/2021 15:00,21.21408,0.31244,21.21638068,3.09408,0.90244,3.223,18.12,-0.59,18.12960286,18.42,-0.41,18.42456241,3.09408,0.90244,3.223,18.42,-0.41,18.42456241
18/02/2021 15:30,21.09216,0.36688,21.09535054,2.97216,0.86688,3.096,18.12,-0.5,18.12689714,18.42,0,18.42,2.97216,0.86688,3.096,18.42,0,18.42
18/02/2021 16:00,21.46064,0.38852,21.46415656,2.84064,0.82852,2.959,18.62,-0.44,18.62519799,18.91,0,18.91,2.84064,0.82852,2.959,18.91,0,18.91
18/02/2021 16:30,22.23528,1.36404,22.27707974,2.58528,0.75404,2.693,19.65,0.61,19.65946591,20.23,-3.43,20.51871828,2.58528,0.75404,2.693,20.23,-3.43,20.51871828
18/02/2021 17:00,22.9304,1.8072,23.00150465,2.6304,0.7672,2.74,20.3,1.04,20.32662294,20.86,-3.32,21.12254719,2.6304,0.7672,2.74,20.86,-3.32,21.12254719
18/02/2021 17:30,24.11968,1.59824,24.17257401,2.59968,0.75824,2.708,21.52,0.84,21.53638781,22.1,-3.67,22.40265386,2.59968,0.75824,2.708,22.1,-3.67,22.40265386
18/02/2021 18:00,25.28272,3.47996,25.52109034,2.74272,0.79996,2.857,22.54,2.68,22.69876649,23.78,-3.67,24.06153154,2.74272,0.79996,2.857,23.78,-3.67,24.06153154
18/02/2021 18:30,25.55568,1.25124,25.58629285,2.81568,0.82124,2.933,22.74,0.43,22.74406516,23.38,-3.75,23.6788281,2.81568,0.82124,2.933,23.38,-3.75,23.6788281
18/02/2021 19:00,24.91032,0.33676,24.91259621,2.80032,0.81676,2.917,22.11,-0.48,22.1152097,22.45,0.41,22.45374356,2.80032,0.81676,2.917,22.45,0.41,22.45374356
18/02/2021 19:30,23.64432,1.23376,23.6764869,2.82432,0.82376,2.942,20.82,0.41,20.82403659,21.15,0.59,21.15822771,2.82432,0.82376,2.942,21.15,0.59,21.15822771
18/02/2021 20:00,22.29184,3.84012,22.62018241,2.81184,0.82012,2.929,19.48,3.02,19.71270656,20.19,-0.75,20.20392536,2.81184,0.82012,2.929,20.19,-0.75,20.20392536
18/02/2021 20:30,21.61056,1.37308,21.65413707,2.65056,0.77308,2.761,18.96,0.6,18.9694913,19.26,1.12,19.29253742,2.65056,0.77308,2.761,19.26,1.12,19.29253742
18/02/2021 21:00,20.66176,1.67968,20.72992164,2.74176,0.79968,2.856,17.92,0.88,17.94159413,18.2,1.5,18.26170857,2.74176,0.79968,2.856,18.2,1.5,18.26170857
18/02/2021 21:30,19.40272,2.64996,19.58284533,2.74272,0.79996,2.857,16.66,1.85,16.76240138,17.06,1.27,17.10720608,2.74272,0.79996,2.857,17.06,1.27,17.10720608
18/02/2021 22:00,18.28168,2.23424,18.41769942,2.55168,0.74424,2.658,15.73,1.49,15.80041139,16.01,2.07,16.14326485,2.55168,0.74424,2.658,16.01,2.07,16.14326485
18/02/2021 22:30,17.23912,2.43516,17.41026314,2.58912,0.75516,2.697,14.65,1.68,14.74601302,14.92,2.23,15.08573167,2.58912,0.75516,2.697,14.92,2.23,15.08573167
18/02/2021 23:00,15.76736,5.47048,16.68939162,2.60736,0.76048,2.716,13.16,4.71,13.97747116,14,-0.2,14.0014285,2.60736,0.76048,2.716,14,-0.2,14.0014285
18/02/2021 23:30,14.54728,6.13504,15.7880357,2.41728,0.70504,2.518,12.13,5.43,13.28991347,13.08,-0.51,13.08993888,2.41728,0.70504,2.518,13.08,-0.51,13.08993888
19/02/2021 00:00,13.7996,4.6778,14.57088786,2.2896,0.6678,2.385,11.51,4.01,12.18852739,12.13,1.08,12.17798423,2.2896,0.6678,2.385,12.13,1.08,12.17798423
19/02/2021 00:30,13.8812,2.8866,14.17815831,2.2512,0.6566,2.345,11.63,2.23,11.84186641,11.87,2.65,12.16221197,2.2512,0.6566,2.345,11.87,2.65,12.16221197
19/02/2021 01:00,14.26328,2.87804,14.55074811,2.39328,0.69804,2.493,11.87,2.18,12.06852518,12.12,2.6,12.3957412,2.39328,0.69804,2.493,12.12,2.6,12.3957412
19/02/2021 01:30,14.05592,2.85756,14.34344924,2.18592,0.63756,2.277,11.87,2.22,12.07581467,12.12,2.64,12.40419284,2.18592,0.63756,2.277,12.12,2.64,12.40419284
