Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/02/2021 02:00,13.79432,2.83376,14.08238119,2.10432,0.61376,2.192,11.69,2.22,11.89892852,11.92,2.68,12.21756113,2.10432,0.61376,2.192,11.92,2.68,12.21756113
19/02/2021 02:30,13.69608,2.89844,13.99941291,2.32608,0.67844,2.423,11.37,2.22,11.58470112,11.59,2.84,11.93288314,2.32608,0.67844,2.423,11.59,2.84,11.93288314
19/02/2021 03:00,13.35752,4.35136,14.04840469,2.50752,0.73136,2.612,10.85,3.62,11.43795873,11.33,2.84,11.68051797,2.50752,0.73136,2.612,11.33,2.84,11.68051797
19/02/2021 03:30,13.34664,3.31152,13.7513259,2.57664,0.75152,2.684,10.77,2.56,11.07007227,11.05,2.8,11.39923243,2.57664,0.75152,2.684,11.05,2.8,11.39923243
19/02/2021 04:00,13.20224,3.14732,13.57220558,2.56224,0.74732,2.669,10.64,2.4,10.90731864,10.88,2.86,11.24962222,2.56224,0.74732,2.669,10.88,2.86,11.24962222
19/02/2021 04:30,13.27904,3.20472,13.66027575,2.75904,0.80472,2.874,10.52,2.4,10.79029193,10.76,2.86,11.13360678,2.75904,0.80472,2.874,10.76,2.86,11.13360678
19/02/2021 05:00,13.36688,3.21284,13.74757512,2.78688,0.81284,2.903,10.58,2.4,10.84879717,10.82,2.86,11.191604,2.78688,0.81284,2.903,10.82,2.86,11.191604
19/02/2021 05:30,13.74528,3.10904,14.09251049,2.70528,0.78904,2.818,11.04,2.32,11.28113469,11.27,2.78,11.60781202,2.70528,0.78904,2.818,11.27,2.78,11.60781202
19/02/2021 06:00,14.41296,2.93128,14.70801885,2.71296,0.79128,2.826,11.7,2.14,11.89409938,11.95,2.56,12.22113334,2.71296,0.79128,2.826,11.95,2.56,12.22113334
19/02/2021 06:30,16.16128,2.68204,16.38231699,2.68128,0.78204,2.793,13.48,1.9,13.61324355,13.82,1.65,13.91815002,2.68128,0.78204,2.793,13.82,1.65,13.91815002
19/02/2021 07:00,17.13088,3.67484,17.52060212,2.45088,0.71484,2.553,14.68,2.96,14.97544657,15.38,-0.36,15.38421269,2.45088,0.71484,2.553,15.38,-0.36,15.38421269
19/02/2021 07:30,18.66264,2.24452,18.79712749,2.31264,0.67452,2.409,16.35,1.57,16.42520624,16.84,0.13,16.84050177,2.31264,0.67452,2.409,16.84,0.13,16.84050177
19/02/2021 08:00,19.86544,3.35992,20.14757476,2.36544,0.68992,2.464,17.5,2.67,17.70251112,17.97,-0.33,17.97302979,2.36544,0.68992,2.464,17.97,-0.33,17.97302979
19/02/2021 08:30,21.09448,2.06964,21.195766,2.36448,0.68964,2.463,18.73,1.38,18.78076942,19.49,-2.84,19.69582951,2.36448,0.68964,2.463,19.49,-2.84,19.69582951
19/02/2021 09:00,22.22016,0.15588,22.22070676,2.42016,0.70588,2.521,19.8,-0.55,19.80763742,20.1,-0.41,20.10418116,2.42016,0.70588,2.521,20.1,-0.41,20.10418116
19/02/2021 09:30,22.32008,1.95044,22.40513752,1.75008,0.51044,1.823,20.57,1.44,20.6203419,21.53,-3.64,21.83553297,1.75008,0.51044,1.823,21.53,-3.64,21.83553297
19/02/2021 10:00,22.53336,2.92848,22.72285871,2.22336,0.64848,2.316,20.31,2.28,20.43757569,21.53,-3.96,21.89115118,2.22336,0.64848,2.316,21.53,-3.96,21.89115118
19/02/2021 10:30,22.75136,2.82248,22.92576662,2.51136,0.73248,2.616,20.24,2.09,20.34762148,21.44,-3.83,21.77940541,2.51136,0.73248,2.616,21.44,-3.83,21.77940541
19/02/2021 11:00,23.26968,0.61324,23.27775914,2.47968,0.72324,2.583,20.79,-0.11,20.790291,21.5,-1.97,21.59006484,2.47968,0.72324,2.583,21.5,-1.97,21.59006484
19/02/2021 11:30,23.41776,0.23268,23.41891593,2.47776,0.72268,2.581,20.94,-0.49,20.94573226,21.5,-1.4,21.54553318,2.47776,0.72268,2.581,21.5,-1.4,21.54553318
19/02/2021 12:00,23.34736,0.86548,23.36339604,2.48736,0.72548,2.591,20.86,0.14,20.86046979,21.58,-2.18,21.68983172,2.48736,0.72548,2.591,21.58,-2.18,21.68983172
19/02/2021 12:30,23.42632,2.49976,23.55931384,2.05632,0.59976,2.142,21.37,1.9,21.45429794,22.59,-4.26,22.98816435,2.05632,0.59976,2.142,22.59,-4.26,22.98816435
19/02/2021 13:00,23.32328,1.73804,23.38794931,1.91328,0.55804,1.993,21.41,1.18,21.44249286,22.4,-3.2,22.627417,1.91328,0.55804,1.993,22.4,-3.2,22.627417
19/02/2021 13:30,23.56464,-0.26948,23.56618081,2.50464,0.73052,2.609,21.06,-1,21.08372832,21.39,-0.44,21.394525,2.50464,0.73052,2.609,21.39,-0.44,21.394525
19/02/2021 14:00,23.07544,-0.02508,23.07545363,2.48544,0.72492,2.589,20.59,-0.75,20.60365502,20.92,-0.44,20.92462664,2.48544,0.72492,2.589,20.92,-0.44,20.92462664
19/02/2021 14:30,22.6916,0.0338,22.69162517,2.4816,0.7238,2.585,20.21,-0.69,20.22177539,20.53,-0.41,20.5340936,2.4816,0.7238,2.585,20.53,-0.41,20.5340936
19/02/2021 15:00,22.21088,2.94484,22.40525101,2.45088,0.71484,2.553,19.76,2.23,19.88543437,20.78,-3.17,21.02040199,2.45088,0.71484,2.553,20.78,-3.17,21.02040199
19/02/2021 15:30,21.77704,3.11872,21.99922466,1.84704,0.53872,1.924,19.93,2.58,20.09630065,21.02,-3.08,21.24445339,1.84704,0.53872,1.924,21.02,-3.08,21.24445339
19/02/2021 16:00,21.71888,3.26884,21.96349388,2.01888,0.58884,2.103,19.7,2.68,19.8814587,20.78,-2.99,20.99401105,2.01888,0.58884,2.103,20.78,-2.99,20.99401105
19/02/2021 16:30,22.31376,3.23568,22.54713974,2.45376,0.71568,2.556,19.86,2.52,20.01924074,20.22,-0.05,20.22006182,2.45376,0.71568,2.556,20.22,-0.05,20.22006182
19/02/2021 17:00,22.90744,0.30092,22.90941641,2.43744,0.71092,2.539,20.47,-0.41,20.4741056,20.78,0.46,20.78509081,2.43744,0.71092,2.539,20.78,0.46,20.78509081
19/02/2021 17:30,23.89032,2.64176,24.03593738,2.44032,0.71176,2.542,21.45,1.93,21.53665248,22.16,-1.99,22.24917302,2.44032,0.71176,2.542,22.16,-1.99,22.24917302
19/02/2021 18:00,24.87088,0.17484,24.87149455,2.45088,0.71484,2.553,22.42,-0.54,22.42650218,22.75,0,22.75,2.45088,0.71484,2.553,22.75,0,22.75
19/02/2021 18:30,24.34336,0.01848,24.34336701,1.74336,0.50848,1.816,22.6,-0.49,22.60531132,22.94,0.41,22.94366361,1.74336,0.50848,1.816,22.94,0.41,22.94366361
19/02/2021 19:00,23.21992,2.93456,23.40462192,1.96992,0.57456,2.052,21.25,2.36,21.38064779,22.08,-2.47,22.21772491,1.96992,0.57456,2.052,22.08,-2.47,22.21772491
19/02/2021 19:30,22.3232,3.4626,22.59014956,2.4432,0.7126,2.545,19.88,2.75,20.06930243,20.77,-1.44,20.81985831,2.4432,0.7126,2.545,20.77,-1.44,20.81985831
19/02/2021 20:00,21.48536,1.38448,21.52992056,2.41536,0.70448,2.516,19.07,0.68,19.0821199,19.41,1.17,19.44523078,2.41536,0.70448,2.516,19.41,1.17,19.44523078
19/02/2021 20:30,20.28784,2.39812,20.42908298,2.42784,0.70812,2.529,17.86,1.69,17.93977982,18.35,0.65,18.36150865,2.42784,0.70812,2.529,18.35,0.65,18.36150865
19/02/2021 21:00,18.98904,4.87972,19.60600182,2.39904,0.69972,2.499,16.59,4.18,17.10849204,17.57,-1.28,17.61656323,2.39904,0.69972,2.499,17.57,-1.28,17.61656323
19/02/2021 21:30,18.05768,4.07224,18.51115733,2.40768,0.70224,2.508,15.65,3.37,16.00872887,16.39,-0.11,16.39036912,2.40768,0.70224,2.508,16.39,-0.11,16.39036912
19/02/2021 22:00,16.95432,2.58376,17.15006654,1.62432,0.47376,1.692,15.33,2.11,15.47452746,15.74,1.4,15.8021391,1.62432,0.47376,1.692,15.74,1.4,15.8021391
19/02/2021 22:30,15.87624,5.72932,16.87839164,2.22624,0.64932,2.319,13.65,5.08,14.56464555,14.63,-0.83,14.65352517,2.22624,0.64932,2.319,14.63,-0.83,14.65352517
19/02/2021 23:00,15.31576,3.14168,15.63466206,2.40576,0.70168,2.506,12.91,2.44,13.13855776,13.28,1.97,13.42532309,2.40576,0.70168,2.506,13.28,1.97,13.42532309
19/02/2021 23:30,14.41368,2.72524,14.6690526,2.38368,0.69524,2.483,12.03,2.03,12.20007377,12.28,2.65,12.56267885,2.38368,0.69524,2.483,12.28,2.65,12.56267885
20/02/2021 00:00,13.63424,2.88832,13.93681789,2.39424,0.69832,2.494,11.24,2.19,11.45136236,11.47,2.76,11.79739378,2.39424,0.69832,2.494,11.47,2.76,11.79739378
20/02/2021 00:30,12.85512,6.19816,14.27134533,2.32512,0.67816,2.422,10.53,5.52,11.88912528,11.38,-0.37,11.38601335,2.32512,0.67816,2.422,11.38,-0.37,11.38601335
20/02/2021 01:00,13.14856,6.16208,14.5208767,2.33856,0.68208,2.436,10.81,5.48,12.11967409,11.68,-0.42,11.68754893,2.33856,0.68208,2.436,11.68,-0.42,11.68754893
20/02/2021 01:30,12.69808,5.96944,14.03123122,1.67808,0.48944,1.748,11.02,5.48,12.3073474,11.91,-0.42,11.91740324,1.67808,0.48944,1.748,11.91,-0.42,11.91740324
20/02/2021 02:00,12.52,4.625,13.34694815,1.8,0.525,1.875,10.72,4.1,11.47729933,11.32,1.03,11.36676295,1.8,0.525,1.875,11.32,1.03,11.36676295
20/02/2021 02:30,12.60976,3.11368,12.98849685,2.30976,0.67368,2.406,10.3,2.44,10.58506495,10.54,2.91,10.93433583,2.30976,0.67368,2.406,10.54,2.91,10.93433583
20/02/2021 03:00,12.35472,3.06096,12.72825921,2.33472,0.68096,2.432,10.02,2.38,10.29877663,10.26,2.85,10.64847876,2.33472,0.68096,2.432,10.26,2.85,10.64847876
20/02/2021 03:30,12.17792,3.07356,12.55979724,2.37792,0.69356,2.477,9.8,2.38,10.08485994,10.05,2.85,10.44629121,2.37792,0.69356,2.477,10.05,2.85,10.44629121
20/02/2021 04:00,11.94096,3.08528,12.33310498,2.28096,0.66528,2.376,9.66,2.42,9.958513945,9.91,2.89,10.32280001,2.28096,0.66528,2.376,9.91,2.89,10.32280001
20/02/2021 04:30,11.84664,3.10652,12.24717705,2.21664,0.64652,2.309,9.63,2.46,9.939240414,9.88,2.89,10.29400311,2.21664,0.64652,2.309,9.88,2.89,10.29400311
20/02/2021 05:00,11.73768,3.09224,12.13816625,2.16768,0.63224,2.258,9.57,2.46,9.881118358,9.82,2.89,10.23643004,2.16768,0.63224,2.258,9.82,2.89,10.23643004
20/02/2021 05:30,11.664,3.027,12.05037862,1.944,0.567,2.025,9.72,2.46,10.02646498,9.98,2.89,10.39001925,1.944,0.567,2.025,9.98,2.89,10.39001925
20/02/2021 06:00,11.84864,2.81252,12.17787086,1.44864,0.42252,1.509,10.4,2.39,10.6710871,10.69,2.56,10.99225637,1.44864,0.42252,1.509,10.69,2.56,10.99225637
20/02/2021 06:30,13.09368,3.25524,13.49225865,2.14368,0.62524,2.233,10.95,2.63,11.26141199,11.32,1.91,11.48000436,2.14368,0.62524,2.233,11.32,1.91,11.48000436
20/02/2021 07:00,13.79312,2.28716,13.9814613,2.01312,0.58716,2.097,11.78,1.7,11.90203344,12.07,2.35,12.29664182,2.01312,0.58716,2.097,12.07,2.35,12.29664182
20/02/2021 07:30,14.38608,2.14844,14.54562107,2.08608,0.60844,2.173,12.3,1.54,12.39603162,12.59,2.27,12.7930059,2.08608,0.60844,2.173,12.59,2.27,12.7930059
20/02/2021 08:00,14.90312,4.31216,15.51443552,2.13312,0.62216,2.222,12.77,3.69,13.29244146,13.52,-0.27,13.52269574,2.13312,0.62216,2.222,13.52,-0.27,13.52269574
20/02/2021 08:30,16.18368,1.96024,16.30196427,2.26368,0.66024,2.358,13.92,1.3,13.98057223,14.18,1.69,14.28035364,2.26368,0.66024,2.358,14.18,1.69,14.28035364
20/02/2021 09:00,17.12248,2.60864,17.32005554,2.29248,0.66864,2.388,14.83,1.94,14.95635317,15.28,0.72,15.29695395,2.29248,0.66864,2.388,15.28,0.72,15.29695395
20/02/2021 09:30,18.07664,3.10152,18.34078352,2.33664,0.68152,2.434,15.74,2.42,15.92494898,16.42,-0.41,16.42511796,2.33664,0.68152,2.434,16.42,-0.41,16.42511796
20/02/2021 10:00,19.422,1.976,19.52226063,2.352,0.686,2.45,17.07,1.29,17.11867401,17.56,0.25,17.56177952,2.352,0.686,2.45,17.56,0.25,17.56177952
20/02/2021 10:30,19.28264,2.43452,19.43571694,1.59264,0.46452,1.659,17.69,1.97,17.79935392,18.23,-0.02,18.23001097,1.59264,0.46452,1.659,18.23,-0.02,18.23001097
20/02/2021 11:00,19.36608,1.17344,19.40159828,2.20608,0.64344,2.298,17.16,0.53,17.16818278,17.47,0.98,17.49746553,2.20608,0.64344,2.298,17.47,0.98,17.49746553
20/02/2021 11:30,19.03408,1.34244,19.08136124,2.37408,0.69244,2.473,16.66,0.65,16.67267525,16.96,1.1,16.99563473,2.37408,0.69244,2.473,16.96,1.1,16.99563473
20/02/2021 12:00,18.93136,1.31248,18.9768015,2.27136,0.66248,2.366,16.66,0.65,16.67267525,16.96,1.16,16.99962353,2.27136,0.66248,2.366,16.96,1.16,16.99962353
20/02/2021 12:30,19.33536,1.31448,19.37998978,2.41536,0.70448,2.516,16.92,0.61,16.93099229,17.23,1.12,17.26636325,2.41536,0.70448,2.516,17.23,1.12,17.26636325
20/02/2021 13:00,19.3632,1.3226,19.40831742,2.4432,0.7126,2.545,16.92,0.61,16.93099229,17.23,1.12,17.26636325,2.4432,0.7126,2.545,17.23,1.12,17.26636325
20/02/2021 13:30,19.4516,1.4288,19.50400502,2.3616,0.6888,2.46,17.09,0.74,17.10601356,17.39,1.24,17.43415326,2.3616,0.6888,2.46,17.39,1.24,17.43415326
20/02/2021 14:00,19.03232,2.76776,19.23251674,2.39232,0.69776,2.492,16.64,2.07,16.76825871,17.22,0.16,17.22074331,2.39232,0.69776,2.492,17.22,0.16,17.22074331
20/02/2021 14:30,18.26728,4.48504,18.80981399,2.41728,0.70504,2.518,15.85,3.78,16.29450521,16.79,-1.28,16.83872026,2.41728,0.70504,2.518,16.79,-1.28,16.83872026
20/02/2021 15:00,17.83096,1.89528,17.9314032,2.52096,0.73528,2.626,15.31,1.16,15.35388225,15.57,1.62,15.65405059,2.52096,0.73528,2.626,15.57,1.62,15.65405059
20/02/2021 15:30,17.31576,2.04668,17.43629672,2.52576,0.73668,2.631,14.79,1.31,14.84790221,15.06,1.88,15.17689033,2.52576,0.73668,2.631,15.06,1.88,15.17689033
20/02/2021 16:00,17.42376,2.02568,17.54111718,2.45376,0.71568,2.556,14.97,1.31,15.02720866,15.23,1.92,15.35054722,2.45376,0.71568,2.556,15.23,1.92,15.35054722
20/02/2021 16:30,17.8316,1.7288,17.91520885,1.8816,0.5488,1.96,15.95,1.18,15.99358934,16.22,1.78,16.31737724,1.8816,0.5488,1.96,16.22,1.78,16.31737724
20/02/2021 17:00,18.55344,3.32392,18.84883498,1.93344,0.56392,2.014,16.62,2.76,16.84761111,17.36,-0.38,17.36415849,1.93344,0.56392,2.014,17.36,-0.38,17.36415849
20/02/2021 17:30,20.3724,1.4082,20.42101146,2.4624,0.7182,2.565,17.91,0.69,17.92328653,18.19,1.26,18.23358714,2.4624,0.7182,2.565,18.19,1.26,18.23358714
20/02/2021 18:00,21.76784,3.41812,22.03457289,2.42784,0.70812,2.529,19.34,2.71,19.52894518,20.04,-0.68,20.05153361,2.42784,0.70812,2.529,20.04,-0.68,20.05153361
20/02/2021 18:30,21.99088,4.45484,22.43756677,2.45088,0.71484,2.553,19.54,3.74,19.89470281,20.72,-2.55,20.87632391,2.45088,0.71484,2.553,20.72,-2.55,20.87632391
20/02/2021 19:00,21.5524,2.8182,21.7358735,2.4624,0.7182,2.565,19.09,2.1,19.20515816,19.79,-0.51,19.79657041,2.4624,0.7182,2.565,19.79,-0.51,19.79657041
20/02/2021 19:30,20.65472,1.62596,20.71861975,2.45472,0.71596,2.557,18.2,0.91,18.2227358,18.48,1.4,18.53295443,2.45472,0.71596,2.557,18.48,1.4,18.53295443
20/02/2021 20:00,19.71624,1.80932,19.79908479,2.46624,0.71932,2.569,17.25,1.09,17.28440337,17.54,1.56,17.60923621,2.46624,0.71932,2.569,17.54,1.56,17.60923621
20/02/2021 20:30,18.57792,2.56356,18.75395829,2.37792,0.69356,2.477,16.2,1.87,16.30757186,16.57,1.46,16.6341967,2.37792,0.69356,2.477,16.57,1.46,16.6341967
20/02/2021 21:00,17.22768,5.14724,17.98018459,1.80768,0.52724,1.883,15.42,4.62,16.09722958,16.39,-1,16.42047807,1.80768,0.52724,1.883,16.39,-1,16.42047807
20/02/2021 21:30,16.98016,3.61588,17.3608877,2.42016,0.70588,2.521,14.56,2.91,14.84795272,15.08,1.14,15.1230288,2.42016,0.70588,2.521,15.08,1.14,15.1230288
20/02/2021 22:00,16.34096,2.58028,16.54342222,2.40096,0.70028,2.501,13.94,1.88,14.06620062,14.2,2.4,14.40138882,2.40096,0.70028,2.501,14.2,2.4,14.40138882
20/02/2021 22:30,15.15408,5.18244,16.01573679,2.37408,0.69244,2.473,12.78,4.49,13.5457927,13.54,0.41,13.54620611,2.37408,0.69244,2.473,13.54,0.41,13.54620611
20/02/2021 23:00,14.27992,5.05956,15.14976114,2.32992,0.67956,2.427,11.95,4.38,12.72740743,12.66,1.02,12.70102358,2.32992,0.67956,2.427,12.66,1.02,12.70102358
20/02/2021 23:30,13.50496,2.97228,13.82817389,2.06496,0.60228,2.151,11.44,2.37,11.68291488,11.68,2.88,12.02982959,2.06496,0.60228,2.151,11.68,2.88,12.02982959
21/02/2021 00:00,12.4188,2.7684,12.72362496,1.4688,0.4284,1.53,10.95,2.34,11.19723627,11.18,3,11.57550863,1.4688,0.4284,1.53,11.18,3,11.57550863
21/02/2021 00:30,12.14008,2.75044,12.4477493,1.51008,0.44044,1.573,10.63,2.31,10.87809726,10.86,2.97,11.25879656,1.51008,0.44044,1.573,10.86,2.97,11.25879656
21/02/2021 01:00,12.6128,2.8504,12.93087406,1.8528,0.5404,1.93,10.76,2.31,11.00516697,10.99,2.97,11.3842435,1.8528,0.5404,1.93,10.99,2.97,11.3842435
21/02/2021 01:30,12.49408,2.92244,12.83131679,1.89408,0.55244,1.973,10.6,2.37,10.86171718,10.84,3,11.24747083,1.89408,0.55244,1.973,10.84,3,11.24747083
21/02/2021 02:00,11.73152,6.28836,13.31059852,1.81152,0.52836,1.887,9.92,5.76,11.47100693,10.77,3,11.18002236,1.81152,0.52836,1.887,10.77,3,11.18002236
21/02/2021 02:30,11.68264,3.12452,12.09325029,1.83264,0.53452,1.909,9.85,2.59,10.18482204,10.11,3.08,10.56875111,1.83264,0.53452,1.909,10.11,3.08,10.56875111
21/02/2021 03:00,11.45384,3.02612,11.84684992,1.80384,0.52612,1.879,9.65,2.5,9.968575625,9.93,3.08,10.39669659,1.80384,0.52612,1.879,9.93,3.08,10.39669659
21/02/2021 03:30,11.24944,3.12192,11.67459998,1.78944,0.52192,1.864,9.46,2.6,9.810789978,9.72,3.04,10.18430165,1.78944,0.52192,1.864,9.72,3.04,10.18430165
21/02/2021 04:00,11.04864,3.17752,11.49648117,1.80864,0.52752,1.884,9.24,2.65,9.612497074,9.52,3.11,10.01511358,1.80864,0.52752,1.884,9.52,3.11,10.01511358
21/02/2021 04:30,10.93256,3.16408,11.38122447,1.76256,0.51408,1.836,9.17,2.65,9.545229175,9.44,3.11,9.939099557,1.76256,0.51408,1.836,9.44,3.11,9.939099557
21/02/2021 05:00,10.91056,3.10808,11.34462343,1.81056,0.52808,1.886,9.1,2.58,9.458667982,9.36,3.04,9.841300727,1.81056,0.52808,1.886,9.36,3.04,9.841300727
21/02/2021 05:30,10.9348,3.1064,11.3674787,1.8048,0.5264,1.88,9.13,2.58,9.487533926,9.36,3.04,9.841300727,1.8048,0.5264,1.88,9.36,3.04,9.841300727
21/02/2021 06:00,11.15144,3.08792,11.57107877,1.74144,0.50792,1.814,9.41,2.58,9.757279334,9.68,3.04,10.14613227,1.74144,0.50792,1.814,9.68,3.04,10.14613227
21/02/2021 06:30,11.27112,3.09616,11.68864204,0.98112,0.28616,1.022,10.29,2.81,10.66678021,10.63,2.34,10.88450734,0.98112,0.28616,1.022,10.63,2.34,10.88450734
21/02/2021 07:00,11.80728,5.97004,13.23076863,1.57728,0.46004,1.643,10.23,5.51,11.61950946,11.1,-0.46,11.10952744,1.57728,0.46004,1.643,11.1,-0.46,11.10952744
21/02/2021 07:30,12.32296,5.88128,13.65447903,1.75296,0.51128,1.826,10.57,5.37,11.85587618,11.45,-0.61,11.4662374,1.75296,0.51128,1.826,11.45,-0.61,11.4662374
21/02/2021 08:00,13.1836,3.5398,13.65054918,1.7136,0.4998,1.785,11.47,3.04,11.86602292,11.93,1.4,12.01186497,1.7136,0.4998,1.785,11.93,1.4,12.01186497
21/02/2021 08:30,14.18336,2.34848,14.3764759,1.74336,0.50848,1.816,12.44,1.84,12.57534095,12.7,2.26,12.89951937,1.74336,0.50848,1.816,12.7,2.26,12.89951937
21/02/2021 09:00,15.03984,2.60912,15.26447819,1.77984,0.51912,1.854,13.26,2.09,13.42369919,13.67,1.67,13.77163026,1.77984,0.51912,1.854,13.67,1.67,13.77163026
21/02/2021 09:30,16.07504,3.71772,16.49934402,1.77504,0.51772,1.849,14.3,3.2,14.65366848,14.93,0.16,14.93085731,1.77504,0.51772,1.849,14.93,0.16,14.93085731
21/02/2021 10:00,16.93904,1.83472,17.03811238,1.79904,0.52472,1.874,15.14,1.31,15.19656869,15.39,1.72,15.48581609,1.79904,0.52472,1.874,15.39,1.72,15.48581609
21/02/2021 10:30,17.74064,1.64352,17.81660646,1.76064,0.51352,1.834,15.98,1.13,16.01990325,16.26,1.59,16.3375549,1.76064,0.51352,1.834,16.26,1.59,16.3375549
21/02/2021 11:00,17.95568,3.50624,18.29481247,1.73568,0.50624,1.808,16.22,3,16.4951023,17.03,-0.77,17.04739863,1.73568,0.50624,1.808,17.03,-0.77,17.04739863
21/02/2021 11:30,18.64584,2.53212,18.8169865,1.75584,0.51212,1.829,16.89,2.02,17.01036449,17.5,0.04,17.50004571,1.75584,0.51212,1.829,17.5,0.04,17.50004571
21/02/2021 12:00,19.22656,1.20108,19.2640391,1.78656,0.52108,1.861,17.44,0.68,17.45325185,17.74,1.31,17.78830234,1.78656,0.52108,1.861,17.74,1.31,17.78830234
21/02/2021 12:30,19.79264,1.18452,19.828053,1.83264,0.53452,1.909,17.96,0.65,17.9717584,18.26,1.18,18.29808733,1.83264,0.53452,1.909,18.26,1.18,18.29808733
21/02/2021 13:00,20.01336,1.08348,20.04266717,1.86336,0.54348,1.941,18.15,0.54,18.15803128,18.45,1.08,18.48158272,1.86336,0.54348,1.941,18.45,1.08,18.48158272
21/02/2021 13:30,19.40152,1.27336,19.44326166,1.93152,0.56336,2.012,17.47,0.71,17.48442164,17.77,1.22,17.81183034,1.93152,0.56336,2.012,17.77,1.22,17.81183034
21/02/2021 14:00,18.33104,3.05072,18.58316227,1.99104,0.58072,2.074,16.34,2.47,16.52563161,17.04,-0.21,17.04129396,1.99104,0.58072,2.074,17.04,-0.21,17.04129396
21/02/2021 14:30,17.75064,4.85852,18.40354414,1.88064,0.54852,1.959,15.87,4.31,16.44484722,16.99,-1.77,17.08194954,1.88064,0.54852,1.959,16.99,-1.77,17.08194954
21/02/2021 15:00,17.6132,2.9926,17.86562255,1.9632,0.5726,2.045,15.65,2.42,15.83600013,16.23,0.47,16.23680387,1.9632,0.5726,2.045,16.23,0.47,16.23680387
21/02/2021 15:30,17.93128,1.70704,18.01235098,1.84128,0.53704,1.918,16.09,1.17,16.13248276,16.36,1.78,16.45654885,1.84128,0.53704,1.918,16.36,1.78,16.45654885
21/02/2021 16:00,18.29368,2.53024,18.46783264,1.78368,0.52024,1.858,16.51,2.01,16.63190308,17.01,0.77,17.02741906,1.78368,0.52024,1.858,17.01,0.77,17.02741906
21/02/2021 16:30,18.6092,3.8306,18.9993637,1.3392,0.3906,1.395,17.27,3.44,17.60927313,18.2,-1.16,18.23692957,1.3392,0.3906,1.395,18.2,-1.16,18.23692957
21/02/2021 17:00,19.45688,1.08784,19.487267,1.22688,0.35784,1.278,18.23,0.73,18.24461016,18.51,1.44,18.56592847,1.22688,0.35784,1.278,18.51,1.44,18.56592847
21/02/2021 17:30,20.60016,1.11588,20.63036064,1.70016,0.49588,1.771,18.9,0.62,18.91016658,19.19,1.28,19.23264152,1.70016,0.49588,1.771,19.19,1.28,19.23264152
21/02/2021 18:00,21.63344,2.28392,21.75366674,1.69344,0.49392,1.764,19.94,1.79,20.02018232,20.6,-0.1,20.60024272,1.69344,0.49392,1.764,20.6,-0.1,20.60024272
21/02/2021 18:30,21.86592,0.95756,21.88687686,1.70592,0.49756,1.777,20.16,0.46,20.16524733,20.49,0.87,20.50846167,1.70592,0.49756,1.777,20.49,0.87,20.50846167
21/02/2021 19:00,20.99128,1.20204,21.02566851,1.72128,0.50204,1.793,19.27,0.7,19.28270987,19.58,1.22,19.61797135,1.72128,0.50204,1.793,19.58,1.22,19.61797135
21/02/2021 19:30,19.93632,1.44976,19.98896343,1.57632,0.45976,1.642,18.36,0.99,18.3866718,18.66,1.43,18.71471346,1.57632,0.45976,1.642,18.66,1.43,18.71471346
21/02/2021 20:00,18.56616,1.64388,18.63879391,0.83616,0.24388,0.871,17.73,1.4,17.78518766,18.08,1.35,18.13033094,0.83616,0.24388,0.871,18.08,1.35,18.13033094
21/02/2021 20:30,17.79288,4.99084,18.47958502,1.68288,0.49084,1.753,16.11,4.5,16.72668826,17.11,-1.12,17.14661774,1.68288,0.49084,1.753,17.11,-1.12,17.14661774
21/02/2021 21:00,17.14984,3.51912,17.50717617,1.77984,0.51912,1.854,15.37,3,15.66004151,15.96,0.9,15.9853558,1.77984,0.51912,1.854,15.96,0.9,15.9853558
21/02/2021 21:30,16.57112,2.48116,16.75583997,1.82112,0.53116,1.897,14.75,1.95,14.87833996,15.02,2.31,15.19659501,1.82112,0.53116,1.897,15.02,2.31,15.19659501
21/02/2021 22:00,15.59472,4.40596,16.20517743,1.73472,0.50596,1.807,13.86,3.9,14.39824989,14.51,0.68,14.5259251,1.73472,0.50596,1.807,14.51,0.68,14.5259251
21/02/2021 22:30,14.68328,4.24804,15.28543606,1.67328,0.48804,1.743,13.01,3.76,13.5424407,13.61,1.11,13.65518949,1.67328,0.48804,1.743,13.61,1.11,13.65518949
21/02/2021 23:00,13.89864,2.85252,14.18834255,1.68864,0.49252,1.759,12.21,2.36,12.43598408,12.47,2.75,12.76962803,1.68864,0.49252,1.759,12.47,2.75,12.76962803
21/02/2021 23:30,12.67384,4.70112,13.51764586,1.68384,0.49112,1.754,10.99,4.21,11.76878074,11.58,2.94,11.94738465,1.68384,0.49112,1.754,11.58,2.94,11.94738465
22/02/2021 00:00,11.87632,5.47476,13.07746053,1.69632,0.49476,1.767,10.18,4.98,11.3328196,10.89,2.94,11.27988032,1.69632,0.49476,1.767,10.89,2.94,11.27988032
22/02/2021 00:30,11.67072,6.29896,13.26207383,1.71072,0.49896,1.782,9.96,5.8,11.52569304,10.83,0,10.83,1.71072,0.49896,1.782,10.83,0,10.83
22/02/2021 01:00,12.03664,6.13652,13.51064692,1.73664,0.50652,1.809,10.3,5.63,11.73826648,11.18,-0.41,11.18751536,1.73664,0.50652,1.809,11.18,-0.41,11.18751536
22/02/2021 01:30,11.9528,6.1954,13.46300149,1.7328,0.5054,1.805,10.22,5.69,11.69720052,11.1,0,11.1,1.7328,0.5054,1.805,11.1,0,11.1
22/02/2021 02:00,11.74536,5.54448,12.98825392,1.69536,0.49448,1.766,10.05,5.05,11.24744415,10.84,3.25,11.31671772,1.69536,0.49448,1.766,10.84,3.25,11.31671772
22/02/2021 02:30,11.73,2.89,12.08076984,1.68,0.49,1.75,10.05,2.4,10.33259406,10.32,3.25,10.81965341,1.68,0.49,1.75,10.32,3.25,10.81965341
22/02/2021 03:00,11.47944,2.96692,11.85665033,1.66944,0.48692,1.739,9.81,2.48,10.11862145,10.1,3.31,10.62855117,1.66944,0.48692,1.739,10.1,3.31,10.62855117
22/02/2021 03:30,11.43616,2.96888,11.81524456,1.67616,0.48888,1.746,9.76,2.48,10.07015392,10.03,3.22,10.53419669,1.67616,0.48888,1.746,10.03,3.22,10.53419669
22/02/2021 04:00,10.98,2.76,11.32157233,0.96,0.28,1,10.02,2.48,10.32234469,10.26,3.11,10.72099342,0.96,0.28,1,10.26,3.11,10.72099342
22/02/2021 04:30,11.26632,2.90476,11.63475814,1.45632,0.42476,1.517,9.81,2.48,10.11862145,10.06,3.11,10.52975308,1.45632,0.42476,1.517,10.06,3.11,10.52975308
22/02/2021 05:00,11.60288,2.85084,11.94797527,1.68288,0.49084,1.753,9.92,2.36,10.19686226,10.16,3,10.59365848,1.68288,0.49084,1.753,10.16,3,10.59365848
22/02/2021 05:30,11.98752,2.76636,12.30257629,1.66752,0.48636,1.737,10.32,2.28,10.56885992,10.55,2.91,10.94397551,1.66752,0.48636,1.737,10.55,2.91,10.94397551
22/02/2021 06:00,12.65848,4.83664,13.55102219,1.66848,0.48664,1.738,10.99,4.35,11.81958544,11.69,0.49,11.70026495,1.66848,0.48664,1.738,11.69,0.49,11.70026495
22/02/2021 06:30,14.86616,3.85888,15.35883029,1.67616,0.48888,1.746,13.19,3.37,13.61370633,13.87,0.14,13.87070654,1.67616,0.48888,1.746,13.87,0.14,13.87070654
22/02/2021 07:00,16.54208,2.20644,16.68858257,1.70208,0.49644,1.773,14.84,1.71,14.93819601,15.25,0.87,15.27479623,1.70208,0.49644,1.773,15.25,0.87,15.27479623
22/02/2021 07:30,18.23168,2.48924,18.40082801,1.71168,0.49924,1.783,16.52,1.99,16.63942607,17.04,-0.07,17.04014378,1.71168,0.49924,1.783,17.04,-0.07,17.04014378
22/02/2021 08:00,19.48784,3.35812,19.77505696,1.70784,0.49812,1.779,17.78,2.86,18.00855352,18.47,-1.52,18.53243913,1.70784,0.49812,1.779,18.47,-1.52,18.53243913
22/02/2021 08:30,20.79952,1.85736,20.8822848,1.73952,0.50736,1.812,19.06,1.35,19.10774974,20.06,-3.87,20.42989231,1.73952,0.50736,1.812,20.06,-3.87,20.42989231
22/02/2021 09:00,21.5804,2.9722,21.78411433,1.7904,0.5222,1.865,19.79,2.45,19.94107821,24.4,-3.49,24.64832854,1.7904,0.5222,1.865,24.4,-3.49,24.64832854
22/02/2021 09:30,0.506,0.413,0.653150059,1.416,0.413,1.475,-0.91,0,0.91,43.45,-2.04,43.49786317,1.416,0.413,1.475,43.45,-2.04,43.49786317
22/02/2021 10:00,1.32768,0.38724,1.383,1.32768,0.38724,1.383,0,0,0,44.23,-2.2,44.2846802,1.32768,0.38724,1.383,44.23,-2.2,44.2846802
22/02/2021 10:30,0.55968,0.16324,0.583,0.55968,0.16324,0.583,0,0,0,45.05,-2.39,45.11335279,0.55968,0.16324,0.583,45.05,-2.39,45.11335279
22/02/2021 11:00,1.128,0.329,1.175,1.128,0.329,1.175,0,0,0,44.22,-2.39,44.28454019,1.128,0.329,1.175,44.22,-2.39,44.28454019
22/02/2021 11:30,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0,0,0,43.7,-2.28,43.75943784,1.32576,0.38668,1.381,43.7,-2.28,43.75943784
22/02/2021 12:00,1.32288,0.38584,1.378,1.32288,0.38584,1.378,0,0,0,43.54,-2.02,43.58683287,1.32288,0.38584,1.378,43.54,-2.02,43.58683287
22/02/2021 12:30,1.6128,0.4704,1.68,1.6128,0.4704,1.68,0,0,0,43.09,-2.08,43.14017269,1.6128,0.4704,1.68,43.09,-2.08,43.14017269
22/02/2021 13:00,1.71936,0.50148,1.791,1.71936,0.50148,1.791,0,0,0,42.42,-1.83,42.45945478,1.71936,0.50148,1.791,42.42,-1.83,42.45945478
22/02/2021 13:30,1.45728,0.42504,1.518,1.45728,0.42504,1.518,0,0,0,41.81,-1.49,41.83654144,1.45728,0.42504,1.518,41.81,-1.49,41.83654144
22/02/2021 14:00,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0,0,0,41.17,-1.49,41.19695377,1.34016,0.39088,1.396,41.17,-1.49,41.19695377
22/02/2021 14:30,1.38336,0.40348,1.441,1.38336,0.40348,1.441,0,0,0,39.86,-1.14,39.87629872,1.38336,0.40348,1.441,39.86,-1.14,39.87629872
22/02/2021 15:00,1.3296,0.3878,1.385,1.3296,0.3878,1.385,0,0,0,39.73,-1.27,39.75029308,1.3296,0.3878,1.385,39.73,-1.27,39.75029308
22/02/2021 15:30,1.31616,0.38388,1.371,1.31616,0.38388,1.371,0,0,0,39.61,-0.98,39.62212135,1.31616,0.38388,1.371,39.61,-0.98,39.62212135
22/02/2021 16:00,1.4208,0.4144,1.48,1.4208,0.4144,1.48,0,0,0,39.01,-0.74,39.01701808,1.4208,0.4144,1.48,39.01,-0.74,39.01701808
22/02/2021 16:30,1.34208,0.39144,1.398,1.34208,0.39144,1.398,0,0,0,39.28,-0.43,39.28235354,1.34208,0.39144,1.398,39.28,-0.43,39.28235354
22/02/2021 17:00,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0,0,0,40.18,0.43,40.18230083,1.25568,0.36624,1.308,40.18,0.43,40.18230083
22/02/2021 17:30,1.06848,0.31164,1.113,1.06848,0.31164,1.113,0,0,0,42.13,0.49,42.13284942,1.06848,0.31164,1.113,42.13,0.49,42.13284942
22/02/2021 18:00,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,46.52,-0.96,46.52990436,0.29376,0.08568,0.306,46.52,-0.96,46.52990436
22/02/2021 18:30,1.15488,0.33684,1.203,1.15488,0.33684,1.203,0,0,0,46.89,-0.84,46.89752339,1.15488,0.33684,1.203,46.89,-0.84,46.89752339
22/02/2021 19:00,1.30176,0.37968,1.356,1.30176,0.37968,1.356,0,0,0,45.13,-0.59,45.13385647,1.30176,0.37968,1.356,45.13,-0.59,45.13385647
22/02/2021 19:30,1.28736,0.37548,1.341,1.28736,0.37548,1.341,0,0,0,42.47,0.89,42.47932438,1.28736,0.37548,1.341,42.47,0.89,42.47932438
22/02/2021 20:00,1.28928,0.37604,1.343,1.28928,0.37604,1.343,0,0,0,40.14,1.38,40.16371497,1.28928,0.37604,1.343,40.14,1.38,40.16371497
22/02/2021 20:30,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0,0,0,38.42,1.97,38.47047309,1.29888,0.37884,1.353,38.42,1.97,38.47047309
22/02/2021 21:00,1.29216,0.37688,1.346,1.29216,0.37688,1.346,0,0,0,36.71,2.4,36.78836909,1.29216,0.37688,1.346,36.71,2.4,36.78836909
22/02/2021 21:30,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0,0,0,34.79,2.98,34.91739538,1.27872,0.37296,1.332,34.79,2.98,34.91739538
22/02/2021 22:00,1.37088,0.39984,1.428,1.37088,0.39984,1.428,0,0,0,32.75,3.41,32.92704967,1.37088,0.39984,1.428,32.75,3.41,32.92704967
22/02/2021 22:30,0.6336,0.1848,0.66,0.6336,0.1848,0.66,0,0,0,30.94,3.64,31.15338184,0.6336,0.1848,0.66,30.94,3.64,31.15338184
22/02/2021 23:00,1.29312,0.37716,1.347,1.29312,0.37716,1.347,0,0,0,28.03,4.1,28.32827033,1.29312,0.37716,1.347,28.03,4.1,28.32827033
22/02/2021 23:30,1.07424,0.31332,1.119,1.07424,0.31332,1.119,0,0,0,25.49,4.61,25.90351714,1.07424,0.31332,1.119,25.49,4.61,25.90351714
23/02/2021 00:00,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,22.65,5.13,23.22368188,0.96384,0.28112,1.004,22.65,5.13,23.22368188
23/02/2021 00:30,1.34592,0.39256,1.402,1.34592,0.39256,1.402,0,0,0,22.46,4.86,22.97979983,1.34592,0.39256,1.402,22.46,4.86,22.97979983
23/02/2021 01:00,1.39968,0.40824,1.458,1.39968,0.40824,1.458,0,0,0,23.24,4.86,23.74272941,1.39968,0.40824,1.458,23.24,4.86,23.74272941
23/02/2021 01:30,1.38912,0.40516,1.447,1.38912,0.40516,1.447,0,0,0,22.68,5.25,23.27971005,1.38912,0.40516,1.447,22.68,5.25,23.27971005
23/02/2021 02:00,1.35648,0.39564,1.413,1.35648,0.39564,1.413,0,0,0,22.26,5.18,22.8547588,1.35648,0.39564,1.413,22.26,5.18,22.8547588
23/02/2021 02:30,1.34688,0.39284,1.403,1.34688,0.39284,1.403,0,0,0,22.13,5.18,22.72816095,1.34688,0.39284,1.403,22.13,5.18,22.72816095
23/02/2021 03:00,1.40736,0.41048,1.466,1.40736,0.41048,1.466,0,0,0,21.6,5.18,22.21243796,1.40736,0.41048,1.466,21.6,5.18,22.21243796
23/02/2021 03:30,1.55328,0.45304,1.618,1.55328,0.45304,1.618,0,0,0,21.35,5.15,21.96235415,1.55328,0.45304,1.618,21.35,5.15,21.96235415
23/02/2021 04:00,1.51296,0.44128,1.576,1.51296,0.44128,1.576,0,0,0,21.04,5.15,21.66111955,1.51296,0.44128,1.576,21.04,5.15,21.66111955
23/02/2021 04:30,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0,0,0,21.16,5.15,21.77769731,1.49952,0.43736,1.562,21.16,5.15,21.77769731
23/02/2021 05:00,1.69824,0.49532,1.769,1.69824,0.49532,1.769,0,0,0,21.25,5.07,21.84645051,1.69824,0.49532,1.769,21.25,5.07,21.84645051
23/02/2021 05:30,1.73952,0.50736,1.812,1.73952,0.50736,1.812,0,0,0,22.22,4.67,22.70544648,1.73952,0.50736,1.812,22.22,4.67,22.70544648
23/02/2021 06:00,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0,0,0,23.66,4.19,24.02814392,1.7472,0.5096,1.82,23.66,4.19,24.02814392
23/02/2021 06:30,1.9728,0.5754,2.055,1.9728,0.5754,2.055,0,0,0,27.44,3.22,27.62828261,1.9728,0.5754,2.055,27.44,3.22,27.62828261
23/02/2021 07:00,1.8816,0.5488,1.96,1.8816,0.5488,1.96,0,0,0,30.71,2.16,30.78586851,1.8816,0.5488,1.96,30.71,2.16,30.78586851
23/02/2021 07:30,1.8144,0.5292,1.89,1.8144,0.5292,1.89,0,0,0,33.82,0.93,33.8327844,1.8144,0.5292,1.89,33.82,0.93,33.8327844
23/02/2021 08:00,1.93248,0.56364,2.013,1.93248,0.56364,2.013,0,0,0,36.46,0.03,36.46001234,1.93248,0.56364,2.013,36.46,0.03,36.46001234
23/02/2021 08:30,1.97856,0.57708,2.061,1.97856,0.57708,2.061,0,0,0,38.92,-0.98,38.93233617,1.97856,0.57708,2.061,38.92,-0.98,38.93233617
23/02/2021 09:00,2.19456,0.64008,2.286,2.19456,0.64008,2.286,0,0,0,39.23,-1.08,39.24486336,2.19456,0.64008,2.286,39.23,-1.08,39.24486336
23/02/2021 09:30,2.32224,0.67732,2.419,2.32224,0.67732,2.419,0,0,0,38.89,-1.32,38.9123952,2.32224,0.67732,2.419,38.89,-1.32,38.9123952
23/02/2021 10:00,2.12448,0.61964,2.213,2.12448,0.61964,2.213,0,0,0,38.52,-1.19,38.53837698,2.12448,0.61964,2.213,38.52,-1.19,38.53837698
23/02/2021 10:30,2.09952,0.61236,2.187,2.09952,0.61236,2.187,0,0,0,38.78,-1.42,38.80598923,2.09952,0.61236,2.187,38.78,-1.42,38.80598923
23/02/2021 11:00,2.26752,0.66136,2.362,2.26752,0.66136,2.362,0,0,0,37.49,-1.61,37.52455463,2.26752,0.66136,2.362,37.49,-1.61,37.52455463
23/02/2021 11:30,2.27232,0.66276,2.367,2.27232,0.66276,2.367,0,0,0,37.63,-1.94,37.67997479,2.27232,0.66276,2.367,37.63,-1.94,37.67997479
23/02/2021 12:00,2.04864,0.59752,2.134,2.04864,0.59752,2.134,0,0,0,38.21,-1.87,38.2557316,2.04864,0.59752,2.134,38.21,-1.87,38.2557316
23/02/2021 12:30,1.85376,0.54068,1.931,1.85376,0.54068,1.931,0,0,0,39.7,-1.87,39.74401716,1.85376,0.54068,1.931,39.7,-1.87,39.74401716
23/02/2021 13:00,1.81344,0.52892,1.889,1.81344,0.52892,1.889,0,0,0,39.7,-1.52,39.72908758,1.81344,0.52892,1.889,39.7,-1.52,39.72908758
23/02/2021 13:30,1.73568,0.50624,1.808,1.73568,0.50624,1.808,0,0,0,40.34,-1.6,40.37171782,1.73568,0.50624,1.808,40.34,-1.6,40.37171782
23/02/2021 14:00,1.82304,0.53172,1.899,1.82304,0.53172,1.899,0,0,0,40.15,-1.65,40.18388981,1.82304,0.53172,1.899,40.15,-1.65,40.18388981
23/02/2021 14:30,2.15328,0.62804,2.243,2.15328,0.62804,2.243,0,0,0,37.96,-1.04,37.9742439,2.15328,0.62804,2.243,37.96,-1.04,37.9742439
23/02/2021 15:00,2.30592,0.67256,2.402,2.30592,0.67256,2.402,0,0,0,36.77,-0.67,36.77610365,2.30592,0.67256,2.402,36.77,-0.67,36.77610365
23/02/2021 15:30,2.08608,0.60844,2.173,2.08608,0.60844,2.173,0,0,0,37.8,-0.74,37.80724269,2.08608,0.60844,2.173,37.8,-0.74,37.80724269
23/02/2021 16:00,2.016,0.588,2.1,2.016,0.588,2.1,0,0,0,38.73,-0.58,38.73434264,2.016,0.588,2.1,38.73,-0.58,38.73434264
23/02/2021 16:30,2.00352,0.58436,2.087,2.00352,0.58436,2.087,0,0,0,40,-0.82,40.00840412,2.00352,0.58436,2.087,40,-0.82,40.00840412
23/02/2021 17:00,2.0064,0.5852,2.09,2.0064,0.5852,2.09,0,0,0,41.33,-0.56,41.33379368,2.0064,0.5852,2.09,41.33,-0.56,41.33379368
23/02/2021 17:30,2.00544,0.58492,2.089,2.00544,0.58492,2.089,0,0,0,42.9,-0.48,42.90268523,2.00544,0.58492,2.089,42.9,-0.48,42.90268523
23/02/2021 18:00,2.0112,0.5866,2.095,2.0112,0.5866,2.095,0,0,0,44.5,-0.78,44.50683543,2.0112,0.5866,2.095,44.5,-0.78,44.50683543
23/02/2021 18:30,2.00352,0.58436,2.087,2.00352,0.58436,2.087,0,0,0,44.7,-0.68,44.70517196,2.00352,0.58436,2.087,44.7,-0.68,44.70517196
23/02/2021 19:00,2.0064,0.5852,2.09,2.0064,0.5852,2.09,0,0,0,43.04,-0.44,43.04224901,2.0064,0.5852,2.09,43.04,-0.44,43.04224901
23/02/2021 19:30,2.04288,0.59584,2.128,2.04288,0.59584,2.128,0,0,0,40.84,0.68,40.84566072,2.04288,0.59584,2.128,40.84,0.68,40.84566072
23/02/2021 20:00,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0,0,0,38.71,1.07,38.72478534,2.00448,0.58464,2.088,38.71,1.07,38.72478534
23/02/2021 20:30,2.03328,0.59304,2.118,2.03328,0.59304,2.118,0,0,0,36.39,1.81,36.43498593,2.03328,0.59304,2.118,36.39,1.81,36.43498593
23/02/2021 21:00,2.02176,0.58968,2.106,2.02176,0.58968,2.106,0,0,0,34.38,2.34,34.45954149,2.02176,0.58968,2.106,34.38,2.34,34.45954149
23/02/2021 21:30,2.00928,0.58604,2.093,2.00928,0.58604,2.093,0,0,0,32.51,2.82,32.63207778,2.00928,0.58604,2.093,32.51,2.82,32.63207778
23/02/2021 22:00,2.01024,0.58632,2.094,2.01024,0.58632,2.094,0,0,0,30.42,3.21,30.58889504,2.01024,0.58632,2.094,30.42,3.21,30.58889504
23/02/2021 22:30,2.0112,0.5866,2.095,2.0112,0.5866,2.095,0,0,0,28.02,3.71,28.26454493,2.0112,0.5866,2.095,28.02,3.71,28.26454493
23/02/2021 23:00,2.00736,0.58548,2.091,2.00736,0.58548,2.091,0,0,0,25.71,4.12,26.03802028,2.00736,0.58548,2.091,25.71,4.12,26.03802028
23/02/2021 23:30,2.00832,0.58576,2.092,2.00832,0.58576,2.092,0,0,0,23.77,4.39,24.17198792,2.00832,0.58576,2.092,23.77,4.39,24.17198792
24/02/2021 00:00,2.03808,0.59444,2.123,2.03808,0.59444,2.123,0,0,0,22.54,4.45,22.97507563,2.03808,0.59444,2.123,22.54,4.45,22.97507563
24/02/2021 00:30,2.03136,0.59248,2.116,2.03136,0.59248,2.116,0,0,0,22.09,4.52,22.5476939,2.03136,0.59248,2.116,22.09,4.52,22.5476939
24/02/2021 01:00,2.02944,0.59192,2.114,2.02944,0.59192,2.114,0,0,0,22.85,4.37,23.26412259,2.02944,0.59192,2.114,22.85,4.37,23.26412259
24/02/2021 01:30,2.01696,0.58828,2.101,2.01696,0.58828,2.101,0,0,0,22.45,4.61,22.91843363,2.01696,0.58828,2.101,22.45,4.61,22.91843363
24/02/2021 02:00,2.01792,0.58856,2.102,2.01792,0.58856,2.102,0,0,0,21.94,4.71,22.43986854,2.01792,0.58856,2.102,21.94,4.71,22.43986854
24/02/2021 02:30,2.02656,0.59108,2.111,2.02656,0.59108,2.111,0,0,0,21.38,4.89,21.93208836,2.02656,0.59108,2.111,21.38,4.89,21.93208836
24/02/2021 03:00,2.016,0.588,2.1,2.016,0.588,2.1,0,0,0,20.81,4.95,21.39061944,2.016,0.588,2.1,20.81,4.95,21.39061944
24/02/2021 03:30,2.04576,0.59668,2.131,2.04576,0.59668,2.131,0,0,0,20.58,5.04,21.18815707,2.04576,0.59668,2.131,20.58,5.04,21.18815707
24/02/2021 04:00,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0,0,0,20.11,5.19,20.7689239,1.9488,0.5684,2.03,20.11,5.19,20.7689239
24/02/2021 04:30,2.02176,0.58968,2.106,2.02176,0.58968,2.106,0,0,0,19.88,5.19,20.54630137,2.02176,0.58968,2.106,19.88,5.19,20.54630137
24/02/2021 05:00,1.9344,0.5642,2.015,1.9344,0.5642,2.015,0,0,0,20.21,5.01,20.82172423,1.9344,0.5642,2.015,20.21,5.01,20.82172423
24/02/2021 05:30,1.92288,0.56084,2.003,1.92288,0.56084,2.003,0,0,0,21.38,4.78,21.90782509,1.92288,0.56084,2.003,21.38,4.78,21.90782509
24/02/2021 06:00,1.89984,0.55412,1.979,1.89984,0.55412,1.979,0,0,0,22.84,4.37,23.25430068,1.89984,0.55412,1.979,22.84,4.37,23.25430068
24/02/2021 06:30,1.97184,0.57512,2.054,1.97184,0.57512,2.054,0,0,0,26.24,3.44,26.4645272,1.97184,0.57512,2.054,26.24,3.44,26.4645272
24/02/2021 07:00,1.96032,0.57176,2.042,1.96032,0.57176,2.042,0,0,0,29.21,2.45,29.31256727,1.96032,0.57176,2.042,29.21,2.45,29.31256727
24/02/2021 07:30,2.0592,0.6006,2.145,2.0592,0.6006,2.145,0,0,0,32.36,1.14,32.38007412,2.0592,0.6006,2.145,32.36,1.14,32.38007412
24/02/2021 08:00,1.96704,0.57372,2.049,1.96704,0.57372,2.049,0,0,0,34.61,0.52,34.61390617,1.96704,0.57372,2.049,34.61,0.52,34.61390617
24/02/2021 08:30,1.81824,0.53032,1.894,1.81824,0.53032,1.894,0,0,0,36.99,-0.78,36.99822293,1.81824,0.53032,1.894,36.99,-0.78,36.99822293
24/02/2021 09:00,1.7328,0.5054,1.805,1.7328,0.5054,1.805,0,0,0,38.42,-1.09,38.43545889,1.7328,0.5054,1.805,38.42,-1.09,38.43545889
24/02/2021 09:30,1.73088,0.50484,1.803,1.73088,0.50484,1.803,0,0,0,37.92,-1.31,37.94262115,1.73088,0.50484,1.803,37.92,-1.31,37.94262115
24/02/2021 10:00,1.53312,0.44716,1.597,1.53312,0.44716,1.597,0,0,0,37.43,-1.24,37.45053404,1.53312,0.44716,1.597,37.43,-1.24,37.45053404
24/02/2021 10:30,1.76352,0.51436,1.837,1.76352,0.51436,1.837,0,0,0,36.78,-1.24,36.80089673,1.76352,0.51436,1.837,36.78,-1.24,36.80089673
24/02/2021 11:00,1.8576,0.5418,1.935,1.8576,0.5418,1.935,0,0,0,36.88,-1.46,36.90888782,1.8576,0.5418,1.935,36.88,-1.46,36.90888782
24/02/2021 11:30,1.96896,0.57428,2.051,1.96896,0.57428,2.051,0,0,0,36.18,-1.42,36.2078555,1.96896,0.57428,2.051,36.18,-1.42,36.2078555
24/02/2021 12:00,1.8864,0.5502,1.965,1.8864,0.5502,1.965,0,0,0,36.03,-1.26,36.05202491,1.8864,0.5502,1.965,36.03,-1.26,36.05202491
24/02/2021 12:30,1.78272,0.51996,1.857,1.78272,0.51996,1.857,0,0,0,37.52,-1.33,37.54356536,1.78272,0.51996,1.857,37.52,-1.33,37.54356536
24/02/2021 13:00,1.65984,0.48412,1.729,1.65984,0.48412,1.729,0,0,0,38.31,-1.07,38.32493966,1.65984,0.48412,1.729,38.31,-1.07,38.32493966
24/02/2021 13:30,1.56864,0.45752,1.634,1.56864,0.45752,1.634,0,0,0,38.74,-1.32,38.76248186,1.56864,0.45752,1.634,38.74,-1.32,38.76248186
24/02/2021 14:00,1.61184,0.47012,1.679,1.61184,0.47012,1.679,0,0,0,37.33,-1.11,37.34649917,1.61184,0.47012,1.679,37.33,-1.11,37.34649917
24/02/2021 14:30,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0,0,0,36.61,-0.65,36.61576983,1.49952,0.43736,1.562,36.61,-0.65,36.61576983
24/02/2021 15:00,1.6272,0.4746,1.695,1.6272,0.4746,1.695,0,0,0,36.4,-0.58,36.40462059,1.6272,0.4746,1.695,36.4,-0.58,36.40462059
24/02/2021 15:30,1.56768,0.45724,1.633,1.56768,0.45724,1.633,0,0,0,36.4,-0.47,36.40303421,1.56768,0.45724,1.633,36.4,-0.47,36.40303421
24/02/2021 16:00,1.90176,0.55468,1.981,1.90176,0.55468,1.981,0,0,0,36.44,-0.47,36.44303088,1.90176,0.55468,1.981,36.44,-0.47,36.44303088
24/02/2021 16:30,2.03328,0.59304,2.118,2.03328,0.59304,2.118,0,0,0,36.44,0.41,36.44230646,2.03328,0.59304,2.118,36.44,0.41,36.44230646
24/02/2021 17:00,2.01216,0.58688,2.096,2.01216,0.58688,2.096,0,0,0,37.71,0.41,37.71222879,2.01216,0.58688,2.096,37.71,0.41,37.71222879
24/02/2021 17:30,1.96896,0.57428,2.051,1.96896,0.57428,2.051,0,0,0,39.64,0.51,39.64328064,1.96896,0.57428,2.051,39.64,0.51,39.64328064
24/02/2021 18:00,1.95648,0.57064,2.038,1.95648,0.57064,2.038,0,0,0,42.52,-0.43,42.52217422,1.95648,0.57064,2.038,42.52,-0.43,42.52217422
24/02/2021 18:30,1.93728,0.56504,2.018,1.93728,0.56504,2.018,0,0,0,43.28,-0.52,43.28312373,1.93728,0.56504,2.018,43.28,-0.52,43.28312373
24/02/2021 19:00,1.94688,0.56784,2.028,1.94688,0.56784,2.028,0,0,0,41.85,0.54,41.85348373,1.94688,0.56784,2.028,41.85,0.54,41.85348373
24/02/2021 19:30,1.93152,0.56336,2.012,1.93152,0.56336,2.012,0,0,0,39.88,0.88,39.88970795,1.93152,0.56336,2.012,39.88,0.88,39.88970795
24/02/2021 20:00,1.944,0.567,2.025,1.944,0.567,2.025,0,0,0,37.27,1.66,37.30694975,1.944,0.567,2.025,37.27,1.66,37.30694975
24/02/2021 20:30,1.95648,0.57064,2.038,1.95648,0.57064,2.038,0,0,0,35.39,2.28,35.46336842,1.95648,0.57064,2.038,35.39,2.28,35.46336842
24/02/2021 21:00,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0,0,0,33.34,2.79,33.45653449,1.94304,0.56672,2.024,33.34,2.79,33.45653449
24/02/2021 21:30,1.96608,0.57344,2.048,1.96608,0.57344,2.048,0,0,0,31.58,3.36,31.75824302,1.96608,0.57344,2.048,31.58,3.36,31.75824302
24/02/2021 22:00,1.97376,0.57568,2.056,1.97376,0.57568,2.056,0,0,0,29.49,3.74,29.72621234,1.97376,0.57568,2.056,29.49,3.74,29.72621234
24/02/2021 22:30,1.9584,0.5712,2.04,1.9584,0.5712,2.04,0,0,0,27.51,4.09,27.81237494,1.9584,0.5712,2.04,27.51,4.09,27.81237494
24/02/2021 23:00,1.92384,0.56112,2.004,1.92384,0.56112,2.004,0,0,0,25.09,4.45,25.48157373,1.92384,0.56112,2.004,25.09,4.45,25.48157373
24/02/2021 23:30,1.75776,0.51268,1.831,1.75776,0.51268,1.831,0,0,0,23.45,4.86,23.94832144,1.75776,0.51268,1.831,23.45,4.86,23.94832144
25/02/2021 00:00,1.65216,0.48188,1.721,1.65216,0.48188,1.721,0,0,0,21.95,4.99,22.51005553,1.65216,0.48188,1.721,21.95,4.99,22.51005553
25/02/2021 00:30,1.5456,0.4508,1.61,1.5456,0.4508,1.61,0,0,0,21.71,4.86,22.24733018,1.5456,0.4508,1.61,21.71,4.86,22.24733018
25/02/2021 01:00,1.54752,0.45136,1.612,1.54752,0.45136,1.612,0,0,0,22.24,4.86,22.76482374,1.54752,0.45136,1.612,22.24,4.86,22.76482374
25/02/2021 01:30,1.344,0.392,1.4,1.344,0.392,1.4,0,0,0,22.48,4.86,22.99934782,1.344,0.392,1.4,22.48,4.86,22.99934782
25/02/2021 02:00,1.272,0.371,1.325,1.272,0.371,1.325,0,0,0,22.22,4.67,22.70544648,1.272,0.371,1.325,22.22,4.67,22.70544648
25/02/2021 02:30,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0,0,0,21.55,4.85,22.08902442,1.29888,0.37884,1.353,21.55,4.85,22.08902442
25/02/2021 03:00,1.36032,0.39676,1.417,1.36032,0.39676,1.417,0,0,0,20.91,4.96,21.49022336,1.36032,0.39676,1.417,20.91,4.96,21.49022336
25/02/2021 03:30,1.39584,0.40712,1.454,1.39584,0.40712,1.454,0,0,0,20.81,4.81,21.35865632,1.39584,0.40712,1.454,20.81,4.81,21.35865632
25/02/2021 04:00,1.48032,0.43176,1.542,1.48032,0.43176,1.542,0,0,0,20.31,4.75,20.85805839,1.48032,0.43176,1.542,20.31,4.75,20.85805839
25/02/2021 04:30,1.3776,0.4018,1.435,1.3776,0.4018,1.435,0,0,0,20.61,4.75,21.15028605,1.3776,0.4018,1.435,20.61,4.75,21.15028605
25/02/2021 05:00,1.34496,0.39228,1.401,1.34496,0.39228,1.401,0,0,0,20.61,4.75,21.15028605,1.34496,0.39228,1.401,20.61,4.75,21.15028605
25/02/2021 05:30,1.3344,0.3892,1.39,1.3344,0.3892,1.39,0,0,0,21.87,4.41,22.31019946,1.3344,0.3892,1.39,21.87,4.41,22.31019946
25/02/2021 06:00,1.29216,0.37688,1.346,1.29216,0.37688,1.346,0,0,0,23.43,4.07,23.78087046,1.29216,0.37688,1.346,23.43,4.07,23.78087046
25/02/2021 06:30,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0,0,0,26.78,3.26,26.97769449,1.28064,0.37352,1.334,26.78,3.26,26.97769449
25/02/2021 07:00,1.3104,0.3822,1.365,1.3104,0.3822,1.365,0,0,0,29.73,2.32,29.82038397,1.3104,0.3822,1.365,29.73,2.32,29.82038397
25/02/2021 07:30,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0,32.91,1.14,32.92973884,1.28448,0.37464,1.338,32.91,1.14,32.92973884
25/02/2021 08:00,1.3104,0.3822,1.365,1.3104,0.3822,1.365,0,0,0,35.42,0.33,35.42153723,1.3104,0.3822,1.365,35.42,0.33,35.42153723
25/02/2021 08:30,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0,0,0,37.34,-0.59,37.34466093,1.47648,0.43064,1.538,37.34,-0.59,37.34466093
25/02/2021 09:00,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0,0,0,38.51,-1.06,38.52458566,1.3392,0.3906,1.395,38.51,-1.06,38.52458566
25/02/2021 09:30,1.47552,0.43036,1.537,1.47552,0.43036,1.537,0,0,0,38.91,-1.45,38.9370081,1.47552,0.43036,1.537,38.91,-1.45,38.9370081
25/02/2021 10:00,1.41984,0.41412,1.479,1.41984,0.41412,1.479,0,0,0,38.84,-1.45,38.86705674,1.41984,0.41412,1.479,38.84,-1.45,38.86705674
25/02/2021 10:30,1.46592,0.42756,1.527,1.46592,0.42756,1.527,0,0,0,39.54,-1.52,39.5692052,1.46592,0.42756,1.527,39.54,-1.52,39.5692052
25/02/2021 11:00,1.59552,0.46536,1.662,1.59552,0.46536,1.662,0,0,0,39.06,-1.65,39.0948347,1.59552,0.46536,1.662,39.06,-1.65,39.0948347
25/02/2021 11:30,1.69824,0.49532,1.769,1.69824,0.49532,1.769,0,0,0,38.25,-1.55,38.28139235,1.69824,0.49532,1.769,38.25,-1.55,38.28139235
25/02/2021 12:00,1.5504,0.4522,1.615,1.5504,0.4522,1.615,0,0,0,38.45,-1.46,38.47770913,1.5504,0.4522,1.615,38.45,-1.46,38.47770913
25/02/2021 12:30,1.90752,0.55636,1.987,1.90752,0.55636,1.987,0,0,0,37.77,-1.52,37.80057275,1.90752,0.55636,1.987,37.77,-1.52,37.80057275
25/02/2021 13:00,2.05824,0.60032,2.144,2.05824,0.60032,2.144,0,0,0,36.28,-1.03,36.29461806,2.05824,0.60032,2.144,36.28,-1.03,36.29461806
25/02/2021 13:30,1.99488,0.58184,2.078,1.99488,0.58184,2.078,0,0,0,35.65,-0.75,35.65788833,1.99488,0.58184,2.078,35.65,-0.75,35.65788833
25/02/2021 14:00,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0,0,0,35.39,-0.62,35.3954305,1.75008,0.51044,1.823,35.39,-0.62,35.3954305
25/02/2021 14:30,1.47552,0.43036,1.537,1.47552,0.43036,1.537,0,0,0,36.08,-0.67,36.08622036,1.47552,0.43036,1.537,36.08,-0.67,36.08622036
25/02/2021 15:00,1.73184,0.50512,1.804,1.73184,0.50512,1.804,0,0,0,35.54,-0.73,35.5474964,1.73184,0.50512,1.804,35.54,-0.73,35.5474964
25/02/2021 15:30,1.57152,0.45836,1.637,1.57152,0.45836,1.637,0,0,0,35.04,-0.43,35.04263831,1.57152,0.45836,1.637,35.04,-0.43,35.04263831
25/02/2021 16:00,1.5168,0.4424,1.58,1.5168,0.4424,1.58,0,0,0,36.56,-0.62,36.56525673,1.5168,0.4424,1.58,36.56,-0.62,36.56525673
25/02/2021 16:30,1.59456,0.46508,1.661,1.59456,0.46508,1.661,0,0,0,36.56,-0.43,36.56252863,1.59456,0.46508,1.661,36.56,-0.43,36.56252863
25/02/2021 17:00,1.48032,0.43176,1.542,1.48032,0.43176,1.542,0,0,0,38.15,0.34,38.15151504,1.48032,0.43176,1.542,38.15,0.34,38.15151504
25/02/2021 17:30,1.60512,0.46816,1.672,1.60512,0.46816,1.672,0,0,0,39.88,0.45,39.88253879,1.60512,0.46816,1.672,39.88,0.45,39.88253879
25/02/2021 18:00,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0,0,0,43.3,-0.63,43.3045829,0.8736,0.2548,0.91,43.3,-0.63,43.3045829
25/02/2021 18:30,1.79808,0.52444,1.873,1.79808,0.52444,1.873,0,0,0,43.99,-0.63,43.99451102,1.79808,0.52444,1.873,43.99,-0.63,43.99451102
25/02/2021 19:00,1.89024,0.55132,1.969,1.89024,0.55132,1.969,0,0,0,42.69,0.32,42.69119933,1.89024,0.55132,1.969,42.69,0.32,42.69119933
25/02/2021 19:30,1.8672,0.5446,1.945,1.8672,0.5446,1.945,0,0,0,40.71,0.85,40.71887277,1.8672,0.5446,1.945,40.71,0.85,40.71887277
25/02/2021 20:00,1.8288,0.5334,1.905,1.8288,0.5334,1.905,0,0,0,38.69,1.43,38.71641771,1.8288,0.5334,1.905,38.69,1.43,38.71641771
25/02/2021 20:30,1.82016,0.53088,1.896,1.82016,0.53088,1.896,0,0,0,36.19,2.19,36.25620223,1.82016,0.53088,1.896,36.19,2.19,36.25620223
25/02/2021 21:00,1.78752,0.52136,1.862,1.78752,0.52136,1.862,0,0,0,34.33,2.74,34.43917101,1.78752,0.52136,1.862,34.33,2.74,34.43917101
25/02/2021 21:30,1.776,0.518,1.85,1.776,0.518,1.85,0,0,0,32.35,3.48,32.53663935,1.776,0.518,1.85,32.35,3.48,32.53663935
25/02/2021 22:00,1.77024,0.51632,1.844,1.77024,0.51632,1.844,0,0,0,30.41,3.76,30.64156817,1.77024,0.51632,1.844,30.41,3.76,30.64156817
