Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/02/2021 22:30,1.76928,0.51604,1.843,1.76928,0.51604,1.843,0,0,0,28.15,4.22,28.46455515,1.76928,0.51604,1.843,28.15,4.22,28.46455515
25/02/2021 23:00,1.76736,0.51548,1.841,1.76736,0.51548,1.841,0,0,0,26.11,4.43,26.48314558,1.76736,0.51548,1.841,26.11,4.43,26.48314558
25/02/2021 23:30,1.78656,0.52108,1.861,1.78656,0.52108,1.861,0,0,0,24.06,4.83,24.54001834,1.78656,0.52108,1.861,24.06,4.83,24.54001834
26/02/2021 00:00,1.78272,0.51996,1.857,1.78272,0.51996,1.857,0,0,0,22.39,4.96,22.93280838,1.78272,0.51996,1.857,22.39,4.96,22.93280838
26/02/2021 00:30,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0,0,0,22.06,4.91,22.59981637,1.8624,0.5432,1.94,22.06,4.91,22.59981637
26/02/2021 01:00,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0,0,0,22.79,4.83,23.29620141,1.8624,0.5432,1.94,22.79,4.83,23.29620141
26/02/2021 01:30,1.90176,0.55468,1.981,1.90176,0.55468,1.981,0,0,0,22.44,5.09,23.01003477,1.90176,0.55468,1.981,22.44,5.09,23.01003477
26/02/2021 02:00,1.86624,0.54432,1.944,1.86624,0.54432,1.944,0,0,0,22.15,5.09,22.72730956,1.86624,0.54432,1.944,22.15,5.09,22.72730956
26/02/2021 02:30,1.87872,0.54796,1.957,1.87872,0.54796,1.957,0,0,0,21.44,5.18,22.05688101,1.87872,0.54796,1.957,21.44,5.18,22.05688101
26/02/2021 03:00,1.8384,0.5362,1.915,1.8384,0.5362,1.915,0,0,0,21.14,5.27,21.78698006,1.8384,0.5362,1.915,21.14,5.27,21.78698006
26/02/2021 03:30,1.81728,0.53004,1.893,1.81728,0.53004,1.893,0,0,0,21.24,5.21,21.86965249,1.81728,0.53004,1.893,21.24,5.21,21.86965249
26/02/2021 04:00,1.78368,0.52024,1.858,1.78368,0.52024,1.858,0,0,0,20.94,5.31,21.60277066,1.78368,0.52024,1.858,20.94,5.31,21.60277066
26/02/2021 04:30,1.78368,0.52024,1.858,1.78368,0.52024,1.858,0,0,0,20.94,5.22,21.58082482,1.78368,0.52024,1.858,20.94,5.22,21.58082482
26/02/2021 05:00,1.80672,0.52696,1.882,1.80672,0.52696,1.882,0,0,0,21.08,5.22,21.71669404,1.80672,0.52696,1.882,21.08,5.22,21.71669404
26/02/2021 05:30,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0,0,0,22.26,4.96,22.80590274,1.71264,0.49952,1.784,22.26,4.96,22.80590274
26/02/2021 06:00,1.74912,0.51016,1.822,1.74912,0.51016,1.822,0,0,0,23.96,4.58,24.39381069,1.74912,0.51016,1.822,23.96,4.58,24.39381069
26/02/2021 06:30,1.71168,0.49924,1.783,1.71168,0.49924,1.783,0,0,0,27.67,3.44,27.88301454,1.71168,0.49924,1.783,27.67,3.44,27.88301454
26/02/2021 07:00,1.72416,0.50288,1.796,1.72416,0.50288,1.796,0,0,0,30.98,2.35,31.06900224,1.72416,0.50288,1.796,30.98,2.35,31.06900224
26/02/2021 07:30,1.69344,0.49392,1.764,1.69344,0.49392,1.764,0,0,0,34.41,1.15,34.42921143,1.69344,0.49392,1.764,34.41,1.15,34.42921143
26/02/2021 08:00,1.7712,0.5166,1.845,1.7712,0.5166,1.845,0,0,0,37.1,0.08,37.10008625,1.7712,0.5166,1.845,37.1,0.08,37.10008625
26/02/2021 08:30,2.01312,0.58716,2.097,2.01312,0.58716,2.097,0,0,0,38.72,-0.91,38.73069196,2.01312,0.58716,2.097,38.72,-0.91,38.73069196
26/02/2021 09:00,2.10816,0.61488,2.196,2.10816,0.61488,2.196,0,0,0,39.3,-1.05,39.31402422,2.10816,0.61488,2.196,39.3,-1.05,39.31402422
26/02/2021 09:30,2.16,0.63,2.25,2.16,0.63,2.25,0,0,0,39.16,-1.25,39.17994513,2.16,0.63,2.25,39.16,-1.25,39.17994513
26/02/2021 10:00,2.20512,0.64316,2.297,2.20512,0.64316,2.297,0,0,0,38.71,-2.79,38.81041355,2.20512,0.64316,2.297,38.71,-2.79,38.81041355
26/02/2021 10:30,1.53888,0.44884,1.603,1.53888,0.44884,1.603,0,0,0,38.81,-3.36,38.95517552,1.53888,0.44884,1.603,38.81,-3.36,38.95517552
26/02/2021 11:00,1.7664,0.5152,1.84,1.7664,0.5152,1.84,0,0,0,37.71,-3.45,37.86748737,1.7664,0.5152,1.84,37.71,-3.45,37.86748737
26/02/2021 11:30,1.7568,0.5124,1.83,1.7568,0.5124,1.83,0,0,0,36.87,-3.45,37.03105994,1.7568,0.5124,1.83,36.87,-3.45,37.03105994
26/02/2021 12:00,1.83648,0.53564,1.913,1.83648,0.53564,1.913,0,0,0,36.27,-2.64,36.36595248,1.83648,0.53564,1.913,36.27,-2.64,36.36595248
26/02/2021 12:30,1.80864,0.52752,1.884,1.80864,0.52752,1.884,0,0,0,36.27,-1.03,36.28462209,1.80864,0.52752,1.884,36.27,-1.03,36.28462209
26/02/2021 13:00,1.83744,0.53592,1.914,1.83744,0.53592,1.914,0,0,0,35.51,0.44,35.51272589,1.83744,0.53592,1.914,35.51,0.44,35.51272589
26/02/2021 13:30,1.73856,0.50708,1.811,1.73856,0.50708,1.811,0,0,0,34.92,0.44,34.92277194,1.73856,0.50708,1.811,34.92,0.44,34.92277194
26/02/2021 14:00,1.80192,0.52556,1.877,1.80192,0.52556,1.877,0,0,0,34.52,0.52,34.52391635,1.80192,0.52556,1.877,34.52,0.52,34.52391635
26/02/2021 14:30,1.80768,0.52724,1.883,1.80768,0.52724,1.883,0,0,0,33.03,1.02,33.04574557,1.80768,0.52724,1.883,33.03,1.02,33.04574557
26/02/2021 15:00,1.99968,0.58324,2.083,1.99968,0.58324,2.083,0,0,0,32.16,1.22,32.18313223,1.99968,0.58324,2.083,32.16,1.22,32.18313223
26/02/2021 15:30,16.46208,9.87644,19.19750361,2.18208,0.63644,2.273,14.28,9.24,17.00870365,31.12,0.98,31.13542677,2.18208,0.63644,2.273,31.12,0.98,31.13542677
26/02/2021 16:00,18.06896,1.77428,18.15586365,1.96896,0.57428,2.051,16.1,1.2,16.14465856,16.51,0.52,16.51818695,1.96896,0.57428,2.051,16.51,0.52,16.51818695
26/02/2021 16:30,18.71224,1.04732,18.74152622,1.84224,0.53732,1.919,16.87,0.51,16.87770719,17.13,1.27,17.17701371,1.84224,0.53732,1.919,17.13,1.27,17.17701371
26/02/2021 17:00,19.32176,1.02968,19.349177,1.78176,0.51968,1.856,17.54,0.51,17.54741291,17.79,1.07,17.82214914,1.78176,0.51968,1.856,17.79,1.07,17.82214914
26/02/2021 17:30,20.35344,-0.47108,20.35889084,1.57344,0.45892,1.639,18.78,-0.93,18.80301306,18.7,2.37,18.8495862,1.57344,0.45892,1.639,18.7,2.37,18.8495862
26/02/2021 18:00,21.4508,-3.0606,21.66804313,0.8208,0.2394,0.855,20.63,-3.3,20.89226891,20.04,4.03,20.44119615,0.8208,0.2394,0.855,20.04,4.03,20.44119615
26/02/2021 18:30,23.49856,-5.69292,24.17833038,1.73856,0.50708,1.811,21.76,-6.2,22.6260381,20.48,6.81,21.58255082,1.73856,0.50708,1.811,20.48,6.81,21.58255082
26/02/2021 19:00,22.91592,-5.50244,23.56727043,1.70592,0.49756,1.777,21.21,-6,22.04232519,19.94,7.04,21.146281,1.70592,0.49756,1.777,19.94,7.04,21.146281
26/02/2021 19:30,22.04616,-5.23112,22.65828297,1.67616,0.48888,1.746,20.37,-5.72,21.15786615,19.11,7.37,20.48191886,1.67616,0.48888,1.746,19.11,7.37,20.48191886
26/02/2021 20:00,20.97,-4.89,21.53260319,1.68,0.49,1.75,19.29,-5.38,20.02619535,18.03,7.63,19.57799275,1.68,0.49,1.75,18.03,7.63,19.57799275
26/02/2021 20:30,19.97808,-4.68056,20.51904779,1.67808,0.48944,1.748,18.3,-5.17,19.01627987,17.06,7.97,18.82988316,1.67808,0.48944,1.748,17.06,7.97,18.82988316
26/02/2021 21:00,18.57096,-1.20972,18.61031912,1.68096,0.49028,1.751,16.89,-1.7,16.97533799,16.46,4.97,17.19396697,1.68096,0.49028,1.751,16.46,4.97,17.19396697
26/02/2021 21:30,17.61616,-0.78112,17.63346936,1.67616,0.48888,1.746,15.94,-1.27,15.99051281,15.53,5.22,16.38381213,1.67616,0.48888,1.746,15.53,5.22,16.38381213
26/02/2021 22:00,16.78152,0.36336,16.78545335,1.69152,0.49336,1.762,15.09,-0.13,15.09055996,14.88,4.36,15.50561189,1.69152,0.49336,1.762,14.88,4.36,15.50561189
26/02/2021 22:30,15.86824,2.46532,16.05860652,1.69824,0.49532,1.769,14.17,1.97,14.30628533,14.4,2.57,14.6275391,1.69824,0.49532,1.769,14.4,2.57,14.6275391
26/02/2021 23:00,14.46672,5.31196,15.41112931,1.68672,0.49196,1.757,12.78,4.82,13.65872615,13.56,0.5,13.56921516,1.68672,0.49196,1.757,13.56,0.5,13.56921516
26/02/2021 23:30,13.42056,6.64308,14.9747101,1.69056,0.49308,1.761,11.73,6.15,13.24444789,12.73,-1.23,12.78928458,1.69056,0.49308,1.761,12.73,-1.23,12.78928458
27/02/2021 00:00,12.39592,9.42756,15.57362258,1.70592,0.49756,1.777,10.69,8.93,13.92914211,12.16,-3.45,12.63994066,1.70592,0.49756,1.777,12.16,-3.45,12.63994066
27/02/2021 00:30,12.18112,9.42616,15.40234322,1.70112,0.49616,1.772,10.48,8.93,13.76863465,11.95,-3.5,12.45200787,1.70112,0.49616,1.772,11.95,-3.5,12.45200787
27/02/2021 01:00,12.478,9.344,15.58880432,1.728,0.504,1.8,10.75,8.84,13.91790573,12.21,-3.5,12.7017361,1.728,0.504,1.8,12.21,-3.5,12.7017361
27/02/2021 01:30,12.2432,9.4626,15.47374373,1.7232,0.5026,1.795,10.52,8.96,13.81853827,11.99,-3.42,12.4682196,1.7232,0.5026,1.795,11.99,-3.42,12.4682196
27/02/2021 02:00,11.93936,9.54148,15.28359113,1.71936,0.50148,1.791,10.22,9.04,13.64441278,11.69,-3.46,12.19129608,1.71936,0.50148,1.791,11.69,-3.46,12.19129608
27/02/2021 02:30,11.72824,9.53532,15.11535448,1.69824,0.49532,1.769,10.03,9.04,13.50268492,11.53,-3.46,12.03796079,1.69824,0.49532,1.769,11.53,-3.46,12.03796079
27/02/2021 03:00,11.53536,9.57448,14.99117065,1.69536,0.49448,1.766,9.84,9.08,13.38924942,11.35,-3.46,11.86566897,1.69536,0.49448,1.766,11.35,-3.46,11.86566897
27/02/2021 03:30,11.29224,9.58232,14.80998112,1.72224,0.50232,1.794,9.57,9.08,13.19209233,11.05,-3.39,11.55831303,1.72224,0.50232,1.794,11.05,-3.39,11.55831303
27/02/2021 04:00,11.11032,9.68176,14.73688187,1.72032,0.50176,1.792,9.39,9.18,13.13181252,10.87,-3.39,11.38635148,1.72032,0.50176,1.792,10.87,-3.39,11.38635148
27/02/2021 04:30,11.10648,9.62064,14.6938971,1.71648,0.50064,1.788,9.39,9.12,13.08993888,10.87,-3.39,11.38635148,1.71648,0.50064,1.788,10.87,-3.39,11.38635148
27/02/2021 05:00,10.82576,9.44168,14.36462324,1.20576,0.35168,1.256,9.62,9.09,13.23527484,11.11,-3.43,11.62742448,1.20576,0.35168,1.256,11.11,-3.43,11.62742448
27/02/2021 05:30,11.14656,9.39108,14.57525929,1.30656,0.38108,1.361,9.84,9.01,13.34187768,11.31,-3.43,11.81867167,1.30656,0.38108,1.361,11.31,-3.43,11.81867167
27/02/2021 06:00,11.70192,9.50056,15.07300806,1.68192,0.49056,1.752,10.02,9.01,13.47518089,11.48,-3.43,11.98145651,1.68192,0.49056,1.752,11.48,-3.43,11.98145651
27/02/2021 06:30,12.7952,7.2286,14.69591103,1.6752,0.4886,1.745,11.12,6.74,13.00315346,12.26,-1.84,12.39730616,1.6752,0.4886,1.745,12.26,-1.84,12.39730616
27/02/2021 07:00,13.8108,5.6844,14.93487864,1.6608,0.4844,1.73,12.15,5.2,13.2159941,13.05,-0.72,13.06984698,1.6608,0.4844,1.73,13.05,-0.72,13.06984698
27/02/2021 07:30,14.56752,5.36636,15.52451154,1.66752,0.48636,1.737,12.9,4.88,13.79218619,13.79,-1,13.82621062,1.66752,0.48636,1.737,13.79,-1,13.82621062
27/02/2021 08:00,15.33936,5.20148,16.19726395,1.71936,0.50148,1.791,13.62,4.7,14.40813659,14.52,-1.23,14.57200398,1.71936,0.50148,1.791,14.52,-1.23,14.57200398
27/02/2021 08:30,16.62112,1.89116,16.72836263,1.82112,0.53116,1.897,14.8,1.36,14.86235513,15.07,1.59,15.15364643,1.82112,0.53116,1.897,15.07,1.59,15.15364643
27/02/2021 09:00,17.46544,1.62492,17.54086541,2.00544,0.58492,2.089,15.46,1.04,15.49494111,15.7,1.65,15.78646572,2.00544,0.58492,2.089,15.7,1.65,15.78646572
27/02/2021 09:30,17.934,1.477,17.99471825,2.184,0.637,2.275,15.75,0.84,15.77238409,16.01,1.32,16.06432383,2.184,0.637,2.275,16.01,1.32,16.06432383
27/02/2021 10:00,18.26168,1.36924,18.31294009,2.19168,0.63924,2.283,16.07,0.73,16.08657204,16.35,1.2,16.39397755,2.19168,0.63924,2.283,16.35,1.2,16.39397755
27/02/2021 10:30,18.5248,-1.3986,18.57752128,2.1648,0.6314,2.255,16.36,-2.03,16.48546329,16,3.73,16.42902614,2.1648,0.6314,2.255,16,3.73,16.42902614
27/02/2021 11:00,18.424,-1.598,18.49317117,2.304,0.672,2.4,16.12,-2.27,16.27904481,15.68,4.18,16.22759378,2.304,0.672,2.4,15.68,4.18,16.22759378
27/02/2021 11:30,18.07744,-1.65408,18.15295617,2.31744,0.67592,2.414,15.76,-2.33,15.93130566,15.32,4.11,15.86173067,2.31744,0.67592,2.414,15.32,4.11,15.86173067
27/02/2021 12:00,17.53832,-1.50424,17.6027102,2.24832,0.65576,2.342,15.29,-2.16,15.4418166,14.85,4.29,15.45725073,2.24832,0.65576,2.342,14.85,4.29,15.45725073
27/02/2021 12:30,17.21024,0.76132,17.22707082,2.13024,0.62132,2.219,15.08,0.14,15.08064985,15.1,2.41,15.2911118,2.13024,0.62132,2.219,15.1,2.41,15.2911118
27/02/2021 13:00,16.81344,1.81392,16.91100442,2.17344,0.63392,2.264,14.64,1.18,14.68747766,14.89,1.54,14.96942551,2.17344,0.63392,2.264,14.89,1.54,14.96942551
27/02/2021 13:30,16.69112,1.77116,16.7848293,2.30112,0.67116,2.397,14.39,1.1,14.43198185,14.63,1.67,14.72500594,2.30112,0.67116,2.397,14.63,1.67,14.72500594
27/02/2021 14:00,16.3508,1.9494,16.46659713,2.2608,0.6594,2.355,14.09,1.29,14.14892929,14.35,1.75,14.4563135,2.2608,0.6594,2.355,14.35,1.75,14.4563135
27/02/2021 14:30,15.82704,2.08872,15.96427093,2.08704,0.60872,2.174,13.74,1.48,13.81947901,14.01,1.89,14.13690914,2.08704,0.60872,2.174,14.01,1.89,14.13690914
27/02/2021 15:00,15.69936,2.11148,15.84071502,1.95936,0.57148,2.041,13.74,1.54,13.82603342,14.01,1.95,14.14505567,1.95936,0.57148,2.041,14.01,1.95,14.14505567
27/02/2021 15:30,15.97416,2.16288,16.11992052,1.96416,0.57288,2.046,14.01,1.59,14.09993617,14.28,2,14.41937585,1.96416,0.57288,2.046,14.28,2,14.41937585
27/02/2021 16:00,16.0244,2.2142,16.17665222,1.9344,0.5642,2.015,14.09,1.65,14.18628211,14.36,2.06,14.5070052,1.9344,0.5642,2.015,14.36,2.06,14.5070052
27/02/2021 16:30,16.34752,2.04636,16.47510241,1.66752,0.48636,1.737,14.68,1.56,14.76265559,14.95,1.98,15.08054707,1.66752,0.48636,1.737,14.95,1.98,15.08054707
27/02/2021 17:00,17.05368,1.64524,17.13285779,0.94368,0.27524,0.983,16.11,1.37,16.1681477,16.38,1.73,16.471105,0.94368,0.27524,0.983,16.38,1.73,16.471105
27/02/2021 17:30,18.89864,0.34252,18.90174367,1.68864,0.49252,1.759,17.21,-0.15,17.21065368,17.15,3.02,17.41387091,1.68864,0.49252,1.759,17.15,3.02,17.41387091
27/02/2021 18:00,20.7048,-1.6486,20.7703304,1.6848,0.4914,1.755,19.02,-2.14,19.14001045,18.58,4.2,19.04878999,1.6848,0.4914,1.755,18.58,4.2,19.04878999
27/02/2021 18:30,22.34712,-4.62084,22.81985834,1.67712,0.48916,1.747,20.67,-5.11,21.29227559,19.57,6.58,20.64658083,1.67712,0.48916,1.747,19.57,6.58,20.64658083
27/02/2021 19:00,22.27752,-5.32364,22.90478204,1.66752,0.48636,1.737,20.61,-5.81,21.41327159,19.35,7.39,20.71315041,1.66752,0.48636,1.737,19.35,7.39,20.71315041
27/02/2021 19:30,21.42944,-5.08308,22.02404597,1.66944,0.48692,1.739,19.76,-5.57,20.53003897,18.51,7.7,20.04769563,1.66944,0.48692,1.739,18.51,7.7,20.04769563
27/02/2021 20:00,20.4056,-4.8542,20.97502727,1.6656,0.4858,1.735,18.74,-5.34,19.48597444,17.5,7.98,19.23357481,1.6656,0.4858,1.735,17.5,7.98,19.23357481
27/02/2021 20:30,19.17136,-3.63252,19.51246386,1.67136,0.48748,1.741,17.5,-4.12,17.97844265,16.53,7.35,18.09042288,1.67136,0.48748,1.741,16.53,7.35,18.09042288
27/02/2021 21:00,17.69608,-1.32156,17.74535906,0.88608,0.25844,0.923,16.81,-1.58,16.88409014,16.41,5.03,17.16359519,0.88608,0.25844,0.923,16.41,5.03,17.16359519
27/02/2021 21:30,17.10632,-0.73524,17.12211324,1.45632,0.42476,1.517,15.65,-1.16,15.69293153,15.25,5.29,16.14145594,1.45632,0.42476,1.517,15.25,5.29,16.14145594
27/02/2021 22:00,16.50656,-0.60392,16.51760402,1.66656,0.48608,1.736,14.84,-1.09,14.87997648,14.43,5.42,15.41432126,1.66656,0.48608,1.736,14.43,5.42,15.41432126
27/02/2021 22:30,15.58848,-0.01336,15.58848573,1.66848,0.48664,1.738,13.92,-0.5,13.92897699,13.59,5.31,14.59055174,1.66848,0.48664,1.738,13.59,5.31,14.59055174
27/02/2021 23:00,14.42464,2.69552,14.67433362,1.66464,0.48552,1.734,12.76,2.21,12.94996911,13.01,2.7,13.28721566,1.66464,0.48552,1.734,13.01,2.7,13.28721566
27/02/2021 23:30,13.34752,4.77636,14.17638547,1.66752,0.48636,1.737,11.68,4.29,12.44292972,12.29,1.99,12.45006827,1.66752,0.48636,1.737,12.29,1.99,12.45006827
28/02/2021 00:00,12.46464,6.22552,13.93285145,1.66464,0.48552,1.734,10.8,5.74,12.23060097,11.67,-0.41,11.67720001,1.66464,0.48552,1.734,11.67,-0.41,11.67720001
28/02/2021 00:30,12.25848,6.22664,13.74923189,1.66848,0.48664,1.738,10.59,5.74,12.04556765,11.45,-0.41,11.45733826,1.66848,0.48664,1.738,11.45,-0.41,11.45733826
28/02/2021 01:00,12.5056,6.1058,13.91656657,1.6656,0.4858,1.735,10.84,5.62,12.2102416,11.71,-0.41,11.71717543,1.6656,0.4858,1.735,11.71,-0.41,11.71717543
28/02/2021 01:30,12.39848,6.19664,13.86075949,1.66848,0.48664,1.738,10.73,5.71,12.15471102,11.61,0,11.61,1.66848,0.48664,1.738,11.61,0,11.61
28/02/2021 02:00,12.07464,6.23552,13.58965197,1.66464,0.48552,1.734,10.41,5.75,11.8924598,11.3,-0.41,11.30743561,1.66464,0.48552,1.734,11.3,-0.41,11.30743561
28/02/2021 02:30,11.86656,6.27608,13.42402423,1.66656,0.48608,1.736,10.2,5.79,11.72877231,11.1,0,11.1,1.66656,0.48608,1.736,11.1,0,11.1
28/02/2021 03:00,11.66768,6.34224,13.28001373,1.68768,0.49224,1.758,9.98,5.85,11.56818482,10.85,-0.5,10.86151463,1.68768,0.49224,1.758,10.85,-0.5,10.86151463
28/02/2021 03:30,11.99248,6.44364,13.6139661,1.69248,0.49364,1.763,10.3,5.95,11.895062,11.17,-0.41,11.17752209,1.69248,0.49364,1.763,11.17,-0.41,11.17752209
28/02/2021 04:00,11.82,6.44,13.46053491,1.68,0.49,1.75,10.14,5.95,11.75678953,11.01,-0.41,11.01763132,1.68,0.49,1.75,11.01,-0.41,11.01763132
28/02/2021 04:30,11.90616,6.33888,13.48844118,1.67616,0.48888,1.746,10.23,5.85,11.78454072,11.1,-0.45,11.10911788,1.67616,0.48888,1.746,11.1,-0.45,11.10911788
28/02/2021 05:00,11.7,6.34,13.30735135,1.68,0.49,1.75,10.02,5.85,11.60271089,10.88,0,10.88,1.68,0.49,1.75,10.88,0,10.88
28/02/2021 05:30,11.8052,6.3386,13.39927599,1.6752,0.4886,1.745,10.13,5.85,11.69783741,11,0,11,1.6752,0.4886,1.745,11,0,11
28/02/2021 06:00,11.97712,6.25916,13.51401078,1.67712,0.48916,1.747,10.3,5.77,11.80605353,11.17,-0.42,11.17789336,1.67712,0.48916,1.747,11.17,-0.42,11.17789336
28/02/2021 06:30,12.59328,6.14804,14.01388943,1.67328,0.48804,1.743,10.92,5.66,12.29967479,11.79,-0.42,11.79747854,1.67328,0.48804,1.743,11.79,-0.42,11.79747854
28/02/2021 07:00,13.01616,6.01888,14.34040925,1.67616,0.48888,1.746,11.34,5.53,12.61651695,12.23,-0.46,12.2386478,1.67616,0.48888,1.746,12.23,-0.46,12.2386478
28/02/2021 07:30,13.66192,5.90056,14.88168896,1.68192,0.49056,1.752,11.98,5.41,13.14490396,12.89,-0.53,12.90089144,1.68192,0.49056,1.752,12.89,-0.53,12.90089144
28/02/2021 08:00,14.40544,5.73492,15.50503173,1.76544,0.51492,1.839,12.64,5.22,13.67545246,13.57,-0.59,13.58282003,1.76544,0.51492,1.839,13.57,-0.59,13.58282003
28/02/2021 08:30,15.44416,5.50288,16.39523609,1.96416,0.57288,2.046,13.48,4.93,14.35323309,14.4,-0.92,14.42935896,1.96416,0.57288,2.046,14.4,-0.92,14.42935896
28/02/2021 09:00,16.5756,3.7958,17.00466445,2.1456,0.6258,2.235,14.43,3.17,14.77409219,15.02,0.41,15.02559483,2.1456,0.6258,2.235,15.02,0.41,15.02559483
28/02/2021 09:30,17.58816,1.95988,17.69701957,2.22816,0.64988,2.321,15.36,1.31,15.41576141,15.63,1.75,15.72766353,2.22816,0.64988,2.321,15.63,1.75,15.72766353
28/02/2021 10:00,17.7488,1.6184,17.82243306,1.7088,0.4984,1.78,16.04,1.12,16.0790547,16.31,1.6,16.38829155,1.7088,0.4984,1.78,16.31,1.6,16.38829155
28/02/2021 10:30,17.58016,1.29588,17.62785666,1.22016,0.35588,1.271,16.36,0.94,16.38698264,16.63,1.45,16.69309438,1.22016,0.35588,1.271,16.63,1.45,16.69309438
28/02/2021 11:00,17.73872,1.36796,17.79138842,1.63872,0.47796,1.707,16.1,0.89,16.12458061,16.36,1.51,16.42953743,1.63872,0.47796,1.707,16.36,1.51,16.42953743
28/02/2021 11:30,17.89088,1.60984,17.96316153,2.33088,0.67984,2.428,15.56,0.93,15.58776764,15.81,1.51,15.88194572,2.33088,0.67984,2.428,15.81,1.51,15.88194572
28/02/2021 12:00,17.98416,1.52788,18.04894535,2.32416,0.67788,2.421,15.66,0.85,15.68305136,15.92,1.47,15.98772342,2.32416,0.67788,2.421,15.92,1.47,15.98772342
28/02/2021 12:30,18.03424,1.51332,18.09762277,2.27424,0.66332,2.369,15.76,0.85,15.78290531,16.02,1.47,16.08730245,2.27424,0.66332,2.369,16.02,1.47,16.08730245
28/02/2021 13:00,18.07648,1.52564,18.14074713,2.31648,0.67564,2.413,15.76,0.85,15.78290531,16.02,1.47,16.08730245,2.31648,0.67564,2.413,16.02,1.47,16.08730245
28/02/2021 13:30,17.95272,1.65996,18.029299,2.26272,0.65996,2.357,15.69,1,15.72183513,15.94,1.59,16.01910422,2.26272,0.65996,2.357,15.94,1.59,16.01910422
28/02/2021 14:00,17.34856,1.64708,17.42657185,2.21856,0.64708,2.311,15.13,1,15.16301091,15.37,1.59,15.45202252,2.21856,0.64708,2.311,15.37,1.59,15.45202252
28/02/2021 14:30,17.0344,1.6642,17.11550014,2.1744,0.6342,2.265,14.86,1.03,14.89565373,15.13,1.81,15.23788043,2.1744,0.6342,2.265,15.13,1.81,15.23788043
28/02/2021 15:00,16.86408,1.75244,16.95488839,2.13408,0.62244,2.223,14.73,1.13,14.77327993,15.01,1.91,15.13103433,2.13408,0.62244,2.223,15.01,1.91,15.13103433
28/02/2021 15:30,17.27728,1.65004,17.35589341,2.05728,0.60004,2.143,15.22,1.05,15.2561758,15.49,1.83,15.59772419,2.05728,0.60004,2.143,15.49,1.83,15.59772419
28/02/2021 16:00,17.55872,1.66296,17.63729242,1.99872,0.58296,2.082,15.56,1.08,15.59743569,15.83,1.83,15.93542594,1.99872,0.58296,2.082,15.83,1.83,15.93542594
28/02/2021 16:30,18.61368,1.49524,18.67363986,1.90368,0.55524,1.983,16.71,0.94,16.73641837,16.97,1.56,17.04155216,1.90368,0.55524,1.983,16.97,1.56,17.04155216
28/02/2021 17:00,20.0744,-0.3008,20.07665351,1.8144,0.5292,1.89,18.26,-0.83,18.2788539,18.12,3.07,18.37822897,1.8144,0.5292,1.89,18.12,3.07,18.37822897
28/02/2021 17:30,21.56776,-1.79732,21.64251904,1.75776,0.51268,1.831,19.81,-2.31,19.94422723,19.37,4.03,19.78478709,1.75776,0.51268,1.831,19.37,4.03,19.78478709
28/02/2021 18:00,22.54568,-2.29376,22.66206128,1.73568,0.50624,1.808,20.81,-2.8,20.99752604,20.3,4.03,20.69615665,1.73568,0.50624,1.808,20.3,4.03,20.69615665
28/02/2021 18:30,23.22192,-5.78444,23.931513,1.08192,0.31556,1.127,22.14,-6.1,22.96496462,20.87,6.93,21.9904934,1.08192,0.31556,1.127,20.87,6.93,21.9904934
28/02/2021 19:00,22.77344,-5.50608,23.42960705,1.45344,0.42392,1.514,21.32,-5.93,22.12933121,20.05,7.27,21.32733926,1.45344,0.42392,1.514,20.05,7.27,21.32733926
28/02/2021 19:30,21.99408,-5.13256,22.58501112,1.77408,0.51744,1.848,20.22,-5.65,20.99454453,18.97,7.58,20.4283455,1.77408,0.51744,1.848,18.97,7.58,20.4283455
28/02/2021 20:00,20.92944,-4.76808,21.46569462,1.78944,0.52192,1.864,19.14,-5.29,19.85758545,17.9,7.97,19.59415474,1.78944,0.52192,1.864,17.9,7.97,19.59415474
28/02/2021 20:30,19.87504,-4.50228,20.37860987,1.77504,0.51772,1.849,18.1,-5.02,18.78324786,16.87,8.15,18.73551174,1.77504,0.51772,1.849,16.87,8.15,18.73551174
28/02/2021 21:00,18.88904,-2.92528,19.11421186,1.79904,0.52472,1.874,17.09,-3.45,17.43475265,16.26,6.93,17.67519448,1.79904,0.52472,1.874,16.26,6.93,17.67519448
28/02/2021 21:30,17.80056,-0.81192,17.81906705,1.81056,0.52808,1.886,15.99,-1.34,16.04604936,15.59,5.22,16.44069646,1.81056,0.52808,1.886,15.59,5.22,16.44069646
28/02/2021 22:00,16.71816,0.00988,16.71816292,1.74816,0.50988,1.821,14.97,-0.5,14.97834771,14.68,4.92,15.48253209,1.74816,0.50988,1.821,14.68,4.92,15.48253209
28/02/2021 22:30,15.44512,2.65316,15.67134295,1.72512,0.50316,1.797,13.72,2.15,13.88743677,13.98,2.65,14.22894585,1.72512,0.50316,1.797,13.98,2.65,14.22894585
28/02/2021 23:00,14.34888,2.71884,14.60419283,1.77888,0.51884,1.853,12.57,2.2,12.7610697,12.81,2.84,13.12104036,1.77888,0.51884,1.853,12.81,2.84,13.12104036
28/02/2021 23:30,13.31216,3.40688,13.74119482,1.77216,0.51688,1.846,11.54,2.89,11.8963734,11.86,2.84,12.19529417,1.77216,0.51688,1.846,11.86,2.84,12.19529417
01/03/2021 00:00,12.2084,6.3012,13.7386372,1.7184,0.5012,1.79,10.49,5.8,11.98666342,11.36,-0.41,11.36739636,1.7184,0.5012,1.79,11.36,-0.41,11.36739636
01/03/2021 00:30,12.052,6.311,13.60438992,1.752,0.511,1.825,10.3,5.8,11.82074448,11.19,-0.41,11.19750865,1.752,0.511,1.825,11.19,-0.41,11.19750865
01/03/2021 01:00,12.42856,6.19708,13.88786896,1.73856,0.50708,1.811,10.69,5.69,12.11000413,11.57,-0.41,11.5772622,1.73856,0.50708,1.811,11.57,-0.41,11.5772622
01/03/2021 01:30,12.38864,6.28752,13.892851,1.80864,0.52752,1.884,10.58,5.76,12.04632724,11.47,0,11.47,1.80864,0.52752,1.884,11.47,0,11.47
01/03/2021 02:00,12.11784,6.29812,13.65680643,1.70784,0.49812,1.779,10.41,5.8,11.91671515,11.31,0,11.31,1.70784,0.49812,1.779,11.31,0,11.31
01/03/2021 02:30,12.00912,6.31016,13.56602677,1.74912,0.51016,1.822,10.26,5.8,11.78590684,11.16,0,11.16,1.74912,0.51016,1.822,11.16,0,11.16
01/03/2021 03:00,11.9216,6.3138,13.49031567,1.7616,0.5138,1.835,10.16,5.8,11.69895722,11.05,-0.41,11.05760372,1.7616,0.5138,1.835,11.05,-0.41,11.05760372
01/03/2021 03:30,11.90456,6.28508,13.46182675,1.83456,0.53508,1.911,10.07,5.75,11.59600793,10.96,0,10.96,1.83456,0.53508,1.911,10.96,0,10.96
01/03/2021 04:00,11.78672,6.36696,13.39645281,1.80672,0.52696,1.882,9.98,5.84,11.56313106,10.85,-0.45,10.85932779,1.80672,0.52696,1.882,10.85,-0.45,10.85932779
01/03/2021 04:30,11.80664,6.34652,13.40429275,1.73664,0.50652,1.809,10.07,5.84,11.64089773,10.94,-0.41,10.94768012,1.73664,0.50652,1.809,10.94,-0.41,10.94768012
01/03/2021 05:00,12.03272,6.30996,13.58682987,1.78272,0.51996,1.857,10.25,5.79,11.772281,11.12,-0.41,11.12755589,1.78272,0.51996,1.857,11.12,-0.41,11.12755589
01/03/2021 05:30,12.75736,6.18048,14.17563287,1.88736,0.55048,1.966,10.87,5.63,12.24147867,11.74,-0.46,11.74900847,1.88736,0.55048,1.966,11.74,-0.46,11.74900847
01/03/2021 06:00,13.53592,5.97256,14.79501954,1.82592,0.53256,1.902,11.71,5.44,12.91192085,12.62,-0.52,12.63070861,1.82592,0.53256,1.902,12.62,-0.52,12.63070861
01/03/2021 06:30,16.09752,2.49136,16.28916894,1.78752,0.52136,1.862,14.31,1.97,14.44496452,14.66,1.53,14.73962347,1.78752,0.52136,1.862,14.66,1.53,14.73962347
01/03/2021 07:00,17.9116,1.2038,17.95200682,1.7616,0.5138,1.835,16.15,0.69,16.16473322,16.38,1.62,16.45991495,1.7616,0.5138,1.835,16.38,1.62,16.45991495
01/03/2021 07:30,20.24672,-2.25304,20.37169261,1.80672,0.52696,1.882,18.44,-2.78,18.64837795,18.01,3.51,18.34884738,1.80672,0.52696,1.882,18.01,3.51,18.34884738
01/03/2021 08:00,26.52936,-4.66852,26.93700097,1.71936,0.50148,1.791,24.81,-5.17,25.34294774,19.32,5.66,20.13201431,1.71936,0.50148,1.791,19.32,5.66,20.13201431
01/03/2021 08:30,45.55072,-1.61104,45.57920077,1.71072,0.49896,1.782,43.84,-2.11,43.89074732,0,0,0,1.71072,0.49896,1.782,0,0,0
01/03/2021 09:00,47.72672,-2.15304,47.77525911,1.80672,0.52696,1.882,45.92,-2.68,45.99813909,0,0,0,1.80672,0.52696,1.882,0,0,0
01/03/2021 09:30,48.79184,-2.58988,48.86052731,1.85184,0.54012,1.929,46.94,-3.13,47.04423982,0,0,0,1.85184,0.54012,1.929,0,0,0
01/03/2021 10:00,48.97176,-2.63532,49.04261605,1.90176,0.55468,1.981,47.07,-3.19,47.17797155,0,0,0,1.90176,0.55468,1.981,0,0,0
01/03/2021 10:30,49.58208,-2.82856,49.66269635,1.82208,0.53144,1.898,47.76,-3.36,47.87804507,0,0,0,1.82208,0.53144,1.898,0,0,0
01/03/2021 11:00,49.34424,-2.86168,49.42715077,1.91424,0.55832,1.994,47.43,-3.42,47.55314185,0,0,0,1.91424,0.55832,1.994,0,0,0
01/03/2021 11:30,49.15904,-2.78028,49.23759916,1.91904,0.55972,1.999,47.24,-3.34,47.35792647,0,0,0,1.91904,0.55972,1.999,0,0,0
01/03/2021 12:00,49.1328,-2.8796,49.21711219,1.8528,0.5404,1.93,47.28,-3.42,47.40353151,0,0,0,1.8528,0.5404,1.93,0,0,0
01/03/2021 12:30,49.97072,-3.00604,50.06105406,1.83072,0.53396,1.907,48.14,-3.54,48.26998239,0,0,0,1.83072,0.53396,1.907,0,0,0
01/03/2021 13:00,49.55464,-2.37448,49.61149565,1.90464,0.55552,1.984,47.65,-2.93,47.73999791,0,0,0,1.90464,0.55552,1.984,0,0,0
01/03/2021 13:30,49.05944,-2.37308,49.11680122,1.90944,0.55692,1.989,47.15,-2.93,47.24095046,0,0,0,1.90944,0.55692,1.989,0,0,0
01/03/2021 14:00,47.6516,-2.1112,47.69834534,1.8816,0.5488,1.96,45.77,-2.66,45.84723001,0,0,0,1.8816,0.5488,1.96,0,0,0
01/03/2021 14:30,47.06424,-1.92668,47.10365997,1.79424,0.52332,1.869,45.27,-2.45,45.33624819,0,0,0,1.79424,0.52332,1.869,0,0,0
01/03/2021 15:00,46.8552,-1.7764,46.88886183,1.7952,0.5236,1.87,45.06,-2.3,45.11866133,0,0,0,1.7952,0.5236,1.87,0,0,0
01/03/2021 15:30,46.64632,-1.77024,46.67989845,1.81632,0.52976,1.892,44.83,-2.3,44.88896189,0,0,0,1.81632,0.52976,1.892,0,0,0
01/03/2021 16:00,46.7192,-1.4394,46.74136841,1.8192,0.5306,1.895,44.9,-1.97,44.94319637,0,0,0,1.8192,0.5306,1.895,0,0,0
01/03/2021 16:30,47.32208,-1.25856,47.33881313,1.82208,0.53144,1.898,45.5,-1.79,45.53519628,0,0,0,1.82208,0.53144,1.898,0,0,0
01/03/2021 17:00,48.2392,-1.0994,48.25172636,1.8192,0.5306,1.895,46.42,-1.63,46.44860924,0,0,0,1.8192,0.5306,1.895,0,0,0
01/03/2021 17:30,49.24448,-0.78036,49.25066266,1.88448,0.54964,1.963,47.36,-1.33,47.37867136,0,0,0,1.88448,0.54964,1.963,0,0,0
01/03/2021 18:00,50.7172,-0.9054,50.72528093,1.8672,0.5446,1.945,48.85,-1.45,48.87151522,0,0,0,1.8672,0.5446,1.945,0,0,0
01/03/2021 18:30,51.80864,-1.28248,51.82451093,1.80864,0.52752,1.884,50,-1.81,50.03275027,0,0,0,1.80864,0.52752,1.884,0,0,0
01/03/2021 19:00,49.99832,-0.58924,50.00179203,1.88832,0.55076,1.967,48.11,-1.14,48.12350465,0,0,0,1.88832,0.55076,1.967,0,0,0
01/03/2021 19:30,47.148,0.069,47.14805049,1.848,0.539,1.925,45.3,-0.47,45.30243812,0,0,0,1.848,0.539,1.925,0,0,0
01/03/2021 20:00,44.79448,1.35964,44.81510972,1.88448,0.54964,1.963,42.91,0.81,42.91764439,0,0,0,1.88448,0.54964,1.963,0,0,0
01/03/2021 20:30,42.518,1.759,42.55436999,1.848,0.539,1.925,40.67,1.22,40.68829439,0,0,0,1.848,0.539,1.925,0,0,0
01/03/2021 21:00,40.57112,2.31616,40.63717972,1.94112,0.56616,2.022,38.63,1.75,38.66961857,0,0,0,1.94112,0.56616,2.022,0,0,0
01/03/2021 21:30,38.21472,3.03096,38.33473025,1.85472,0.54096,1.932,36.36,2.49,36.44516017,0,0,0,1.85472,0.54096,1.932,0,0,0
01/03/2021 22:00,35.71144,3.57292,35.88972979,1.86144,0.54292,1.939,33.85,3.03,33.98534096,0,0,0,1.86144,0.54292,1.939,0,0,0
01/03/2021 22:30,33.82696,3.64828,34.02312698,1.77696,0.51828,1.851,32.05,3.13,32.20247506,0,0,0,1.77696,0.51828,1.851,0,0,0
01/03/2021 23:00,30.88128,4.25704,31.17331943,1.84128,0.53704,1.918,29.04,3.72,29.27729496,0,0,0,1.84128,0.53704,1.918,0,0,0
01/03/2021 23:30,28.5216,4.6888,28.90443758,1.8816,0.5488,1.96,26.64,4.14,26.95977003,0,0,0,1.8816,0.5488,1.96,0,0,0
02/03/2021 00:00,26.97784,4.85312,27.41088515,1.82784,0.53312,1.904,25.15,4.32,25.51832479,0,0,0,1.82784,0.53312,1.904,0,0,0
02/03/2021 00:30,26.37384,4.95612,26.83547208,1.80384,0.52612,1.879,24.57,4.43,24.96617311,0,0,0,1.80384,0.52612,1.879,0,0,0
02/03/2021 01:00,26.94136,4.70248,27.34867815,1.79136,0.52248,1.866,25.15,4.18,25.49499755,0,0,0,1.79136,0.52248,1.866,0,0,0
02/03/2021 01:30,26.83544,4.86992,27.27374123,1.88544,0.54992,1.964,24.95,4.32,25.32123417,0,0,0,1.88544,0.54992,1.964,0,0,0
02/03/2021 02:00,26.42576,4.80668,26.85935525,1.80576,0.52668,1.881,24.62,4.28,24.98925369,0,0,0,1.80576,0.52668,1.881,0,0,0
02/03/2021 02:30,26.00632,4.93976,26.4713035,1.81632,0.52976,1.892,24.19,4.41,24.58870066,0,0,0,1.81632,0.52976,1.892,0,0,0
02/03/2021 03:00,25.52632,4.98976,26.00943516,1.81632,0.52976,1.892,23.71,4.46,24.12583056,0,0,0,1.81632,0.52976,1.892,0,0,0
02/03/2021 03:30,25.41856,5.13208,25.93147581,1.85856,0.54208,1.936,23.56,4.59,24.0029519,0,0,0,1.85856,0.54208,1.936,0,0,0
02/03/2021 04:00,25.128,5.159,25.65212788,1.848,0.539,1.925,23.28,4.62,23.73400093,0,0,0,1.848,0.539,1.925,0,0,0
02/03/2021 04:30,25.17096,5.06528,25.6755582,1.80096,0.52528,1.876,23.37,4.54,23.80690026,0,0,0,1.80096,0.52528,1.876,0,0,0
02/03/2021 05:00,25.52304,4.90172,25.98946767,1.82304,0.53172,1.899,23.7,4.37,24.09952074,0,0,0,1.82304,0.53172,1.899,0,0,0
02/03/2021 05:30,26.48952,4.72236,26.90716176,1.85952,0.54236,1.937,24.63,4.18,24.98217965,0,0,0,1.85952,0.54236,1.937,0,0,0
02/03/2021 06:00,28.0292,4.4206,28.3756543,1.8192,0.5306,1.895,26.21,3.89,26.49709795,0,0,0,1.8192,0.5306,1.895,0,0,0
02/03/2021 06:30,31.88632,3.22976,32.04947352,1.81632,0.52976,1.892,30.07,2.7,30.19097382,0,0,0,1.81632,0.52976,1.892,0,0,0
02/03/2021 07:00,35.55664,2.06152,35.61635176,1.85664,0.54152,1.934,33.7,1.52,33.73426152,0,0,0,1.85664,0.54152,1.934,0,0,0
02/03/2021 07:30,39.24224,0.65732,39.24774477,1.84224,0.53732,1.919,37.4,0.12,37.40019251,0,0,0,1.84224,0.53732,1.919,0,0,0
02/03/2021 08:00,42.2876,-0.5632,42.29135027,1.7376,0.5068,1.81,40.55,-1.07,40.56411468,0,0,0,1.7376,0.5068,1.81,0,0,0
02/03/2021 08:30,45.20856,-1.75292,45.24253116,1.73856,0.50708,1.811,43.47,-2.26,43.52870892,0,0,0,1.73856,0.50708,1.811,0,0,0
02/03/2021 09:00,47.05848,-2.46836,47.12317202,1.78848,0.52164,1.863,45.27,-2.99,45.36863454,0,0,0,1.78848,0.52164,1.863,0,0,0
02/03/2021 09:30,47.76224,-2.50768,47.82802556,1.96224,0.57232,2.044,45.8,-3.08,45.90344649,0,0,0,1.96224,0.57232,2.044,0,0,0
02/03/2021 10:00,47.94904,-2.62028,48.02058209,1.91904,0.55972,1.999,46.03,-3.18,46.139715,0,0,0,1.91904,0.55972,1.999,0,0,0
02/03/2021 10:30,47.88712,-2.57084,47.95607866,1.91712,0.55916,1.997,45.97,-3.13,46.07643432,0,0,0,1.91712,0.55916,1.997,0,0,0
02/03/2021 11:00,47.6864,-2.6198,47.75830919,1.8864,0.5502,1.965,45.8,-3.17,45.90957308,0,0,0,1.8864,0.5502,1.965,0,0,0
02/03/2021 11:30,47.29216,-2.44312,47.35522392,2.01216,0.58688,2.096,45.28,-3.03,45.38126596,0,0,0,2.01216,0.58688,2.096,0,0,0
02/03/2021 12:00,46.9892,-2.4294,47.05195959,2.0592,0.6006,2.145,44.93,-3.03,45.03205303,0,0,0,2.0592,0.6006,2.145,0,0,0
02/03/2021 12:30,47.44424,-2.56668,47.51361653,2.03424,0.59332,2.119,45.41,-3.16,45.51981656,0,0,0,2.03424,0.59332,2.119,0,0,0
02/03/2021 13:00,47.61864,-2.55748,47.68726853,1.92864,0.56252,2.009,45.69,-3.12,45.7964027,0,0,0,1.92864,0.56252,2.009,0,0,0
02/03/2021 13:30,47.20632,-2.01524,47.24931576,1.93632,0.56476,2.017,45.27,-2.58,45.34345929,0,0,0,1.93632,0.56476,2.017,0,0,0
02/03/2021 14:00,46.08584,-1.69288,46.11692196,1.87584,0.54712,1.954,44.21,-2.24,44.26671097,0,0,0,1.87584,0.54712,1.954,0,0,0
02/03/2021 14:30,45.4408,-1.5606,45.4675904,1.7808,0.5194,1.855,43.66,-2.08,43.70951841,0,0,0,1.7808,0.5194,1.855,0,0,0
02/03/2021 15:00,45.28592,-1.48744,45.31034129,1.82592,0.53256,1.902,43.46,-2.02,43.50691899,0,0,0,1.82592,0.53256,1.902,0,0,0
02/03/2021 15:30,45.37344,-1.53108,45.39926501,1.81344,0.52892,1.889,43.56,-2.06,43.60868262,0,0,0,1.81344,0.52892,1.889,0,0,0
02/03/2021 16:00,45.3456,-1.2892,45.36392263,1.7856,0.5208,1.86,43.56,-1.81,43.59758824,0,0,0,1.7856,0.5208,1.86,0,0,0
02/03/2021 16:30,46.42608,-1.46656,46.44923791,1.72608,0.50344,1.798,44.7,-1.97,44.74338946,0,0,0,1.72608,0.50344,1.798,0,0,0
02/03/2021 17:00,47.70664,-1.22348,47.72232605,1.73664,0.50652,1.809,45.97,-1.73,46.00254123,0,0,0,1.73664,0.50652,1.809,0,0,0
02/03/2021 17:30,49.4044,-1.2308,49.41972893,1.8144,0.5292,1.89,47.59,-1.76,47.62253353,0,0,0,1.8144,0.5292,1.89,0,0,0
02/03/2021 18:00,51.21576,-1.66332,51.24276247,1.80576,0.52668,1.881,49.41,-2.19,49.45850988,0,0,0,1.80576,0.52668,1.881,0,0,0
02/03/2021 18:30,51.7768,-1.6376,51.80269059,1.7568,0.5124,1.83,50.02,-2.15,50.0661852,0,0,0,1.7568,0.5124,1.83,0,0,0
02/03/2021 19:00,49.99688,-0.99216,50.00672346,1.70688,0.49784,1.778,48.29,-1.49,48.31298169,0,0,0,1.70688,0.49784,1.778,0,0,0
02/03/2021 19:30,47.31256,0.00408,47.31256018,1.76256,0.51408,1.836,45.55,-0.51,45.55285501,0,0,0,1.76256,0.51408,1.836,0,0,0
02/03/2021 20:00,44.92336,1.18848,44.9390783,1.74336,0.50848,1.816,43.18,0.68,43.185354,0,0,0,1.74336,0.50848,1.816,0,0,0
02/03/2021 20:30,42.47816,2.01988,42.52615657,1.74816,0.50988,1.821,40.73,1.51,40.75798081,0,0,0,1.74816,0.50988,1.821,0,0,0
02/03/2021 21:00,40.17576,2.60668,40.26023438,1.80576,0.52668,1.881,38.37,2.08,38.42633602,0,0,0,1.80576,0.52668,1.881,0,0,0
02/03/2021 21:30,37.97272,3.02996,38.0934131,1.78272,0.51996,1.857,36.19,2.51,36.27693758,0,0,0,1.78272,0.51996,1.857,0,0,0
02/03/2021 22:00,35.57896,3.73428,35.77439366,1.72896,0.50428,1.801,33.85,3.23,34.00375567,0,0,0,1.72896,0.50428,1.801,0,0,0
02/03/2021 22:30,33.11872,4.16296,33.37933268,1.75872,0.51296,1.832,31.36,3.65,31.57169777,0,0,0,1.75872,0.51296,1.832,0,0,0
02/03/2021 23:00,30.32888,4.62884,30.68007695,1.77888,0.51884,1.853,28.55,4.11,28.8443166,0,0,0,1.77888,0.51884,1.853,0,0,0
02/03/2021 23:30,28.07904,5.06472,28.53215512,1.79904,0.52472,1.874,26.28,4.54,26.66927071,0,0,0,1.79904,0.52472,1.874,0,0,0
03/03/2021 00:00,26.49552,5.30036,27.02048105,1.71552,0.50036,1.787,24.78,4.8,25.24061014,0,0,0,1.71552,0.50036,1.787,0,0,0
03/03/2021 00:30,25.8212,5.4666,26.39352354,1.7712,0.5166,1.845,24.05,4.95,24.55412389,0,0,0,1.7712,0.5166,1.845,0,0,0
03/03/2021 01:00,26.37416,5.30288,26.90198602,1.72416,0.50288,1.796,24.65,4.8,25.11299464,0,0,0,1.72416,0.50288,1.796,0,0,0
03/03/2021 01:30,26.20616,5.44388,26.76562444,1.79616,0.52388,1.871,24.41,4.92,24.90089356,0,0,0,1.79616,0.52388,1.871,0,0,0
03/03/2021 02:00,25.93216,5.46688,26.50214518,1.77216,0.51688,1.846,24.16,4.95,24.66187544,0,0,0,1.77216,0.51688,1.846,0,0,0
03/03/2021 02:30,25.64344,5.51392,26.22955068,1.69344,0.49392,1.764,23.95,5.02,24.47044953,0,0,0,1.69344,0.49392,1.764,0,0,0
03/03/2021 03:00,25.24256,5.53408,25.84207571,1.76256,0.51408,1.836,23.48,5.02,24.01063931,0,0,0,1.76256,0.51408,1.836,0,0,0
03/03/2021 03:30,25.13768,5.50724,25.73388133,1.80768,0.52724,1.883,23.33,4.98,23.85559264,0,0,0,1.80768,0.52724,1.883,0,0,0
03/03/2021 04:00,24.64024,5.56632,25.261143,1.77024,0.51632,1.844,22.87,5.05,23.420918,0,0,0,1.77024,0.51632,1.844,0,0,0
03/03/2021 04:30,24.57592,5.61756,25.20977636,1.70592,0.49756,1.777,22.87,5.12,23.43611103,0,0,0,1.70592,0.49756,1.777,0,0,0
03/03/2021 05:00,24.71064,5.56352,25.3292022,1.76064,0.51352,1.834,22.95,5.05,23.49904253,0,0,0,1.76064,0.51352,1.834,0,0,0
03/03/2021 05:30,25.68312,5.33716,26.23181141,1.77312,0.51716,1.847,23.91,4.82,24.39099219,0,0,0,1.77312,0.51716,1.847,0,0,0
03/03/2021 06:00,27.13624,5.10932,27.61305257,1.74624,0.50932,1.819,25.39,4.6,25.80333506,0,0,0,1.74624,0.50932,1.819,0,0,0
03/03/2021 06:30,31.39528,3.58904,31.59975972,1.74528,0.50904,1.818,29.65,3.08,29.80954377,0,0,0,1.74528,0.50904,1.818,0,0,0
03/03/2021 07:00,34.60592,2.55756,34.70029989,1.70592,0.49756,1.777,32.9,2.06,32.96442931,0,0,0,1.70592,0.49756,1.777,0,0,0
03/03/2021 07:30,38.14192,1.41056,38.16799367,1.68192,0.49056,1.752,36.46,0.92,36.47160539,0,0,0,1.68192,0.49056,1.752,0,0,0
03/03/2021 08:00,41.80192,-0.31944,41.80314052,1.68192,0.49056,1.752,40.12,-0.81,40.12817589,0,0,0,1.68192,0.49056,1.752,0,0,0
03/03/2021 08:30,44.53392,-0.90844,44.54318459,1.75392,0.51156,1.827,42.78,-1.42,42.8035606,0,0,0,1.75392,0.51156,1.827,0,0,0
03/03/2021 09:00,46.2408,-1.5006,46.26514222,1.7808,0.5194,1.855,44.46,-2.02,44.50586478,0,0,0,1.7808,0.5194,1.855,0,0,0
03/03/2021 09:30,46.98104,-2.35928,47.04024151,1.75104,0.51072,1.824,45.23,-2.87,45.32096424,0,0,0,1.75104,0.51072,1.824,0,0,0
03/03/2021 10:00,47.19664,-2.32848,47.2540437,1.85664,0.54152,1.934,45.34,-2.87,45.430744,0,0,0,1.85664,0.54152,1.934,0,0,0
03/03/2021 10:30,47.5448,-2.0736,47.5899971,1.8048,0.5264,1.88,45.74,-2.6,45.81383634,0,0,0,1.8048,0.5264,1.88,0,0,0
03/03/2021 11:00,47.73536,-2.25052,47.7883818,1.81536,0.52948,1.891,45.92,-2.78,46.00407373,0,0,0,1.81536,0.52948,1.891,0,0,0
03/03/2021 11:30,47.78048,-2.34736,47.83810582,1.86048,0.54264,1.938,45.92,-2.89,46.01085198,0,0,0,1.86048,0.54264,1.938,0,0,0
03/03/2021 12:00,48.02272,-2.50004,48.08775142,1.78272,0.51996,1.857,46.24,-3.02,46.3385153,0,0,0,1.78272,0.51996,1.857,0,0,0
03/03/2021 12:30,48.8512,-2.4434,48.91226784,1.7712,0.5166,1.845,47.08,-2.96,47.17295836,0,0,0,1.7712,0.5166,1.845,0,0,0
03/03/2021 13:00,48.30224,-2.16268,48.35063158,1.84224,0.53732,1.919,46.46,-2.7,46.53838846,0,0,0,1.84224,0.53732,1.919,0,0,0
03/03/2021 13:30,47.42408,-2.04256,47.46804625,1.77408,0.51744,1.848,45.65,-2.56,45.7217246,0,0,0,1.77408,0.51744,1.848,0,0,0
03/03/2021 14:00,45.87888,-1.47616,45.90262169,1.89888,0.55384,1.978,43.98,-2.03,44.02682478,0,0,0,1.89888,0.55384,1.978,0,0,0
03/03/2021 14:30,44.1536,-1.0002,44.16492718,1.9536,0.5698,2.035,42.2,-1.57,42.22919488,0,0,0,1.9536,0.5698,2.035,0,0,0
03/03/2021 15:00,44.22208,-1.07856,44.23523088,1.82208,0.53144,1.898,42.4,-1.61,42.43055621,0,0,0,1.82208,0.53144,1.898,0,0,0
03/03/2021 15:30,43.866,-0.942,43.87611332,1.776,0.518,1.85,42.09,-1.46,42.11531432,0,0,0,1.776,0.518,1.85,0,0,0
03/03/2021 16:00,44.47664,-0.89348,44.48561354,1.73664,0.50652,1.809,42.74,-1.4,42.76292319,0,0,0,1.73664,0.50652,1.809,0,0,0
03/03/2021 16:30,45.7636,-0.9802,45.77409614,1.7136,0.4998,1.785,44.05,-1.48,44.07485564,0,0,0,1.7136,0.4998,1.785,0,0,0
03/03/2021 17:00,46.96664,-0.67348,46.97146845,1.73664,0.50652,1.809,45.23,-1.18,45.24538982,0,0,0,1.73664,0.50652,1.809,0,0,0
03/03/2021 17:30,48.26432,-0.67124,48.26898744,1.74432,0.50876,1.817,46.52,-1.18,46.5349632,0,0,0,1.74432,0.50876,1.817,0,0,0
03/03/2021 18:00,49.58416,-0.86712,49.59174145,1.72416,0.50288,1.796,47.86,-1.37,47.87960422,0,0,0,1.72416,0.50288,1.796,0,0,0
03/03/2021 18:30,49.07512,-0.44684,49.07715425,1.72512,0.50316,1.797,47.35,-0.95,47.35952914,0,0,0,1.72512,0.50316,1.797,0,0,0
03/03/2021 19:00,47.65448,-0.08536,47.65455645,1.76448,0.51464,1.838,45.89,-0.6,45.89392226,0,0,0,1.76448,0.51464,1.838,0,0,0
03/03/2021 19:30,45.06016,1.22088,45.0766965,1.82016,0.53088,1.896,43.24,0.69,43.24550497,0,0,0,1.82016,0.53088,1.896,0,0,0
03/03/2021 20:00,42.60584,1.76212,42.64226388,1.75584,0.51212,1.829,40.85,1.25,40.86912037,0,0,0,1.75584,0.51212,1.829,0,0,0
03/03/2021 20:30,41.39424,2.12332,41.44866214,1.79424,0.52332,1.869,39.6,1.6,39.63231005,0,0,0,1.79424,0.52332,1.869,0,0,0
03/03/2021 21:00,39.0016,2.7938,39.10153604,1.7616,0.5138,1.835,37.24,2.28,37.30973063,0,0,0,1.7616,0.5138,1.835,0,0,0
03/03/2021 21:30,36.83928,3.28604,36.98554596,1.76928,0.51604,1.843,35.07,2.77,35.17922398,0,0,0,1.76928,0.51604,1.843,0,0,0
03/03/2021 22:00,34.68816,3.54988,34.86932882,1.74816,0.50988,1.821,32.94,3.04,33.07998186,0,0,0,1.74816,0.50988,1.821,0,0,0
03/03/2021 22:30,32.25848,3.95164,32.49961524,1.78848,0.52164,1.863,30.47,3.43,30.66244935,0,0,0,1.78848,0.52164,1.863,0,0,0
03/03/2021 23:00,29.84224,4.38232,30.16229462,1.72224,0.50232,1.794,28.12,3.88,28.38641929,0,0,0,1.72224,0.50232,1.794,0,0,0
03/03/2021 23:30,27.79728,4.75004,28.20020666,1.81728,0.53004,1.893,25.98,4.22,26.32050151,0,0,0,1.81728,0.53004,1.893,0,0,0
04/03/2021 00:00,26.17,5.005,26.6443038,1.8,0.525,1.875,24.37,4.48,24.77836355,0,0,0,1.8,0.525,1.875,0,0,0
